Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-27 12:30:00,107.73104,3.74822,107.796225039,2.53104,0.7382200000000001,2.6365,105.2,3.01,105.2430525023,129.28,2.53104,0.7382200000000001,2.6365,2.53104,0.7382200000000001,2.6365,0.0,0.0,0.0,0.0,142.09104,2.88822,142.1203907363,2.53104,0.7382200000000001,2.6365,139.56,2.15,139.5765599949,123.28,144.06104,2.90822,144.0903917319,2.53104,0.7382200000000001,2.6365,141.53,2.17,141.546634718,123.28
2021-11-27 13:00:00,146.53976,1.15368,146.5443012826,2.54976,0.74368,2.656,143.99,0.41000000000000003,143.9905837199,129.83,5.40976,0.89368,5.4830800833,2.54976,0.74368,2.656,2.86,0.15,2.8639308651,132.7,147.21976,1.24368,147.2250130732,2.54976,0.74368,2.656,144.67,0.5,144.6708640328,123.8,93.83976,0.88368,93.8439206726,2.54976,0.74368,2.656,91.29,0.14,91.2901073501,123.8
2021-11-27 13:30:00,126.88656,4.55233,126.9681960849,2.7165600000000003,0.7923300000000001,2.82975,124.17,3.76,124.2269153606,130.39,133.73656,7.15233,133.9276793835,2.7165600000000003,0.7923300000000001,2.82975,131.02,6.36,131.1742733923,130.33,127.61656,4.80233,127.706886109,2.7165600000000003,0.7923300000000001,2.82975,124.9,4.01,124.9643553178,124.41,2.7165600000000003,0.7923300000000001,2.82975,2.7165600000000003,0.7923300000000001,2.82975,0.0,0.0,0.0,124.41
2021-11-27 14:00:00,125.57816,5.51863,125.6993617568,2.49816,0.7286300000000001,2.60225,123.08,4.79,123.1731728097,130.5,132.31816,5.96863,132.4527085788,2.49816,0.7286300000000001,2.60225,129.82,5.24,129.925709542,130.33,126.27816,5.74863,126.4089412971,2.49816,0.7286300000000001,2.60225,123.78,5.02,123.8817532972,124.41,2.49816,0.7286300000000001,2.60225,2.49816,0.7286300000000001,2.60225,0.0,0.0,0.0,124.41
2021-11-27 14:30:00,123.4364,6.4852,123.6066449023,2.7264,0.7952,2.84,120.71,5.69,120.8440325378,130.76,130.0464,5.1552,130.1485391389,2.7264,0.7952,2.84,127.32,4.36,127.3946309701,130.57,124.1164,6.7152,124.2979270141,2.7264,0.7952,2.84,121.39,5.92,121.5342688298,124.67,2.7264,0.7952,2.84,2.7264,0.7952,2.84,0.0,0.0,0.0,124.67
2021-11-27 15:00:00,123.27328,7.4267900000000004,123.4967966049,2.90328,0.84679,3.02425,120.37,6.58,120.5497129818,131.08,129.89328,4.30679,129.964659155,2.90328,0.84679,3.02425,126.99,3.46,127.0371272503,130.89,123.98328,7.65679,124.2194837884,2.90328,0.84679,3.02425,121.08,6.8100000000000005,121.2713589435,124.96,2.90328,0.84679,3.02425,2.90328,0.84679,3.02425,0.0,0.0,0.0,124.96
2021-11-27 15:30:00,123.36512,7.79316,123.6110277257,2.92512,0.85316,3.047,120.44,6.94,120.6397828247,131.41,129.99512000000001,3.85316,130.0522128447,2.92512,0.85316,3.047,127.07,3.0,127.1054086182,131.21,124.06512,8.03316,124.3249197072,2.92512,0.85316,3.047,121.14,7.18,121.3525937094,125.28,2.92512,0.85316,3.047,2.92512,0.85316,3.047,0.0,0.0,0.0,125.28
2021-11-27 16:00:00,124.71448,7.17464,124.9206827583,2.96448,0.8646400000000001,3.088,121.75,6.31,121.9134061537,130.9,131.41448,4.53464,131.4926937651,2.96448,0.8646400000000001,3.088,128.45,3.67,128.5024178761,130.71,125.42448,7.41464,125.6434521557,2.96448,0.8646400000000001,3.088,122.46,6.55,122.6350443389,124.81,2.96448,0.8646400000000001,3.088,2.96448,0.8646400000000001,3.088,0.0,0.0,0.0,124.81
2021-11-27 16:30:00,128.44888,6.04009,128.5908140594,2.22888,0.6500900000000001,2.32175,126.22,5.39,126.3350327502,131.29,135.35888,5.31009,135.4629966104,2.22888,0.6500900000000001,2.32175,133.13,4.66,133.2115329091,131.09,129.13888,6.28009,129.2914918239,2.22888,0.6500900000000001,2.32175,126.91,5.63,127.0348180618,125.17,2.22888,0.6500900000000001,2.32175,2.22888,0.6500900000000001,2.32175,0.0,0.0,0.0,125.17
2021-11-27 17:00:00,130.52064,7.99477,130.7652622578,6.29064,1.8347700000000002,6.55275,124.23,6.16,124.3826294142,131.29,137.34064,5.60477,137.454955685,6.29064,1.8347700000000002,6.55275,131.05,3.77,131.104215798,131.09,131.18064,8.24477,131.4394786324,6.29064,1.8347700000000002,6.55275,124.89,6.41,125.0543889674,125.17,6.29064,1.8347700000000002,6.55275,6.29064,1.8347700000000002,6.55275,0.0,0.0,0.0,125.17
2021-11-27 17:30:00,132.8128,7.8079,133.0421104247,6.4728,1.8879000000000001,6.7425,126.34,5.92,126.4786226996,130.75,139.7028,5.9779,139.8306390468,6.4728,1.8879000000000001,6.7425,133.23,4.09,133.2927642447,130.56,133.4628,8.0579,133.7058291035,6.4728,1.8879000000000001,6.7425,126.99,6.17,127.1398010066,124.67,6.4728,1.8879000000000001,6.7425,6.4728,1.8879000000000001,6.7425,0.0,0.0,0.0,124.67
2021-11-27 18:00:00,132.27856,8.28833,132.5379713511,6.50856,1.89833,6.77975,125.77,6.39,125.9322238349,131.29,139.14856,5.51833,139.2579395082,6.50856,1.89833,6.77975,132.64,3.62,132.6893891764,131.09,132.96856,8.53833,133.242414522,6.50856,1.89833,6.77975,126.46,6.64,126.634202331,125.18,6.50856,1.89833,6.77975,6.50856,1.89833,6.77975,0.0,0.0,0.0,125.18
2021-11-27 18:30:00,130.64272,9.22121,130.9677479491,6.31272,1.8412100000000002,6.57575,124.33,7.38,124.5488390151,131.56,137.45272,4.44121,137.5244508502,6.31272,1.8412100000000002,6.57575,131.14,2.6,131.1657714497,131.36,131.29272,9.47121,131.633894358,6.31272,1.8412100000000002,6.57575,124.98,7.63,125.2126882548,125.44,6.31272,1.8412100000000002,6.57575,6.31272,1.8412100000000002,6.57575,0.0,0.0,0.0,125.44
2021-11-27 19:00:00,127.9188,10.50715,128.3495991212,6.2988,1.83715,6.56125,121.62,8.67,121.9286401958,131.56,134.5788,3.13715,134.6153598946,6.2988,1.83715,6.56125,128.28,1.3,128.286586984,131.36,128.5588,10.75715,129.0080669321,6.2988,1.83715,6.56125,122.26,8.92,122.5849664518,125.44,6.2988,1.83715,6.56125,6.2988,1.83715,6.56125,0.0,0.0,0.0,125.44
2021-11-27 19:30:00,125.2148,9.0814,125.5436894671,2.6448,0.7714000000000001,2.755,122.57,8.31,122.8513776887,131.87,131.9148,2.4414,131.9373900492,2.6448,0.7714000000000001,2.755,129.27,1.67,129.2807866622,131.66,125.8548,9.3114,126.1987830884,2.6448,0.7714000000000001,2.755,123.21,8.54,123.505609994,125.72,2.6448,0.7714000000000001,2.755,2.6448,0.7714000000000001,2.755,0.0,0.0,0.0,125.72
2021-11-27 20:00:00,120.27688,10.11534,120.7014828652,2.00688,0.5853400000000001,2.0905,118.27,9.53,118.6533345507,131.75,126.76688,0.92534,126.7702572335,2.00688,0.5853400000000001,2.0905,124.76,0.34,124.7604632887,131.54,120.90688,10.35534,121.3495228579,2.00688,0.5853400000000001,2.0905,118.9,9.77,119.3007246416,125.61,2.00688,0.5853400000000001,2.0905,2.00688,0.5853400000000001,2.0905,0.0,0.0,0.0,125.61
2021-11-27 20:30:00,119.57904,11.02347,120.086067877,2.30904,0.67347,2.40525,117.27,10.35,117.7258484786,131.21,126.00904,1.15347,126.0143192449,2.30904,0.67347,2.40525,123.7,0.48,123.7009312819,131.0,120.15904,11.24347,120.6839281403,2.30904,0.67347,2.40525,117.85,10.57,118.3230636858,125.08,2.30904,0.67347,2.40525,2.30904,0.67347,2.40525,0.0,0.0,0.0,125.08
2021-11-27 21:00:00,115.99088,12.84109,116.6995194316,2.3008800000000003,0.6710900000000001,2.39675,113.69,12.17,114.3395163537,131.66,122.24088,2.91109,122.2755379794,2.3008800000000003,0.6710900000000001,2.39675,119.94,2.24,119.9609153016,131.46,116.58088,13.06109,117.3102453052,2.3008800000000003,0.6710900000000001,2.39675,114.28,12.39,114.9496868199,125.52,2.3008800000000003,0.6710900000000001,2.39675,2.3008800000000003,0.6710900000000001,2.39675,0.0,0.0,0.0,125.52
2021-11-27 21:30:00,111.98472,14.43096,112.9107174718,2.33472,0.68096,2.432,109.65,13.75,110.5087553093,132.56,118.02472,4.58096,118.1135882344,2.33472,0.68096,2.432,115.69,3.9,115.7557173534,132.36,112.52472,14.65096,113.4745048017,2.33472,0.68096,2.432,110.19,13.97,111.0720351844,126.39,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0.0,0.0,0.0,126.39
2021-11-27 22:00:00,107.07,15.3,108.1576391199,1.92,0.56,2.0,105.15,14.74,106.1781055585,132.56,112.88,5.44,113.0110083133,1.92,0.56,2.0,110.96,4.88,111.067258902,132.36,107.59,15.5,108.7007732263,1.92,0.56,2.0,105.67,14.94,106.7209093852,126.39,1.92,0.56,2.0,1.92,0.56,2.0,0.0,0.0,0.0,126.39
2021-11-27 22:30:00,102.07272,17.16496,103.5059226325,1.6627200000000002,0.48496000000000006,1.732,100.41,16.68,101.7860034582,133.31,107.65272,7.31496,107.9009581199,1.6627200000000002,0.48496000000000006,1.732,105.99,6.83,106.2098347612,133.09,102.54272,17.33496,103.9976454695,1.6627200000000002,0.48496000000000006,1.732,100.88,16.85,102.2775483672,127.09,1.6627200000000002,0.48496000000000006,1.732,1.6627200000000002,0.48496000000000006,1.732,0.0,0.0,0.0,127.09
2021-11-27 23:00:00,97.71944,18.46817,99.4492949048,1.8794400000000002,0.54817,1.95775,95.84,17.92,97.5009333289,133.31,103.08944,8.56817,103.4448943963,1.8794400000000002,0.54817,1.95775,101.21,8.02,101.5272598862,133.09,98.17944,18.63817,99.932896584,1.8794400000000002,0.54817,1.95775,96.3,18.09,97.9843768159,127.09,1.8794400000000002,0.54817,1.95775,1.8794400000000002,0.54817,1.95775,0.0,0.0,0.0,127.09
2021-11-27 23:30:00,93.00992,20.53081,95.248933735,1.8199200000000002,0.53081,1.89575,91.19,20.0,93.357464083,135.58,98.11992,10.43081,98.6727951264,1.8199200000000002,0.53081,1.89575,96.3,9.9,96.8075410286,135.36,93.40992,20.68081,95.6718822678,1.8199200000000002,0.53081,1.89575,91.59,20.15,93.7803316266,129.24,1.8199200000000002,0.53081,1.89575,1.8199200000000002,0.53081,1.89575,0.0,0.0,0.0,129.24
2021-11-28 00:00:00,88.91688,21.48159,91.4749706634,1.61688,0.47159000000000006,1.68425,87.3,21.01,89.7925949063,135.58,93.86688,11.45159,94.5628366456,1.61688,0.47159000000000006,1.68425,92.25,10.98,92.9011458487,135.36,89.30688,21.63159,91.8893056958,1.61688,0.47159000000000006,1.68425,87.69,21.16,90.2068827751,129.24,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,129.24
2021-11-28 00:30:00,87.91464,21.71302,90.5562762256,1.48464,0.43302,1.5465,86.43,21.28,89.0111414375,135.45,92.80464,11.70302,93.5396273386,1.48464,0.43302,1.5465,91.32,11.27,92.0127996531,135.24,88.29464,21.84302,90.9563685261,1.48464,0.43302,1.5465,86.81,21.41,89.4112084696,129.14,1.48464,0.43302,1.5465,1.48464,0.43302,1.5465,0.0,0.0,0.0,129.14
2021-11-28 01:00:00,89.14816,21.10613,91.612570944,1.59816,0.46613000000000004,1.6647500000000002,87.55,20.64,89.950053363,135.35,94.08816,11.17613,94.7496054554,1.59816,0.46613000000000004,1.6647500000000002,92.49,10.71,93.1080243588,135.14,89.52816,21.25613,92.0169250495,1.59816,0.46613000000000004,1.6647500000000002,87.93,20.79,90.3543524132,129.05,1.59816,0.46613000000000004,1.6647500000000002,1.59816,0.46613000000000004,1.6647500000000002,0.0,0.0,0.0,129.05
2021-11-28 01:30:00,88.66264,21.31077,91.1877878324,1.20264,0.35077,1.25275,87.46,20.96,89.9364953731,134.67,93.58264,11.34077,94.2672985375,1.20264,0.35077,1.25275,92.38,10.99,93.0314167365,134.47,89.03264,21.44077,91.577931859,1.20264,0.35077,1.25275,87.83,21.09,90.3266129111,128.39,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,128.39
2021-11-28 02:00:00,86.19432,22.06876,88.9746647546,1.26432,0.36876000000000003,1.317,84.93,21.7,87.6583989131,134.97,90.99432,12.06876,91.7911828021,1.26432,0.36876000000000003,1.317,89.73,11.7,90.4895734325,134.77,86.55432,22.20876,89.3581520142,1.26432,0.36876000000000003,1.317,85.29,21.84,88.0418633378,128.67,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,128.67
2021-11-28 02:30:00,84.68512,22.14441,87.5325336299,1.21512,0.35441,1.2657500000000002,83.47,21.79,86.2672881224,135.47,89.41512,12.08441,90.2280258548,1.21512,0.35441,1.2657500000000002,88.2,11.73,88.976586246,135.27,85.03512,22.26441,87.9015107155,1.21512,0.35441,1.2657500000000002,83.82,21.91,86.6362539587,129.15,1.21512,0.35441,1.2657500000000002,1.21512,0.35441,1.2657500000000002,0.0,0.0,0.0,129.15
2021-11-28 03:00:00,83.00424,21.62207,85.7742255521,1.34424,0.39207000000000003,1.40025,81.66,21.23,84.3745725915,135.85,87.65424,11.48207,88.4030752941,1.34424,0.39207000000000003,1.40025,86.31,11.09,87.0195621685,135.66,83.34424,21.72207,86.1284544518,1.34424,0.39207000000000003,1.40025,82.0,21.33,84.7287961675,129.52,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,129.52
2021-11-28 03:30:00,81.80064,22.05727,84.7222985067,1.43064,0.41727000000000003,1.49025,80.37,21.64,83.2323644984,136.37,86.39064,11.887270000000001,87.204643613,1.43064,0.41727000000000003,1.49025,84.96,11.47,85.7307558581,136.17,82.16064,22.17727,85.1011284876,1.43064,0.41727000000000003,1.49025,80.73,21.76,83.6111864525,130.01,1.43064,0.41727000000000003,1.49025,1.43064,0.41727000000000003,1.49025,0.0,0.0,0.0,130.01
2021-11-28 04:00:00,80.962,27.07475,85.3691251657,1.422,0.41475,1.4812500000000002,79.54,26.66,83.8890171596,136.37,85.342,15.83475,86.798596023,1.422,0.41475,1.4812500000000002,83.92,15.42,85.3249248461,136.17,80.502,14.75475,81.8429877971,1.422,0.41475,1.4812500000000002,79.08,14.34,80.3696584539,130.01,1.422,0.41475,1.4812500000000002,1.422,0.41475,1.4812500000000002,0.0,0.0,0.0,130.01
2021-11-28 04:30:00,80.0104,29.46595,85.2637456224,1.7004000000000001,0.49595000000000006,1.7712500000000002,78.31,28.97,83.4968083222,136.01,84.3004,18.65595,86.3400365448,1.7004000000000001,0.49595000000000006,1.7712500000000002,82.6,18.16,84.5727237353,135.8,79.1104,9.60595,79.6914654374,1.7004000000000001,0.49595000000000006,1.7712500000000002,77.41,9.11,77.9442121007,129.68,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,129.68
2021-11-28 05:00:00,79.21088,29.69484,84.5940129856,1.49088,0.43484000000000006,1.553,77.72,29.26,83.0454453899,135.47,83.46088,18.90484,85.5751801973,1.49088,0.43484000000000006,1.553,81.97,18.47,84.0251260041,135.26,78.30088,9.82484,78.91486102,1.49088,0.43484000000000006,1.553,76.81,9.39,77.3818337855,129.12,1.49088,0.43484000000000006,1.553,1.49088,0.43484000000000006,1.553,0.0,0.0,0.0,129.12
2021-11-28 05:30:00,79.78304,29.57422,85.0880012707,1.28304,0.37422000000000005,1.3365,78.5,29.2,83.7549401528,135.42,84.06304,18.79422,86.1383619501,1.28304,0.37422000000000005,1.3365,82.78,18.42,84.8046272322,135.26,78.85304,9.74422,79.4528271407,1.28304,0.37422000000000005,1.3365,77.57,9.37,78.1338710164,129.07,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,129.07
2021-11-28 06:00:00,80.83808,29.08694,85.9118458459,1.25808,0.36694000000000004,1.3105,79.58,28.72,84.6038698878,135.42,85.17808,18.32694,87.1273897362,1.25808,0.36694000000000004,1.3105,83.92,17.96,85.8203239332,135.26,79.90808,9.31694,80.4494041013,1.25808,0.36694000000000004,1.3105,78.65,8.95,79.1575959716,129.07,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,129.07
2021-11-28 06:30:00,83.87528,27.69779,88.3302335894,1.29528,0.37779,1.34925,82.58,27.32,86.9818302866,135.24,88.35528,16.97779,89.9716669689,1.29528,0.37779,1.34925,87.06,16.6,88.6284581836,135.02,82.91528,8.10779,83.3107431017,1.29528,0.37779,1.34925,81.62,7.73,81.9852261081,128.89,1.29528,0.37779,1.34925,1.29528,0.37779,1.34925,0.0,0.0,0.0,128.89
2021-11-28 07:00:00,87.13336,26.32973,91.0245961637,1.47336,0.42973000000000006,1.53475,85.66,25.9,89.4899189853,134.7,91.75336,15.56973,93.0650071915,1.47336,0.42973000000000006,1.53475,90.28,15.14,91.540690406,134.49,86.11336,6.82973,86.383771522,1.47336,0.42973000000000006,1.53475,84.64,6.4,84.8816210967,128.38,1.47336,0.42973000000000006,1.53475,1.47336,0.42973000000000006,1.53475,0.0,0.0,0.0,128.38
2021-11-28 07:30:00,91.86744,24.937170000000002,95.1918535368,1.8074400000000002,0.52717,1.8827500000000001,90.06,24.41,93.3094405728,133.79,96.71744,14.23717,97.7597064734,1.8074400000000002,0.52717,1.8827500000000001,94.91,13.71,95.8951104072,133.57,90.81744,5.63717,90.9922254578,1.8074400000000002,0.52717,1.8827500000000001,89.01,5.11,89.1565600503,127.49,1.8074400000000002,0.52717,1.8827500000000001,1.8074400000000002,0.52717,1.8827500000000001,0.0,0.0,0.0,127.49
2021-11-28 08:00:00,93.5828,26.1679,97.1725241323,5.5128,1.6078999999999999,5.7425,88.07,24.56,91.4304024928,133.79,98.3328,15.5479,99.554390914,5.5128,1.6078999999999999,5.7425,92.82,13.94,93.8609396927,133.57,92.5528,6.9779,92.8154721814,5.5128,1.6078999999999999,5.7425,87.04,5.37,87.2054958131,127.49,5.5128,1.6078999999999999,5.7425,5.5128,1.6078999999999999,5.7425,0.0,0.0,0.0,127.49
2021-11-28 08:30:00,99.62256,20.99783,101.8114105867,1.67256,0.48783000000000004,1.74225,97.95,20.51,100.0742854084,132.18,104.81256,10.41783,105.3290269378,1.67256,0.48783000000000004,1.74225,103.14,9.93,103.6169122296,131.97,98.45256,2.24783,98.4782174405,1.67256,0.48783000000000004,1.74225,96.78,1.76,96.79600198360001,125.95,1.67256,0.48783000000000004,1.74225,1.67256,0.48783000000000004,1.74225,0.0,0.0,0.0,125.95
2021-11-28 09:00:00,105.37464,19.28927,107.1255837429,2.77464,0.80927,2.89025,102.6,18.48,104.2509971175,132.18,110.76464,8.75927,111.1104418372,2.77464,0.80927,2.89025,107.99,7.95,108.2822358469,131.97,104.12464,1.31927,104.1329973086,2.77464,0.80927,2.89025,101.35,0.51,101.351283169,125.95,2.77464,0.80927,2.89025,2.77464,0.80927,2.89025,0.0,0.0,0.0,125.95
2021-11-28 09:30:00,110.07744,17.23467,111.4184753394,4.02744,1.17467,4.19525,106.05,16.06,107.2591539217,131.63,115.63744,6.72467,115.8328050095,4.02744,1.17467,4.19525,111.61,5.55,111.7479064681,131.43,108.80744,3.3646700000000003,108.8594506856,4.02744,1.17467,4.19525,104.78,2.19,104.8028840252,125.43,4.02744,1.17467,4.19525,4.02744,1.17467,4.19525,0.0,0.0,0.0,125.43
2021-11-28 10:00:00,112.22512,16.31066,113.404211512,5.14512,1.5006599999999999,5.3595,107.08,14.81,108.0993177592,130.94,117.82512,5.73066,117.9643987271,5.14512,1.5006599999999999,5.3595,112.68,4.23,112.7593690121,130.74,110.91512,4.9706600000000005,111.0264441719,5.14512,1.5006599999999999,5.3595,105.77,3.47,105.8269048966,124.77,5.14512,1.5006599999999999,5.3595,5.14512,1.5006599999999999,5.3595,0.0,0.0,0.0,124.77
2021-11-28 10:30:00,113.4312,15.3316,114.4626362268,5.7312,1.6716000000000002,5.97,107.7,13.66,108.5628186812,130.51,119.0612,4.7816,119.1571778954,5.7312,1.6716000000000002,5.97,113.33,3.11,113.3726642538,130.32,112.1112,6.1316,112.2787499218,5.7312,1.6716000000000002,5.97,106.38,4.46,106.4734520902,124.32,5.7312,1.6716000000000002,5.97,5.7312,1.6716000000000002,5.97,0.0,0.0,0.0,124.32
2021-11-28 11:00:00,114.14752,15.30261,115.1686858263,6.7975200000000005,1.9826100000000002,7.08075,107.35,13.32,108.1732171103,130.51,119.75752,4.74261,119.8513910898,6.7975200000000005,1.9826100000000002,7.08075,112.96,2.76,112.9937130994,130.32,112.81752,6.77261,113.0206223004,6.7975200000000005,1.9826100000000002,7.08075,106.02,4.79,106.1281513077,124.32,6.7975200000000005,1.9826100000000002,7.08075,6.7975200000000005,1.9826100000000002,7.08075,0.0,0.0,0.0,124.32
2021-11-28 11:30:00,114.75608,14.46969,115.664730258,5.65608,1.64969,5.89175,109.1,12.82,109.8506367756,130.59,120.44608,3.95969,120.5111502404,5.65608,1.64969,5.89175,114.79,2.31,114.8132405256,130.4,113.41608,6.81969,113.6209284167,5.65608,1.64969,5.89175,107.76,5.17,107.8839492232,124.4,5.65608,1.64969,5.89175,5.65608,1.64969,5.89175,0.0,0.0,0.0,124.4
2021-11-28 12:00:00,117.1772,13.36335,117.9367428881,4.2972,1.25335,4.47625,112.88,12.11,113.5277344969,130.24,123.0372,2.80335,123.0691324218,4.2972,1.25335,4.47625,118.74,1.55,118.7501162105,130.04,115.7772,7.15335,115.9979760861,4.2972,1.25335,4.47625,111.48,5.9,111.6360174854,124.07,4.2972,1.25335,4.47625,4.2972,1.25335,4.47625,0.0,0.0,0.0,124.07
2021-11-28 12:30:00,122.7444,13.79045,123.5166557293,3.4644,1.01045,3.60875,119.28,12.78,119.9626891996,130.17,128.8844,3.31045,128.9269081401,3.4644,1.01045,3.60875,125.42,2.3,125.4410873677,129.98,121.2544,6.17045,121.4113008437,3.4644,1.01045,3.60875,117.79,5.16,117.9029673079,124.02,3.4644,1.01045,3.60875,3.4644,1.01045,3.60875,0.0,0.0,0.0,124.02
2021-11-28 13:00:00,123.59992,15.85706,124.6129470635,6.70992,1.9570600000000002,6.9895,116.89,13.9,117.7135595418,130.17,129.62992,5.32706,129.7393299175,6.70992,1.9570600000000002,6.9895,122.92,3.37,122.966187629,129.98,122.11992,6.17706,122.2760439786,6.70992,1.9570600000000002,6.9895,115.41,4.22,115.4871269882,124.02,6.70992,1.9570600000000002,6.9895,6.70992,1.9570600000000002,6.9895,0.0,0.0,0.0,124.02
2021-11-28 13:30:00,125.10616,15.88138,126.1101482857,6.17616,1.80138,6.4335,118.93,14.08,119.7605581984,130.63,131.25616,5.35138,131.3652039387,6.17616,1.80138,6.4335,125.08,3.55,125.1303676171,130.41,123.61616,5.84138,123.7540978451,6.17616,1.80138,6.4335,117.44,4.04,117.5094685547,124.44,6.17616,1.80138,6.4335,6.17616,1.80138,6.4335,0.0,0.0,0.0,124.44
2021-11-28 14:00:00,127.1192,12.62185,127.7442840446,2.0292,0.5918500000000001,2.11375,125.09,12.03,125.6671357197,130.74,133.5692,2.06185,133.5851129957,2.0292,0.5918500000000001,2.11375,131.54,1.47,131.5482135949,130.52,125.5592,6.56185,125.7305475215,2.0292,0.5918500000000001,2.11375,123.53,5.97,123.6741759625,124.55,2.0292,0.5918500000000001,2.11375,2.0292,0.5918500000000001,2.11375,0.0,0.0,0.0,124.55
2021-11-28 14:30:00,126.8248,12.37765,127.4273758443,1.0548,0.30765000000000003,1.09875,125.77,12.07,126.3478444612,130.51,133.3148,1.84765,133.3276029544,1.0548,0.30765000000000003,1.09875,132.26,1.54,132.2689653698,130.3,125.2648,6.20765,125.4185195159,1.0548,0.30765000000000003,1.09875,124.21,5.9,124.3500466425,124.34,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,124.34
2021-11-28 15:00:00,127.90344,12.05267,128.470061952,0.76344,0.22267,0.79525,127.14,11.83,127.6891870912,130.35,134.44344,1.56267,134.452521347,0.76344,0.22267,0.79525,133.68,1.34,133.6867158696,130.14,126.30344,6.26267,126.4586097953,0.76344,0.22267,0.79525,125.54,6.04,125.6852147231,124.18,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,124.18
2021-11-28 15:30:00,128.586,12.068,129.1510589194,0.8160000000000001,0.23800000000000002,0.85,127.77,11.83,128.3164907563,129.91,135.176,1.6280000000000001,135.1858031008,0.8160000000000001,0.23800000000000002,0.85,134.36,1.3900000000000001,134.3671898195,129.69,127.016,6.198,127.1671319957,0.8160000000000001,0.23800000000000002,0.85,126.2,5.96,126.3406569557,123.78,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,123.78
2021-11-28 16:00:00,130.59592,11.48506,131.0999653846,1.5259200000000002,0.44506,1.5895000000000001,129.07,11.04,129.5412926445,129.91,137.25592,1.07506,137.2601301509,1.5259200000000002,0.44506,1.5895000000000001,135.73,0.63,135.731462086,129.69,128.99592,7.14506,129.1936502273,1.5259200000000002,0.44506,1.5895000000000001,127.47,6.7,127.6459591997,123.78,1.5259200000000002,0.44506,1.5895000000000001,1.5259200000000002,0.44506,1.5895000000000001,0.0,0.0,0.0,123.78
2021-11-28 16:30:00,136.18328,9.64429,136.5243497738,1.5232800000000002,0.44429,1.5867499999999999,134.66,9.2,134.973907108,129.6,143.10328,1.71429,143.1135477059,1.5232800000000002,0.44429,1.5867499999999999,141.58,1.27,141.5856959583,129.4,134.51328,8.86429,134.8050374933,1.5232800000000002,0.44429,1.5867499999999999,132.99,8.42,133.2562812778,123.48,1.5232800000000002,0.44429,1.5867499999999999,1.5232800000000002,0.44429,1.5867499999999999,0.0,0.0,0.0,123.48
2021-11-28 17:00:00,138.04568,11.51374,138.5250012649,4.67568,1.36374,4.8705,133.37,10.15,133.755670534,129.4,144.90568,1.6237400000000002,144.9147771204,4.67568,1.36374,4.8705,140.23,0.26,140.2302410324,129.19,136.39568,8.85374,136.6827356862,4.67568,1.36374,4.8705,131.72,7.49,131.932780233,123.28,4.67568,1.36374,4.8705,4.67568,1.36374,4.8705,0.0,0.0,0.0,123.28
2021-11-28 17:30:00,139.4132,10.80385,139.8311964801,4.3332,1.2638500000000001,4.51375,135.08,9.54,135.4164613332,129.25,146.3632,2.13385,146.3787540255,4.3332,1.2638500000000001,4.51375,142.03,0.87,142.0326645529,129.05,137.7432,9.27385,138.0550377207,4.3332,1.2638500000000001,4.51375,133.41,8.01,133.650245791,123.14,4.3332,1.2638500000000001,4.51375,4.3332,1.2638500000000001,4.51375,0.0,0.0,0.0,123.14
2021-11-28 18:00:00,137.79024,12.16257,138.3259858026,5.22024,1.52257,5.43775,132.57,10.64,132.9962950612,129.25,144.61024,1.83257,144.6218511348,5.22024,1.52257,5.43775,139.39,0.31,139.3903447158,129.05,136.14024,8.57257,136.409874656,5.22024,1.52257,5.43775,130.92,7.05,131.1096827088,123.14,5.22024,1.52257,5.43775,5.22024,1.52257,5.43775,0.0,0.0,0.0,123.14
2021-11-28 18:30:00,135.40616,13.46138,136.0736451979,5.21616,1.5213800000000002,5.4335,130.19,11.94,130.7363748159,129.6,142.12616,3.03138,142.1584841684,5.21616,1.5213800000000002,5.4335,136.91,1.51,136.9183267499,129.38,133.80616,7.38138,134.0096012405,5.21616,1.5213800000000002,5.4335,128.59,5.86,128.7234543508,123.48,5.21616,1.5213800000000002,5.4335,5.21616,1.5213800000000002,5.4335,0.0,0.0,0.0,123.48
2021-11-28 19:00:00,132.64768,13.97849,133.3821771904,4.65768,1.35849,4.85175,127.99,12.62,128.6106702416,129.9,139.25768,3.56849,139.303393928,4.65768,1.35849,4.85175,134.6,2.21,134.6181417937,129.67,131.05768,6.56849,131.2221800911,4.65768,1.35849,4.85175,126.4,5.21,126.5073282462,123.75,4.65768,1.35849,4.85175,4.65768,1.35849,4.85175,0.0,0.0,0.0,123.75
2021-11-28 19:30:00,130.29016,12.66213,130.9039927923,1.07016,0.31213,1.11475,129.22,12.35,129.8088244304,129.97,136.96016,2.17213,136.9773834469,1.07016,0.31213,1.11475,135.89,1.8599999999999999,135.9027288173,129.74,128.70016,5.89213,128.834965673,1.07016,0.31213,1.11475,127.63,5.58,127.7519209249,123.81,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,123.81
2021-11-28 20:00:00,126.19408,14.44869,127.0185438027,0.7840800000000001,0.22869000000000003,0.8167500000000001,125.41,14.22,126.2136145588,130.34,132.66408,4.03869,132.7255406437,0.7840800000000001,0.22869000000000003,0.8167500000000001,131.88,3.81,131.9350237806,130.13,124.63408,3.98869,124.6978890975,0.7840800000000001,0.22869000000000003,0.8167500000000001,123.85,3.76,123.9070623492,124.16,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,124.16
2021-11-28 20:30:00,123.62168,15.28549,124.5631003571,1.08168,0.31549000000000005,1.12675,122.54,14.97,123.4510125515,130.5,129.94168,4.895490000000001,130.0338649105,1.08168,0.31549000000000005,1.12675,128.86,4.58,128.9413665198,130.28,122.10168,3.34549,122.1475032989,1.08168,0.31549000000000005,1.12675,121.02,3.03,121.0579253911,124.32,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,124.32
2021-11-28 21:00:00,120.15424,17.15832,121.37318210870001,1.43424,0.41832,1.494,118.72,16.74,119.8943951984,130.27,126.28424,6.78832,126.4665590613,1.43424,0.41832,1.494,124.85,6.37,125.0123969853,130.06,118.66424,1.8083200000000001,118.6780176612,1.43424,0.41832,1.494,117.23,1.3900000000000001,117.2382403484,124.08,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0.0,0.0,0.0,124.08
2021-11-28 21:30:00,115.7688,18.81965,117.2885087277,1.4388,0.41965,1.49875,114.33,18.4,115.8011610477,130.69,121.7288,8.51965,122.0265757348,1.4388,0.41965,1.49875,120.29,8.1,120.5624074909,130.47,114.3888,0.87965,114.3921822047,1.4388,0.41965,1.49875,112.95,0.46,112.9509366938,124.48,1.4388,0.41965,1.49875,1.4388,0.41965,1.49875,0.0,0.0,0.0,124.48
2021-11-28 22:00:00,110.35056,20.34183,112.2097862936,1.00056,0.29183000000000003,1.04225,109.35,20.05,111.1729508469,130.6,116.07056,9.97183,116.4981214109,1.00056,0.29183000000000003,1.04225,115.07,9.68,115.4764361244,130.37,109.01056,1.92183,109.0274993846,1.00056,0.29183000000000003,1.04225,108.01,1.63,108.0222986239,124.39,1.00056,0.29183000000000003,1.04225,1.00056,0.29183000000000003,1.04225,0.0,0.0,0.0,124.39
2021-11-28 22:30:00,103.91872,22.61671,106.3513795757,0.9487200000000001,0.27671,0.9882500000000001,102.97,22.34,105.3655375348,131.34,109.32872,12.16671,110.0036265269,0.9487200000000001,0.27671,0.9882500000000001,108.38,11.89,109.0302549754,131.11,102.66872,3.87671,102.7418850657,0.9487200000000001,0.27671,0.9882500000000001,101.72,3.6,101.7836843507,125.08,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,125.08
2021-11-28 23:00:00,97.92776,24.50143,100.9463533302,0.82776,0.24143000000000003,0.8622500000000001,97.1,24.26,100.0847520854,132.21,103.06776,14.12143,104.030658638,0.82776,0.24143000000000003,0.8622500000000001,102.24,13.88,103.1778658434,131.97,96.75776,5.69143,96.9250044914,0.82776,0.24143000000000003,0.8622500000000001,95.93,5.45,96.0846886866,125.9,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,125.9
2021-11-28 23:30:00,93.3872,26.01835,96.9439201836,0.8172,0.23835,0.8512500000000001,92.57,25.78,96.0927328158,132.37,98.3072,15.58835,99.5354320208,0.8172,0.23835,0.8512500000000001,97.49,15.35,98.6910461997,132.15,92.2672,7.02835,92.534501131,0.8172,0.23835,0.8512500000000001,91.45,6.79,91.7017262651,126.08,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,126.08
2021-11-29 00:00:00,88.62088,27.25609,92.7176078966,0.9808800000000001,0.28609,1.02175,87.64,26.97,91.6959677412,132.94,93.30088,16.78609,94.7988767141,0.9808800000000001,0.28609,1.02175,92.32,16.5,93.7829003604,132.72,87.55088,8.08609,87.9234976571,0.9808800000000001,0.28609,1.02175,86.57,7.8,86.9206816586,126.62,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,126.62
2021-11-29 00:30:00,87.6364,27.83395,91.9503527865,0.8364,0.24395000000000003,0.8712500000000001,86.8,27.59,91.0793505686,133.51,92.2964,17.37395,93.917408352,0.8364,0.24395000000000003,0.8712500000000001,91.46,17.13,93.0503546474,133.28,86.6064,8.613949999999999,87.0337213703,0.8364,0.24395000000000003,0.8712500000000001,85.77,8.37,86.1774320806,127.16,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,127.16
2021-11-29 01:00:00,89.46024,27.21757,93.5089870417,1.02024,0.29757,1.06275,88.44,26.92,92.4463087419,133.51,94.20024,16.78757,95.6844173445,1.02024,0.29757,1.06275,93.18,16.49,94.6278632328,133.28,88.40024,8.11757,88.7721655406,1.02024,0.29757,1.06275,87.38,7.82,87.7292243212,127.16,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,127.16
2021-11-29 01:30:00,88.94488,27.41184,93.0730930527,1.03488,0.30184,1.078,87.91,27.11,91.995218354,133.17,93.66488,16.97184,95.1900892866,1.03488,0.30184,1.078,92.63,16.67,94.1180418411,132.94,87.90488,8.26184,88.2922755851,1.03488,0.30184,1.078,86.87,7.96,87.2339297521,126.83,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,126.83
2021-11-29 02:00:00,87.33816,27.83113,91.6652932645,0.99816,0.29113,1.03975,86.34,27.54,90.625863858,133.17,91.98816,17.37113,93.613982597,0.99816,0.29113,1.03975,90.99,17.08,92.5791904264,132.94,86.31816,8.63113,86.7486089275,0.99816,0.29113,1.03975,85.32,8.34,85.7266469658,126.83,0.99816,0.29113,1.03975,0.99816,0.29113,1.03975,0.0,0.0,0.0,126.83
2021-11-29 02:30:00,86.17056,28.13183,90.6463748302,1.00056,0.29183000000000003,1.04225,85.17,27.84,89.604656687,133.42,90.75056000000001,17.67183,92.4551659772,1.00056,0.29183000000000003,1.04225,89.75,17.38,91.4173227567,133.21,85.16056,8.90183,85.6245499659,1.00056,0.29183000000000003,1.04225,84.16,8.61,84.5992771837,127.07,1.00056,0.29183000000000003,1.04225,1.00056,0.29183000000000003,1.04225,0.0,0.0,0.0,127.07
2021-11-29 03:00:00,84.86928,28.53729,89.538659853,1.01928,0.29729,1.06175,83.85,28.24,88.4777943893,133.42,89.38928,18.08729,91.2008412158,1.01928,0.29729,1.06175,88.37,17.79,90.1428921213,133.21,83.87928,9.28729,84.3918679072,1.01928,0.29729,1.06175,82.86,8.99,83.3462638635,127.07,1.01928,0.29729,1.06175,1.01928,0.29729,1.06175,0.0,0.0,0.0,127.07
2021-11-29 03:30:00,84.39096,28.60278,89.1064147716,0.9009600000000001,0.26278,0.9385,83.49,28.34,88.1687909637,133.59,88.90096,18.12278,90.7293549181,0.9009600000000001,0.26278,0.9385,88.0,17.86,89.7940955743,133.36,83.41096,9.31278,83.9292328063,0.9009600000000001,0.26278,0.9385,82.51,9.05,83.0048347989,127.22,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0,127.22
2021-11-29 04:00:00,83.86552,28.74161,88.6538526532,0.96552,0.28161,1.00575,82.9,28.46,87.6491962313,133.59,88.36552,18.26161,90.2327630335,0.96552,0.28161,1.00575,87.4,17.98,89.2302661657,133.36,82.90552,9.41161,83.4380228029,0.96552,0.28161,1.00575,81.94,9.13,82.4470769646,127.22,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,127.22
2021-11-29 04:30:00,84.2204,28.3097,88.8510826622,0.8904000000000001,0.2597,0.9275,83.33,28.05,87.9243504383,133.74,88.7304,17.8297,90.504044585,0.8904000000000001,0.2597,0.9275,87.84,17.57,89.5799670685,133.53,83.2404,9.0297,83.7287266967,0.8904000000000001,0.2597,0.9275,82.35,8.77,82.8156712223,127.37,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,127.37
2021-11-29 05:00:00,84.6644,27.999200000000002,89.1740759862,0.8544,0.2492,0.89,83.81,27.75,88.2846453241,133.54,89.1944,17.4992,90.8947907858,0.8544,0.2492,0.89,88.34,17.25,90.0084334938,133.31,83.6944,8.7092,84.1463175427,0.8544,0.2492,0.89,82.84,8.46,83.270866454,127.17,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,127.17
2021-11-29 05:30:00,87.7296,27.08655,91.8159240386,0.8796,0.25655,0.9162500000000001,86.85,26.83,90.8997876785,133.33,92.4396,16.60655,93.9194183918,0.8796,0.25655,0.9162500000000001,91.56,16.35,93.0083657528,133.1,86.7196,7.90655,87.0792889099,0.8796,0.25655,0.9162500000000001,85.84,7.65,86.1802071244,126.97,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,126.97
2021-11-29 06:00:00,92.70752,25.37636,96.1178646839,0.94752,0.27636000000000005,0.987,91.76,25.1,95.1310023073,133.33,97.62752,14.73636,98.7334440167,0.94752,0.27636000000000005,0.987,96.68,14.46,97.7553783687,133.1,91.62752,6.11636,91.8314340572,0.94752,0.27636000000000005,0.987,90.68,5.84,90.8678601047,126.97,0.94752,0.27636000000000005,0.987,0.94752,0.27636000000000005,0.987,0.0,0.0,0.0,126.97
2021-11-29 06:30:00,104.14592,19.60256,105.9746809913,0.86592,0.25256,0.902,103.28,19.35,105.0770236541,133.68,109.63592,8.992560000000001,110.0040957856,0.86592,0.25256,0.902,108.77,8.74,109.1205778027,133.45,102.96592,1.8025600000000002,102.9816969369,0.86592,0.25256,0.902,102.1,1.55,102.1117647482,127.3,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,127.3
2021-11-29 07:00:00,115.41176,13.70718,116.2228941726,0.8817600000000001,0.25718,0.9185000000000001,114.53,13.45,115.3170559805,132.23,121.45176,3.08718,121.4909901493,0.8817600000000001,0.25718,0.9185000000000001,120.57,2.83,120.6032080834,132.02,114.08176,5.00718,114.1915925813,0.8817600000000001,0.25718,0.9185000000000001,113.2,4.75,113.2996138564,125.94,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,125.94
2021-11-29 07:30:00,128.42344,7.00017,128.6140829049,1.06344,0.31017,1.10775,127.36,6.69,127.5355860143,130.82,135.06344,4.28017,135.131242427,1.06344,0.31017,1.10775,134.0,3.9699999999999998,134.058796429,130.61,126.92344,11.33017,127.4281459241,1.06344,0.31017,1.10775,125.86,11.02,126.3415212826,124.58,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,124.58
2021-11-29 08:00:00,135.20136,4.54248,135.277647342,2.9913600000000002,0.87248,3.116,132.21,3.67,132.2609277149,129.58,142.08136,8.00248,142.3065442824,2.9913600000000002,0.87248,3.116,139.09,7.13,139.272628323,129.38,133.65136,14.83248,134.4718873698,2.9913600000000002,0.87248,3.116,130.66,13.96,131.4036422631,123.38,2.9913600000000002,0.87248,3.116,2.9913600000000002,0.87248,3.116,0.0,0.0,0.0,123.38
2021-11-29 08:30:00,139.74432,4.97126,139.8327157651,5.52432,1.6112600000000001,5.7545,134.22,3.36,134.2620497386,129.58,147.53432,11.30126,147.9665301866,5.52432,1.6112600000000001,5.7545,142.01,9.69,142.3402128704,129.38,138.49432,19.00126,139.7917184738,5.52432,1.6112600000000001,5.7545,132.97,17.39,134.1023228732,123.38,5.52432,1.6112600000000001,5.7545,5.52432,1.6112600000000001,5.7545,0.0,0.0,0.0,123.38
2021-11-29 09:00:00,142.69184,27.40637,145.2999322751,2.1818400000000002,0.6363700000000001,2.2727500000000003,140.51,26.77,143.0373832255,129.21,158.09184,15.07637,158.8090891825,2.1818400000000002,0.6363700000000001,2.2727500000000003,155.91,14.44,156.5772707004,129.04,144.36184,27.14637,146.8920224259,2.1818400000000002,0.6363700000000001,2.2727500000000003,142.18,26.51,144.6303304981,123.0,2.1818400000000002,0.6363700000000001,2.2727500000000003,2.1818400000000002,0.6363700000000001,2.2727500000000003,0.0,0.0,0.0,123.0
2021-11-29 09:30:00,147.5472,30.01335,150.5688460674,5.9772,1.74335,6.22625,141.57,28.27,144.3650158453,131.03,163.1172,14.75335,163.7830341399,5.9772,1.74335,6.22625,157.14,13.01,157.6776448962,130.85,149.3072,29.42335,152.1787550779,5.9772,1.74335,6.22625,143.33,27.68,145.9783247609,124.72,5.9772,1.74335,6.22625,5.9772,1.74335,6.22625,0.0,0.0,0.0,124.72
2021-11-29 10:00:00,150.8736,31.1773,154.0612450042,5.6136,1.6373,5.8475,145.26,29.54,148.2331919646,130.65,166.8536,13.3173,167.3842116576,5.6136,1.6373,5.8475,161.24,11.68,161.6624879185,130.48,152.6736,30.5873,155.7074534448,5.6136,1.6373,5.8475,147.06,28.95,149.8824409329,124.37,5.6136,1.6373,5.8475,5.6136,1.6373,5.8475,0.0,0.0,0.0,124.37
2021-11-29 10:30:00,151.242,31.46975,154.4813507484,5.862,1.70975,6.10625,145.38,29.76,148.394750581,130.95,167.232,13.20975,167.752911507,5.862,1.70975,6.10625,161.37,11.5,161.7792536143,130.72,153.032,30.86975,156.1144916049,5.862,1.70975,6.10625,147.17,29.16,150.0310451207,124.64,5.862,1.70975,6.10625,5.862,1.70975,6.10625,0.0,0.0,0.0,124.64
2021-11-29 11:00:00,152.50632,32.39476,155.9089417429,5.77632,1.68476,6.017,146.73,30.71,149.9092959092,130.95,168.64632,12.00476,169.0730478586,5.77632,1.68476,6.017,162.87,10.32,163.1966277225,130.72,154.31632,31.81476,157.5617516157,5.77632,1.68476,6.017,148.54,30.13,151.5649976083,124.64,5.77632,1.68476,6.017,5.77632,1.68476,6.017,0.0,0.0,0.0,124.64
2021-11-29 11:30:00,154.22352,33.48311,157.8163894419,5.63352,1.64311,5.86825,148.59,31.84,151.9630668946,130.8,170.56352,10.82311,170.9065653065,5.63352,1.64311,5.86825,164.93,9.18,165.1852817293,130.61,156.04352,32.88311,159.4706212983,5.63352,1.64311,5.86825,150.41,31.24,153.6200042312,124.48,5.63352,1.64311,5.86825,5.63352,1.64311,5.86825,0.0,0.0,0.0,124.48
2021-11-29 12:00:00,154.49872,33.57296,158.1043899606,5.59872,1.6329600000000002,5.832,148.9,31.94,152.2871419392,130.91,170.80872,10.68296,171.1424683192,5.59872,1.6329600000000002,5.832,165.21,9.05,165.4576882469,130.72,156.23872,32.98296,159.6822259289,5.59872,1.6329600000000002,5.832,150.64,31.35,153.8675797561,124.59,5.59872,1.6329600000000002,5.832,5.59872,1.6329600000000002,5.832,0.0,0.0,0.0,124.59
2021-11-29 12:30:00,155.39392,33.64531,158.9945824799,5.50392,1.60531,5.73325,149.89,32.04,153.2761354549,130.79,171.82392,10.45531,172.1417235634,5.50392,1.60531,5.73325,166.32,8.85,166.5552908196,130.61,157.10392,33.05531,160.5437485502,5.50392,1.60531,5.73325,151.6,31.45,154.8278479473,124.48,5.50392,1.60531,5.73325,5.50392,1.60531,5.73325,0.0,0.0,0.0,124.48
2021-11-29 13:00:00,153.69824,32.55282,157.1077180442,5.83824,1.70282,6.0815,147.86,30.85,151.0440402664,130.79,169.92824,11.96282,170.3488063118,5.83824,1.70282,6.0815,164.09,10.26,164.4104488772,130.61,155.49824,31.94282,158.7452247869,5.83824,1.70282,6.0815,149.66,30.24,152.6845545561,124.48,5.83824,1.70282,6.0815,5.83824,1.70282,6.0815,0.0,0.0,0.0,124.48
2021-11-29 13:30:00,152.11328,31.79929,155.4015598276,5.96328,1.73929,6.21175,146.15,30.06,149.2093365041,131.15,168.16328,13.01929,168.6665072042,5.96328,1.73929,6.21175,162.2,11.28,162.5917537884,130.96,153.89328,31.18929,157.0220157808,5.96328,1.73929,6.21175,147.93,29.45,150.8329784895,124.81,5.96328,1.73929,6.21175,5.96328,1.73929,6.21175,0.0,0.0,0.0,124.81
2021-11-29 14:00:00,150.3096,31.23155,153.5199842612,6.0396,1.7615500000000002,6.29125,144.27,29.47,147.2491555154,131.15,166.1496,13.76155,166.7185347781,6.0396,1.7615500000000002,6.29125,160.11,12.0,160.5590610959,130.96,152.0796,30.63155,155.1338022211,6.0396,1.7615500000000002,6.29125,146.04,28.87,148.8662436552,124.81,6.0396,1.7615500000000002,6.29125,6.0396,1.7615500000000002,6.29125,0.0,0.0,0.0,124.81
2021-11-29 14:30:00,149.4004,30.35345,152.4526531323,5.6004000000000005,1.63345,5.83375,143.8,28.72,146.6399618112,131.31,165.1904,14.36345,165.8136814261,5.6004000000000005,1.63345,5.83375,159.59,12.73,160.0969112756,131.11,151.1704,29.73345,154.0667643753,5.6004000000000005,1.63345,5.83375,145.57,28.1,148.2573266318,124.97,5.6004000000000005,1.63345,5.83375,5.6004000000000005,1.63345,5.83375,0.0,0.0,0.0,124.97
2021-11-29 15:00:00,148.95176,30.03718,151.9501858816,5.44176,1.58718,5.6685,143.51,28.45,146.3028454952,131.19,164.71176,14.37718,165.3380391412,5.44176,1.58718,5.6685,159.27,12.79,159.7827180893,131.0,150.70176,29.42718,153.5479709728,5.44176,1.58718,5.6685,145.26,27.84,147.9037971115,124.87,5.44176,1.58718,5.6685,5.44176,1.58718,5.6685,0.0,0.0,0.0,124.87
2021-11-29 15:30:00,151.6932,30.7551,154.7795306307,5.5032,1.6051000000000002,5.7325,146.19,29.15,149.0678992942,130.62,167.7632,13.5351,168.3083188861,5.5032,1.6051000000000002,5.7325,162.26,11.93,162.6979793974,130.42,153.5232,30.1351,156.4528593227,5.5032,1.6051000000000002,5.7325,148.02,28.53,150.7444237775,124.32,5.5032,1.6051000000000002,5.7325,5.5032,1.6051000000000002,5.7325,0.0,0.0,0.0,124.32
2021-11-29 16:00:00,153.78312,31.39716,156.9555021431,5.37312,1.5671599999999999,5.5969999999999995,148.41,29.83,151.3781919564,130.62,170.11312,13.08716,170.6157886979,5.37312,1.5671599999999999,5.5969999999999995,164.74,11.52,165.1422962175,130.42,155.61312,30.74716,158.6216598205,5.37312,1.5671599999999999,5.5969999999999995,150.24,29.18,153.0474762941,124.32,5.37312,1.5671599999999999,5.5969999999999995,5.37312,1.5671599999999999,5.5969999999999995,0.0,0.0,0.0,124.32
2021-11-29 16:30:00,156.66328,31.17179,159.7343538259,4.70328,1.37179,4.89925,151.96,29.8,154.8543883782,131.82,173.40328,13.49179,173.9273581475,4.70328,1.37179,4.89925,168.7,12.12,169.1348113193,131.63,158.54328,30.49179,161.4488181764,4.70328,1.37179,4.89925,153.84,29.12,156.5717726795,125.48,4.70328,1.37179,4.89925,4.70328,1.37179,4.89925,0.0,0.0,0.0,125.48
2021-11-29 17:00:00,157.28928,30.94229,160.3039079791,7.13928,2.08229,7.43675,150.15,28.86,152.8984045044,131.82,173.77928,15.05229,174.4299561187,7.13928,2.08229,7.43675,166.64,12.97,167.1439813454,131.63,159.11928,30.25229,161.9695845459,7.13928,2.08229,7.43675,151.98,28.17,154.5686556194,125.48,7.13928,2.08229,7.43675,7.13928,2.08229,7.43675,0.0,0.0,0.0,125.48
2021-11-29 17:30:00,156.58992,29.44831,159.3348863478,6.91992,2.01831,7.20825,149.67,27.43,152.1627871722,131.91,173.03992,16.78831,173.8524123107,6.91992,2.01831,7.20825,166.12,14.77,166.7753198168,131.71,158.42992,28.73831,161.015309871,6.91992,2.01831,7.20825,151.51,26.72,153.8481020357,125.6,6.91992,2.01831,7.20825,6.91992,2.01831,7.20825,0.0,0.0,0.0,125.6
2021-11-29 18:00:00,154.64232,26.66276,156.9240259036,4.91232,1.43276,5.117,149.73,25.23,151.8407909621,131.91,171.07232,19.08276,172.1333506308,4.91232,1.43276,5.117,166.16,17.65,167.0947877703,131.71,156.45232,25.92276,158.5853647705,4.91232,1.43276,5.117,151.54,24.49,153.5061291936,125.6,4.91232,1.43276,5.117,4.91232,1.43276,5.117,0.0,0.0,0.0,125.6
2021-11-29 18:30:00,150.67008,23.95919,152.5631534567,5.62008,1.6391900000000001,5.85425,145.05,22.32,146.7572311677,132.64,166.59008,22.66919,168.1253904967,5.62008,1.6391900000000001,5.85425,160.97,21.03,162.3379247126,132.44,152.47008,23.20919,154.226430276,5.62008,1.6391900000000001,5.85425,146.85,21.57,148.4256965623,126.31,5.62008,1.6391900000000001,5.85425,5.62008,1.6391900000000001,5.85425,0.0,0.0,0.0,126.31
2021-11-29 19:00:00,149.71848,23.65414,151.5755309826,4.84848,1.41414,5.0505,144.87,22.24,146.5671671965,132.94,165.63848,22.26414,167.1280885628,4.84848,1.41414,5.0505,160.79,20.85,162.1361976858,132.74,151.49848,22.90414,153.2200674567,4.84848,1.41414,5.0505,146.65,21.49,148.2162022182,126.62,4.84848,1.41414,5.0505,4.84848,1.41414,5.0505,0.0,0.0,0.0,126.62
2021-11-29 19:30:00,143.92688,21.82784,145.5726670278,1.70688,0.49784000000000006,1.778,142.22,21.33,143.8106299965,132.44,159.51688,22.81784,161.1405871505,1.70688,0.49784000000000006,1.778,157.81,22.32,159.3806089209,132.23,145.67688,21.07784,147.1938473769,1.70688,0.49784000000000006,1.778,143.97,20.58,145.4334806707,126.13,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,126.13
2021-11-29 20:00:00,139.43416,19.59413,140.8041721873,1.69416,0.49413,1.76475,137.74,19.1,139.0579648923,133.06,154.53416,24.92413,156.5312073139,1.69416,0.49413,1.76475,152.84,24.43,154.7801359994,132.85,141.11416,18.87413,142.3707797821,1.69416,0.49413,1.76475,139.42,18.38,140.6263161716,126.71,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,126.71
2021-11-29 20:30:00,135.36112,18.02491,136.5559599145,1.7311200000000002,0.5049100000000001,1.80325,133.63,17.52,134.7736149994,132.75,149.99112,26.37491,152.2923896863,1.7311200000000002,0.5049100000000001,1.80325,148.26,25.87,150.5001146179,132.54,136.99112,17.31491,138.0810380435,1.7311200000000002,0.5049100000000001,1.80325,135.26,16.81,136.3005638286,126.41,1.7311200000000002,0.5049100000000001,1.80325,1.7311200000000002,0.5049100000000001,1.80325,0.0,0.0,0.0,126.41
2021-11-29 21:00:00,130.22368,15.65399,131.1611765564,1.93368,0.56399,2.01425,128.29,15.09,129.1744254874,132.24,144.23368,29.33399,147.1864036372,1.93368,0.56399,2.01425,142.3,28.77,145.1792095997,132.02,131.76368,14.93399,132.6072826977,1.93368,0.56399,2.01425,129.83,14.37,130.6228379725,125.91,1.93368,0.56399,2.01425,1.93368,0.56399,2.01425,0.0,0.0,0.0,125.91
2021-11-29 21:30:00,123.3872,12.9021,124.0599262786,1.2072,0.3521,1.2575,122.18,12.55,122.8228598429,132.58,136.7172,32.7021,140.5738955861,1.2072,0.3521,1.2575,135.51,32.35,139.3179191633,132.36,124.8772,12.1721,125.4690204722,1.2072,0.3521,1.2575,123.67,11.82,124.2335755744,126.24,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,126.24
2021-11-29 22:00:00,115.80952,9.79736,116.2232041616,1.25952,0.36736,1.312,114.55,9.43,114.9374934475,133.77,128.26952,36.14736,133.2655296616,1.25952,0.36736,1.312,127.01,35.78,131.9535846425,133.55,117.18952,9.07736,117.5405549689,1.25952,0.36736,1.312,115.93,8.71,116.2567374392,127.36,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,127.36
2021-11-29 22:30:00,107.10584,6.34462,107.2935933085,1.21584,0.35462000000000005,1.2665,105.89,5.99,106.0592862507,135.05,118.59584,40.79462,125.4160049047,1.21584,0.35462000000000005,1.2665,117.38,40.44,124.1509484458,134.81,108.35584,5.59462,108.5001743549,1.21584,0.35462000000000005,1.2665,107.14,5.24,107.2680623485,128.57,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,128.57
2021-11-29 23:00:00,99.88096,4.36153,99.9761427265,1.41096,0.41153,1.4697500000000001,98.47,3.95,98.5491927922,135.05,110.54096,43.30153,118.7195280401,1.41096,0.41153,1.4697500000000001,109.13,42.89,117.2557418637,134.81,101.04096,3.64153,101.1065593246,1.41096,0.41153,1.4697500000000001,99.63,3.23,99.6823444748,128.57,1.41096,0.41153,1.4697500000000001,1.41096,0.41153,1.4697500000000001,0.0,0.0,0.0,128.57
2021-11-29 23:30:00,93.44576,2.71543,93.4852053646,1.59576,0.46543,1.66225,91.85,2.25,91.8775543863,135.31,103.40576,45.05543,112.7951371898,1.59576,0.46543,1.66225,101.81,44.59,111.1464988203,135.07,94.52576,1.99543,94.5468193249,1.59576,0.46543,1.66225,92.93,1.53,92.9425941106,128.84,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,128.84
2021-11-30 00:00:00,89.0944,1.45045,89.1062058252,1.5444,0.45045,1.6087500000000001,87.55,1.0,87.555710836,135.02,98.5344,46.54045,108.9726638638,1.5444,0.45045,1.6087500000000001,96.99,46.09,107.3841152126,134.77,90.1144,0.83045,90.1182264282,1.5444,0.45045,1.6087500000000001,88.57,0.38,88.5708151707,128.54,1.5444,0.45045,1.6087500000000001,1.5444,0.45045,1.6087500000000001,0.0,0.0,0.0,128.54
