Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-30 00:30:00,87.588,1.11275,87.5950681064,1.518,0.44275000000000003,1.58125,86.07,0.67,86.0726077216,135.29,96.898,47.27275,107.8143557072,1.518,0.44275000000000003,1.58125,95.38,46.83,106.2562624037,135.04,88.608,0.51275,88.6094835588,1.518,0.44275000000000003,1.58125,87.09,0.07,87.0900281318,128.8,1.518,0.44275000000000003,1.58125,1.518,0.44275000000000003,1.58125,0.0,0.0,0.0,128.8
2021-11-30 01:00:00,89.1848,1.12515,89.1918971295,1.5948,0.46515000000000006,1.66125,87.59,0.66,87.5924865499,135.82,98.6548,46.97515,109.2677183827,1.5948,0.46515000000000006,1.66125,97.06,46.51,107.6281733562,135.58,90.2148,0.56515,90.2165701718,1.5948,0.46515000000000006,1.66125,88.62,0.1,88.6200564207,129.32,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,129.32
2021-11-30 01:30:00,88.41224,0.7523200000000001,88.4154407737,1.48224,0.43232000000000004,1.544,86.93,0.32,86.9305889776,135.57,97.80224,47.49232,108.7234961174,1.48224,0.43232000000000004,1.544,96.32,47.06,107.20161379379999,135.32,89.42224,0.80232,89.4258392412,1.48224,0.43232000000000004,1.544,87.94,0.37,87.9407783682,129.07,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,129.07
2021-11-30 02:00:00,86.79624,0.48182,86.7975773202,1.44624,0.42182000000000003,1.5065,85.35,0.06,85.3500210896,135.57,95.99624,48.39182,107.5037038294,1.44624,0.42182000000000003,1.5065,94.55,47.97,106.0227494456,135.32,87.79624,1.20182,87.8044653161,1.44624,0.42182000000000003,1.5065,86.35,0.78,86.3535228002,129.07,1.44624,0.42182000000000003,1.5065,1.44624,0.42182000000000003,1.5065,0.0,0.0,0.0,129.07
2021-11-30 02:30:00,85.20656,0.9848300000000001,85.2122512152,1.45656,0.42483000000000004,1.51725,83.75,0.56,83.7518722179,136.33,94.23656,49.09483,106.258324725,1.45656,0.42483000000000004,1.51725,92.78,48.67,104.7706891263,136.08,86.17656,1.71483,86.1936200386,1.45656,0.42483000000000004,1.51725,84.72,1.29,84.7298206064,129.8,1.45656,0.42483000000000004,1.51725,1.45656,0.42483000000000004,1.51725,0.0,0.0,0.0,129.8
2021-11-30 03:00:00,84.00952,1.07486,84.016395868,1.55952,0.45486000000000004,1.6245,82.45,0.62,82.4523310768,136.46,92.89952,49.39486,105.2148896813,1.55952,0.45486000000000004,1.6245,91.34,48.94,103.6248966224,136.21,84.95952,1.8048600000000001,84.9786888476,1.55952,0.45486000000000004,1.6245,83.4,1.35,83.4109255434,129.94,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,129.94
2021-11-30 03:30:00,83.0332,1.5963500000000002,83.0485438497,1.3932,0.40635000000000004,1.45125,81.64,1.19,81.6486723713,137.12,91.8232,50.14635,104.6238810051,1.3932,0.40635000000000004,1.45125,90.43,49.74,103.2068432809,136.86,83.9832,2.32635,84.015413982,1.3932,0.40635000000000004,1.45125,82.59,1.92,82.6123144573,130.57,1.3932,0.40635000000000004,1.45125,1.3932,0.40635000000000004,1.45125,0.0,0.0,0.0,130.57
2021-11-30 04:00:00,81.9156,3.5758,81.9936087082,1.6656,0.4858,1.7349999999999999,80.25,3.09,80.3094676859,137.12,90.1556,46.8358,101.5953954321,1.6656,0.4858,1.7349999999999999,88.49,46.35,99.8939567742,136.86,82.7656,4.0958,82.8668819312,1.6656,0.4858,1.7349999999999999,81.1,3.61,81.1803061093,130.57,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,130.57
2021-11-30 04:30:00,82.93856,14.23083,84.1505867916,1.64856,0.48083000000000004,1.71725,81.29,13.75,82.4446881248,136.98,88.81856,23.63083,91.9083931258,1.64856,0.48083000000000004,1.71725,87.17,23.15,90.1916370846,136.71,83.35856,14.33083,84.5814531311,1.64856,0.48083000000000004,1.71725,81.71,13.85,82.8754885355,130.44,1.64856,0.48083000000000004,1.71725,1.64856,0.48083000000000004,1.71725,0.0,0.0,0.0,130.44
2021-11-30 05:00:00,83.30488,13.62309,84.4114424291,1.7248800000000002,0.50309,1.79675,81.58,13.12,82.6282687704,134.65,89.21488,22.94309,92.1177517754,1.7248800000000002,0.50309,1.79675,87.49,22.44,90.3219447311,134.4,83.73488,13.71309,84.8503327393,1.7248800000000002,0.50309,1.79675,82.01,13.21,83.0671066066,128.22,1.7248800000000002,0.50309,1.79675,1.7248800000000002,0.50309,1.79675,0.0,0.0,0.0,128.22
2021-11-30 05:30:00,85.70152,12.86086,86.6611346005,1.7515200000000002,0.5108600000000001,1.8245,83.95,12.35,84.8535503088,134.43,91.77152,22.08086,94.3905517594,1.7515200000000002,0.5108600000000001,1.8245,90.02,21.57,92.5681656943,134.17,86.14152,12.96086,87.1111092792,1.7515200000000002,0.5108600000000001,1.8245,84.39,12.45,85.3034266604,127.97,1.7515200000000002,0.5108600000000001,1.8245,1.7515200000000002,0.5108600000000001,1.8245,0.0,0.0,0.0,127.97
2021-11-30 06:00:00,89.63848,11.49414,90.3724092356,1.72848,0.50414,1.8005,87.91,10.99,88.5942898837,134.02,95.98848,20.59414,98.1728419424,1.72848,0.50414,1.8005,94.26,20.09,96.377153413,133.77,90.10848,11.60414,90.8525961822,1.72848,0.50414,1.8005,88.38,11.1,89.0743195315,127.59,1.72848,0.50414,1.8005,1.72848,0.50414,1.8005,0.0,0.0,0.0,127.59
2021-11-30 06:30:00,100.88144,4.94667,101.0026459087,1.7714400000000001,0.5166700000000001,1.84525,99.11,4.43,99.2089562489,133.76,108.00144,13.41667,108.8316042148,1.7714400000000001,0.5166700000000001,1.84525,106.23,12.9,107.010386879,133.51,101.45144,5.05667,101.5773822736,1.7714400000000001,0.5166700000000001,1.84525,99.68,4.54,99.783335282,127.33,1.7714400000000001,0.5166700000000001,1.84525,1.7714400000000001,0.5166700000000001,1.84525,0.0,0.0,0.0,127.33
2021-11-30 07:00:00,111.87888,1.64634,111.890992602,1.59888,0.46634000000000003,1.6655,110.28,1.18,110.2863128407,131.88,119.77888,8.05634,120.0495094045,1.59888,0.46634000000000003,1.6655,118.18,7.59,118.4234795131,131.64,112.53888,1.60634,112.5503435794,1.59888,0.46634000000000003,1.6655,110.94,1.1400000000000001,110.9458570655,125.55,1.59888,0.46634000000000003,1.6655,1.59888,0.46634000000000003,1.6655,0.0,0.0,0.0,125.55
2021-11-30 07:30:00,123.12696,6.78953,123.3140137878,1.74696,0.50953,1.81975,121.38,6.28,121.542349821,130.49,131.77696,2.15953,131.7946537484,1.74696,0.50953,1.81975,130.03,1.65,130.0404683166,130.26,123.85696,6.61953,124.0337241151,1.74696,0.50953,1.81975,122.11,6.11,122.2627670225,124.2,1.74696,0.50953,1.81975,1.74696,0.50953,1.81975,0.0,0.0,0.0,124.2
2021-11-30 08:00:00,129.16736,10.29673,129.5771181114,1.49736,0.43673000000000006,1.5597500000000002,127.67,9.86,128.0501796172,130.49,138.23736,2.88673,138.2674976625,1.49736,0.43673000000000006,1.5597500000000002,136.74,2.45,136.7619468273,130.26,129.94736,10.11673,130.3405715687,1.49736,0.43673000000000006,1.5597500000000002,128.45,9.68,128.8142263106,124.2,1.49736,0.43673000000000006,1.5597500000000002,1.49736,0.43673000000000006,1.5597500000000002,0.0,0.0,0.0,124.2
2021-11-30 08:30:00,133.50664,13.29777,134.1672598329,1.46664,0.42777000000000004,1.5277500000000002,132.04,12.87,132.6657397371,130.2,142.87664,6.15777,143.0092737869,1.46664,0.42777000000000004,1.5277500000000002,141.41,5.73,141.5260435397,129.97,134.29664,13.09777,134.9338322818,1.46664,0.42777000000000004,1.5277500000000002,132.83,12.67,133.4328962438,123.9,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,123.9
2021-11-30 09:00:00,134.87208,14.26144,135.6239898926,1.58208,0.46144,1.6480000000000001,133.29,13.8,134.0024779622,129.44,144.33208,7.21144,144.5121246955,1.58208,0.46144,1.6480000000000001,142.75,6.75,142.9094993344,129.22,135.68208,14.05144,136.4077336488,1.58208,0.46144,1.6480000000000001,134.1,13.59,134.7868617485,123.18,1.58208,0.46144,1.6480000000000001,1.58208,0.46144,1.6480000000000001,0.0,0.0,0.0,123.18
2021-11-30 09:30:00,137.18464,15.62552,138.0716564947,2.14464,0.6255200000000001,2.234,135.04,15.0,135.8705324933,129.22,146.74464,8.63552,146.9985087489,2.14464,0.6255200000000001,2.234,144.6,8.01,144.8216838046,129.0,137.98464,15.41552,138.843073766,2.14464,0.6255200000000001,2.234,135.84,14.79,136.6427813681,122.97,2.14464,0.6255200000000001,2.234,2.14464,0.6255200000000001,2.234,0.0,0.0,0.0,122.97
2021-11-30 10:00:00,137.90376,16.21818,138.854155086,2.63376,0.7681800000000001,2.7435,135.27,15.45,136.1494597859,129.18,147.50376,9.25818,147.7940225823,2.63376,0.7681800000000001,2.7435,144.87,8.49,145.1185618727,128.95,138.74376,16.00818,139.6642143351,2.63376,0.7681800000000001,2.7435,136.11,15.24,136.9605406677,122.93,2.63376,0.7681800000000001,2.7435,2.63376,0.7681800000000001,2.7435,0.0,0.0,0.0,122.93
2021-11-30 10:30:00,138.77728,16.15754,139.7147076834,2.83728,0.82754,2.9555,135.94,15.33,136.8016538643,129.49,148.43728,9.157540000000001,148.7194897539,2.83728,0.82754,2.9555,145.6,8.33,145.838091389,129.26,139.59728,15.93754,140.5041129813,2.83728,0.82754,2.9555,136.76,15.11,137.592186188,123.23,2.83728,0.82754,2.9555,2.83728,0.82754,2.9555,0.0,0.0,0.0,123.23
2021-11-30 11:00:00,139.84768,16.99349,140.8763724113,2.61768,0.7634900000000001,2.72675,137.23,16.23,138.1864168433,129.49,149.58768,10.07349,149.9264793443,2.61768,0.7634900000000001,2.72675,146.97,9.31,147.264581621,129.26,140.68768,16.76349,141.6828779379,2.61768,0.7634900000000001,2.72675,138.07,16.0,138.9939743298,123.23,2.61768,0.7634900000000001,2.72675,2.61768,0.7634900000000001,2.72675,0.0,0.0,0.0,123.23
2021-11-30 11:30:00,139.15872,16.91296,140.1827292073,3.43872,1.00296,3.582,135.72,15.91,136.6493560175,129.34,148.78872,9.96296,149.1219090919,3.43872,1.00296,3.582,145.35,8.96,145.6259046324,129.11,139.97872,16.69296,140.9705535436,3.43872,1.00296,3.582,136.54,15.69,137.4385233477,123.08,3.43872,1.00296,3.582,3.43872,1.00296,3.582,0.0,0.0,0.0,123.08
2021-11-30 12:00:00,139.26304,16.52797,140.2403939754,4.55304,1.32797,4.74275,134.71,15.2,135.5648335668,129.27,148.84304,9.49797,149.1457742967,4.55304,1.32797,4.74275,144.29,8.17,144.5211161042,129.06,140.08304,16.29797,141.0279473075,4.55304,1.32797,4.74275,135.53,14.97,136.3542511255,123.03,4.55304,1.32797,4.74275,4.55304,1.32797,4.74275,0.0,0.0,0.0,123.03
2021-11-30 12:30:00,140.4628,17.59415,141.5604192494,3.2028,0.93415,3.33625,137.26,16.66,138.2673612969,129.7,150.1528,10.62415,150.5281897555,3.2028,0.93415,3.33625,146.95,9.69,147.2691366173,129.48,141.2128,17.36415,142.2763809951,3.2028,0.93415,3.33625,138.01,16.43,138.984549501,123.44,3.2028,0.93415,3.33625,3.2028,0.93415,3.33625,0.0,0.0,0.0,123.44
2021-11-30 13:00:00,138.59384,16.62112,139.5869410654,3.60384,1.05112,3.754,134.99,15.57,135.8849697354,129.66,148.19384,9.54112,148.5006639204,3.60384,1.05112,3.754,144.59,8.49,144.8390423884,129.48,139.43384,16.39112,140.3939619499,3.60384,1.05112,3.754,135.83,15.34,136.6934691198,123.4,3.60384,1.05112,3.754,3.60384,1.05112,3.754,0.0,0.0,0.0,123.4
2021-11-30 13:30:00,138.96752,16.09761,139.8967643038,4.75752,1.38761,4.95575,134.21,14.71,135.0137333755,130.24,148.48752,8.947610000000001,148.7568597425,4.75752,1.38761,4.95575,143.73,7.5600000000000005,143.9286854661,130.01,139.77752,15.86761,140.6752861894,4.75752,1.38761,4.95575,135.02,14.48,135.794222263,123.96,4.75752,1.38761,4.95575,4.75752,1.38761,4.95575,0.0,0.0,0.0,123.96
2021-11-30 14:00:00,137.77704,15.23747,138.6170741401,6.19704,1.80747,6.45525,131.58,13.43,132.2636053493,130.24,147.14704,7.97747,147.3631277096,6.19704,1.80747,6.45525,140.95,6.17,141.0849793564,130.01,138.56704,15.02747,139.3795158155,6.19704,1.80747,6.45525,132.37,13.22,133.028513109,123.96,6.19704,1.80747,6.45525,6.19704,1.80747,6.45525,0.0,0.0,0.0,123.96
2021-11-30 14:30:00,135.86824000000001,13.87532,136.5748993988,6.01824,1.7553200000000002,6.269,129.85,12.12,130.4144044958,130.76,145.10824,6.57532,145.2571380311,6.01824,1.7553200000000002,6.269,139.09,4.82,139.1734906511,130.53,136.65824,13.65532,137.3387866708,6.01824,1.7553200000000002,6.269,130.64,11.9,131.1808659828,124.49,6.01824,1.7553200000000002,6.269,6.01824,1.7553200000000002,6.269,0.0,0.0,0.0,124.49
2021-11-30 15:00:00,134.40736,13.82923,135.1169346328,5.03736,1.46923,5.24725,129.37,12.36,129.9590954878,130.32,143.61736,6.53923,143.7661560395,5.03736,1.46923,5.24725,138.58,5.07,138.672712889,130.09,135.18736,13.60923,135.8706496818,5.03736,1.46923,5.24725,130.15,12.14,130.7149650958,124.08,5.03736,1.46923,5.24725,5.03736,1.46923,5.24725,0.0,0.0,0.0,124.08
2021-11-30 15:30:00,136.51072,14.27896,137.2554748402,1.71072,0.49896,1.782,134.8,13.78,135.5025032979,130.08,146.07072,7.09896,146.2431211182,1.71072,0.49896,1.782,144.36,6.6,144.5107940605,129.86,137.32072,14.04896,138.0375072884,1.71072,0.49896,1.782,135.61,13.55,136.2852691966,123.84,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0.0,0.0,0.0,123.84
2021-11-30 16:00:00,140.67008,15.19794,141.4886878427,5.65008,1.6479400000000002,5.8855,135.02,13.55,135.6982052203,130.03,150.27008,7.98794,150.482238582,5.65008,1.6479400000000002,5.8855,144.62,6.34,144.7589030077,129.81,141.51008,14.95794,142.2984283492,5.65008,1.6479400000000002,5.8855,135.86,13.31,136.5104234115,123.79,5.65008,1.6479400000000002,5.8855,5.65008,1.6479400000000002,5.8855,0.0,0.0,0.0,123.79
2021-11-30 16:30:00,146.11512,15.71191,146.9574510138,5.35512,1.5619100000000001,5.57825,140.76,14.15,141.4694316805,130.03,156.09512,8.56191,156.3297565746,5.35512,1.5619100000000001,5.57825,150.74,7.0,150.9024439829,129.81,146.95512,15.42191,147.7621149086,5.35512,1.5619100000000001,5.57825,141.6,13.86,142.2767008333,123.83,5.35512,1.5619100000000001,5.57825,5.35512,1.5619100000000001,5.57825,0.0,0.0,0.0,123.83
2021-11-30 17:00:00,147.39584,15.06087,148.1632999581,5.14584,1.50087,5.36025,142.25,13.56,142.8948428041,129.72,157.48584,7.89087,157.6834031528,5.14584,1.50087,5.36025,152.34,6.39,152.4739574485,129.49,148.24584,14.78087,148.9808819791,5.14584,1.50087,5.36025,143.1,13.28,143.7148857982,123.52,5.14584,1.50087,5.36025,5.14584,1.50087,5.36025,0.0,0.0,0.0,123.52
2021-11-30 17:30:00,147.27344,13.90392,147.9283107481,5.29344,1.54392,5.514,141.98,12.36,142.5169814443,129.46,157.33344,6.66392,157.4745032442,5.29344,1.54392,5.514,152.04,5.12,152.1261844654,129.23,148.11344,13.61392,148.7377891674,5.29344,1.54392,5.514,142.82,12.07,143.3291223025,123.27,5.29344,1.54392,5.514,5.29344,1.54392,5.514,0.0,0.0,0.0,123.27
2021-11-30 18:00:00,144.91648,11.51314,145.3731012542,5.25648,1.53314,5.4755,139.66,9.98,140.0161276425,129.46,154.80648,4.05314,154.8595305231,5.25648,1.53314,5.4755,149.55,2.52,149.5712301882,129.23,145.73648,11.22314,146.1679871731,5.25648,1.53314,5.4755,140.48,9.69,140.8138008151,123.27,5.25648,1.53314,5.4755,5.25648,1.53314,5.4755,0.0,0.0,0.0,123.27
2021-11-30 18:30:00,140.75248,8.76114,141.024885039,5.35248,1.56114,5.5755,135.4,7.2,135.5912976559,130.0,150.33248,2.24114,150.3491844057,5.35248,1.56114,5.5755,144.98,0.68,144.9815946939,129.77,141.52248,8.48114,141.7763805471,5.35248,1.56114,5.5755,136.17,6.92,136.3457197715,123.81,5.35248,1.56114,5.5755,5.35248,1.56114,5.5755,0.0,0.0,0.0,123.81
2021-11-30 19:00:00,138.17224,8.15482,138.4126764276,1.42224,0.41482,1.4815,136.75,7.74,136.9688654403,130.65,147.85224,0.9548200000000001,147.8553230501,1.42224,0.41482,1.4815,146.43,0.54,146.4309956942,130.4,138.97224,7.87482,139.1951733382,1.42224,0.41482,1.4815,137.55,7.46,137.7521473517,124.43,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,124.43
2021-11-30 19:30:00,134.17056,6.45683,134.3258345381,1.36056,0.39683,1.4172500000000001,132.81,6.06,132.9481842674,130.68,143.58056,2.05683,143.5952915647,1.36056,0.39683,1.4172500000000001,142.22,1.6600000000000001,142.2296874777,130.4,134.96056,6.19683,135.1027514804,1.36056,0.39683,1.4172500000000001,133.6,5.8,133.7258389392,124.48,1.36056,0.39683,1.4172500000000001,1.36056,0.39683,1.4172500000000001,0.0,0.0,0.0,124.48
2021-11-30 20:00:00,130.86248,5.20239,130.9658487296,1.48248,0.43239000000000005,1.54425,129.38,4.77,129.4679006549,130.44,140.02248,3.45239,140.0650345449,1.48248,0.43239000000000005,1.54425,138.54,3.02,138.5729122159,130.19,131.60248,4.93239,131.6948792219,1.48248,0.43239000000000005,1.54425,130.12,4.5,130.1977895358,124.25,1.48248,0.43239000000000005,1.54425,1.48248,0.43239000000000005,1.54425,0.0,0.0,0.0,124.25
2021-11-30 20:30:00,127.41712,3.57666,127.4673094007,1.9771200000000002,0.5766600000000001,2.0595,125.44,3.0,125.4758685963,130.23,136.28712,5.48666,136.3975165311,1.9771200000000002,0.5766600000000001,2.0595,134.31,4.91,134.3997180057,129.97,128.11712,3.32666,128.1603023711,1.9771200000000002,0.5766600000000001,2.0595,126.14,2.75,126.1699730522,124.03,1.9771200000000002,0.5766600000000001,2.0595,1.9771200000000002,0.5766600000000001,2.0595,0.0,0.0,0.0,124.03
2021-11-30 21:00:00,121.6108,1.7469000000000001,121.6233461809,1.6008,0.46690000000000004,1.6675,120.01,1.28,120.0168259037,130.39,130.1308,7.2069,130.3302133669,1.6008,0.46690000000000004,1.6675,128.53,6.74,128.7065985099,130.15,122.2908,1.5369000000000002,122.3004571792,1.6008,0.46690000000000004,1.6675,120.69,1.07,120.6947430504,124.19,1.6008,0.46690000000000004,1.6675,1.6008,0.46690000000000004,1.6675,0.0,0.0,0.0,124.19
2021-11-30 21:30:00,115.58896,2.27553,115.6113563222,1.69896,0.49553,1.7697500000000002,113.89,1.78,113.9039090637,131.73,123.67896,10.63553,124.1354085064,1.69896,0.49553,1.7697500000000002,121.98,10.14,122.4007352919,131.48,116.21896,2.49553,116.2457497436,1.69896,0.49553,1.7697500000000002,114.52,2.0,114.537462867,125.44,1.69896,0.49553,1.7697500000000002,1.69896,0.49553,1.7697500000000002,0.0,0.0,0.0,125.44
2021-11-30 22:00:00,108.93,5.06875,109.0478662174,1.71,0.49875,1.78125,107.22,4.57,107.3173485509,131.73,116.55,13.55875,117.3360226084,1.71,0.49875,1.78125,114.84,13.06,115.580228413,131.48,109.51,5.26875,109.6366719057,1.71,0.49875,1.78125,107.8,4.77,107.9054813251,125.44,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,125.44
2021-11-30 22:30:00,100.99776,7.80018,101.2985208828,1.81776,0.5301800000000001,1.8935,99.18,7.27,99.446092432,131.17,108.09776,16.41018,109.3362690266,1.81776,0.5301800000000001,1.8935,106.28,15.88,107.4598194676,130.91,101.53776,7.97018,101.8500882427,1.81776,0.5301800000000001,1.8935,99.72,7.44,99.9971599597,124.92,1.81776,0.5301800000000001,1.8935,1.81776,0.5301800000000001,1.8935,0.0,0.0,0.0,124.92
2021-11-30 23:00:00,94.78032,9.62301,95.2675778046,1.93032,0.56301,2.01075,92.85,9.06,93.2909754478,131.17,101.44032,18.46301,103.1068439046,1.93032,0.56301,2.01075,99.51,17.9,101.1071219054,130.91,95.30032,9.76301,95.7990989329,1.93032,0.56301,2.01075,93.37,9.2,93.822155699,124.92,1.93032,0.56301,2.01075,1.93032,0.56301,2.01075,0.0,0.0,0.0,124.92
2021-11-30 23:30:00,88.83592,12.11381,89.6580452328,1.7959200000000002,0.52381,1.8707500000000001,87.04,11.59,87.8082553067,133.88,95.10592,21.26381,97.4540180535,1.7959200000000002,0.52381,1.8707500000000001,93.31,20.74,95.5871523794,133.6,89.28592,12.23381,90.1201510061,1.7959200000000002,0.52381,1.8707500000000001,87.49,11.71,88.2701772968,127.49,1.7959200000000002,0.52381,1.8707500000000001,1.7959200000000002,0.52381,1.8707500000000001,0.0,0.0,0.0,127.49
2021-12-01 00:00:00,84.8104,12.91095,85.7875082868,1.8204,0.53095,1.8962500000000002,82.99,12.38,83.9083100771,133.88,90.8004,22.12095,93.4561344646,1.8204,0.53095,1.8962500000000002,88.98,21.59,91.5618288371,133.6,85.2304,13.03095,86.2208022583,1.8204,0.53095,1.8962500000000002,83.41,12.5,84.3414376211,127.49,1.8204,0.53095,1.8962500000000002,1.8204,0.53095,1.8962500000000002,0.0,0.0,0.0,127.49
2021-12-01 00:30:00,83.86256,13.17158,84.8906325188,1.8225600000000002,0.53158,1.8985,82.04,12.64,83.0080188897,133.46,89.80256,22.34158,92.5399696318,1.8225600000000002,0.53158,1.8985,87.98,21.81,90.6430168298,133.18,84.29256,13.28158,85.3325028266,1.8225600000000002,0.53158,1.8985,82.47,12.75,83.4497657277,127.1,1.8225600000000002,0.53158,1.8985,1.8225600000000002,0.53158,1.8985,0.0,0.0,0.0,127.1
2021-12-01 01:00:00,85.76176,12.55843,86.6763730342,1.81176,0.5284300000000001,1.88725,83.95,12.03,84.8075668794,133.46,91.83176,21.61843,94.3420831886,1.81176,0.5284300000000001,1.88725,90.02,21.09,92.4574956399,133.18,86.20176,12.66843,87.1276795614,1.81176,0.5284300000000001,1.88725,84.39,12.14,85.2587338635,127.1,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,127.1
2021-12-01 01:30:00,85.00808,12.93569,85.9866602507,1.76808,0.5156900000000001,1.8417500000000002,83.24,12.42,84.1614757475,132.65,91.00808,22.04569,93.6401787315,1.76808,0.5156900000000001,1.8417500000000002,89.24,21.53,91.8004275589,132.39,85.42808,13.05569,86.419950786,1.76808,0.5156900000000001,1.8417500000000002,83.66,12.54,84.5946050289,126.34,1.76808,0.5156900000000001,1.8417500000000002,1.76808,0.5156900000000001,1.8417500000000002,0.0,0.0,0.0,126.34
2021-12-01 02:00:00,83.12864,13.67877,84.2465402077,1.7786400000000002,0.5187700000000001,1.8527500000000001,81.35,13.16,82.4075730743,132.91,89.00864,22.91877,91.9119579433,1.7786400000000002,0.5187700000000001,1.8527500000000001,87.23,22.4,90.0601626692,132.65,83.54864,13.77877,84.6772091449,1.7786400000000002,0.5187700000000001,1.8527500000000001,81.77,13.26,82.8381584778,126.58,1.7786400000000002,0.5187700000000001,1.8527500000000001,1.7786400000000002,0.5187700000000001,1.8527500000000001,0.0,0.0,0.0,126.58
2021-12-01 02:30:00,82.08616,14.13388,83.2940827874,1.79616,0.52388,1.871,80.29,13.61,81.4353498181,134.01,87.89616,23.43388,90.9663766158,1.79616,0.52388,1.871,86.1,22.91,89.0958927224,133.72,82.50616,14.24388,83.7266657368,1.79616,0.52388,1.871,80.71,13.72,81.8678355644,127.63,1.79616,0.52388,1.871,1.79616,0.52388,1.871,0.0,0.0,0.0,127.63
2021-12-01 03:00:00,80.83896,14.55178,82.1382478207,1.78896,0.52178,1.8635000000000002,79.05,14.03,80.2853872134,134.01,86.57896,23.91178,89.8203180658,1.78896,0.52178,1.8635000000000002,84.79,23.39,87.9570133645,133.72,81.23896,14.64178,82.547866983,1.78896,0.52178,1.8635000000000002,79.45,14.12,80.6949620484,127.63,1.78896,0.52178,1.8635000000000002,1.78896,0.52178,1.8635000000000002,0.0,0.0,0.0,127.63
2021-12-01 03:30:00,81.10384,14.32487,82.3591814145,1.83384,0.5348700000000001,1.91025,79.27,13.79,80.4605306967,133.72,86.85384,23.61487,90.0069531084,1.83384,0.5348700000000001,1.91025,85.02,23.08,88.097030597,133.47,81.51384,14.42487,82.780329705,1.83384,0.5348700000000001,1.91025,79.68,13.89,80.8816079217,127.38,1.83384,0.5348700000000001,1.91025,1.83384,0.5348700000000001,1.91025,0.0,0.0,0.0,127.38
2021-12-01 04:00:00,79.22056,13.98808,80.4460285459,2.05056,0.5980800000000001,2.136,77.17,13.39,78.3230553541,133.72,84.83056,23.15808,87.9347518288,2.05056,0.5980800000000001,2.136,82.78,22.56,85.7990792491,133.47,79.63056,14.08808,80.8671755659,2.05056,0.5980800000000001,2.136,77.58,13.49,78.7441204154,127.38,2.05056,0.5980800000000001,2.136,2.05056,0.5980800000000001,2.136,0.0,0.0,0.0,127.38
2021-12-01 04:30:00,79.19416,13.77663,80.3835213975,1.87416,0.5466300000000001,1.95225,77.32,13.23,78.443707842,132.99,84.82416,22.92663,87.8679035989,1.87416,0.5466300000000001,1.95225,82.95,22.38,85.9160456492,132.73,79.59416,13.856630000000001,80.791314515,1.87416,0.5466300000000001,1.95225,77.72,13.31,78.851471134,126.68,1.87416,0.5466300000000001,1.95225,1.87416,0.5466300000000001,1.95225,0.0,0.0,0.0,126.68
2021-12-01 05:00:00,80.1252,13.49235,81.2532533722,1.8252000000000002,0.53235,1.90125,78.3,12.96,79.3653047622,132.95,85.8252,22.65235,88.7642603505,1.8252000000000002,0.53235,1.90125,84.0,22.12,86.8636540793,132.73,80.5452,13.57235,81.6807071931,1.8252000000000002,0.53235,1.90125,78.72,13.04,79.7927314986,126.63,1.8252000000000002,0.53235,1.90125,1.8252000000000002,0.53235,1.90125,0.0,0.0,0.0,126.63
2021-12-01 05:30:00,82.83584,12.74587,83.8107009311,1.6658400000000002,0.48587,1.7352500000000002,81.17,12.26,82.0906602483,133.35,88.72584,21.83587,91.3732997235,1.6658400000000002,0.48587,1.7352500000000002,87.06,21.35,89.6396458047,133.09,83.25584,12.83587,84.2395064846,1.6658400000000002,0.48587,1.7352500000000002,81.59,12.35,82.5193952959,127.01,1.6658400000000002,0.48587,1.7352500000000002,1.6658400000000002,0.48587,1.7352500000000002,0.0,0.0,0.0,127.01
2021-12-01 06:00:00,87.2304,11.14095,87.9389757222,1.5804,0.46095,1.6462500000000002,85.65,10.68,86.3132950362,133.14,93.4304,20.15095,95.5787655814,1.5804,0.46095,1.6462500000000002,91.85,19.69,93.9367798043,132.89,87.7004,11.24095,88.4178665037,1.5804,0.46095,1.6462500000000002,86.12,10.78,86.7920664577,126.83,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,126.83
2021-12-01 06:30:00,98.4588,5.57215,98.6163483053,1.6188,0.47215,1.68625,96.84,5.1,96.9742006928,133.4,105.4488,14.26215,106.4089204158,1.6188,0.47215,1.68625,103.83,13.79,104.7417443047,133.16,99.0288,5.69215,99.1922567596,1.6188,0.47215,1.68625,97.41,5.22,97.5497642232,127.07,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,127.07
2021-12-01 07:00:00,108.74416,1.68038,108.757142345,1.5441600000000002,0.45038000000000006,1.6085,107.2,1.23,107.2070562043,133.4,116.41416,9.32038,116.7866693242,1.5441600000000002,0.45038000000000006,1.6085,114.87,8.87,115.211951637,133.16,109.36416,1.6703800000000002,109.3769155803,1.5441600000000002,0.45038000000000006,1.6085,107.82,1.22,107.8269020236,127.07,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,127.07
2021-12-01 07:30:00,119.68112,5.46241,119.8057110803,1.79112,0.52241,1.86575,117.89,4.94,117.9934561745,132.72,128.11112,3.32241,128.1541941407,1.79112,0.52241,1.86575,126.32,2.8,126.3510284881,132.47,120.40112,5.30241,120.5178212924,1.79112,0.52241,1.86575,118.61,4.78,118.706278267,126.44,1.79112,0.52241,1.86575,1.79112,0.52241,1.86575,0.0,0.0,0.0,126.44
2021-12-01 08:00:00,126.07976,9.24493,126.4182526867,1.79976,0.52493,1.8747500000000001,124.28,8.72,124.5855400919,130.51,134.94976,1.79493,134.9616964096,1.79976,0.52493,1.8747500000000001,133.15,1.27,133.1560565652,130.27,126.83976,9.06493,127.163271713,1.79976,0.52493,1.8747500000000001,125.04,8.54,125.3312937777,124.33,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,124.33
2021-12-01 08:30:00,129.69552,12.11911,130.2605110356,2.22552,0.6491100000000001,2.31825,127.47,11.47,127.9850061531,129.87,138.77552,4.85911,138.8605628005,2.22552,0.6491100000000001,2.31825,136.55,4.21,136.614884255,129.65,130.47552,11.93911,131.0206230594,2.22552,0.6491100000000001,2.31825,128.25,11.29,128.7459770245,123.69,2.22552,0.6491100000000001,2.31825,2.22552,0.6491100000000001,2.31825,0.0,0.0,0.0,123.69
2021-12-01 09:00:00,132.16392,13.37531,132.8390028093,2.14392,0.62531,2.23325,130.02,12.75,130.6436485253,129.87,141.39392,6.21531,141.5304585288,2.14392,0.62531,2.23325,139.25,5.59,139.3621562692,129.65,132.93392,13.18531,133.5862249125,2.14392,0.62531,2.23325,130.79,12.56,131.3916957041,123.69,2.14392,0.62531,2.23325,2.14392,0.62531,2.23325,0.0,0.0,0.0,123.69
2021-12-01 09:30:00,134.97592,15.12756,135.8209926757,3.38592,0.9875600000000001,3.527,131.59,14.14,132.347526233,129.06,144.33592,8.12756,144.5645704652,3.38592,0.9875600000000001,3.527,140.95,7.14,141.1307269874,128.85,135.78592,14.92756,136.6039828036,3.38592,0.9875600000000001,3.527,132.4,13.94,133.1318279,122.93,3.38592,0.9875600000000001,3.527,3.38592,0.9875600000000001,3.527,0.0,0.0,0.0,122.93
2021-12-01 10:00:00,136.11,16.08625,137.057285611,3.93,1.14625,4.09375,132.18,14.94,133.0216373377,129.06,145.51,9.08625,145.7934156231,3.93,1.14625,4.09375,141.58,7.94,141.8024682437,128.85,136.93,15.88625,137.8484596906,3.93,1.14625,4.09375,133.0,14.74,133.8143026735,122.93,3.93,1.14625,4.09375,3.93,1.14625,4.09375,0.0,0.0,0.0,122.93
2021-12-01 10:30:00,138.908,16.6115,139.8977283456,3.468,1.0115,3.6125,135.44,15.6,136.3354451344,129.39,148.528,9.6315,148.8399562492,3.468,1.0115,3.6125,145.06,8.62,145.3158903906,129.18,139.728,16.4015,140.6873241847,3.468,1.0115,3.6125,136.26,15.39,137.1263639859,123.22,3.468,1.0115,3.6125,3.468,1.0115,3.6125,0.0,0.0,0.0,123.22
2021-12-01 11:00:00,137.64888,16.32259,138.6132789799,3.12888,0.9125900000000001,3.25925,134.52,15.41,135.3997728949,129.68,147.20888,9.32259,147.5037797318,3.12888,0.9125900000000001,3.25925,144.08,8.41,144.3252386106,129.47,138.47888,16.11259,139.4131118746,3.12888,0.9125900000000001,3.25925,135.35,15.2,136.2008168111,123.52,3.12888,0.9125900000000001,3.25925,3.12888,0.9125900000000001,3.25925,0.0,0.0,0.0,123.52
2021-12-01 11:30:00,138.97008,16.98669,140.0043955466,3.04008,0.8866900000000001,3.16675,135.93,16.1,136.8801479397,129.68,148.62008,10.04669,148.959270135,3.04008,0.8866900000000001,3.16675,145.58,9.16,145.8678922861,129.47,139.79008,16.76669,140.7920038921,3.04008,0.8866900000000001,3.16675,136.75,15.88,137.6689394889,123.52,3.04008,0.8866900000000001,3.16675,3.04008,0.8866900000000001,3.16675,0.0,0.0,0.0,123.52
2021-12-01 12:00:00,139.78448,17.45214,140.8697200943,2.30448,0.6721400000000001,2.4005,137.48,16.78,138.5002483752,129.43,149.56448,10.572140000000001,149.9376664546,2.30448,0.6721400000000001,2.4005,147.26,9.9,147.5924035986,129.21,140.62448,17.24214,141.6775767969,2.30448,0.6721400000000001,2.4005,138.32,16.57,139.3089634589,123.27,2.30448,0.6721400000000001,2.4005,2.30448,0.6721400000000001,2.4005,0.0,0.0,0.0,123.27
2021-12-01 12:30:00,141.37328,17.63054,142.4683832949,3.05328,0.8905400000000001,3.1805,138.32,16.74,139.3292862251,129.27,151.17328,10.76054,151.5557646777,3.05328,0.8905400000000001,3.1805,148.12,9.87,148.4484802886,129.06,142.20328,17.39054,143.2627087705,3.05328,0.8905400000000001,3.1805,139.15,16.5,140.1248461195,123.12,3.05328,0.8905400000000001,3.1805,3.05328,0.8905400000000001,3.1805,0.0,0.0,0.0,123.12
2021-12-01 13:00:00,141.14496,16.77228,142.137993196,2.78496,0.8122800000000001,2.901,138.36,15.96,139.277461206,128.92,150.97496,9.84228,151.2954362253,2.78496,0.8122800000000001,2.901,148.19,9.03,148.4648678981,128.7,141.98496,16.54228,142.9453598191,2.78496,0.8122800000000001,2.901,139.2,15.73,140.0859482603,122.78,2.78496,0.8122800000000001,2.901,2.78496,0.8122800000000001,2.901,0.0,0.0,0.0,122.78
2021-12-01 13:30:00,141.25376,16.47943,142.2118009423,2.6037600000000003,0.75943,2.71225,138.65,15.72,139.5383133766,129.16,151.08376,9.52943,151.3839904741,2.6037600000000003,0.75943,2.71225,148.48,8.77,148.7387753748,128.95,142.11376,16.23943,143.0385957288,2.6037600000000003,0.75943,2.71225,139.51,15.48,140.3662014162,123.03,2.6037600000000003,0.75943,2.71225,2.6037600000000003,0.75943,2.71225,0.0,0.0,0.0,123.03
2021-12-01 14:00:00,138.68256,15.94033,139.5956538316,2.33256,0.6803300000000001,2.42975,136.35,15.26,137.2012758687,129.16,148.36256,8.94033,148.6316881094,2.33256,0.6803300000000001,2.42975,146.03,8.26,146.2634216064,128.95,139.50256,15.71033,140.384396267,2.33256,0.6803300000000001,2.42975,137.17,15.03,137.9909772413,123.03,2.33256,0.6803300000000001,2.42975,2.33256,0.6803300000000001,2.42975,0.0,0.0,0.0,123.03
2021-12-01 14:30:00,137.73072,12.43396,138.2908333658,1.5907200000000001,0.46396000000000004,1.657,136.14,11.97,136.6652132037,129.66,146.97072,8.48396,147.2153868133,1.5907200000000001,0.46396000000000004,1.657,145.38,8.02,145.6010466995,129.46,138.11072,15.75396,139.006324441,1.5907200000000001,0.46396000000000004,1.657,136.52,15.29,137.3735582272,123.52,1.5907200000000001,0.46396000000000004,1.657,1.5907200000000001,0.46396000000000004,1.657,0.0,0.0,0.0,123.52
2021-12-01 15:00:00,141.30856,3.9083300000000003,141.3625982099,0.9885600000000001,0.28833000000000003,1.02975,140.32,3.62,140.3666869311,129.66,148.93856,14.22833,149.6166435577,0.9885600000000001,0.28833000000000003,1.02975,147.95,13.94,148.605269422,129.46,140.07856,20.31833,141.5444718301,0.9885600000000001,0.28833000000000003,1.02975,139.09,20.03,140.5248341042,123.52,0.9885600000000001,0.28833000000000003,1.02975,0.9885600000000001,0.28833000000000003,1.02975,0.0,0.0,0.0,123.52
2021-12-01 15:30:00,143.64688,4.36409,143.7131567229,0.8368800000000001,0.24409000000000003,0.87175,142.81,4.12,142.8694176512,130.65,151.42688,14.73409,152.1420171901,0.8368800000000001,0.24409000000000003,0.87175,150.59,14.49,151.2855188047,130.42,142.40688,20.78409,143.9155928608,0.8368800000000001,0.24409000000000003,0.87175,141.57,20.54,143.0522858958,124.46,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,124.46
2021-12-01 16:00:00,149.09432,6.83626,149.2509655146,1.3243200000000002,0.38626000000000005,1.3795,147.77,6.45,147.9107007623,130.85,157.07432,17.19626,158.0128265726,1.3243200000000002,0.38626000000000005,1.3795,155.75,16.81,156.6545198837,130.63,147.77432,23.05626,149.5621635864,1.3243200000000002,0.38626000000000005,1.3795,146.45,22.67,148.1942353805,124.68,1.3243200000000002,0.38626000000000005,1.3795,1.3243200000000002,0.38626000000000005,1.3795,0.0,0.0,0.0,124.68
2021-12-01 16:30:00,152.018,6.8427500000000006,152.1719276068,4.638,1.35275,4.83125,147.38,5.49,147.4822175722,129.85,160.018,17.09275,160.9283145583,4.638,1.35275,4.83125,155.38,15.74,156.1751964942,129.64,150.718,22.97275,152.4587247965,4.638,1.35275,4.83125,146.08,21.62,147.6712253623,123.73,4.638,1.35275,4.83125,4.638,1.35275,4.83125,0.0,0.0,0.0,123.73
2021-12-01 17:00:00,153.642,6.451,153.7773701329,5.112,1.491,5.325,148.53,4.96,148.6127938638,129.85,161.692,16.751,162.5573709956,5.112,1.491,5.325,156.58,15.26,157.3218484509,129.64,152.352,22.701,154.0339810074,5.112,1.491,5.325,147.24,21.21,148.7598121134,123.73,5.112,1.491,5.325,5.112,1.491,5.325,0.0,0.0,0.0,123.73
2021-12-01 17:30:00,153.14816,4.51238,153.2146222939,5.28816,1.54238,5.5085,147.86,2.9699999999999998,147.8898255459,130.26,161.16816,14.76238,161.8428362982,5.28816,1.54238,5.5085,155.88,13.22,156.4395819478,130.06,151.84816,20.88238,153.2773221643,5.28816,1.54238,5.5085,146.56,19.34,147.8305421758,124.13,5.28816,1.54238,5.5085,5.28816,1.54238,5.5085,0.0,0.0,0.0,124.13
2021-12-01 18:00:00,149.17384,3.07737,149.2055788048,5.37384,1.56737,5.59775,143.8,1.51,143.8079278065,130.73,156.98384,10.93737,157.3643926804,5.37384,1.56737,5.59775,151.61,9.37,151.899272546,130.52,147.91384,17.39737,148.933450059,5.37384,1.56737,5.59775,142.54,15.83,143.4163188065,124.59,5.37384,1.56737,5.59775,5.37384,1.56737,5.59775,0.0,0.0,0.0,124.59
2021-12-01 18:30:00,145.69352,5.02561,145.7801719229,5.33352,1.5556100000000002,5.55575,140.36,3.47,140.4028863663,132.1,153.32352,8.26561,153.5461562328,5.33352,1.5556100000000002,5.55575,147.99,6.71,148.1420406232,131.88,144.45352,14.92561,145.2225646181,5.33352,1.5556100000000002,5.55575,139.12,13.37,139.7609791752,125.9,5.33352,1.5556100000000002,5.55575,5.33352,1.5556100000000002,5.55575,0.0,0.0,0.0,125.9
2021-12-01 19:00:00,142.51048,6.66514,142.6662574018,5.16048,1.50514,5.3755,137.35,5.16,137.4468919256,132.1,150.00048,6.57514,150.1445186021,5.16048,1.50514,5.3755,144.84,5.07,144.9287083362,131.88,141.30048,13.39514,141.9339826252,5.16048,1.50514,5.3755,136.14,11.89,136.6582295363,125.9,5.16048,1.50514,5.3755,5.16048,1.50514,5.3755,0.0,0.0,0.0,125.9
2021-12-01 19:30:00,138.56808,7.88319,138.7921376716,4.94808,1.44319,5.15425,133.62,6.44,133.7751023173,132.28,145.82808,5.07319,145.9162985182,4.94808,1.44319,5.15425,140.88,3.63,140.9267586372,132.06,137.37808,11.93319,137.8953874793,4.94808,1.44319,5.15425,132.43,10.49,132.8448154803,126.08,4.94808,1.44319,5.15425,4.94808,1.44319,5.15425,0.0,0.0,0.0,126.08
2021-12-01 20:00:00,135.17984,6.61287,135.341491022,1.20984,0.35287,1.26025,133.97,6.26,134.1161753854,132.28,142.45984,4.06287,142.5177635436,1.20984,0.35287,1.26025,141.25,3.71,141.2987140777,132.06,133.98984,10.85287,134.428650259,1.20984,0.35287,1.26025,132.78,10.5,133.1945134005,126.08,1.20984,0.35287,1.26025,1.20984,0.35287,1.26025,0.0,0.0,0.0,126.08
2021-12-01 20:30:00,132.6572,7.7621,132.8840957686,0.9672000000000001,0.2821,1.0075,131.69,7.48,131.9022611633,131.53,139.8172,2.7921,139.8450758456,0.9672000000000001,0.2821,1.0075,138.85,2.51,138.8726848592,131.32,131.4872,9.6821,131.843190284,0.9672000000000001,0.2821,1.0075,130.52,9.4,130.8580543948,125.35,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,125.35
2021-12-01 21:00:00,127.89824,9.90532,128.2812346347,0.9782400000000001,0.28532,1.019,126.92,9.62,127.2840555608,131.97,134.80824,1.06532,134.8124492716,0.9782400000000001,0.28532,1.019,133.83,0.78,133.8322730136,131.75,126.78824,7.63532,127.0179354021,0.9782400000000001,0.28532,1.019,125.81,7.35,126.0245158689,125.75,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,125.75
2021-12-01 21:30:00,122.32728,12.51254,122.9655524505,1.03728,0.30254000000000003,1.0805,121.29,12.21,121.9030278541,132.07,128.95728,2.5025399999999998,128.9815598117,1.03728,0.30254000000000003,1.0805,127.92,2.2,127.9389166751,131.86,121.24728,5.43254,121.3689227037,1.03728,0.30254000000000003,1.0805,120.21,5.13,120.3194123988,125.84,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,125.84
2021-12-01 22:00:00,115.38336,15.52348,116.4229281379,1.14336,0.33348000000000005,1.191,114.24,15.19,115.2454498017,133.25,121.64336,5.71348,121.7774646057,1.14336,0.33348000000000005,1.191,120.5,5.38,120.6200414525,133.03,114.37336,2.43348,114.3992452012,1.14336,0.33348000000000005,1.191,113.23,2.1,113.2494719634,126.95,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,126.95
2021-12-01 22:30:00,107.63216,18.54188,109.2175955613,1.17216,0.34188,1.221,106.46,18.2,108.0044980545,132.87,113.50216,8.84188,113.8460327223,1.17216,0.34188,1.221,112.33,8.5,112.6511380324,132.65,106.69216,1.13188,106.6981637977,1.17216,0.34188,1.221,105.52,0.79,105.5229572178,126.6,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,126.6
2021-12-01 23:00:00,100.81216,20.99438,102.9750241343,1.11216,0.32438,1.1585,99.7,20.67,101.8201301315,132.92,106.35216,11.22438,106.9428288529,1.11216,0.32438,1.1585,105.24,10.9,105.802965932,132.7,99.93216,3.28438,99.9861178077,1.11216,0.32438,1.1585,98.82,2.96,98.864321168,126.63,1.11216,0.32438,1.1585,1.11216,0.32438,1.1585,0.0,0.0,0.0,126.63
2021-12-01 23:30:00,94.54664,22.83527,97.2651874581,1.04664,0.30527000000000004,1.09025,93.5,22.53,96.1761451712,133.66,99.77664,13.19527,100.6453826068,1.04664,0.30527000000000004,1.09025,98.73,12.89,99.5678914108,133.44,93.74664,5.16527,93.8888306747,1.04664,0.30527000000000004,1.09025,92.7,4.86,92.8273106365,127.32,1.04664,0.30527000000000004,1.09025,1.04664,0.30527000000000004,1.09025,0.0,0.0,0.0,127.32
2021-12-02 00:00:00,89.85848,24.33414,93.0950954533,1.00848,0.29414,1.0505,88.85,24.04,92.0447939864,133.66,94.86848,14.69414,95.9997200405,1.00848,0.29414,1.0505,93.86,14.4,94.9581992247,133.44,89.09848,6.53414,89.3377530714,1.00848,0.29414,1.0505,88.09,6.24,88.3107337757,127.32,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,127.32
2021-12-02 00:30:00,88.92872,24.81421,92.3258482699,1.24872,0.36421000000000003,1.30075,87.68,24.45,91.0251882723,134.0,93.88872,15.22421,95.1150267485,1.24872,0.36421000000000003,1.30075,92.64,14.86,93.8242463332,133.77,88.19872,7.05421,88.4803712038,1.24872,0.36421000000000003,1.30075,86.95,6.69,87.2069871054,127.64,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,127.64
2021-12-02 01:00:00,91.24872,24.44046,94.4651522343,1.33872,0.39046000000000003,1.3945,89.91,24.05,93.0709976308,133.84,96.32872,14.85046,97.4667043613,1.33872,0.39046000000000003,1.3945,94.99,14.46,96.0842947625,133.61,90.49872,6.73046,90.7486496508,1.33872,0.39046000000000003,1.3945,89.16,6.34,89.385128517,127.49,1.33872,0.39046000000000003,1.3945,1.33872,0.39046000000000003,1.3945,0.0,0.0,0.0,127.49
2021-12-02 01:30:00,90.56696,24.87203,93.9201369247,1.20696,0.35203,1.25725,89.36,24.52,92.6630454928,134.32,95.60696,15.20203,96.808018865,1.20696,0.35203,1.25725,94.4,14.85,95.5608837339,134.1,89.81696,6.98203,90.0879295276,1.20696,0.35203,1.25725,88.61,6.63,88.8576895941,127.94,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,127.94
2021-12-02 02:00:00,88.46752,25.47136,92.0613506049,1.30752,0.38136000000000003,1.362,87.16,25.09,90.6993588731,134.32,93.39752,15.73136,94.713105902,1.30752,0.38136000000000003,1.362,92.09,15.35,93.3605409153,134.1,87.72752,7.42136,88.0408674969,1.30752,0.38136000000000003,1.362,86.42,7.04,86.7062742828,127.94,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,127.94
2021-12-02 02:30:00,87.33016,25.85088,91.0759289955,1.34016,0.39088,1.396,85.99,25.46,89.6799403434,134.81,92.23016,16.09088,93.6232814678,1.34016,0.39088,1.396,90.89,15.7,92.2360130318,134.59,86.62016,7.72088,86.963579195,1.34016,0.39088,1.396,85.28,7.33,85.5944349827,128.41,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,128.41
2021-12-02 03:00:00,85.79928,26.38479,89.7645452941,1.07928,0.31479,1.12425,84.72,26.07,88.6404157256,135.08,90.60928,16.57479,92.1127856796,1.07928,0.31479,1.12425,89.53,16.26,90.9945520347,134.85,85.09928,8.14479,85.4881574293,1.07928,0.31479,1.12425,84.02,7.83,84.3840583286,128.67,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,128.67
2021-12-02 03:30:00,84.976,26.90425,89.1333789557,0.906,0.26425000000000004,0.9437500000000001,84.07,26.64,88.1898775371,135.45,89.766,17.03425,91.3679398316,0.906,0.26425000000000004,0.9437500000000001,88.86,16.77,90.4286044347,135.23,84.276,8.51425,84.7049976628,0.906,0.26425000000000004,0.9437500000000001,83.37,8.25,83.7772009559,129.03,0.906,0.26425000000000004,0.9437500000000001,0.906,0.26425000000000004,0.9437500000000001,0.0,0.0,0.0,129.03
2021-12-02 04:00:00,83.48536,27.23823,87.8164364334,0.88536,0.25823,0.9222500000000001,82.6,26.98,86.8946511587,136.11,88.21536,17.308230000000002,89.8973001022,0.88536,0.25823,0.9222500000000001,87.33,17.05,88.978825571,135.88,82.81536,8.71823,83.2729931386,0.88536,0.25823,0.9222500000000001,81.93,8.46,82.3656269326,129.67,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,129.67
2021-12-02 04:30:00,83.27264,27.07202,87.5627023307,1.17264,0.34202000000000005,1.2215,82.1,26.73,86.341779574,135.24,87.96264,17.35202,89.6577862422,1.17264,0.34202000000000005,1.2215,86.79,17.01,88.4411906297,135.01,82.60264,8.91202,83.0820090961,1.17264,0.34202000000000005,1.2215,81.43,8.57,81.8797276498,128.85,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,128.85
2021-12-02 05:00:00,84.22976,26.19243,88.2082527826,1.37976,0.40243,1.4372500000000001,82.85,25.79,86.7712314077,135.24,88.95976,16.46243,90.4701635942,1.37976,0.40243,1.4372500000000001,87.58,16.06,89.0403279419,135.01,83.54976,8.09243,83.9407518394,1.37976,0.40243,1.4372500000000001,82.17,7.69,82.5290554896,128.85,1.37976,0.40243,1.4372500000000001,1.37976,0.40243,1.4372500000000001,0.0,0.0,0.0,128.85
2021-12-02 05:30:00,87.6816,24.5863,91.063434628,1.2216,0.3563,1.2725,86.46,24.23,89.7910045606,134.87,92.6116,14.8163,93.7892915009,1.2216,0.3563,1.2725,91.39,14.46,92.526880959,134.34,86.9816,6.5863,87.2306029227,1.2216,0.3563,1.2725,85.76,6.23,85.9859901379,128.48,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,128.48
2021-12-02 06:00:00,92.35544,22.82242,95.1335385248,1.10544,0.32242000000000004,1.1515,91.25,22.5,93.9830436834,134.56,97.54544,12.93242,98.3989855225,1.10544,0.32242000000000004,1.1515,96.44,12.61,97.2609155828,134.34,91.61544,4.77242,91.7396579406,1.10544,0.32242000000000004,1.1515,90.51,4.45,90.6193279604,128.18,1.10544,0.32242000000000004,1.1515,1.10544,0.32242000000000004,1.1515,0.0,0.0,0.0,128.18
2021-12-02 06:30:00,103.7292,17.06935,105.1242581047,1.1292,0.32935000000000003,1.17625,102.6,16.74,103.9566621242,133.95,109.4792,7.06935,109.7072055157,1.1292,0.32935000000000003,1.17625,108.35,6.74,108.5594311886,133.74,102.8792,2.25935,102.9040060205,1.1292,0.32935000000000003,1.17625,101.75,1.9300000000000002,101.7683025308,127.61,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,127.61
2021-12-02 07:00:00,117.15896,10.95928,117.6704199296,1.12896,0.32928,1.176,116.03,10.63,116.515912218,133.95,123.58896,1.90928,123.6037069994,1.12896,0.32928,1.176,122.46,1.58,122.4701922918,133.74,116.18896,7.05928,116.4032124127,1.12896,0.32928,1.176,115.06,6.73,115.2566549055,127.61,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,127.61
2021-12-02 07:30:00,130.31232,4.25776,130.381859413,1.19232,0.34776,1.242,129.12,3.91,129.1791875652,133.09,137.40232,6.55776,137.5587211252,1.19232,0.34776,1.242,136.21,6.21,136.3514877073,132.89,129.24232,13.17776,129.9123960121,1.19232,0.34776,1.242,128.05,12.83,128.6911473257,126.78,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,126.78
2021-12-02 08:00:00,135.24536,0.88573,135.2482603184,1.42536,0.41573000000000004,1.48475,133.82,0.47000000000000003,133.8208253599,131.19,142.56536,10.31573,142.9380850486,1.42536,0.41573000000000004,1.48475,141.14,9.9,141.4867824215,131.01,134.11536,16.66573,135.1468695322,1.42536,0.41573000000000004,1.48475,132.69,16.25,133.6813322794,124.99,1.42536,0.41573000000000004,1.48475,1.42536,0.41573000000000004,1.48475,0.0,0.0,0.0,124.99
2021-12-02 08:30:00,140.62824,3.6790700000000003,140.6763570809,2.08824,0.60907,2.17525,138.54,3.07,138.5740109111,129.95,148.18824,13.89907,148.8386328248,2.08824,0.60907,2.17525,146.1,13.29,146.7032177561,129.77,139.44824,19.94907,140.8679418213,2.08824,0.60907,2.17525,137.36,19.34,138.7148341022,123.76,2.08824,0.60907,2.17525,2.08824,0.60907,2.17525,0.0,0.0,0.0,123.76
2021-12-02 09:00:00,142.47296,5.14378,142.5657841274,2.65296,0.77378,2.7635,139.82,4.37,139.8882743478,129.95,150.07296,15.37378,150.8583654779,2.65296,0.77378,2.7635,147.42,14.6,148.1412042613,129.77,141.26296,21.33378,142.8648103525,2.65296,0.77378,2.7635,138.61,20.56,140.1265346036,123.76,2.65296,0.77378,2.7635,2.65296,0.77378,2.7635,0.0,0.0,0.0,123.76
2021-12-02 09:30:00,146.00952,7.07236,146.1807039475,3.2995200000000002,0.9623600000000001,3.437,142.71,6.11,142.8407371866,129.59,153.74952,17.36236,154.7267476715,3.2995200000000002,0.9623600000000001,3.437,150.45,16.4,151.3412121664,129.41,144.75952,23.20236,146.6071899335,3.2995200000000002,0.9623600000000001,3.437,141.46,22.24,143.1975879685,123.4,3.2995200000000002,0.9623600000000001,3.437,3.2995200000000002,0.9623600000000001,3.437,0.0,0.0,0.0,123.4
2021-12-02 10:00:00,146.08256,7.43658,146.2717233721,4.34256,1.26658,4.5235,141.74,6.17,141.8742277512,129.59,153.78256,17.89658,154.8204228642,4.34256,1.26658,4.5235,149.44,16.63,150.3624637335,129.41,144.83256,23.83658,146.7809694145,4.34256,1.26658,4.5235,140.49,22.57,142.2914087357,123.4,4.34256,1.26658,4.5235,4.34256,1.26658,4.5235,0.0,0.0,0.0,123.4
2021-12-02 10:30:00,145.2048,7.3539,145.3908999499,5.2248,1.5239,5.4425,139.98,5.83,140.1013536694,130.81,152.7948,17.7839,153.826259157,5.2248,1.5239,5.4425,147.57,16.26,148.4631014764,130.62,143.9748,23.7339,145.9179257125,5.2248,1.5239,5.4425,138.75,22.21,140.516357055,124.56,5.2248,1.5239,5.4425,5.2248,1.5239,5.4425,0.0,0.0,0.0,124.56
2021-12-02 11:00:00,142.56432,6.92501,142.7324108273,6.15432,1.79501,6.41075,136.41,5.13,136.5064284201,130.6,149.95432,17.35501,150.9552730406,6.15432,1.79501,6.41075,143.8,15.56,144.6393915916,130.42,141.37432,23.36501,143.2920864799,6.15432,1.79501,6.41075,135.22,21.57,136.9295924919,124.37,6.15432,1.79501,6.41075,6.15432,1.79501,6.41075,0.0,0.0,0.0,124.37
2021-12-02 11:30:00,144.65672,7.55446,144.8538453306,6.42672,1.87446,6.6945,138.23,5.68,138.3466490378,130.77,152.15672,18.05446,153.2241200564,6.42672,1.87446,6.6945,145.73,16.18,146.6254592491,130.95,143.42672,24.06446,145.4315036196,6.42672,1.87446,6.6945,137.0,22.19,138.7854318724,124.86,6.42672,1.87446,6.6945,6.42672,1.87446,6.6945,0.0,0.0,0.0,124.86
2021-12-02 12:00:00,142.14328,7.11554,142.3212667125,7.97328,2.32554,8.3055,134.17,4.79,134.2554766108,131.14,149.41328,17.58554,150.4446059434,7.97328,2.32554,8.3055,141.44,15.26,142.2608210295,130.95,140.95328,23.65554,142.9244965548,7.97328,2.32554,8.3055,132.98,21.33,134.6798028659,124.86,7.97328,2.32554,8.3055,7.97328,2.32554,8.3055,0.0,0.0,0.0,124.86
