Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-02 12:30:00,140.25832,4.90826,140.3441746046,10.58832,3.08826,11.0295,129.67,1.82,129.6827717933,131.14,147.29832,15.30826,148.0916537116,10.58832,3.08826,11.0295,136.71,12.22,137.2550636589,130.95,139.07832,21.60826,140.7469217932,10.58832,3.08826,11.0295,128.49,18.52,129.8178358316,124.86,10.58832,3.08826,11.0295,10.58832,3.08826,11.0295,0.0,0.0,0.0,124.86
2021-12-02 13:00:00,139.02864,3.68127,139.0773687163,10.11864,2.95127,10.54025,128.91,0.73,128.9120669294,131.68,146.05864,14.06127,146.7339280216,10.11864,2.95127,10.54025,135.94,11.11,136.3932392019,131.49,137.88864,20.45127,139.3970282526,10.11864,2.95127,10.54025,127.77,17.5,128.962874115,125.4,10.11864,2.95127,10.54025,10.11864,2.95127,10.54025,0.0,0.0,0.0,125.4
2021-12-02 13:30:00,139.71128,3.34704,139.7513664906,8.56128,2.49704,8.918,131.15,0.85,131.1527544507,131.93,146.85128,13.74704,147.493320345,8.56128,2.49704,8.918,138.29,11.25,138.7468435677,131.72,138.54128,20.12704,139.9956570869,8.56128,2.49704,8.918,129.98,17.63,131.1701844933,125.65,8.56128,2.49704,8.918,8.56128,2.49704,8.918,0.0,0.0,0.0,125.65
2021-12-02 14:00:00,140.69528,3.10779,140.7295994912,7.77528,2.26779,8.09925,132.92,0.84,132.9226542016,131.93,147.92528,13.46779,148.5370991724,7.77528,2.26779,8.09925,140.15,11.2,140.5968082853,131.72,139.52528,19.82779,140.9270911335,7.77528,2.26779,8.09925,131.75,17.56,132.915071004,125.65,7.77528,2.26779,8.09925,7.77528,2.26779,8.09925,0.0,0.0,0.0,125.65
2021-12-02 14:30:00,140.76392,3.02281,140.7963726595,7.24392,2.11281,7.54575,133.52,0.91,133.5231009975,131.64,148.02392,13.38281,148.6276572367,7.24392,2.11281,7.54575,140.78,11.27,141.2303837706,131.44,139.57392,19.73281,140.9619201581,7.24392,2.11281,7.54575,132.33,17.62,133.497914965,125.38,7.24392,2.11281,7.54575,7.24392,2.11281,7.54575,0.0,0.0,0.0,125.38
2021-12-02 15:00:00,142.27472,3.34846,142.314117836,5.99472,1.7484600000000001,6.2445,136.28,1.6,136.2893921037,131.64,149.67472,13.66846,150.2975335987,5.99472,1.7484600000000001,6.2445,143.68,11.92,144.1736064611,131.44,141.06472,19.93846,142.4668291774,5.99472,1.7484600000000001,6.2445,135.07,18.19,136.2893282689,125.38,5.99472,1.7484600000000001,6.2445,5.99472,1.7484600000000001,6.2445,0.0,0.0,0.0,125.38
2021-12-02 15:30:00,145.06232,4.07401,145.1195170929,5.60232,1.63401,5.83575,139.46,2.44,139.4813435553,131.33,152.60232,14.43401,153.2834260906,5.60232,1.63401,5.83575,147.0,12.8,147.5562265714,131.14,143.79232,20.65401,145.2680949832,5.60232,1.63401,5.83575,138.19,19.02,139.4927829674,125.1,5.60232,1.63401,5.83575,5.60232,1.63401,5.83575,0.0,0.0,0.0,125.1
2021-12-02 16:00:00,149.63976,5.92368,149.7569623009,5.42976,1.5836800000000002,5.656,144.21,4.34,144.2752913704,131.33,157.43976,16.23368,158.2744780285,5.42976,1.5836800000000002,5.656,152.01,14.65,152.7143169451,131.14,148.33976,22.23368,149.9967363752,5.42976,1.5836800000000002,5.656,142.91,20.65,144.3942194134,125.1,5.42976,1.5836800000000002,5.656,5.42976,1.5836800000000002,5.656,0.0,0.0,0.0,125.1
2021-12-02 16:30:00,155.0404,6.9972,155.1982166135,5.2704,1.5372,5.49,149.77,5.46,149.8694915585,130.48,163.1304,17.2272,164.0375073695,5.2704,1.5372,5.49,157.86,15.69,158.6378129577,130.26,153.7004,23.1072,155.4276540774,5.2704,1.5372,5.49,148.43,21.57,149.9890989372,124.26,5.2704,1.5372,5.49,5.2704,1.5372,5.49,0.0,0.0,0.0,124.26
2021-12-02 17:00:00,158.2216,6.68255,158.3626571546,5.3916,1.5725500000000001,5.61625,152.83,5.11,152.9154047178,129.81,166.4916,16.96255,167.3534611924,5.3916,1.5725500000000001,5.61625,161.1,15.39,161.8334393752,129.61,156.8616,22.87255,158.5203933192,5.3916,1.5725500000000001,5.61625,151.47,21.3,152.9602919061,123.62,5.3916,1.5725500000000001,5.61625,5.3916,1.5725500000000001,5.61625,0.0,0.0,0.0,123.62
2021-12-02 17:30:00,156.56768,5.33724,156.6586242484,7.80768,2.27724,8.133,148.76,3.06,148.7914688415,130.79,164.59768,15.59724,165.3350239877,7.80768,2.27724,8.133,156.79,13.32,157.3547790822,130.59,155.20768,21.70724,156.7183084371,7.80768,2.27724,8.133,147.4,19.43,148.675098453,124.56,7.80768,2.27724,8.133,7.80768,2.27724,8.133,0.0,0.0,0.0,124.56
2021-12-02 18:00:00,153.73384,2.99862,153.7630816648,7.7438400000000005,2.25862,8.0665,145.99,0.74,145.9918754589,130.79,161.61384,12.71862,162.1135298926,7.7438400000000005,2.25862,8.0665,153.87,10.46,154.2251227913,130.59,152.41384,19.06862,153.602053672,7.7438400000000005,2.25862,8.0665,144.67,16.81,145.6433486295,124.56,7.7438400000000005,2.25862,8.0665,7.7438400000000005,2.25862,8.0665,0.0,0.0,0.0,124.56
2021-12-02 18:30:00,150.294,3.39075,150.332244118,4.974,1.45075,5.18125,145.32,1.94,145.3329487762,131.48,158.154,9.72075,158.4524556344,4.974,1.45075,5.18125,153.18,8.27,153.4030811294,131.28,148.974,16.25075,149.857731037,4.974,1.45075,5.18125,144.0,14.8,144.7585576054,125.24,4.974,1.45075,5.18125,4.974,1.45075,5.18125,0.0,0.0,0.0,125.24
2021-12-02 19:00:00,149.04944,4.16317,149.1075703939,4.6394400000000005,1.35317,4.83275,144.41,2.81,144.4373365858,131.9,156.82944,8.70317,157.0707433571,4.6394400000000005,1.35317,4.83275,152.19,7.35,152.3673803673,131.71,147.72944,15.28317,148.5178868957,4.6394400000000005,1.35317,4.83275,143.09,13.93,143.7664529715,125.64,4.6394400000000005,1.35317,4.83275,4.6394400000000005,1.35317,4.83275,0.0,0.0,0.0,125.64
2021-12-02 19:30:00,143.38696,6.49328,143.5339088271,5.25696,1.53328,5.476,138.13,4.96,138.2190236545,131.57,150.84696,6.60328,150.9914191204,5.25696,1.53328,5.476,145.59,5.07,145.678251637,131.38,142.12696,13.30328,142.748204954,5.25696,1.53328,5.476,136.87,11.77,137.3751425841,125.33,5.25696,1.53328,5.476,5.25696,1.53328,5.476,0.0,0.0,0.0,125.33
2021-12-02 20:00:00,139.52248,7.60364,139.7295164473,4.81248,1.40364,5.013,134.71,6.2,134.8526013839,131.57,146.82248,5.16364,146.9132526745,4.81248,1.40364,5.013,142.01,3.76,142.0597680556,131.38,138.29248,11.913640000000001,138.8047003621,4.81248,1.40364,5.013,133.48,10.51,133.8931308918,125.33,4.81248,1.40364,5.013,4.81248,1.40364,5.013,0.0,0.0,0.0,125.33
2021-12-02 20:30:00,134.83648,9.55189,135.1743871499,4.56648,1.33189,4.75675,130.27,8.22,130.5290822001,131.53,141.93648,2.99189,141.968009638,4.56648,1.33189,4.75675,137.37,1.6600000000000001,137.3800294803,131.32,133.67648,9.90189,134.0427123374,4.56648,1.33189,4.75675,129.11,8.57,129.394115013,125.25,4.56648,1.33189,4.75675,4.56648,1.33189,4.75675,0.0,0.0,0.0,125.25
2021-12-02 21:00:00,131.71232,9.12651,132.0281349734,1.46232,0.42651000000000006,1.52325,130.25,8.7,130.5402332616,131.53,138.79232,1.92651,138.8056898393,1.46232,0.42651000000000006,1.52325,137.33,1.5,137.3381917021,131.32,130.56232,8.53651,130.8410921949,1.46232,0.42651000000000006,1.52325,129.1,8.11,129.3544823344,125.25,1.46232,0.42651000000000006,1.52325,1.46232,0.42651000000000006,1.52325,0.0,0.0,0.0,125.25
2021-12-02 21:30:00,124.80712,14.36291,125.6308496603,5.18712,1.5129100000000002,5.40325,119.62,12.85,120.3082162614,131.62,131.36712,4.65291,131.4494952009,5.18712,1.5129100000000002,5.40325,126.18,3.14,126.2190635364,131.37,123.75712,5.57291,123.8825333797,5.18712,1.5129100000000002,5.40325,118.57,4.06,118.6394896314,125.33,5.18712,1.5129100000000002,5.40325,5.18712,1.5129100000000002,5.40325,0.0,0.0,0.0,125.33
2021-12-02 22:00:00,119.298,14.51775,120.1781089428,1.638,0.47775000000000006,1.70625,117.66,14.04,118.4947138061,131.62,125.768,4.76775,125.8583380792,1.638,0.47775000000000006,1.70625,124.13,4.29,124.2041102379,131.37,118.288,3.53775,118.3408915763,1.638,0.47775000000000006,1.70625,116.65,3.06,116.6901285456,125.33,1.638,0.47775000000000006,1.70625,1.638,0.47775000000000006,1.70625,0.0,0.0,0.0,125.33
2021-12-02 22:30:00,110.29296,18.01003,111.7537391149,0.82296,0.24003000000000002,0.8572500000000001,109.47,17.77,110.902902577,132.18,116.32296,8.33003,116.6208404316,0.82296,0.24003000000000002,0.8572500000000001,115.5,8.09,115.7829784554,131.97,109.33296,0.9200300000000001,109.3368309288,0.82296,0.24003000000000002,0.8572500000000001,108.51,0.68,108.5121306583,125.84,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,125.84
2021-12-02 23:00:00,103.19792,19.97356,105.1130524312,0.9379200000000001,0.27356,0.977,102.26,19.7,104.1402784709,132.73,108.88792,10.28356,109.3724404418,0.9379200000000001,0.27356,0.977,107.95,10.01,108.4131108307,132.52,102.33792,2.48356,102.3680513647,0.9379200000000001,0.27356,0.977,101.4,2.21,101.424080474,126.38,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,126.38
2021-12-02 23:30:00,96.32888,22.30884,98.8783973586,0.81888,0.23884000000000002,0.853,95.51,22.07,98.0267565515,133.66,101.68888,12.63884,102.4713061896,0.81888,0.23884000000000002,0.853,100.87,12.4,101.6293112247,133.43,95.52888,4.62884,95.6409591849,0.81888,0.23884000000000002,0.853,94.71,4.39,94.811688098,127.25,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,127.25
2021-12-03 00:00:00,91.3056,23.70705,94.333116195,0.9156000000000001,0.26705,0.9537500000000001,90.39,23.44,93.379792782,133.66,96.4256,13.99705,97.4362034567,0.9156000000000001,0.26705,0.9537500000000001,95.51,13.73,96.4918286696,133.43,90.5656,5.85705,90.7547956753,0.9156000000000001,0.26705,0.9537500000000001,89.65,5.59,89.8241092358,127.25,0.9156000000000001,0.26705,0.9537500000000001,0.9156000000000001,0.26705,0.9537500000000001,0.0,0.0,0.0,127.25
2021-12-03 00:30:00,90.20328,24.54929,93.4842198569,0.9232800000000001,0.26929000000000003,0.9617500000000001,89.28,24.28,92.5226285835,134.1,95.27328,14.89929,96.4312538779,0.9232800000000001,0.26929000000000003,0.9617500000000001,94.35,14.63,95.477533483,133.88,89.48328,6.69929,89.733705407,0.9232800000000001,0.26929000000000003,0.9617500000000001,88.56,6.43,88.7931219183,127.67,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,127.67
2021-12-03 01:00:00,92.41008,23.98044,95.4708562243,1.03008,0.30044000000000004,1.073,91.38,23.68,94.3983410871,134.22,97.57008,14.37044,98.6226650269,1.03008,0.30044000000000004,1.073,96.54,14.07,97.5599123616,133.98,91.66008,6.26044,91.8736271985,1.03008,0.30044000000000004,1.073,90.63,5.96,90.8257590114,127.8,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,127.8
2021-12-03 01:30:00,91.80632,24.82476,95.1034652418,0.9763200000000001,0.28476,1.017,90.83,24.54,94.0866648362,133.72,96.92632,15.12476,98.0992857966,0.9763200000000001,0.28476,1.017,95.95,14.84,97.0908239743,133.5,91.04632,6.89476,91.3070101416,0.9763200000000001,0.28476,1.017,90.07,6.61,90.3122195497,127.32,0.9763200000000001,0.28476,1.017,0.9763200000000001,0.28476,1.017,0.0,0.0,0.0,127.32
2021-12-03 02:00:00,89.77344,25.40017,93.2975839208,1.06344,0.31017,1.10775,88.71,25.09,92.1898703763,134.58,94.78344,15.65017,96.0667909283,1.06344,0.31017,1.10775,93.72,15.34,94.967120626,134.34,89.02344,7.33017,89.3247124914,1.06344,0.31017,1.10775,87.96,7.02,88.2396849496,128.13,1.06344,0.31017,1.10775,1.06344,0.31017,1.10775,0.0,0.0,0.0,128.13
2021-12-03 02:30:00,88.31576,25.64668,91.9642629471,1.08576,0.31668,1.131,87.23,25.33,90.8332637309,135.0,93.24576,15.88668,94.5894199126,1.08576,0.31668,1.131,92.16,15.57,93.4659857916,134.76,87.58576,7.54668,87.9102822985,1.08576,0.31668,1.131,86.5,7.23,86.801629593,128.55,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,128.55
2021-12-03 03:00:00,87.13856,25.88833,90.9028837225,1.22856,0.35833000000000004,1.27975,85.91,25.53,89.6231499112,135.0,92.02856,16.14833,93.4345996805,1.22856,0.35833000000000004,1.27975,90.8,15.79,92.1627044959,134.76,86.42856,7.80833,86.7805623459,1.22856,0.35833000000000004,1.27975,85.2,7.45,85.5250986553,128.55,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,128.55
2021-12-03 03:30:00,86.24088,25.98859,90.0716170242,1.1608800000000001,0.33859,1.20925,85.08,25.65,88.8624155647,135.09,91.08088,16.24859,92.5188812003,1.1608800000000001,0.33859,1.20925,89.92,15.91,91.3166715337,134.85,85.54088,7.87859,85.9029355235,1.1608800000000001,0.33859,1.20925,84.38,7.54,84.7162086026,128.64,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,128.64
2021-12-03 04:00:00,85.14856,26.31833,89.1231269877,1.22856,0.35833000000000004,1.27975,83.92,25.96,87.8435427337,135.09,89.93856,16.48833,91.4374627878,1.22856,0.35833000000000004,1.27975,88.71,16.13,90.1645218476,134.85,84.46856,8.04833,84.8511240012,1.22856,0.35833000000000004,1.27975,83.24,7.69,83.5944597447,128.64,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,128.64
2021-12-03 04:30:00,85.34168,25.93549,89.1955827761,1.08168,0.31549000000000005,1.12675,84.26,25.62,88.0689048416,135.49,90.15168,16.09549,91.5772362826,1.08168,0.31549000000000005,1.12675,89.07,15.78,90.4570246028,135.23,84.67168,7.68549,85.019763294,1.08168,0.31549000000000005,1.12675,83.59,7.37,83.9142717301,128.97,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,128.97
2021-12-03 05:00:00,85.75264,25.63577,89.5025584576,1.08264,0.31577000000000005,1.12775,84.67,25.32,88.3748340875,135.49,90.58264,15.81577,91.9529947857,1.08264,0.31577000000000005,1.12775,89.5,15.5,90.8322629906,135.23,85.05264,7.43577,85.3770592517,1.08264,0.31577000000000005,1.12775,83.97,7.12,84.2713195577,128.97,1.08264,0.31577000000000005,1.12775,1.08264,0.31577000000000005,1.12775,0.0,0.0,0.0,128.97
2021-12-03 05:30:00,87.27984,24.76662,90.7257181655,1.3598400000000002,0.39662000000000003,1.4165,85.92,24.37,89.3092565191,135.38,92.17984,15.02662,93.3965856499,1.3598400000000002,0.39662000000000003,1.4165,90.82,14.63,91.9908109541,135.14,86.59984,6.77662,86.864577744,1.3598400000000002,0.39662000000000003,1.4165,85.24,6.38,85.4784300277,128.91,1.3598400000000002,0.39662000000000003,1.4165,1.3598400000000002,0.39662000000000003,1.4165,0.0,0.0,0.0,128.91
2021-12-03 06:00:00,91.91008,22.81544,94.6995623432,1.15008,0.33544,1.198,90.76,22.48,93.5025561148,134.48,97.04008,13.07544,97.917027414,1.15008,0.33544,1.198,95.89,12.74,96.7326196275,134.23,91.15008,5.00544,91.2874115834,1.15008,0.33544,1.198,90.0,4.67,90.1210791103,128.04,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,128.04
2021-12-03 06:30:00,103.86768000000001,16.55724,105.1790718014,1.32768,0.38724000000000003,1.383,102.54,16.17,103.8071312579,133.8,109.62768,6.52724,109.8218242618,1.32768,0.38724000000000003,1.383,108.3,6.14,108.4739120711,133.55,103.03768,2.58724,103.070157226,1.32768,0.38724000000000003,1.383,101.71,2.2,101.733790355,127.38,1.32768,0.38724000000000003,1.383,1.32768,0.38724000000000003,1.383,0.0,0.0,0.0,127.38
2021-12-03 07:00:00,114.11096,11.59903,114.698948073,1.23096,0.35903,1.28225,112.88,11.24,113.4382298875,133.8,120.39096,1.78903,120.4042519102,1.23096,0.35903,1.28225,119.16,1.43,119.1685801711,133.55,113.19096,6.60903,113.3837409123,1.23096,0.35903,1.28225,111.96,6.25,112.1343127682,127.38,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,127.38
2021-12-03 07:30:00,125.41016,6.27713,125.5671557067,1.19016,0.34713000000000005,1.23975,124.22,5.93,124.3614622783,132.26,132.26016,4.61713,132.3407262057,1.19016,0.34713000000000005,1.23975,131.07,4.27,131.13953561,132.02,124.38016,11.48713,124.909480654,1.19016,0.34713000000000005,1.23975,123.19,11.14,123.6926663145,125.92,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,125.92
2021-12-03 08:00:00,132.61344,2.54892,132.6379337211,1.5734400000000002,0.45892000000000005,1.639,131.04,2.09,131.0566659884,132.26,139.79344,8.59892,140.0576570281,1.5734400000000002,0.45892000000000005,1.639,138.22,8.14,138.4594814377,132.02,131.50344,15.13892,132.3719820453,1.5734400000000002,0.45892000000000005,1.639,129.93,14.68,130.7566721051,125.92,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,125.92
2021-12-03 08:30:00,137.9008,1.8169,137.9127686846,1.6008,0.46690000000000004,1.6675,136.3,1.35,136.306685456,131.36,145.3308,12.0169,145.8267715965,1.6008,0.46690000000000004,1.6675,143.73,11.55,144.1933264753,131.13,136.7408,18.2969,137.9594974413,1.6008,0.46690000000000004,1.6675,135.14,17.83,136.3111459126,125.04,1.6008,0.46690000000000004,1.6675,1.6008,0.46690000000000004,1.6675,0.0,0.0,0.0,125.04
2021-12-03 09:00:00,140.58056,4.16808,140.642336232,0.8505600000000001,0.24808000000000002,0.886,139.73,3.92,139.7849752298,130.88,148.19056,14.42808,148.8912743098,0.8505600000000001,0.24808000000000002,0.886,147.34,14.18,148.020768813,130.66,139.39056,20.46808,140.8853097949,0.8505600000000001,0.24808000000000002,0.886,138.54,20.22,140.0077854978,124.59,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,124.59
2021-12-03 09:30:00,143.7428,5.32165,143.8412754065,1.1028,0.32165000000000005,1.14875,142.64,5.0,142.7276062996,130.06,151.4828,15.60165,152.2841100659,1.1028,0.32165000000000005,1.14875,150.38,15.28,151.1543012951,129.85,142.4928,21.54165,144.1119035214,1.1028,0.32165000000000005,1.14875,141.39,21.22,142.9734957955,123.8,1.1028,0.32165000000000005,1.14875,1.1028,0.32165000000000005,1.14875,0.0,0.0,0.0,123.8
2021-12-03 10:00:00,144.80336,5.69348,144.9152468921,1.14336,0.33348000000000005,1.191,143.66,5.36,143.7599568726,129.88,152.60336,15.99348,153.4391634681,1.14336,0.33348000000000005,1.191,151.46,15.66,152.2674200215,129.67,143.56336,21.92348,145.2276740494,1.14336,0.33348000000000005,1.191,142.42,21.59,144.0471606801,123.63,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,123.63
2021-12-03 10:30:00,145.18608,6.07219,145.3130046388,1.27608,0.37219,1.32925,143.91,5.7,144.0228388138,130.04,153.00608,16.42219,153.8848557895,1.27608,0.37219,1.32925,151.73,16.05,152.5765230958,129.84,143.93608,22.34219,145.6597699427,1.27608,0.37219,1.32925,142.66,21.97,144.3418044088,123.78,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,123.78
2021-12-03 11:00:00,146.27368,6.85524,146.4342302066,1.42368,0.41524000000000005,1.483,144.85,6.44,144.9930898353,130.15,154.14368,17.20524,155.1009167201,1.42368,0.41524000000000005,1.483,152.72,16.79,153.6401721556,129.94,145.02368,23.07524,146.8479978134,1.42368,0.41524000000000005,1.483,143.6,22.66,145.3768743645,123.87,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,123.87
2021-12-03 11:30:00,146.66824,6.93657,146.8321784489,1.66824,0.48657000000000006,1.7377500000000001,145.0,6.45,145.1433860016,130.01,154.56824,17.27657,155.5307708708,1.66824,0.48657000000000006,1.7377500000000001,152.9,16.79,153.8190953686,129.8,145.42824,23.13657,147.2571691323,1.66824,0.48657000000000006,1.7377500000000001,143.76,22.65,145.5333642159,123.74,1.66824,0.48657000000000006,1.7377500000000001,1.66824,0.48657000000000006,1.7377500000000001,0.0,0.0,0.0,123.74
2021-12-03 12:00:00,147.87072,7.60521,148.0661644417,1.80072,0.5252100000000001,1.87575,146.07,7.08,146.2414828289,130.01,155.80072,17.97521,156.8342198854,1.80072,0.5252100000000001,1.87575,154.0,17.45,154.9854912564,129.8,146.61072,23.79521,148.5291730195,1.80072,0.5252100000000001,1.87575,144.81,23.27,146.6677503748,123.74,1.80072,0.5252100000000001,1.87575,1.80072,0.5252100000000001,1.87575,0.0,0.0,0.0,123.74
2021-12-03 12:30:00,146.02064,5.87227,146.1386699712,5.63064,1.64227,5.86525,140.39,4.23,140.4537112361,129.94,153.66064,16.20227,154.5124779374,5.63064,1.64227,5.86525,148.03,14.56,148.7443259422,129.73,144.80064,22.25227,146.5004739397,5.63064,1.64227,5.86525,139.17,20.61,140.6878139712,123.67,5.63064,1.64227,5.86525,5.63064,1.64227,5.86525,0.0,0.0,0.0,123.67
2021-12-03 13:00:00,143.04768,3.56724,143.0921519672,6.12768,1.7872400000000002,6.383,136.92,1.78,136.9315697712,130.59,150.49768,13.89724,151.1379666563,6.12768,1.7872400000000002,6.383,144.37,12.11,144.8770133596,130.38,141.85768,20.16724,143.2840498597,6.12768,1.7872400000000002,6.383,135.73,18.38,136.9688187143,124.3,6.12768,1.7872400000000002,6.383,6.12768,1.7872400000000002,6.383,0.0,0.0,0.0,124.3
2021-12-03 13:30:00,140.68328,1.82929,140.6951725308,5.24328,1.52929,5.46175,135.44,0.30000000000000004,135.44033225,131.13,148.05328,11.84929,148.5266958909,5.24328,1.52929,5.46175,142.81,10.32,143.1823959151,130.92,139.49328,18.31929,140.6910500041,5.24328,1.52929,5.46175,134.25,16.79,135.2958484212,124.81,5.24328,1.52929,5.46175,5.24328,1.52929,5.46175,0.0,0.0,0.0,124.81
2021-12-03 14:00:00,140.56712,1.87791,140.5796634335,5.54712,1.6179100000000002,5.77825,135.02,0.26,135.0202503331,132.14,147.92712,11.79791,148.396844683,5.54712,1.6179100000000002,5.77825,142.38,10.18,142.7434649993,131.93,139.38712,18.32791,140.5869179791,5.54712,1.6179100000000002,5.77825,133.84,16.71,134.8790928943,125.8,5.54712,1.6179100000000002,5.77825,5.54712,1.6179100000000002,5.77825,0.0,0.0,0.0,125.8
2021-12-03 14:30:00,139.3272,2.8546,139.3564401131,5.4672,1.5946,5.695,133.86,1.26,133.8659299449,132.7,146.6172,10.8646,147.0191921791,5.4672,1.5946,5.695,141.15,9.27,141.4540752329,132.48,138.1472,17.5146,139.2530433456,5.4672,1.5946,5.695,132.68,15.92,133.6316908521,126.34,5.4672,1.5946,5.695,5.4672,1.5946,5.695,0.0,0.0,0.0,126.34
2021-12-03 15:00:00,137.31768,4.44724,137.3896764106,5.40768,1.5772400000000002,5.633,131.91,2.87,131.9412179722,133.33,144.52768,9.15724,144.8174897262,5.40768,1.5772400000000002,5.633,139.12,7.58,139.3263463958,133.11,136.17768,15.91724,137.1047740212,5.40768,1.5772400000000002,5.633,130.77,14.34,131.5538996001,126.94,5.40768,1.5772400000000002,5.633,5.40768,1.5772400000000002,5.633,0.0,0.0,0.0,126.94
2021-12-03 15:30:00,138.94632000000001,1.64101,138.9560101448,2.02632,0.59101,2.11075,136.92,1.05,136.9240260144,133.48,146.38632,9.89101,146.7200966533,2.02632,0.59101,2.11075,144.36,9.3,144.6592534199,133.27,137.74632,16.43101,138.7228415336,2.02632,0.59101,2.11075,135.72,15.84,136.6412236479,127.1,2.02632,0.59101,2.11075,2.02632,0.59101,2.11075,0.0,0.0,0.0,127.1
2021-12-03 16:00:00,139.98176,3.51843,140.0259707424,5.17176,1.5084300000000002,5.38725,134.81,2.01,134.8249835898,132.38,147.34176,9.71843,147.6619183187,5.17176,1.5084300000000002,5.38725,142.17,8.21,142.4068572787,132.16,138.81176,16.25843,139.7606570547,5.17176,1.5084300000000002,5.38725,133.64,14.75,134.4515232342,126.06,5.17176,1.5084300000000002,5.38725,5.17176,1.5084300000000002,5.38725,0.0,0.0,0.0,126.06
2021-12-03 16:30:00,144.36992,2.93831,144.3998180971,5.23992,1.52831,5.45825,139.13,1.4100000000000001,139.1371445733,131.88,151.90992,10.26831,152.2565663105,5.23992,1.52831,5.45825,146.67,8.74,146.9301755937,131.65,143.10992,16.70831,144.0819795306,5.23992,1.52831,5.45825,137.87,15.18,138.7031697547,125.59,5.23992,1.52831,5.45825,5.23992,1.52831,5.45825,0.0,0.0,0.0,125.59
2021-12-03 17:00:00,145.43456,3.32008,145.4724515969,5.31456,1.55008,5.536,140.12,1.77,140.1311789003,131.29,153.04456,9.83008,153.3599289854,5.31456,1.55008,5.536,147.73,8.28,147.961857585,131.07,144.19456,16.26008,145.1084468086,5.31456,1.55008,5.536,138.88,14.71,139.6568598387,125.03,5.31456,1.55008,5.536,5.31456,1.55008,5.536,0.0,0.0,0.0,125.03
2021-12-03 17:30:00,144.28768,5.15349,144.379683678,7.65768,2.23349,7.97675,136.63,2.92,136.6611989557,130.73,151.70768,9.28349,151.991458173,7.65768,2.23349,7.97675,144.05,7.05,144.2224150401,130.52,143.06768,15.75349,143.9323921422,7.65768,2.23349,7.97675,135.41,13.52,136.0832778118,124.49,7.65768,2.23349,7.97675,7.65768,2.23349,7.97675,0.0,0.0,0.0,124.49
2021-12-03 18:00:00,141.30904,6.98097,141.4813723706,7.64904,2.23097,7.9677500000000006,133.66,4.75,133.7443759565,130.73,148.56904,7.32097,148.7493067152,7.64904,2.23097,7.9677500000000006,140.92,5.09,141.0118948883,130.52,140.11904,13.89097,140.8059104515,7.64904,2.23097,7.9677500000000006,132.47,11.66,132.9821660976,124.49,7.64904,2.23097,7.9677500000000006,7.64904,2.23097,7.9677500000000006,0.0,0.0,0.0,124.49
2021-12-03 18:30:00,138.3424,7.6032,138.5511757005,5.2224,1.5232,5.44,133.12,6.08,133.25877382,129.99,145.6124,5.1632,145.7039109564,5.2224,1.5232,5.44,140.39,3.64,140.4371806182,129.78,137.1824,11.7732,137.6866700447,5.2224,1.5232,5.44,131.96,10.25,132.3574859991,123.78,5.2224,1.5232,5.44,5.2224,1.5232,5.44,0.0,0.0,0.0,123.78
2021-12-03 19:00:00,138.636,7.86425,138.8588741279,5.226,1.5242499999999999,5.44375,133.41,6.34,133.5605619186,129.99,145.906,4.96425,145.9904264466,5.226,1.5242499999999999,5.44375,140.68,3.44,140.7220522875,129.78,137.466,11.64425,137.958289762,5.226,1.5242499999999999,5.44375,132.24,10.12,132.6266639858,123.78,5.226,1.5242499999999999,5.44375,5.226,1.5242499999999999,5.44375,0.0,0.0,0.0,123.78
2021-12-03 19:30:00,133.04136,9.76248,133.3990610402,3.95136,1.15248,4.116,129.09,8.61,129.3768147699,131.53,140.07136,2.36248,140.0912816845,3.95136,1.15248,4.116,136.12,1.21,136.1253778691,131.3,131.89136,9.28248,132.2176057777,3.95136,1.15248,4.116,127.94,8.13,128.1980518573,125.24,3.95136,1.15248,4.116,3.95136,1.15248,4.116,0.0,0.0,0.0,125.24
2021-12-03 20:00:00,128.99584,9.30712,129.3311610556,0.9158400000000001,0.26712,0.9540000000000001,128.08,9.04,128.3986292762,131.53,135.97584,1.23712,135.9814675961,0.9158400000000001,0.26712,0.9540000000000001,135.06,0.97,135.0634832218,131.3,127.86584,8.03712,128.1181811329,0.9158400000000001,0.26712,0.9540000000000001,126.95,7.77,127.1875599263,125.24,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,125.24
2021-12-03 20:30:00,125.3616,10.87505,125.8324181881,0.7716000000000001,0.22505000000000003,0.8037500000000001,124.59,10.65,125.0443545307,131.66,132.1616,1.09505,132.1661365444,0.7716000000000001,0.22505000000000003,0.8037500000000001,131.39,0.87,131.3928803246,131.44,124.2616,6.40505,124.4265642862,0.7716000000000001,0.22505000000000003,0.8037500000000001,123.49,6.18,123.6445409228,125.37,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.7716000000000001,0.22505000000000003,0.8037500000000001,0.0,0.0,0.0,125.37
2021-12-03 21:00:00,121.36664,12.99527,122.060388117,0.80664,0.23527,0.84025,120.56,12.76,121.2333749427,131.53,127.96664,3.25527,128.0080377776,0.80664,0.23527,0.84025,127.16,3.02,127.1958568508,131.3,120.30664,4.44527,120.3887372368,0.80664,0.23527,0.84025,119.5,4.21,119.5741364175,125.25,0.80664,0.23527,0.84025,0.80664,0.23527,0.84025,0.0,0.0,0.0,125.25
2021-12-03 21:30:00,116.4412,15.6241,117.4847460662,1.3512,0.3941,1.4075,115.09,15.23,116.093328835,131.95,122.7712,6.0241,122.9189055038,1.3512,0.3941,1.4075,121.42,5.63,121.5504557787,131.71,115.4512,2.1241,115.4707382078,1.3512,0.3941,1.4075,114.1,1.73,114.1131144961,125.64,1.3512,0.3941,1.4075,1.3512,0.3941,1.4075,0.0,0.0,0.0,125.64
2021-12-03 22:00:00,110.23096,18.58028,111.7859174825,1.20096,0.35028000000000004,1.251,109.03,18.23,110.5435380291,131.73,116.28096,8.91028,116.6218450729,1.20096,0.35028000000000004,1.251,115.08,8.56,115.3979202586,131.5,109.31096,1.23028,109.3178830979,1.20096,0.35028000000000004,1.251,108.11,0.88,108.113581478,125.45,1.20096,0.35028000000000004,1.251,1.20096,0.35028000000000004,1.251,0.0,0.0,0.0,125.45
2021-12-03 22:30:00,103.68728,20.74879,105.7429161706,0.6472800000000001,0.18879,0.67425,103.04,20.56,105.0711911039,133.26,109.40728,11.12879,109.9718276827,0.6472800000000001,0.18879,0.67425,108.76,10.94,109.3088340437,133.03,102.79728,3.27879,102.8495563396,0.6472800000000001,0.18879,0.67425,102.15,3.09,102.1967249964,126.92,0.6472800000000001,0.18879,0.67425,0.6472800000000001,0.18879,0.67425,0.0,0.0,0.0,126.92
2021-12-03 23:00:00,98.0244,22.2667,100.52158437,0.6744,0.1967,0.7025,97.35,22.07,99.8203756755,133.26,103.4644,12.7067,104.2417492766,0.6744,0.1967,0.7025,102.79,12.51,103.5484630499,133.03,97.2044,4.7467,97.3202267787,0.6744,0.1967,0.7025,96.53,4.55,96.6371740067,126.92,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0.0,0.0,0.0,126.92
2021-12-03 23:30:00,92.52336,24.58973,95.7351918949,0.75336,0.21973,0.7847500000000001,91.77,24.37,94.9506703505,135.27,97.66336,14.77973,98.775362846,0.75336,0.21973,0.7847500000000001,96.91,14.56,97.9976617068,135.01,91.72336,6.47973,91.9519530546,0.75336,0.21973,0.7847500000000001,90.97,6.26,91.1851331084,128.79,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,128.79
2021-12-04 00:00:00,87.82424,26.31582,91.6821657349,0.77424,0.22582000000000002,0.8065,87.05,26.09,90.8756876178,135.27,92.72424,16.51582,94.1836344268,0.77424,0.22582000000000002,0.8065,91.95,16.29,93.3818322802,135.01,87.06424,8.07582,87.4379823386,0.77424,0.22582000000000002,0.8065,86.29,7.85,86.6463305628,128.79,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,128.79
2021-12-04 00:30:00,86.79016,26.76963,90.8248036781,0.8901600000000001,0.25963,0.9272500000000001,85.9,26.51,89.897664597,135.99,91.64016,16.92963,93.1908326863,0.8901600000000001,0.25963,0.9272500000000001,90.75,16.67,92.2683661934,135.74,86.05016,8.41963,86.4610907019,0.8901600000000001,0.25963,0.9272500000000001,85.16,8.16,85.5500508474,129.51,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,129.51
2021-12-04 01:00:00,88.3196,26.8028,92.2970304614,0.9696,0.2828,1.01,87.35,26.52,91.2870905441,135.99,93.2596,16.9428,94.7861353996,0.9696,0.2828,1.01,92.29,16.66,93.7816597209,135.74,87.5696,8.4328,87.9746949981,0.9696,0.2828,1.01,86.6,8.15,86.9826563172,129.51,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,129.51
2021-12-04 01:30:00,87.19312,27.43466,91.4073341951,0.8731200000000001,0.25466,0.9095000000000001,86.32,27.18,90.4980375478,136.03,92.06312,17.55466,93.721844582,0.8731200000000001,0.25466,0.9095000000000001,91.19,17.3,92.8165184652,135.78,86.45312,8.97466,86.9176994625,0.8731200000000001,0.25466,0.9095000000000001,85.58,8.72,86.0231061983,129.56,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,129.56
2021-12-04 02:00:00,83.85552,17.67411,85.6978552752,0.9055200000000001,0.26411,0.94325,82.95,17.41,84.757363102,136.45,89.56552,23.48411,92.5931195898,0.9055200000000001,0.26411,0.94325,88.66,23.22,91.6502264045,136.2,84.07552,15.08411,85.4179339352,0.9055200000000001,0.26411,0.94325,83.17,14.82,84.4800645123,129.97,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,129.97
2021-12-04 02:30:00,81.93536,15.74698,83.4348284438,0.9153600000000001,0.26698,0.9535,81.02,15.48,82.4855793457,135.73,87.76536,25.34698,91.3522184243,0.9153600000000001,0.26698,0.9535,86.85,25.08,90.398721783,135.47,82.31536,15.85698,83.8287677749,0.9153600000000001,0.26698,0.9535,81.4,15.59,82.8794793661,129.29,0.9153600000000001,0.26698,0.9535,0.9153600000000001,0.26698,0.9535,0.0,0.0,0.0,129.29
2021-12-04 03:00:00,80.20824,16.28282,81.8443155696,1.03824,0.30282000000000003,1.0815,79.17,15.98,80.7666348191,135.56,85.90824,25.96282,89.7457170134,1.03824,0.30282000000000003,1.0815,84.87,25.66,88.6642684513,135.31,80.56824,16.38282,82.2170182374,1.03824,0.30282000000000003,1.0815,79.53,16.08,81.1393079832,129.11,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,129.11
2021-12-04 03:30:00,81.64192,15.87931,83.1718437175,0.9919200000000001,0.28931,1.03325,80.65,15.59,82.1429887452,136.01,87.43192,25.55931,91.0912672135,0.9919200000000001,0.28931,1.03325,86.44,25.27,90.058017411,135.74,82.00192,15.98931,83.5462322188,0.9919200000000001,0.28931,1.03325,81.01,15.7,82.5173321188,129.52,0.9919200000000001,0.28931,1.03325,0.9919200000000001,0.28931,1.03325,0.0,0.0,0.0,129.52
2021-12-04 04:00:00,77.82712,22.29666,80.9580240288,1.01712,0.29666000000000003,1.0595,76.81,22.0,79.898536282,136.21,83.12712,31.87666,89.0294307083,1.01712,0.29666000000000003,1.0595,82.11,31.58,87.9735670528,135.94,77.17712,6.03666,77.4128485166,1.01712,0.29666000000000003,1.0595,76.16,5.74,76.3759988478,129.73,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,129.73
2021-12-04 04:30:00,77.0,23.29875,80.4476957505,0.99,0.28875,1.03125,76.01,23.01,79.4164982859,135.59,82.24,33.11875,88.6581592498,0.99,0.28875,1.03125,81.25,32.83,87.6320226858,135.32,76.15,3.68875,76.2392902417,0.99,0.28875,1.03125,75.16,3.4,75.2368633052,129.14,0.99,0.28875,1.03125,0.99,0.28875,1.03125,0.0,0.0,0.0,129.14
2021-12-04 05:00:00,76.82952,23.33486,80.2950237228,1.55952,0.45486000000000004,1.6245,75.27,22.88,78.6706253947,134.92,82.01952,33.12486,88.455966509,1.55952,0.45486000000000004,1.6245,80.46,32.67,86.8397403266,134.66,75.98952,3.76486,76.0827268219,1.55952,0.45486000000000004,1.6245,74.43,3.31,74.5035636732,128.49,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,128.49
2021-12-04 05:30:00,77.91216,22.38813,81.0649926958,1.26216,0.36813,1.31475,76.65,22.02,79.7502532911,134.16,83.21216,32.05813,89.1739158665,1.26216,0.36813,1.31475,81.95,31.69,87.863864017,133.89,77.07216,3.01813,77.1312320384,1.26216,0.36813,1.31475,75.81,2.65,75.856302309,127.73,1.26216,0.36813,1.31475,1.26216,0.36813,1.31475,0.0,0.0,0.0,127.73
2021-12-04 06:00:00,79.63376,21.540680000000002,82.4956764116,0.8937600000000001,0.26068,0.931,78.74,21.28,81.5648576288,134.16,85.06376,31.12068,90.5778117919,0.8937600000000001,0.26068,0.931,84.17,30.86,89.648918008,133.89,78.75376,2.2806800000000003,78.786776907,0.8937600000000001,0.26068,0.931,77.86,2.02,77.8861990342,127.73,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,127.73
2021-12-04 06:30:00,84.65328,19.18554,86.800131105,1.01328,0.29554,1.0555,83.64,18.89,85.7466133442,133.85,90.40328,28.53554,94.799947668,1.01328,0.29554,1.0555,89.39,28.24,93.7447049171,133.59,83.71328,0.7155400000000001,83.7163379864,1.01328,0.29554,1.0555,82.7,0.42,82.7010664986,127.44,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,127.44
2021-12-04 07:00:00,88.9636,17.08855,90.5899589693,1.0236,0.29855000000000004,1.06625,87.94,16.79,89.5284742414,132.98,95.0136,26.28855,98.5833253956,1.0236,0.29855000000000004,1.06625,93.99,25.99,97.5171789994,132.73,87.9936,2.34855,88.0249358311,1.0236,0.29855000000000004,1.06625,86.97,2.05,86.9941572751,126.6,1.0236,0.29855000000000004,1.06625,1.0236,0.29855000000000004,1.06625,0.0,0.0,0.0,126.6
2021-12-04 07:30:00,94.96496,15.26478,96.183975465,1.04496,0.30478000000000005,1.0885,93.92,14.96,95.1039851952,132.62,101.37496,24.33478,104.2548034032,1.04496,0.30478000000000005,1.0885,100.33,24.03,103.1675811483,132.39,93.88496,4.06478,93.9729117919,1.04496,0.30478000000000005,1.0885,92.84,3.76,92.9161083989,126.25,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,126.25
2021-12-04 08:00:00,99.47696,13.29453,100.3613974532,1.14696,0.33453000000000005,1.19475,98.33,12.96,99.1803937278,132.4,106.18696,22.22453,108.4877882886,1.14696,0.33453000000000005,1.19475,105.04,21.89,107.2966621102,132.16,98.34696,5.98453,98.5288746539,1.14696,0.33453000000000005,1.19475,97.2,5.65,97.3640719157,126.04,1.14696,0.33453000000000005,1.19475,1.14696,0.33453000000000005,1.19475,0.0,0.0,0.0,126.04
2021-12-04 08:30:00,105.25656,11.08483,105.8386360417,1.21656,0.35483000000000003,1.26725,104.04,10.73,104.5918471966,131.37,112.33656,19.79483,114.0672521251,1.21656,0.35483000000000003,1.26725,111.12,19.44,112.8076593144,131.14,104.05656,7.93483,104.3586565943,1.21656,0.35483000000000003,1.26725,102.84,7.58,103.1189701267,125.06,1.21656,0.35483000000000003,1.26725,1.21656,0.35483000000000003,1.26725,0.0,0.0,0.0,125.06
2021-12-04 09:00:00,109.28048,9.73639,109.7133565217,2.01048,0.5863900000000001,2.09425,107.27,9.15,107.6595346451,131.37,116.58048,18.27639,118.0043844459,2.01048,0.5863900000000001,2.09425,114.57,17.69,115.9276541641,131.14,108.03048,9.53639,108.4505755783,2.01048,0.5863900000000001,2.09425,106.02,8.95,106.3971000545,125.06,2.01048,0.5863900000000001,2.09425,2.01048,0.5863900000000001,2.09425,0.0,0.0,0.0,125.06
2021-12-04 09:30:00,112.63808,8.66069,112.970547566,3.08808,0.9006900000000001,3.21675,109.55,7.76,109.824496812,130.48,120.05808,17.09069,121.268438837,3.08808,0.9006900000000001,3.21675,116.97,16.19,118.0851260744,130.28,111.34808,11.13069,111.9030257838,3.08808,0.9006900000000001,3.21675,108.26,10.23,108.7422663917,124.22,3.08808,0.9006900000000001,3.21675,3.08808,0.9006900000000001,3.21675,0.0,0.0,0.0,124.22
2021-12-04 10:00:00,113.57936,8.23648,113.8776124653,3.75936,1.0964800000000001,3.916,109.82,7.14,110.0518605022,130.48,121.02936,16.57648,122.1592635505,3.75936,1.0964800000000001,3.916,117.27,15.48,118.2872913715,130.28,112.28936,11.81648,112.9093865398,3.75936,1.0964800000000001,3.916,108.53,10.72,109.0581464174,124.22,3.75936,1.0964800000000001,3.916,3.75936,1.0964800000000001,3.916,0.0,0.0,0.0,124.22
2021-12-04 10:30:00,114.10776,8.29518,114.4088759819,5.05776,1.47518,5.2685,109.05,6.82,109.2630536824,130.1,121.49776,16.66518,122.6353697326,5.05776,1.47518,5.2685,116.44,15.19,117.4266141043,129.9,112.81776,12.62518,113.5219896824,5.05776,1.47518,5.2685,107.76,11.15,108.335313264,123.86,5.05776,1.47518,5.2685,5.05776,1.47518,5.2685,0.0,0.0,0.0,123.86
2021-12-04 11:00:00,114.87952,8.00611,115.1581604263,5.36952,1.5661100000000001,5.59325,109.51,6.44,109.6991964419,130.51,122.29952,16.35611,123.3883905664,5.36952,1.5661100000000001,5.59325,116.93,14.79,117.8616519484,130.29,113.57952,13.09611,114.3320403936,5.36952,1.5661100000000001,5.59325,108.21,11.53,108.8225390257,124.22,5.36952,1.5661100000000001,5.59325,5.36952,1.5661100000000001,5.59325,0.0,0.0,0.0,124.22
2021-12-04 11:30:00,114.31328,8.10679,114.6003753417,6.50328,1.8967900000000002,6.77425,107.81,6.21,107.9887040389,130.56,121.62328,16.43679,122.7289301814,6.50328,1.8967900000000002,6.77425,115.12,14.54,116.0345896705,130.34,113.03328,13.65679,113.8553042272,6.50328,1.8967900000000002,6.77425,106.53,11.76,107.1771360879,124.26,6.50328,1.8967900000000002,6.77425,6.50328,1.8967900000000002,6.77425,0.0,0.0,0.0,124.26
2021-12-04 12:00:00,116.19784,7.70937,116.4533056914,4.55784,1.32937,4.74775,111.64,6.38,111.8221534402,130.45,123.75784,16.04937,124.794171494,4.55784,1.32937,4.74775,119.2,14.72,120.1054470039,130.24,114.86784,12.88937,115.5887387476,4.55784,1.32937,4.74775,110.31,11.56,110.9140644824,124.16,4.55784,1.32937,4.74775,4.55784,1.32937,4.74775,0.0,0.0,0.0,124.16
2021-12-04 12:30:00,115.7908,8.3344,116.0903595825,5.9808,1.7444000000000002,6.23,109.81,6.59,110.0075642854,130.44,123.2308,16.7044,124.3578186042,5.9808,1.7444000000000002,6.23,117.25,14.96,118.2005249565,130.19,114.4908,13.1344,115.2417274602,5.9808,1.7444000000000002,6.23,108.51,11.39,109.106151064,124.12,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,124.12
2021-12-04 13:00:00,112.95096,9.65278,113.3626725455,5.9409600000000005,1.73278,6.1885,107.01,7.92,107.3026863597,130.44,120.22096,18.10278,121.5762718093,5.9409600000000005,1.73278,6.1885,114.28,16.37,115.4465040614,130.19,111.69096,11.85278,112.3181149212,5.9409600000000005,1.73278,6.1885,105.75,10.12,106.2331252482,124.12,5.9409600000000005,1.73278,6.1885,5.9409600000000005,1.73278,6.1885,0.0,0.0,0.0,124.12
2021-12-04 13:30:00,112.42232,10.11526,112.8764657449,5.57232,1.62526,5.8045,106.85,8.49,107.1867650412,130.46,119.68232,18.58526,121.1167602351,5.57232,1.62526,5.8045,114.11,16.96,115.3634851242,130.24,111.17232,11.14526,111.7295912221,5.57232,1.62526,5.8045,105.6,9.52,106.0282528386,124.17,5.57232,1.62526,5.8045,5.57232,1.62526,5.8045,0.0,0.0,0.0,124.17
2021-12-04 14:00:00,112.5104,9.92345,112.9471777782,4.6404,1.35345,4.83375,107.87,8.57,108.2098969596,130.46,119.8404,18.43345,121.2497981485,4.6404,1.35345,4.83375,115.2,17.08,116.4592907414,130.24,111.2404,10.85345,111.7686179975,4.6404,1.35345,4.83375,106.6,9.5,107.0224742753,124.17,4.6404,1.35345,4.83375,4.6404,1.35345,4.83375,0.0,0.0,0.0,124.17
2021-12-04 14:30:00,114.7112,9.232850000000001,115.0821659709,2.5812,0.75285,2.68875,112.13,8.48,112.4501991995,130.59,122.3112,17.74285,123.5914170627,2.5812,0.75285,2.68875,119.73,16.99,120.929454642,130.37,113.3812,10.31285,113.84924852,2.5812,0.75285,2.68875,110.8,9.56,111.2116612591,124.33,2.5812,0.75285,2.68875,2.5812,0.75285,2.68875,0.0,0.0,0.0,124.33
2021-12-04 15:00:00,115.51344,9.22017,115.8808282481,2.26344,0.66017,2.3577500000000002,113.25,8.56,113.5730430164,130.59,123.18344,17.69017,124.4471856044,2.26344,0.66017,2.3577500000000002,120.92,17.03,122.1133379283,130.37,114.16344,10.02017,114.6023334818,2.26344,0.66017,2.3577500000000002,111.9,9.36,112.290781456,124.33,2.26344,0.66017,2.3577500000000002,2.26344,0.66017,2.3577500000000002,0.0,0.0,0.0,124.33
2021-12-04 15:30:00,118.17992,8.55456,118.4891302525,1.9699200000000001,0.5745600000000001,2.052,116.21,7.98,116.4836662369,130.21,126.05992,17.01456,127.2029822072,1.9699200000000001,0.5745600000000001,2.052,124.09,16.44,125.1742852985,129.97,116.81992,10.50456,117.2912592208,1.9699200000000001,0.5745600000000001,2.052,114.85,9.93,115.2784776097,123.95,1.9699200000000001,0.5745600000000001,2.052,1.9699200000000001,0.5745600000000001,2.052,0.0,0.0,0.0,123.95
2021-12-04 16:00:00,118.52376,8.29318,118.8135451834,1.79376,0.5231800000000001,1.8685,116.73,7.77,116.9883148011,130.21,126.44376,16.74318,127.5474755511,1.79376,0.5231800000000001,1.8685,124.65,16.22,125.7008786763,129.97,117.14376,10.67318,117.6289814555,1.79376,0.5231800000000001,1.8685,115.35,10.15,115.79570372,123.95,1.79376,0.5231800000000001,1.8685,1.79376,0.5231800000000001,1.8685,0.0,0.0,0.0,123.95
2021-12-04 16:30:00,123.46312,7.05966,123.664792077,1.71312,0.49966000000000005,1.7845,121.75,6.5600000000000005,121.9266012813,130.29,131.72312,15.42966,132.6237337367,1.71312,0.49966000000000005,1.7845,130.01,14.93,130.8644527746,130.05,122.03312,11.78966,122.601298769,1.71312,0.49966000000000005,1.7845,120.32,11.29,120.8485270907,124.02,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,124.02
2021-12-04 17:00:00,126.66776,6.07268,126.8132440473,1.7577600000000002,0.51268,1.831,124.91,5.5600000000000005,125.033682262,130.19,135.10776,14.31268,135.8637538897,1.7577600000000002,0.51268,1.831,133.35,13.8,134.0621590905,129.97,125.16776,12.58268,125.7986167627,1.7577600000000002,0.51268,1.831,123.41,12.07,123.9988427365,123.95,1.7577600000000002,0.51268,1.831,1.7577600000000002,0.51268,1.831,0.0,0.0,0.0,123.95
2021-12-04 17:30:00,129.07152,5.6696100000000005,129.1959819525,2.74152,0.79961,2.85575,126.33,4.87,126.4238339871,129.53,137.60152,13.94961,138.306796382,2.74152,0.79961,2.85575,134.86,13.15,135.4996018444,129.3,127.56152,13.68961,128.2939858554,2.74152,0.79961,2.85575,124.82,12.89,125.4838017435,123.32,2.74152,0.79961,2.85575,2.74152,0.79961,2.85575,0.0,0.0,0.0,123.32
2021-12-04 18:00:00,127.87192,6.80806,128.0530265376,4.14192,1.2080600000000001,4.3145,123.73,5.6,123.8566627195,130.03,136.22192,15.09806,137.0560575248,4.14192,1.2080600000000001,4.3145,132.08,13.89,132.8083525235,129.81,126.37192,13.32806,127.0728112062,4.14192,1.2080600000000001,4.3145,122.23,12.12,122.8294235922,123.79,4.14192,1.2080600000000001,4.3145,4.14192,1.2080600000000001,4.3145,0.0,0.0,0.0,123.79
2021-12-04 18:30:00,127.08736,6.93798,127.276598942,1.70736,0.49798000000000003,1.7785000000000002,125.38,6.44,125.5452826673,129.86,135.55736,15.25798,136.4133563983,1.70736,0.49798000000000003,1.7785000000000002,133.85,14.76,134.6613534018,129.63,125.58736,11.74798,126.135641378,1.70736,0.49798000000000003,1.7785000000000002,123.88,11.25,124.389778117,123.64,1.70736,0.49798000000000003,1.7785000000000002,1.70736,0.49798000000000003,1.7785000000000002,0.0,0.0,0.0,123.64
2021-12-04 19:00:00,124.48656,7.6235800000000005,124.7197762692,1.72656,0.50358,1.7985,122.76,7.12,122.9663043276,129.73,132.77656,15.92358,133.7279899103,1.72656,0.50358,1.7985,131.05,15.42,131.9540787547,129.49,123.01656,10.94358,123.5023723556,1.72656,0.50358,1.7985,121.29,10.44,121.7384807692,123.53,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,123.53
2021-12-04 19:30:00,120.68384,9.42737,121.0514954152,1.77384,0.51737,1.84775,118.91,8.91,119.2433486615,130.27,128.72384,17.94737,129.9689773533,1.77384,0.51737,1.84775,126.95,17.43,128.1409669075,130.04,119.26384,9.50737,119.6421899493,1.77384,0.51737,1.84775,117.49,8.99,117.8334426214,124.03,1.77384,0.51737,1.84775,1.77384,0.51737,1.84775,0.0,0.0,0.0,124.03
2021-12-04 20:00:00,117.54448,10.29714,117.9946433981,1.7044800000000002,0.49714,1.7755,115.84,9.8,116.2537982175,130.27,125.39448,18.86714,126.8059327723,1.7044800000000002,0.49714,1.7755,123.69,18.37,125.0466832827,130.04,116.17448,8.62714,116.4943661636,1.7044800000000002,0.49714,1.7755,114.47,8.13,114.7583452303,124.03,1.7044800000000002,0.49714,1.7755,1.7044800000000002,0.49714,1.7755,0.0,0.0,0.0,124.03
2021-12-04 20:30:00,115.60112,11.48491,116.1702289873,1.7311200000000002,0.5049100000000001,1.80325,113.87,10.98,114.39815252,130.24,123.31112,20.16491,124.9490132453,1.7311200000000002,0.5049100000000001,1.80325,121.58,19.66,123.1592952237,130.04,114.24112,7.60491,114.4939655832,1.7311200000000002,0.5049100000000001,1.80325,112.51,7.1,112.7338019407,124.0,1.7311200000000002,0.5049100000000001,1.80325,1.7311200000000002,0.5049100000000001,1.80325,0.0,0.0,0.0,124.0
2021-12-04 21:00:00,112.16032,12.68051,112.8748542252,1.75032,0.51051,1.82325,110.41,12.17,111.0786973276,130.72,119.63032,21.39051,121.5276404007,1.75032,0.51051,1.82325,117.88,20.88,119.7149481059,130.5,110.85032,6.36051,111.0326507455,1.75032,0.51051,1.82325,109.1,5.85,109.2567274817,124.46,1.75032,0.51051,1.82325,1.75032,0.51051,1.82325,0.0,0.0,0.0,124.46
2021-12-04 21:30:00,108.51992,14.18206,109.4426967077,1.78992,0.5220600000000001,1.8645,106.73,13.66,107.6005971173,130.81,115.73992,23.02206,118.0073909899,1.78992,0.5220600000000001,1.8645,113.95,22.5,116.1501291433,130.56,107.23992,5.05206,107.358855023,1.78992,0.5220600000000001,1.8645,105.45,4.53,105.5472567147,124.52,1.78992,0.5220600000000001,1.8645,1.78992,0.5220600000000001,1.8645,0.0,0.0,0.0,124.52
2021-12-04 22:00:00,104.554,15.4345,105.6870981069,1.764,0.5145000000000001,1.8375,102.79,14.92,103.8671772024,130.81,111.534,24.3745,114.1663234332,1.764,0.5145000000000001,1.8375,109.77,23.86,112.3332208209,130.56,103.344,3.8645,103.4162303328,1.764,0.5145000000000001,1.8375,101.58,3.35,101.6352247009,124.52,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,124.52
2021-12-04 22:30:00,99.25504,17.12897,100.7222149213,1.74504,0.50897,1.8177500000000002,97.51,16.62,98.9162499289,130.88,105.90504,26.15897,109.0878967111,1.74504,0.50897,1.8177500000000002,104.16,25.65,107.2717488438,130.65,98.13504,2.23897,98.1605779448,1.74504,0.50897,1.8177500000000002,96.39,1.73,96.4055237007,124.59,1.74504,0.50897,1.8177500000000002,1.74504,0.50897,1.8177500000000002,0.0,0.0,0.0,124.59
2021-12-04 23:00:00,94.29296,18.33878,96.0597374421,1.81296,0.52878,1.8885,92.48,17.81,94.1793315967,131.04,100.61296,27.47878,104.2978958093,1.81296,0.52878,1.8885,98.8,26.95,102.4096797183,130.79,93.23296,1.21878,93.240925859,1.81296,0.52878,1.8885,91.42,0.6900000000000001,91.4226038789,124.74,1.81296,0.52878,1.8885,1.81296,0.52878,1.8885,0.0,0.0,0.0,124.74
2021-12-04 23:30:00,89.28376,20.17443,91.5346788139,2.48376,0.72443,2.58725,86.8,19.45,88.9524732652,131.33,95.25376,29.47443,99.709682669,2.48376,0.72443,2.58725,92.77,28.75,97.1227851742,131.08,88.31376,1.41443,88.3250860037,2.48376,0.72443,2.58725,85.83,0.6900000000000001,85.832773461,125.01,2.48376,0.72443,2.58725,2.48376,0.72443,2.58725,0.0,0.0,0.0,125.01
2021-12-05 00:00:00,85.38392,21.33281,88.0085369556,1.96392,0.57281,2.04575,83.42,20.76,85.9643763428,132.05,91.14392,30.70281,96.1762792733,1.96392,0.57281,2.04575,89.18,30.13,94.1322967955,131.81,84.45392,2.5828100000000003,84.4934051324,1.96392,0.57281,2.04575,82.49,2.01,82.514484789,125.69,1.96392,0.57281,2.04575,1.96392,0.57281,2.04575,0.0,0.0,0.0,125.69
