Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-05 00:30:00,84.82288,21.65209,87.5427551135,1.6528800000000001,0.48209,1.7217500000000001,83.17,21.17,85.8220123278,132.05,90.54288,31.11209,95.7390999689,1.6528800000000001,0.48209,1.7217500000000001,88.89,30.63,94.0193012099,131.81,83.89288,2.75209,83.9380087568,1.6528800000000001,0.48209,1.7217500000000001,82.24,2.27,82.2713224641,125.67,1.6528800000000001,0.48209,1.7217500000000001,1.6528800000000001,0.48209,1.7217500000000001,0.0,0.0,0.0,125.67
2021-12-05 01:00:00,86.2404,21.44095,88.8657466579,1.5804,0.46095,1.6462500000000002,84.66,20.98,87.2208461321,132.52,92.0704,30.84095,97.0985208593,1.5804,0.46095,1.6462500000000002,90.49,30.38,95.4535724842,132.26,85.2904,2.65095,85.3315877507,1.5804,0.46095,1.6462500000000002,83.71,2.19,83.7386422149,126.13,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,126.13
2021-12-05 01:30:00,85.736,21.50425,88.3917103809,1.626,0.47425000000000006,1.69375,84.11,21.03,86.6992099157,133.07,91.516,31.02425,96.6316839554,1.626,0.47425000000000006,1.69375,89.89,30.55,94.9395312818,132.83,84.786,2.4442500000000003,84.8212246673,1.626,0.47425000000000006,1.69375,83.16,1.97,83.1833306619,126.67,1.626,0.47425000000000006,1.69375,1.626,0.47425000000000006,1.69375,0.0,0.0,0.0,126.67
2021-12-05 02:00:00,82.90008,22.85794,85.9936549116,1.57008,0.45794,1.6355,81.33,22.4,84.3583362804,133.07,88.51008,32.52794,94.2979381654,1.57008,0.45794,1.6355,86.94,32.07,92.6663288363,132.83,82.00008,3.55794,82.0772322697,1.57008,0.45794,1.6355,80.43,3.1,80.4897192193,126.67,1.57008,0.45794,1.6355,1.57008,0.45794,1.6355,0.0,0.0,0.0,126.67
2021-12-05 02:30:00,83.85608,22.46094,86.8120727702,1.54608,0.45094000000000006,1.6105,82.31,22.01,85.2019729819,133.99,89.52608,32.12094,95.1140041563,1.54608,0.45094000000000006,1.6105,87.98,31.67,93.5065200935,133.75,82.93608,3.16094,82.9962945405,1.54608,0.45094000000000006,1.6105,81.39,2.71,81.4351042242,127.56,1.54608,0.45094000000000006,1.6105,1.54608,0.45094000000000006,1.6105,0.0,0.0,0.0,127.56
2021-12-05 03:00:00,80.28328,23.03429,83.5223536747,1.5232800000000002,0.44429,1.5867499999999999,78.76,22.59,81.9356192385,133.91,85.73328,32.75429,91.7771148651,1.5232800000000002,0.44429,1.5867499999999999,84.21,32.31,90.19567728,133.66,79.42328,3.6242900000000002,79.5059298667,1.5232800000000002,0.44429,1.5867499999999999,77.9,3.18,77.9648792727,127.48,1.5232800000000002,0.44429,1.5867499999999999,1.5232800000000002,0.44429,1.5867499999999999,0.0,0.0,0.0,127.48
2021-12-05 03:30:00,78.338,23.40525,81.7596964987,1.458,0.42525,1.51875,76.88,22.98,80.2409795553,134.24,83.668,33.17525,90.0051744988,1.458,0.42525,1.51875,82.21,32.75,88.4932008688,133.99,77.518,3.95525,77.6188400233,1.458,0.42525,1.51875,76.06,3.5300000000000002,76.1418708727,127.79,1.458,0.42525,1.51875,1.458,0.42525,1.51875,0.0,0.0,0.0,127.79
2021-12-05 04:00:00,77.34664,24.15902,81.0318515563,1.4366400000000001,0.41902000000000006,1.4965,75.91,23.74,79.5356253512,134.24,82.61664,34.00902,89.3427257601,1.4366400000000001,0.41902000000000006,1.4965,81.18,33.59,87.8548831881,133.99,76.52664,4.50902,76.6593627097,1.4366400000000001,0.41902000000000006,1.4965,75.09,4.09,75.20130451,127.79,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,127.79
2021-12-05 04:30:00,76.34272,24.18996,80.0834880721,1.54272,0.44996,1.607,74.8,23.74,78.4769239968,134.95,81.54272,34.03996,88.3625150265,1.54272,0.44996,1.607,80.0,33.59,86.7657080879,134.71,75.53272,4.61996,75.67387806240001,1.54272,0.44996,1.607,73.99,4.17,74.1074152835,128.49,1.54272,0.44996,1.607,1.54272,0.44996,1.607,0.0,0.0,0.0,128.49
2021-12-05 05:00:00,75.38704,24.28247,79.2012888106,1.5170400000000002,0.44247000000000003,1.58025,73.87,23.84,77.6216625692,134.64,80.51704,34.09247,87.4373503776,1.5170400000000002,0.44247000000000003,1.58025,79.0,33.65,85.8680528485,134.41,74.59704,4.73247,74.7470042815,1.5170400000000002,0.44247000000000003,1.58025,73.08,4.29,73.2058091957,128.2,1.5170400000000002,0.44247000000000003,1.58025,1.5170400000000002,0.44247000000000003,1.58025,0.0,0.0,0.0,128.2
2021-12-05 05:30:00,75.76896,23.92178,79.4555653045,1.5489600000000001,0.45178,1.6135000000000002,74.22,23.47,77.8424646321,134.41,80.92896,33.67178,87.6543514895,1.5489600000000001,0.45178,1.6135000000000002,79.38,33.22,86.050873325,134.17,74.96896,4.53178,75.1058053246,1.5489600000000001,0.45178,1.6135000000000002,73.42,4.08,73.5332768208,127.97,1.5489600000000001,0.45178,1.6135000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.0,0.0,0.0,127.97
2021-12-05 06:00:00,76.4984,23.73745,80.0966399736,1.5684,0.45745,1.63375,74.93,23.28,78.4631333812,133.96,81.7284,33.44745,88.3077758641,1.5684,0.45745,1.63375,80.16,32.99,86.6831338843,133.71,75.7084,4.39745,75.8360033036,1.5684,0.45745,1.63375,74.14,3.94,74.2446173133,127.52,1.5684,0.45745,1.63375,1.5684,0.45745,1.63375,0.0,0.0,0.0,127.52
2021-12-05 06:30:00,79.45984,22.59162,82.6090035471,1.71984,0.5016200000000001,1.7915,77.74,22.09,80.8175457435,133.77,84.85984,32.15162,90.7464551013,1.71984,0.5016200000000001,1.7915,83.14,31.65,88.9605648588,133.53,78.61984,3.47162,78.69645091780001,1.71984,0.5016200000000001,1.7915,76.9,2.9699999999999998,76.9573316845,127.35,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,127.35
2021-12-05 07:00:00,82.31784,21.08687,84.9757781292,1.73784,0.50687,1.81025,80.58,20.58,83.1665365396,133.11,87.91784,30.50687,93.0602799666,1.73784,0.50687,1.81025,86.18,30.0,91.252355586,132.85,81.45784,2.18687,81.4871897777,1.73784,0.50687,1.81025,79.72,1.6800000000000002,79.7376999919,126.72,1.73784,0.50687,1.81025,1.73784,0.50687,1.81025,0.0,0.0,0.0,126.72
2021-12-05 07:30:00,87.06176,18.98843,89.1084200744,1.33176,0.38843000000000005,1.38725,85.73,18.6,87.7245284969,132.42,93.00176,28.12843,97.1624203968,1.33176,0.38843000000000005,1.38725,91.67,27.74,95.7752394933,132.18,86.14176,0.6584300000000001,86.144276339,1.33176,0.38843000000000005,1.38725,84.81,0.27,84.8104297831,126.05,1.33176,0.38843000000000005,1.38725,1.33176,0.38843000000000005,1.38725,0.0,0.0,0.0,126.05
2021-12-05 08:00:00,90.19504,18.18647,92.0102870969,1.32504,0.38647000000000004,1.38025,88.87,17.8,90.6350754399,131.08,96.32504,27.30647,100.1207103194,1.32504,0.38647000000000004,1.38025,95.0,26.92,98.7405003026,130.83,89.21504,1.10647,89.2219011121,1.32504,0.38647000000000004,1.38025,87.89,0.72,87.8929490915,124.76,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,124.76
2021-12-05 08:30:00,94.8624,17.00445,96.3744066314,1.5924,0.46445000000000003,1.65875,93.27,16.54,94.725205199,132.68,101.2824,26.20445,104.6173874151,1.5924,0.46445000000000003,1.65875,99.69,25.74,102.959427446,132.45,93.8324,2.7544500000000003,93.8728197327,1.5924,0.46445000000000003,1.65875,92.24,2.29,92.2684220088,126.3,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,126.3
2021-12-05 09:00:00,99.96104,15.48322,101.1530504703,1.93104,0.56322,2.0115,98.03,14.92,99.1588992476,132.68,106.68104,24.53322,109.4656255591,1.93104,0.56322,2.0115,104.75,23.97,107.4575423132,132.45,98.85104,4.28322,98.9437925423,1.93104,0.56322,2.0115,96.92,3.7199999999999998,96.9913645641,126.3,1.93104,0.56322,2.0115,1.93104,0.56322,2.0115,0.0,0.0,0.0,126.3
2021-12-05 09:30:00,105.12008,13.51044,105.9847310144,1.99008,0.5804400000000001,2.073,103.13,12.93,103.937393656,131.14,112.16008,22.33044,114.3614099957,1.99008,0.5804400000000001,2.073,110.17,21.75,112.2964442892,130.91,103.94008,5.95044,104.1102683053,1.99008,0.5804400000000001,2.073,101.95,5.37,102.0913287209,124.85,1.99008,0.5804400000000001,2.073,1.99008,0.5804400000000001,2.073,0.0,0.0,0.0,124.85
2021-12-05 10:00:00,110.08,11.62125,110.6917334382,2.13,0.6212500000000001,2.21875,107.95,11.0,108.5089973228,131.14,117.45,20.25125,119.1831180435,2.13,0.6212500000000001,2.21875,115.32,19.63,116.9787985064,130.91,108.85,7.69125,109.1213903255,2.13,0.6212500000000001,2.21875,106.72,7.07,106.9539307366,124.85,2.13,0.6212500000000001,2.21875,2.13,0.6212500000000001,2.21875,0.0,0.0,0.0,124.85
2021-12-05 10:30:00,114.90552,9.87911,115.3294209682,2.94552,0.85911,3.06825,111.96,9.02,112.322758157,130.28,122.52552,18.38911,123.8977902057,2.94552,0.85911,3.06825,119.58,17.53,120.8580874414,130.06,113.60552,9.82911,114.0299328153,2.94552,0.85911,3.06825,110.66,8.97,111.0229548337,124.01,2.94552,0.85911,3.06825,2.94552,0.85911,3.06825,0.0,0.0,0.0,124.01
2021-12-05 11:00:00,117.1272,9.4071,117.5043595372,3.0072,0.8771,3.1325,114.12,8.53,114.4383471569,130.28,124.8672,17.8771,126.1404310293,3.0072,0.8771,3.1325,121.86,17.0,123.0400731469,130.06,115.7872,10.2671,116.241511631,3.0072,0.8771,3.1325,112.78,9.39,113.1702279754,124.01,3.0072,0.8771,3.1325,3.0072,0.8771,3.1325,0.0,0.0,0.0,124.01
2021-12-05 11:30:00,119.03912,8.50391,119.3424843702,3.09912,0.9039100000000001,3.22825,115.94,7.6,116.1888273458,130.25,126.91912,16.87391,128.0359006695,3.09912,0.9039100000000001,3.22825,123.82,15.97,124.8456378894,130.06,117.67912,11.09391,118.2008888421,3.09912,0.9039100000000001,3.22825,114.58,10.19,115.0322237462,124.01,3.09912,0.9039100000000001,3.22825,3.09912,0.9039100000000001,3.22825,0.0,0.0,0.0,124.01
2021-12-05 12:00:00,122.28168,6.93424,122.4781325299,2.55168,0.74424,2.658,119.73,6.19,119.8899036617,129.88,130.39168,15.20424,131.2751276031,2.55168,0.74424,2.658,127.84,14.46,128.6551872254,129.65,120.87168,12.21424,121.4872449469,2.55168,0.74424,2.658,118.32,11.47,118.8746537324,123.64,2.55168,0.74424,2.658,2.55168,0.74424,2.658,0.0,0.0,0.0,123.64
2021-12-05 12:30:00,123.19104,6.55947,123.3655502276,2.26104,0.65947,2.35525,120.93,5.9,121.0738406924,129.84,131.36104,14.84947,132.1976913156,2.26104,0.65947,2.35525,129.1,14.19,129.8775042107,129.63,121.75104,12.49947,122.3909820672,2.26104,0.65947,2.35525,119.49,11.84,120.0751668748,123.6,2.26104,0.65947,2.35525,2.26104,0.65947,2.35525,0.0,0.0,0.0,123.6
2021-12-05 13:00:00,123.78992,6.39831,123.9551639282,2.11992,0.61831,2.20825,121.67,5.78,121.8072136616,129.84,132.00992,14.66831,132.8223561629,2.11992,0.61831,2.20825,129.89,14.05,130.6476735346,129.63,122.34992,12.53831,122.9906994112,2.11992,0.61831,2.20825,120.23,11.92,120.8194491793,123.6,2.11992,0.61831,2.20825,2.11992,0.61831,2.20825,0.0,0.0,0.0,123.6
2021-12-05 13:30:00,122.96032,6.8655100000000004,123.1518392963,2.35032,0.6855100000000001,2.44825,120.61,6.18,120.7682263677,129.79,131.10032,15.16551,131.9745679957,2.35032,0.6855100000000001,2.44825,128.75,14.48,129.5616953424,129.56,121.51032,12.26551,122.1278043775,2.35032,0.6855100000000001,2.44825,119.16,11.58,119.7213514792,123.56,2.35032,0.6855100000000001,2.44825,2.35032,0.6855100000000001,2.44825,0.0,0.0,0.0,123.56
2021-12-05 14:00:00,123.03176,6.58343,123.2077737777,1.69176,0.49343000000000004,1.76225,121.34,6.09,121.4927310583,129.92,131.22176,14.91343,132.0665010207,1.69176,0.49343000000000004,1.76225,129.53,14.42,130.3301856824,129.69,121.57176,12.17343,122.179725108,1.69176,0.49343000000000004,1.76225,119.88,11.68,120.4476516998,123.67,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,123.67
2021-12-05 14:30:00,122.07128,7.30079,122.2894064728,1.5112800000000002,0.44079,1.5742500000000001,120.56,6.86,120.7550131465,129.99,130.24128,15.65079,131.178268946,1.5112800000000002,0.44079,1.5742500000000001,128.73,15.21,129.6254488903,129.77,120.65128,11.36079,121.1849780916,1.5112800000000002,0.44079,1.5742500000000001,119.14,10.92,119.6393998648,123.76,1.5112800000000002,0.44079,1.5742500000000001,1.5112800000000002,0.44079,1.5742500000000001,0.0,0.0,0.0,123.76
2021-12-05 15:00:00,120.79408,7.78619,121.0447624549,1.32408,0.38619000000000003,1.37925,119.47,7.4,119.6989594775,130.02,128.87408,16.20619,129.8890645519,1.32408,0.38619000000000003,1.37925,127.55,15.82,128.5273313346,129.77,119.37408,10.81619,119.8630924929,1.32408,0.38619000000000003,1.37925,118.05,10.43,118.5098620369,123.79,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,123.79
2021-12-05 15:30:00,120.36352,7.99436,120.6287144033,1.04352,0.30436,1.087,119.32,7.69,119.5675478548,130.14,128.42352,16.43436,129.4708024143,1.04352,0.30436,1.087,127.38,16.13,128.3972012935,129.92,118.93352,10.45436,119.3921095492,1.04352,0.30436,1.087,117.89,10.15,118.3261365887,123.9,1.04352,0.30436,1.087,1.04352,0.30436,1.087,0.0,0.0,0.0,123.9
2021-12-05 16:00:00,122.34368,7.18024,122.5541997746,0.8236800000000001,0.24024,0.858,121.52,6.94,121.7180101711,130.14,130.55368,15.53024,131.4741484703,0.8236800000000001,0.24024,0.858,129.73,15.29,130.6279334599,129.92,120.90368,11.03024,121.405790768,0.8236800000000001,0.24024,0.858,120.08,10.79,120.5638026109,123.9,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,123.9
2021-12-05 16:30:00,128.43352,5.53561,128.5527597435,1.01352,0.29561000000000004,1.05575,127.42,5.24,127.527698952,129.28,137.01352,13.73561,137.7002964589,1.01352,0.29561000000000004,1.05575,136.0,13.44,136.6624805863,129.06,126.88352,12.55561,127.5032195282,1.01352,0.29561000000000004,1.05575,125.87,12.26,126.4656653009,123.1,1.01352,0.29561000000000004,1.05575,1.01352,0.29561000000000004,1.05575,0.0,0.0,0.0,123.1
2021-12-05 17:00:00,130.48616,7.58763,130.7065800967,5.54616,1.6176300000000001,5.77725,124.94,5.97,125.0825507415,129.28,138.88616,15.83763,139.7862509819,5.54616,1.6176300000000001,5.77725,133.34,14.22,134.0960998687,129.06,128.95616,13.20763,129.630755194,5.54616,1.6176300000000001,5.77725,123.41,11.59,123.9530403016,123.1,5.54616,1.6176300000000001,5.77725,5.54616,1.6176300000000001,5.77725,0.0,0.0,0.0,123.1
2021-12-05 17:30:00,130.7292,8.2956,130.9921398863,7.6992,2.2456,8.02,123.03,6.05,123.1786645487,129.28,139.0292,16.5556,140.0114507603,7.6992,2.2456,8.02,131.33,14.31,132.107323794,129.06,129.2392,13.7356,129.9670632276,7.6992,2.2456,8.02,121.54,11.49,122.0819057027,123.1,7.6992,2.2456,8.02,7.6992,2.2456,8.02,0.0,0.0,0.0,123.1
2021-12-05 18:00:00,129.52552,9.30036,129.8589890127,7.71552,2.25036,8.037,121.81,7.05,122.0138459356,129.28,137.75552,17.64036,138.8804003141,7.71552,2.25036,8.037,130.04,15.39,130.9475226952,129.06,128.05552,12.84036,128.6976730458,7.71552,2.25036,8.037,120.34,10.59,120.8050648773,123.06,7.71552,2.25036,8.037,7.71552,2.25036,8.037,0.0,0.0,0.0,123.06
2021-12-05 18:30:00,128.07864,8.63627,128.3694791754,4.47864,1.30627,4.66525,123.6,7.33,123.8171591501,129.68,136.41864,17.00627,137.4745742265,4.47864,1.30627,4.66525,131.94,15.7,132.8708154562,129.44,126.56864,11.63627,127.1024130808,4.47864,1.30627,4.66525,122.09,10.33,122.5262298449,123.44,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,123.44
2021-12-05 19:00:00,126.60944,6.66692,126.7848497235,0.9494400000000001,0.27692,0.989,125.66,6.39,125.8223656589,129.68,135.05944,14.93692,135.8829051507,0.9494400000000001,0.27692,0.989,134.11,14.66,134.9088866606,129.44,125.09944,11.43692,125.6211488062,0.9494400000000001,0.27692,0.989,124.15,11.16,124.6505840339,123.44,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,123.44
2021-12-05 19:30:00,124.07936,7.64148,124.314439204,0.75936,0.22148,0.791,123.32,7.42,123.5430240847,129.26,132.37936,16.03148,133.346553405,0.75936,0.22148,0.791,131.62,15.81,132.5661363245,129.03,122.57936,10.47148,123.025815955,0.75936,0.22148,0.791,121.82,10.25,122.2504597128,123.04,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,123.04
2021-12-05 20:00:00,120.57128,9.02204,120.9083568931,0.7612800000000001,0.22204000000000002,0.793,119.81,8.8,120.132743663,129.68,128.63128,17.53204,129.820563167,0.7612800000000001,0.22204000000000002,0.793,127.87,17.31,129.0363243432,129.44,119.11128,9.27204,119.4716190105,0.7612800000000001,0.22204000000000002,0.793,118.35,9.05,118.6955138158,123.45,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,123.45
2021-12-05 20:30:00,118.5824,9.8482,118.9906409471,0.7824,0.22820000000000001,0.8150000000000001,117.8,9.62,118.1921503316,130.09,126.5224,18.3982,127.8530854731,0.7824,0.22820000000000001,0.8150000000000001,125.74,18.17,127.0460408671,129.84,117.1624,8.4682,117.4680313319,0.7824,0.22820000000000001,0.8150000000000001,116.38,8.24,116.6713418111,123.84,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,123.84
2021-12-05 21:00:00,114.62432,11.60001,115.2097867695,0.7543200000000001,0.22001,0.7857500000000001,113.87,11.38,114.4372373836,130.09,122.31432,20.29001,123.985795085,0.7543200000000001,0.22001,0.7857500000000001,121.56,20.07,123.2056755998,129.84,113.26432,6.83001,113.4700631077,0.7543200000000001,0.22001,0.7857500000000001,112.51,6.61,112.7040025909,123.84,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,123.84
2021-12-05 21:30:00,110.46568,13.10749,111.2406074775,0.74568,0.21749000000000002,0.77675,109.72,12.89,110.4745694719,130.45,117.89568,21.93749,119.9193263413,0.74568,0.21749000000000002,0.77675,117.15,21.72,119.1464682649,130.2,109.14568,5.43749,109.2810402593,0.74568,0.21749000000000002,0.77675,108.4,5.22,108.5256117237,124.19,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,124.19
2021-12-05 22:00:00,105.28064,15.074770000000001,106.3544162194,0.7706400000000001,0.22477000000000003,0.8027500000000001,104.51,14.85,105.5597584309,130.74,112.35064,24.02477,114.8906257358,0.7706400000000001,0.22477000000000003,0.8027500000000001,111.58,23.8,114.0900363748,130.51,104.04064,3.62477,104.1037642411,0.7706400000000001,0.22477000000000003,0.8027500000000001,103.27,3.4,103.325954629,124.46,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,124.46
2021-12-05 22:30:00,99.74992,16.41331,101.0912621603,0.7999200000000001,0.23331000000000002,0.83325,98.95,16.18,100.2641256881,131.05,106.45992,25.44331,109.458104269,0.7999200000000001,0.23331000000000002,0.83325,105.66,25.21,108.6258703072,130.8,98.58992,2.39331,98.6189650035,0.7999200000000001,0.23331000000000002,0.83325,97.79,2.16,97.813852291,124.76,0.7999200000000001,0.23331000000000002,0.83325,0.7999200000000001,0.23331000000000002,0.83325,0.0,0.0,0.0,124.76
2021-12-05 23:00:00,93.91744,18.24092,95.672444824,0.7574400000000001,0.22092,0.789,93.16,18.02,94.8868062483,131.15,100.24744,27.49092,103.9485445256,0.7574400000000001,0.22092,0.789,99.49,27.27,103.1596481188,130.91,92.82744,0.9209200000000001,92.8320080069,0.7574400000000001,0.22092,0.789,92.07,0.7000000000000001,92.0726609803,124.84,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,124.84
2021-12-05 23:30:00,87.92088,20.38859,90.2539513936,2.12088,0.6185900000000001,2.20925,85.8,19.77,88.0482418905,132.12,93.76088,29.85859,98.4003964177,2.12088,0.6185900000000001,2.20925,91.64,29.24,96.1918250165,131.87,86.92088,1.3085900000000001,86.9307298242,2.12088,0.6185900000000001,2.20925,84.8,0.6900000000000001,84.8028071469,125.75,2.12088,0.6185900000000001,2.20925,2.12088,0.6185900000000001,2.20925,0.0,0.0,0.0,125.75
2021-12-06 00:00:00,84.25672,21.26196,86.8980195873,0.96672,0.28196000000000004,1.007,83.29,20.98,85.8917021603,133.37,89.95672,30.82196,95.0905078933,0.96672,0.28196000000000004,1.007,88.99,30.54,94.0845986334,133.12,83.29672,2.11196,83.3234897121,0.96672,0.28196000000000004,1.007,82.33,1.83,82.3503357613,126.94,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,126.94
2021-12-06 00:30:00,83.70408,21.54369,86.4320749922,0.66408,0.19369000000000003,0.6917500000000001,83.04,21.35,85.7406793768,133.6,89.39408,31.11369,94.6539129908,0.66408,0.19369000000000003,0.6917500000000001,88.73,30.92,93.9630741302,133.34,82.75408,2.38369,82.7884033827,0.66408,0.19369000000000003,0.6917500000000001,82.09,2.19,82.1192072538,127.17,0.66408,0.19369000000000003,0.6917500000000001,0.66408,0.19369000000000003,0.6917500000000001,0.0,0.0,0.0,127.17
2021-12-06 01:00:00,85.86888,20.84384,88.3624932785,0.6988800000000001,0.20384000000000002,0.728,85.17,20.64,87.6352583154,133.6,91.71888,30.32384,96.6016988505,0.6988800000000001,0.20384000000000002,0.728,91.02,30.12,95.874161274,133.34,84.89888,1.8238400000000001,84.9184680597,0.6988800000000001,0.20384000000000002,0.728,84.2,1.62,84.2155828811,127.17,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,127.17
2021-12-06 01:30:00,85.25808,21.11194,87.8331043278,0.6580800000000001,0.19194000000000003,0.6855,84.6,20.92,87.1481864413,132.92,91.05808,30.60194,96.0627537865,0.6580800000000001,0.19194000000000003,0.6855,90.4,30.41,95.3778176517,132.69,84.29808,2.13194,84.3250345974,0.6580800000000001,0.19194000000000003,0.6855,83.64,1.94,83.6624957792,126.54,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,126.54
2021-12-06 02:00:00,83.46392,21.59656,86.212744682,0.6739200000000001,0.19656,0.7020000000000001,82.79,21.4,85.5110758908,132.92,89.14392,31.14656,94.4285267957,0.6739200000000001,0.19656,0.7020000000000001,88.47,30.95,93.7274954322,132.69,82.52392,2.50656,82.5619780238,0.6739200000000001,0.19656,0.7020000000000001,81.85,2.31,81.8825903352,126.54,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,126.54
2021-12-06 02:30:00,81.78216,21.93188,84.6718905812,0.6921600000000001,0.20188,0.721,81.09,21.73,83.9510631261,132.83,87.36216,31.45188,92.8513206982,0.6921600000000001,0.20188,0.721,86.67,31.25,92.1317068115,132.6,80.89216,2.92188,80.9449129483,0.6921600000000001,0.20188,0.721,80.2,2.7199999999999998,80.2461114323,126.44,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,126.44
2021-12-06 03:00:00,80.3784,22.1037,83.3622260994,0.6984,0.20370000000000002,0.7275,79.68,21.9,82.6348134868,132.83,85.8584,31.6237,91.4971215517,0.6984,0.20370000000000002,0.7275,85.16,31.42,90.771372139,132.6,79.4884,3.0837,79.5481925643,0.6984,0.20370000000000002,0.7275,78.79,2.88,78.8426185511,126.44,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,126.44
2021-12-06 03:30:00,81.90768,21.68349,84.7292262538,0.6976800000000001,0.20349,0.72675,81.21,21.48,84.0027053136,132.83,87.50768,31.16349,92.891103815,0.6976800000000001,0.20349,0.72675,86.81,30.96,92.1655993308,132.6,81.00768,2.75349,81.0544627159,0.6976800000000001,0.20349,0.72675,80.31,2.55,80.3504735518,126.41,0.6976800000000001,0.20349,0.72675,0.6976800000000001,0.20349,0.72675,0.0,0.0,0.0,126.41
2021-12-06 04:00:00,81.34168,21.88799,84.2351055764,0.78168,0.22799000000000003,0.81425,80.56,21.66,83.4210357164,132.53,86.89168,31.38799,92.3870660291,0.78168,0.22799000000000003,0.81425,86.11,31.16,91.5744380272,132.29,80.46168,2.89799,80.5138515689,0.78168,0.22799000000000003,0.81425,79.68,2.67,79.7247220127,126.14,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,126.14
2021-12-06 04:30:00,79.85128,21.76204,82.7635988983,0.7612800000000001,0.22204000000000002,0.793,79.09,21.54,81.9707246522,132.75,85.32128,31.20204,90.8476093301,0.7612800000000001,0.22204000000000002,0.793,84.56,30.98,90.0563934432,132.51,78.99128,2.91204,79.0449384401,0.7612800000000001,0.22204000000000002,0.793,78.23,2.69,78.2762352186,126.35,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,126.35
2021-12-06 05:00:00,81.82008,21.16169,84.5123814294,0.7600800000000001,0.22169000000000003,0.7917500000000001,81.06,20.94,83.7210081162,132.31,87.44008,30.62169,92.6469399865,0.7600800000000001,0.22169000000000003,0.7917500000000001,86.68,30.4,91.8563138821,132.06,80.95008,2.17169,80.9792052904,0.7600800000000001,0.22169000000000003,0.7917500000000001,80.19,1.9500000000000002,80.2137058114,125.93,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,125.93
2021-12-06 05:30:00,82.32416,20.64913,84.8743417616,0.85416,0.24913000000000002,0.88975,81.47,20.4,83.985242156,132.71,87.98416,30.01913,92.9642973236,0.85416,0.24913000000000002,0.88975,87.13,29.77,92.0754570991,132.47,81.45416,1.8491300000000002,81.4751462905,0.85416,0.24913000000000002,0.88975,80.6,1.6,80.6158793291,126.3,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,126.3
2021-12-06 06:00:00,87.31552,18.82411,89.3215939746,0.9055200000000001,0.26411,0.94325,86.41,18.56,88.380776756,132.11,93.30552,28.06411,97.4346669957,0.9055200000000001,0.26411,0.94325,92.4,27.8,96.4914503985,131.87,86.40552,0.85411,86.4097412932,0.9055200000000001,0.26411,0.94325,85.5,0.59,85.5020356483,125.74,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,125.74
2021-12-06 06:30:00,99.1068,13.0274,99.9593465215,0.9168000000000001,0.2674,0.9550000000000001,98.19,12.76,99.0156235147,132.05,105.8868,21.8374,108.1151536696,0.9168000000000001,0.2674,0.9550000000000001,104.97,21.57,107.1632670275,131.81,98.0368,5.8874,98.2134188031,0.9168000000000001,0.2674,0.9550000000000001,97.12,5.62,97.2824691298,125.67,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,125.67
2021-12-06 07:00:00,110.75696,7.01328,110.9787830389,0.9369600000000001,0.27328,0.976,109.82,6.74,110.0266331394,131.29,118.29696,15.37328,119.2916949465,0.9369600000000001,0.27328,0.976,117.36,15.1,118.3274253924,131.06,109.54696,11.49328,110.148227087,0.9369600000000001,0.27328,0.976,108.61,11.22,109.1880052936,124.96,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,124.96
2021-12-06 07:30:00,122.93728,3.5025399999999998,122.9871643719,1.03728,0.30254000000000003,1.0805,121.9,3.2,121.9419944072,130.26,131.67728,9.87254,132.0468595395,1.03728,0.30254000000000003,1.0805,130.64,9.57,130.990054966,130.03,121.99728,15.73254,123.0075166087,1.03728,0.30254000000000003,1.0805,120.96,15.43,121.9401759061,123.98,1.03728,0.30254000000000003,1.0805,1.03728,0.30254000000000003,1.0805,0.0,0.0,0.0,123.98
2021-12-06 08:00:00,128.58744,13.92717,129.339459524,1.08744,0.31717,1.13275,127.5,13.61,128.2243428527,129.52,140.29744,11.09717,140.7356346224,1.08744,0.31717,1.13275,139.21,10.78,139.6267614034,129.31,130.10744,13.32717,130.7882234896,1.08744,0.31717,1.13275,129.02,13.01,129.6742861943,123.27,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,123.27
2021-12-06 08:30:00,132.4544,16.9542,133.5350627251,1.6944,0.49420000000000003,1.7650000000000001,130.76,16.46,131.7919162923,133.25,144.5944,8.7742,144.8603710371,1.6944,0.49420000000000003,1.7650000000000001,142.9,8.28,143.1396814304,133.02,134.0544,16.2742,135.0386305655,1.6944,0.49420000000000003,1.7650000000000001,132.36,15.78,133.2973293056,126.78,1.6944,0.49420000000000003,1.7650000000000001,1.6944,0.49420000000000003,1.7650000000000001,0.0,0.0,0.0,126.78
2021-12-06 09:00:00,134.85136,17.92623,136.0376382324,5.54136,1.61623,5.77225,129.31,16.31,130.3345395511,133.0,146.85136,9.95623,147.1884793374,5.54136,1.61623,5.77225,141.31,8.34,141.555896027,132.79,136.42136,17.25623,137.5084176989,5.54136,1.61623,5.77225,130.88,15.64,131.8111679639,126.61,5.54136,1.61623,5.77225,5.54136,1.61623,5.77225,0.0,0.0,0.0,126.61
2021-12-06 09:30:00,140.30696,21.64453,141.9666464468,7.14696,2.08453,7.44475,133.16,19.56,134.5889267362,132.37,152.66696,6.75453,152.8163091792,7.14696,2.08453,7.44475,145.52,4.67,145.5949150898,132.17,141.95696,20.99453,143.5010410498,7.14696,2.08453,7.44475,134.81,18.91,136.1298064349,126.01,7.14696,2.08453,7.44475,7.14696,2.08453,7.44475,0.0,0.0,0.0,126.01
2021-12-06 10:00:00,141.95384,22.45487,143.7188709859,8.31384,2.42487,8.66025,133.64,20.03,135.1327143959,132.37,154.34384,6.72487,154.4902742002,8.31384,2.42487,8.66025,146.03,4.3,146.0932951918,132.17,143.56384,21.79487,145.2087893823,8.31384,2.42487,8.66025,135.25,19.37,136.6300091488,126.01,8.31384,2.42487,8.66025,8.31384,2.42487,8.66025,0.0,0.0,0.0,126.01
2021-12-06 10:30:00,143.3584,21.70745,144.9925661407,6.1284,1.7874500000000002,6.38375,137.23,19.92,138.6682346466,132.43,156.0984,6.06745,156.2162745429,6.1284,1.7874500000000002,6.38375,149.97,4.28,150.0310611174,132.23,145.0284,21.03745,146.5462763398,6.1284,1.7874500000000002,6.38375,138.9,19.25,140.2275739646,126.1,6.1284,1.7874500000000002,6.38375,6.1284,1.7874500000000002,6.38375,0.0,0.0,0.0,126.1
2021-12-06 11:00:00,145.47288,23.27834,147.3235891792,5.82288,1.69834,6.0655,139.65,21.58,141.3075330618,132.43,158.42288,4.05834,158.4748529927,5.82288,1.69834,6.0655,152.6,2.36,152.618247926,132.23,147.17288,22.61834,148.9007921801,5.82288,1.69834,6.0655,141.35,20.92,142.8897088667,126.1,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,126.1
2021-12-06 11:30:00,148.14088,25.50609,150.3205939127,2.90088,0.8460900000000001,3.02175,145.24,24.66,147.31861118,131.42,161.63088,2.20609,161.6459346927,2.90088,0.8460900000000001,3.02175,158.73,1.3599999999999999,158.7358261389,131.22,149.93088,24.856090000000002,151.9772811563,2.90088,0.8460900000000001,3.02175,147.03,24.01,148.9775184382,125.12,2.90088,0.8460900000000001,3.02175,2.90088,0.8460900000000001,3.02175,0.0,0.0,0.0,125.12
2021-12-06 12:00:00,148.9704,25.6797,151.1675463459,5.9304,1.7297,6.1775,143.04,23.95,145.0311831986,131.42,162.2604,1.9497,162.2721132489,5.9304,1.7297,6.1775,156.33,0.22,156.3301548007,131.22,150.7204,25.0397,152.7862086454,5.9304,1.7297,6.1775,144.79,23.31,146.6543562258,125.12,5.9304,1.7297,6.1775,5.9304,1.7297,6.1775,0.0,0.0,0.0,125.12
2021-12-06 12:30:00,149.98056,25.56808,152.1443232355,5.6505600000000005,1.6480800000000002,5.886,144.33,23.92,146.2987194066,132.11,163.37056,1.97808,163.3825347924,5.6505600000000005,1.6480800000000002,5.886,157.72,0.33,157.7203452317,131.91,151.76056,24.90808,153.7910271141,5.6505600000000005,1.6480800000000002,5.886,146.11,23.26,147.9498553565,125.79,5.6505600000000005,1.6480800000000002,5.886,5.6505600000000005,1.6480800000000002,5.886,0.0,0.0,0.0,125.79
2021-12-06 13:00:00,149.69816,24.87488,151.7507784573,5.46816,1.59488,5.696,144.23,23.28,146.0967189912,131.92,163.04816,2.19488,163.0629325678,5.46816,1.59488,5.696,157.58,0.6000000000000001,157.5811422728,131.71,151.43816,24.22488,153.363493424,5.46816,1.59488,5.696,145.97,22.63,147.7137698388,125.63,5.46816,1.59488,5.696,5.46816,1.59488,5.696,0.0,0.0,0.0,125.63
2021-12-06 13:30:00,149.90048,25.34514,152.0280567062,1.56048,0.45514000000000004,1.6255000000000002,148.34,24.89,150.4136552976,131.64,163.68048,1.86514,163.6911062955,1.56048,0.45514000000000004,1.6255000000000002,162.12,1.4100000000000001,162.1261314533,131.44,151.73048,24.68514,153.7253872913,1.56048,0.45514000000000004,1.6255000000000002,150.17,24.23,152.1122013515,125.37,1.56048,0.45514000000000004,1.6255000000000002,1.56048,0.45514000000000004,1.6255000000000002,0.0,0.0,0.0,125.37
2021-12-06 14:00:00,146.32624,24.45932,148.3564182885,3.18624,0.92932,3.319,143.14,23.53,145.0610923025,131.64,159.59624,1.64932,159.60476208,3.18624,0.92932,3.319,156.41,0.72,156.4116571743,131.44,148.07624,23.77932,149.9734273536,3.18624,0.92932,3.319,144.89,22.85,146.6807233415,125.37,3.18624,0.92932,3.319,3.18624,0.92932,3.319,0.0,0.0,0.0,125.37
2021-12-06 14:30:00,142.13856,21.58958,143.7688429509,5.03856,1.46958,5.2485,137.1,20.12,138.568482708,132.66,154.85856,6.00958,154.9751227038,5.03856,1.46958,5.2485,149.82,4.54,149.8887720945,132.47,143.81856,20.90958,145.3306187156,5.03856,1.46958,5.2485,138.78,19.44,140.1349421094,126.33,5.03856,1.46958,5.2485,5.03856,1.46958,5.2485,0.0,0.0,0.0,126.33
2021-12-06 15:00:00,140.67176,20.74218,142.1927638547,6.28176,1.8321800000000001,6.5435,134.39,18.91,135.7138909618,133.55,153.13176,8.13218,153.3475408093,6.28176,1.8321800000000001,6.5435,146.85,6.3,146.985075773,133.36,142.31176,20.04218,143.7161299696,6.28176,1.8321800000000001,6.5435,136.03,18.21,137.2434515742,127.2,6.28176,1.8321800000000001,6.5435,6.28176,1.8321800000000001,6.5435,0.0,0.0,0.0,127.2
2021-12-06 15:30:00,144.48648,21.67189,146.1027505524,5.52648,1.61189,5.75675,138.96,20.06,140.4004458682,134.92,157.37648,6.78189,157.5225396226,5.52648,1.61189,5.75675,151.85,5.17,151.9379853756,134.74,146.18648,20.96189,147.6817110111,5.52648,1.61189,5.75675,140.66,19.35,141.9847107966,128.49,5.52648,1.61189,5.75675,5.52648,1.61189,5.75675,0.0,0.0,0.0,128.49
2021-12-06 16:00:00,148.20688,22.49534,149.9043681854,5.36688,1.56534,5.5905000000000005,142.84,20.93,144.3652676373,134.92,161.45688,5.45534,161.5490168149,5.36688,1.56534,5.5905000000000005,156.09,3.89,156.1384648317,134.74,149.95688,21.78534,151.531075685,5.36688,1.56534,5.5905000000000005,144.59,20.22,145.9969742837,128.49,5.36688,1.56534,5.5905000000000005,5.36688,1.56534,5.5905000000000005,0.0,0.0,0.0,128.49
2021-12-06 16:30:00,151.2356,22.72955,152.9341006792,5.4156,1.57955,5.64125,145.82,21.15,147.345834349,134.1,164.7456,5.10955,164.8248167618,5.4156,1.57955,5.64125,159.33,3.5300000000000002,159.3690992633,133.91,152.9956,22.00955,154.5706114064,5.4156,1.57955,5.64125,147.58,20.43,148.9873863788,127.74,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,127.74
2021-12-06 17:00:00,153.9248,22.92515,155.6226415325,5.4348,1.58515,5.66125,148.49,21.34,150.015584857,133.85,167.6848,4.60515,167.7480240049,5.4348,1.58515,5.66125,162.25,3.02,162.2781035753,133.65,155.7148,22.18515,157.2872525654,5.4348,1.58515,5.66125,150.28,20.6,151.6853269107,127.52,5.4348,1.58515,5.66125,5.4348,1.58515,5.66125,0.0,0.0,0.0,127.52
2021-12-06 17:30:00,152.852,21.886,154.4109157411,7.872,2.296,8.2,144.98,19.59,146.2975341556,133.66,166.272,7.436,166.4381929726,7.872,2.296,8.2,158.4,5.14,158.4833732604,133.47,154.592,21.146,156.0315345691,7.872,2.296,8.2,146.72,18.85,147.9259304517,127.35,7.872,2.296,8.2,7.872,2.296,8.2,0.0,0.0,0.0,127.35
2021-12-06 18:00:00,149.40584,19.11337,150.6234574655,8.20584,2.39337,8.54775,141.2,16.72,142.1864916228,133.66,162.45584,10.78337,162.813331821,8.20584,2.39337,8.54775,154.25,8.39,154.4780068489,133.47,151.08584,18.35337,152.196508629,8.20584,2.39337,8.54775,142.88,15.96,143.7686196637,127.35,8.20584,2.39337,8.54775,8.20584,2.39337,8.54775,0.0,0.0,0.0,127.35
2021-12-06 18:30:00,145.76848,15.77789,146.6198880588,5.71848,1.66789,5.95675,140.05,14.11,140.7589947392,133.5,158.72848,12.69789,159.2355700639,5.71848,1.66789,5.95675,153.01,11.03,153.407043515,133.29,147.43848,14.99789,148.1993322831,5.71848,1.66789,5.95675,141.72,13.33,142.3455208287,127.23,5.71848,1.66789,5.95675,5.71848,1.66789,5.95675,0.0,0.0,0.0,127.23
2021-12-06 19:00:00,142.5168,14.93865,143.2975978377,1.3668,0.39865000000000006,1.42375,141.15,14.54,141.896913638,133.5,155.5568,10.87865,155.9367277201,1.3668,0.39865000000000006,1.42375,154.19,10.48,154.5457424195,133.29,144.1968,14.15865,144.8902498447,1.3668,0.39865000000000006,1.42375,142.83,13.76,143.4912767383,127.23,1.3668,0.39865000000000006,1.42375,1.3668,0.39865000000000006,1.42375,0.0,0.0,0.0,127.23
2021-12-06 19:30:00,138.80448,13.02464,139.4142206348,5.36448,1.56464,5.588,133.44,11.46,133.9311957686,133.2,151.15448,15.634640000000001,151.9609120531,5.36448,1.56464,5.588,145.79,14.07,146.4673649657,133.0,140.39448,12.24464,140.9274324722,5.36448,1.56464,5.588,135.03,10.68,135.451700986,126.93,5.36448,1.56464,5.588,5.36448,1.56464,5.588,0.0,0.0,0.0,126.93
2021-12-06 20:00:00,135.07408,11.21744,135.5390646567,5.37408,1.56744,5.598,129.7,9.65,130.0584964545,133.87,147.02408,17.67744,148.082990194,5.37408,1.56744,5.598,141.65,16.11,142.5631600379,133.66,136.58408,10.42744,136.9815404148,5.37408,1.56744,5.598,131.21,8.86,131.5087970442,127.55,5.37408,1.56744,5.598,5.37408,1.56744,5.598,0.0,0.0,0.0,127.55
2021-12-06 20:30:00,131.40208,9.89144,131.773848747,1.3420800000000002,0.39144,1.3980000000000001,130.06,9.5,130.4064937033,134.14,143.41208,16.59144,144.3686273787,1.3420800000000002,0.39144,1.3980000000000001,142.07,16.2,142.9906461976,133.93,132.92208,9.11144,133.233996001,1.3420800000000002,0.39144,1.3980000000000001,131.58,8.72,131.8686270498,127.81,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,127.81
2021-12-06 21:00:00,126.19072,7.60646,126.4197613028,1.29072,0.37646,1.3445,124.9,7.23,125.1090840027,133.92,137.68072,19.41646,139.043085332,1.29072,0.37646,1.3445,136.39,19.04,137.7125764046,133.71,127.64072,6.80646,127.8220689077,1.29072,0.37646,1.3445,126.35,6.43,126.5135067888,127.59,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,127.59
2021-12-06 21:30:00,120.30928,4.961040000000001,120.4115225882,1.16928,0.34104,1.218,119.14,4.62,119.2295433188,134.41,131.26928,21.97104,133.0952683997,1.16928,0.34104,1.218,130.1,21.63,131.8858100783,134.18,121.67928,4.16104,121.750406304,1.16928,0.34104,1.218,120.51,3.8200000000000003,120.570529152,128.06,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0.0,0.0,0.0,128.06
2021-12-06 22:00:00,113.84536,2.58448,113.8746922297,0.9753600000000001,0.28448,1.016,112.87,2.3,112.893431607,134.41,124.20536,24.48448,126.5956603269,0.9753600000000001,0.28448,1.016,123.23,24.2,125.5837286435,134.18,115.11536,1.94448,115.1317814958,0.9753600000000001,0.28448,1.016,114.14,1.6600000000000001,114.1520705025,128.06,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,128.06
2021-12-06 22:30:00,106.0996,1.4028,106.1088731822,1.2096,0.3528,1.26,104.89,1.05,104.8952553741,134.48,115.7296,28.3728,119.1568550105,1.2096,0.3528,1.26,114.52,28.02,117.8980525709,134.25,107.2796,2.1928,107.3020081266,1.2096,0.3528,1.26,106.07,1.8399999999999999,106.0859580717,128.1,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0.0,0.0,0.0,128.1
2021-12-06 23:00:00,99.48568,2.9199900000000003,99.5285228799,1.16568,0.33999,1.21425,98.32,2.58,98.3538448664,135.05,108.52568,29.99999,112.5958374873,1.16568,0.33999,1.21425,107.36,29.66,111.38170945,134.82,100.58568,3.69999,100.6537080641,1.16568,0.33999,1.21425,99.42,3.36,99.4767611053,128.65,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,128.65
2021-12-06 23:30:00,93.67352,4.80311,93.7965789081,1.07352,0.31311,1.11825,92.6,4.49,92.708791924,134.98,102.17352,32.37311,107.1795056914,1.07352,0.31311,1.11825,101.1,32.06,106.0615557118,134.75,94.70352,5.59311,94.868538409,1.07352,0.31311,1.11825,93.63,5.28,93.7787571895,128.56,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,128.56
2021-12-07 00:00:00,89.32656,12.35733,90.1772583646,1.15656,0.33733,1.20475,88.17,12.02,88.9855566932,135.83,95.87656,22.12733,98.3968164646,1.15656,0.33733,1.20475,94.72,21.79,97.1940455995,135.6,90.03656,13.08733,90.9827475028,1.15656,0.33733,1.20475,88.88,12.75,89.7898485353,129.37,1.15656,0.33733,1.20475,1.15656,0.33733,1.20475,0.0,0.0,0.0,129.37
2021-12-07 00:30:00,88.76288,12.75834,89.6751030412,1.02288,0.29834000000000005,1.0655000000000001,87.74,12.46,88.6203091847,136.2,95.26288,22.08834,97.7901378967,1.02288,0.29834000000000005,1.0655000000000001,94.24,21.79,96.726323718,135.96,89.46288,13.25834,90.4399827369,1.02288,0.29834000000000005,1.0655000000000001,88.44,12.96,89.3845355752,129.73,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,129.73
2021-12-07 01:00:00,90.65032,12.21551,91.4696627339,0.9103200000000001,0.26551,0.94825,89.74,11.95,90.5321495382,136.2,97.27032,21.48551,99.6149702247,0.9103200000000001,0.26551,0.94825,96.36,21.22,98.6688299312,135.96,91.34032,12.71551,92.2211377736,0.9103200000000001,0.26551,0.94825,90.43,12.45,91.283007181,129.73,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,129.73
2021-12-07 01:30:00,89.88296,14.71503,91.0795180393,0.9429600000000001,0.27503,0.9822500000000001,88.94,14.44,90.1045903381,135.8,95.90296,17.37503,97.464195499,0.9429600000000001,0.27503,0.9822500000000001,94.96,17.1,96.4873649759,135.56,90.49296,15.55503,91.8201218027,0.9429600000000001,0.27503,0.9822500000000001,89.55,15.28,90.844267293,129.34,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,129.34
2021-12-07 02:00:00,88.07776,20.08643,90.3391193048,0.94776,0.27643,0.9872500000000001,87.13,19.81,89.3536401049,136.01,92.97776,9.956430000000001,93.5093276254,0.94776,0.27643,0.9872500000000001,92.03,9.68,92.5376858366,135.79,88.44776,20.22643,90.731001976,0.94776,0.27643,0.9872500000000001,87.5,19.95,89.7454873517,129.55,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,129.55
2021-12-07 02:30:00,87.1636,20.56355,89.5564221793,0.9036000000000001,0.26355,0.94125,86.26,20.3,88.6164634817,136.02,92.0236,10.41355,92.6109333749,0.9036000000000001,0.26355,0.94125,91.12,10.15,91.6835694113,135.79,87.5136,20.70355,89.9292342209,0.9036000000000001,0.26355,0.94125,86.61,20.44,88.9892448558,129.55,0.9036000000000001,0.26355,0.94125,0.9036000000000001,0.26355,0.94125,0.0,0.0,0.0,129.55
2021-12-07 03:00:00,85.53208,20.80644,88.0263861271,0.9820800000000001,0.28644000000000003,1.023,84.55,20.52,87.0044418406,136.02,90.30208,10.61644,90.9240037097,0.9820800000000001,0.28644000000000003,1.023,89.32,10.33,89.915356308,135.79,85.88208,20.92644,88.3948389681,0.9820800000000001,0.28644000000000003,1.023,84.9,20.64,87.3728767982,129.55,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,129.55
2021-12-07 03:30:00,85.32448,21.11464,87.8982076586,1.04448,0.30464,1.088,84.28,20.81,86.811142718,135.99,90.06448,10.97464,90.7306633989,1.04448,0.30464,1.088,89.02,10.67,89.6571765114,135.77,85.66448,21.23464,88.2570850958,1.04448,0.30464,1.088,84.62,20.93,87.1700022944,129.53,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0.0,0.0,0.0,129.53
2021-12-07 04:00:00,85.93472,20.82346,88.4216748758,1.3147199999999999,0.38346,1.3695,84.62,20.44,87.0536501245,135.99,90.70472,10.65346,91.3282127289,1.3147199999999999,0.38346,1.3695,89.39,10.27,89.978025095,135.77,86.28472,20.95346,88.7924568387,1.3147199999999999,0.38346,1.3695,84.97,20.57,87.4244004841,129.53,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,129.53
2021-12-07 04:30:00,83.5888,21.4459,86.2960839914,1.5288,0.4459,1.5925,82.06,21.0,84.7044485254,136.4,88.2488,11.2459,88.9624694366,1.5288,0.4459,1.5925,86.72,10.8,87.3899216157,136.18,83.9288,21.5559,86.6527569916,1.5288,0.4459,1.5925,82.4,21.11,85.0611080342,129.91,1.5288,0.4459,1.5925,1.5288,0.4459,1.5925,0.0,0.0,0.0,129.91
2021-12-07 05:00:00,84.1544,20.9842,86.7311921341,1.2144,0.3542,1.2650000000000001,82.94,20.63,85.467189611,136.4,88.8744,10.7942,89.5275026403,1.2144,0.3542,1.2650000000000001,87.66,10.44,88.2794947879,136.18,84.5144,21.0942,87.1071126889,1.2144,0.3542,1.2650000000000001,83.3,20.74,85.8430987325,129.91,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,129.91
2021-12-07 05:30:00,86.29504,19.95147,88.5714123392,0.9650400000000001,0.28147,1.00525,85.33,19.67,87.5677897403,135.67,91.14504,9.80147,91.67053578310001,0.9650400000000001,0.28147,1.00525,90.18,9.52,90.6811049778,135.45,86.68504,20.06147,88.976169497,0.9650400000000001,0.28147,1.00525,85.72,19.78,87.9725343502,129.21,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,129.21
2021-12-07 06:00:00,90.77032,18.24301,92.5854114143,0.9703200000000001,0.28301000000000004,1.01075,89.8,17.96,91.5783904641,135.67,95.87032,8.09301,96.2113042618,0.9703200000000001,0.28301000000000004,1.01075,94.9,7.8100000000000005,95.2208280787,135.45,91.20032,18.37301,93.032606459,0.9703200000000001,0.28301000000000004,1.01075,90.23,18.09,92.0255453665,129.21,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,129.21
2021-12-07 06:30:00,102.27128,12.22454,102.9992917017,2.38128,0.69454,2.4805,99.89,11.53,100.5532346571,135.23,107.89128,2.43454,107.9187439004,2.38128,0.69454,2.4805,105.51,1.74,105.5243464799,135.01,102.82128,12.35454,103.5608530259,2.38128,0.69454,2.4805,100.44,11.66,101.114535058,128.78,2.38128,0.69454,2.4805,2.38128,0.69454,2.4805,0.0,0.0,0.0,128.78
2021-12-07 07:00:00,113.62688,5.91034,113.78049032,1.16688,0.34034000000000003,1.2155,112.46,5.57,112.5978529991,133.13,119.86688,4.92034,119.9678234638,1.16688,0.34034000000000003,1.2155,118.7,4.58,118.7883260258,132.93,114.25688,6.07034,114.4180215484,1.16688,0.34034000000000003,1.2155,113.09,5.73,113.235069656,126.79,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,126.79
2021-12-07 07:30:00,125.84104,1.61197,125.8513639003,1.24104,0.36197,1.29275,124.6,1.25,124.6062699065,131.79,132.70104,10.66197,133.1286731751,1.24104,0.36197,1.29275,131.46,10.3,131.8628893965,131.59,126.57104,1.58197,126.5809258765,1.24104,0.36197,1.29275,125.33,1.22,125.3359377832,125.49,1.24104,0.36197,1.29275,1.24104,0.36197,1.29275,0.0,0.0,0.0,125.49
2021-12-07 08:00:00,133.74872,5.32296,133.8546002377,2.7187200000000002,0.7929600000000001,2.832,131.03,4.53,131.1082827284,130.93,140.92872,15.73296,141.8041965218,2.7187200000000002,0.7929600000000001,2.832,138.21,14.94,139.0151347875,130.73,134.51872,5.13296,134.6166160205,2.7187200000000002,0.7929600000000001,2.832,131.8,4.34,131.871435876,124.63,2.7187200000000002,0.7929600000000001,2.832,2.7187200000000002,0.7929600000000001,2.832,0.0,0.0,0.0,124.63
2021-12-07 08:30:00,137.56632,8.00226,137.7988699643,6.79632,1.9822600000000001,7.0795,130.77,6.02,130.9084920851,130.54,144.74632,18.45226,145.9177269993,6.79632,1.9822600000000001,7.0795,137.95,16.47,138.9297066865,130.34,138.34632,7.80226,138.5661557475,6.79632,1.9822600000000001,7.0795,131.55,5.82,131.6786805068,124.25,6.79632,1.9822600000000001,7.0795,6.79632,1.9822600000000001,7.0795,0.0,0.0,0.0,124.25
2021-12-07 09:00:00,140.4484,9.51495,140.7703354264,5.7084,1.6649500000000002,5.94625,134.74,7.85,134.9684781718,130.49,147.8284,19.98495,149.1731680734,5.7084,1.6649500000000002,5.94625,142.12,18.32,143.2959064314,130.29,141.2684,9.30495,141.574513713,5.7084,1.6649500000000002,5.94625,135.56,7.64,135.7751199594,124.19,5.7084,1.6649500000000002,5.94625,5.7084,1.6649500000000002,5.94625,0.0,0.0,0.0,124.19
2021-12-07 09:30:00,146.7712,12.37285,147.2917939553,2.3412,0.6828500000000001,2.43875,144.43,11.69,144.9023153714,130.16,154.6612,22.93285,156.3521742559,2.3412,0.6828500000000001,2.43875,152.32,22.25,153.9364963223,129.97,147.6612,12.14285,148.1596395499,2.3412,0.6828500000000001,2.43875,145.32,11.46,145.7711699891,123.86,2.3412,0.6828500000000001,2.43875,2.3412,0.6828500000000001,2.43875,0.0,0.0,0.0,123.86
2021-12-07 10:00:00,148.57768,12.88474,149.1353194889,5.46768,1.59474,5.6955,143.11,11.29,143.5546453446,129.63,156.38768,23.42474,158.1323018863,5.46768,1.59474,5.6955,150.92,21.83,152.4906400406,129.45,149.44768,12.64474,149.9816605691,5.46768,1.59474,5.6955,143.98,11.05,144.4034033532,123.35,5.46768,1.59474,5.6955,5.46768,1.59474,5.6955,0.0,0.0,0.0,123.35
2021-12-07 10:30:00,149.49968,13.72824,150.1286744549,2.11968,0.61824,2.208,147.38,13.11,147.961942742,128.96,157.51968,24.23824,159.3735921212,2.11968,0.61824,2.208,155.4,23.62,157.1848096986,128.78,150.38968,13.48824,150.9933391538,2.11968,0.61824,2.208,148.27,12.87,148.827516945,122.69,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0.0,0.0,0.0,122.69
2021-12-07 11:00:00,151.24104,18.39322,152.3553829776,2.17104,0.63322,2.2615,149.07,17.76,150.1242235617,128.96,160.21104,24.51322,162.0755234224,2.17104,0.63322,2.2615,158.04,23.88,159.83396385,128.78,152.97104,14.11322,153.6207084265,2.17104,0.63322,2.2615,150.8,13.48,151.4012892944,122.69,2.17104,0.63322,2.2615,2.17104,0.63322,2.2615,0.0,0.0,0.0,122.69
