Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-07 11:30:00,151.09512,27.75816,153.6237310262,2.32512,0.6781600000000001,2.422,148.77,27.08,151.2145472499,131.4,162.31512,22.05816,163.8070834952,2.32512,0.6781600000000001,2.422,159.99,21.38,161.4122191781,131.2,155.15512,11.35816,155.5703026313,2.32512,0.6781600000000001,2.422,152.83,10.68,153.2027130961,124.96,2.32512,0.6781600000000001,2.422,2.32512,0.6781600000000001,2.422,0.0,0.0,0.0,124.96
2021-12-07 12:00:00,152.43368,28.25524,155.0302724819,2.86368,0.8352400000000001,2.983,149.57,27.42,152.0626229551,131.4,163.72368,22.57524,165.2727589586,2.86368,0.8352400000000001,2.983,160.86,21.74,162.322417429,131.2,156.51368,11.84524,156.9612746438,2.86368,0.8352400000000001,2.983,153.65,11.01,154.0439632053,124.96,2.86368,0.8352400000000001,2.983,2.86368,0.8352400000000001,2.983,0.0,0.0,0.0,124.96
2021-12-07 12:30:00,152.4744,26.74545,154.8023312197,3.1044,0.9054500000000001,3.23375,149.37,25.84,151.588596207,131.4,163.7444,20.91545,165.07478481,3.1044,0.9054500000000001,3.23375,160.64,20.01,161.8814680561,131.2,156.5444,10.20545,156.8767043925,3.1044,0.9054500000000001,3.23375,153.44,9.3,153.721578186,124.96,3.1044,0.9054500000000001,3.23375,3.1044,0.9054500000000001,3.23375,0.0,0.0,0.0,124.96
2021-12-07 13:00:00,151.48672,25.47446,153.6137182958,3.06672,0.89446,3.1945,148.42,24.58,150.4415926531,131.88,162.66672,19.50446,163.8318825975,3.06672,0.89446,3.1945,159.6,18.61,160.6813371241,131.66,155.52672,8.79446,155.7751686266,3.06672,0.89446,3.1945,152.46,7.9,152.6645394321,125.4,3.06672,0.89446,3.1945,3.06672,0.89446,3.1945,0.0,0.0,0.0,125.4
2021-12-07 13:30:00,151.626,25.33175,153.7274908208,2.886,0.8417500000000001,3.00625,148.74,24.49,150.742653884,132.51,162.846,19.33175,163.9894395199,2.886,0.8417500000000001,3.00625,159.96,18.49,161.0250964912,132.31,155.666,8.57175,155.9018231262,2.886,0.8417500000000001,3.00625,152.78,7.73,152.9754271117,126.01,2.886,0.8417500000000001,3.00625,2.886,0.8417500000000001,3.00625,0.0,0.0,0.0,126.01
2021-12-07 14:00:00,150.79632,25.18851,152.8855492241,2.80632,0.8185100000000001,2.9232500000000003,147.99,24.37,149.9831223838,132.51,161.95632,19.14851,163.0843800711,2.80632,0.8185100000000001,2.9232500000000003,159.15,18.33,160.2020954919,132.31,154.81632,8.36851,155.0423325997,2.80632,0.8185100000000001,2.9232500000000003,152.01,7.55,152.197380398,126.01,2.80632,0.8185100000000001,2.9232500000000003,2.80632,0.8185100000000001,2.9232500000000003,0.0,0.0,0.0,126.01
2021-12-07 14:30:00,147.93968,23.76699,149.8366401524,2.3896800000000002,0.6969900000000001,2.48925,145.55,23.07,147.366982055,132.8,158.91968,17.64699,159.896469465,2.3896800000000002,0.6969900000000001,2.48925,156.53,16.95,157.4450488266,132.59,151.87968,6.96699,152.0393901151,2.3896800000000002,0.6969900000000001,2.48925,149.49,6.27,149.6214322883,126.28,2.3896800000000002,0.6969900000000001,2.48925,2.3896800000000002,0.6969900000000001,2.48925,0.0,0.0,0.0,126.28
2021-12-07 15:00:00,147.58568,23.44624,149.436471824,1.97568,0.5762400000000001,2.058,145.61,22.87,147.3950779368,132.7,158.56568,17.30624,159.5073064684,1.97568,0.5762400000000001,2.058,156.59,16.73,157.481176653,132.47,151.54568,6.58624,151.6887328842,1.97568,0.5762400000000001,2.058,149.57,6.01,149.6906977738,126.2,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0,126.2
2021-12-07 15:30:00,150.1208,23.6144,151.9667545222,1.6608,0.4844,1.73,148.46,23.13,150.2510182994,132.81,161.3308,17.4844,162.2754795772,1.6608,0.4844,1.73,159.67,17.0,160.5724412843,132.59,154.1508,6.7444,154.2982698283,1.6608,0.4844,1.73,152.49,6.26,152.6184382701,126.32,1.6608,0.4844,1.73,1.6608,0.4844,1.73,0.0,0.0,0.0,126.32
2021-12-07 16:00:00,149.9452,24.6761,151.9620772241,3.8952,1.1360999999999999,4.0575,146.05,23.54,147.9348981816,132.85,160.9452,18.6461,162.0217098054,3.8952,1.1360999999999999,4.0575,157.05,17.51,158.0231078039,132.68,153.8952,8.0061,154.1033102183,3.8952,1.1360999999999999,4.0575,150.0,6.87,150.1572405847,126.41,3.8952,1.1360999999999999,4.0575,3.8952,1.1360999999999999,4.0575,0.0,0.0,0.0,126.41
2021-12-07 16:30:00,157.82488,25.95559,159.9449449006,1.6648800000000001,0.48559,1.73425,156.16,25.47,158.2234701301,132.04,169.61488,20.12559,170.8047039465,1.6648800000000001,0.48559,1.73425,167.95,19.64,169.0944472773,131.85,162.12488,9.49559,162.4027184023,1.6648800000000001,0.48559,1.73425,160.46,9.01,160.7127614721,125.64,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,125.64
2021-12-07 17:00:00,154.01992,23.56206,155.8117660135,7.54992,2.20206,7.8645,146.47,21.36,148.0192909725,131.2,165.07992,17.31206,165.9852023786,7.54992,2.20206,7.8645,157.53,15.11,158.2530031311,131.02,157.98992,6.72206,158.1328584205,7.54992,2.20206,7.8645,150.44,4.52,150.5078868365,124.87,7.54992,2.20206,7.8645,7.54992,2.20206,7.8645,0.0,0.0,0.0,124.87
2021-12-07 17:30:00,153.94112,21.15991,155.3885781454,5.93112,1.72991,6.17825,148.01,19.43,149.2798881296,132.65,165.10112,14.76991,165.7604599012,5.93112,1.72991,6.17825,159.17,13.04,159.7032576374,132.45,157.95112,4.23991,158.0080160817,5.93112,1.72991,6.17825,152.02,2.51,152.0407198746,126.3,5.93112,1.72991,6.17825,5.93112,1.72991,6.17825,0.0,0.0,0.0,126.3
2021-12-07 18:00:00,150.82624,18.36057,151.9396761984,6.03624,1.76057,6.28775,144.79,16.6,145.7384784468,132.65,161.73624,11.70057,162.1589179406,6.03624,1.76057,6.28775,155.7,9.94,156.0169657441,132.45,154.72624,3.04057,154.7561126756,6.03624,1.76057,6.28775,148.69,1.28,148.6955093471,126.3,6.03624,1.76057,6.28775,6.03624,1.76057,6.28775,0.0,0.0,0.0,126.3
2021-12-07 18:30:00,146.48024,15.82132,147.3321922629,5.97024,1.74132,6.219,140.51,14.08,141.2136909085,133.34,157.07024,9.01132,157.3285231031,5.97024,1.74132,6.219,151.1,7.27,151.2747926788,133.13,150.26024,4.84132,150.3382123886,5.97024,1.74132,6.219,144.29,3.1,144.3232971491,126.97,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,126.97
2021-12-07 19:00:00,146.08008,15.97794,146.9512992098,2.53008,0.73794,2.6355,143.55,15.24,144.3567113092,133.23,156.92008,9.27794,157.1941210028,2.53008,0.73794,2.6355,154.39,8.54,154.6260123653,133.02,149.97008,2.55794,149.9918929551,2.53008,0.73794,2.6355,147.44,1.82,147.4512326161,126.88,2.53008,0.73794,2.6355,2.53008,0.73794,2.6355,0.0,0.0,0.0,126.88
2021-12-07 19:30:00,140.17728,13.67129,140.84237288,1.78728,0.52129,1.86175,138.39,13.15,139.0133612283,132.77,150.57728,6.75129,150.7285545902,1.78728,0.52129,1.86175,148.79,6.23,148.9203713399,132.56,143.86728,4.65129,143.9424494486,1.78728,0.52129,1.86175,142.08,4.13,142.1400130153,126.43,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,126.43
2021-12-07 20:00:00,135.74328,11.71054,136.2474763519,1.85328,0.54054,1.9304999999999999,133.89,11.17,134.3551301588,133.55,145.83328,4.67054,145.9080515237,1.85328,0.54054,1.9304999999999999,143.98,4.13,144.0392213947,133.35,139.31328,6.67054,139.4728865703,1.85328,0.54054,1.9304999999999999,137.46,6.13,137.5966151473,127.17,1.85328,0.54054,1.9304999999999999,1.85328,0.54054,1.9304999999999999,0.0,0.0,0.0,127.17
2021-12-07 20:30:00,132.92896,10.07178,133.3099739669,2.50896,0.7317800000000001,2.6135,130.42,9.34,130.7540133227,133.64,142.74896,2.87178,142.7778438745,2.50896,0.7317800000000001,2.6135,140.24,2.14,140.2563267735,133.43,136.38896,8.81178,136.673318086,2.50896,0.7317800000000001,2.6135,133.88,8.08,134.1236026954,127.28,2.50896,0.7317800000000001,2.6135,2.50896,0.7317800000000001,2.6135,0.0,0.0,0.0,127.28
2021-12-07 21:00:00,127.60704,8.05747,127.8611726849,1.87704,0.54747,1.95525,125.73,7.51,125.9540908427,133.94,137.09704,1.20747,137.1023572393,1.87704,0.54747,1.95525,135.22,0.66,135.2216106989,133.72,130.91704,10.43747,131.3324489316,1.87704,0.54747,1.95525,129.04,9.89,129.4184442033,127.56,1.87704,0.54747,1.95525,1.87704,0.54747,1.95525,0.0,0.0,0.0,127.56
2021-12-07 21:30:00,121.45216,5.58188,121.5803625303,1.89216,0.55188,1.971,119.56,5.03,119.6657616029,133.96,130.46216,3.00188,130.4966914347,1.89216,0.55188,1.971,128.57,2.45,128.5933411962,133.75,124.57216,13.04188,125.2529986907,1.89216,0.55188,1.971,122.68,12.49,123.3141617982,127.56,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,127.56
2021-12-07 22:00:00,114.37832,2.64201,114.4088296543,1.85832,0.54201,1.93575,112.52,2.1,112.53959481,133.96,122.86832,6.22201,123.025759368,1.85832,0.54201,1.93575,121.01,5.68,121.1432313421,133.75,117.28832,16.10201,118.3884484841,1.85832,0.54201,1.93575,115.43,15.56,116.4740250013,127.56,1.85832,0.54201,1.93575,1.85832,0.54201,1.93575,0.0,0.0,0.0,127.56
2021-12-07 22:30:00,106.26368,1.69649,106.2772212916,1.8736800000000002,0.54649,1.95175,104.39,1.15,104.3963342268,134.34,114.16368,9.63649,114.569663396,1.8736800000000002,0.54649,1.95175,112.29,9.09,112.6573219991,134.12,108.94368,19.43649,110.6639171341,1.8736800000000002,0.54649,1.95175,107.07,18.89,108.7235806989,127.91,1.8736800000000002,0.54649,1.95175,1.8736800000000002,0.54649,1.95175,0.0,0.0,0.0,127.91
2021-12-07 23:00:00,99.6244,3.5842,99.6888537651,1.9344000000000001,0.5642,2.015,97.69,3.02,97.7366691677,134.34,107.0544,11.6942,107.6912200367,1.9344000000000001,0.5642,2.015,105.12,11.13,105.7075744684,134.12,102.1044,21.4842,104.3402096461,1.9344000000000001,0.5642,2.015,100.17,20.92,102.3312039409,127.91,1.9344000000000001,0.5642,2.015,1.9344000000000001,0.5642,2.015,0.0,0.0,0.0,127.91
2021-12-07 23:30:00,94.0488,5.38715,94.2029626209,1.9788000000000001,0.57715,2.06125,92.07,4.8100000000000005,92.1955584613,136.05,101.0588,13.71715,101.9854953489,1.9788000000000001,0.57715,2.06125,99.08,13.14,99.9475162273,135.81,96.3588,23.58715,99.2036893596,1.9788000000000001,0.57715,2.06125,94.38,23.01,97.1444517201,129.52,1.9788000000000001,0.57715,2.06125,1.9788000000000001,0.57715,2.06125,0.0,0.0,0.0,129.52
2021-12-08 00:00:00,90.35144,6.95917,90.6190529478,1.95144,0.5691700000000001,2.03275,88.4,6.39,88.6306498904,136.05,97.09144,15.41917,98.3081813725,1.95144,0.5691700000000001,2.03275,95.14,14.85,96.2919628006,135.81,92.54144,25.20917,95.9136088851,1.95144,0.5691700000000001,2.03275,90.59,24.64,93.8811892767,129.52,1.95144,0.5691700000000001,2.03275,1.95144,0.5691700000000001,2.03275,0.0,0.0,0.0,129.52
2021-12-08 00:30:00,87.41272,11.40621,88.1537591051,1.8727200000000002,0.5462100000000001,1.9507500000000002,85.54,10.86,86.226626978,136.02,93.79272,19.33621,95.7651468028,1.8727200000000002,0.5462100000000001,1.9507500000000002,91.92,18.79,93.8208425671,135.77,88.74272,20.10621,90.9919229029,1.8727200000000002,0.5462100000000001,1.9507500000000002,86.87,19.56,89.0448791341,129.52,1.8727200000000002,0.5462100000000001,1.9507500000000002,1.8727200000000002,0.5462100000000001,1.9507500000000002,0.0,0.0,0.0,129.52
2021-12-08 01:00:00,89.95856,12.37458,90.8056867572,2.03856,0.59458,2.1235,87.92,11.78,88.7056638552,136.02,96.48856,21.48458,98.8515522825,2.03856,0.59458,2.1235,94.45,20.89,96.7325932662,135.77,90.67856,12.85458,91.5851596638,2.03856,0.59458,2.1235,88.64,12.26,89.4838376468,129.52,2.03856,0.59458,2.1235,2.03856,0.59458,2.1235,0.0,0.0,0.0,129.52
2021-12-08 01:30:00,89.22112,12.78366,90.1322928647,2.00112,0.5836600000000001,2.0845,87.22,12.2,88.0691114977,134.91,95.69112,21.95366,98.1771543397,2.00112,0.5836600000000001,2.0845,93.69,21.37,96.0962694385,134.69,89.92112,13.25366,90.8926142514,2.00112,0.5836600000000001,2.0845,87.92,12.67,88.828234813,128.44,2.00112,0.5836600000000001,2.0845,2.00112,0.5836600000000001,2.0845,0.0,0.0,0.0,128.44
2021-12-08 02:00:00,87.0192,13.47435,88.056227926,1.9692,0.57435,2.05125,85.05,12.9,86.0227440855,134.91,93.3292,22.75435,96.0630002476,1.9692,0.57435,2.05125,91.36,22.18,94.0138394068,134.69,87.6992,13.95435,88.8024412084,1.9692,0.57435,2.05125,85.73,13.38,86.7678356305,128.44,1.9692,0.57435,2.05125,1.9692,0.57435,2.05125,0.0,0.0,0.0,128.44
2021-12-08 02:30:00,85.87776,13.76393,86.9737628924,1.9677600000000002,0.57393,2.04975,83.91,13.19,84.9403567216,135.51,92.12776,23.08393,94.9757442027,1.9677600000000002,0.57393,2.04975,90.16,22.51,92.9275292903,135.28,86.55776,14.23393,87.7202974201,1.9677600000000002,0.57393,2.04975,84.59,13.66,85.6858430547,129.01,1.9677600000000002,0.57393,2.04975,1.9677600000000002,0.57393,2.04975,0.0,0.0,0.0,129.01
2021-12-08 03:00:00,84.51736,13.975480000000001,85.6650347727,2.00736,0.58548,2.091,82.51,13.39,83.5894263648,135.75,90.65736,23.34548,93.6150007136,2.00736,0.58548,2.091,88.65,22.76,91.5250790767,135.51,85.17736,14.44548,86.3936024773,2.00736,0.58548,2.091,83.17,13.86,84.3169526252,129.24,2.00736,0.58548,2.091,2.00736,0.58548,2.091,0.0,0.0,0.0,129.24
2021-12-08 03:30:00,85.26624,11.03057,85.9767710388,1.9562400000000002,0.57057,2.03775,83.31,10.46,83.9640857748,136.23,91.76624,25.05057,95.123992037,1.9562400000000002,0.57057,2.03775,89.81,24.48,93.0865538088,135.99,86.21624,16.10057,87.7067180669,1.9562400000000002,0.57057,2.03775,84.26,15.53,85.6792186005,129.69,1.9562400000000002,0.57057,2.03775,1.9562400000000002,0.57057,2.03775,0.0,0.0,0.0,129.69
2021-12-08 04:00:00,83.492,2.05225,83.5172185484,1.962,0.57225,2.04375,81.53,1.48,81.5434319857,136.23,90.822,30.55225,95.8231478509,1.962,0.57225,2.04375,88.86,29.98,93.7811281655,135.99,85.242,20.75225,87.7317185747,1.962,0.57225,2.04375,83.28,20.18,85.6900857743,129.69,1.962,0.57225,2.04375,1.962,0.57225,2.04375,0.0,0.0,0.0,129.69
2021-12-08 04:30:00,82.21048,1.66764,82.2273923033,1.98048,0.57764,2.063,80.23,1.09,80.2374039959,135.55,89.43048,30.187640000000002,94.3880520077,1.98048,0.57764,2.063,87.45,29.61,92.3268899075,135.31,83.93048,20.38764,86.3711834919,1.98048,0.57764,2.063,81.95,19.81,84.3103706551,129.05,1.98048,0.57764,2.063,1.98048,0.57764,2.063,0.0,0.0,0.0,129.05
2021-12-08 05:00:00,82.33184,1.5726200000000001,82.3468579331,2.03184,0.59262,2.1165,80.3,0.98,80.3059798521,135.7,89.54184,29.99262,94.4314479665,2.03184,0.59262,2.1165,87.51,29.4,92.3166295962,135.47,84.04184,20.22262,86.440645707,2.03184,0.59262,2.1165,82.01,19.63,84.3266090863,129.18,2.03184,0.59262,2.1165,2.03184,0.59262,2.1165,0.0,0.0,0.0,129.18
2021-12-08 05:30:00,84.7984,1.0037,84.8043398433,1.8984,0.5537000000000001,1.9775,82.9,0.45,82.901221342,134.78,92.2684,29.0737,96.7405688956,1.8984,0.5537000000000001,1.9775,90.37,28.52,94.7635335981,134.55,86.5984,19.4737,88.7609591783,1.8984,0.5537000000000001,1.9775,84.7,18.92,86.7874207475,128.32,1.8984,0.5537000000000001,1.9775,1.8984,0.5537000000000001,1.9775,0.0,0.0,0.0,128.32
2021-12-08 06:00:00,88.72344,1.72267,88.7401622568,1.96344,0.57267,2.04525,86.76,1.15,86.7676212651,134.78,96.54344,27.28267,100.3243733564,1.96344,0.57267,2.04525,94.58,26.71,98.2791966797,134.55,90.63344,17.79267,92.3634102443,1.96344,0.57267,2.04525,88.67,17.22,90.3266145718,128.32,1.96344,0.57267,2.04525,1.96344,0.57267,2.04525,0.0,0.0,0.0,128.32
2021-12-08 06:30:00,100.63936,7.93023,100.9513215816,1.98936,0.58023,2.07225,98.65,7.35,98.923429985,134.64,109.54936000000001,19.73023,111.311923226,1.98936,0.58023,2.07225,107.56,19.15,109.2514352308,134.4,102.87936,10.94023,103.4594188388,1.98936,0.58023,2.07225,100.89,10.36,101.420519127,128.16,1.98936,0.58023,2.07225,1.98936,0.58023,2.07225,0.0,0.0,0.0,128.16
2021-12-08 07:00:00,111.40936,12.74023,112.13544915,1.98936,0.58023,2.07225,109.42,12.16,110.0936056272,132.49,121.28936,14.25023,122.1236173075,1.98936,0.58023,2.07225,119.3,13.67,120.0806349917,132.25,113.96936,5.88023,114.1209539202,1.98936,0.58023,2.07225,111.98,5.3,112.1053540202,126.12,1.98936,0.58023,2.07225,1.98936,0.58023,2.07225,0.0,0.0,0.0,126.12
2021-12-08 07:30:00,123.63504,17.69897,124.8954629074,1.9850400000000001,0.5789700000000001,2.06775,121.65,17.12,122.8487562005,131.8,134.60504,8.53897,134.8756123325,1.9850400000000001,0.5789700000000001,2.06775,132.62,7.96,132.8586692693,131.58,126.50504,1.7789700000000002,126.5175477144,1.9850400000000001,0.5789700000000001,2.06775,124.52,1.2,124.5257820694,125.44,1.9850400000000001,0.5789700000000001,2.06775,1.9850400000000001,0.5789700000000001,2.06775,0.0,0.0,0.0,125.44
2021-12-08 08:00:00,131.34512,21.94066,133.1650596405,2.02512,0.5906600000000001,2.1095,129.32,21.35,131.0705340647,130.92,143.02512,3.88066,143.0777567376,2.02512,0.5906600000000001,2.1095,141.0,3.29,141.0383781104,130.7,134.43512,4.90066,134.5244139844,2.02512,0.5906600000000001,2.1095,132.41,4.31,132.4801275664,124.59,2.02512,0.5906600000000001,2.1095,2.02512,0.5906600000000001,2.1095,0.0,0.0,0.0,124.59
2021-12-08 08:30:00,135.87496,25.04353,138.1636100783,2.03496,0.59353,2.11975,133.84,24.45,136.0549451508,129.63,147.94496,1.53353,147.9529077229,2.03496,0.59353,2.11975,145.91,0.9400000000000001,145.9130278625,129.43,139.09496,8.30353,139.3425868422,2.03496,0.59353,2.11975,137.06,7.71,137.2766830165,123.37,2.03496,0.59353,2.11975,2.03496,0.59353,2.11975,0.0,0.0,0.0,123.37
2021-12-08 09:00:00,137.96536,26.35573,140.4601903166,2.14536,0.62573,2.23475,135.82,25.73,138.2356875051,129.63,150.21536,2.5257300000000003,150.2365923867,2.14536,0.62573,2.23475,148.07,1.9,148.0821896786,129.43,141.23536000000001,9.68573,141.5670875591,2.14536,0.62573,2.23475,139.09,9.06,139.3847613622,123.37,2.14536,0.62573,2.23475,2.14536,0.62573,2.23475,0.0,0.0,0.0,123.37
2021-12-08 09:30:00,142.61328,24.16304,144.6457746856,2.27328,0.6630400000000001,2.368,140.34,23.5,142.2939408408,131.87,154.12328,11.77304,154.5722805318,2.27328,0.6630400000000001,2.368,151.85,11.11,152.2558852721,131.68,146.53328,7.50304,146.7252458059,2.27328,0.6630400000000001,2.368,144.26,6.84,144.422066181,125.48,2.27328,0.6630400000000001,2.368,2.27328,0.6630400000000001,2.368,0.0,0.0,0.0,125.48
2021-12-08 10:00:00,144.14608,26.88719,146.632238493,2.59608,0.75719,2.70425,141.55,26.13,143.9415832899,131.87,155.01608,21.67719,156.5243930666,2.59608,0.75719,2.70425,152.42,20.92,153.8489609975,131.68,148.30608,10.80719,148.6993232018,2.59608,0.75719,2.70425,145.71,10.05,146.0561761789,125.48,2.59608,0.75719,2.70425,2.59608,0.75719,2.70425,0.0,0.0,0.0,125.48
2021-12-08 10:30:00,144.082,27.271,146.6401383149,3.672,1.071,3.825,140.41,26.2,142.8334978218,133.17,154.832,22.031,156.3915380863,3.672,1.071,3.825,151.16,20.96,152.6062488891,132.97,148.202,11.131,148.6194198784,3.672,1.071,3.825,144.53,10.06,144.8796897429,126.78,3.672,1.071,3.825,3.672,1.071,3.825,0.0,0.0,0.0,126.78
2021-12-08 11:00:00,143.79152,24.82211,145.9182592028,4.84152,1.41211,5.04325,138.95,23.41,140.9082346778,133.49,154.45152,19.31211,155.6541988607,4.84152,1.41211,5.04325,149.61,17.9,150.6770125135,133.29,147.88152,8.47211,148.1240041498,4.84152,1.41211,5.04325,143.04,7.06,143.2141236052,127.12,4.84152,1.41211,5.04325,4.84152,1.41211,5.04325,0.0,0.0,0.0,127.12
2021-12-08 11:30:00,141.99528,22.17154,143.7158193389,5.04528,1.47154,5.2555,136.95,20.7,138.5055684801,134.02,152.52528,16.41154,153.4056703132,5.04528,1.47154,5.2555,147.48,14.94,148.2347934865,133.82,146.01528,5.60154,146.1226855894,5.04528,1.47154,5.2555,140.97,4.13,141.0304853569,127.63,5.04528,1.47154,5.2555,5.04528,1.47154,5.2555,0.0,0.0,0.0,127.63
2021-12-08 12:00:00,141.03832,21.87826,142.7251413348,4.34832,1.26826,4.5295,136.69,20.61,138.2350469309,134.66,151.51832,16.12826,152.3742828244,4.34832,1.26826,4.5295,147.17,14.86,147.9183169861,134.46,145.03832,5.31826,145.1357921322,4.34832,1.26826,4.5295,140.69,4.05,140.7482809842,128.25,4.34832,1.26826,4.5295,4.34832,1.26826,4.5295,0.0,0.0,0.0,128.25
2021-12-08 12:30:00,142.41128,22.16079,144.1252000334,3.6712800000000003,1.07079,3.82425,138.74,21.09,140.3338009889,134.66,153.05128,16.41079,153.92858194,3.6712800000000003,1.07079,3.82425,149.38,15.34,150.1655752828,134.46,146.48128,5.57079,146.5871723299,3.6712800000000003,1.07079,3.82425,142.81,4.5,142.8808808064,128.21,3.6712800000000003,1.07079,3.82425,3.6712800000000003,1.07079,3.82425,0.0,0.0,0.0,128.21
2021-12-08 13:00:00,143.26832,21.98451,144.9452662061,2.99832,0.8745100000000001,3.12325,140.27,21.11,141.8495858295,134.66,154.01832,16.22451,154.8705188871,2.99832,0.8745100000000001,3.12325,151.02,15.35,151.7980991317,134.46,147.37832,5.37451,147.4762847503,2.99832,0.8745100000000001,3.12325,144.38,4.5,144.4501104188,128.21,2.99832,0.8745100000000001,3.12325,2.99832,0.8745100000000001,3.12325,0.0,0.0,0.0,128.21
2021-12-08 13:30:00,144.43816,21.69988,146.059121099,2.70816,0.78988,2.821,141.73,20.91,143.2641650937,134.66,155.28816,15.91988,156.1020666596,2.70816,0.78988,2.821,152.58,15.13,153.3283186499,134.58,148.58816,5.04988,148.673947214,2.70816,0.78988,2.821,145.88,4.26,145.9421871838,128.36,2.70816,0.78988,2.821,2.70816,0.78988,2.821,0.0,0.0,0.0,128.36
2021-12-08 14:00:00,144.11712,21.73791,145.7473190431,2.42712,0.70791,2.52825,141.69,21.03,143.2421620892,134.79,154.96712,15.94791,155.7855709444,2.42712,0.70791,2.52825,152.54,15.24,153.2994103055,134.58,148.28712,5.03791,148.3726743544,2.42712,0.70791,2.52825,145.86,4.33,145.9242560372,128.36,2.42712,0.70791,2.52825,2.42712,0.70791,2.52825,0.0,0.0,0.0,128.36
2021-12-08 14:30:00,142.9208,21.28065,144.4964398768,2.4708,0.72065,2.57375,140.45,20.56,141.9468777395,135.34,153.6708,15.41065,154.4415841218,2.4708,0.72065,2.57375,151.2,14.69,151.9119353441,135.13,147.0308,4.4906500000000005,147.0993612701,2.4708,0.72065,2.57375,144.56,3.77,144.609150817,128.89,2.4708,0.72065,2.57375,2.4708,0.72065,2.57375,0.0,0.0,0.0,128.89
2021-12-08 15:00:00,139.57256,19.28033,140.8979440228,5.9325600000000005,1.73033,6.17975,133.64,17.55,134.7874330196,135.34,149.84256,13.13033,150.416748912,5.9325600000000005,1.73033,6.17975,143.91,11.4,144.3608260575,135.13,143.46256,2.20033,143.4794325813,5.9325600000000005,1.73033,6.17975,137.53,0.47000000000000003,137.5308030952,128.89,5.9325600000000005,1.73033,6.17975,5.9325600000000005,1.73033,6.17975,0.0,0.0,0.0,128.89
2021-12-08 15:30:00,141.9424,19.87695,143.3273807026,2.2524,0.65695,2.34625,139.69,19.22,141.0060441967,135.62,152.6524,13.88695,153.282753779,2.2524,0.65695,2.34625,150.4,13.23,150.9807699676,135.42,146.0324,2.95695,146.0623339642,2.2524,0.65695,2.34625,143.78,2.3,143.7983949841,129.2,2.2524,0.65695,2.34625,2.2524,0.65695,2.34625,0.0,0.0,0.0,129.2
2021-12-08 16:00:00,147.45536,21.26323,148.9805629697,6.28536,1.83323,6.54725,141.17,19.43,142.500855436,135.62,158.29536,15.32323,159.0352865724,6.28536,1.83323,6.54725,152.01,13.49,152.607405456,135.42,151.58536,4.44323,151.6504654103,6.28536,1.83323,6.54725,145.3,2.61,145.3234396097,129.2,6.28536,1.83323,6.54725,6.28536,1.83323,6.54725,0.0,0.0,0.0,129.2
2021-12-08 16:30:00,151.86832,21.807010000000002,153.4259831475,6.29832,1.83701,6.5607500000000005,145.57,19.97,146.9334060042,134.93,163.01832,15.91701,163.7935403579,6.29832,1.83701,6.5607500000000005,156.72,14.08,157.3512148031,134.74,156.12832,5.04701,156.2098736187,6.29832,1.83701,6.5607500000000005,149.83,3.21,149.8643820259,128.56,6.29832,1.83701,6.5607500000000005,6.29832,1.83701,6.5607500000000005,0.0,0.0,0.0,128.56
2021-12-08 17:00:00,153.43368,21.32774,154.9088979105,6.40368,1.86774,6.6705,147.03,19.46,148.3122129159,134.93,164.68368,15.38774,165.4010187413,6.40368,1.86774,6.6705,158.28,13.52,158.8563779015,134.74,157.73368,4.51774,157.7983643168,6.40368,1.86774,6.6705,151.33,2.65,151.3532008251,128.56,6.40368,1.86774,6.6705,6.40368,1.86774,6.6705,0.0,0.0,0.0,128.56
2021-12-08 17:30:00,151.6488,20.3409,153.0068977342,8.1288,2.3709,8.4675,143.52,17.97,144.6406281098,135.32,162.6288,14.2809,163.2546192126,8.1288,2.3709,8.4675,154.5,11.91,154.9583753787,135.11,155.8288,3.4909,155.8678969264,8.1288,2.3709,8.4675,147.7,1.12,147.7042463845,128.93,8.1288,2.3709,8.4675,8.1288,2.3709,8.4675,0.0,0.0,0.0,128.93
2021-12-08 18:00:00,148.73936,17.53023,149.7688424775,7.9893600000000005,2.3302300000000002,8.32225,140.75,15.2,141.5683668762,135.32,159.50936,11.22023,159.9035005522,7.9893600000000005,2.3302300000000002,8.32225,151.52,8.89,151.7805735264,135.11,152.83936,4.20023,152.897063076,7.9893600000000005,2.3302300000000002,8.32225,144.85,1.87,144.86207026,128.93,7.9893600000000005,2.3302300000000002,8.32225,7.9893600000000005,2.3302300000000002,8.32225,0.0,0.0,0.0,128.93
2021-12-08 18:30:00,145.34864,14.31002,146.0513739143,6.06864,1.7700200000000001,6.3215,139.28,12.54,139.8433766755,135.78,156.04864,7.81002,156.2439581496,6.06864,1.7700200000000001,6.3215,149.98,6.04,150.1015722769,135.57,149.39864,6.38002,149.5348062795,6.06864,1.7700200000000001,6.3215,143.33,4.61,143.404117793,129.38,6.06864,1.7700200000000001,6.3215,6.06864,1.7700200000000001,6.3215,0.0,0.0,0.0,129.38
2021-12-08 19:00:00,142.8696,13.32405,143.4895568066,6.2196,1.81405,6.47875,136.65,11.51,137.1338856738,135.87,153.3496,6.76405,153.4987042048,6.2196,1.81405,6.47875,147.13,4.95,147.2132446487,135.66,146.8396,7.47405,147.0296893541,6.2196,1.81405,6.47875,140.62,5.66,140.7338623075,129.49,6.2196,1.81405,6.47875,6.2196,1.81405,6.47875,0.0,0.0,0.0,129.49
2021-12-08 19:30:00,139.18328,12.36054,139.7310573232,6.17328,1.80054,6.4305,133.01,10.56,133.4285340548,135.87,149.37328,5.76054,149.484315562,6.17328,1.80054,6.4305,143.2,3.96,143.254743726,135.66,143.03328,8.38054,143.2785840182,6.17328,1.80054,6.4305,136.86,6.58,137.0180863974,129.52,6.17328,1.80054,6.4305,6.17328,1.80054,6.4305,0.0,0.0,0.0,129.52
2021-12-08 20:00:00,136.02072,10.79396,136.4483266361,6.15072,1.7939600000000002,6.407,129.87,9.0,130.181476793,135.59,145.98072,4.03396,146.0364456052,6.15072,1.7939600000000002,6.407,139.83,2.24,139.8479406355,135.38,139.76072,10.07396,140.1233154225,6.15072,1.7939600000000002,6.407,133.61,8.28,133.8663157781,129.2,6.15072,1.7939600000000002,6.407,6.15072,1.7939600000000002,6.407,0.0,0.0,0.0,129.2
2021-12-08 20:30:00,132.37872,6.03046,132.5160064168,6.13872,1.79046,6.3945,126.24,4.24,126.3111839862,134.65,141.81872,5.9104600000000005,141.9418292113,6.13872,1.79046,6.3945,135.68,4.12,135.7425386531,134.43,134.62872,6.69046,134.7948608214,6.13872,1.79046,6.3945,128.49,4.9,128.5833974508,128.32,6.13872,1.79046,6.3945,6.13872,1.79046,6.3945,0.0,0.0,0.0,128.32
2021-12-08 21:00:00,128.5664,2.8902,128.5988820519,1.8864,0.5502,1.9649999999999999,126.68,2.34,126.7016100924,134.65,137.8464,6.1602,137.9839775372,1.8864,0.5502,1.9649999999999999,135.96,5.61,136.0756910693,134.43,129.6564,2.3602,129.6778801685,1.8864,0.5502,1.9649999999999999,127.77,1.81,127.782819659,128.32,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,128.32
2021-12-08 21:30:00,123.03808,1.18319,123.0437689144,1.5880800000000002,0.46319000000000005,1.65425,121.45,0.72,121.4521341929,133.08,131.92808,8.73319,132.2168177656,1.5880800000000002,0.46319000000000005,1.65425,130.34,8.27,130.6020999065,132.85,124.09808,1.40319,124.1060127547,1.5880800000000002,0.46319000000000005,1.65425,122.51,0.9400000000000001,122.5136061832,126.74,1.5880800000000002,0.46319000000000005,1.65425,1.5880800000000002,0.46319000000000005,1.65425,0.0,0.0,0.0,126.74
2021-12-08 22:00:00,116.10296,3.5062800000000003,116.155892318,1.6329600000000002,0.47628000000000004,1.701,114.47,3.03,114.5100947515,133.08,124.52296,11.93628,125.0937342452,1.6329600000000002,0.47628000000000004,1.701,122.89,11.46,123.4231894743,132.85,117.09296,4.03628,117.1625061092,1.6329600000000002,0.47628000000000004,1.701,115.46,3.56,115.5148700385,126.74,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,126.74
2021-12-08 22:30:00,107.98712,6.59916,108.1885714787,1.67712,0.48916000000000004,1.7469999999999999,106.31,6.11,106.4854365629,133.56,115.80712,15.23916,116.8054837762,1.67712,0.48916000000000004,1.7469999999999999,114.13,14.75,115.0791875189,133.33,108.88712,7.10916,109.1189491234,1.67712,0.48916000000000004,1.7469999999999999,107.21,6.62,107.4141913343,127.19,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,127.19
2021-12-08 23:00:00,100.79304,8.84172,101.1801014281,1.58304,0.46172,1.649,99.21,8.38,99.5632889172,133.56,108.10304,17.67172,109.5379246882,1.58304,0.46172,1.649,106.52,17.21,107.9013183423,133.33,101.61304,9.35172,102.0424645185,1.58304,0.46172,1.649,100.03,8.89,100.4242649961,127.19,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,127.19
2021-12-08 23:30:00,94.54792,10.60356,95.1406572449,1.41792,0.41356000000000004,1.477,93.13,10.19,93.6858206988,134.82,101.43792,19.65356,103.3243148276,1.41792,0.41356000000000004,1.477,100.02,19.24,101.8537088181,134.58,95.30792,11.11356,95.9536910734,1.41792,0.41356000000000004,1.477,93.89,10.7,94.4977359517,128.36,1.41792,0.41356000000000004,1.477,1.41792,0.41356000000000004,1.477,0.0,0.0,0.0,128.36
2021-12-09 00:00:00,90.47432,12.01001,91.2679731322,1.23432,0.36001000000000005,1.28575,89.24,11.65,89.9972227349,134.82,97.09432,21.17001,99.3754310665,1.23432,0.36001000000000005,1.28575,95.86,20.81,98.0927912744,134.58,91.20432,12.51001,92.0582877142,1.23432,0.36001000000000005,1.28575,89.97,12.15,90.786691756,128.36,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,128.36
2021-12-09 00:30:00,88.98024,12.37007,89.8359713159,1.20024,0.35007000000000005,1.25025,87.78,12.02,88.5991467228,135.06,95.50024,21.57007,97.9058923654,1.20024,0.35007000000000005,1.25025,94.3,21.22,96.6580488113,134.82,89.69024,12.85007,90.6060894767,1.20024,0.35007000000000005,1.25025,88.49,12.5,89.3685073166,128.61,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,128.61
2021-12-09 01:00:00,89.92616,12.54888,90.7975145122,1.43616,0.41888000000000003,1.496,88.49,12.13,89.3175066826,135.39,96.48616,21.74888,98.9069909198,1.43616,0.41888000000000003,1.496,95.05,21.33,97.4139178968,135.15,90.64616,13.04888,91.5805633964,1.43616,0.41888000000000003,1.496,89.21,12.63,90.0996170913,128.92,1.43616,0.41888000000000003,1.496,1.43616,0.41888000000000003,1.496,0.0,0.0,0.0,128.92
2021-12-09 01:30:00,89.00664,13.23652,89.9854845283,1.49664,0.43652,1.5590000000000002,87.51,12.8,88.4411674505,135.66,95.50664,22.52652,98.1272764699,1.49664,0.43652,1.5590000000000002,94.01,22.09,96.5704312924,135.41,89.70664,13.73652,90.752263012,1.49664,0.43652,1.5590000000000002,88.21,13.3,89.2070294315,129.19,1.49664,0.43652,1.5590000000000002,1.49664,0.43652,1.5590000000000002,0.0,0.0,0.0,129.19
2021-12-09 02:00:00,86.78128,13.50704,87.8261389792,1.36128,0.39704000000000006,1.418,85.42,13.11,86.4201857207,135.66,93.13128,22.85704,95.8951489493,1.36128,0.39704000000000006,1.418,91.77,22.46,94.4784869693,135.41,87.47128,13.98704,88.5825158414,1.36128,0.39704000000000006,1.418,86.11,13.59,87.1758005412,129.19,1.36128,0.39704000000000006,1.418,1.36128,0.39704000000000006,1.418,0.0,0.0,0.0,129.19
2021-12-09 02:30:00,84.9984,14.75995,86.2704128109,1.5084,0.43995000000000006,1.57125,83.49,14.32,84.7091642032,136.01,91.2184,24.27995,94.3944514819,1.5084,0.43995000000000006,1.57125,89.71,23.84,92.8236483877,135.75,85.6584,15.26995,87.0088091147,1.5084,0.43995000000000006,1.57125,84.15,14.83,85.4467752463,129.51,1.5084,0.43995000000000006,1.57125,1.5084,0.43995000000000006,1.57125,0.0,0.0,0.0,129.51
2021-12-09 03:00:00,83.8856,22.09705,86.7471815454,1.6356000000000002,0.47705000000000003,1.70375,82.25,21.62,85.0440291849,136.72,88.9656,17.45705,90.6621562619,1.6356000000000002,0.47705000000000003,1.70375,87.33,16.98,88.9654387951,136.48,83.9356,15.50705,85.356039898,1.6356000000000002,0.47705000000000003,1.70375,82.3,15.03,83.6611672163,130.21,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,130.21
2021-12-09 03:30:00,85.69568,20.74874,88.1717629531,1.67568,0.48874000000000006,1.7455,84.02,20.26,86.4281667051,136.14,90.49568,10.70874,91.1270827529,1.67568,0.48874000000000006,1.7455,88.82,10.22,89.4060445384,135.91,86.09568,20.86874,88.5887714321,1.67568,0.48874000000000006,1.7455,84.42,20.38,86.8451541538,129.68,1.67568,0.48874000000000006,1.7455,1.67568,0.48874000000000006,1.7455,0.0,0.0,0.0,129.68
2021-12-09 04:00:00,83.90112,20.85866,86.4550844904,1.64112,0.47866000000000003,1.7095,82.26,20.38,84.7469881471,135.2,88.59112,10.81866,89.2492574034,1.64112,0.47866000000000003,1.7095,86.95,10.34,87.5626524267,134.95,84.28112,20.97866,86.8528143692,1.64112,0.47866000000000003,1.7095,82.64,20.5,85.1446980146,128.76,1.64112,0.47866000000000003,1.7095,1.64112,0.47866000000000003,1.7095,0.0,0.0,0.0,128.76
2021-12-09 04:30:00,82.58808,20.88444,85.1877385085,1.55808,0.45444,1.623,81.03,20.43,83.5658171742,135.2,87.21808,10.87444,87.8933838477,1.55808,0.45444,1.623,85.66,10.42,86.2914364233,134.95,82.94808,20.99444,85.5637217903,1.55808,0.45444,1.623,81.39,20.54,83.9417875673,128.73,1.55808,0.45444,1.623,1.55808,0.45444,1.623,0.0,0.0,0.0,128.73
2021-12-09 05:00:00,83.26128,20.28954,85.6977606513,1.54128,0.44954000000000005,1.6055000000000001,81.72,19.84,84.0938998977,134.91,87.95128,10.22954,88.5441762187,1.54128,0.44954000000000005,1.6055000000000001,86.41,9.78,86.9616955906,134.67,83.66128,20.40954,86.1148018302,1.54128,0.44954000000000005,1.6055000000000001,82.12,19.96,84.510922371,128.47,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,128.47
2021-12-09 05:30:00,85.8596,19.2303,87.9867907714,1.5096,0.4403,1.5725,84.35,18.79,86.4175132713,134.66,90.6996,9.2003,91.1650314553,1.5096,0.4403,1.5725,89.19,8.76,89.6191592239,134.42,86.2596,19.3503,88.4033523247,1.5096,0.4403,1.5725,84.75,18.91,86.8340405601,128.24,1.5096,0.4403,1.5725,1.5096,0.4403,1.5725,0.0,0.0,0.0,128.24
2021-12-09 06:00:00,90.42648,17.72439,92.1471773093,1.3864800000000002,0.40439,1.44425,89.04,17.32,90.7088970278,134.66,95.48648,7.66439,95.7935840068,1.3864800000000002,0.40439,1.44425,94.1,7.26,94.3796461108,134.42,90.87648,17.84439,92.6118613983,1.3864800000000002,0.40439,1.44425,89.49,17.44,91.1735361824,128.24,1.3864800000000002,0.40439,1.44425,1.3864800000000002,0.40439,1.44425,0.0,0.0,0.0,128.24
2021-12-09 06:30:00,101.89024,11.62132,102.5508463437,1.17024,0.34132,1.219,100.72,11.28,101.3496758752,134.4,107.57024,2.24132,107.5935873972,1.17024,0.34132,1.219,106.4,1.9,106.4169629335,134.15,102.44024,11.76132,103.1131971156,1.17024,0.34132,1.219,101.27,11.42,101.9118702605,128.0,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,128.0
2021-12-09 07:00:00,111.01784,7.62687,111.2795126888,1.25784,0.36687000000000003,1.31025,109.76,7.26,109.9998418181,133.02,117.13784,3.27687,117.1836654012,1.25784,0.36687000000000003,1.31025,115.88,2.91,115.9165324706,132.79,111.63784,7.78687,111.9090821348,1.25784,0.36687000000000003,1.31025,110.38,7.42,110.6291137088,126.7,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,126.7
2021-12-09 07:30:00,123.33072,2.09146,123.3484523642,1.6507200000000002,0.48146000000000005,1.7195,121.68,1.6099999999999999,121.6906508323,131.16,130.06072,9.14146,130.3815829703,1.6507200000000002,0.48146000000000005,1.7195,128.41,8.66,128.7016849152,130.95,124.05072,2.25146,124.0711497676,1.6507200000000002,0.48146000000000005,1.7195,122.4,1.77,122.4127971251,124.91,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,124.91
2021-12-09 08:00:00,129.6564,2.5127,129.6807453798,5.6664,1.6527,5.9025,123.99,0.86,123.9929824627,131.16,136.4864,12.5427,137.061507026,5.6664,1.6527,5.9025,130.82,10.89,131.2724818841,130.95,130.3764,2.4427,130.3992809039,5.6664,1.6527,5.9025,124.71,0.79,124.71250218,124.91,5.6664,1.6527,5.9025,5.6664,1.6527,5.9025,0.0,0.0,0.0,124.91
2021-12-09 08:30:00,133.14984,5.93537,133.2820637185,3.78984,1.10537,3.94775,129.36,4.83,129.4501390498,131.37,140.25984,16.41537,141.21716287,3.78984,1.10537,3.94775,136.47,15.31,137.3260973013,131.14,133.92984,5.73537,134.0525886041,3.78984,1.10537,3.94775,130.14,4.63,130.2223348739,125.1,3.78984,1.10537,3.94775,3.78984,1.10537,3.94775,0.0,0.0,0.0,125.1
2021-12-09 09:00:00,135.47848,7.37164,135.6788842061,2.02848,0.59164,2.113,133.45,6.78,133.6221198006,130.94,142.76848,17.86164,143.8814688033,2.02848,0.59164,2.113,140.74,17.27,141.7956293403,130.73,136.26848,7.16164,136.4565415398,2.02848,0.59164,2.113,134.24,6.57,134.4006789417,124.69,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,124.69
2021-12-09 09:30:00,137.3228,7.96915,137.553839465,5.2428,1.52915,5.46125,132.08,6.44,132.2369086148,130.22,144.5728,18.38915,145.7376249894,5.2428,1.52915,5.46125,139.33,16.86,140.3463875559,130.01,138.0928,7.73915,138.3094930023,5.2428,1.52915,5.46125,132.85,6.21,132.9950623144,124.0,5.2428,1.52915,5.46125,5.2428,1.52915,5.46125,0.0,0.0,0.0,124.0
2021-12-09 10:00:00,138.86792,9.00231,139.1594078403,6.00792,1.75231,6.25825,132.86,7.25,133.0576645669,130.22,146.13792,19.48231,147.4308382424,6.00792,1.75231,6.25825,140.13,17.73,141.2471939544,130.01,139.64792,8.78231,139.9238025829,6.00792,1.75231,6.25825,133.64,7.03,133.8247753594,124.0,6.00792,1.75231,6.25825,6.00792,1.75231,6.25825,0.0,0.0,0.0,124.0
2021-12-09 10:30:00,137.93968,8.904490000000001,138.2267892294,7.72968,2.25449,8.05175,130.21,6.65,130.379701641,130.4,145.05968,19.41449,146.3531112879,7.72968,2.25449,8.05175,137.33,17.16,138.3979569936,130.18,138.68968,8.69449,138.9619426133,7.72968,2.25449,8.05175,130.96,6.44,131.1182489206,124.16,7.72968,2.25449,8.05175,7.72968,2.25449,8.05175,0.0,0.0,0.0,124.16
2021-12-09 11:00:00,137.03248,9.56614,137.3659768991,8.59248,2.5061400000000003,8.9505,128.44,7.06,128.6338882255,130.74,144.08248,20.12614,145.4813477881,8.59248,2.5061400000000003,8.9505,135.49,17.62,136.6309060938,130.52,137.79248,9.35614,138.1097567164,8.59248,2.5061400000000003,8.9505,129.2,6.85,129.3814611913,124.48,8.59248,2.5061400000000003,8.9505,8.59248,2.5061400000000003,8.9505,0.0,0.0,0.0,124.48
2021-12-09 11:30:00,138.83056,9.73808,139.1716730948,7.57056,2.20808,7.886,131.26,7.53,131.4758095621,130.79,146.02056,20.28808,147.4232347115,7.57056,2.20808,7.886,138.45,18.08,139.6255309748,130.57,139.59056,9.51808,139.9146821745,7.57056,2.20808,7.886,132.02,7.31,132.2222239262,124.52,7.57056,2.20808,7.886,7.57056,2.20808,7.886,0.0,0.0,0.0,124.52
2021-12-09 12:00:00,141.56176,10.88968,141.9799881138,2.74176,0.7996800000000001,2.856,138.82,10.09,139.1862080093,130.65,149.13176,21.42968,150.6635756432,2.74176,0.7996800000000001,2.856,146.39,20.63,147.8364941413,130.43,142.38176,10.64968,142.7794847476,2.74176,0.7996800000000001,2.856,139.64,9.85,139.9869711795,124.4,2.74176,0.7996800000000001,2.856,2.74176,0.7996800000000001,2.856,0.0,0.0,0.0,124.4
2021-12-09 12:30:00,142.04024,11.15382,142.4774981527,2.79024,0.8138200000000001,2.9065000000000003,139.25,10.34,139.6333702952,130.0,149.63024,21.69382,151.1946776466,2.79024,0.8138200000000001,2.9065000000000003,146.84,20.88,148.3170927439,129.79,142.87024,10.90382,143.2857242305,2.79024,0.8138200000000001,2.9065000000000003,140.08,10.09,140.44292257,123.78,2.79024,0.8138200000000001,2.9065000000000003,2.79024,0.8138200000000001,2.9065000000000003,0.0,0.0,0.0,123.78
2021-12-09 13:00:00,139.02,9.9475,139.3754395733,4.14,1.2075,4.3125,134.88,8.74,135.162872121,129.92,146.38,20.4775,147.8053869324,4.14,1.2075,4.3125,142.24,19.27,143.539369164,129.71,139.8,9.7175,140.1373248148,4.14,1.2075,4.3125,135.66,8.51,135.9266555904,123.69,4.14,1.2075,4.3125,4.14,1.2075,4.3125,0.0,0.0,0.0,123.69
2021-12-09 13:30:00,137.82784,8.91562,138.115899733,3.4478400000000002,1.00562,3.5915,134.38,7.91,134.6126015646,130.15,145.17784,19.39562,146.4677278524,3.4478400000000002,1.00562,3.5915,141.73,18.39,142.9181059208,129.94,138.62784,8.68562,138.8996688904,3.4478400000000002,1.00562,3.5915,135.18,7.68,135.3979866911,123.92,3.4478400000000002,1.00562,3.5915,3.4478400000000002,1.00562,3.5915,0.0,0.0,0.0,123.92
2021-12-09 14:00:00,138.03872,9.03421,138.3340347476,3.16872,0.9242100000000001,3.30075,134.87,8.11,135.1136151541,130.15,145.39872,19.46421,146.6957506152,3.16872,0.9242100000000001,3.30075,142.23,18.54,143.433275428,129.94,138.83872,8.79421,139.1169590696,3.16872,0.9242100000000001,3.30075,135.67,7.87,135.8980713623,123.92,3.16872,0.9242100000000001,3.30075,3.16872,0.9242100000000001,3.30075,0.0,0.0,0.0,123.92
2021-12-09 14:30:00,135.24912,7.55516,135.459975282,5.70912,1.6651600000000002,5.947,129.54,5.89,129.6738358344,129.9,142.34912,17.93516,143.4745340784,5.70912,1.6651600000000002,5.947,136.64,16.27,137.6052415426,129.7,136.00912,7.33516,136.2067740437,5.70912,1.6651600000000002,5.947,130.3,5.67,130.4233065828,123.68,5.70912,1.6651600000000002,5.947,5.70912,1.6651600000000002,5.947,0.0,0.0,0.0,123.68
2021-12-09 15:00:00,137.07192,7.99056,137.3046259294,3.12192,0.91056,3.252,133.95,7.08,134.1369781231,130.13,144.44192,18.44056,145.6142936198,3.12192,0.91056,3.252,141.32,17.53,142.4031014409,129.92,137.88192,7.76056,138.1001453815,3.12192,0.91056,3.252,134.76,6.85,134.9339842293,123.89,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,123.89
2021-12-09 15:30:00,141.1012,8.90035,141.3816284797,1.2012,0.35035000000000005,1.25125,139.9,8.55,140.1610234694,130.55,148.7212,19.44035,149.9864078427,1.2012,0.35035000000000005,1.25125,147.52,19.09,148.7500537815,130.34,141.9412,8.64035,142.2039377288,1.2012,0.35035000000000005,1.25125,140.74,8.29,140.9839412841,124.3,1.2012,0.35035000000000005,1.25125,1.2012,0.35035000000000005,1.25125,0.0,0.0,0.0,124.3
2021-12-09 16:00:00,146.68328,10.52804,147.0606142303,4.79328,1.39804,4.993,141.89,9.13,142.1834343375,130.55,154.45328,21.02804,155.8781388425,4.79328,1.39804,4.993,149.66,19.63,150.9418845119,130.34,147.54328,10.25804,147.8994484702,4.79328,1.39804,4.993,142.75,8.86,143.0246905258,124.3,4.79328,1.39804,4.993,4.79328,1.39804,4.993,0.0,0.0,0.0,124.3
2021-12-09 16:30:00,151.60424,11.61207,152.0483007326,2.30424,0.6720700000000001,2.40025,149.3,10.94,149.7002792249,130.07,159.72424,22.14207,161.2516793942,2.30424,0.6720700000000001,2.40025,157.42,21.47,158.8773656,129.86,152.49424,11.31207,152.9132308234,2.30424,0.6720700000000001,2.40025,150.19,10.64,150.5664162421,123.86,2.30424,0.6720700000000001,2.40025,2.30424,0.6720700000000001,2.40025,0.0,0.0,0.0,123.86
2021-12-09 17:00:00,150.96816,9.63613,151.275379144,5.67816,1.65613,5.91475,145.29,7.98,145.5089842587,129.93,158.88816,20.07613,160.1514857376,5.67816,1.65613,5.91475,153.21,18.42,154.3133192566,129.74,151.84816,9.34613,152.1355114408,5.67816,1.65613,5.91475,146.17,7.69,146.3721455742,123.73,5.67816,1.65613,5.91475,5.67816,1.65613,5.91475,0.0,0.0,0.0,123.73
2021-12-09 17:30:00,150.88704,8.32622,151.1165933293,5.74704,1.67622,5.9865,145.14,6.65,145.292264419,130.12,158.77704,18.73622,159.878686419,5.74704,1.67622,5.9865,153.03,17.06,153.978000052,129.92,151.73704,8.02622,151.9491675379,5.74704,1.67622,5.9865,145.99,6.35,146.1280349557,123.92,5.74704,1.67622,5.9865,5.74704,1.67622,5.9865,0.0,0.0,0.0,123.92
2021-12-09 18:00:00,147.49776,5.10893,147.5862133492,5.68776,1.65893,5.92475,141.81,3.45,141.8519601556,130.43,155.21776,15.47893,155.9876607087,5.68776,1.65893,5.92475,149.53,13.82,150.1672843864,130.23,148.31776,4.80893,148.3956998675,5.68776,1.65893,5.92475,142.63,3.15,142.6647798162,124.22,5.68776,1.65893,5.92475,5.68776,1.65893,5.92475,0.0,0.0,0.0,124.22
2021-12-09 18:30:00,142.71944,2.11817,142.7351575403,5.7194400000000005,1.66817,5.95775,137.0,0.45,137.0007390491,131.19,150.19944,12.37817,150.7086290458,5.7194400000000005,1.66817,5.95775,144.48,10.71,144.8764111234,130.97,143.51944,2.05817,143.5341970461,5.7194400000000005,1.66817,5.95775,137.8,0.39,137.8005518857,124.93,5.7194400000000005,1.66817,5.95775,5.7194400000000005,1.66817,5.95775,0.0,0.0,0.0,124.93
2021-12-09 19:00:00,140.03384,2.32362,140.0531169059,5.70384,1.66362,5.9415,134.33,0.66,134.3316213704,131.47,147.35384,11.28362,147.7852301248,5.70384,1.66362,5.9415,141.65,9.62,141.9762899219,131.26,140.78384,2.6036200000000003,140.8079132799,5.70384,1.66362,5.9415,135.08,0.9400000000000001,135.0832706148,125.23,5.70384,1.66362,5.9415,5.70384,1.66362,5.9415,0.0,0.0,0.0,125.23
2021-12-09 19:30:00,136.9464,0.9439500000000001,136.9496532108,1.5564,0.45395,1.62125,135.39,0.49,135.3908866948,131.71,144.3464,10.32395,144.7151240768,1.5564,0.45395,1.62125,142.79,9.87,143.1307129864,131.49,137.7464,1.17395,137.7514024305,1.5564,0.45395,1.62125,136.19,0.72,136.1919032101,125.46,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,125.46
2021-12-09 20:00:00,132.85256,2.25158,132.8716384751,1.10256,0.32158000000000003,1.1485,131.75,1.9300000000000002,131.7641354846,131.8,140.06256,8.56158,140.3239871364,1.10256,0.32158000000000003,1.1485,138.96,8.24,139.2040918939,131.57,133.60256,2.52158,133.6263537041,1.10256,0.32158000000000003,1.1485,132.5,2.2,132.5182628923,125.53,1.10256,0.32158000000000003,1.1485,1.10256,0.32158000000000003,1.1485,0.0,0.0,0.0,125.53
2021-12-09 20:30:00,129.51864,3.5375199999999998,129.5669408267,1.08864,0.31752,1.134,128.43,3.22,128.4703596165,131.5,136.53864,7.23752,136.7303254907,1.08864,0.31752,1.134,135.45,6.92,135.6266526167,131.26,130.23864,3.78752,130.2937015239,1.08864,0.31752,1.134,129.15,3.47,129.1966075406,125.22,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0.0,0.0,0.0,125.22
2021-12-09 21:00:00,124.76768,5.8322400000000005,124.9039190578,0.9676800000000001,0.28224000000000005,1.008,123.8,5.55,123.9243418381,131.56,131.54768,4.81224,131.635670573,0.9676800000000001,0.28224000000000005,1.008,130.58,4.53,130.6585523416,131.26,125.45768,6.07224,125.6045443828,0.9676800000000001,0.28224000000000005,1.008,124.49,5.79,124.6245730183,125.25,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,125.25
2021-12-09 21:30:00,118.9444,7.81795,119.2010513106,0.8844000000000001,0.25795,0.9212500000000001,118.06,7.5600000000000005,118.3018055653,131.85,125.4144,2.69795,125.4434161746,0.8844000000000001,0.25795,0.9212500000000001,124.53,2.44,124.5539019862,131.6,119.5744,8.04795,119.8449274461,0.8844000000000001,0.25795,0.9212500000000001,118.69,7.79,118.9453664503,125.55,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,125.55
2021-12-09 22:00:00,111.66736,10.87423,112.1955799818,0.8373600000000001,0.24423000000000003,0.8722500000000001,110.83,10.63,111.3386087573,131.85,117.75736,1.36423,117.7652621008,0.8373600000000001,0.24423000000000003,0.8722500000000001,116.92,1.12,116.9253642286,131.6,112.23736,11.08423,112.7833548644,0.8373600000000001,0.24423000000000003,0.8722500000000001,111.4,10.84,111.9261613744,125.55,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,125.55
2021-12-09 22:30:00,103.68656,13.58358,104.5725411867,0.76656,0.22358000000000003,0.7985,102.92,13.36,103.7835054332,131.06,109.35656,3.94358,109.4276429347,0.76656,0.22358000000000003,0.7985,108.59,3.7199999999999998,108.653699891,130.84,104.19656,13.77358,105.1029715177,0.76656,0.22358000000000003,0.7985,103.43,13.55,104.3137929518,124.83,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,124.83
2021-12-09 23:00:00,97.4596,14.98905,98.605503153,0.8196,0.23905,0.8537500000000001,96.64,14.75,97.7591535356,131.06,102.8496,5.37905,102.9901665163,0.8196,0.23905,0.8537500000000001,102.03,5.14,102.1593877233,130.84,97.9496,15.15905,99.115694706,0.8196,0.23905,0.8537500000000001,97.13,14.92,98.2692388288,124.83,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,124.83
2021-12-09 23:30:00,92.03256,17.00658,93.5906825675,0.7425600000000001,0.21658000000000002,0.7735000000000001,91.29,16.79,92.8211624577,132.59,97.15256,7.26658,97.4239349413,0.7425600000000001,0.21658000000000002,0.7735000000000001,96.41,7.05,96.6674226407,132.36,92.47256,17.16658,94.0524631355,0.7425600000000001,0.21658000000000002,0.7735000000000001,91.73,16.95,93.2828783861,126.24,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,126.24
