Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-10 00:00:00,87.58656,18.57233,89.5339987617,0.79656,0.23233,0.8297500000000001,86.79,18.34,88.7065933288,132.59,92.49656,8.75233,92.9097244225,0.79656,0.23233,0.8297500000000001,91.7,8.52,92.0949531733,132.36,87.99656,18.69233,89.9599787276,0.79656,0.23233,0.8297500000000001,87.2,18.46,89.132550732,126.24,0.79656,0.23233,0.8297500000000001,0.79656,0.23233,0.8297500000000001,0.0,0.0,0.0,126.24
2021-12-10 00:30:00,86.026,19.38925,88.1839877277,1.026,0.29925,1.06875,85.0,19.09,87.1173237651,133.74,90.846,9.53925,91.3454596932,1.026,0.29925,1.06875,89.82,9.24,90.2940197355,133.5,86.426,19.52925,88.6049946762,1.026,0.29925,1.06875,85.4,19.23,87.5382939062,127.36,1.026,0.29925,1.06875,1.026,0.29925,1.06875,0.0,0.0,0.0,127.36
2021-12-10 01:00:00,87.54776,19.40018,89.6714963913,1.33776,0.39018,1.3935,86.21,19.01,88.2810523272,133.74,92.42776,9.58018,92.9229286422,1.33776,0.39018,1.3935,91.09,9.19,91.5524123112,133.5,87.93776,19.54018,90.0825636194,1.33776,0.39018,1.3935,86.6,19.15,88.6920655978,127.36,1.33776,0.39018,1.3935,1.33776,0.39018,1.3935,0.0,0.0,0.0,127.36
2021-12-10 01:30:00,87.0332,19.8926,89.2776200232,1.4832,0.43260000000000004,1.545,85.55,19.46,87.7353640216,134.24,91.8832,9.9926,92.4249668488,1.4832,0.43260000000000004,1.545,90.4,9.56,90.904090117,134.0,87.4232,20.0326,89.6890236372,1.4832,0.43260000000000004,1.545,85.94,19.6,88.1467163314,127.86,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,127.86
2021-12-10 02:00:00,85.06432,20.45001,87.4879502907,1.47432,0.43001000000000006,1.5357500000000002,83.59,20.02,85.9539905996,134.24,89.80432,10.47001,90.4125931498,1.47432,0.43001000000000006,1.5357500000000002,88.33,10.04,88.8987654582,134.0,85.42432,20.58001,87.868374624,1.47432,0.43001000000000006,1.5357500000000002,83.95,20.15,86.3343790155,127.86,1.47432,0.43001000000000006,1.5357500000000002,1.47432,0.43001000000000006,1.5357500000000002,0.0,0.0,0.0,127.86
2021-12-10 02:30:00,83.73736,20.94423,86.3168942332,1.55736,0.45423,1.6222500000000002,82.18,20.49,84.6958824265,134.77,88.40736,10.97423,89.0858856737,1.55736,0.45423,1.6222500000000002,86.85,10.52,87.4848152538,134.53,84.10736,21.06423,86.7049582876,1.55736,0.45423,1.6222500000000002,82.55,20.61,85.0839268017,128.38,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,128.38
2021-12-10 03:00:00,82.67784,21.06687,85.3196239951,1.49784,0.43687000000000004,1.56025,81.18,20.63,83.7603086193,134.77,87.30784,11.06687,88.0064459972,1.49784,0.43687000000000004,1.56025,85.81,10.63,86.4659065759,134.53,83.03784,21.19687,85.7005844184,1.49784,0.43687000000000004,1.56025,81.54,20.76,84.1412455339,128.38,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,128.38
2021-12-10 03:30:00,81.07376,21.59318,83.9000594937,1.55376,0.45318,1.6185,79.52,21.14,82.2820150458,135.03,85.63376,11.643180000000001,86.4216667986,1.55376,0.45318,1.6185,84.08,11.19,84.8213563909,134.8,81.42376,21.71318,84.2691573368,1.55376,0.45318,1.6185,79.87,21.26,82.6511010211,128.64,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,128.64
2021-12-10 04:00:00,80.074,21.80075,82.98866294,1.374,0.40075000000000005,1.43125,78.7,21.4,81.5576483231,134.88,84.584,11.80075,85.4032245092,1.374,0.40075000000000005,1.43125,83.21,11.4,83.9872853472,134.64,80.414,21.91075,83.3456199303,1.374,0.40075000000000005,1.43125,79.04,21.51,81.9146000418,128.5,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,128.5
2021-12-10 04:30:00,80.04568,21.27874,82.8256944592,1.43568,0.41874000000000006,1.4955,78.61,20.86,81.3306319907,134.57,84.55568,11.34874,85.3138729624,1.43568,0.41874000000000006,1.4955,83.12,10.93,83.8355491424,134.32,80.39568,21.39874,83.1947801022,1.43568,0.41874000000000006,1.4955,78.96,20.98,81.6997062418,128.2,1.43568,0.41874000000000006,1.4955,1.43568,0.41874000000000006,1.4955,0.0,0.0,0.0,128.2
2021-12-10 05:00:00,80.3944,21.39795,83.1933399712,1.6044,0.46795000000000003,1.6712500000000001,78.79,20.93,81.5225674277,134.57,84.9344,11.43795,85.7011026975,1.6044,0.46795000000000003,1.6712500000000001,83.33,10.97,84.0489726291,134.32,80.7544,21.49795,83.5669490502,1.6044,0.46795000000000003,1.6712500000000001,79.15,21.03,81.8961745138,128.2,1.6044,0.46795000000000003,1.6712500000000001,1.6044,0.46795000000000003,1.6712500000000001,0.0,0.0,0.0,128.2
2021-12-10 05:30:00,83.51432,20.07751,85.8938184788,1.5343200000000001,0.44751,1.5982500000000002,81.98,19.63,84.2974335315,133.79,88.21432,10.22751,88.8052262756,1.5343200000000001,0.44751,1.5982500000000002,86.68,9.78,87.2299879629,133.56,83.90432,20.19751,86.3010679242,1.5343200000000001,0.44751,1.5982500000000002,82.37,19.75,84.7046598482,127.47,1.5343200000000001,0.44751,1.5982500000000002,1.5343200000000001,0.44751,1.5982500000000002,0.0,0.0,0.0,127.47
2021-12-10 06:00:00,88.06064,18.78477,90.0419008082,1.7306400000000002,0.50477,1.80275,86.33,18.28,88.2441346493,133.79,92.98064,8.85477,93.4013188695,1.7306400000000002,0.50477,1.80275,91.25,8.35,91.6312446712,133.56,88.47064,18.90477,90.4679195669,1.7306400000000002,0.50477,1.80275,86.74,18.4,88.6701054471,127.47,1.7306400000000002,0.50477,1.80275,1.7306400000000002,0.50477,1.80275,0.0,0.0,0.0,127.47
2021-12-10 06:30:00,100.17704,12.07247,100.901852684,1.75704,0.5124700000000001,1.83025,98.42,11.56,99.0965690627,132.16,105.72704,2.45247,105.7554802186,1.75704,0.5124700000000001,1.83025,103.97,1.94,103.9880978766,131.93,100.71704,12.21247,101.454751342,1.75704,0.5124700000000001,1.83025,98.96,11.7,99.6492428471,125.9,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,125.9
2021-12-10 07:00:00,110.75168,7.13174,110.9810629713,1.41168,0.41174000000000005,1.4705,109.34,6.72,109.546309842,132.16,116.85168,3.75174,116.9118927734,1.41168,0.41174000000000005,1.4705,115.44,3.34,115.4883076333,131.93,111.36168,7.30174,111.6008027724,1.41168,0.41174000000000005,1.4705,109.95,6.89,110.165668881,125.9,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,125.9
2021-12-10 07:30:00,123.22056,1.66058,123.2317488825,1.03056,0.30058,1.0735000000000001,122.19,1.3599999999999999,122.1975683064,131.59,129.95056,10.04058,130.3378735865,1.03056,0.30058,1.0735000000000001,128.92,9.74,129.287408513,131.36,123.92056,1.66058,123.9316856847,1.03056,0.30058,1.0735000000000001,122.89,1.3599999999999999,122.8975251988,125.34,1.03056,0.30058,1.0735000000000001,1.03056,0.30058,1.0735000000000001,0.0,0.0,0.0,125.34
2021-12-10 08:00:00,130.42416,3.92788,130.4832930034,1.36416,0.39788,1.421,129.06,3.5300000000000002,129.1082665827,130.44,137.51416,14.20788,138.2461864017,1.36416,0.39788,1.421,136.15,13.81,136.8485973622,130.23,131.19416,3.72788,131.2471131393,1.36416,0.39788,1.421,129.83,3.33,129.8726984397,124.23,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,124.23
2021-12-10 08:30:00,134.8836,3.6848,134.9339219766,1.3536000000000001,0.39480000000000004,1.4100000000000001,133.53,3.29,133.5705244431,130.02,142.3436,13.5548,142.9875276519,1.3536000000000001,0.39480000000000004,1.4100000000000001,140.99,13.16,141.6028449573,129.8,134.8636,11.5748,135.3593979006,1.3536000000000001,0.39480000000000004,1.4100000000000001,133.51,11.18,133.9772835222,123.81,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,123.81
2021-12-10 09:00:00,137.28576,2.4441800000000002,137.3075158709,1.86576,0.54418,1.9435,135.42,1.9,135.4333282468,131.06,144.93576,12.35418,145.4613360665,1.86576,0.54418,1.9435,143.07,11.81,143.5566125262,130.84,136.49576,18.06418,137.6859001389,1.86576,0.54418,1.9435,134.63,17.52,135.7651917835,124.78,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0.0,0.0,0.0,124.78
2021-12-10 09:30:00,140.71752,3.7101100000000002,140.7664212487,3.01752,0.8801100000000001,3.14325,137.7,2.83,137.729077903,132.18,148.46752,13.61011,149.090038531,3.01752,0.8801100000000001,3.14325,145.45,12.73,146.0060115201,131.98,139.88752,19.26011,141.2071885173,3.01752,0.8801100000000001,3.14325,136.87,18.38,138.0985926793,125.89,3.01752,0.8801100000000001,3.14325,3.01752,0.8801100000000001,3.14325,0.0,0.0,0.0,125.89
2021-12-10 10:00:00,139.12464,3.4405200000000002,139.1671751276,3.22464,0.94052,3.359,135.9,2.5,135.9229929041,132.18,146.79464,13.36052,147.4013901814,3.22464,0.94052,3.359,143.57,12.42,144.1062153413,131.98,138.33464,19.03052,139.6375068361,3.22464,0.94052,3.359,135.11,18.09,136.3156638101,125.89,3.22464,0.94052,3.359,3.22464,0.94052,3.359,0.0,0.0,0.0,125.89
2021-12-10 10:30:00,138.59832,2.70576,138.6247288329,3.9283200000000003,1.1457600000000001,4.092,134.67,1.56,134.6790351168,132.75,146.19832,12.63576,146.7433514732,3.9283200000000003,1.1457600000000001,4.092,142.27,11.49,142.7332231823,132.53,137.78832,18.40576,139.0122049663,3.9283200000000003,1.1457600000000001,4.092,133.86,17.26,134.9681710627,126.39,3.9283200000000003,1.1457600000000001,4.092,3.9283200000000003,1.1457600000000001,4.092,0.0,0.0,0.0,126.39
2021-12-10 11:00:00,138.57536,3.16573,138.611515559,4.5453600000000005,1.32573,4.73475,134.03,1.8399999999999999,134.0426294132,132.75,146.16536,13.14573,146.7553156828,4.5453600000000005,1.32573,4.73475,141.62,11.82,142.1124090289,132.53,137.78536,18.90573,139.0763533357,4.5453600000000005,1.32573,4.73475,133.24,17.58,134.3947692434,126.39,4.5453600000000005,1.32573,4.73475,4.5453600000000005,1.32573,4.73475,0.0,0.0,0.0,126.39
2021-12-10 11:30:00,139.52016,3.86838,139.5737776599,4.76016,1.3883800000000002,4.9585,134.76,2.48,134.7828178961,132.83,147.13016,13.85838,147.7813881307,4.76016,1.3883800000000002,4.9585,142.37,12.47,142.9150719833,132.62,138.72016,19.57838,140.0949526352,4.76016,1.3883800000000002,4.9585,133.96,18.19,135.1893401863,126.44,4.76016,1.3883800000000002,4.9585,4.76016,1.3883800000000002,4.9585,0.0,0.0,0.0,126.44
2021-12-10 12:00:00,139.0968,4.26615,139.1622068166,4.7868,1.39615,4.98625,134.31,2.87,134.3406602634,132.83,146.6868,14.30615,147.3827779018,4.7868,1.39615,4.98625,141.9,12.91,142.4860628272,132.62,138.2968,20.03615,139.7406605003,4.7868,1.39615,4.98625,133.51,18.64,134.8049320314,126.44,4.7868,1.39615,4.98625,4.7868,1.39615,4.98625,0.0,0.0,0.0,126.44
2021-12-10 12:30:00,139.06024,3.7088200000000002,139.1096894348,4.83024,1.40882,5.0315,134.23,2.3,134.2497035378,132.77,146.63024,13.69882,147.2687507649,4.83024,1.40882,5.0315,141.8,12.29,142.3315990917,132.56,138.25024,19.42882,139.6087672987,4.83024,1.40882,5.0315,133.42,18.02,134.6314108966,126.42,4.83024,1.40882,5.0315,4.83024,1.40882,5.0315,0.0,0.0,0.0,126.42
2021-12-10 13:00:00,138.38336,2.57973,138.4074034572,3.87336,1.12973,4.03475,134.51,1.45,134.517815177,132.77,145.97336,12.55973,146.5126910795,3.87336,1.12973,4.03475,142.1,11.43,142.5589523671,132.56,137.58336,18.37973,138.8056029984,3.87336,1.12973,4.03475,133.71,17.25,134.8181241525,126.42,3.87336,1.12973,4.03475,3.87336,1.12973,4.03475,0.0,0.0,0.0,126.42
2021-12-10 13:30:00,135.42784,2.39687,135.4490488444,4.13784,1.20687,4.31025,131.29,1.19,131.2953929123,133.11,142.83784,9.98687,143.1865430418,4.13784,1.20687,4.31025,138.7,8.78,138.9776183419,132.9,134.63784,16.02687,135.5883790074,4.13784,1.20687,4.31025,130.5,14.82,131.3388076693,126.74,4.13784,1.20687,4.31025,4.13784,1.20687,4.31025,0.0,0.0,0.0,126.74
2021-12-10 14:00:00,136.40152,1.98086,136.4159025358,3.67152,1.07086,3.8245,132.73,0.91,132.733119454,133.81,143.89152,10.13086,144.2477169741,3.67152,1.07086,3.8245,140.22,9.06,140.5123909127,133.59,135.60152,16.14086,136.5587770444,3.67152,1.07086,3.8245,131.93,15.07,132.7879128535,127.42,3.67152,1.07086,3.8245,3.67152,1.07086,3.8245,0.0,0.0,0.0,127.42
2021-12-10 14:30:00,134.62736,3.86048,134.6826988384,5.2473600000000005,1.53048,5.466,129.38,2.33,129.4009787444,134.06,141.96736,9.15048,142.2619506038,5.2473600000000005,1.53048,5.466,136.72,7.62,136.9321832149,133.83,133.85736,15.28048,134.7267081732,5.2473600000000005,1.53048,5.466,128.61,13.75,129.3429340938,127.68,5.2473600000000005,1.53048,5.466,5.2473600000000005,1.53048,5.466,0.0,0.0,0.0,127.68
2021-12-10 15:00:00,134.30832,5.56326,134.4234900717,6.14832,1.79326,6.4045,128.16,3.77,128.215437838,134.06,141.56832,7.94326,141.7909891603,6.14832,1.79326,6.4045,135.42,6.15,135.5595769394,133.83,133.54832,14.19326,134.3004184813,6.14832,1.79326,6.4045,127.4,12.4,128.0020312339,127.68,6.14832,1.79326,6.4045,6.14832,1.79326,6.4045,0.0,0.0,0.0,127.68
2021-12-10 15:30:00,133.7732,5.7901,133.8984476992,5.1432,1.5001,5.3575,128.63,4.29,128.7015190276,134.78,141.0732,7.1601,141.254786787,5.1432,1.5001,5.3575,135.93,5.66,136.0477875601,134.56,133.0032,13.4701,133.6835622066,5.1432,1.5001,5.3575,127.86,11.97,128.4190815261,128.38,5.1432,1.5001,5.3575,5.1432,1.5001,5.3575,0.0,0.0,0.0,128.38
2021-12-10 16:00:00,137.52368,4.93149,137.6120712524,5.1136800000000004,1.49149,5.32675,132.41,3.44,132.4546779091,134.78,145.02368,7.93149,145.240408614,5.1136800000000004,1.49149,5.32675,139.91,6.44,140.0581368575,134.56,136.72368,14.11149,137.4499866234,5.1136800000000004,1.49149,5.32675,131.61,12.62,132.2136774316,128.38,5.1136800000000004,1.49149,5.32675,5.1136800000000004,1.49149,5.32675,0.0,0.0,0.0,128.38
2021-12-10 16:30:00,143.91672,3.32196,143.955054492,5.52672,1.61196,5.757,138.39,1.71,138.4005643052,133.99,151.72672,9.75196,152.0397917843,5.52672,1.61196,5.757,146.2,8.14,146.4264306742,133.77,143.06672,15.75196,143.9312704571,5.52672,1.61196,5.757,137.54,14.14,138.2649312009,127.65,5.52672,1.61196,5.757,5.52672,1.61196,5.757,0.0,0.0,0.0,127.65
2021-12-10 17:00:00,146.09448,3.9771400000000003,146.1486049507,8.18448,2.38714,8.525500000000001,137.91,1.5899999999999999,137.9191654557,133.39,153.84448,10.55714,154.2062814267,8.18448,2.38714,8.525500000000001,145.66,8.17,145.8889457773,133.17,145.24448,16.50714,146.1794945998,8.18448,2.38714,8.525500000000001,137.06,14.12,137.7854056132,127.08,8.18448,2.38714,8.525500000000001,8.18448,2.38714,8.525500000000001,0.0,0.0,0.0,127.08
2021-12-10 17:30:00,146.78144,4.38542,146.8469374453,8.04144,2.34542,8.3765,138.74,2.04,138.7549970271,132.79,154.59144,10.19542,154.9272729711,8.04144,2.34542,8.3765,146.55,7.85,146.7600933497,132.59,145.92144,16.24542,146.8229557074,8.04144,2.34542,8.3765,137.88,13.9,138.5788742919,126.53,8.04144,2.34542,8.3765,8.04144,2.34542,8.3765,0.0,0.0,0.0,126.53
2021-12-10 18:00:00,145.28664,4.17902,145.3467301684,4.07664,1.18902,4.2465,141.21,2.99,141.2416517887,133.84,153.24664,8.02902,153.4568272624,4.07664,1.18902,4.2465,149.17,6.84,149.3267373915,133.63,144.40664,14.15902,145.0991230968,4.07664,1.18902,4.2465,140.33,12.97,140.928101527,127.53,4.07664,1.18902,4.2465,4.07664,1.18902,4.2465,0.0,0.0,0.0,127.53
2021-12-10 18:30:00,142.18984,5.20037,142.2849059014,1.74984,0.51037,1.82275,140.44,4.69,140.5182895569,133.87,150.06984,5.54037,150.1720765567,1.74984,0.51037,1.82275,148.32,5.03,148.4052670898,133.63,141.31984,11.74037,141.806676378,1.74984,0.51037,1.82275,139.57,11.23,140.0210619871,127.55,1.74984,0.51037,1.82275,1.74984,0.51037,1.82275,0.0,0.0,0.0,127.55
2021-12-10 19:00:00,141.00904,8.47097,141.263253164,5.24904,1.53097,5.46775,135.76,6.94,135.9372693561,133.81,148.63904,4.29097,148.7009638021,5.24904,1.53097,5.46775,143.39,2.76,143.4165600619,133.63,140.15904,10.69097,140.5661884425,5.24904,1.53097,5.46775,134.91,9.16,135.2206112248,127.51,5.24904,1.53097,5.46775,5.24904,1.53097,5.46775,0.0,0.0,0.0,127.51
2021-12-10 19:30:00,135.29344,8.40017,135.5539662388,2.26344,0.66017,2.3577500000000002,133.03,7.74,133.2549755169,134.38,142.77344,2.58017,142.7967522273,2.26344,0.66017,2.3577500000000002,140.51,1.92,140.5231173153,134.16,134.45344,9.02017,134.7556714749,2.26344,0.66017,2.3577500000000002,132.19,8.36,132.4540890271,128.07,2.26344,0.66017,2.3577500000000002,2.26344,0.66017,2.3577500000000002,0.0,0.0,0.0,128.07
2021-12-10 20:00:00,131.20376,9.74318,131.5650264875,1.55376,0.45318,1.6185,129.65,9.29,129.9824088098,134.26,138.50376,1.01318,138.5074657477,1.55376,0.45318,1.6185,136.95,0.56,136.9511449386,134.03,130.39376,7.19318,130.592015397,1.55376,0.45318,1.6185,128.84,6.74,129.0161741798,127.94,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,127.94
2021-12-10 20:30:00,128.41416,11.02913,128.8869201939,1.57416,0.45913000000000004,1.63975,126.84,10.57,127.2796546978,133.9,135.54416,1.5991300000000002,135.5535928217,1.57416,0.45913000000000004,1.63975,133.97,1.1400000000000001,133.9748502518,133.67,127.60416,5.88913,127.7399839575,1.57416,0.45913000000000004,1.63975,126.03,5.43,126.1469214844,127.35,1.57416,0.45913000000000004,1.63975,1.57416,0.45913000000000004,1.63975,0.0,0.0,0.0,127.35
2021-12-10 21:00:00,123.59312,12.45091,124.2186961418,0.9631200000000001,0.28091000000000005,1.00325,122.63,12.17,123.2324056407,133.66,130.50312,3.06091,130.5390114095,0.9631200000000001,0.28091000000000005,1.00325,129.54,2.7800000000000002,129.5698267345,133.44,122.83312,4.18091,122.9042528856,0.9631200000000001,0.28091000000000005,1.00325,121.87,3.9,121.9323865919,127.35,0.9631200000000001,0.28091000000000005,1.00325,0.9631200000000001,0.28091000000000005,1.00325,0.0,0.0,0.0,127.35
2021-12-10 21:30:00,118.78336,14.59473,119.6766174182,0.87336,0.25473,0.9097500000000001,117.91,14.34,118.7788015599,134.48,125.47336,5.20473,125.5812616757,0.87336,0.25473,0.9097500000000001,124.6,4.95,124.6982858743,134.25,118.05336,2.19473,118.0737593501,0.87336,0.25473,0.9097500000000001,117.18,1.94,117.1960579542,128.12,0.87336,0.25473,0.9097500000000001,0.87336,0.25473,0.9097500000000001,0.0,0.0,0.0,128.12
2021-12-10 22:00:00,112.31456,17.99258,113.7466189522,0.9345600000000001,0.27258000000000004,0.9735,111.38,17.72,112.7807731841,134.48,118.63456,8.62258,118.947499815,0.9345600000000001,0.27258000000000004,0.9735,117.7,8.35,117.9958156038,134.25,111.61456,1.52258,111.6249445861,0.9345600000000001,0.27258000000000004,0.9735,110.68,1.25,110.6870584124,128.12,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,128.12
2021-12-10 22:30:00,106.04488,20.66684,108.0399687606,0.91488,0.26684,0.9530000000000001,105.13,20.4,107.0909748765,135.37,112.03488,11.41684,112.6150903396,0.91488,0.26684,0.9530000000000001,111.12,11.15,111.6780054442,135.14,105.39488,4.07684,105.4736998242,0.91488,0.26684,0.9530000000000001,104.48,3.81,104.54944524,128.98,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,128.98
2021-12-10 23:00:00,100.15056,22.39058,102.6229640044,1.03056,0.30058,1.0735000000000001,99.12,22.09,101.5516740384,135.47,105.84056,13.18058,106.6581071942,1.03056,0.30058,1.0735000000000001,104.81,12.88,105.5984398559,135.24,99.54056,5.70058,99.7036593985,1.03056,0.30058,1.0735000000000001,98.51,5.4,98.6578942609,129.09,1.03056,0.30058,1.0735000000000001,1.03056,0.30058,1.0735000000000001,0.0,0.0,0.0,129.09
2021-12-10 23:30:00,94.77616,21.47888,97.1795389493,0.9561600000000001,0.27888,0.996,93.82,21.2,96.1854063775,135.67,100.42616,16.00888,101.6941387259,0.9561600000000001,0.27888,0.996,99.47,15.73,100.7060762814,135.43,94.38616,7.81888,94.7094614281,0.9561600000000001,0.27888,0.996,93.43,7.54,93.7337532589,129.27,0.9561600000000001,0.27888,0.996,0.9561600000000001,0.27888,0.996,0.0,0.0,0.0,129.27
2021-12-11 00:00:00,89.7528,13.04915,90.6964465873,0.9228000000000001,0.26915,0.96125,88.83,12.78,89.7446226801,135.82,96.0628,22.28915,98.6147440881,0.9228000000000001,0.26915,0.96125,95.14,22.02,97.6550049921,135.58,90.1528,13.17915,91.1110165818,0.9228000000000001,0.26915,0.96125,89.23,12.91,90.1590871737,129.41,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,129.41
2021-12-11 00:30:00,88.27568,13.52249,89.3053940995,0.8656800000000001,0.25249000000000005,0.90175,87.41,13.27,88.411543364,133.95,94.50568,22.84249,97.2270687703,0.8656800000000001,0.25249000000000005,0.90175,93.64,22.59,96.3263084521,133.71,88.67568,13.65249,89.7204921223,0.8656800000000001,0.25249000000000005,0.90175,87.81,13.4,88.8265506479,127.61,0.8656800000000001,0.25249000000000005,0.90175,0.8656800000000001,0.25249000000000005,0.90175,0.0,0.0,0.0,127.61
2021-12-11 01:00:00,89.7804,13.55845,90.7984129298,0.9204,0.26845,0.9587500000000001,88.86,13.29,89.8483372133,134.33,96.1204,22.85845,98.8010123054,0.9204,0.26845,0.9587500000000001,95.2,22.59,97.8434877751,134.08,90.1904,13.69845,91.2247542313,0.9204,0.26845,0.9587500000000001,89.27,13.43,90.2745689549,127.93,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,127.93
2021-12-11 01:30:00,88.92592,13.82006,89.9934070155,0.9259200000000001,0.27006,0.9645,88.0,13.55,89.0370849703,134.2,95.21592,23.18006,97.9968703738,0.9259200000000001,0.27006,0.9645,94.29,22.91,97.0333561205,133.96,89.33592,13.95006,90.4185311551,0.9259200000000001,0.27006,0.9645,88.41,13.68,89.4621176812,127.83,0.9259200000000001,0.27006,0.9645,0.9259200000000001,0.27006,0.9645,0.0,0.0,0.0,127.83
2021-12-11 02:00:00,86.69488,14.29684,87.8658173137,0.91488,0.26684,0.9530000000000001,85.78,14.03,86.9197865851,134.55,92.80488,23.71684,95.7874430779,0.91488,0.26684,0.9530000000000001,91.89,23.45,94.8349861602,134.32,87.07488,14.43684,88.2635659613,0.91488,0.26684,0.9530000000000001,86.16,14.17,87.3174352578,128.16,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,128.16
2021-12-11 02:30:00,85.24,14.475,86.4602985479,0.84,0.245,0.875,84.4,14.23,85.5911963931,134.76,91.27,23.905,94.3486190943,0.84,0.245,0.875,90.43,23.66,93.4739562659,134.54,85.62,14.595,86.8550425997,0.84,0.245,0.875,84.78,14.35,85.9858761658,128.35,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,128.35
2021-12-11 03:00:00,83.67824,15.21157,85.0496308714,0.8282400000000001,0.24157,0.86275,82.85,14.97,84.1915874657,134.76,89.21824,24.65157,92.5612999701,0.8282400000000001,0.24157,0.86275,88.39,24.41,91.6986379397,134.54,83.68824,15.26157,85.0684255947,0.8282400000000001,0.24157,0.86275,82.86,15.02,84.2103319077,128.35,0.8282400000000001,0.24157,0.86275,0.8282400000000001,0.24157,0.86275,0.0,0.0,0.0,128.35
2021-12-11 03:30:00,82.1524,15.3882,83.5811792511,0.7824,0.22820000000000001,0.8150000000000001,81.37,15.16,82.7701788086,135.41,87.9824,24.9482,91.4511639784,0.7824,0.22820000000000001,0.8150000000000001,87.2,24.72,90.6361870337,135.18,82.5124,15.4982,83.9552878442,0.7824,0.22820000000000001,0.8150000000000001,81.73,15.27,83.1442469447,128.96,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,128.96
2021-12-11 04:00:00,80.97168,15.78549,82.496028126,0.8416800000000001,0.24549,0.87675,80.13,15.54,81.6229655183,135.41,86.72168,25.36549,90.3551761935,0.8416800000000001,0.24549,0.87675,85.88,25.12,89.4784264502,135.18,81.34168,15.88549,82.8783306888,0.8416800000000001,0.24549,0.87675,80.5,15.64,82.0052412959,128.96,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,128.96
2021-12-11 04:30:00,80.38896,15.57053,81.8830036965,0.8589600000000001,0.25053000000000003,0.89475,79.53,15.32,80.9921187524,135.6,86.08896,25.16053,89.6903634944,0.8589600000000001,0.25053000000000003,0.89475,85.23,24.91,88.7956136304,135.38,80.73896,15.67053,82.2456392301,0.8589600000000001,0.25053000000000003,0.89475,79.88,15.42,81.354722051,129.15,0.8589600000000001,0.25053000000000003,0.89475,0.8589600000000001,0.25053000000000003,0.89475,0.0,0.0,0.0,129.15
2021-12-11 05:00:00,79.83496,15.76603,81.3768304873,0.7749600000000001,0.22603,0.80725,79.06,15.54,80.572794416,135.6,85.50496,25.37603,89.1910370114,0.7749600000000001,0.22603,0.80725,84.73,25.15,88.3837960262,135.38,80.16496,15.86603,81.7199591273,0.7749600000000001,0.22603,0.80725,79.39,15.64,80.9158927529,129.15,0.7749600000000001,0.22603,0.80725,0.7749600000000001,0.22603,0.80725,0.0,0.0,0.0,129.15
2021-12-11 05:30:00,80.542,15.2885,81.9801927068,0.852,0.2485,0.8875000000000001,79.69,15.04,81.0968414921,135.78,86.272,24.8485,89.7792065918,0.852,0.2485,0.8875000000000001,85.42,24.6,88.8917116496,135.56,80.902,15.3785,82.3506640304,0.852,0.2485,0.8875000000000001,80.05,15.13,81.4672903686,129.32,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,129.32
2021-12-11 06:00:00,81.91744,15.06342,83.2908974513,0.6974400000000001,0.20342000000000002,0.7265,81.22,14.86,82.568202112,135.63,87.74744,24.593420000000002,91.128752509,0.6974400000000001,0.20342000000000002,0.7265,87.05,24.39,90.4022931125,135.4,82.27744,15.17342,83.6648660278,0.6974400000000001,0.20342000000000002,0.7265,81.58,14.97,82.9421322369,129.18,0.6974400000000001,0.20342000000000002,0.7265,0.6974400000000001,0.20342000000000002,0.7265,0.0,0.0,0.0,129.18
2021-12-11 06:30:00,86.22456,13.24133,87.2353573235,0.7245600000000001,0.21133000000000002,0.75475,85.5,13.03,86.4871718812,134.81,92.34456,22.58133,95.0654207699,0.7245600000000001,0.21133000000000002,0.75475,91.62,22.37,94.311405991,134.58,86.62456,13.34133,87.645909667,0.7245600000000001,0.21133000000000002,0.75475,85.9,13.13,86.8976806365,128.38,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,128.38
2021-12-11 07:00:00,90.90632,11.20601,91.5943976238,0.7063200000000001,0.20601000000000003,0.73575,90.2,11.0,90.8682562835,134.81,97.35632,20.38601,99.467796033,0.7063200000000001,0.20601000000000003,0.73575,96.65,20.18,98.7342640627,134.58,91.33632,11.33601,92.037103789,0.7063200000000001,0.20601000000000003,0.73575,90.63,11.13,91.3108635377,128.38,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,128.38
2021-12-11 07:30:00,97.06672,8.63821,97.4503299305,0.8167200000000001,0.23821000000000003,0.8507500000000001,96.25,8.4,96.6158501489,134.45,103.94672,17.52821,105.4142245836,0.8167200000000001,0.23821000000000003,0.8507500000000001,103.13,17.29,104.5693119419,134.23,97.57672,8.78821,97.9716740745,0.8167200000000001,0.23821000000000003,0.8507500000000001,96.76,8.55,97.1370171459,128.03,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.8167200000000001,0.23821000000000003,0.8507500000000001,0.0,0.0,0.0,128.03
2021-12-11 08:00:00,101.66248,6.83114,101.8917283858,0.7924800000000001,0.23114,0.8255,100.87,6.6,101.0856908766,133.12,108.87248,15.56114,109.9789342531,0.7924800000000001,0.23114,0.8255,108.08,15.33,109.1617849799,132.9,102.21248,6.98114,102.4506094831,0.7924800000000001,0.23114,0.8255,101.42,6.75,101.6443746599,126.76,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,126.76
2021-12-11 08:30:00,106.7204,4.8022,106.8283899579,0.8304,0.2422,0.865,105.89,4.5600000000000005,105.9881394308,132.78,114.2804,13.3522,115.0577727448,0.8304,0.2422,0.865,113.45,13.11,114.2049674927,132.57,107.2904,4.9822,107.4060158883,0.8304,0.2422,0.865,106.46,4.74,106.5654690789,126.42,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,126.42
2021-12-11 09:00:00,112.09728,2.7812900000000003,112.1317785352,1.06728,0.31129,1.11175,111.03,2.47,111.0574707077,132.2,120.01728,11.16129,120.5351479572,1.06728,0.31129,1.11175,118.95,10.85,119.4438152438,131.97,112.72728,2.95129,112.7659069438,1.06728,0.31129,1.11175,111.66,2.64,111.6912046672,125.86,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,125.86
2021-12-11 09:30:00,115.85504,1.33897,115.8627771722,1.9850400000000001,0.5789700000000001,2.06775,113.87,0.76,113.8725361973,131.97,123.95504,9.56897,124.3238397423,1.9850400000000001,0.5789700000000001,2.06775,121.97,8.99,122.3008626298,131.07,116.49504,1.5289700000000002,116.5050732538,1.9850400000000001,0.5789700000000001,2.06775,114.51,0.9500000000000001,114.5139406361,124.96,1.9850400000000001,0.5789700000000001,2.06775,1.9850400000000001,0.5789700000000001,2.06775,0.0,0.0,0.0,124.96
2021-12-11 10:00:00,117.62768,1.22474,117.6340558267,2.10768,0.6147400000000001,2.1955,115.52,0.61,115.5216105324,131.27,125.84768,9.41474,126.1993498028,2.10768,0.6147400000000001,2.1955,123.74,8.8,124.052519523,131.07,118.27768,1.36474,118.2855532238,2.10768,0.6147400000000001,2.1955,116.17,0.75,116.1724209957,124.96,2.10768,0.6147400000000001,2.1955,2.10768,0.6147400000000001,2.1955,0.0,0.0,0.0,124.96
2021-12-11 10:30:00,119.74144,1.08167,119.7463254687,1.8914400000000002,0.55167,1.97025,117.85,0.53,117.8511917632,131.59,128.13144,8.12167,128.3885798662,1.8914400000000002,0.55167,1.97025,126.24,7.57,126.4667644087,131.38,120.43144,0.8816700000000001,120.4346672784,1.8914400000000002,0.55167,1.97025,118.54,0.33,118.5404593377,125.26,1.8914400000000002,0.55167,1.97025,1.8914400000000002,0.55167,1.97025,0.0,0.0,0.0,125.26
2021-12-11 11:00:00,122.26472,2.01596,122.2813389336,1.49472,0.43596,1.557,120.77,1.58,120.780334906,131.08,130.85472,6.86596,131.0347249892,1.49472,0.43596,1.557,129.36,6.43,129.5197069947,130.88,122.97472,1.8059600000000002,122.9879801062,1.49472,0.43596,1.557,121.48,1.37,121.4877248943,124.77,1.49472,0.43596,1.557,1.49472,0.43596,1.557,0.0,0.0,0.0,124.77
2021-12-11 11:30:00,123.73192,2.73681,123.7621838683,1.53192,0.44681000000000004,1.59575,122.2,2.29,122.2214551542,130.52,132.43192,6.10681,132.5726463614,1.53192,0.44681000000000004,1.59575,130.9,5.66,131.0223095507,130.31,124.45192,2.5268100000000002,124.4775689049,1.53192,0.44681000000000004,1.59575,122.92,2.08,122.9375971784,124.23,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,124.23
2021-12-11 12:00:00,123.9508,2.3219,123.9725455101,1.7208,0.5019,1.7925,122.23,1.82,122.2435491141,130.52,132.6608,6.6619,132.8279668152,1.7208,0.5019,1.7925,130.94,6.16,131.0848168172,130.31,124.6808,2.1019,124.6985159184,1.7208,0.5019,1.7925,122.96,1.6,122.9704094488,124.23,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,124.23
2021-12-11 12:30:00,124.07832,2.04576,124.0951837422,1.52832,0.44576000000000005,1.592,122.55,1.6,122.5604442714,130.48,132.80832,6.8357600000000005,132.9841249022,1.52832,0.44576000000000005,1.592,131.28,6.39,131.4354233074,130.26,124.79832,1.82576,124.8116744315,1.52832,0.44576000000000005,1.592,123.27,1.38,123.2777242652,124.19,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,124.19
2021-12-11 13:00:00,122.94608,1.23469,122.9522795509,1.69608,0.49469,1.76675,121.25,0.74,121.2522581233,130.37,131.57608,7.79469,131.8067601467,1.69608,0.49469,1.76675,129.88,7.3,130.0849891417,130.17,123.65608,1.06469,123.6606634535,1.69608,0.49469,1.76675,121.96,0.5700000000000001,121.9613319868,124.08,1.69608,0.49469,1.76675,1.69608,0.49469,1.76675,0.0,0.0,0.0,124.08
2021-12-11 13:30:00,122.81944,0.9519200000000001,122.8231289033,1.5494400000000002,0.45192000000000004,1.6139999999999999,121.27,0.5,121.2710307534,130.6,131.44944,8.05192,131.6958188099,1.5494400000000002,0.45192000000000004,1.6139999999999999,129.9,7.6,130.1221349348,130.38,123.52944,0.7019200000000001,123.5314342117,1.5494400000000002,0.45192000000000004,1.6139999999999999,121.98,0.25,121.9802561893,124.31,1.5494400000000002,0.45192000000000004,1.6139999999999999,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.0,0.0,0.0,124.31
2021-12-11 14:00:00,121.7548,0.9514,121.7585170943,1.4448,0.4214,1.505,120.31,0.53,120.3111673952,130.72,130.3348,9.0514,130.6487195995,1.4448,0.4214,1.505,128.89,8.63,129.1785934279,130.5,122.4848,1.0914,122.4896623597,1.4448,0.4214,1.505,121.04,0.67,121.0418543315,124.42,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,124.42
2021-12-11 14:30:00,120.68392,1.32156,120.6911557133,1.27392,0.37156000000000006,1.327,119.41,0.9500000000000001,119.4137789369,131.0,129.18392,9.54156,129.5358118583,1.27392,0.37156000000000006,1.327,127.91,9.17,128.2382821158,130.79,121.38392,1.54156,121.3937084111,1.27392,0.37156000000000006,1.327,120.11,1.17,120.1156983912,124.72,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,124.72
2021-12-11 15:00:00,121.14456,1.17758,121.1502831703,1.2945600000000002,0.37758,1.3485,119.85,0.8,119.8526699744,131.0,129.69456,9.38758,130.0338630967,1.2945600000000002,0.37758,1.3485,128.4,9.01,128.7157336925,130.79,121.84456,1.39758,121.852574989,1.2945600000000002,0.37758,1.3485,120.55,1.02,120.5543151447,124.72,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,124.72
2021-12-11 15:30:00,121.40648,1.42314,121.4148208146,1.17648,0.34314,1.2255,120.23,1.08,120.234850605,131.05,129.97648,9.64314,130.3337082349,1.17648,0.34314,1.2255,128.8,9.3,129.1353166256,130.84,122.11648,1.64314,122.1275341463,1.17648,0.34314,1.2255,120.94,1.3,120.9469867339,124.78,1.17648,0.34314,1.2255,1.17648,0.34314,1.2255,0.0,0.0,0.0,124.78
2021-12-11 16:00:00,122.82784,1.13812,122.833112784,1.22784,0.35812000000000005,1.279,121.6,0.78,121.602501619,130.92,131.48784,9.30812,131.8168925662,1.22784,0.35812000000000005,1.279,130.26,8.95,130.5671095644,130.7,123.52784,1.35812,123.535305662,1.22784,0.35812000000000005,1.279,122.3,1.0,122.3040882391,124.66,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,124.66
2021-12-11 16:30:00,126.87072,0.47146000000000005,126.8715959853,1.41072,0.41146000000000005,1.4695,125.46,0.06,125.4600143472,130.71,135.77072,8.55146,136.0397584438,1.41072,0.41146000000000005,1.4695,134.36,8.14,134.606349033,130.5,127.58072,0.64146,127.5823325804,1.41072,0.41146000000000005,1.4695,126.17,0.23,126.1702096376,124.47,1.41072,0.41146000000000005,1.4695,1.41072,0.41146000000000005,1.4695,0.0,0.0,0.0,124.47
2021-12-11 17:00:00,128.66016,1.52338,128.6691783523,1.76016,0.5133800000000001,1.8335,126.9,1.01,126.9040192429,130.64,137.68016,7.54338,137.8866528691,1.76016,0.5133800000000001,1.8335,135.92,7.03,136.1016800043,130.41,129.40016,1.26338,129.4063272682,1.76016,0.5133800000000001,1.8335,127.64,0.75,127.6422034438,124.4,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,124.4
2021-12-11 17:30:00,129.70824,1.7178200000000001,129.7196146674,1.15824,0.33782,1.2065000000000001,128.55,1.38,128.5574070211,130.38,138.83824,7.02782,139.015995987,1.15824,0.33782,1.2065000000000001,137.68,6.69,137.8424408519,130.15,130.47824,1.47782,130.4866087591,1.15824,0.33782,1.2065000000000001,129.32,1.1400000000000001,129.3250246472,124.14,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,124.14
2021-12-11 18:00:00,127.50888,1.23634,127.5148737028,3.5188800000000002,1.02634,3.6654999999999998,123.99,0.21,123.9901778368,130.75,136.34888,8.96634,136.6433764595,3.5188800000000002,1.02634,3.6654999999999998,132.83,7.94,133.0670977364,130.53,128.25888,1.19634,128.264459334,3.5188800000000002,1.02634,3.6654999999999998,124.74,0.17,124.7401158409,124.51,3.5188800000000002,1.02634,3.6654999999999998,3.5188800000000002,1.02634,3.6654999999999998,0.0,0.0,0.0,124.51
2021-12-11 18:30:00,126.1096,0.8553000000000001,126.1125003727,1.1496,0.33530000000000004,1.1975,124.96,0.52,124.9610819415,131.05,134.9896,9.1253,135.2976836766,1.1496,0.33530000000000004,1.1975,133.84,8.79,134.1283329502,130.82,126.8296,1.0953,126.8343294154,1.1496,0.33530000000000004,1.1975,125.68,0.76,125.6822978784,124.8,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,124.8
2021-12-11 19:00:00,123.45208,1.7889400000000002,123.4650410547,1.16208,0.33894,1.2105000000000001,122.29,1.45,122.2985960672,131.5,132.15208,10.12894,132.5396833927,1.16208,0.33894,1.2105000000000001,130.99,9.79,131.3553356358,131.28,124.17208,2.02894,124.1886550738,1.16208,0.33894,1.2105000000000001,123.01,1.69,123.021608671,125.24,1.16208,0.33894,1.2105000000000001,1.16208,0.33894,1.2105000000000001,0.0,0.0,0.0,125.24
2021-12-11 19:30:00,119.064,3.70575,119.1216549543,1.014,0.29575,1.05625,118.05,3.41,118.0992404717,131.66,127.484,12.14575,128.0612724404,1.014,0.29575,1.05625,126.47,11.85,127.0239481358,131.43,119.754,3.91575,119.818002045,1.014,0.29575,1.05625,118.74,3.62,118.7951682519,125.38,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,125.38
2021-12-11 20:00:00,115.40912,5.03266,115.518797803,0.9691200000000001,0.28266,1.0095,114.44,4.75,114.5385354368,131.66,123.55912000000001,13.57266,124.3023460545,0.9691200000000001,0.28266,1.0095,122.59,13.29,123.3082811493,131.43,116.06912,5.23266,116.1870102389,0.9691200000000001,0.28266,1.0095,115.1,4.95,115.2063908818,125.38,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,125.38
2021-12-11 20:30:00,112.18664,6.53527,112.3768301229,1.04664,0.30527000000000004,1.09025,111.14,6.23,111.3144756984,132.33,120.10664,15.22527,121.067806698,1.04664,0.30527000000000004,1.09025,119.06,14.92,119.9912080113,132.07,112.80664,6.74527,113.0081266788,1.04664,0.30527000000000004,1.09025,111.76,6.44,111.9453938311,126.01,1.04664,0.30527000000000004,1.09025,1.04664,0.30527000000000004,1.09025,0.0,0.0,0.0,126.01
2021-12-11 21:00:00,109.07448,7.71339,109.3468727151,1.07448,0.31339,1.11925,108.0,7.4,108.2532216611,132.33,116.77448,16.45339,117.9279153626,1.07448,0.31339,1.11925,115.7,16.14,116.8203304224,132.07,109.67448,7.90339,109.9588792993,1.07448,0.31339,1.11925,108.6,7.59,108.864907569,126.01,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,126.01
2021-12-11 21:30:00,105.12272,8.99746,105.5070639656,1.12272,0.32746000000000003,1.1695,104.0,8.67,104.3607632207,132.18,112.54272,17.81746,113.9443974307,1.12272,0.32746000000000003,1.1695,111.42,17.49,112.7843805675,131.94,105.71272,9.19746,106.1120749031,1.12272,0.32746000000000003,1.1695,104.59,8.87,104.9654466956,125.86,1.12272,0.32746000000000003,1.1695,1.12272,0.32746000000000003,1.1695,0.0,0.0,0.0,125.86
2021-12-11 22:00:00,100.97944,10.68067,101.5427201446,1.33944,0.39067,1.39525,99.64,10.29,100.169924129,132.18,108.10944,19.59067,109.8701295538,1.33944,0.39067,1.39525,106.77,19.2,108.4825926128,131.94,101.52944,10.850670000000001,102.10761101,1.33944,0.39067,1.39525,100.19,10.46,100.7345407494,125.86,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,125.86
2021-12-11 22:30:00,95.64536,12.07823,96.4049714976,1.12536,0.32823,1.17225,94.52,11.75,95.2475348762,131.77,102.41536,21.01823,104.5498539275,1.12536,0.32823,1.17225,101.29,20.69,103.3815273635,131.5,96.15536,12.23823,96.9310452346,1.12536,0.32823,1.17225,95.03,11.91,95.7734253329,125.47,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,125.47
2021-12-11 23:00:00,91.62064,12.72727,92.5004058135,1.19064,0.34727,1.24025,90.43,12.38,91.2734862926,131.77,98.13064,21.81727,100.5266918637,1.19064,0.34727,1.24025,96.94,21.47,99.2890955745,131.5,92.10064,12.87727,92.9965159082,1.19064,0.34727,1.24025,90.91,12.53,91.7694339091,125.47,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,125.47
2021-12-11 23:30:00,87.12504,14.75022,88.3648209699,1.2350400000000001,0.36022000000000004,1.2865,85.89,14.39,87.0871069677,134.45,93.27504,24.15022,96.3507457836,1.2350400000000001,0.36022000000000004,1.2865,92.04,23.79,95.064849971,134.16,87.53504,14.88022,88.7907887962,1.2350400000000001,0.36022000000000004,1.2865,86.3,14.52,87.5129727526,128.0,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,128.0
2021-12-12 00:00:00,82.87528,15.78654,84.3654365262,1.32528,0.38654000000000005,1.3805,81.55,15.4,82.9913399097,134.45,88.74528,25.30654,92.2829653243,1.32528,0.38654000000000005,1.3805,87.42,24.92,90.9024906149,134.16,83.26528,15.89654,84.769138473,1.32528,0.38654000000000005,1.3805,81.94,15.51,83.3949860603,128.0,1.32528,0.38654000000000005,1.3805,1.32528,0.38654000000000005,1.3805,0.0,0.0,0.0,128.0
2021-12-12 00:30:00,81.43088,16.54734,83.0951423288,1.4308800000000002,0.41734000000000004,1.4905,80.0,16.13,81.6099068741,134.86,87.18088,26.14734,91.0175215365,1.4308800000000002,0.41734000000000004,1.4905,85.75,25.73,89.5270651814,134.59,81.80088,16.65734,83.4796438939,1.4308800000000002,0.41734000000000004,1.4905,80.37,16.24,81.9943565131,128.41,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,128.41
2021-12-12 01:00:00,83.26208,16.13144,84.8103609378,1.3420800000000002,0.39144,1.3980000000000001,81.92,15.74,83.4184272208,0.0,89.14208,25.69144,92.7704722204,1.3420800000000002,0.39144,1.3980000000000001,87.8,25.3,91.3724794454,0.0,83.63208,16.25144,85.1964442169,1.3420800000000002,0.39144,1.3980000000000001,82.29,15.86,83.8044372334,0.0,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,0.0
2021-12-12 01:30:00,82.22152,16.30836,83.8232721683,1.33152,0.38836000000000004,1.387,80.89,15.92,82.4417279052,135.14,88.04152,25.88836,91.7688205623,1.33152,0.38836000000000004,1.387,86.71,25.5,90.3818239471,134.83,82.60152,16.42836,84.2193690228,1.33152,0.38836000000000004,1.387,81.27,16.04,82.8377601097,128.69,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,128.69
2021-12-12 02:00:00,79.82624,16.79182,81.5732420065,1.20624,0.35182,1.2565,78.62,16.44,80.3204706162,135.14,85.48624,26.44182,89.4822165251,1.20624,0.35182,1.2565,84.28,26.09,88.2258833903,134.83,80.18624,16.89182,81.9461205198,1.20624,0.35182,1.2565,78.98,16.54,80.6933206653,128.69,1.20624,0.35182,1.2565,1.20624,0.35182,1.2565,0.0,0.0,0.0,128.69
2021-12-12 02:30:00,77.71816,17.26363,79.6124695922,1.17816,0.34363000000000005,1.22725,76.54,16.92,78.3878689594,135.63,83.23816,27.00363,87.5087842069,1.17816,0.34363000000000005,1.22725,82.06,26.66,86.2820908416,135.35,78.06816,17.36363,79.9758291771,1.17816,0.34363000000000005,1.22725,76.89,17.02,78.75120634,129.17,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,129.17
2021-12-12 03:00:00,75.6672,17.7946,77.7314154316,1.1472,0.3346,1.195,74.52,17.46,76.5381081553,135.93,81.0472,27.6146,85.6225131668,1.1472,0.3346,1.195,79.9,27.28,84.4287178631,135.64,75.9872,17.8846,78.0635220894,1.1472,0.3346,1.195,74.84,17.55,76.8702029398,129.46,1.1472,0.3346,1.195,1.1472,0.3346,1.195,0.0,0.0,0.0,129.46
2021-12-12 03:30:00,74.30672,18.30571,76.5283454399,1.11672,0.32571,1.1632500000000001,73.19,17.98,75.3661495633,134.99,79.39672,27.71571,84.0951825467,1.11672,0.32571,1.1632500000000001,78.28,27.39,82.9335306134,134.7,74.38672,17.87571,76.5044124241,1.11672,0.32571,1.1632500000000001,73.27,17.55,75.3425205312,128.6,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,128.6
2021-12-12 04:00:00,72.78832,18.60826,75.1292677234,1.22832,0.35826,1.2795,71.56,18.25,73.8504983057,134.99,77.74832,28.12826,82.680108088,1.22832,0.35826,1.2795,76.52,27.77,81.40321431,134.7,72.85832,18.25826,75.111243176,1.22832,0.35826,1.2795,71.63,17.9,73.8326953321,128.6,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,128.6
2021-12-12 04:30:00,71.9544,18.6217,74.3249849664,1.2744,0.37170000000000003,1.3275000000000001,70.68,18.25,72.9981157291,135.16,76.8644,28.1217,81.8472113041,1.2744,0.37170000000000003,1.3275000000000001,75.59,27.75,80.522733436,134.86,72.0244,18.2717,74.3059164283,1.2744,0.37170000000000003,1.3275000000000001,70.75,17.9,72.9792607526,128.74,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,128.74
2021-12-12 05:00:00,71.38608,18.73344,73.803212613,1.24608,0.36344000000000004,1.298,70.14,18.37,72.5056997759,135.04,76.24608,28.24344,81.3090192931,1.24608,0.36344000000000004,1.298,75.0,27.88,80.014338715,134.75,71.43608,18.37344,73.7610793251,1.24608,0.36344000000000004,1.298,70.19,18.01,72.463757838,128.63,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,128.63
2021-12-12 05:30:00,71.87352,18.34436,74.1776140153,1.28352,0.37436,1.337,70.59,17.97,72.8413961975,135.11,76.76352,27.83436,81.6540850135,1.28352,0.37436,1.337,75.48,27.46,80.3198730079,134.82,71.92352,17.99436,74.1403380151,1.28352,0.37436,1.337,70.64,17.62,72.8043542654,128.7,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,128.7
2021-12-12 06:00:00,72.72464,18.00052,74.9192364043,1.30464,0.38052,1.359,71.42,17.62,73.5614083606,135.02,77.67464,27.46052,82.3858595743,1.30464,0.38052,1.359,76.37,27.08,81.0290275148,134.74,72.78464,17.65052,74.8942232499,1.30464,0.38052,1.359,71.48,17.27,73.5366799631,128.61,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,128.61
2021-12-12 06:30:00,75.52168,16.90299,77.3901493794,1.38168,0.40299,1.43925,74.14,16.5,75.9538649445,134.5,80.66168,26.26299,84.8295424022,1.38168,0.40299,1.43925,79.28,25.86,83.3909947177,134.21,75.59168,16.56299,77.3849773726,1.38168,0.40299,1.43925,74.21,16.16,75.9491257356,128.12,1.38168,0.40299,1.43925,1.38168,0.40299,1.43925,0.0,0.0,0.0,128.12
2021-12-12 07:00:00,78.35376,15.75068,79.9211838413,1.37376,0.40068000000000004,1.431,76.98,15.35,78.4954960491,134.5,83.64376,24.95068,87.2858237024,1.37376,0.40068000000000004,1.431,82.27,24.55,85.8548507657,134.21,78.40376,15.43068,79.9077935335,1.37376,0.40068000000000004,1.431,77.03,15.03,78.4826210062,128.12,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,128.12
2021-12-12 07:30:00,82.30128,14.21954,83.5206322261,1.30128,0.37954000000000004,1.3555000000000001,81.0,13.84,82.1738741937,133.83,87.87128,23.26954,90.9001283863,1.30128,0.37954000000000004,1.3555000000000001,86.57,22.89,89.5450556982,133.55,82.40128,13.91954,83.5686815706,1.30128,0.37954000000000004,1.3555000000000001,81.1,13.54,82.2225127322,127.49,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,127.49
2021-12-12 08:00:00,84.90176,13.60093,85.984266863,1.27176,0.37093000000000004,1.32475,83.63,13.23,84.6700053148,133.15,90.65176,22.63093,93.4339370024,1.27176,0.37093000000000004,1.32475,89.38,22.26,92.1102165886,132.87,85.01176,13.31093,86.0475461345,1.27176,0.37093000000000004,1.32475,83.74,12.94,84.7338846035,126.83,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,126.83
2021-12-12 08:30:00,89.28288,11.66209,90.041307211,1.17288,0.34209,1.2217500000000001,88.11,11.32,88.8341966812,133.31,95.29288,20.49209,97.4713226096,1.17288,0.34209,1.2217500000000001,94.12,20.15,96.2527760639,133.03,89.39288,11.39209,90.1158515982,1.17288,0.34209,1.2217500000000001,88.22,11.05,88.9093409041,126.98,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,126.98
2021-12-12 09:00:00,94.2796,9.81405,94.7890212713,1.4196,0.41405000000000003,1.47875,92.86,9.4,93.3345573729,132.53,100.6096,18.45405,102.2880421827,1.4196,0.41405000000000003,1.47875,99.19,18.04,100.8171498308,132.25,94.3996,9.58405,94.884869682,1.4196,0.41405000000000003,1.47875,92.98,9.17,93.4310938607,126.25,1.4196,0.41405000000000003,1.47875,1.4196,0.41405000000000003,1.47875,0.0,0.0,0.0,126.25
2021-12-12 09:30:00,98.7604,8.85345,99.1564429831,1.7604000000000002,0.5134500000000001,1.8337500000000002,97.0,8.34,97.357873847,131.61,105.3604,17.38345,106.7848220585,1.7604000000000002,0.5134500000000001,1.8337500000000002,103.6,16.87,104.9645506826,131.35,98.9004,8.64345,99.2773808481,1.7604000000000002,0.5134500000000001,1.8337500000000002,97.14,8.13,97.4796209471,125.38,1.7604000000000002,0.5134500000000001,1.8337500000000002,1.7604000000000002,0.5134500000000001,1.8337500000000002,0.0,0.0,0.0,125.38
2021-12-12 10:00:00,101.68368,7.55399,101.9638835238,2.4136800000000003,0.70399,2.51425,99.27,6.85,99.5060571021,131.38,108.44368,15.93399,109.6080460973,2.4136800000000003,0.70399,2.51425,106.03,15.23,107.1182234729,131.12,101.84368,7.33399,102.1074070049,2.4136800000000003,0.70399,2.51425,99.43,6.63,99.6507992943,125.17,2.4136800000000003,0.70399,2.51425,2.4136800000000003,0.70399,2.51425,0.0,0.0,0.0,125.17
2021-12-12 10:30:00,103.37984,7.29287,103.6367563718,3.36984,0.9828700000000001,3.51025,100.01,6.31,100.2088628815,130.83,110.16984,15.65287,111.2762597541,3.36984,0.9828700000000001,3.51025,106.8,14.67,107.8028241745,130.57,103.51984,7.09287,103.7625466074,3.36984,0.9828700000000001,3.51025,100.15,6.11,100.3362078215,124.64,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,124.64
