Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-12 11:00:00,104.23696,6.81828,104.4597184191,4.17696,1.21828,4.351,100.06,5.6,100.216583458,130.88,111.05696,15.09828,112.0785725436,4.17696,1.21828,4.351,106.88,13.88,107.7774967236,130.62,104.40696,6.60828,104.6158814951,4.17696,1.21828,4.351,100.23,5.39,100.3748225403,124.7,4.17696,1.21828,4.351,4.17696,1.21828,4.351,0.0,0.0,0.0,124.7
2021-12-12 11:30:00,105.30488,6.18809,105.4865404194,4.96488,1.44809,5.17175,100.34,4.74,100.4518949547,130.29,112.15488,14.37809,113.0727490595,4.96488,1.44809,5.17175,107.19,12.93,107.9670366362,130.03,105.48488,5.98809,105.6547070909,4.96488,1.44809,5.17175,100.52,4.54,100.6224726391,124.12,4.96488,1.44809,5.17175,4.96488,1.44809,5.17175,0.0,0.0,0.0,124.12
2021-12-12 12:00:00,108.33472,5.03846,108.4518217304,3.59472,1.04846,3.7445,104.74,3.99,104.8159706343,130.29,115.45472,13.16846,116.2032732286,3.59472,1.04846,3.7445,111.86,12.12,112.5146834862,130.03,108.53472,4.85846,108.643407895,3.59472,1.04846,3.7445,104.94,3.81,105.0091410307,124.12,3.59472,1.04846,3.7445,3.59472,1.04846,3.7445,0.0,0.0,0.0,124.12
2021-12-12 12:30:00,108.5728,4.9179,108.6841232207,4.3128,1.2579,4.4925,104.26,3.66,104.3242215403,129.76,115.6728,12.9979,116.4007820603,4.3128,1.2579,4.4925,111.36,11.74,111.9771280218,129.5,108.7628,4.7479,108.8663824064,4.3128,1.2579,4.4925,104.45,3.49,104.5082896234,123.62,4.3128,1.2579,4.4925,4.3128,1.2579,4.4925,0.0,0.0,0.0,123.62
2021-12-12 13:00:00,111.59448,3.68089,111.6551696862,2.5744800000000003,0.7508900000000001,2.68175,109.02,2.93,109.0593659435,129.76,119.00448,11.68089,119.5763749712,2.5744800000000003,0.7508900000000001,2.68175,116.43,10.93,116.9419078004,129.5,111.80448,3.52089,111.8599053033,2.5744800000000003,0.7508900000000001,2.68175,109.23,2.77,109.2651170319,123.62,2.5744800000000003,0.7508900000000001,2.68175,2.5744800000000003,0.7508900000000001,2.68175,0.0,0.0,0.0,123.62
2021-12-12 13:30:00,111.99248,3.80114,112.056968734,2.7124800000000002,0.7911400000000001,2.8255,109.28,3.01,109.321445746,129.31,119.43248,11.83114,120.0170535909,2.7124800000000002,0.7911400000000001,2.8255,116.72,11.04,117.2409484779,129.06,112.22248,3.66114,112.2821845328,2.7124800000000002,0.7911400000000001,2.8255,109.51,2.87,109.5476015255,123.2,2.7124800000000002,0.7911400000000001,2.8255,2.7124800000000002,0.7911400000000001,2.8255,0.0,0.0,0.0,123.2
2021-12-12 14:00:00,109.77464,4.85302,109.8818610611,3.16464,0.9230200000000001,3.2965,106.61,3.93,106.6824118588,129.45,117.03464,12.95302,117.7492576921,3.16464,0.9230200000000001,3.2965,113.87,12.03,114.5037021236,129.2,109.97464,4.68302,110.0743027207,3.16464,0.9230200000000001,3.2965,106.81,3.76,106.8761605785,123.33,3.16464,0.9230200000000001,3.2965,3.16464,0.9230200000000001,3.2965,0.0,0.0,0.0,123.33
2021-12-12 14:30:00,108.96432,5.50376,109.1032282162,2.58432,0.7537600000000001,2.692,106.38,4.75,106.4859939147,129.62,116.20432,13.62376,117.000217193,2.58432,0.7537600000000001,2.692,113.62,12.87,114.3465841204,129.36,109.17432,5.34376,109.3050223842,2.58432,0.7537600000000001,2.692,106.59,4.59,106.6887819782,123.49,2.58432,0.7537600000000001,2.692,2.58432,0.7537600000000001,2.692,0.0,0.0,0.0,123.49
2021-12-12 15:00:00,108.9396,5.1953,109.0634108684,2.1096,0.6153000000000001,2.1975,106.83,4.58,106.9281314716,129.44,116.2196,13.3053,116.978743506,2.1096,0.6153000000000001,2.1975,114.11,12.69,114.8134495606,129.18,109.1496,5.0553,109.2666062356,2.1096,0.6153000000000001,2.1975,107.04,4.44,107.1320456259,123.33,2.1096,0.6153000000000001,2.1975,2.1096,0.6153000000000001,2.1975,0.0,0.0,0.0,123.33
2021-12-12 15:30:00,112.1848,4.3089,112.2675196584,1.7448000000000001,0.5089,1.8175,110.44,3.8,110.5053555263,129.1,119.7048,12.3589,120.3411049985,1.7448000000000001,0.5089,1.8175,117.96,11.85,118.553718204,128.84,112.4248,4.1689,112.5020683465,1.7448000000000001,0.5089,1.8175,110.68,3.66,110.7404984638,123.01,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,123.01
2021-12-12 16:00:00,114.38664,3.73527,114.4476109513,1.52664,0.44527000000000005,1.5902500000000002,112.86,3.29,112.9079434761,129.1,122.05664,11.72527,122.6185358119,1.52664,0.44527000000000005,1.5902500000000002,120.53,11.28,121.0566780479,128.84,114.61664,3.62527,114.6739584538,1.52664,0.44527000000000005,1.5902500000000002,113.09,3.18,113.134700689,123.01,1.52664,0.44527000000000005,1.5902500000000002,1.52664,0.44527000000000005,1.5902500000000002,0.0,0.0,0.0,123.01
2021-12-12 16:30:00,119.95808,8.53194,120.2611115758,1.37808,0.40194,1.4355,118.58,8.13,118.8583749679,128.83,129.54808,13.76194,130.2769972952,1.37808,0.40194,1.4355,128.17,13.36,128.8644190613,128.57,121.63808,5.50194,121.762448439,1.37808,0.40194,1.4355,120.26,5.1,120.3680921175,122.76,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,122.76
2021-12-12 17:00:00,122.37664,12.17027,122.9803134228,1.4066400000000001,0.41027,1.4652500000000002,120.97,11.76,121.5402752177,128.96,132.92664,14.57027,133.7227893426,1.4066400000000001,0.41027,1.4652500000000002,131.52,14.16,132.2800665255,128.72,124.82664,6.26027,124.9835230507,1.4066400000000001,0.41027,1.4652500000000002,123.42,5.85,123.5585646566,122.89,1.4066400000000001,0.41027,1.4652500000000002,1.4066400000000001,0.41027,1.4652500000000002,0.0,0.0,0.0,122.89
2021-12-12 17:30:00,124.07072,7.38021,124.2900280029,1.44072,0.42021000000000003,1.50075,122.63,6.96,122.8273524098,128.82,135.00072,19.39021,136.386123357,1.44072,0.42021000000000003,1.50075,133.56,18.97,134.9004614521,128.58,125.46072,5.68021,125.5892393821,1.44072,0.42021000000000003,1.50075,124.02,5.26,124.1314947948,122.76,1.44072,0.42021000000000003,1.50075,1.44072,0.42021000000000003,1.50075,0.0,0.0,0.0,122.76
2021-12-12 18:00:00,121.3168,5.3549,121.434924615,3.3768000000000002,0.9849,3.5175,117.94,4.37,118.0209324654,130.67,131.92680000000001,23.3349,133.9746174327,3.3768000000000002,0.9849,3.5175,128.55,22.35,130.478446496,130.41,122.3968,4.8449,122.4926516418,3.3768000000000002,0.9849,3.5175,119.02,3.86,119.0825763913,124.51,3.3768000000000002,0.9849,3.5175,3.3768000000000002,0.9849,3.5175,0.0,0.0,0.0,124.51
2021-12-12 18:30:00,119.6652,3.97985,119.7313630469,1.1652,0.33985000000000004,1.21375,118.5,3.64,118.555892304,132.14,130.3352,23.45985,132.4297131352,1.1652,0.33985000000000004,1.21375,129.17,23.12,131.2228002292,131.88,120.7352,3.44985,120.7844774135,1.1652,0.33985000000000004,1.21375,119.57,3.11,119.6104385077,125.96,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,125.96
2021-12-12 19:00:00,117.11312,3.01466,117.1519144148,1.11312,0.32466,1.1595,116.0,2.69,116.0311858941,131.95,127.56312,24.57466,129.9086736837,1.11312,0.32466,1.1595,126.45,24.25,128.7542814822,131.69,118.18312,2.49466,118.2094462446,1.11312,0.32466,1.1595,117.07,2.17,117.0901097446,125.79,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,125.79
2021-12-12 19:30:00,114.76336,2.29723,114.7863496421,1.29336,0.37723,1.34725,113.47,1.92,113.4862427786,132.29,124.98336,25.54723,127.5676339734,1.29336,0.37723,1.34725,123.69,25.17,126.2249777184,132.03,115.80336,1.76723,115.8168437196,1.29336,0.37723,1.34725,114.51,1.3900000000000001,114.5184360704,126.12,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,126.12
2021-12-12 20:00:00,111.56208,1.35269,111.5702803804,1.31208,0.38269000000000003,1.3667500000000001,110.25,0.97,110.2542670376,132.44,121.49208,27.02269,124.4610432126,1.31208,0.38269000000000003,1.3667500000000001,120.18,26.64,123.0972054922,132.17,112.56208,0.8626900000000001,112.565385834,1.31208,0.38269000000000003,1.3667500000000001,111.25,0.48,111.2510355008,126.25,1.31208,0.38269000000000003,1.3667500000000001,1.31208,0.38269000000000003,1.3667500000000001,0.0,0.0,0.0,126.25
2021-12-12 20:30:00,109.48712,0.62541,109.4889062123,1.28712,0.37541,1.34075,108.2,0.25,108.2002888166,134.1,119.20712,28.32541,122.526186223,1.28712,0.37541,1.34075,117.92,27.95,121.1871647494,133.83,110.44712,0.9154100000000001,110.4509134945,1.28712,0.37541,1.34075,109.16,0.54,109.1613356459,127.84,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,127.84
2021-12-12 21:00:00,105.7592,1.98935,105.7779083649,1.3692,0.39935000000000004,1.42625,104.39,1.5899999999999999,104.4021082163,134.1,115.1492,30.09935,119.0181042155,1.3692,0.39935000000000004,1.42625,113.78,29.7,117.5924249261,133.83,106.6892,2.49935,106.7184714427,1.3692,0.39935000000000004,1.42625,105.32,2.1,105.340934114,127.84,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,127.84
2021-12-12 21:30:00,101.99176,3.35593,102.0469567114,1.15176,0.33593,1.19975,100.84,3.02,100.8852119986,134.59,111.03176,31.68593,115.4644962257,1.15176,0.33593,1.19975,109.88,31.35,114.2647666606,134.31,102.87176,3.84593,102.9436262382,1.15176,0.33593,1.19975,101.72,3.51,101.780540871,128.3,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,128.3
2021-12-12 22:00:00,96.94456,5.00383,97.0736113898,1.38456,0.40383,1.44225,95.56,4.6,95.6706517172,134.59,105.52456,33.39383,110.6823411627,1.38456,0.40383,1.44225,104.14,32.99,109.2404673187,134.31,97.77456,5.50383,97.9293455909,1.38456,0.40383,1.44225,96.39,5.1,96.5248263402,128.3,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,128.3
2021-12-12 22:30:00,92.12472,5.94846,92.3165652061,1.43472,0.41846000000000005,1.4945,90.69,5.53,90.8584448469,134.04,100.27472,34.30846,105.9815545208,1.43472,0.41846000000000005,1.4945,98.84,33.89,104.4886486658,133.76,92.92472,6.42846,93.146812533,1.43472,0.41846000000000005,1.4945,91.49,6.01,91.6871866729,127.77,1.43472,0.41846000000000005,1.4945,1.43472,0.41846000000000005,1.4945,0.0,0.0,0.0,127.77
2021-12-12 23:00:00,87.34808,7.13569,87.6390617902,1.52808,0.44569000000000003,1.59175,85.82,6.69,86.0803607102,134.04,95.07808,35.72569,101.5685296854,1.52808,0.44569000000000003,1.59175,93.55,35.28,99.9814027707,133.76,88.11808,7.59569,88.4448445612,1.52808,0.44569000000000003,1.59175,86.59,7.15,86.8846971566,127.77,1.52808,0.44569000000000003,1.59175,1.52808,0.44569000000000003,1.59175,0.0,0.0,0.0,127.77
2021-12-12 23:30:00,83.39312,8.03966,83.7797624504,1.23312,0.35966000000000004,1.2845,82.16,7.68,82.5181676966,135.09,90.78312,36.95966,98.0183214723,1.23312,0.35966000000000004,1.2845,89.55,36.6,96.7406972272,134.81,84.10312,8.49966,84.5315267451,1.23312,0.35966000000000004,1.2845,82.87,8.14,83.2688206954,128.76,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,128.76
2021-12-13 00:00:00,78.96368,9.33024,79.5129935143,1.30368,0.38024,1.358,77.66,8.95,78.1740244583,135.09,85.95368,38.23024,94.0722400924,1.30368,0.38024,1.358,84.65,37.85,92.7267221463,134.81,79.64368,9.77024,80.2407212929,1.30368,0.38024,1.358,78.34,9.39,78.9007458773,128.76,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,128.76
2021-12-13 00:30:00,77.83064,9.30477,78.3848663172,1.49064,0.43477000000000005,1.55275,76.34,8.87,76.8535783162,134.86,84.70064,38.19477,92.9141478558,1.49064,0.43477000000000005,1.55275,83.21,37.76,91.3768116099,134.58,78.47064,9.75477,79.0746285465,1.49064,0.43477000000000005,1.55275,76.98,9.32,77.5421356425,128.56,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,128.56
2021-12-13 01:00:00,79.88568,9.04624,80.3962457283,1.4956800000000001,0.43624,1.558,78.39,8.61,78.8614240297,134.72,86.93568,37.67624,94.7486755454,1.4956800000000001,0.43624,1.558,85.44,37.24,93.2030643273,134.43,80.54568,9.49624,81.1035457967,1.4956800000000001,0.43624,1.558,79.05,9.06,79.567493991,128.41,1.4956800000000001,0.43624,1.558,1.4956800000000001,0.43624,1.558,0.0,0.0,0.0,128.41
2021-12-13 01:30:00,79.23008,9.28169,79.7718957156,1.48008,0.43169,1.54175,77.75,8.85,78.2520606757,134.09,86.22008,38.07169,94.2515558209,1.48008,0.43169,1.54175,84.74,37.64,92.723444716,133.82,79.89008,9.73169,80.4806229639,1.48008,0.43169,1.54175,78.41,9.3,78.9595978966,127.82,1.48008,0.43169,1.54175,1.48008,0.43169,1.54175,0.0,0.0,0.0,127.82
2021-12-13 02:00:00,77.31808,9.59819,77.9115572053,1.46808,0.42819,1.52925,75.85,9.17,76.4022997036,134.45,84.14808,38.50819,92.5406941014,1.46808,0.42819,1.52925,82.68,38.08,91.0278462889,134.18,77.96808,10.03819,78.611619735,1.46808,0.42819,1.52925,76.5,9.61,77.1012457746,128.15,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,128.15
2021-12-13 02:30:00,76.03048,9.97014,76.6814030952,1.44048,0.42014,1.5005000000000002,74.59,9.55,75.1988736618,134.68,82.75048,38.88014,91.4292471075,1.44048,0.42014,1.5005000000000002,81.31,38.46,89.9471383647,134.41,76.68048,10.41014,77.383893853,1.44048,0.42014,1.5005000000000002,75.24,9.99,75.9003142286,128.37,1.44048,0.42014,1.5005000000000002,1.44048,0.42014,1.5005000000000002,0.0,0.0,0.0,128.37
2021-12-13 03:00:00,74.5624,10.05195,75.2369137629,1.4124,0.41195000000000004,1.47125,73.15,9.64,73.7824647189,134.68,81.1524,39.11195,90.0858293993,1.4124,0.41195000000000004,1.47125,79.74,38.7,88.6349682687,134.41,75.1924,10.48195,75.9194855986,1.4124,0.41195000000000004,1.47125,73.78,10.07,74.4640403148,128.37,1.4124,0.41195000000000004,1.47125,1.4124,0.41195000000000004,1.47125,0.0,0.0,0.0,128.37
2021-12-13 03:30:00,73.28488,10.37434,74.0155427397,1.4548800000000002,0.42434000000000005,1.5155,71.83,9.95,72.5158699872,135.04,79.75488,39.91434,89.1851748972,1.4548800000000002,0.42434000000000005,1.5155,78.3,39.49,87.6946412274,134.76,73.88488,10.81434,74.6721195779,1.4548800000000002,0.42434000000000005,1.5155,72.43,10.39,73.1714220171,128.71,1.4548800000000002,0.42434000000000005,1.5155,1.4548800000000002,0.42434000000000005,1.5155,0.0,0.0,0.0,128.71
2021-12-13 04:00:00,72.28592,10.64006,73.0648007391,1.40592,0.41006000000000004,1.4645000000000001,70.88,10.23,71.6144349974,136.13,78.65592,40.30006,88.3790053522,1.40592,0.41006000000000004,1.4645000000000001,77.25,39.89,86.9412134721,135.86,72.87592,11.07006,73.7119118206,1.40592,0.41006000000000004,1.4645000000000001,71.47,10.66,72.2606151372,129.77,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,129.77
2021-12-13 04:30:00,72.3836,10.28355,73.1104435054,1.3836,0.40355,1.4412500000000001,71.0,9.88,71.6841293453,136.41,78.7636,39.85355,88.2723633566,1.3836,0.40355,1.4412500000000001,77.38,39.45,86.8560124574,136.14,72.9636,10.72355,73.747416562,1.3836,0.40355,1.4412500000000001,71.58,10.32,72.3201133849,130.06,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,130.06
2021-12-13 05:00:00,73.23496,10.00853,73.9156954845,1.43496,0.41853,1.49475,71.8,9.59,72.4376152286,136.24,79.68496,39.57853,88.9727648619,1.43496,0.41853,1.49475,78.25,39.16,87.5018176954,135.96,73.81496,10.43853,74.549387847,1.43496,0.41853,1.49475,72.38,10.02,73.0702730254,129.9,1.43496,0.41853,1.49475,1.43496,0.41853,1.49475,0.0,0.0,0.0,129.9
2021-12-13 05:30:00,75.53984,9.51162,76.136314215,1.47984,0.43162000000000006,1.5415,74.06,9.08,74.6145428184,136.37,82.20984,38.85162,90.9280274143,1.47984,0.43162000000000006,1.5415,80.73,38.42,89.405980225,136.09,76.16984,9.95162,76.8171808012,1.47984,0.43162000000000006,1.5415,74.69,9.52,75.2942660499,130.03,1.47984,0.43162000000000006,1.5415,1.47984,0.43162000000000006,1.5415,0.0,0.0,0.0,130.03
2021-12-13 06:00:00,79.428,8.18775,79.8488975131,1.3980000000000001,0.40775000000000006,1.45625,78.03,7.78,78.4168942257,135.92,86.438,37.34775,94.1614691584,1.3980000000000001,0.40775000000000006,1.45625,85.04,36.94,92.7165853556,135.66,80.068,8.63775,80.5325732177,1.3980000000000001,0.40775000000000006,1.45625,78.67,8.23,79.0993160527,129.62,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,129.62
2021-12-13 06:30:00,91.1964,2.1352,91.2213925129,1.2864,0.37520000000000003,1.34,89.91,1.76,89.9272244651,134.69,99.2564,30.2452,103.762252597,1.2864,0.37520000000000003,1.34,97.97,29.87,102.4223501,134.43,91.9464,2.5052,91.9805223947,1.2864,0.37520000000000003,1.34,90.66,2.13,90.685018057,128.45,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,128.45
2021-12-13 07:00:00,101.19528,3.41529,101.2528957614,1.35528,0.39529000000000003,1.41175,99.84,3.02,99.8856646371,134.69,110.17528,25.18529,113.0172161906,1.35528,0.39529000000000003,1.41175,108.82,24.79,111.6079589456,134.43,102.05528,2.97529,102.0986411587,1.35528,0.39529000000000003,1.41175,100.7,2.58,100.7330452235,128.45,1.35528,0.39529000000000003,1.41175,1.35528,0.39529000000000003,1.41175,0.0,0.0,0.0,128.45
2021-12-13 07:30:00,111.8136,7.58855,112.0708134889,1.2636,0.36855000000000004,1.3162500000000001,110.55,7.22,110.7855175553,134.56,121.7536,20.01855,123.3883359847,1.2636,0.36855000000000004,1.3162500000000001,120.49,19.65,122.0817865203,134.3,112.7936,7.12855,113.0186375164,1.2636,0.36855000000000004,1.3162500000000001,111.53,6.76,111.7346790392,128.32,1.2636,0.36855000000000004,1.3162500000000001,1.2636,0.36855000000000004,1.3162500000000001,0.0,0.0,0.0,128.32
2021-12-13 08:00:00,119.29712,11.83916,119.883145395,1.19712,0.34916,1.2469999999999999,118.1,11.49,118.6576171175,132.98,129.94712,14.99916,130.8098956387,1.19712,0.34916,1.2469999999999999,128.75,14.65,129.5808049057,132.73,120.37712,11.37916,120.9137556352,1.19712,0.34916,1.2469999999999999,119.18,11.03,119.6893199078,126.83,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,126.83
2021-12-13 08:30:00,124.5244,15.10545,125.4372385501,1.1844000000000001,0.34545000000000003,1.2337500000000001,123.34,14.76,124.2200193206,131.97,135.6444,11.31545,136.1155489283,1.1844000000000001,0.34545000000000003,1.2337500000000001,134.46,10.97,134.9067548346,131.71,125.6444,14.65545,126.4962349877,1.1844000000000001,0.34545000000000003,1.2337500000000001,124.46,14.31,125.2799572957,125.84,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,125.84
2021-12-13 09:00:00,126.58944,16.88192,127.7101622519,2.74944,0.8019200000000001,2.864,123.84,16.08,124.8795900057,131.86,137.73944,10.33192,138.1263982822,2.74944,0.8019200000000001,2.864,134.99,9.53,135.3259805063,131.61,127.72944,16.45192,128.7846089966,2.74944,0.8019200000000001,2.864,124.98,15.65,125.9560355838,125.73,2.74944,0.8019200000000001,2.864,2.74944,0.8019200000000001,2.864,0.0,0.0,0.0,125.73
2021-12-13 09:30:00,130.44464,18.27552,131.7186347333,2.14464,0.6255200000000001,2.234,128.3,17.65,129.5083491517,131.55,142.00464,8.40552,142.2531916971,2.14464,0.6255200000000001,2.234,139.86,7.78,140.0762221078,131.3,131.65464,17.82552,132.8559121635,2.14464,0.6255200000000001,2.234,129.51,17.2,130.6471587904,125.43,2.14464,0.6255200000000001,2.234,2.14464,0.6255200000000001,2.234,0.0,0.0,0.0,125.43
2021-12-13 10:00:00,130.19176,18.40968,131.4869221238,7.06176,2.05968,7.356,123.13,16.35,124.2107861661,131.55,141.29176,11.28968,141.7420837945,7.06176,2.05968,7.356,134.23,9.23,134.5469650345,131.3,131.33176,17.979680000000002,132.5567805795,7.06176,2.05968,7.356,124.27,15.92,125.2855909512,125.43,7.06176,2.05968,7.356,7.06176,2.05968,7.356,0.0,0.0,0.0,125.43
2021-12-13 10:30:00,130.36856,17.81333,131.5799230968,6.14856,1.79333,6.40475,124.22,16.02,125.2487476983,131.75,141.55856,11.45333,142.0211416563,6.14856,1.79333,6.40475,135.41,9.66,135.7541295873,131.5,131.50856,17.36333,132.6498646134,6.14856,1.79333,6.40475,125.36,15.57,126.3232144145,125.62,6.14856,1.79333,6.40475,6.14856,1.79333,6.40475,0.0,0.0,0.0,125.62
2021-12-13 11:00:00,130.90152,18.65461,132.2240613979,6.22152,1.81461,6.4807500000000005,124.68,16.84,125.8121138842,131.97,142.13152,10.48461,142.5177042488,6.22152,1.81461,6.4807500000000005,135.91,8.67,136.1862584845,131.71,132.04152,18.21461,133.2919165642,6.22152,1.81461,6.4807500000000005,125.82,16.4,126.8843268493,125.84,6.22152,1.81461,6.4807500000000005,6.22152,1.81461,6.4807500000000005,0.0,0.0,0.0,125.84
2021-12-13 11:30:00,131.55408,19.37244,132.9728069802,3.33408,0.9724400000000001,3.473,128.22,18.4,129.5335030021,131.61,143.10408,7.86244,143.3199067659,3.33408,0.9724400000000001,3.473,139.77,6.89,139.9397191651,131.37,132.72408,18.92244,134.0661782382,3.33408,0.9724400000000001,3.473,129.39,17.95,130.6291491207,125.49,3.33408,0.9724400000000001,3.473,3.33408,0.9724400000000001,3.473,0.0,0.0,0.0,125.49
2021-12-13 12:00:00,131.36048,19.843890000000002,132.850877589,3.03048,0.8838900000000001,3.15675,128.33,18.96,129.7230530785,131.5,142.89048,7.18389,143.0709528526,3.03048,0.8838900000000001,3.15675,139.86,6.3,140.0018199882,131.25,132.53048,19.40389,133.9434174425,3.03048,0.8838900000000001,3.15675,129.5,18.52,130.8175844449,125.39,3.03048,0.8838900000000001,3.15675,3.03048,0.8838900000000001,3.15675,0.0,0.0,0.0,125.39
2021-12-13 12:30:00,132.6772,19.8271,134.1504874917,2.7672,0.8071,2.8825000000000003,129.91,19.02,131.2949675349,131.21,144.3672,6.9571000000000005,144.5347351893,2.7672,0.8071,2.8825000000000003,141.6,6.15,141.7334911021,130.97,133.8872,19.397100000000002,135.2849947786,2.7672,0.8071,2.8825000000000003,131.12,18.59,132.4312746295,125.11,2.7672,0.8071,2.8825000000000003,2.7672,0.8071,2.8825000000000003,0.0,0.0,0.0,125.11
2021-12-13 13:00:00,132.5428,19.39915,133.9549209718,5.9628,1.73915,6.21125,126.58,17.66,127.8059935997,131.21,143.9428,9.48915,144.2552378237,5.9628,1.73915,6.21125,137.98,7.75,138.1974779075,130.97,133.7028,18.94915,135.0389166632,5.9628,1.73915,6.21125,127.74,17.21,128.8941104163,125.11,5.9628,1.73915,6.21125,5.9628,1.73915,6.21125,0.0,0.0,0.0,125.11
2021-12-13 13:30:00,132.49144,19.02917,133.8510029255,6.27144,1.82917,6.53275,126.22,17.2,127.3865314702,131.92,143.85144,10.18917,144.2118440883,6.27144,1.82917,6.53275,137.58,8.36,137.833762192,131.69,133.66144,18.59917,134.9492855393,6.27144,1.82917,6.53275,127.39,16.77,128.4890851396,125.8,6.27144,1.82917,6.53275,6.27144,1.82917,6.53275,0.0,0.0,0.0,125.8
2021-12-13 14:00:00,132.29872,19.44796,133.7205087554,5.9587200000000005,1.7379600000000002,6.207,126.34,17.71,127.5752315303,131.92,143.65872,9.52796,143.9743374835,5.9587200000000005,1.7379600000000002,6.207,137.7,7.79,137.9201729262,131.69,133.44872,18.99796,134.7942259661,5.9587200000000005,1.7379600000000002,6.207,127.49,17.26,128.6530516544,125.8,5.9587200000000005,1.7379600000000002,6.207,5.9587200000000005,1.7379600000000002,6.207,0.0,0.0,0.0,125.8
2021-12-13 14:30:00,133.14552,19.56161,134.5748345043,3.12552,0.91161,3.25575,130.02,18.65,131.3507628451,131.67,144.82552,7.65161,145.0275090418,3.12552,0.91161,3.25575,141.7,6.74,141.8602044268,131.44,134.31552,19.11161,135.6683918592,3.12552,0.91161,3.25575,131.19,18.2,132.4464272829,125.57,3.12552,0.91161,3.25575,3.12552,0.91161,3.25575,0.0,0.0,0.0,125.57
2021-12-13 15:00:00,129.49432,18.21001,130.7684341745,2.91432,0.85001,3.03575,126.58,17.36,127.7648856298,131.67,140.91432,9.10001,141.2078459685,2.91432,0.85001,3.03575,138.0,8.25,138.2463833162,131.44,130.68432,17.76001,131.8855922725,2.91432,0.85001,3.03575,127.77,16.91,128.8841378914,125.57,2.91432,0.85001,3.03575,2.91432,0.85001,3.03575,0.0,0.0,0.0,125.57
2021-12-13 15:30:00,131.17504,18.04397,132.410256296,4.74504,1.3839700000000001,4.94275,126.43,16.66,127.5229410734,132.01,142.51504,10.52397,142.9030810401,4.74504,1.3839700000000001,4.94275,137.77,9.14,138.072852147,131.76,132.29504,17.60397,133.4611455382,4.74504,1.3839700000000001,4.94275,127.55,16.22,128.5771787682,125.89,4.74504,1.3839700000000001,4.94275,4.74504,1.3839700000000001,4.94275,0.0,0.0,0.0,125.89
2021-12-13 16:00:00,135.47064,18.83727,136.7740364362,5.27064,1.53727,5.49025,130.2,17.3,131.3443184915,132.44,147.16064,9.79727,147.4864077285,5.27064,1.53727,5.49025,141.89,8.26,142.1302209243,132.18,136.63064,18.35727,137.8583372476,5.27064,1.53727,5.49025,131.36,16.82,132.4324809101,126.29,5.27064,1.53727,5.49025,5.27064,1.53727,5.49025,0.0,0.0,0.0,126.29
2021-12-13 16:30:00,140.59104,19.56072,141.9452792283,5.35104,1.5607199999999999,5.574,135.24,18.0,136.4326119372,131.87,152.74104,8.88072,152.9989950555,5.35104,1.5607199999999999,5.574,147.39,7.32,147.5716588644,131.63,141.81104,19.07072,143.0876075249,5.35104,1.5607199999999999,5.574,136.46,17.51,137.5788199542,125.78,5.35104,1.5607199999999999,5.574,5.35104,1.5607199999999999,5.574,0.0,0.0,0.0,125.78
2021-12-13 17:00:00,141.74424,19.09332,143.0244190402,5.39424,1.57332,5.619,136.35,17.52,137.4709893032,131.35,154.01424,9.43332,154.3028633856,5.39424,1.57332,5.619,148.62,7.86,148.8276990348,131.1,143.00424,18.60332,144.2092097371,5.39424,1.57332,5.619,137.61,17.03,138.6597742678,125.28,5.39424,1.57332,5.619,5.39424,1.57332,5.619,0.0,0.0,0.0,125.28
2021-12-13 17:30:00,141.33936,18.00148,142.4811144236,5.07936,1.48148,5.291,136.26,16.52,137.2577793788,131.39,153.56936,10.69148,153.9410798825,5.07936,1.48148,5.291,148.49,9.21,148.7753480924,131.1,142.55936,17.50148,143.629638048,5.07936,1.48148,5.291,137.48,16.02,138.4102265008,125.31,5.07936,1.48148,5.291,5.07936,1.48148,5.291,0.0,0.0,0.0,125.31
2021-12-13 18:00:00,138.33864,15.28877,139.1809103475,4.65864,1.35877,4.85275,133.68,13.93,134.4038217463,132.06,150.34864,13.55877,150.9587817709,4.65864,1.35877,4.85275,145.69,12.2,146.1999182626,131.81,139.55864,14.78877,140.34002179269999,4.65864,1.35877,4.85275,134.9,13.43,135.5668650519,125.96,4.65864,1.35877,4.85275,4.65864,1.35877,4.85275,0.0,0.0,0.0,125.96
2021-12-13 18:30:00,133.57672,12.04821,134.1189751309,4.65672,1.3582100000000001,4.85075,128.92,10.69,129.3624462508,132.64,145.13672,17.20821,146.1533098625,4.65672,1.3582100000000001,4.85075,140.48,15.85,141.3713298374,132.4,134.73672,11.51821,135.2281512037,4.65672,1.3582100000000001,4.85075,130.08,10.16,130.4761740702,126.54,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,126.54
2021-12-13 19:00:00,130.3096,10.7753,130.7543457872,4.7496,1.3853,4.9475,125.56,9.39,125.91062584229999,132.8,141.5896,18.7253,142.8224481244,4.7496,1.3853,4.9475,136.84,17.34,137.9342640536,132.55,131.4296,10.2653,131.82987575,4.7496,1.3853,4.9475,126.68,8.88,126.9908532139,126.71,4.7496,1.3853,4.9475,4.7496,1.3853,4.9475,0.0,0.0,0.0,126.71
2021-12-13 19:30:00,125.94456,9.64633,126.3134350576,5.8845600000000005,1.7163300000000001,6.12975,120.06,7.93,120.3216044607,133.1,136.71456,20.42633,138.2320725203,5.8845600000000005,1.7163300000000001,6.12975,130.83,18.71,132.1610873139,132.85,127.01456,9.14633,127.3434482196,5.8845600000000005,1.7163300000000001,6.12975,121.13,7.43,121.3576606564,126.99,5.8845600000000005,1.7163300000000001,6.12975,5.8845600000000005,1.7163300000000001,6.12975,0.0,0.0,0.0,126.99
2021-12-13 20:00:00,123.27728,8.59254,123.576371155,1.7572800000000002,0.51254,1.8305,121.52,8.08,121.788327848,132.59,134.16728,18.902540000000002,135.4923062061,1.7572800000000002,0.51254,1.8305,132.41,18.39,133.6809642395,132.33,124.33728,8.08254,124.5997056604,1.7572800000000002,0.51254,1.8305,122.58,7.57,122.8135224639,126.51,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,126.51
2021-12-13 20:30:00,120.83840000000001,7.36745,121.0627863303,0.8484,0.24745000000000003,0.88375,119.99,7.12,120.2010586476,132.27,131.6084,19.66745,133.0698295635,0.8484,0.24745000000000003,0.88375,130.76,19.42,132.1942283158,132.0,121.9284,6.86745,122.1216467137,0.8484,0.24745000000000003,0.88375,121.08,6.62,121.2608378661,126.2,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,126.2
2021-12-13 21:00:00,116.952,5.78975,117.0952241087,1.302,0.37975000000000003,1.35625,115.65,5.41,115.7764682481,132.21,127.332,21.90975,129.203232812,1.302,0.37975000000000003,1.35625,126.03,21.53,127.8557851644,132.0,118.002,5.30975,118.1214013169,1.302,0.37975000000000003,1.35625,116.7,4.93,116.8040876853,126.15,1.302,0.37975000000000003,1.35625,1.302,0.37975000000000003,1.35625,0.0,0.0,0.0,126.15
2021-12-13 21:30:00,110.81648,3.37189,110.8677675511,5.28648,1.54189,5.50675,105.53,1.83,105.5458658594,133.64,120.28648,27.25189,123.3349211674,5.28648,1.54189,5.50675,115.0,25.71,117.8388904394,133.37,111.75648,2.89189,111.7938900377,5.28648,1.54189,5.50675,106.47,1.35,106.478558405,127.51,5.28648,1.54189,5.50675,5.28648,1.54189,5.50675,0.0,0.0,0.0,127.51
2021-12-13 22:00:00,104.63528,2.14029,104.6571672747,4.59528,1.34029,4.78675,100.04,0.8,100.0431986694,133.64,113.61528,29.51029,117.3852165537,4.59528,1.34029,4.78675,109.02,28.17,112.6006629643,133.37,105.52528,2.21029,105.5484253836,4.59528,1.34029,4.78675,100.93,0.87,100.9337495588,127.51,4.59528,1.34029,4.78675,4.59528,1.34029,4.78675,0.0,0.0,0.0,127.51
2021-12-13 22:30:00,97.98856,2.37708,98.0173882543,1.01856,0.29708,1.061,96.97,2.08,96.9923053649,134.12,106.68856,30.42708,110.942579888,1.01856,0.29708,1.061,105.67,30.13,109.8815990055,133.85,98.82856,2.84708,98.8695612218,1.01856,0.29708,1.061,97.81,2.55,97.8432348198,127.97,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,127.97
2021-12-13 23:00:00,92.6548,3.63765,92.7261800171,0.8148000000000001,0.23765000000000003,0.8487500000000001,91.84,3.4,91.9029139908,134.08,100.8948,31.92765,105.8259679926,0.8148000000000001,0.23765000000000003,0.8487500000000001,100.08,31.69,104.9774380522,133.8,93.4548,4.09765,93.5445903223,0.8148000000000001,0.23765000000000003,0.8487500000000001,92.64,3.86,92.7203817939,127.92,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,127.92
2021-12-13 23:30:00,87.47456,5.03883,87.6195666216,0.78456,0.22883,0.81725,86.69,4.8100000000000005,86.8233390282,134.47,95.25456,33.68883,101.0364709774,0.78456,0.22883,0.81725,94.47,33.46,100.2205193561,134.83,88.23456,5.49883,88.4057391223,0.78456,0.22883,0.81725,87.45,5.27,87.6086491164,128.29,0.78456,0.22883,0.81725,0.78456,0.22883,0.81725,0.0,0.0,0.0,128.29
2021-12-14 00:00:00,83.0948,6.00015,83.3111492362,0.7548,0.22015,0.7862500000000001,82.34,5.78,82.5426192945,135.1,90.5048,34.96015,97.0223217155,0.7548,0.22015,0.7862500000000001,89.75,34.74,96.2389219599,134.83,83.8148,6.45015,84.062626262,0.7548,0.22015,0.7862500000000001,83.06,6.23,83.2933160584,128.9,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,128.9
2021-12-14 00:30:00,81.6552,6.75735,81.9343241021,0.7452000000000001,0.21735000000000002,0.7762500000000001,80.91,6.54,81.173885579,135.63,88.9152,35.48735,95.7353894914,0.7452000000000001,0.21735000000000002,0.7762500000000001,88.17,35.27,94.9627390085,135.37,82.3552,7.19735,82.6691043502,0.7452000000000001,0.21735000000000002,0.7762500000000001,81.61,6.98,81.9079513845,129.4,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,129.4
2021-12-14 01:00:00,83.3768,6.3649000000000004,83.6193920706,0.7368,0.2149,0.7675000000000001,82.64,6.15,82.8685229746,135.02,90.7868,34.9649,97.2871383393,0.7368,0.2149,0.7675000000000001,90.05,34.75,96.5223549236,134.74,84.0668,6.8049,84.3417662031,0.7368,0.2149,0.7675000000000001,83.33,6.59,83.5901728674,128.83,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,128.83
2021-12-14 01:30:00,82.6716,6.5963,82.9343392103,0.7416,0.21630000000000002,0.7725000000000001,81.93,6.38,82.1780341697,135.12,90.0216,35.3763,96.7231671744,0.7416,0.21630000000000002,0.7725000000000001,89.28,35.16,95.9538639139,134.86,83.3616,7.0563,83.6597138667,0.7416,0.21630000000000002,0.7725000000000001,82.62,6.84,82.9026537573,128.92,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,128.92
2021-12-14 02:00:00,80.65888,7.35259,80.9933052947,0.7288800000000001,0.21259000000000003,0.7592500000000001,79.93,7.14,80.2482678941,135.12,87.82888,36.35259,95.0548418639,0.7288800000000001,0.21259000000000003,0.7592500000000001,87.1,36.14,94.3001039236,134.86,81.70888,7.83259,82.0834364349,0.7288800000000001,0.21259000000000003,0.7592500000000001,80.98,7.62,81.3377206467,128.92,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.7288800000000001,0.21259000000000003,0.7592500000000001,0.0,0.0,0.0,128.92
2021-12-14 02:30:00,78.9752,7.8086,79.360295167,0.7152000000000001,0.2086,0.745,78.26,7.6,78.6281603498,135.56,85.9852,36.8186,93.5364310042,0.7152000000000001,0.2086,0.745,85.27,36.61,92.7969018879,135.28,79.6152,8.2486,80.0413610142,0.7152000000000001,0.2086,0.745,78.9,8.04,79.3085846551,129.35,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,129.35
2021-12-14 03:00:00,77.50432,7.90251,77.9061569002,0.69432,0.20251000000000002,0.7232500000000001,76.81,7.7,77.1949875316,135.48,84.39432,36.90251,92.1096981461,0.69432,0.20251000000000002,0.7232500000000001,83.7,36.7,91.3924504541,135.23,78.13432,8.34251,78.57842856,0.69432,0.20251000000000002,0.7232500000000001,77.44,8.14,77.8666372717,129.28,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,129.28
2021-12-14 03:30:00,76.56464,8.02802,76.9843698646,0.6446400000000001,0.18802000000000002,0.6715,75.92,7.84,76.323731565,135.36,83.37464,37.00802,91.2190996417,0.6446400000000001,0.18802000000000002,0.6715,82.73,36.82,90.5536597825,135.09,77.20464,8.45802,77.6665599847,0.6446400000000001,0.18802000000000002,0.6715,76.56,8.27,77.0053666961,129.15,0.6446400000000001,0.18802000000000002,0.6715,0.6446400000000001,0.18802000000000002,0.6715,0.0,0.0,0.0,129.15
2021-12-14 04:00:00,75.70688,8.15159,76.1444686032,0.65688,0.19159,0.68425,75.05,7.96,75.4709487154,135.36,82.45688,37.24159,90.4769201789,0.65688,0.19159,0.68425,81.8,37.05,89.7994571253,135.09,76.33688,8.58159,76.8177253963,0.65688,0.19159,0.68425,75.68,8.39,76.1436438582,129.15,0.65688,0.19159,0.68425,0.65688,0.19159,0.68425,0.0,0.0,0.0,129.15
2021-12-14 04:30:00,75.67648,7.75189,76.0724748103,0.72648,0.21189000000000002,0.75675,74.95,7.54,75.3283087557,135.23,82.40648,36.68189,90.2019345688,0.72648,0.21189000000000002,0.75675,81.68,36.47,89.4521285381,134.95,76.30648,8.18189,76.7438741136,0.72648,0.21189000000000002,0.75675,75.58,7.97,75.9990611784,129.01,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,129.01
2021-12-14 05:00:00,76.29512,7.39316,76.6524895264,0.76512,0.22316000000000003,0.797,75.53,7.17,75.8695577949,135.23,83.07512,36.31316,90.6648837875,0.76512,0.22316000000000003,0.797,82.31,36.09,89.8744913755,134.95,76.92512,7.81316,77.3208869336,0.76512,0.22316000000000003,0.797,76.16,7.59,76.5372700062,129.01,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,129.01
2021-12-14 05:30:00,78.92472,6.66721,79.2058275398,0.74472,0.21721000000000001,0.77575,78.18,6.45,78.4456174684,135.27,85.95472,35.28721,92.91609699,0.74472,0.21721000000000001,0.77575,85.21,35.07,92.1447176999,135.01,79.60472,7.09721,79.9204719459,0.74472,0.21721000000000001,0.77575,78.86,6.88,79.1595477501,129.05,0.74472,0.21721000000000001,0.77575,0.74472,0.21721000000000001,0.77575,0.0,0.0,0.0,129.05
2021-12-14 06:00:00,82.71744,5.22092,82.8820419983,0.7574400000000001,0.22092,0.789,81.96,5.0,82.112371784,134.69,90.07744,33.71092,96.1788507116,0.7574400000000001,0.22092,0.789,89.32,33.49,95.3920463141,134.43,83.41744,5.65092,83.6086251113,0.7574400000000001,0.22092,0.789,82.66,5.43,82.8381584778,128.5,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,128.5
2021-12-14 06:30:00,93.6744,1.8317,93.6923067293,0.7944,0.23170000000000002,0.8275,92.88,1.6,92.8937802008,134.53,102.0044,27.4717,105.6389697046,0.7944,0.23170000000000002,0.8275,101.21,27.24,104.8116486847,134.28,94.5044,1.7217,94.5200818358,0.7944,0.23170000000000002,0.8275,93.71,1.49,93.7218448389,128.35,0.7944,0.23170000000000002,0.8275,0.7944,0.23170000000000002,0.8275,0.0,0.0,0.0,128.35
2021-12-14 07:00:00,102.94104,4.52447,103.0404218987,0.7010400000000001,0.20447,0.7302500000000001,102.24,4.32,102.3312269056,134.35,112.12104,23.34447,114.5255075966,0.7010400000000001,0.20447,0.7302500000000001,111.42,23.14,113.7975219414,134.09,103.87104,4.09447,103.9517081883,0.7010400000000001,0.20447,0.7302500000000001,103.17,3.89,103.2433097106,128.17,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,128.17
2021-12-14 07:30:00,113.50728,9.49504,113.9037242482,0.73728,0.21504,0.768,112.77,9.28,113.1511877976,132.31,123.62728,17.34504,124.8381142632,0.73728,0.21504,0.768,122.89,17.13,124.0781568206,132.06,114.54728,9.06504,114.9054146052,0.73728,0.21504,0.768,113.81,8.85,114.1535746265,126.24,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,126.24
2021-12-14 08:00:00,121.26824,13.76032,122.0464355858,0.8582400000000001,0.25032000000000004,0.894,120.41,13.51,121.1655404808,132.31,132.10824,12.53032,132.7011529535,0.8582400000000001,0.25032000000000004,0.894,131.25,12.28,131.8232183646,132.06,122.38824,13.32032,123.1109752021,0.8582400000000001,0.25032000000000004,0.894,121.53,13.07,122.2307890836,126.24,0.8582400000000001,0.25032000000000004,0.894,0.8582400000000001,0.25032000000000004,0.894,0.0,0.0,0.0,126.24
2021-12-14 08:30:00,124.72704,16.04997,125.7554612896,0.85704,0.24997000000000003,0.89275,123.87,15.8,124.8736036959,131.55,135.88704,9.91997,136.2486456621,0.85704,0.24997000000000003,0.89275,135.03,9.67,135.3758095082,131.31,125.88704,15.60997,126.8511647694,0.85704,0.24997000000000003,0.89275,125.03,15.36,125.9699587203,125.49,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,125.49
2021-12-14 09:00:00,126.43608,17.14219,127.5928563979,1.51608,0.44219,1.57925,124.92,16.7,126.0313310253,131.34,137.68608,9.07219,137.9846413814,1.51608,0.44219,1.57925,136.17,8.63,136.4431962393,131.1,127.60608,16.72219,128.6970990013,1.51608,0.44219,1.57925,126.09,16.28,127.1366449927,125.29,1.51608,0.44219,1.57925,1.51608,0.44219,1.57925,0.0,0.0,0.0,125.29
2021-12-14 09:30:00,129.60056,18.74308,130.9488762846,1.69056,0.49308,1.7610000000000001,127.91,18.25,129.2053814669,130.79,141.13056,7.3430800000000005,141.3214625943,1.69056,0.49308,1.7610000000000001,139.44,6.85,139.6081519826,130.56,130.80056,18.30308,132.0749379474,1.69056,0.49308,1.7610000000000001,129.11,17.81,130.3326060508,124.76,1.69056,0.49308,1.7610000000000001,1.69056,0.49308,1.7610000000000001,0.0,0.0,0.0,124.76
2021-12-14 10:00:00,129.9296,19.24655,131.3473663347,1.3596,0.39655,1.41625,128.57,18.85,129.9444781436,130.79,141.5096,6.73655,141.6698556435,1.3596,0.39655,1.41625,140.15,6.34,140.2933287794,130.56,131.1296,18.81655,132.4727690888,1.3596,0.39655,1.41625,129.77,18.42,131.0707797337,124.76,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,124.76
2021-12-14 10:30:00,130.19016,18.97713,131.5659880967,1.43016,0.41713000000000006,1.48975,128.76,18.56,130.0907806111,131.14,141.79016,7.04713,141.9651771177,1.43016,0.41713000000000006,1.48975,140.36,6.63,140.5164990313,130.9,131.40016,18.53713,132.7012706671,1.43016,0.41713000000000006,1.48975,129.97,18.12,131.2270372294,125.09,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,125.09
2021-12-14 11:00:00,131.26904,19.92597,132.7727575332,1.5290400000000002,0.44597000000000003,1.59275,129.74,19.48,131.1942757898,131.14,142.95904,6.03597,143.0864076408,1.5290400000000002,0.44597000000000003,1.59275,141.43,5.59,141.5404288534,130.9,132.48904,19.49597,133.9157890854,1.5290400000000002,0.44597000000000003,1.59275,130.96,19.05,132.3382941555,125.09,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,125.09
2021-12-14 11:30:00,132.27096,20.57153,133.8611022884,2.13096,0.62153,2.21975,130.14,19.95,131.6602525442,130.98,143.99096,5.71153,144.1041919469,2.13096,0.62153,2.21975,141.86,5.09,141.9512863626,130.74,133.47096,20.13153,134.9806492186,2.13096,0.62153,2.21975,131.34,19.51,132.7811571722,124.95,2.13096,0.62153,2.21975,2.13096,0.62153,2.21975,0.0,0.0,0.0,124.95
2021-12-14 12:00:00,132.54856,20.67083,134.1506763716,2.84856,0.8308300000000001,2.96725,129.7,19.84,131.2086719695,0.003,144.23856,6.04083,144.3650020537,2.84856,0.8308300000000001,2.96725,141.39,5.21,141.4859576071,0.003,133.76856,20.23083,135.2897413959,2.84856,0.8308300000000001,2.96725,130.92,19.4,132.3495613895,0.003,2.84856,0.8308300000000001,2.96725,2.84856,0.8308300000000001,2.96725,0.0,0.0,0.0,0.003
2021-12-14 12:30:00,130.662,20.171,132.2097858897,2.232,0.651,2.325,128.43,19.52,129.9049471729,131.08,142.202,6.241,142.3388874658,2.232,0.651,2.325,139.97,5.59,140.0815798026,130.96,131.832,19.741,133.3018503435,2.232,0.651,2.325,129.6,19.09,130.9984278532,125.15,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,125.15
2021-12-14 13:00:00,127.5524,18.68445,128.9136277418,3.0324,0.8844500000000001,3.15875,124.52,17.8,125.7858116005,131.19,138.7924,8.45445,139.0496602749,3.0324,0.8844500000000001,3.15875,135.76,7.57,135.9708884284,130.96,128.7224,18.25445,130.0103119239,3.0324,0.8844500000000001,3.15875,125.69,17.37,126.8845656493,125.15,3.0324,0.8844500000000001,3.15875,3.0324,0.8844500000000001,3.15875,0.0,0.0,0.0,125.15
2021-12-14 13:30:00,127.98968,17.84699,129.2279893775,2.14968,0.62699,2.23925,125.84,17.22,127.0127316453,131.24,139.31968,8.70699,139.591492972,2.14968,0.62699,2.23925,137.17,8.08,137.4077701588,131.01,129.16968,17.40699,130.3372914103,2.14968,0.62699,2.23925,127.02,16.78,128.1235684798,125.23,2.14968,0.62699,2.23925,2.14968,0.62699,2.23925,0.0,0.0,0.0,125.23
2021-12-14 14:00:00,130.13,19.015,131.511927691,1.32,0.385,1.375,128.81,18.63,130.1502708411,131.24,141.76,6.865,141.9261280561,1.32,0.385,1.375,140.44,6.48,140.5894163869,131.01,131.35,18.565,132.6555001687,1.32,0.385,1.375,130.03,18.18,131.2947573211,125.23,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,125.23
2021-12-14 14:30:00,129.38088,18.13984,130.6463390409,1.13088,0.32984,1.178,128.25,17.81,129.4807267511,131.09,140.94088,7.73984,141.1532386394,1.13088,0.32984,1.178,139.81,7.41,140.0062291471,130.86,130.58088,17.67984,131.7723148617,1.13088,0.32984,1.178,129.45,17.35,130.6075227542,125.09,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,125.09
2021-12-14 15:00:00,129.11088,18.16984,130.3831370232,1.13088,0.32984,1.178,127.98,17.84,129.2174369038,131.09,140.64088,7.89984,140.8625734509,1.13088,0.32984,1.178,139.51,7.57,139.7152282323,130.86,130.30088,17.71984,131.5002359633,1.13088,0.32984,1.178,129.17,17.39,130.3353405643,125.09,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,125.09
2021-12-14 15:30:00,130.1336,18.1298,131.3904239167,0.9936,0.2898,1.035,129.14,17.84,130.3664266596,131.54,141.7636,7.8498,141.9807650529,0.9936,0.2898,1.035,140.77,7.5600000000000005,140.9728573166,131.29,131.3436,17.6798,132.5281728124,0.9936,0.2898,1.035,130.35,17.39,131.5048843199,125.55,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,125.55
2021-12-14 16:00:00,134.33176,19.30468,135.7117990987,0.94176,0.27468000000000004,0.981,133.39,19.03,134.7406137733,131.54,146.35176,6.19468,146.4828034801,0.94176,0.27468000000000004,0.981,145.41,5.92,145.5304590112,131.29,135.59176,18.83468,136.8936468599,0.94176,0.27468000000000004,0.981,134.65,18.56,135.9231256998,125.55,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,125.55
2021-12-14 16:30:00,139.44312,20.37716,140.9241369142,1.05312,0.30716000000000004,1.097,138.39,20.07,139.8377524133,130.57,151.92312,5.37716,152.0182496946,1.05312,0.30716000000000004,1.097,150.87,5.07,150.9551648669,130.35,140.74312,19.86716,142.1384180079,1.05312,0.30716000000000004,1.097,139.69,19.56,141.0527904722,124.63,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,124.63
2021-12-14 17:00:00,139.71104,19.46572,141.0605861075,7.6310400000000005,2.22572,7.949,132.08,17.24,133.2003903898,131.11,151.64104,10.65572,152.0149643325,7.6310400000000005,2.22572,7.949,144.01,8.43,144.2565249824,130.88,140.95104,18.94572,142.2186203821,7.6310400000000005,2.22572,7.949,133.32,16.72,134.3643583693,125.14,7.6310400000000005,2.22572,7.949,7.6310400000000005,2.22572,7.949,0.0,0.0,0.0,125.14
2021-12-14 17:30:00,139.11936,17.95148,140.2727769776,7.71936,2.25148,8.041,131.4,15.7,132.3346137637,132.0,150.94936,12.52148,151.4678076219,7.71936,2.25148,8.041,143.23,10.27,143.5977221268,131.76,140.32936,17.42148,141.4066379043,7.71936,2.25148,8.041,132.61,15.17,133.474870294,126.02,7.71936,2.25148,8.041,7.71936,2.25148,8.041,0.0,0.0,0.0,126.02
2021-12-14 18:00:00,137.12728,14.93629,137.9383328853,4.78728,1.39629,4.98675,132.34,13.54,133.0308505573,132.34,149.05728,14.16629,149.7289434056,4.78728,1.39629,4.98675,144.27,12.77,144.8340629824,132.09,138.35728,14.38629,139.1032072562,4.78728,1.39629,4.98675,133.57,12.99,134.2001676601,126.35,4.78728,1.39629,4.98675,4.78728,1.39629,4.98675,0.0,0.0,0.0,126.35
2021-12-14 18:30:00,134.73648,13.26689,135.3880696851,1.80648,0.5268900000000001,1.88175,132.93,12.74,133.5391047596,132.7,146.71648,14.12689,147.3950288329,1.80648,0.5268900000000001,1.88175,144.91,13.6,145.5467900711,132.46,135.97648,12.69689,136.5679835425,1.80648,0.5268900000000001,1.88175,134.17,12.17,134.720814279,126.72,1.80648,0.5268900000000001,1.88175,1.80648,0.5268900000000001,1.88175,0.0,0.0,0.0,126.72
2021-12-14 19:00:00,131.3176,12.34555,131.8966439094,1.5276,0.44555000000000006,1.59125,129.79,11.9,130.3343933887,132.7,143.0276,14.67555,143.7785315322,1.5276,0.44555000000000006,1.59125,141.5,14.23,142.2137226149,132.46,132.5276,11.81555,133.0532674667,1.5276,0.44555000000000006,1.59125,131.0,11.37,131.4924975046,126.72,1.5276,0.44555000000000006,1.59125,1.5276,0.44555000000000006,1.59125,0.0,0.0,0.0,126.72
2021-12-14 19:30:00,128.08528,10.90654,128.5487906106,1.08528,0.31654000000000004,1.1305,127.0,10.59,127.4407631019,131.93,139.52528,15.54654,140.3887412332,1.08528,0.31654000000000004,1.1305,138.44,15.23,139.2752185423,131.7,129.25528,10.39654,129.6727243943,1.08528,0.31654000000000004,1.1305,128.17,10.08,128.5657625498,126.0,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,126.0
2021-12-14 20:00:00,124.47672,9.49571,124.8383848436,1.11672,0.32571,1.1632500000000001,123.36,9.17,123.7003577198,130.96,135.58672,17.32571,136.6892053798,1.11672,0.32571,1.1632500000000001,134.47,17.0,135.5403294226,130.72,125.60672,8.97571,125.9270085373,1.11672,0.32571,1.1632500000000001,124.49,8.65,124.7901542591,125.05,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,125.05
2021-12-14 20:30:00,121.07376,8.12193,121.345873879,1.10376,0.32193000000000005,1.14975,119.97,7.8,120.2232959954,131.54,131.89376,19.04193,133.2612435221,1.10376,0.32193000000000005,1.14975,130.79,18.72,132.1229067952,131.29,122.18376,7.62193,122.4212605092,1.10376,0.32193000000000005,1.14975,121.08,7.3,121.2998615003,125.58,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,125.58
2021-12-14 21:00:00,116.21792,5.74106,116.3596351793,0.99792,0.29106000000000004,1.0395,115.22,5.45,115.3488227075,132.08,126.59792,21.44106,128.4007492278,0.99792,0.29106000000000004,1.0395,125.6,21.15,127.3682947205,131.83,117.26792,5.25106,117.3854279383,0.99792,0.29106000000000004,1.0395,116.27,4.96,116.3757470438,126.09,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,126.09
2021-12-14 21:30:00,111.29776,4.08268,111.3726162798,1.03776,0.30268,1.081,110.26,3.7800000000000002,110.3247750961,131.96,121.22776,23.51268,123.4869058459,1.03776,0.30268,1.081,120.19,23.21,122.4105395789,131.71,112.29776,3.58268,112.3548952961,1.03776,0.30268,1.081,111.26,3.2800000000000002,111.3083375134,125.99,1.03776,0.30268,1.081,1.03776,0.30268,1.081,0.0,0.0,0.0,125.99
2021-12-14 22:00:00,105.1308,1.3406500000000001,105.1393477774,1.0308,0.30065000000000003,1.07375,104.1,1.04,104.1051948752,132.49,114.5208,26.78065,117.6104453144,1.0308,0.30065000000000003,1.07375,113.49,26.48,116.5382791189,132.24,106.0708,1.10065,106.0765103266,1.0308,0.30065000000000003,1.07375,105.04,0.8,105.0430464143,126.47,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,126.47
