Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-14 22:30:00,98.2908,1.7344,98.3061010721,1.1808,0.34440000000000004,1.23,97.11,1.3900000000000001,97.1199474876,132.94,107.0508,29.3844,111.0104352933,1.1808,0.34440000000000004,1.23,105.87,29.04,109.7805925471,132.68,99.1608,2.1944,99.1850777486,1.1808,0.34440000000000004,1.23,97.98,1.85,97.9974637427,126.91,1.1808,0.34440000000000004,1.23,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,126.91
2021-12-14 23:00:00,92.33496,3.28853,92.3935023027,1.19496,0.34853,1.24475,91.14,2.94,91.1874070253,133.15,100.54496,30.99853,105.2150076917,1.19496,0.34853,1.24475,99.35,30.65,103.9704044428,132.89,93.13496,3.74853,93.210365579,1.19496,0.34853,1.24475,91.94,3.4,92.0028456082,127.1,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,127.1
2021-12-14 23:30:00,87.01088,4.82734,87.144686871,1.19088,0.34734000000000004,1.2405,85.82,4.48,85.9368535612,133.68,94.74088,32.91734,100.2964885519,1.19088,0.34734000000000004,1.2405,93.55,32.57,99.0575963771,133.4,87.76088,5.27734,87.9194084139,1.19088,0.34734000000000004,1.2405,86.57,4.93,86.7102635217,127.59,1.19088,0.34734000000000004,1.2405,1.19088,0.34734000000000004,1.2405,0.0,0.0,0.0,127.59
2021-12-15 00:00:00,82.63536,6.24573,82.8710556561,1.18536,0.34573000000000004,1.23475,81.45,5.9,81.663409799,133.68,89.99536,34.62573,96.4266871751,1.18536,0.34573000000000004,1.23475,88.81,34.28,95.1962945707,133.4,83.36536,6.68573,83.6330211912,1.18536,0.34573000000000004,1.23475,82.18,6.34,82.4241954768,127.59,1.18536,0.34573000000000004,1.23475,1.18536,0.34573000000000004,1.23475,0.0,0.0,0.0,127.59
2021-12-15 00:30:00,81.65304,6.80297,81.9359465806,1.07304,0.31297,1.11775,80.58,6.49,80.8409333197,134.1,88.93304,35.20297,95.6469272923,1.07304,0.31297,1.11775,87.86,34.89,94.5340769247,133.82,82.36304,7.24297,82.680898474,1.07304,0.31297,1.11775,81.29,6.93,81.5848576637,128.02,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,128.02
2021-12-15 01:00:00,83.29304,6.34547,83.5343971186,1.01304,0.29547,1.05525,82.28,6.05,82.5021266393,134.1,90.70304,34.84547,97.1660858775,1.01304,0.29547,1.05525,89.69,34.55,96.1145077499,133.82,84.02304,6.78547,84.2965826945,1.01304,0.29547,1.05525,83.01,6.49,83.2633184542,128.02,1.01304,0.29547,1.05525,1.01304,0.29547,1.05525,0.0,0.0,0.0,128.02
2021-12-15 01:30:00,82.50896,6.88928,82.7960787671,1.12896,0.32928,1.176,81.38,6.5600000000000005,81.643970996,134.32,89.83896,35.67928,96.664625149,1.12896,0.32928,1.176,88.71,35.35,95.4939087063,134.06,83.21896,7.32928,83.5410895835,1.12896,0.32928,1.176,82.09,7.0,82.3879123416,128.21,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0.0,0.0,0.0,128.21
2021-12-15 02:00:00,80.0776,7.5093,80.4289227097,1.1976,0.3493,1.2475,78.88,7.16,79.204292813,135.05,87.1976,36.4893,94.524549511,1.1976,0.3493,1.2475,86.0,36.14,93.2850448893,134.78,80.7676,7.9493,81.1578497759,1.1976,0.3493,1.2475,79.57,7.6,79.9321268327,128.91,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,128.91
2021-12-15 02:30:00,78.44072,8.01771,78.8494148854,1.26072,0.36771000000000004,1.31325,77.18,7.65,77.5582033056,135.3,85.39072,37.01771,93.0692533319,1.26072,0.36771000000000004,1.31325,84.13,36.65,91.7664393992,135.03,79.11072,8.45771,79.5615414466,1.26072,0.36771000000000004,1.31325,77.85,8.09,78.2692187261,129.13,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,129.13
2021-12-15 03:00:00,76.94192,8.01556,77.358310836,1.08192,0.31556,1.127,75.86,7.7,76.249784262,135.3,83.78192,37.07556,91.6188150338,1.08192,0.31556,1.127,82.7,36.76,90.5018651741,135.03,77.59192,8.44556,78.0501988018,1.08192,0.31556,1.127,76.51,8.13,76.9407369343,129.13,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,129.13
2021-12-15 03:30:00,75.474,8.4545,75.9460548432,1.044,0.3045,1.0875,74.43,8.15,74.8748782971,135.44,82.204,37.4945,90.351176784,1.044,0.3045,1.0875,81.16,37.19,89.2750900308,135.17,76.134,8.8745,76.6494794911,1.044,0.3045,1.0875,75.09,8.57,75.5774635722,129.26,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,129.26
2021-12-15 04:00:00,74.9556,8.5483,75.4414700563,0.8856,0.25830000000000003,0.9225000000000001,74.07,8.29,74.5324694345,135.33,81.6356,37.6183,89.8860816937,0.8856,0.25830000000000003,0.9225000000000001,80.75,37.36,88.973771978,135.07,75.5956,8.9683,76.1257193349,0.8856,0.25830000000000003,0.9225000000000001,74.71,8.71,75.2160102638,129.17,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,129.17
2021-12-15 04:30:00,74.83712,8.14916,75.2795014503,0.9571200000000001,0.27916,0.997,73.88,7.87,74.2979898786,135.46,81.51712,36.87916,89.4712987242,0.9571200000000001,0.27916,0.997,80.56,36.6,88.484312734,135.2,75.49712,8.57916,75.9830054328,0.9571200000000001,0.27916,0.997,74.54,8.3,75.0006773303,129.3,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,129.3
2021-12-15 05:00:00,75.76752,7.72886,76.1607009149,0.8875200000000001,0.25886000000000003,0.9245000000000001,74.88,7.47,75.2516797155,134.48,82.51752,36.52886,90.2413359822,0.8875200000000001,0.25886000000000003,0.9245000000000001,81.63,36.27,89.3250793451,134.22,76.42752,8.13886,76.8596568783,0.8875200000000001,0.25886000000000003,0.9245000000000001,75.54,7.88,75.94989137580001,128.35,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.0,0.0,0.0,128.35
2021-12-15 05:30:00,77.92144,7.03167,78.2380674267,0.93144,0.27167,0.9702500000000001,76.99,6.76,77.2862064019,134.92,84.87144,35.72167,92.0825664025,0.93144,0.27167,0.9702500000000001,83.94,35.45,91.1187472478,134.65,78.61144,7.45167,78.9638264312,0.93144,0.27167,0.9702500000000001,77.68,7.18,78.0111197202,128.53,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,128.53
2021-12-15 06:00:00,82.152,5.616,82.3437341879,0.912,0.266,0.9500000000000001,81.24,5.35,81.4159695637,134.67,89.492,34.216,95.8099823609,0.912,0.266,0.9500000000000001,88.58,33.95,94.8631588131,134.41,82.882,6.036,83.1014995051,0.912,0.266,0.9500000000000001,81.97,5.77,82.1728288426,128.53,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,128.53
2021-12-15 06:30:00,93.24688,1.6203400000000001,93.2609571656,0.92688,0.27034,0.9655,92.32,1.35,92.3298700313,133.4,101.55688,27.82034,105.2984861859,0.92688,0.27034,0.9655,100.63,27.55,104.3331174652,133.15,94.10688,1.6403400000000001,94.1211749749,0.92688,0.27034,0.9655,93.18,1.37,93.190070823,127.35,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,127.35
2021-12-15 07:00:00,102.9528,4.78915,103.0641304507,0.9228000000000001,0.26915,0.96125,102.03,4.52,102.1300704984,133.4,112.1428,22.83915,114.4448966296,0.9228000000000001,0.26915,0.96125,111.22,22.57,113.4869741424,133.15,103.9128,4.35915,104.0041931489,0.9228000000000001,0.26915,0.96125,102.99,4.09,103.0711802591,127.35,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,127.35
2021-12-15 07:30:00,112.08408,9.34744,112.4731773535,3.69408,1.07744,3.848,108.39,8.27,108.7050366818,131.88,121.88408,19.18744,123.3851158414,3.69408,1.07744,3.848,118.19,18.11,119.569428367,131.64,113.09408,8.92744,113.4458906968,3.69408,1.07744,3.848,109.4,7.85,109.681276889,125.9,3.69408,1.07744,3.848,3.69408,1.07744,3.848,0.0,0.0,0.0,125.9
2021-12-15 08:00:00,118.16424,13.74707,118.9612102677,5.7842400000000005,1.68707,6.02525,112.38,12.06,113.0252538152,131.88,128.30424,15.39707,129.2247954789,5.7842400000000005,1.68707,6.02525,122.52,13.71,123.2846888304,131.64,119.20424,13.34707,119.9491355182,5.7842400000000005,1.68707,6.02525,113.42,11.66,114.0177705448,125.9,5.7842400000000005,1.68707,6.02525,5.7842400000000005,1.68707,6.02525,0.0,0.0,0.0,125.9
2021-12-15 08:30:00,121.2072,15.937100000000001,122.2504662087,4.6872,1.3671,4.8825,116.52,14.57,117.4274043825,131.27,131.7372,12.3171,132.3117561528,4.6872,1.3671,4.8825,127.05,10.95,127.5209982709,131.03,122.2972,15.5171,123.2776764879,4.6872,1.3671,4.8825,117.61,14.15,118.4581554812,125.32,4.6872,1.3671,4.8825,4.6872,1.3671,4.8825,0.0,0.0,0.0,125.32
2021-12-15 09:00:00,122.06672,17.11196,123.2603071009,4.80672,1.40196,5.007,117.26,15.71,118.3076992423,131.27,132.65672,11.01196,133.1129919437,4.80672,1.40196,5.007,127.85,9.61,128.210664923,131.03,123.15672,16.70196,124.2840824442,4.80672,1.40196,5.007,118.35,15.3,119.3348754556,125.28,4.80672,1.40196,5.007,4.80672,1.40196,5.007,0.0,0.0,0.0,125.28
2021-12-15 09:30:00,123.63064,17.67477,124.8876801024,5.57064,1.62477,5.80275,118.06,16.05,119.145986504,130.88,134.29064,10.78477,134.7230019542,5.57064,1.62477,5.80275,128.72,9.16,129.0455113516,130.65,124.72064,17.27477,125.9113010042,5.57064,1.62477,5.80275,119.15,15.65,120.1733955583,124.94,5.57064,1.62477,5.80275,5.57064,1.62477,5.80275,0.0,0.0,0.0,124.94
2021-12-15 10:00:00,125.06536,18.29323,126.3961492126,6.04536,1.76323,6.29725,119.02,16.53,120.162395532,130.66,135.80536,10.53323,136.2132326133,6.04536,1.76323,6.29725,129.76,8.77,130.0560283109,130.43,126.15536,17.87323,127.415176519,6.04536,1.76323,6.29725,120.11,16.11,121.1855775247,124.73,6.04536,1.76323,6.29725,6.04536,1.76323,6.29725,0.0,0.0,0.0,124.73
2021-12-15 10:30:00,125.95976,18.45743,127.3049011683,6.53976,1.9074300000000002,6.81225,119.42,16.55,120.5613491132,131.03,136.72976,10.75743,137.1522860541,6.53976,1.9074300000000002,6.81225,130.19,8.85,130.490454057,130.8,127.04976,18.04743,128.3251777543,6.53976,1.9074300000000002,6.81225,120.51,16.14,121.5860176994,125.09,6.53976,1.9074300000000002,6.81225,6.53976,1.9074300000000002,6.81225,0.0,0.0,0.0,125.09
2021-12-15 11:00:00,127.66,19.39125,129.1243438572,6.45,1.88125,6.71875,121.21,17.51,122.4682171014,131.32,138.64,9.72125,138.9804025809,6.45,1.88125,6.71875,132.19,7.84,132.4222855112,131.1,128.81,18.98125,130.2010136349,6.45,1.88125,6.71875,122.36,17.1,123.5490979328,125.38,6.45,1.88125,6.71875,6.45,1.88125,6.71875,0.0,0.0,0.0,125.38
2021-12-15 11:30:00,128.67024,20.18382,130.2436841135,3.2702400000000003,0.9538200000000001,3.4065,125.4,19.23,126.8658854854,131.43,140.00024,6.78382,140.1645012614,3.2702400000000003,0.9538200000000001,3.4065,136.73,5.83,136.8542355939,131.19,129.85024,19.76382,131.3457019055,3.2702400000000003,0.9538200000000001,3.4065,126.58,18.81,127.9699671798,125.48,3.2702400000000003,0.9538200000000001,3.4065,3.2702400000000003,0.9538200000000001,3.4065,0.0,0.0,0.0,125.48
2021-12-15 12:00:00,128.56064,19.94602,130.0987389295,3.14064,0.9160200000000001,3.2715,125.42,19.03,126.8554977129,130.92,139.88064,6.94602,140.0529922588,3.14064,0.9160200000000001,3.2715,136.74,6.03,136.8728917646,130.69,129.73064,19.51602,131.1903730898,3.14064,0.9160200000000001,3.2715,126.59,18.6,127.94916217,125.0,3.14064,0.9160200000000001,3.2715,3.14064,0.9160200000000001,3.2715,0.0,0.0,0.0,125.0
2021-12-15 12:30:00,128.60496,19.72103,130.1082424786,6.41496,1.8710300000000002,6.68225,122.19,17.85,123.4869167159,131.6,139.66496,9.43103,139.9830181796,6.41496,1.8710300000000002,6.68225,133.25,7.5600000000000005,133.4642877327,131.37,129.73496,19.30103,131.16283622,6.41496,1.8710300000000002,6.68225,123.32,17.43,124.5456835864,125.64,6.41496,1.8710300000000002,6.68225,6.41496,1.8710300000000002,6.68225,0.0,0.0,0.0,125.64
2021-12-15 13:00:00,127.11536,18.56823,128.4643682632,6.88536,2.00823,7.17225,120.23,16.56,121.3650958884,131.6,137.96536,11.06823,138.4086206682,6.88536,2.00823,7.17225,131.08,9.06,131.3927319147,131.37,128.21536,18.13823,129.4919840278,6.88536,2.00823,7.17225,121.33,16.13,122.3974909874,125.64,6.88536,2.00823,7.17225,6.88536,2.00823,7.17225,0.0,0.0,0.0,125.64
2021-12-15 13:30:00,126.34464,17.84927,127.5992339172,6.37464,1.85927,6.64025,119.97,15.99,121.0309092753,131.7,137.17464,11.46927,137.6532818841,6.37464,1.85927,6.64025,130.8,9.61,131.1525527773,131.47,127.45464,17.41927,128.6394815943,6.37464,1.85927,6.64025,121.08,15.56,122.0757142105,125.76,6.37464,1.85927,6.64025,6.37464,1.85927,6.64025,0.0,0.0,0.0,125.76
2021-12-15 14:00:00,126.47944,18.53067,127.829708884,6.1394400000000005,1.79067,6.39525,120.34,16.74,121.498737442,131.7,137.33944,10.66067,137.7525740753,6.1394400000000005,1.79067,6.39525,131.2,8.87,131.4994939154,131.47,127.57944,18.09067,128.8556783839,6.1394400000000005,1.79067,6.39525,121.44,16.3,122.5290316619,125.76,6.1394400000000005,1.79067,6.39525,6.1394400000000005,1.79067,6.39525,0.0,0.0,0.0,125.76
2021-12-15 14:30:00,126.69632,19.09726,128.1275256963,1.63632,0.47726,1.7045,125.06,18.62,126.4385542467,132.48,137.97632,7.59726,138.1853220869,1.63632,0.47726,1.7045,136.34,7.12,136.5257851104,132.25,127.86632,18.65726,129.2203124166,1.63632,0.47726,1.7045,126.23,18.18,127.5324480279,126.49,1.63632,0.47726,1.7045,1.63632,0.47726,1.7045,0.0,0.0,0.0,126.49
2021-12-15 15:00:00,125.75816,18.06738,127.0493802687,1.08816,0.31738000000000005,1.1335,124.67,17.75,125.927246456,132.48,136.99816,8.39738,137.2552798046,1.08816,0.31738000000000005,1.1335,135.91,8.08,136.1499706206,132.25,126.90816,17.61738,128.1251464493,1.08816,0.31738000000000005,1.1335,125.82,17.3,127.0037889199,126.49,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,126.49
2021-12-15 15:30:00,125.89792,17.70356,127.1365498077,0.9379200000000001,0.27356,0.977,124.96,17.43,126.1697527143,132.6,137.15792,8.75356,137.4369667571,0.9379200000000001,0.27356,0.977,136.22,8.48,136.4836942642,132.37,127.04792,17.25356,128.2141150927,0.9379200000000001,0.27356,0.977,126.11,16.98,127.2479960549,126.63,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,126.63
2021-12-15 16:00:00,130.63136,19.41373,132.0660634984,1.04136,0.30373,1.08475,129.59,19.11,130.9914508661,132.76,142.29136,6.68373,142.448248067,1.04136,0.30373,1.08475,141.25,6.38,141.3940129567,132.53,131.81136,18.95373,133.1671074476,1.04136,0.30373,1.08475,130.77,18.65,132.093207244,126.78,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,126.78
2021-12-15 16:30:00,135.02352,20.18561,136.5240264725,4.37352,1.27561,4.55575,130.65,18.91,132.0114032953,131.93,146.78352,7.8956100000000005,146.9957223897,4.37352,1.27561,4.55575,142.41,6.62,142.5637839705,131.69,136.20352,19.70561,137.6216186719,4.37352,1.27561,4.55575,131.83,18.43,133.1120347677,126.0,4.37352,1.27561,4.55575,4.37352,1.27561,4.55575,0.0,0.0,0.0,126.0
2021-12-15 17:00:00,136.47688,19.40284,137.8492255132,4.70688,1.37284,4.9030000000000005,131.77,18.03,132.9977962223,131.93,148.33688,8.86284,148.6014128499,4.70688,1.37284,4.9030000000000005,143.63,7.49,143.8251612201,131.69,137.66688,18.92284,138.9613029681,4.70688,1.37284,4.9030000000000005,132.96,17.55,134.1132510232,126.0,4.70688,1.37284,4.9030000000000005,4.70688,1.37284,4.9030000000000005,0.0,0.0,0.0,126.0
2021-12-15 17:30:00,136.5868,18.6649,137.8562019869,5.5368,1.6149,5.7675,131.05,17.05,132.1544740067,131.9,148.3768,10.3049,148.7342117411,5.5368,1.6149,5.7675,142.84,8.69,143.1040939317,131.69,137.7568,18.1849,138.9518856808,5.5368,1.6149,5.7675,132.22,16.57,133.2542430844,126.0,5.5368,1.6149,5.7675,5.5368,1.6149,5.7675,0.0,0.0,0.0,126.0
2021-12-15 18:00:00,134.23344,16.63142,135.2598260588,5.59344,1.63142,5.8265,128.64,15.0,129.5115809493,132.24,145.79344,12.54142,146.3318637982,5.59344,1.63142,5.8265,140.2,10.91,140.6238532398,131.99,135.36344,16.14142,136.3224351611,5.59344,1.63142,5.8265,129.77,14.51,130.5786850906,126.31,5.59344,1.63142,5.8265,5.59344,1.63142,5.8265,0.0,0.0,0.0,126.31
2021-12-15 18:30:00,130.848,13.72775,131.5661439127,5.478,1.59775,5.70625,125.37,12.13,125.9554437093,132.19,142.128,15.70775,142.9933627623,5.478,1.59775,5.70625,136.65,14.11,137.3765431215,131.93,131.948,13.22775,132.6093815462,5.478,1.59775,5.70625,126.47,11.63,127.0036133344,126.26,5.478,1.59775,5.70625,5.478,1.59775,5.70625,0.0,0.0,0.0,126.26
2021-12-15 19:00:00,128.75144,13.73167,129.4816282839,1.41144,0.41167000000000004,1.47025,127.34,13.32,128.0347530946,132.48,140.20144,12.99167,140.8020854514,1.41144,0.41167000000000004,1.47025,138.79,12.58,139.3589627545,132.22,129.88144,13.22167,130.5526752467,1.41144,0.41167000000000004,1.47025,128.47,12.81,129.1070757162,126.55,1.41144,0.41167000000000004,1.47025,1.41144,0.41167000000000004,1.47025,0.0,0.0,0.0,126.55
2021-12-15 19:30:00,125.10984,11.32037,125.6209490561,5.10984,1.49037,5.32275,120.0,9.83,120.4019472434,132.54,135.88984,18.10037,137.0900142584,5.10984,1.49037,5.32275,130.78,16.61,131.8305749817,132.29,126.14984,10.82037,126.613042531,5.10984,1.49037,5.32275,121.04,9.33,121.3990547739,126.61,5.10984,1.49037,5.32275,5.10984,1.49037,5.32275,0.0,0.0,0.0,126.61
2021-12-15 20:00:00,120.93128,9.64204,121.3150584956,4.84128,1.41204,5.043,116.09,8.23,116.3813601914,132.54,131.36128,19.57204,132.8113347309,4.84128,1.41204,5.043,126.52,18.16,127.8166499326,132.29,121.93128,9.14204,122.2735210003,4.84128,1.41204,5.043,117.09,7.73,117.3448805871,126.61,4.84128,1.41204,5.043,4.84128,1.41204,5.043,0.0,0.0,0.0,126.61
2021-12-15 20:30:00,118.5188,8.7059,118.8381195082,0.8088000000000001,0.2359,0.8425,117.71,8.47,118.0143423487,132.1,129.0788,18.0359,130.3327675539,0.8088000000000001,0.2359,0.8425,128.27,17.8,129.4991617733,131.84,119.5488,8.2259,119.8314692068,0.8088000000000001,0.2359,0.8425,118.74,7.99,119.0085194429,126.16,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,126.16
2021-12-15 21:00:00,114.24928,6.93229,114.459401646,0.6592800000000001,0.19229000000000002,0.6867500000000001,113.59,6.74,113.7897873273,131.9,124.44928,20.13229,126.0671741302,0.6592800000000001,0.19229000000000002,0.6867500000000001,123.79,19.94,125.3856758167,131.63,115.24928,6.43229,115.4286398394,0.6592800000000001,0.19229000000000002,0.6867500000000001,114.59,6.24,114.7597738757,125.98,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.6592800000000001,0.19229000000000002,0.6867500000000001,0.0,0.0,0.0,125.98
2021-12-15 21:30:00,109.03024,4.65257,109.129462759,0.66024,0.19257000000000002,0.6877500000000001,108.37,4.46,108.461737493,132.42,118.75024,22.95257,120.9480879124,0.66024,0.19257000000000002,0.6877500000000001,118.09,22.76,120.2633181814,132.15,109.98024,4.17257,110.0593636674,0.66024,0.19257000000000002,0.6877500000000001,109.32,3.98,109.3924256976,126.46,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,126.46
2021-12-15 22:00:00,103.67808,2.25819,103.7026696598,1.22808,0.35819,1.27925,102.45,1.9,102.4676168358,133.36,112.87808,26.44819,115.9351874918,1.22808,0.35819,1.27925,111.65,26.09,114.6577978159,133.09,104.56808,2.00819,104.5873614829,1.22808,0.35819,1.27925,103.34,1.65,103.3531716978,127.35,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,127.35
2021-12-15 22:30:00,96.03672,1.78696,96.0533435878,1.08672,0.31696,1.1320000000000001,94.95,1.47,94.9613784651,134.35,104.55672,29.41696,108.6161370736,1.08672,0.31696,1.1320000000000001,103.47,29.1,107.4841890698,134.08,96.84672,2.26696,96.8732485385,1.08672,0.31696,1.1320000000000001,95.76,1.9500000000000002,95.7798522655,128.31,1.08672,0.31696,1.1320000000000001,1.08672,0.31696,1.1320000000000001,0.0,0.0,0.0,128.31
2021-12-15 23:00:00,90.57936,2.74898,90.621064599,0.8193600000000001,0.23898000000000003,0.8535,89.76,2.51,89.7950872821,133.22,98.63936,30.82898,103.3448080411,0.8193600000000001,0.23898000000000003,0.8535,97.82,30.59,102.4914654984,132.95,91.33936,3.20898,91.3957123603,0.8193600000000001,0.23898000000000003,0.8535,90.52,2.9699999999999998,90.5687103806,127.24,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,127.24
2021-12-15 23:30:00,85.41048,4.62639,85.5356859928,0.8104800000000001,0.23639000000000002,0.8442500000000001,84.6,4.39,84.7138247277,134.04,93.00048,33.16639,98.7375243049,0.8104800000000001,0.23639000000000002,0.8442500000000001,92.19,32.93,97.8947444963,133.79,86.12048,5.09639,86.2711438806,0.8104800000000001,0.23639000000000002,0.8442500000000001,85.31,4.86,85.4483218091,128.0,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,128.0
2021-12-16 00:00:00,81.17616,5.60388,81.3693580127,0.83616,0.24388,0.871,80.34,5.36,80.5186015775,134.86,88.37616,34.11388,94.7317394805,0.83616,0.24388,0.871,87.54,33.87,93.8638828304,134.6,81.83616,6.05388,82.0597742295,0.83616,0.24388,0.871,81.0,5.8100000000000005,81.2081036597,128.79,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,128.79
2021-12-16 00:30:00,80.0736,6.1473,80.3092193602,0.8136,0.2373,0.8475,79.26,5.91,79.4800333417,134.69,87.1736,34.7673,93.8509546369,0.8136,0.2373,0.8475,86.36,34.53,93.0073679877,134.43,80.7236,6.6173,80.9943717566,0.8136,0.2373,0.8475,79.91,6.38,80.1642844414,128.62,0.8136,0.2373,0.8475,0.8136,0.2373,0.8475,0.0,0.0,0.0,128.62
2021-12-16 01:00:00,81.34112,6.05866,81.5664463113,0.92112,0.26866,0.9595,80.42,5.79,80.6281619535,134.69,88.53112,34.54866,95.0335157523,0.92112,0.26866,0.9595,87.61,34.28,94.0777896211,134.43,81.99112,6.49866,82.2482604111,0.92112,0.26866,0.9595,81.07,6.23,81.3090265592,128.62,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,128.62
2021-12-16 01:30:00,80.87768,6.32849,81.1248969667,0.8176800000000001,0.23849,0.8517500000000001,80.06,6.09,80.2912928031,134.89,88.04768,35.01849,94.7559422689,0.8176800000000001,0.23849,0.8517500000000001,87.23,34.78,93.90804704600001,134.63,81.52768,6.79849,81.8106476717,0.8176800000000001,0.23849,0.8517500000000001,80.71,6.5600000000000005,80.9761551322,128.82,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,128.82
2021-12-16 02:00:00,78.62344,7.25392,78.9573598393,0.7334400000000001,0.21392000000000003,0.764,77.89,7.04,78.2075041157,134.89,85.59344,36.12392,92.9041149099,0.7334400000000001,0.21392000000000003,0.764,84.86,35.91,92.145253269,134.63,79.24344,7.71392,79.6180089226,0.7334400000000001,0.21392000000000003,0.764,78.51,7.5,78.8674210305,128.82,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,128.82
2021-12-16 02:30:00,77.26352,7.48686,77.6254120469,0.7435200000000001,0.21686000000000002,0.7745000000000001,76.52,7.27,76.8645776675,135.28,84.10352,36.42686,91.6532498379,0.7435200000000001,0.21686000000000002,0.7745000000000001,83.36,36.21,90.8848375693,135.03,77.87352,7.93686,78.2769369856,0.7435200000000001,0.21686000000000002,0.7745000000000001,77.13,7.72,77.5153875047,129.2,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,129.2
2021-12-16 03:00:00,76.05208,7.57394,76.4282895233,0.80208,0.23394,0.8355,75.25,7.34,75.6071299548,135.34,82.79208,36.57394,90.5106711822,0.80208,0.23394,0.8355,81.99,36.34,89.6825272837,135.09,76.66208,8.02394,77.080854452,0.80208,0.23394,0.8355,75.86,7.79,76.2589253793,129.26,0.80208,0.23394,0.8355,0.80208,0.23394,0.8355,0.0,0.0,0.0,129.26
2021-12-16 03:30:00,75.11184,7.83387,75.5192560038,0.8018400000000001,0.23387000000000002,0.83525,74.31,7.6,74.6976311539,135.68,81.76184,36.91387,89.7085964585,0.8018400000000001,0.23387000000000002,0.83525,80.96,36.68,88.881629148,135.42,75.70184,8.27387,76.1526460746,0.8018400000000001,0.23387000000000002,0.83525,74.9,8.04,75.3302834191,129.58,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,129.58
2021-12-16 04:00:00,74.39232,8.02276,74.8236724105,0.8323200000000001,0.24276000000000003,0.867,73.56,7.78,73.9702778148,135.68,80.97232,37.14276,89.0847979545,0.8323200000000001,0.24276000000000003,0.867,80.14,36.9,88.2271477494,135.42,74.98232,8.46276,75.4583767345,0.8323200000000001,0.24276000000000003,0.867,74.15,8.22,74.6042284324,129.58,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,129.58
2021-12-16 04:30:00,74.12608,8.09219,74.5664755447,0.79608,0.23219,0.82925,73.33,7.86,73.750040678,135.75,80.67608,37.02219,88.7652659353,0.79608,0.23219,0.82925,79.88,36.79,87.9449742737,135.48,74.70608,8.53219,75.1917326251,0.79608,0.23219,0.82925,73.91,8.3,74.3745796627,129.65,0.79608,0.23219,0.82925,0.79608,0.23219,0.82925,0.0,0.0,0.0,129.65
2021-12-16 05:00:00,75.03624,7.6305700000000005,75.4232252815,0.75624,0.22057000000000002,0.7877500000000001,74.28,7.41,74.6486871954,135.26,81.70624,36.49057,89.4844754908,0.75624,0.22057000000000002,0.7877500000000001,80.95,36.27,88.70408897,135.0,75.64624,8.07057,76.0755396055,0.75624,0.22057000000000002,0.7877500000000001,74.89,7.85,75.3002961482,129.19,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,129.19
2021-12-16 05:30:00,77.15624,6.7693200000000004,77.4526246437,0.78624,0.22932000000000002,0.8190000000000001,76.37,6.54,76.6495172848,135.11,84.02624,35.14932,91.0817418861,0.78624,0.22932000000000002,0.8190000000000001,83.24,34.92,90.2679566624,134.86,77.81624,7.19932,78.1485599112,0.78624,0.22932000000000002,0.8190000000000001,77.03,6.97,77.3446947114,129.04,0.78624,0.22932000000000002,0.8190000000000001,0.78624,0.22932000000000002,0.8190000000000001,0.0,0.0,0.0,129.04
2021-12-16 06:00:00,81.20744,5.39092,81.3861802138,0.7574400000000001,0.22092,0.789,80.45,5.17,80.6159500347,133.94,88.44744,33.77092,94.6753646954,0.7574400000000001,0.22092,0.789,87.69,33.55,93.8889695332,133.7,81.91744,5.83092,82.1247015471,0.7574400000000001,0.22092,0.789,81.16,5.61,81.3536581845,127.92,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,127.92
2021-12-16 06:30:00,92.01408,1.8611900000000001,92.0329014346,0.7240800000000001,0.21119000000000002,0.7542500000000001,91.29,1.65,91.3049100542,133.76,100.22408,27.36119,103.8917750838,0.7240800000000001,0.21119000000000002,0.7542500000000001,99.5,27.15,103.1376386195,133.5,92.84408,1.76119,92.8607827948,0.7240800000000001,0.21119000000000002,0.7542500000000001,92.12,1.55,92.1330391336,127.74,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,127.74
2021-12-16 07:00:00,102.17272,5.8624600000000004,102.3407697325,0.7627200000000001,0.22246000000000002,0.7945,101.41,5.64,101.5667155125,133.76,111.32272,21.46246,113.3727708819,0.7627200000000001,0.22246000000000002,0.7945,110.56,21.24,112.5817534061,133.5,103.11272,5.44246,103.2562511263,0.7627200000000001,0.22246000000000002,0.7945,102.35,5.22,102.4830273753,127.74,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,127.74
2021-12-16 07:30:00,112.40064,10.75852,112.9143464091,0.9206400000000001,0.26852000000000004,0.9590000000000001,111.48,10.49,111.9724542019,132.81,122.44064,15.918520000000001,123.4710881243,0.9206400000000001,0.26852000000000004,0.9590000000000001,121.52,15.65,122.5236013999,132.56,113.43064,10.32852,113.8999052511,0.9206400000000001,0.26852000000000004,0.9590000000000001,112.51,10.06,112.9588584397,126.84,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,126.84
2021-12-16 08:00:00,118.8128,14.3254,119.6732991481,5.0928,1.4854,5.305,113.72,12.84,114.4425794886,131.85,129.0728,14.455400000000001,129.8797377923,5.0928,1.4854,5.305,123.98,12.97,124.6565734328,131.61,119.8728,13.8954,120.6754752259,5.0928,1.4854,5.305,114.78,12.41,115.4489345988,125.92,5.0928,1.4854,5.305,5.0928,1.4854,5.305,0.0,0.0,0.0,125.92
2021-12-16 08:30:00,123.38072,17.24271,124.5797460098,5.22072,1.52271,5.43825,118.16,15.72,119.2011073774,131.51,134.01072,11.42271,134.4966593587,5.22072,1.52271,5.43825,128.79,9.9,129.1699427111,131.27,124.47072,16.81271,125.6010643062,5.22072,1.52271,5.43825,119.25,15.29,120.2262309149,125.58,5.22072,1.52271,5.43825,5.22072,1.52271,5.43825,0.0,0.0,0.0,125.58
2021-12-16 09:00:00,124.58264,18.10077,125.8907147647,5.28264,1.5407700000000002,5.50275,119.3,16.56,120.4438607817,131.72,135.35264,10.38077,135.7501290635,5.28264,1.5407700000000002,5.50275,130.07,8.84,130.3700521592,131.49,125.69264,17.69077,126.9314897626,5.28264,1.5407700000000002,5.50275,120.41,16.15,121.4882323519,125.79,5.28264,1.5407700000000002,5.50275,5.28264,1.5407700000000002,5.50275,0.0,0.0,0.0,125.79
2021-12-16 09:30:00,127.80408,19.43744,129.2737287247,5.37408,1.56744,5.598,122.43,17.87,123.7272880168,131.31,138.83408,8.95744,139.1227425722,5.37408,1.56744,5.598,133.46,7.39,133.6644444121,131.09,128.92408,18.99744,130.3162350991,5.37408,1.56744,5.598,123.55,17.43,124.7734242537,125.41,5.37408,1.56744,5.598,5.37408,1.56744,5.598,0.0,0.0,0.0,125.41
2021-12-16 10:00:00,129.79432,20.43751,131.393520842,2.49432,0.7275100000000001,2.59825,127.3,19.71,128.8168238236,131.14,141.25432,5.96751,141.3803172095,2.49432,0.7275100000000001,2.59825,138.76,5.24,138.8589039277,130.92,130.98432,20.00751,132.5035567155,2.49432,0.7275100000000001,2.59825,128.49,19.28,129.9284360716,125.23,2.49432,0.7275100000000001,2.59825,2.49432,0.7275100000000001,2.59825,0.0,0.0,0.0,125.23
2021-12-16 10:30:00,130.21088,20.28859,131.782017569,1.40088,0.40859,1.45925,128.81,19.88,130.3350701078,130.8,141.82088,5.49859,141.9274339089,1.40088,0.40859,1.45925,140.42,5.09,140.5122218883,130.58,131.39088,19.83859,132.8801452451,1.40088,0.40859,1.45925,129.99,19.43,131.4341089672,124.9,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,124.9
2021-12-16 11:00:00,130.35568,20.24999,131.9191623808,5.48568,1.59999,5.71425,124.87,18.65,126.2550569284,130.8,141.60568,8.09999,141.8371546749,5.48568,1.59999,5.71425,136.12,6.5,136.2751055769,130.58,131.50568,19.78999,132.986418767,5.48568,1.59999,5.71425,126.02,18.19,127.3260244412,124.9,5.48568,1.59999,5.71425,5.48568,1.59999,5.71425,0.0,0.0,0.0,124.9
2021-12-16 11:30:00,131.12744,20.93592,132.7882459678,5.91744,1.72592,6.164,125.21,19.21,126.6750496349,131.24,142.40744,7.6359200000000005,142.6120129638,5.91744,1.72592,6.164,136.49,5.91,136.6178912149,131.02,132.27744,20.50592,133.8574386726,5.91744,1.72592,6.164,126.36,18.78,127.7479471459,125.34,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0.0,0.0,0.0,125.34
2021-12-16 12:00:00,131.09736,21.24673,132.8079114159,6.05736,1.76673,6.30975,125.04,19.48,126.5482990798,131.24,142.34736,7.39673,142.5394068799,6.05736,1.76673,6.30975,136.29,5.63,136.4062351947,131.02,132.23736,20.80673,133.8642573395,6.05736,1.76673,6.30975,126.18,19.04,127.6084401597,125.34,6.05736,1.76673,6.30975,6.05736,1.76673,6.30975,0.0,0.0,0.0,125.34
2021-12-16 12:30:00,133.61712,22.33166,135.4704314434,1.61712,0.47166,1.6844999999999999,132.0,21.86,133.7978310736,131.2,145.49712,3.41166,145.5371133156,1.61712,0.47166,1.6844999999999999,143.88,2.94,143.9100343965,131.02,134.83712,21.89166,136.6026855792,1.61712,0.47166,1.6844999999999999,133.22,21.42,134.9310372005,125.29,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,125.29
2021-12-16 13:00:00,131.5404,21.01345,133.208265183,1.5204,0.44345,1.5837500000000002,130.02,20.57,131.637096975,130.93,143.2604,4.80345,143.340906025,1.5204,0.44345,1.5837500000000002,141.74,4.36,141.8070421383,130.71,132.7404,20.55345,134.322217444,1.5204,0.44345,1.5837500000000002,131.22,20.11,132.7520263499,125.03,1.5204,0.44345,1.5837500000000002,1.5204,0.44345,1.5837500000000002,0.0,0.0,0.0,125.03
2021-12-16 13:30:00,130.30656,20.27733,131.8748258424,1.39656,0.40733,1.45475,128.91,19.87,130.4323771155,131.21,141.89656,5.65733,142.009292381,1.39656,0.40733,1.45475,140.5,5.25,140.5980529737,130.98,131.47656,19.81733,132.9616952275,1.39656,0.40733,1.45475,130.08,19.41,131.520167655,125.28,1.39656,0.40733,1.45475,1.39656,0.40733,1.45475,0.0,0.0,0.0,125.28
2021-12-16 14:00:00,129.59504,19.84022,131.1049530805,1.2350400000000001,0.36022000000000004,1.2865,128.36,19.48,129.8297346527,131.21,141.14504,6.10022,141.2768027691,1.2350400000000001,0.36022000000000004,1.2865,139.91,5.74,140.027696189,130.98,130.76504,19.39022,132.1948422513,1.2350400000000001,0.36022000000000004,1.2865,129.53,19.03,130.9204407264,125.28,1.2350400000000001,0.36022000000000004,1.2865,1.2350400000000001,0.36022000000000004,1.2865,0.0,0.0,0.0,125.28
2021-12-16 14:30:00,127.48896,18.34678,128.8023262921,4.54896,1.32678,4.7385,122.94,17.02,124.1125456995,131.51,138.53896,9.95678,138.896295508,4.54896,1.32678,4.7385,133.99,8.63,134.2676319892,131.28,128.58896,17.88678,129.8270292838,4.54896,1.32678,4.7385,124.04,16.56,125.140541792,125.57,4.54896,1.32678,4.7385,4.54896,1.32678,4.7385,0.0,0.0,0.0,125.57
2021-12-16 15:00:00,127.3728,18.07915,128.6494688857,5.2428,1.52915,5.46125,122.13,16.55,123.2462551155,132.15,138.3428,10.83915,138.7667737052,5.2428,1.52915,5.46125,133.1,9.31,133.4252078882,131.91,128.4628,17.61915,129.6654365302,5.2428,1.52915,5.46125,123.22,16.09,124.2660713952,126.19,5.2428,1.52915,5.46125,5.2428,1.52915,5.46125,0.0,0.0,0.0,126.19
2021-12-16 15:30:00,126.54352,17.88311,127.8008923179,4.67352,1.36311,4.86825,121.87,16.52,122.9845815539,132.54,137.48352,10.61311,137.8925537346,4.67352,1.36311,4.86825,132.81,9.25,133.1317340081,132.32,127.62352,17.42311,128.8073275061,4.67352,1.36311,4.86825,122.95,16.06,123.9944599569,126.59,4.67352,1.36311,4.86825,4.67352,1.36311,4.86825,0.0,0.0,0.0,126.59
2021-12-16 16:00:00,130.49504,18.67647,131.824754869,4.44504,1.29647,4.63025,126.05,17.38,127.2425514519,132.16,141.84504,9.40647,142.1565934119,4.44504,1.29647,4.63025,137.4,8.11,137.6391372394,131.93,131.66504,18.21647,132.919233136,4.44504,1.29647,4.63025,127.22,16.92,128.3402306372,126.21,4.44504,1.29647,4.63025,4.44504,1.29647,4.63025,0.0,0.0,0.0,126.21
2021-12-16 16:30:00,134.57152,18.99961,135.9061410506,4.42152,1.2896100000000001,4.6057500000000005,130.15,17.71,131.3494065461,131.68,146.26152,8.87961,146.53081487,4.42152,1.2896100000000001,4.6057500000000005,141.84,7.59,142.0429290743,131.46,135.74152,18.50961,136.9976857989,4.42152,1.2896100000000001,4.6057500000000005,131.32,17.22,132.4442176918,125.77,4.42152,1.2896100000000001,4.6057500000000005,4.42152,1.2896100000000001,4.6057500000000005,0.0,0.0,0.0,125.77
2021-12-16 17:00:00,136.22456,18.44383,137.4674711059,4.98456,1.45383,5.19225,131.24,16.99,132.3351718176,131.24,148.02456,9.70383,148.3422889127,4.98456,1.45383,5.19225,143.04,8.25,143.2777166903,131.02,137.41456,17.94383,138.5811759766,4.98456,1.45383,5.19225,132.43,16.49,133.4527069789,125.36,4.98456,1.45383,5.19225,4.98456,1.45383,5.19225,0.0,0.0,0.0,125.36
2021-12-16 17:30:00,137.03216,16.64313,138.0391489776,7.62216,2.22313,7.93975,129.41,14.42,130.2109231209,131.66,148.65216,13.55313,149.2687241369,7.62216,2.22313,7.93975,141.03,11.33,141.4843800566,131.43,138.19216,16.15313,139.1330179873,7.62216,2.22313,7.93975,130.57,13.93,131.310966031,125.74,7.62216,2.22313,7.93975,7.62216,2.22313,7.93975,0.0,0.0,0.0,125.74
2021-12-16 18:00:00,135.43408,15.29619,136.2951336401,7.56408,2.20619,7.87925,127.87,13.09,128.5382627858,131.66,146.91408,15.04619,147.6825471603,7.56408,2.20619,7.87925,139.35,12.84,139.9403019148,131.43,136.60408,14.78619,137.4019872031,7.56408,2.20619,7.87925,129.04,12.58,129.6517566406,125.74,7.56408,2.20619,7.87925,7.56408,2.20619,7.87925,0.0,0.0,0.0,125.74
2021-12-16 18:30:00,132.66432,12.10251,133.2152114038,3.57432,1.04251,3.72325,129.09,11.06,129.5629256385,131.77,144.24432,16.19251,145.1503401042,3.57432,1.04251,3.72325,140.67,15.15,141.4834668786,131.53,133.83432,11.56251,134.3328584054,3.57432,1.04251,3.72325,130.26,10.52,130.6841153316,125.86,3.57432,1.04251,3.72325,3.57432,1.04251,3.72325,0.0,0.0,0.0,125.86
2021-12-16 19:00:00,131.94664,12.28152,132.5169858577,0.65664,0.19152000000000002,0.684,131.29,12.09,131.8454860812,132.07,143.74664,14.19152,144.4454767419,0.65664,0.19152000000000002,0.684,143.09,14.0,143.7732523803,131.83,133.15664,11.76152,133.6750692119,0.65664,0.19152000000000002,0.684,132.5,11.57,133.0041912873,126.16,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0,126.16
2021-12-16 19:30:00,129.34656,11.08233,129.8204553299,1.27656,0.37233000000000005,1.32975,128.07,10.71,128.517037781,132.04,140.84656,16.20233,141.7754173376,1.27656,0.37233000000000005,1.32975,139.57,15.83,140.4648489837,131.83,130.51656,10.55233,130.942445764,1.27656,0.37233000000000005,1.32975,129.24,10.18,129.6403100891,126.12,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,126.12
2021-12-16 20:00:00,125.04608,8.99469,125.3691611664,1.21608,0.35469,1.26675,123.83,8.64,124.1310537295,132.81,136.15608,18.01469,137.3426633525,1.21608,0.35469,1.26675,134.94,17.66,136.0907021071,132.57,126.16608,8.47469,126.4503859747,1.21608,0.35469,1.26675,124.95,8.12,125.2135651597,126.83,1.21608,0.35469,1.26675,1.21608,0.35469,1.26675,0.0,0.0,0.0,126.83
2021-12-16 20:30:00,122.29368,7.98399,122.55402182,1.21368,0.35399,1.26425,121.08,7.63,121.3201685624,131.94,133.15368,18.95399,134.4959338956,1.21368,0.35399,1.26425,131.94,18.6,133.2446006411,131.69,123.38368,7.46399,123.6092376688,1.21368,0.35399,1.26425,122.17,7.11,122.3767175569,126.02,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,126.02
2021-12-16 21:00:00,117.40312,6.06341,117.5595913848,0.90312,0.26341000000000003,0.9407500000000001,116.5,5.8,116.6442883299,131.54,127.86312,21.15341,129.6010964875,0.90312,0.26341000000000003,0.9407500000000001,126.96,20.89,128.6671430475,131.29,118.44312,5.53341,118.5723041083,0.90312,0.26341000000000003,0.9407500000000001,117.54,5.27,117.6580830202,125.63,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,125.63
2021-12-16 21:30:00,111.52808,3.72444,111.5902508367,0.5980800000000001,0.17444,0.623,110.93,3.55,110.986789304,132.78,121.45808,23.70444,123.7496087792,0.5980800000000001,0.17444,0.623,120.86,23.53,123.1292024664,132.54,112.50808,3.21444,112.5539901105,0.5980800000000001,0.17444,0.623,111.91,3.04,111.9512827081,126.81,0.5980800000000001,0.17444,0.623,0.5980800000000001,0.17444,0.623,0.0,0.0,0.0,126.81
2021-12-16 22:00:00,105.714,1.342,105.7225177528,0.624,0.182,0.65,105.09,1.16,105.0964019365,132.78,115.124,26.452,118.1238489044,0.624,0.182,0.65,114.5,26.27,117.4749458395,132.54,106.624,0.962,106.6283396663,0.624,0.182,0.65,106.0,0.78,106.0028697725,126.81,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,126.81
2021-12-16 22:30:00,99.13144,1.60417,99.1444186924,0.63144,0.18417000000000003,0.6577500000000001,98.5,1.42,98.5102350012,133.08,107.97144,29.21417,111.853920738,0.63144,0.18417000000000003,0.6577500000000001,107.34,29.03,111.1962971506,132.83,99.99144,2.10417,100.0135771016,0.63144,0.18417000000000003,0.6577500000000001,99.36,1.92,99.3785489932,127.1,0.63144,0.18417000000000003,0.6577500000000001,0.63144,0.18417000000000003,0.6577500000000001,0.0,0.0,0.0,127.1
2021-12-16 23:00:00,92.528,3.589,92.597579369,0.648,0.189,0.675,91.88,3.4,91.9428866199,133.08,100.758,31.839,105.6688056382,0.648,0.189,0.675,100.11,31.65,104.9939741128,132.83,93.328,4.079,93.4170959996,0.648,0.189,0.675,92.68,3.89,92.7616003527,127.1,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,127.1
2021-12-16 23:30:00,87.51408,5.17494,87.666950456,0.6340800000000001,0.18494000000000002,0.6605000000000001,86.88,4.99,87.0231836926,134.28,95.32408,33.73494,101.1173892298,0.6340800000000001,0.18494000000000002,0.6605000000000001,94.69,33.55,100.4579444345,134.02,88.25408,5.65494,88.4350664785,0.6340800000000001,0.18494000000000002,0.6605000000000001,87.62,5.47,87.7905763735,128.22,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,0.0,0.0,0.0,128.22
2021-12-17 00:00:00,83.2356,6.3983,83.4811556595,0.6456000000000001,0.1883,0.6725,82.59,6.21,82.8231380714,134.64,90.6356,35.2283,97.2411698215,0.6456000000000001,0.1883,0.6725,89.99,35.04,96.5712260459,134.38,83.9356,6.8683,84.2161415184,0.6456000000000001,0.1883,0.6725,83.29,6.68,83.5574443123,128.58,0.6456000000000001,0.1883,0.6725,0.6456000000000001,0.1883,0.6725,0.0,0.0,0.0,128.58
2021-12-17 00:30:00,81.6936,7.2648,82.015983808,0.6336,0.18480000000000002,0.66,81.06,7.08,81.3686057396,135.16,88.9536,36.1648,96.0241412979,0.6336,0.18480000000000002,0.66,88.32,35.98,95.3676192426,134.89,82.3836,7.7348,82.7459043095,0.6336,0.18480000000000002,0.66,81.75,7.55,82.0978988769,129.07,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,129.07
2021-12-17 01:00:00,83.31312,6.97466,83.6045563725,0.63312,0.18466000000000002,0.6595000000000001,82.68,6.79,82.9583419555,135.25,90.70312,35.61466,97.4446508776,0.63312,0.18466000000000002,0.6595000000000001,90.07,35.43,96.7878597759,134.98,84.00312,7.43466,84.3314789331,0.63312,0.18466000000000002,0.6595000000000001,83.37,7.25,83.6846425576,129.17,0.63312,0.18466000000000002,0.6595000000000001,0.63312,0.18466000000000002,0.6595000000000001,0.0,0.0,0.0,129.17
2021-12-17 01:30:00,82.89088,7.24359,83.2067760658,0.56088,0.16359,0.58425,82.33,7.08,82.6338629135,135.17,90.25088,36.05359,97.1858152853,0.56088,0.16359,0.58425,89.69,35.89,96.6042866544,134.91,83.56088,7.71359,83.9161494413,0.56088,0.16359,0.58425,83.0,7.55,83.3426811424,129.1,0.56088,0.16359,0.58425,0.56088,0.16359,0.58425,0.0,0.0,0.0,129.1
2021-12-17 02:00:00,80.62536,7.69948,80.9921642346,0.61536,0.17948000000000003,0.641,80.01,7.52,80.3626187975,135.17,87.78536,36.73948,95.1633270803,0.61536,0.17948000000000003,0.641,87.17,36.56,94.526411653,134.91,81.29536,8.15948,81.7038106296,0.61536,0.17948000000000003,0.641,80.68,7.98,81.0736874701,129.1,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,129.1
2021-12-17 02:30:00,79.22568,7.78249,79.6070067397,0.62568,0.18249,0.65175,78.6,7.6,78.9665752075,135.56,86.24568,36.94249,93.8246496719,0.62568,0.18249,0.65175,85.62,36.76,93.1776904629,135.3,79.85568,8.24249,80.2799369062,0.62568,0.18249,0.65175,79.23,8.06,79.6389132271,129.47,0.62568,0.18249,0.65175,0.62568,0.18249,0.65175,0.0,0.0,0.0,129.47
2021-12-17 03:00:00,77.3944,8.34795,77.8433132681,0.6444000000000001,0.18795,0.67125,76.75,8.16,77.1825634454,135.8,84.2444,37.64795,92.273978296,0.6444000000000001,0.18795,0.67125,83.6,37.46,91.6090148402,135.56,78.0144,8.80795,78.5100413359,0.6444000000000001,0.18795,0.67125,77.37,8.62,77.8487077606,129.7,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,129.7
2021-12-17 03:30:00,76.01448,8.46964,76.4848741347,0.6844800000000001,0.19964,0.713,75.33,8.27,75.7825956272,136.18,82.74448,37.84964,90.990352338,0.6844800000000001,0.19964,0.713,82.06,37.65,90.2849162374,135.94,76.61448,8.91964,77.1319552676,0.6844800000000001,0.19964,0.713,75.93,8.72,76.4290736566,130.07,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,130.07
2021-12-17 04:00:00,75.41248,8.59489,75.900686913,0.7024800000000001,0.20489000000000002,0.73175,74.71,8.39,75.1796262295,136.18,82.09248,38.04489,90.4797708201,0.7024800000000001,0.20489000000000002,0.73175,81.39,37.84,89.7563240112,135.94,76.01248,9.04489,76.5487240316,0.7024800000000001,0.20489000000000002,0.73175,75.31,8.84,75.8270512416,130.07,0.7024800000000001,0.20489000000000002,0.73175,0.7024800000000001,0.20489000000000002,0.73175,0.0,0.0,0.0,130.07
2021-12-17 04:30:00,75.48896,8.51678,75.9678788927,0.70896,0.20678000000000002,0.7385,74.78,8.31,75.2403116687,136.08,82.17896,37.83678,90.4710085467,0.70896,0.20678000000000002,0.7385,81.47,37.63,89.7406139939,135.83,76.09896,8.96678,76.6254191287,0.70896,0.20678000000000002,0.7385,75.39,8.76,75.8972311748,129.97,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,129.97
2021-12-17 05:00:00,76.08272,7.99371,76.5015011759,0.73272,0.21371,0.7632500000000001,75.35,7.78,75.7505834961,136.08,82.83272,37.22371,90.812246359,0.73272,0.21371,0.7632500000000001,82.1,37.01,90.0563717901,135.83,76.71272,8.43371,77.1749238688,0.73272,0.21371,0.7632500000000001,75.98,8.22,76.423352452,129.97,0.73272,0.21371,0.7632500000000001,0.73272,0.21371,0.7632500000000001,0.0,0.0,0.0,129.97
2021-12-17 05:30:00,78.82584,7.02462,79.138222989,0.73584,0.21462,0.7665000000000001,78.09,6.8100000000000005,78.3863776431,135.92,85.84584,35.68462,92.967200398,0.73584,0.21462,0.7665000000000001,85.11,35.47,92.2053848753,135.64,79.50584,7.47462,79.8564245271,0.73584,0.21462,0.7665000000000001,78.77,7.26,79.1038589451,129.81,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,129.81
2021-12-17 06:00:00,82.61712,5.91791,82.828800401,0.74712,0.21791000000000002,0.7782500000000001,81.87,5.7,82.0681844566,134.65,89.96712,34.55791,96.3759919516,0.74712,0.21791000000000002,0.7782500000000001,89.22,34.34,95.6004393295,134.4,83.31712,6.35791,83.5593531848,0.74712,0.21791000000000002,0.7782500000000001,82.57,6.14,82.797974009,128.61,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,128.61
2021-12-17 06:30:00,93.4052,1.59735,93.4188573793,0.7452000000000001,0.21735000000000002,0.7762500000000001,92.66,1.38,92.6702757091,133.54,101.7352,28.04735,105.5305868507,0.7452000000000001,0.21735000000000002,0.7762500000000001,100.99,27.83,104.754422341,133.29,94.2452,1.6773500000000001,94.2601253238,0.7452000000000001,0.21735000000000002,0.7762500000000001,93.5,1.46,93.5113982357,127.55,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,127.55
2021-12-17 07:00:00,102.92192,4.63056,103.0260341001,0.72192,0.21056000000000002,0.752,102.2,4.42,102.2955346044,133.54,112.11192,23.00056,114.4469674845,0.72192,0.21056000000000002,0.752,111.39,22.79,113.6974766651,133.29,103.86192,4.18056,103.9460220884,0.72192,0.21056000000000002,0.752,103.14,3.9699999999999998,103.216377092,127.55,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,127.55
2021-12-17 07:30:00,113.8292,9.0706,114.1900282731,0.8592000000000001,0.2506,0.895,112.97,8.82,113.3137824803,133.27,123.9692,18.2406,125.3039585847,0.8592000000000001,0.2506,0.895,123.11,17.99,124.4174915356,133.05,114.8492,8.6206,115.1722774152,0.8592000000000001,0.2506,0.895,113.99,8.37,114.2968809723,127.26,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0,127.26
2021-12-17 08:00:00,119.70544,11.86367,120.291890963,5.1554400000000005,1.50367,5.37025,114.55,10.36,115.0175295335,133.27,129.99544,17.55367,131.1752482417,5.1554400000000005,1.50367,5.37025,124.84,16.05,125.86750216,133.05,120.73544,11.42367,121.2746746368,5.1554400000000005,1.50367,5.37025,115.58,9.92,116.0049257575,127.26,5.1554400000000005,1.50367,5.37025,5.1554400000000005,1.50367,5.37025,0.0,0.0,0.0,127.26
2021-12-17 08:30:00,124.89152,15.44836,125.8433295594,1.33152,0.38836000000000004,1.387,123.56,15.06,124.4744037945,132.62,135.96152,11.08836,136.4129269835,1.33152,0.38836000000000004,1.387,134.63,10.7,135.0545330598,132.38,126.00152,15.01836,126.8933969102,1.33152,0.38836000000000004,1.387,124.67,14.63,125.5254786886,126.66,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,126.66
2021-12-17 09:00:00,126.07048,16.17264,127.1035806419,1.14048,0.33264000000000005,1.188,124.93,15.84,125.9301810528,131.95,137.27048,10.08264,137.6402713918,1.14048,0.33264000000000005,1.188,136.13,9.75,136.4787140912,131.72,127.17048,15.73264,128.1399506196,1.14048,0.33264000000000005,1.188,126.03,15.4,126.9674009343,126.01,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,126.01
2021-12-17 09:30:00,128.89408,16.85119,129.9909476212,5.28408,1.54119,5.50425,123.61,15.31,124.5545189867,131.76,139.98408,11.88119,140.4873849471,5.28408,1.54119,5.50425,134.7,10.34,135.0962827024,131.54,129.99408,16.41119,131.0259058059,5.28408,1.54119,5.50425,124.71,14.87,125.593395527,125.82,5.28408,1.54119,5.50425,5.28408,1.54119,5.50425,0.0,0.0,0.0,125.82
