Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-17 10:00:00,129.67552,17.21286,130.8129314581,5.49552,1.6028600000000002,5.7245,124.18,15.61,125.1572790532,131.76,140.79552,11.49286,141.2638109462,5.49552,1.6028600000000002,5.7245,135.3,9.89,135.6609822314,131.54,130.78552,16.77286,131.8566686757,5.49552,1.6028600000000002,5.7245,125.29,15.17,126.2050434808,125.82,5.49552,1.6028600000000002,5.7245,5.49552,1.6028600000000002,5.7245,0.0,0.0,0.0,125.82
2021-12-17 10:30:00,131.07744,17.82342,132.2836708647,1.41744,0.41342,1.4765000000000001,129.66,17.41,130.8236358614,131.41,142.72744,8.21342,142.9635701745,1.41744,0.41342,1.4765000000000001,141.31,7.8,141.5251076664,131.18,132.24744,17.36342,133.3824341533,1.41744,0.41342,1.4765000000000001,130.83,16.95,131.9234300646,125.47,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,125.47
2021-12-17 11:00:00,132.95256,18.84908,134.282057727,5.48256,1.59908,5.711,127.47,17.25,128.6318910691,131.0,144.40256,9.69908,144.7279222797,5.48256,1.59908,5.711,138.92,8.1,139.1559427405,130.77,134.11256,18.40908,135.3701332503,5.48256,1.59908,5.711,128.63,16.81,129.7237564982,125.08,5.48256,1.59908,5.711,5.48256,1.59908,5.711,0.0,0.0,0.0,125.08
2021-12-17 11:30:00,135.0308,19.15565,136.382755052,5.7108,1.66565,5.94875,129.32,17.49,130.4973658738,131.35,146.6408,9.48565,146.9472755126,5.7108,1.66565,5.94875,140.93,7.82,141.1467934457,131.12,136.2108,18.70565,137.4892118625,5.7108,1.66565,5.94875,130.5,17.04,131.607794602,125.41,5.7108,1.66565,5.94875,5.7108,1.66565,5.94875,0.0,0.0,0.0,125.41
2021-12-17 12:00:00,134.39104,19.10697,135.7425059989,5.68104,1.65697,5.91775,128.71,17.45,129.8875151814,131.35,145.94104,9.57697,146.2549332866,5.68104,1.65697,5.91775,140.26,7.92,140.4834296278,131.12,135.55104,18.65697,136.8289697932,5.68104,1.65697,5.91775,129.87,17.0,130.9779252393,125.41,5.68104,1.65697,5.91775,5.68104,1.65697,5.91775,0.0,0.0,0.0,125.41
2021-12-17 12:30:00,133.70416,18.18038,134.9345345649,5.62416,1.64038,5.8585,128.08,16.54,129.1435557819,131.41,145.21416,10.530380000000001,145.5954709716,5.62416,1.64038,5.8585,139.59,8.89,139.8728000721,131.18,134.86416,17.73038,136.02465963,5.62416,1.64038,5.8585,129.24,16.09,130.2377276368,125.46,5.62416,1.64038,5.8585,5.62416,1.64038,5.8585,0.0,0.0,0.0,125.46
2021-12-17 13:00:00,132.09512,17.02816,133.1881337087,4.96512,1.4481600000000001,5.172,127.13,15.58,128.0811199982,131.44,143.50512,11.44816,143.9610358173,4.96512,1.4481600000000001,5.172,138.54,10.0,138.9004377243,131.18,133.23512,16.56816,134.2613165703,4.96512,1.4481600000000001,5.172,128.27,15.12,129.1580709828,125.5,4.96512,1.4481600000000001,5.172,4.96512,1.4481600000000001,5.172,0.0,0.0,0.0,125.5
2021-12-17 13:30:00,131.62392,16.35906,132.6366282753,5.41392,1.5790600000000001,5.6395,126.21,14.78,127.072469481,131.57,142.94392,12.56906,143.4954547512,5.41392,1.5790600000000001,5.6395,137.53,10.99,137.9684058036,131.35,132.74392,15.89906,133.6926639941,5.41392,1.5790600000000001,5.6395,127.33,14.32,128.1327097193,125.63,5.41392,1.5790600000000001,5.6395,5.41392,1.5790600000000001,5.6395,0.0,0.0,0.0,125.63
2021-12-17 14:00:00,131.09968,16.06949,132.0808638863,5.44968,1.58949,5.67675,125.65,14.48,126.4815911506,131.82,142.37968,12.80949,142.954735182,5.44968,1.58949,5.67675,136.93,11.22,137.3889125803,131.6,132.24968,15.59949,133.1665196225,5.44968,1.58949,5.67675,126.8,14.01,127.5716273315,125.86,5.44968,1.58949,5.67675,5.44968,1.58949,5.67675,0.0,0.0,0.0,125.86
2021-12-17 14:30:00,129.44744,15.06342,130.3209359414,5.25744,1.53342,5.4765,124.19,13.53,124.9248454071,131.6,140.62744,13.75342,141.2983844304,5.25744,1.53342,5.4765,135.37,12.22,135.9204373889,131.38,130.57744,14.60342,131.3915054813,5.25744,1.53342,5.4765,125.32,13.07,125.9997115076,125.66,5.25744,1.53342,5.4765,5.25744,1.53342,5.4765,0.0,0.0,0.0,125.66
2021-12-17 15:00:00,129.33664,14.55777,130.1533522959,5.06664,1.47777,5.27775,124.27,13.08,124.9564696204,131.6,140.49664,14.26777,141.219244836,5.06664,1.47777,5.27775,135.43,12.79,136.0326027098,131.38,130.46664,14.09777,131.2261074324,5.06664,1.47777,5.27775,125.4,12.62,126.0334257251,125.66,5.06664,1.47777,5.27775,5.06664,1.47777,5.27775,0.0,0.0,0.0,125.66
2021-12-17 15:30:00,129.78344,14.09892,130.5470062598,4.93344,1.43892,5.139,124.85,12.66,125.4902310939,132.1,140.98344,14.79892,141.7580275942,4.93344,1.43892,5.139,136.05,13.36,136.7043967837,131.87,130.91344,13.61892,131.6199215719,4.93344,1.43892,5.139,125.98,12.18,126.5674239289,126.13,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,126.13
2021-12-17 16:00:00,132.82504,14.69522,133.6354771079,4.71504,1.37522,4.9115,128.11,13.32,128.8005997657,132.1,144.33504,13.84522,144.9975651128,4.71504,1.37522,4.9115,139.62,12.47,140.1757657372,131.87,134.00504,14.21522,134.7569041832,4.71504,1.37522,4.9115,129.29,12.84,129.9260162554,126.13,4.71504,1.37522,4.9115,4.71504,1.37522,4.9115,0.0,0.0,0.0,126.13
2021-12-17 16:30:00,136.37208,15.15269,137.2113268567,4.19208,1.22269,4.36675,132.18,13.93,132.9119908059,131.69,148.22208,12.932690000000001,148.7852125386,4.19208,1.22269,4.36675,144.03,11.71,144.5052421194,131.45,137.56208,14.66269,138.3413182385,4.19208,1.22269,4.36675,133.37,13.44,134.0454792225,125.76,4.19208,1.22269,4.36675,4.19208,1.22269,4.36675,0.0,0.0,0.0,125.76
2021-12-17 17:00:00,137.82152,15.24836,138.6624817959,5.17152,1.5083600000000001,5.3870000000000005,132.65,13.74,133.3597019343,131.45,149.71152,13.38836,150.3089731327,5.17152,1.5083600000000001,5.3870000000000005,144.54,11.88,145.0273974117,131.22,139.00152,14.74836,139.7817466088,5.17152,1.5083600000000001,5.3870000000000005,133.83,13.24,134.4833316809,125.55,5.17152,1.5083600000000001,5.3870000000000005,5.17152,1.5083600000000001,5.3870000000000005,0.0,0.0,0.0,125.55
2021-12-17 17:30:00,136.58824,14.782820000000001,137.3858765429,6.79824,1.98282,7.0815,129.79,12.8,130.4196461427,131.31,148.22824,14.88282,148.9735193404,6.79824,1.98282,7.0815,141.43,12.9,142.0170936895,131.09,137.75824,14.29282,138.4977161958,6.79824,1.98282,7.0815,130.96,12.31,131.5372863488,125.41,6.79824,1.98282,7.0815,6.79824,1.98282,7.0815,0.0,0.0,0.0,125.41
2021-12-17 18:00:00,134.05048,12.71139,134.6518125536,6.45048,1.8813900000000001,6.71925,127.6,10.83,128.0587712732,131.34,145.50048,17.09139,146.5008713024,6.45048,1.8813900000000001,6.71925,139.05,15.21,139.8794001989,131.09,135.18048,12.21139,135.7309110658,6.45048,1.8813900000000001,6.71925,128.73,10.33,129.1438027936,125.45,6.45048,1.8813900000000001,6.71925,6.45048,1.8813900000000001,6.71925,0.0,0.0,0.0,125.45
2021-12-17 18:30:00,132.93576,11.10793,133.399034463,0.81576,0.23793000000000003,0.8497500000000001,132.12,10.87,132.5664033607,131.82,144.78576,15.38793,145.6011836781,0.81576,0.23793000000000003,0.8497500000000001,143.97,15.15,144.7649246192,131.6,134.13576,10.58793,134.5529872298,0.81576,0.23793000000000003,0.8497500000000001,133.32,10.35,133.7211460465,125.91,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,125.91
2021-12-17 19:00:00,130.51936,10.25398,130.9215316159,0.6993600000000001,0.20398000000000002,0.7285,129.82,10.05,130.2084286826,131.69,142.15936,16.43398,143.1061121485,0.6993600000000001,0.20398000000000002,0.7285,141.46,16.23,142.3880068686,131.47,131.68936,9.73398,132.0486194697,0.6993600000000001,0.20398000000000002,0.7285,130.99,9.53,131.3362135894,125.8,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,125.8
2021-12-17 19:30:00,126.54632,8.52726,126.8332971607,0.67632,0.19726000000000002,0.7045,125.87,8.33,126.1453360216,132.79,137.81632,18.51726,139.0547625083,0.67632,0.19726000000000002,0.7045,137.14,18.32,138.3582379188,132.55,127.64632,8.01726,127.8978477827,0.67632,0.19726000000000002,0.7045,126.97,7.82,127.2105864305,126.84,0.67632,0.19726000000000002,0.7045,0.67632,0.19726000000000002,0.7045,0.0,0.0,0.0,126.84
2021-12-17 20:00:00,122.33896,6.57928,122.5157461684,0.6489600000000001,0.18928,0.676,121.69,6.39,121.8576554838,132.79,133.22896,20.45928,134.7907189713,0.6489600000000001,0.18928,0.676,132.58,20.27,134.1205774667,132.55,123.39896,6.05928,123.5476353606,0.6489600000000001,0.18928,0.676,122.75,5.87,122.8902738218,126.84,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,126.84
2021-12-17 20:30:00,118.93192,5.44306,119.0564088869,0.6619200000000001,0.19306,0.6895,118.27,5.25,118.3864662873,132.49,129.52192,21.54306,131.3012992877,0.6619200000000001,0.19306,0.6895,128.86,21.35,130.6166991621,132.26,119.97192,4.94306,120.0737083239,0.6619200000000001,0.19306,0.6895,119.31,4.75,119.404516665,126.57,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,126.57
2021-12-17 21:00:00,115.56496,4.16978,115.6401619034,0.68496,0.19978,0.7135,114.88,3.9699999999999998,114.9485767637,132.06,125.81496,23.18978,127.9342411407,0.68496,0.19978,0.7135,125.13,22.99,127.224435546,131.82,116.54496,3.65978,116.6024085988,0.68496,0.19978,0.7135,115.86,3.46,115.9116525635,126.15,0.68496,0.19978,0.7135,0.68496,0.19978,0.7135,0.0,0.0,0.0,126.15
2021-12-17 21:30:00,111.31104,2.3044700000000002,111.3348921402,0.7010400000000001,0.20447,0.7302500000000001,110.61,2.1,110.6299331103,132.71,121.19104,25.62447,123.8704227774,0.7010400000000001,0.20447,0.7302500000000001,120.49,25.42,123.1422612266,132.46,112.24104,1.80447,112.2555440602,0.7010400000000001,0.20447,0.7302500000000001,111.54,1.6,111.5514751135,126.75,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,126.75
2021-12-17 22:00:00,104.9524,1.1007,104.9581716983,0.7224,0.2107,0.7525000000000001,104.23,0.89,104.2337997005,133.69,114.2624,28.8607,117.8509060561,0.7224,0.2107,0.7525000000000001,113.54,28.65,117.0989073391,133.44,105.8224,1.5507,105.8337612119,0.7224,0.2107,0.7525000000000001,105.1,1.34,105.1085419935,127.68,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,127.68
2021-12-17 22:30:00,100.55992,2.91706,100.6022204002,0.7099200000000001,0.20706000000000002,0.7395,99.85,2.71,99.8867688936,133.82,109.46992,31.08706,113.7983685483,0.7099200000000001,0.20706000000000002,0.7395,108.76,30.88,113.058887311,133.58,101.39992,3.40706,101.4571428429,0.7099200000000001,0.20706000000000002,0.7395,100.69,3.2,100.7408363078,127.82,0.7099200000000001,0.20706000000000002,0.7395,0.7099200000000001,0.20706000000000002,0.7395,0.0,0.0,0.0,127.82
2021-12-17 23:00:00,94.78456,4.64133,94.8981283196,0.7245600000000001,0.21133000000000002,0.75475,94.06,4.43,94.1642633912,134.4,103.18456,33.20133,108.3945650675,0.7245600000000001,0.21133000000000002,0.75475,102.46,32.99,107.640102657,134.16,95.58456,5.14133,95.7227318068,0.7245600000000001,0.21133000000000002,0.75475,94.86,4.93,94.9880229292,128.38,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,128.38
2021-12-17 23:30:00,88.90272,5.90121,89.0983608315,0.7927200000000001,0.23121000000000003,0.8257500000000001,88.11,5.67,88.2922476778,135.51,96.74272,34.77121,102.8017067848,0.7927200000000001,0.23121000000000003,0.8257500000000001,95.95,34.54,101.9775176203,135.25,89.59272,6.37121,89.8189723492,0.7927200000000001,0.23121000000000003,0.8257500000000001,88.8,6.14,89.0120194131,129.41,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.7927200000000001,0.23121000000000003,0.8257500000000001,0.0,0.0,0.0,129.41
2021-12-18 00:00:00,84.7104,7.38595,85.0317830318,0.7404000000000001,0.21595000000000003,0.7712500000000001,83.97,7.17,84.2755587344,135.51,92.1704,36.57595,99.1624059539,0.7404000000000001,0.21595000000000003,0.7712500000000001,91.43,36.36,98.394585725,135.25,85.3504,7.85595,85.7111820626,0.7404000000000001,0.21595000000000003,0.7712500000000001,84.61,7.64,84.9542329728,129.41,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,129.41
2021-12-18 00:30:00,82.892,7.941,83.2715025984,0.792,0.231,0.8250000000000001,82.1,7.71,82.4612278589,136.19,90.162,37.281,97.5656661177,0.792,0.231,0.8250000000000001,89.37,37.05,96.7455394321,135.93,83.512,8.411,83.9344927012,0.792,0.231,0.8250000000000001,82.72,8.18,83.1234672039,130.06,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,130.06
2021-12-18 01:00:00,84.72432,7.6787600000000005,85.0715801816,0.78432,0.22876000000000002,0.8170000000000001,83.94,7.45,84.2699596535,136.33,92.18432,36.91876,99.3022844339,0.78432,0.22876000000000002,0.8170000000000001,91.4,36.69,98.4891674246,136.09,85.37432,8.158760000000001,85.7632781568,0.78432,0.22876000000000002,0.8170000000000001,84.59,7.93,84.9608910029,130.2,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,130.2
2021-12-18 01:30:00,83.70464,7.98302,84.0844537703,0.7646400000000001,0.22302000000000002,0.7965,82.94,7.76,83.3022280614,136.2,91.06464,37.25302,98.3898173464,0.7646400000000001,0.22302000000000002,0.7965,90.3,37.03,97.5976992557,135.96,84.32464,8.45302,84.7472622463,0.7646400000000001,0.22302000000000002,0.7965,83.56,8.23,83.9643168257,130.07,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,130.07
2021-12-18 02:00:00,81.33192,8.54931,81.7800214745,0.75192,0.21931,0.7832500000000001,80.58,8.33,81.0094148849,136.2,88.48192,37.93931,96.2727448978,0.75192,0.21931,0.7832500000000001,87.73,37.72,95.4952946485,135.96,81.93192,9.00931,82.4257677038,0.75192,0.21931,0.7832500000000001,81.18,8.79,81.6544946711,130.07,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,130.07
2021-12-18 02:30:00,79.75912,9.23266,80.2917133573,0.7291200000000001,0.21266000000000002,0.7595000000000001,79.03,9.02,79.5430782658,136.47,86.75912,38.79266,95.0369158435,0.7291200000000001,0.21266000000000002,0.7595000000000001,86.03,38.58,94.2845549388,136.23,80.33912,9.70266,80.9229004266,0.7291200000000001,0.21266000000000002,0.7595000000000001,79.61,9.49,80.1736378119,130.34,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,130.34
2021-12-18 03:00:00,77.69424,9.38207,78.2586619274,0.8642400000000001,0.25207,0.9002500000000001,76.83,9.13,77.37057451,136.76,84.50424,38.94207,93.045426507,0.8642400000000001,0.25207,0.9002500000000001,83.64,38.69,92.1551176007,136.51,78.25424,9.83207,78.8694850906,0.8642400000000001,0.25207,0.9002500000000001,77.39,9.58,77.9806931234,130.61,0.8642400000000001,0.25207,0.9002500000000001,0.8642400000000001,0.25207,0.9002500000000001,0.0,0.0,0.0,130.61
2021-12-18 03:30:00,76.4796,9.78655,77.103215089,0.8796,0.25655,0.9162500000000001,75.6,9.53,76.1982998498,136.65,83.1896,39.47655,92.0809836397,0.8796,0.25655,0.9162500000000001,82.31,39.22,91.1764470683,136.4,77.0296,10.24655,77.7081145252,0.8796,0.25655,0.9162500000000001,76.15,9.99,76.802490845,130.49,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,130.49
2021-12-18 04:00:00,75.20544,9.99242,75.8663737307,0.8654400000000001,0.25242000000000003,0.9015000000000001,74.34,9.74,74.9753506161,136.9,81.77544,39.69242,90.8994543034,0.8654400000000001,0.25242000000000003,0.9015000000000001,80.91,39.44,90.0107865758,136.66,75.72544,10.44242,76.442046013,0.8654400000000001,0.25242000000000003,0.9015000000000001,74.86,10.19,75.5503520839,130.73,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,130.73
2021-12-18 04:30:00,75.56024,26.39132,80.0365643953,0.9302400000000001,0.27132,0.969,74.63,26.12,79.0689022309,135.78,80.10024,23.30132,83.4206207229,0.9302400000000001,0.27132,0.969,79.17,23.03,82.4516209665,135.54,74.96024,10.781320000000001,75.7315947396,0.9302400000000001,0.27132,0.969,74.03,10.51,74.772327769,129.67,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,129.67
2021-12-18 05:00:00,75.4776,29.9593,81.2060820275,0.9576,0.2793,0.9975,74.52,29.68,80.2130463204,135.78,79.5376,19.2193,81.8267151134,0.9576,0.2793,0.9975,78.58,18.94,80.8303160949,135.54,74.5776,10.1393,75.2636952737,0.9576,0.2793,0.9975,73.62,9.86,74.277345133,129.67,0.9576,0.2793,0.9975,0.9576,0.2793,0.9975,0.0,0.0,0.0,129.67
2021-12-18 05:30:00,76.2964,29.68895,81.8692518902,0.9564,0.27895000000000003,0.9962500000000001,75.34,29.41,80.876842792,135.33,80.3964,18.92895,82.5947109751,0.9564,0.27895000000000003,0.9962500000000001,79.44,18.65,81.5998535538,135.08,75.3964,9.85895,76.0382537152,0.9564,0.27895000000000003,0.9962500000000001,74.44,9.58,75.0539139552,129.2,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,129.2
2021-12-18 06:00:00,77.8804,29.10845,83.1423993253,0.9204,0.26845,0.9587500000000001,76.96,28.84,82.1862956946,135.33,82.0404,18.37845,84.0737453463,0.9204,0.26845,0.9587500000000001,81.12,18.11,83.1169447225,135.08,76.9504,9.37845,77.5197999518,0.9204,0.26845,0.9587500000000001,76.03,9.11,76.5738401806,129.2,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,129.2
2021-12-18 06:30:00,82.444,26.9695,86.7431096183,0.924,0.2695,0.9625,81.52,26.7,85.7811191347,135.04,86.834,16.1995,88.3321422601,0.924,0.2695,0.9625,85.91,15.93,87.374441343,134.8,81.474,7.3695,81.8066146852,0.924,0.2695,0.9625,80.55,7.1,80.8623058044,128.92,0.924,0.2695,0.9625,0.924,0.2695,0.9625,0.0,0.0,0.0,128.92
2021-12-18 07:00:00,86.7944,24.75795,90.2564344496,0.8844000000000001,0.25795,0.9212500000000001,85.91,24.5,89.3352007889,134.75,91.3844,14.00795,92.4517778442,0.8844000000000001,0.25795,0.9212500000000001,90.5,13.75,91.5385847607,134.52,85.7744,5.36795,85.942204897,0.8844000000000001,0.25795,0.9212500000000001,84.89,5.11,85.0436605515,128.64,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,128.64
2021-12-18 07:30:00,92.00864,23.05502,94.8531695931,0.9086400000000001,0.26502000000000003,0.9465,91.1,22.79,93.9073697853,133.55,96.83864,12.34502,97.6223422985,0.9086400000000001,0.26502000000000003,0.9465,95.93,12.08,96.6875964124,133.31,90.90864,3.88502,90.991616136,0.9086400000000001,0.26502000000000003,0.9465,90.0,3.62,90.0727728007,127.48,0.9086400000000001,0.26502000000000003,0.9465,0.9086400000000001,0.26502000000000003,0.9465,0.0,0.0,0.0,127.48
2021-12-18 08:00:00,95.96856,21.50208,98.3478721315,0.89856,0.26208000000000004,0.936,95.07,21.24,97.4137695606,133.55,100.99856,10.81208,101.5756378075,0.89856,0.26208000000000004,0.936,100.1,10.55,100.6544211647,133.31,94.85856,2.49208,94.8912897373,0.89856,0.26208000000000004,0.936,93.96,2.23,93.9864591311,127.48,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,127.48
2021-12-18 08:30:00,100.62976,19.43243,102.4888673631,0.8997600000000001,0.26243,0.93725,99.73,19.17,101.5557078652,133.1,105.86976,8.82243,106.2367231872,0.8997600000000001,0.26243,0.93725,104.97,8.56,105.3184433041,132.87,99.41976,0.7024300000000001,99.4222414069,0.8997600000000001,0.26243,0.93725,98.52,0.44,98.5209825367,127.05,0.8997600000000001,0.26243,0.93725,0.8997600000000001,0.26243,0.93725,0.0,0.0,0.0,127.05
2021-12-18 09:00:00,105.6292,17.2656,107.0309713868,0.9792000000000001,0.2856,1.02,104.65,16.98,106.0185969536,132.24,111.1092,6.6956,111.3107604143,0.9792000000000001,0.2856,1.02,110.13,6.41,110.3163859089,132.01,104.3592,1.7456,104.3737981679,0.9792000000000001,0.2856,1.02,103.38,1.46,103.3903090236,126.23,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,126.23
2021-12-18 09:30:00,110.23632,15.69976,111.3486807789,1.09632,0.31976000000000004,1.142,109.14,15.38,110.2183469301,131.46,115.91632,5.14976,116.0306565973,1.09632,0.31976000000000004,1.142,114.82,4.83,114.9215441073,131.23,108.90632,3.19976,108.9533156907,1.09632,0.31976000000000004,1.142,107.81,2.88,107.8484608142,124.93,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,124.93
2021-12-18 10:00:00,113.78488,14.64059,114.7229087504,1.78488,0.52059,1.85925,112.0,14.12,112.886555444,130.88,119.59488,4.10059,119.6651585072,1.78488,0.52059,1.85925,117.81,3.58,117.8643818123,130.67,112.41488,4.54059,112.506542934,1.78488,0.52059,1.85925,110.63,4.02,110.7030139608,124.93,1.78488,0.52059,1.85925,1.78488,0.52059,1.85925,0.0,0.0,0.0,124.93
2021-12-18 10:30:00,116.51808,13.75819,117.3275362349,1.94808,0.5681900000000001,2.02925,114.57,13.19,115.3267575197,130.6,122.46808,3.17819,122.5093119341,1.94808,0.5681900000000001,2.02925,120.52,2.61,120.5482579717,130.38,115.13808,5.49819,115.2692828093,1.94808,0.5681900000000001,2.02925,113.19,4.93,113.297312413,124.66,1.94808,0.5681900000000001,2.02925,1.94808,0.5681900000000001,2.02925,0.0,0.0,0.0,124.66
2021-12-18 11:00:00,118.30576,13.34293,119.0558130885,2.13576,0.6229300000000001,2.2247500000000002,116.17,12.72,116.8643114899,130.6,124.33576,2.62293,124.3634229851,2.13576,0.6229300000000001,2.2247500000000002,122.2,2.0,122.2163655162,130.38,116.89576,6.20293,117.0602197442,2.13576,0.6229300000000001,2.2247500000000002,114.76,5.58,114.8955786791,124.66,2.13576,0.6229300000000001,2.2247500000000002,2.13576,0.6229300000000001,2.2247500000000002,0.0,0.0,0.0,124.66
2021-12-18 11:30:00,118.4388,12.7634,119.1245303244,1.3488,0.3934,1.405,117.09,12.37,117.741602673,131.31,124.4888,2.0734,124.5060653663,1.3488,0.3934,1.405,123.14,1.6800000000000002,123.1514595935,131.09,117.0088,6.2534,117.175783714,1.3488,0.3934,1.405,115.66,5.86,115.8083554844,125.33,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,125.33
2021-12-18 12:00:00,118.852,12.97725,119.5583828996,1.362,0.39725000000000005,1.41875,117.49,12.58,118.1615694716,131.1,124.962,2.2872500000000002,124.9829306608,1.362,0.39725000000000005,1.41875,123.6,1.8900000000000001,123.6144493981,130.88,117.442,6.06725,117.5986177069,1.362,0.39725000000000005,1.41875,116.08,5.67,116.2183948435,125.14,1.362,0.39725000000000005,1.41875,1.362,0.39725000000000005,1.41875,0.0,0.0,0.0,125.14
2021-12-18 12:30:00,119.56784,13.64437,120.3438290689,1.79784,0.52437,1.87275,117.77,13.12,118.4985539996,131.17,125.67784,2.93437,125.7120916792,1.79784,0.52437,1.87275,123.88,2.41,123.9034402267,130.95,118.14784,5.72437,118.2864341696,1.79784,0.52437,1.87275,116.35,5.2,116.466143149,125.21,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,125.21
2021-12-18 13:00:00,119.67088,13.98859,120.485684503,1.88088,0.54859,1.95925,117.79,13.44,118.5542816603,131.42,125.79088,3.24859,125.8328209497,1.88088,0.54859,1.95925,123.91,2.7,123.93941302100001,131.19,118.26088,5.50859,118.3891055045,1.88088,0.54859,1.95925,116.38,4.96,116.4856471845,125.46,1.88088,0.54859,1.95925,1.88088,0.54859,1.95925,0.0,0.0,0.0,125.46
2021-12-18 13:30:00,119.11088,13.87859,119.9167085721,1.1608800000000001,0.33859,1.20925,117.95,13.54,118.7246145498,131.77,125.24088,3.13859,125.280201031,1.1608800000000001,0.33859,1.20925,124.08,2.8,124.1115885,131.55,117.69088,5.20859,117.8060806791,1.1608800000000001,0.33859,1.20925,116.53,4.87,116.6317186704,125.8,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,125.8
2021-12-18 14:00:00,118.40888,14.32759,119.2725563492,1.08888,0.31759000000000004,1.13425,117.32,14.01,118.1535547497,131.72,124.49888,3.56759,124.5499852255,1.08888,0.31759000000000004,1.13425,123.41,3.25,123.4527869268,131.5,116.99888,4.77759,117.0963846046,1.08888,0.31759000000000004,1.13425,115.91,4.46,115.995774492,125.75,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,125.75
2021-12-18 14:30:00,116.92824,15.05407,117.8933345574,1.00824,0.29407,1.05025,115.92,14.76,116.8559112754,132.11,122.95824,4.29407,123.0331980445,1.00824,0.29407,1.05025,121.95,4.0,122.0155830212,131.88,115.53824,4.08407,115.6103997487,1.00824,0.29407,1.05025,114.53,3.79,114.592691739,126.12,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,126.12
2021-12-18 15:00:00,116.68592,15.15256,117.665644947,0.86592,0.25256,0.902,115.82,14.9,116.7744937904,132.11,122.70592,4.37256,122.7838022053,0.86592,0.25256,0.902,121.84,4.12,121.9096386673,131.88,115.29592,3.9425600000000003,115.3633084997,0.86592,0.25256,0.902,114.43,3.69,114.4894798661,126.12,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,126.12
2021-12-18 15:30:00,116.62696,15.39203,117.6382692255,0.72696,0.21203000000000002,0.7572500000000001,115.9,15.18,116.8898729574,132.08,122.65696,4.64203,122.7447688456,0.72696,0.21203000000000002,0.7572500000000001,121.93,4.43,122.0104495525,131.86,115.24696,3.58203,115.3026137092,0.72696,0.21203000000000002,0.7572500000000001,114.52,3.37,114.5695740587,126.1,0.72696,0.21203000000000002,0.7572500000000001,0.72696,0.21203000000000002,0.7572500000000001,0.0,0.0,0.0,126.1
2021-12-18 16:00:00,118.59296,15.26003,119.5707266732,1.06296,0.31003000000000003,1.10725,117.53,14.95,118.4770163365,132.08,124.70296,4.55003,124.7859407376,1.06296,0.31003000000000003,1.10725,123.64,4.24,123.7126800292,131.86,117.18296,3.8500300000000003,117.2461890441,1.06296,0.31003000000000003,1.10725,116.12,3.54,116.1739471654,126.1,1.06296,0.31003000000000003,1.10725,1.06296,0.31003000000000003,1.10725,0.0,0.0,0.0,126.1
2021-12-18 16:30:00,122.35072,14.35021,123.1893956944,1.20072,0.35021,1.25075,121.15,14.0,121.9562319031,131.41,128.64072,3.68021,128.6933517621,1.20072,0.35021,1.25075,127.44,3.33,127.4834989322,131.18,120.90072,4.68021,120.9912743224,1.20072,0.35021,1.25075,119.7,4.33,119.7782906039,125.48,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,125.48
2021-12-18 17:00:00,124.65184,13.61762,125.393463904,1.19184,0.34762000000000004,1.2415,123.46,13.27,124.1711097639,131.41,131.04184,2.99762,131.0761212283,1.19184,0.34762000000000004,1.2415,129.85,2.65,129.8770380013,131.18,123.18184,5.27762,123.29484571,1.19184,0.34762000000000004,1.2415,121.99,4.93,122.0895777698,125.48,1.19184,0.34762000000000004,1.2415,1.19184,0.34762000000000004,1.2415,0.0,0.0,0.0,125.48
2021-12-18 17:30:00,126.2068,13.04115,126.8787923948,0.8268000000000001,0.24115000000000003,0.8612500000000001,125.38,12.8,126.0316801443,131.08,132.6968,2.45115,132.719436657,0.8268000000000001,0.24115000000000003,0.8612500000000001,131.87,2.21,131.8885173167,130.86,124.7068,5.55115,124.8302897239,0.8268000000000001,0.24115000000000003,0.8612500000000001,123.88,5.31,123.9937518587,125.16,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,125.16
2021-12-18 18:00:00,125.41888,13.61884,126.1561265393,0.81888,0.23884000000000002,0.853,124.6,13.38,125.3163373228,130.79,131.86888,3.05884,131.9043517652,0.81888,0.23884000000000002,0.853,131.05,2.8200000000000003,131.0803375797,130.57,123.91888,4.97884,124.018860131,0.81888,0.23884000000000002,0.853,123.1,4.74,123.1912237134,124.9,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,124.9
2021-12-18 18:30:00,122.83768,17.22349,124.0392850494,4.53768,1.32349,4.72675,118.3,15.9,119.3637298345,130.66,128.96768,6.80349,129.147009105,4.53768,1.32349,4.72675,124.43,5.48,124.5506134068,130.42,121.38768,3.52349,121.438806967,4.53768,1.32349,4.72675,116.85,2.2,116.8707084774,124.75,4.53768,1.32349,4.72675,4.53768,1.32349,4.72675,0.0,0.0,0.0,124.75
2021-12-18 19:00:00,120.26576,18.65543,121.7040594921,5.19576,1.51543,5.41225,115.07,17.14,116.3395225192,130.66,126.24576,8.22543,126.5134365064,5.19576,1.51543,5.41225,121.05,6.71,121.2358305123,130.42,118.87576,2.61543,118.9045280452,5.19576,1.51543,5.41225,113.68,1.1,113.6853218318,124.75,5.19576,1.51543,5.41225,5.19576,1.51543,5.41225,0.0,0.0,0.0,124.75
2021-12-18 19:30:00,117.10568,19.98749,118.7991584346,5.30568,1.54749,5.52675,111.8,18.44,113.3105184879,131.47,122.95568,9.53749,123.3250297375,5.30568,1.54749,5.52675,117.65,7.99,117.9210015222,131.24,115.75568,1.80749,115.7697908453,5.30568,1.54749,5.52675,110.45,0.26,110.4503060204,125.53,5.30568,1.54749,5.52675,5.30568,1.54749,5.52675,0.0,0.0,0.0,125.53
2021-12-18 20:00:00,114.03488,20.36309,115.8387210347,3.88488,1.13309,4.04675,110.15,19.23,111.8159890177,131.47,119.76488,9.95309,120.1777453689,3.88488,1.13309,4.04675,115.88,8.82,116.2151745686,131.24,112.68488,1.9630900000000002,112.7019782567,3.88488,1.13309,4.04675,108.8,0.8300000000000001,108.8031658547,125.53,3.88488,1.13309,4.04675,3.88488,1.13309,4.04675,0.0,0.0,0.0,125.53
2021-12-18 20:30:00,111.4308,19.0594,113.0490332422,0.5808,0.1694,0.605,110.85,18.89,112.4480084306,131.44,117.1908,8.7394,117.5162146982,0.5808,0.1694,0.605,116.61,8.57,116.9244927293,131.24,110.0808,0.8394,110.0840002952,0.5808,0.1694,0.605,109.5,0.67,109.5020497525,125.51,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,125.51
2021-12-18 21:00:00,108.89752,21.45136,110.9902279843,2.74752,0.8013600000000001,2.862,106.15,20.65,108.1399324949,130.73,114.43752,11.10136,114.9747197326,2.74752,0.8013600000000001,2.862,111.69,10.3,112.1639251275,130.51,107.57752,3.02136,107.6199397212,2.74752,0.8013600000000001,2.862,104.83,2.22,104.8535039949,124.83,2.74752,0.8013600000000001,2.862,2.74752,0.8013600000000001,2.862,0.0,0.0,0.0,124.83
2021-12-18 21:30:00,105.03392,24.36656,107.823251652,4.99392,1.45656,5.202,100.04,22.91,102.6297700475,132.15,110.28392,13.94656,111.1622667383,4.99392,1.45656,5.202,105.29,12.49,106.0282236011,131.91,103.79392,5.65656,103.9479412976,4.99392,1.45656,5.202,98.8,4.2,98.8892309607,126.14,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,126.14
2021-12-18 22:00:00,101.40872,23.16546,104.0209932131,0.73872,0.21546,0.7695000000000001,100.67,22.95,103.2528517766,132.15,106.68872,12.70546,107.4425971812,0.73872,0.21546,0.7695000000000001,105.95,12.49,106.6836566677,131.91,100.17872,4.36546,100.2737911014,0.73872,0.21546,0.7695000000000001,99.44,4.15,99.5265597718,126.14,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,126.14
2021-12-18 22:30:00,96.55816,24.91613,99.721069974,0.6381600000000001,0.18613000000000002,0.6647500000000001,95.92,24.73,99.0566469249,133.27,101.60816,14.36613,102.6187305991,0.6381600000000001,0.18613000000000002,0.6647500000000001,100.97,14.18,101.9608419934,133.04,95.38816,5.82613,95.5659189197,0.6381600000000001,0.18613000000000002,0.6647500000000001,94.75,5.64,94.9177122565,127.21,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,127.21
2021-12-18 23:00:00,91.82992,26.19956,95.4942466927,0.64992,0.18956,0.677,91.18,26.01,94.8172584501,133.27,96.68992,15.58956,97.9386287968,0.64992,0.18956,0.677,96.04,15.4,97.2668576649,133.04,90.72992,6.88956,90.9911227549,0.64992,0.18956,0.677,90.08,6.7,90.3288237497,127.21,0.64992,0.18956,0.677,0.64992,0.18956,0.677,0.0,0.0,0.0,127.21
2021-12-18 23:30:00,87.30448,27.58964,91.5601466982,0.6844800000000001,0.19964,0.713,86.62,27.39,90.847325222,134.25,91.93448,16.95964,93.4857101476,0.6844800000000001,0.19964,0.713,91.25,16.76,92.7763983996,134.02,86.25448,8.15964,86.6395697415,0.6844800000000001,0.19964,0.713,85.57,7.96,85.9394350691,128.15,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,128.15
2021-12-19 00:00:00,83.53864,28.81377,88.3681940217,0.69864,0.20377,0.72775,82.84,28.61,87.6413013368,134.25,87.99864,18.16377,89.8536765105,0.69864,0.20377,0.72775,87.3,17.96,89.1282873167,134.02,82.55864,9.23377,83.07341059,0.69864,0.20377,0.72775,81.86,9.03,82.3565449737,128.15,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,128.15
2021-12-19 00:30:00,82.55416,29.04538,87.5147040939,0.70416,0.20538,0.7335,81.85,28.84,86.7823029194,134.6,86.96416,18.40538,88.8905120778,0.70416,0.20538,0.7335,86.26,18.2,88.1591038974,134.36,81.57416,9.44538,82.1191742716,0.70416,0.20538,0.7335,80.87,9.24,81.3961577717,128.47,0.70416,0.20538,0.7335,0.70416,0.20538,0.7335,0.0,0.0,0.0,128.47
2021-12-19 01:00:00,84.40192,28.75056,89.1643359197,0.72192,0.21056000000000002,0.752,83.68,28.54,88.4130872665,134.64,88.89192,18.15056,90.7260506668,0.72192,0.21056000000000002,0.752,88.17,17.94,89.9766219637,134.36,83.39192,9.26056,83.904530824,0.72192,0.21056000000000002,0.752,82.67,9.05,83.1638827857,128.51,0.72192,0.21056000000000002,0.752,0.72192,0.21056000000000002,0.752,0.0,0.0,0.0,128.51
2021-12-19 01:30:00,83.37488,29.11559,88.3124464391,0.7048800000000001,0.20559000000000002,0.7342500000000001,82.67,28.91,87.5792041526,134.33,87.82488,18.55559,89.7636867963,0.7048800000000001,0.20559000000000002,0.7342500000000001,87.12,18.35,89.0315500258,134.1,82.38488,9.64559,82.947609122,0.7048800000000001,0.20559000000000002,0.7342500000000001,81.68,9.44,82.2236948817,128.23,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.7048800000000001,0.20559000000000002,0.7342500000000001,0.0,0.0,0.0,128.23
2021-12-19 02:00:00,80.96536,29.68448,86.2354791997,0.73536,0.21448,0.766,80.23,29.47,85.4712454572,134.27,85.27536,19.09448,87.3869909632,0.73536,0.21448,0.766,84.54,18.88,86.6225490274,134.04,79.99536,10.13448,80.6347648747,0.73536,0.21448,0.766,79.26,9.92,79.8783700385,128.17,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,128.17
2021-12-19 02:30:00,79.59872,29.84796,85.0109224853,0.6787200000000001,0.19796000000000002,0.707,78.92,29.65,84.3059244656,134.47,83.85872,19.26796,86.0438214086,0.6787200000000001,0.19796000000000002,0.707,83.18,19.07,85.3380179053,134.3,78.64872,10.26796,79.3161532111,0.6787200000000001,0.19796000000000002,0.707,77.97,10.07,78.6175921789,128.43,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,128.43
2021-12-19 03:00:00,77.6784,30.2537,83.3619828834,0.6984,0.20370000000000002,0.7275,76.98,30.05,82.6372972695,134.56,81.8484,19.6637,84.1773228385,0.6984,0.20370000000000002,0.7275,81.15,19.46,83.4506686612,134.3,76.7484,10.6437,77.4829352325,0.6984,0.20370000000000002,0.7275,76.05,10.44,76.7632470652,128.43,0.6984,0.20370000000000002,0.7275,0.6984,0.20370000000000002,0.7275,0.0,0.0,0.0,128.43
2021-12-19 03:30:00,76.4024,30.80195,82.3777084505,0.6924,0.20195000000000002,0.7212500000000001,75.71,30.6,81.660052045,134.63,80.5124,20.19195,83.0057913556,0.6924,0.20195000000000002,0.7212500000000001,79.82,19.99,82.2850685119,134.37,75.4924,11.11195,76.305818196,0.6924,0.20195000000000002,0.7212500000000001,74.8,10.91,75.5914552049,128.48,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,128.48
2021-12-19 04:00:00,74.94896,30.99678,81.1057764617,0.70896,0.20678000000000002,0.7385,74.24,30.79,80.371647364,134.97,78.98896,20.36678,81.5724311851,0.70896,0.20678000000000002,0.7385,78.28,20.16,80.8342996506,134.74,74.05896,11.26678,74.9110798737,0.70896,0.20678000000000002,0.7385,73.35,11.06,74.1791486875,128.83,0.70896,0.20678000000000002,0.7385,0.70896,0.20678000000000002,0.7385,0.0,0.0,0.0,128.83
2021-12-19 04:30:00,74.41256,31.26783,80.7149693592,0.7125600000000001,0.20783000000000001,0.7422500000000001,73.7,31.06,79.9775818589,135.16,78.43256,20.63783,81.102321146,0.7125600000000001,0.20783000000000001,0.7422500000000001,77.72,20.43,80.3603341208,134.92,73.53256,11.48783,74.4245095265,0.7125600000000001,0.20783000000000001,0.7422500000000001,72.82,11.28,73.6884712828,129.0,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,129.0
2021-12-19 05:00:00,73.85512,31.22441,80.1844282268,0.7351200000000001,0.21441000000000002,0.76575,73.12,31.01,79.4238912419,135.16,77.85512,20.59441,80.5329090091,0.7351200000000001,0.21441000000000002,0.76575,77.12,20.38,79.7674043705,134.92,72.99512,11.46441,73.8899197487,0.7351200000000001,0.21441000000000002,0.76575,72.26,11.25,73.1305004769,129.0,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,129.0
2021-12-19 05:30:00,74.35896,30.96553,80.5488608266,0.7389600000000001,0.21553000000000003,0.76975,73.62,30.75,79.7838761906,135.36,78.37896,20.26553,80.9564887879,0.7389600000000001,0.21553000000000003,0.76975,77.64,20.05,80.187106819,135.12,73.47896,11.12553,74.3164516138,0.7389600000000001,0.21553000000000003,0.76975,72.74,10.91,73.5536246558,129.21,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,129.21
2021-12-19 06:00:00,75.57304,30.64672,81.5506334837,0.74304,0.21672000000000002,0.774,74.83,30.43,80.7806523866,135.36,79.65304,19.96672,82.117456663,0.74304,0.21672000000000002,0.774,78.91,19.75,81.3440262097,135.12,74.70304,10.85672,75.4878305053,0.74304,0.21672000000000002,0.774,73.96,10.64,74.7214239693,129.21,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,129.21
2021-12-19 06:30:00,78.82336,29.21973,84.064943365,0.75336,0.21973,0.7847500000000001,78.07,29.0,83.2822003792,135.25,83.06336,18.58973,85.1181522119,0.75336,0.21973,0.7847500000000001,82.31,18.37,84.3350045948,134.24,77.89336,9.63973,78.4875781673,0.75336,0.21973,0.7847500000000001,77.14,9.42,77.7130362295,129.1,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,129.1
2021-12-19 07:00:00,81.64816,27.93113,86.2935110797,0.7581600000000001,0.22113000000000002,0.7897500000000001,80.89,27.71,85.5045975372,134.47,85.99816,17.31113,87.7231938843,0.7581600000000001,0.22113000000000002,0.7897500000000001,85.24,17.09,86.9363313006,134.24,80.68816,8.47113,81.1316165725,0.7581600000000001,0.22113000000000002,0.7897500000000001,79.93,8.25,80.3546352117,128.36,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.0,0.0,0.0,128.36
2021-12-19 07:30:00,85.72352,26.70436,89.7866622846,0.80352,0.23436,0.837,84.92,26.47,88.9498021358,134.16,90.28352,16.01436,91.6928225643,0.80352,0.23436,0.837,89.48,15.78,90.8607660104,133.93,84.72352,7.25436,85.0335262129,0.80352,0.23436,0.837,83.92,7.02,84.2131034935,128.05,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,128.05
2021-12-19 08:00:00,88.83808,26.07694,92.5862368706,0.7780800000000001,0.22694000000000003,0.8105,88.06,25.85,91.7757380793,134.2,93.53808,15.31694,94.7838649827,0.7780800000000001,0.22694000000000003,0.8105,92.76,15.09,93.9793897618,133.93,87.78808,6.56694,88.0333555594,0.7780800000000001,0.22694000000000003,0.8105,87.01,6.34,87.2406768658,128.07,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,128.07
2021-12-19 08:30:00,93.0932,24.4301,96.2453826022,0.8232,0.2401,0.8575,92.27,24.19,95.3882015765,134.05,97.9832,13.7001,98.9363442939,0.8232,0.2401,0.8575,97.16,13.46,98.0879054726,133.82,91.9832,5.1001,92.1244815576,0.8232,0.2401,0.8575,91.16,4.86,91.289458318,127.96,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,127.96
2021-12-19 09:00:00,98.5572,22.4696,101.0861246463,1.0272000000000001,0.29960000000000003,1.07,97.53,22.17,100.0180473715,134.05,103.6972,11.8196,104.3686362467,1.0272000000000001,0.29960000000000003,1.07,102.67,11.52,103.3142744252,133.82,97.3872,3.4496,97.448275839,1.0272000000000001,0.29960000000000003,1.07,96.36,3.15,96.411472865,127.96,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,127.96
2021-12-19 09:30:00,103.95856,20.48583,105.9577813474,1.28856,0.37583000000000005,1.34225,102.67,20.11,104.6209395867,132.35,109.33856,9.91583,109.7872687859,1.28856,0.37583000000000005,1.34225,108.05,9.54,108.47033742,132.14,102.72856,1.76583,102.7437355524,1.28856,0.37583000000000005,1.34225,101.44,1.3900000000000001,101.4495229166,126.35,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,126.35
2021-12-19 10:00:00,108.41632,18.35226,109.9586462696,1.51632,0.44226000000000004,1.5795,106.9,17.91,108.3899354184,132.35,113.99632,7.81226,114.2636966838,1.51632,0.44226000000000004,1.5795,112.48,7.37,112.7211927723,132.14,107.12632,1.16226,107.1326247464,1.51632,0.44226000000000004,1.5795,105.61,0.72,105.6124542845,126.35,1.51632,0.44226000000000004,1.5795,1.51632,0.44226000000000004,1.5795,0.0,0.0,0.0,126.35
2021-12-19 10:30:00,112.02312,16.79341,113.2748782121,1.86312,0.5434100000000001,1.94075,110.16,16.25,111.3520906854,131.56,117.74312,6.33341,117.9133342314,1.86312,0.5434100000000001,1.94075,115.88,5.79,116.0245599,131.33,110.67312,2.50341,110.7014297657,1.86312,0.5434100000000001,1.94075,108.81,1.96,108.8276513575,125.59,1.86312,0.5434100000000001,1.94075,1.86312,0.5434100000000001,1.94075,0.0,0.0,0.0,125.59
2021-12-19 11:00:00,114.71736,15.97923,115.8249043892,1.91736,0.55923,1.9972500000000002,112.8,15.42,113.8490948581,130.82,120.56736,5.48923,120.6922530379,1.91736,0.55923,1.9972500000000002,118.65,4.93,118.7523785025,130.61,113.32736,3.30923,113.3756655009,1.91736,0.55923,1.9972500000000002,111.41,2.75,111.4439347834,124.88,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,124.88
2021-12-19 11:30:00,117.25192,15.04181,118.2128114536,1.65192,0.48181,1.7207500000000002,115.6,14.56,116.5133194103,130.73,123.23192,4.61181,123.3181855947,1.65192,0.48181,1.7207500000000002,121.58,4.13,121.6501265926,130.51,115.83192,3.95181,115.8993118753,1.65192,0.48181,1.7207500000000002,114.18,3.47,114.2327155416,124.77,1.65192,0.48181,1.7207500000000002,1.65192,0.48181,1.7207500000000002,0.0,0.0,0.0,124.77
2021-12-19 12:00:00,120.03592,14.08381,120.8593223312,2.27592,0.66381,2.37075,117.76,13.42,118.5222088893,130.41,126.09592,3.65381,126.1488460834,2.27592,0.66381,2.37075,123.82,2.99,123.856095934,130.2,118.57592,5.13381,118.6870035386,2.27592,0.66381,2.37075,116.3,4.47,116.385870706,124.47,2.27592,0.66381,2.37075,2.27592,0.66381,2.37075,0.0,0.0,0.0,124.47
2021-12-19 12:30:00,122.53024,13.27757,123.2475297098,2.22024,0.6475700000000001,2.31275,120.31,12.63,120.9711246538,130.02,128.73024,2.80757,128.7608525126,2.22024,0.6475700000000001,2.31275,126.51,2.16,126.5284383054,129.81,121.04024,5.92757,121.1852952522,2.22024,0.6475700000000001,2.31275,118.82,5.28,118.9372557275,124.07,2.22024,0.6475700000000001,2.31275,2.22024,0.6475700000000001,2.31275,0.0,0.0,0.0,124.07
2021-12-19 13:00:00,123.48296,13.06503,124.1722046968,2.14296,0.6250300000000001,2.23225,121.34,12.44,121.9760189545,130.1,129.72296,2.58503,129.7487137943,2.14296,0.6250300000000001,2.23225,127.58,1.96,127.5950547631,129.9,121.99296,6.09503,122.1451254871,2.14296,0.6250300000000001,2.23225,119.85,5.47,119.9747615126,124.15,2.14296,0.6250300000000001,2.23225,2.14296,0.6250300000000001,2.23225,0.0,0.0,0.0,124.15
2021-12-19 13:30:00,124.22216,12.72688,124.8724089205,2.01216,0.5868800000000001,2.096,122.21,12.14,122.8114966117,130.16,130.52216,2.24688,130.5414980793,2.01216,0.5868800000000001,2.096,128.51,1.6600000000000001,128.5207208974,129.84,122.72216,6.32688,122.885141354,2.01216,0.5868800000000001,2.096,120.71,5.74,120.8463971329,124.21,2.01216,0.5868800000000001,2.096,2.01216,0.5868800000000001,2.096,0.0,0.0,0.0,124.21
2021-12-19 14:00:00,123.28848,12.65289,123.9360517608,1.27848,0.37289000000000005,1.33175,122.01,12.28,122.6264184424,130.06,129.56848,2.17289,129.5866986248,1.27848,0.37289000000000005,1.33175,128.29,1.8,128.3026270191,129.84,121.77848,5.98289,121.925358986,1.27848,0.37289000000000005,1.33175,120.5,5.61,120.63051894110001,124.11,1.27848,0.37289000000000005,1.33175,1.27848,0.37289000000000005,1.33175,0.0,0.0,0.0,124.11
2021-12-19 14:30:00,122.42088,13.17984,123.1283072344,1.13088,0.32984,1.178,121.29,12.85,121.9687935498,130.06,128.68088,2.69984,128.7091994133,1.13088,0.32984,1.178,127.55,2.37,127.572016524,129.84,120.93088,5.41984,121.0522713674,1.13088,0.32984,1.178,119.8,5.09,119.9080818794,124.08,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,124.08
2021-12-19 15:00:00,121.9012,13.65285,122.66337218,0.9012,0.26285000000000003,0.9387500000000001,121.0,13.39,121.7386220556,130.2,128.1312,3.18285,128.1707257823,0.9012,0.26285000000000003,0.9387500000000001,127.23,2.92,127.2635034093,130.0,120.4112,4.85285,120.5089508649,0.9012,0.26285000000000003,0.9387500000000001,119.51,4.59,119.5981111891,124.25,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,124.25
2021-12-19 15:30:00,125.72048,12.96389,126.3871098465,1.11048,0.32389,1.15675,124.61,12.64,125.2494379229,130.37,132.14048,2.51389,132.1643904294,1.11048,0.32389,1.15675,131.03,2.19,131.0483002561,130.15,124.21048,5.5738900000000005,124.335480019,1.11048,0.32389,1.15675,123.1,5.25,123.2119008051,124.41,1.11048,0.32389,1.15675,1.11048,0.32389,1.15675,0.0,0.0,0.0,124.41
2021-12-19 16:00:00,125.5656,12.5433,126.1905474996,1.2456,0.3633,1.2974999999999999,124.32,12.18,124.9152304565,130.1,131.9756,2.1133,131.9925188496,1.2456,0.3633,1.2974999999999999,130.73,1.75,130.7417125481,129.9,124.0556,5.9933,124.2002879878,1.2456,0.3633,1.2974999999999999,122.81,5.63,122.9389807994,124.17,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,124.17
2021-12-19 16:30:00,129.11728,11.19504,129.6017010506,0.73728,0.21504,0.768,128.38,10.98,128.8486895548,129.77,135.69728,0.8250400000000001,135.6997881001,0.73728,0.21504,0.768,134.96,0.61,134.9613785496,129.57,127.52728,6.82504,127.7097815956,0.73728,0.21504,0.768,126.79,6.61,126.9621841337,123.84,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0.0,0.0,0.0,123.84
2021-12-19 17:00:00,131.26224,10.58232,131.688120749,0.76224,0.22232000000000002,0.794,130.5,10.36,130.9105786405,129.08,137.96224,0.30232000000000003,137.9625712402,0.76224,0.22232000000000002,0.794,137.2,0.08,137.2000233236,128.88,129.67224,7.4423200000000005,129.885634131,0.76224,0.22232000000000002,0.794,128.91,7.22,129.1120308105,123.17,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,123.17
2021-12-19 17:30:00,130.36856,11.85833,130.9067661615,3.14856,0.9183300000000001,3.27975,127.22,10.94,127.6895140566,129.25,136.93856,1.4583300000000001,136.9463250374,3.14856,0.9183300000000001,3.27975,133.79,0.54,133.7910897631,129.04,128.81856,7.6083300000000005,129.0430474139,3.14856,0.9183300000000001,3.27975,125.67,6.69,125.8479439641,123.33,3.14856,0.9183300000000001,3.27975,3.14856,0.9183300000000001,3.27975,0.0,0.0,0.0,123.33
2021-12-19 18:00:00,128.49832,12.82701,129.1369444751,3.41832,0.9970100000000001,3.56075,125.08,11.83,125.6381920437,129.25,134.95832,2.42701,134.9801411866,3.41832,0.9970100000000001,3.56075,131.54,1.43,131.5477726911,129.04,126.97832,6.90701,127.1660353127,3.41832,0.9970100000000001,3.56075,123.56,5.91,123.7012598966,123.33,3.41832,0.9970100000000001,3.56075,3.41832,0.9970100000000001,3.56075,0.0,0.0,0.0,123.33
2021-12-19 18:30:00,126.89968,13.26449,127.5910478014,1.2496800000000001,0.36449000000000004,1.30175,125.65,12.9,126.3104607703,129.31,133.36968,2.95449,133.4024008572,1.2496800000000001,0.36449000000000004,1.30175,132.12,2.59,132.1453839527,129.1,125.37968,5.14449,125.4851781457,1.2496800000000001,0.36449000000000004,1.30175,124.13,4.78,124.2220000644,123.4,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,123.4
2021-12-19 19:00:00,124.85928,13.691040000000001,125.6076605084,0.68928,0.20104000000000002,0.718,124.17,13.49,124.9006365076,129.31,131.27928,3.3910400000000003,131.3230692209,0.68928,0.20104000000000002,0.718,130.59,3.19,130.628956208,129.1,123.34928,4.45104,123.4295614251,0.68928,0.20104000000000002,0.718,122.66,4.25,122.73360623720001,123.4,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,123.4
