Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-19 19:30:00,122.81392,14.55781,123.6737190262,0.64392,0.18781,0.6707500000000001,122.17,14.37,123.0122180924,129.99,129.12392,4.20781,129.1924625555,0.64392,0.18781,0.6707500000000001,128.48,4.02,128.5428753374,129.76,121.32392,3.69781,121.3802593627,0.64392,0.18781,0.6707500000000001,120.68,3.51,120.7310337072,124.02,0.64392,0.18781,0.6707500000000001,0.64392,0.18781,0.6707500000000001,0.0,0.0,0.0,124.02
2021-12-19 20:00:00,118.59208,16.16269,119.6884037272,0.59208,0.17269,0.61675,118.0,15.99,119.0784619484,129.99,124.69208,5.82269,124.8279557373,0.59208,0.17269,0.61675,124.1,5.65,124.2285494562,129.76,117.14208,2.25269,117.1637380718,0.59208,0.17269,0.61675,116.55,2.08,116.568558797,124.02,0.59208,0.17269,0.61675,0.59208,0.17269,0.61675,0.0,0.0,0.0,124.02
2021-12-19 20:30:00,116.72432,17.13876,117.9758618269,0.54432,0.15876,0.5670000000000001,116.18,16.98,117.4142785184,130.42,122.74432,6.81876,122.9335738527,0.54432,0.15876,0.5670000000000001,122.2,6.66,122.3813531548,130.2,115.29432,1.22876,115.3008676264,0.54432,0.15876,0.5670000000000001,114.75,1.07,114.7549885626,124.44,0.54432,0.15876,0.5670000000000001,0.54432,0.15876,0.5670000000000001,0.0,0.0,0.0,124.44
2021-12-19 21:00:00,112.79704,18.65122,114.3286501287,0.58704,0.17122,0.6115,112.21,18.48,113.7215656769,130.42,118.62704,8.34122,118.9199334437,0.58704,0.17122,0.6115,118.04,8.17,118.3224006687,130.2,111.40704,0.54122,111.4083546268,0.58704,0.17122,0.6115,110.82,0.37,110.8206176666,124.44,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,124.44
2021-12-19 21:30:00,108.66504,20.33772,110.5518601065,0.57504,0.16772,0.599,108.09,20.17,109.9557956635,130.62,114.30504,9.95772,114.7379551718,0.57504,0.16772,0.599,113.73,9.79,114.1505891356,130.4,107.34504,1.90772,107.361990519,0.57504,0.16772,0.599,106.77,1.74,106.7841771987,124.62,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0.0,0.0,0.0,124.62
2021-12-19 22:00:00,104.3228,21.8629,106.5890847894,0.5928,0.1729,0.6175,103.73,21.69,105.9734353506,131.38,109.7628,11.4229,110.3555839468,0.5928,0.1729,0.6175,109.17,11.25,109.7481270911,131.15,103.0528,3.2229,103.1031845883,0.5928,0.1729,0.6175,102.46,3.05,102.5053857122,125.34,0.5928,0.1729,0.6175,0.5928,0.1729,0.6175,0.0,0.0,0.0,125.34
2021-12-19 22:30:00,98.62536,23.93073,101.4871493021,0.5853600000000001,0.17073000000000002,0.60975,98.04,23.76,100.8780412181,132.35,103.80536,13.51073,104.6809084306,0.5853600000000001,0.17073000000000002,0.60975,103.22,13.34,104.0784511799,132.11,97.44536,5.13073,97.5803390846,0.5853600000000001,0.17073000000000002,0.60975,96.86,4.96,96.9869125192,126.26,0.5853600000000001,0.17073000000000002,0.60975,0.5853600000000001,0.17073000000000002,0.60975,0.0,0.0,0.0,126.26
2021-12-19 23:00:00,93.68792,25.34731,97.0562335874,0.60792,0.17731000000000002,0.6332500000000001,93.08,25.17,96.4231056335,132.35,98.64792,14.85731,99.7604720356,0.60792,0.17731000000000002,0.6332500000000001,98.04,14.68,99.1329612188,132.11,92.56792,6.30731,92.7825520912,0.60792,0.17731000000000002,0.6332500000000001,91.96,6.13,92.1640846534,126.26,0.60792,0.17731000000000002,0.6332500000000001,0.60792,0.17731000000000002,0.6332500000000001,0.0,0.0,0.0,126.26
2021-12-19 23:30:00,88.93952,26.83486,92.8996659254,0.59952,0.17486000000000002,0.6245,88.34,26.66,92.275192766,133.02,93.67952,16.22486,95.0741739351,0.59952,0.17486000000000002,0.6245,93.08,16.05,94.4536335987,132.78,87.88952,7.49486,88.2085066887,0.59952,0.17486000000000002,0.6245,87.29,7.32,87.5963840578,126.89,0.59952,0.17486000000000002,0.6245,0.59952,0.17486000000000002,0.6245,0.0,0.0,0.0,126.89
2021-12-20 00:00:00,84.9124,28.39695,89.534923036,0.5724,0.16695000000000002,0.5962500000000001,84.34,28.23,88.9391280596,133.91,89.4424,17.72695,91.1821675223,0.5724,0.16695000000000002,0.5962500000000001,88.87,17.56,90.5882470302,133.67,83.9024,8.80695,84.3633516052,0.5724,0.16695000000000002,0.5962500000000001,83.33,8.64,83.7767181262,127.73,0.5724,0.16695000000000002,0.5962500000000001,0.5724,0.16695000000000002,0.5962500000000001,0.0,0.0,0.0,127.73
2021-12-20 00:30:00,83.87272,28.72121,88.6540527222,0.5527200000000001,0.16121000000000002,0.5757500000000001,83.32,28.56,88.0789191578,134.67,88.38272,18.08121,90.2132770143,0.5527200000000001,0.16121000000000002,0.5757500000000001,87.83,17.92,89.6394740056,134.42,82.88272,9.16121,83.3874873303,0.5527200000000001,0.16121000000000002,0.5757500000000001,82.33,9.0,82.8204618437,128.47,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.0,0.0,0.0,128.47
2021-12-20 01:00:00,85.14704,27.98872,89.6291630442,0.6470400000000001,0.18872000000000003,0.674,84.5,27.8,88.9555506981,134.64,89.68704,17.45872,91.3705206727,0.6470400000000001,0.18872000000000003,0.674,89.04,17.27,90.6993632833,134.42,84.13704,8.66872,84.5824343845,0.6470400000000001,0.18872000000000003,0.674,83.49,8.48,83.9195477824,128.47,0.6470400000000001,0.18872000000000003,0.674,0.6470400000000001,0.18872000000000003,0.674,0.0,0.0,0.0,128.47
2021-12-20 01:30:00,84.58504,28.19647,89.1609214413,0.60504,0.17647000000000002,0.6302500000000001,83.98,28.02,88.5311289886,133.76,89.09504,17.68647,90.8335696406,0.60504,0.17647000000000002,0.6302500000000001,88.49,17.51,90.2057658911,133.49,83.56504,8.87647,84.0351571062,0.60504,0.17647000000000002,0.6302500000000001,82.96,8.7,83.4149363124,127.63,0.60504,0.17647000000000002,0.6302500000000001,0.60504,0.17647000000000002,0.6302500000000001,0.0,0.0,0.0,127.63
2021-12-20 02:00:00,82.7276,28.7743,87.5889042188,0.5976,0.1743,0.6225,82.13,28.6,86.9672173868,133.76,87.1476,18.2243,89.0327428323,0.5976,0.1743,0.6225,86.55,18.05,88.4121315205,133.49,81.7276,9.3543,82.2611909119,0.5976,0.1743,0.6225,81.13,9.18,81.6477146037,127.63,0.5976,0.1743,0.6225,0.5976,0.1743,0.6225,0.0,0.0,0.0,127.63
2021-12-20 02:30:00,81.17512,29.08816,86.2294680443,0.64512,0.18816000000000002,0.672,80.53,28.9,85.5586985642,134.08,85.50512,18.50816,87.4852989525,0.64512,0.18816000000000002,0.672,84.86,18.32,86.8149871854,133.85,80.19512,9.58816,80.7662682312,0.64512,0.18816000000000002,0.672,79.55,9.4,80.1034487397,127.94,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,127.94
2021-12-20 03:00:00,79.68936,29.48648,84.9696804749,0.63936,0.18648,0.666,79.05,29.3,84.3053527363,134.26,83.95936,18.89648,86.0595787115,0.63936,0.18648,0.666,83.32,18.71,85.3948856782,134.04,78.72936,9.93648,79.353927192,0.63936,0.18648,0.666,78.09,9.75,78.6963188466,128.11,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,128.11
2021-12-20 03:30:00,80.7616,29.30005,85.9123330178,0.6516000000000001,0.19005000000000002,0.6787500000000001,80.11,29.11,85.2349939872,134.54,85.0716,18.68005,87.0983432366,0.6516000000000001,0.19005000000000002,0.6787500000000001,84.42,18.49,86.4211577104,134.27,79.7916,9.73005,80.3826679301,0.6516000000000001,0.19005000000000002,0.6787500000000001,79.14,9.54,79.7129299424,128.37,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,128.37
2021-12-20 04:00:00,80.23136,29.35748,85.4337916717,0.7113600000000001,0.20748000000000003,0.741,79.52,29.15,84.6944679421,134.54,84.53136,18.72748,86.5809986695,0.7113600000000001,0.20748000000000003,0.741,83.82,18.52,85.8416146167,134.27,79.28136,9.75748,79.8795496945,0.7113600000000001,0.20748000000000003,0.741,78.57,9.55,79.1482621414,128.37,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,128.37
2021-12-20 04:30:00,78.16168,29.42174,83.5157889566,0.6916800000000001,0.20174,0.7205,77.47,29.22,82.7973991137,134.68,82.38168,18.80174,84.4999800393,0.6916800000000001,0.20174,0.7205,81.69,18.6,83.7807621116,134.41,77.22168,9.81174,77.8425211812,0.6916800000000001,0.20174,0.7205,76.53,9.61,77.1310119213,128.47,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,128.47
2021-12-20 05:00:00,78.64872,29.27671,83.9210754582,0.70872,0.20671,0.7382500000000001,77.94,29.07,83.1847852675,134.68,82.87872,18.65671,84.9526636243,0.70872,0.20671,0.7382500000000001,82.17,18.45,84.2158619264,134.41,77.70872,9.71671,78.3138532909,0.70872,0.20671,0.7382500000000001,77.0,9.51,77.5850507508,128.47,0.70872,0.20671,0.7382500000000001,0.70872,0.20671,0.7382500000000001,0.0,0.0,0.0,128.47
2021-12-20 05:30:00,81.0928,28.2279,85.8653396328,0.7128,0.2079,0.7425,80.38,28.02,85.123820403,134.48,85.4528,17.5779,87.2419829913,0.7128,0.2079,0.7425,84.74,17.37,86.5019335044,134.25,80.1428,8.6879,80.612331552,0.7128,0.2079,0.7425,79.43,8.48,79.8813826871,128.32,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,128.32
2021-12-20 06:00:00,84.72032,26.98301,88.9135279334,0.7303200000000001,0.21301,0.76075,83.99,26.77,88.1530090241,134.48,89.25032,16.28301,90.7235142329,0.7303200000000001,0.21301,0.76075,88.52,16.07,89.9668566751,134.25,83.73032,7.46301,84.0622567242,0.7303200000000001,0.21301,0.76075,83.0,7.25,83.3160398723,128.32,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,128.32
2021-12-20 06:30:00,94.52056,21.58183,96.9531415111,0.76056,0.22183000000000003,0.79225,93.76,21.36,96.1622961456,133.23,99.53056,10.86183,100.1214848315,0.76056,0.22183000000000003,0.79225,98.77,10.64,99.3414440201,133.02,93.44056,2.50183,93.4740466999,0.76056,0.22183000000000003,0.79225,92.68,2.2800000000000002,92.7080406437,127.14,0.76056,0.22183000000000003,0.79225,0.76056,0.22183000000000003,0.79225,0.0,0.0,0.0,127.14
2021-12-20 07:00:00,102.6644,17.24295,104.1023455647,0.7644000000000001,0.22295,0.79625,101.9,17.02,103.3116179333,133.23,108.0444,6.53295,108.241728585,0.7644000000000001,0.22295,0.79625,107.28,6.31,107.4654107143,133.02,101.4644,1.89295,101.4820561827,0.7644000000000001,0.22295,0.79625,100.7,1.67,100.7138466151,127.14,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,127.14
2021-12-20 07:30:00,111.19176,13.11218,111.9622112869,0.7617600000000001,0.22218000000000002,0.7935,110.43,12.89,111.1797508542,131.34,116.99176,2.39218,117.0162144023,0.7617600000000001,0.22218000000000002,0.7935,116.23,2.17,116.2502550535,131.12,109.92176,5.67218,110.0680105546,0.7617600000000001,0.22218000000000002,0.7935,109.16,5.45,109.2959656163,125.32,0.7617600000000001,0.22218000000000002,0.7935,0.7617600000000001,0.22218000000000002,0.7935,0.0,0.0,0.0,125.32
2021-12-20 08:00:00,117.81688,9.52409,118.2012077064,0.8368800000000001,0.24409000000000003,0.87175,116.98,9.28,117.347512969,131.34,123.92688,1.7940900000000002,123.9398658441,0.8368800000000001,0.24409000000000003,0.87175,123.09,1.55,123.0997587325,131.12,116.44688,9.04409,116.7975660092,0.8368800000000001,0.24409000000000003,0.87175,115.61,8.8,115.944435399,125.32,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,125.32
2021-12-20 08:30:00,124.67032,5.99176,124.81422145249999,0.7603200000000001,0.22176,0.792,123.91,5.77,124.0442703231,130.1,131.10032,5.23176,131.2046691883,0.7603200000000001,0.22176,0.792,130.34,5.01,130.4362514794,129.9,123.20032,12.25176,123.8080145677,0.7603200000000001,0.22176,0.792,122.44,12.03,123.0295675844,124.12,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,124.12
2021-12-20 09:00:00,130.43856,3.16958,130.4770637785,1.43856,0.41958,1.4985,129.0,2.75,129.0293086861,130.1,137.12856,8.49958,137.3917203759,1.43856,0.41958,1.4985,135.69,8.08,135.9303590078,129.9,128.90856,15.29958,129.8133043623,1.43856,0.41958,1.4985,127.47,14.88,128.3355574266,124.12,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,124.12
2021-12-20 09:30:00,132.95152,4.27461,133.0202201207,5.02152,1.46461,5.2307500000000005,127.93,2.81,127.9608572963,129.55,139.60152,9.48461,139.9233440608,5.02152,1.46461,5.2307500000000005,134.58,8.02,134.8187553718,129.38,131.42152,16.26461,132.4241422761,5.02152,1.46461,5.2307500000000005,126.4,14.8,127.2635061595,123.57,5.02152,1.46461,5.2307500000000005,5.02152,1.46461,5.2307500000000005,0.0,0.0,0.0,123.57
2021-12-20 10:00:00,134.52808,3.04444,134.5625242161,5.15808,1.50444,5.373,129.37,1.54,129.3791656334,129.55,141.22808,10.80444,141.6407656863,5.15808,1.50444,5.373,136.07,9.3,136.3874440702,129.38,132.97808,17.49444,134.1239172981,5.15808,1.50444,5.373,127.82,15.99,128.8162742048,123.57,5.15808,1.50444,5.373,5.15808,1.50444,5.373,0.0,0.0,0.0,123.57
2021-12-20 10:30:00,136.2836,2.07105,136.2993355709,5.5236,1.61105,5.75375,130.76,0.46,130.7608091134,129.22,143.0236,12.23105,143.5456329571,5.5236,1.61105,5.75375,137.5,10.62,137.9095152627,129.03,134.6936,18.83105,136.0035820303,5.5236,1.61105,5.75375,129.17,17.22,130.312767218,123.25,5.5236,1.61105,5.75375,5.5236,1.61105,5.75375,0.0,0.0,0.0,123.25
2021-12-20 11:00:00,137.97072,2.68521,137.9968475367,5.40072,1.57521,5.62575,132.57,1.11,132.5746468975,129.22,144.83072,13.58521,145.466475129,5.40072,1.57521,5.62575,139.43,12.01,139.94629327,129.03,136.39072,20.08521,137.8616848978,5.40072,1.57521,5.62575,130.99,18.51,132.2913458999,123.25,5.40072,1.57521,5.62575,5.40072,1.57521,5.62575,0.0,0.0,0.0,123.25
2021-12-20 11:30:00,138.99224,2.98232,139.0242317468,5.32224,1.55232,5.5440000000000005,133.67,1.43,133.6776488423,128.85,145.90224,13.87232,146.5602432422,5.32224,1.55232,5.5440000000000005,140.58,12.32,141.118810936,128.66,137.37224,20.31232,138.8658441317,5.32224,1.55232,5.5440000000000005,132.05,18.76,133.3759352357,122.9,5.32224,1.55232,5.5440000000000005,5.32224,1.55232,5.5440000000000005,0.0,0.0,0.0,122.9
2021-12-20 12:00:00,139.49328,3.29429,139.5321737513,5.36328,1.5642900000000002,5.58675,134.13,1.73,134.1411562497,128.85,146.42328,14.15429,147.1058151514,5.36328,1.5642900000000002,5.58675,141.06,12.59,141.6207318863,128.66,137.88328,20.58429,139.4113047725,5.36328,1.5642900000000002,5.58675,132.52,19.02,133.8779698083,122.9,5.36328,1.5642900000000002,5.58675,5.36328,1.5642900000000002,5.58675,0.0,0.0,0.0,122.9
2021-12-20 12:30:00,139.28864,10.05627,139.6511861724,5.43864,1.58627,5.66525,133.85,8.47,134.1177221697,128.8,148.61864,3.5062699999999998,148.6599949037,5.43864,1.58627,5.66525,143.18,1.92,143.1928727277,128.66,138.18864,25.55627,140.5319293305,5.43864,1.58627,5.66525,132.75,23.97,134.8967138221,122.86,5.43864,1.58627,5.66525,5.43864,1.58627,5.66525,0.0,0.0,0.0,122.86
2021-12-20 13:00:00,139.09168,9.36424,139.4065437345,5.43168,1.58424,5.658,133.66,7.78,133.8862352895,129.71,148.54168,1.79424,148.5525159477,5.43168,1.58424,5.658,143.11,0.21,143.1101540772,129.53,137.93168,25.56424,140.2807139788,5.43168,1.58424,5.658,132.5,23.98,134.6524801108,123.72,5.43168,1.58424,5.658,5.43168,1.58424,5.658,0.0,0.0,0.0,123.72
2021-12-20 13:30:00,138.89232,8.879010000000001,139.1758361698,5.24232,1.52901,5.46075,133.65,7.35,133.8519517975,130.06,148.33232,1.77901,148.3429878126,5.24232,1.52901,5.46075,143.09,0.25,143.0902183939,129.86,137.72232,25.15901,140.0014757435,5.24232,1.52901,5.46075,132.48,23.63,134.5709006435,124.06,5.24232,1.52901,5.46075,5.24232,1.52901,5.46075,0.0,0.0,0.0,124.06
2021-12-20 14:00:00,138.82104,9.28447,139.1311702311,1.18104,0.34447000000000005,1.23025,137.64,8.94,137.9300300877,130.28,148.53104,1.82447,148.5422449482,1.18104,0.34447000000000005,1.23025,147.35,1.48,147.3574324559,130.08,137.63104,25.43447,139.9614783991,1.18104,0.34447000000000005,1.23025,136.45,25.09,138.7375601631,124.26,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,124.26
2021-12-20 14:30:00,138.44168,9.05299,138.7373611871,1.14168,0.33299,1.18925,137.3,8.72,137.5766273754,130.0,148.11168,1.61299,148.1204627631,1.14168,0.33299,1.18925,146.97,1.28,146.975573821,129.77,137.24168,25.21299,139.5384305271,1.14168,0.33299,1.18925,136.1,24.88,138.3554277938,123.98,1.14168,0.33299,1.18925,1.14168,0.33299,1.18925,0.0,0.0,0.0,123.98
2021-12-20 15:00:00,137.04416,8.03913,137.2797486932,4.45416,1.29913,4.63975,132.59,6.74,132.7611980211,130.0,146.42416,2.24913,146.4414327213,4.45416,1.29913,4.63975,141.97,0.9500000000000001,141.9731784528,129.77,135.89416,24.39913,138.0671585384,4.45416,1.29913,4.63975,131.44,23.1,133.4544251795,123.98,4.45416,1.29913,4.63975,4.45416,1.29913,4.63975,0.0,0.0,0.0,123.98
2021-12-20 15:30:00,137.62568,7.54124,137.8321373853,4.49568,1.31124,4.683,133.13,6.23,133.2756909568,130.61,147.03568,2.85124,147.0633222887,4.49568,1.31124,4.683,142.54,1.54,142.5483188256,130.41,136.47568,24.01124,138.5718256999,4.49568,1.31124,4.683,131.98,22.7,133.9179241177,124.56,4.49568,1.31124,4.683,4.49568,1.31124,4.683,0.0,0.0,0.0,124.56
2021-12-20 16:00:00,139.48616,7.85263,139.7070242667,4.70616,1.37263,4.90225,134.78,6.48,134.9356839387,130.99,149.00616,2.67263,149.0301267163,4.70616,1.37263,4.90225,144.3,1.3,144.305855737,130.78,138.33616,24.33263,140.4598520797,4.70616,1.37263,4.90225,133.63,22.96,135.5881207923,124.94,4.70616,1.37263,4.90225,4.70616,1.37263,4.90225,0.0,0.0,0.0,124.94
2021-12-20 16:30:00,143.60152,8.25836,143.8387884272,4.93152,1.43836,5.1370000000000005,138.67,6.82,138.8376076573,131.01,153.39152,2.34836,153.4094951514,4.93152,1.43836,5.1370000000000005,148.46,0.91,148.4627889405,130.78,142.42152,24.64836,144.5386834373,4.93152,1.43836,5.1370000000000005,137.49,23.21,139.4353047115,124.97,4.93152,1.43836,5.1370000000000005,4.93152,1.43836,5.1370000000000005,0.0,0.0,0.0,124.97
2021-12-20 17:00:00,143.97744,7.51842,144.1736101658,4.8974400000000005,1.42842,5.1015,139.08,6.09,139.2132698416,130.81,153.77744,3.13842,153.8094624301,4.8974400000000005,1.42842,5.1015,148.88,1.71,148.8898200012,130.62,142.76744,23.91842,144.7571509095,4.8974400000000005,1.42842,5.1015,137.87,22.49,139.6922939893,124.8,4.8974400000000005,1.42842,5.1015,4.8974400000000005,1.42842,5.1015,0.0,0.0,0.0,124.8
2021-12-20 17:30:00,142.4956,6.75455,142.6555991367,6.9756,2.03455,7.26625,135.52,4.72,135.6021710741,130.87,152.0656,5.22455,152.1553240148,6.9756,2.03455,7.26625,145.09,3.19,145.1250639965,130.68,141.3256,23.27455,143.2292913236,6.9756,2.03455,7.26625,134.35,21.24,136.0186020366,124.87,6.9756,2.03455,7.26625,6.9756,2.03455,7.26625,0.0,0.0,0.0,124.87
2021-12-20 18:00:00,139.96712,4.45416,140.0379742156,6.8371200000000005,1.99416,7.122,133.13,2.46,133.1527262207,131.18,149.32712,7.61416,149.5211162345,6.8371200000000005,1.99416,7.122,142.49,5.62,142.6007871647,130.99,138.78712,21.09416,140.3810110521,6.8371200000000005,1.99416,7.122,131.95,19.1,133.3252132944,125.16,6.8371200000000005,1.99416,7.122,6.8371200000000005,1.99416,7.122,0.0,0.0,0.0,125.16
2021-12-20 18:30:00,137.53176,1.84843,137.5441809099,3.01176,0.87843,3.13725,134.52,0.97,134.523497204,131.53,147.02176,8.09843,147.2446348155,3.01176,0.87843,3.13725,144.01,7.22,144.1908752314,131.33,136.39176,18.48843,137.6391450125,3.01176,0.87843,3.13725,133.38,17.61,134.5374910573,125.51,3.01176,0.87843,3.13725,3.01176,0.87843,3.13725,0.0,0.0,0.0,125.51
2021-12-20 19:00:00,138.17976,2.26618,138.1983416885,0.56976,0.16618000000000002,0.5935,137.61,2.1,137.626022612,131.46,147.87976,6.13618,148.0070137617,0.56976,0.16618000000000002,0.5935,147.31,5.97,147.4309228079,131.27,136.98976,18.70618,138.2610412049,0.56976,0.16618000000000002,0.5935,136.42,18.54,137.6740643694,125.45,0.56976,0.16618000000000002,0.5935,0.56976,0.16618000000000002,0.5935,0.0,0.0,0.0,125.45
2021-12-20 19:30:00,132.82496,3.21853,132.8639489642,3.83496,1.11853,3.9947500000000002,128.99,2.1,129.0070932158,131.16,141.93496,10.88853,142.3520036942,3.83496,1.11853,3.9947500000000002,138.1,9.77,138.4451620679,130.95,131.70496,16.22853,132.701023638,3.83496,1.11853,3.9947500000000002,127.87,15.11,128.7596559486,125.15,3.83496,1.11853,3.9947500000000002,3.83496,1.11853,3.9947500000000002,0.0,0.0,0.0,125.15
2021-12-20 20:00:00,128.11632,3.6335100000000002,128.1678346749,1.00632,0.29351000000000005,1.04825,127.11,3.34,127.1538741054,131.16,137.08632,12.06351,137.6160870126,1.00632,0.29351000000000005,1.04825,136.08,11.77,136.5880642662,130.95,127.02632,13.54351,127.746282278,1.00632,0.29351000000000005,1.04825,126.02,13.25,126.7146514812,125.15,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,125.15
2021-12-20 20:30:00,125.464,4.642,125.549844524,0.624,0.182,0.65,124.84,4.46,124.919642971,131.39,134.274,13.172,134.9185260074,0.624,0.182,0.65,133.65,12.99,134.279792225,131.18,124.384,12.442,125.0047311905,0.624,0.182,0.65,123.76,12.26,124.3657718185,125.35,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,125.35
2021-12-20 21:00:00,121.0968,6.4399,121.2679153043,0.6168,0.1799,0.6425000000000001,120.48,6.26,120.6425215254,131.39,129.5968,15.0999,130.4735128302,0.6168,0.1799,0.6425000000000001,128.98,14.92,129.8400816389,131.18,120.0568,10.7299,120.5353308381,0.6168,0.1799,0.6425000000000001,119.44,10.55,119.9050295025,125.35,0.6168,0.1799,0.6425000000000001,0.6168,0.1799,0.6425000000000001,0.0,0.0,0.0,125.35
2021-12-20 21:30:00,115.64616,8.55388,115.96207649830001,0.59616,0.17388,0.621,115.05,8.38,115.3547870702,131.64,123.78616,17.33388,124.9939070651,0.59616,0.17388,0.621,123.19,17.16,124.3794263534,131.43,114.66616,8.653880000000001,114.9922514268,0.59616,0.17388,0.621,114.07,8.48,114.3847686539,125.59,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,125.59
2021-12-20 22:00:00,109.848,11.30775,110.4284760108,0.678,0.19775,0.70625,109.17,11.11,109.7338644175,131.64,117.578,20.33775,119.3239714352,0.678,0.19775,0.70625,116.9,20.14,118.6222137713,131.43,108.928,6.18775,109.1036087124,0.678,0.19775,0.70625,108.25,5.99,108.4156012758,125.56,0.678,0.19775,0.70625,0.678,0.19775,0.70625,0.0,0.0,0.0,125.56
2021-12-20 22:30:00,102.80344,14.54642,103.8274800361,0.67344,0.19642,0.7015,102.13,14.35,103.1332119155,133.43,110.06344,23.89642,112.6277040228,0.67344,0.19642,0.7015,109.39,23.7,111.9279326174,133.2,101.93344,3.30642,101.9870511558,0.67344,0.19642,0.7015,101.26,3.11,101.3077474826,127.28,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,127.28
2021-12-20 23:00:00,96.38448,16.74089,97.8275287578,0.6544800000000001,0.19089,0.6817500000000001,95.73,16.55,97.1500663922,133.43,103.20448,26.32089,106.5079994294,0.6544800000000001,0.19089,0.6817500000000001,102.55,26.13,105.8266478728,133.2,95.58448,1.34089,95.5938847566,0.6544800000000001,0.19089,0.6817500000000001,94.93,1.15,94.9369654034,127.28,0.6544800000000001,0.19089,0.6817500000000001,0.6544800000000001,0.19089,0.6817500000000001,0.0,0.0,0.0,127.28
2021-12-20 23:30:00,90.9616,18.4788,92.8196031235,0.6816,0.1988,0.71,90.28,18.28,92.1120882404,134.3,97.3916,28.2288,101.4001425048,0.6816,0.1988,0.71,96.71,28.03,100.6901435097,134.07,90.2116,0.6388,90.2138616843,0.6816,0.1988,0.71,89.53,0.44,89.5310811953,128.12,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,128.12
2021-12-21 00:00:00,86.7132,19.54635,88.8889129901,0.6732,0.19635000000000002,0.70125,86.04,19.35,88.1890248274,134.84,92.8732,29.42635,97.4235153983,0.6732,0.19635000000000002,0.70125,92.2,29.23,96.7224529259,134.61,86.0032,1.44635,86.0153610616,0.6732,0.19635000000000002,0.70125,85.33,1.25,85.3391551399,128.63,0.6732,0.19635000000000002,0.70125,0.6732,0.19635000000000002,0.70125,0.0,0.0,0.0,128.63
2021-12-21 00:30:00,84.56,19.96,86.8838028634,0.0,0.0,0.0,84.56,19.96,86.8838028634,135.48,90.6,29.89,95.4032080173,0.0,0.0,0.0,90.6,29.89,95.4032080173,135.25,83.86,1.81,83.8795308761,0.0,0.0,0.0,83.86,1.81,83.8795308761,129.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.25
2021-12-21 01:00:00,86.02,19.61,88.2269374964,0.0,0.0,0.0,86.02,19.61,88.2269374964,135.63,92.14,29.48,96.741149466,0.0,0.0,0.0,92.14,29.48,96.741149466,135.39,85.3,1.53,85.3137204675,0.0,0.0,0.0,85.3,1.53,85.3137204675,129.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.4
2021-12-21 01:30:00,85.8,19.87,88.0707494007,0.0,0.0,0.0,85.8,19.87,88.0707494007,135.43,91.94,29.77,96.6396217915,0.0,0.0,0.0,91.94,29.77,96.6396217915,135.2,85.1,1.77,85.1184051777,0.0,0.0,0.0,85.1,1.77,85.1184051777,129.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.21
2021-12-21 02:00:00,83.59,20.71,86.1173164933,0.0,0.0,0.0,83.59,20.71,86.1173164933,135.43,89.58,30.7,94.6945954107,0.0,0.0,0.0,89.58,30.7,94.6945954107,135.2,82.9,2.54,82.9389028141,0.0,0.0,0.0,82.9,2.54,82.9389028141,129.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.21
2021-12-21 02:30:00,82.46,20.85,85.0551238903,0.0,0.0,0.0,82.46,20.85,85.0551238903,135.77,88.36,30.85,93.5906624616,0.0,0.0,0.0,88.36,30.85,93.5906624616,135.53,81.79,2.61,81.8316332478,0.0,0.0,0.0,81.79,2.61,81.8316332478,129.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.55
2021-12-21 03:00:00,81.3,21.03,83.9758947556,0.0,0.0,0.0,81.3,21.03,83.9758947556,135.86,87.12,31.06,92.4911779577,0.0,0.0,0.0,87.12,31.06,92.4911779577,135.62,80.63,2.75,80.6768826864,0.0,0.0,0.0,80.63,2.75,80.6768826864,129.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.62
2021-12-21 03:30:00,81.68,21.16,84.3763473966,0.0,0.0,0.0,81.68,21.16,84.3763473966,136.23,87.54,31.23,92.9438782277,0.0,0.0,0.0,87.54,31.23,92.9438782277,135.99,81.02,2.84,81.0697600835,0.0,0.0,0.0,81.02,2.84,81.0697600835,129.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.97
2021-12-21 04:00:00,80.8,21.19,83.5323655836,0.0,0.0,0.0,80.8,21.19,83.5323655836,136.23,86.58,31.27,92.0538391378,0.0,0.0,0.0,86.58,31.27,92.0538391378,135.99,80.15,2.84,80.2002998748,0.0,0.0,0.0,80.15,2.84,80.2002998748,129.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.97
2021-12-21 04:30:00,78.36,21.16,81.1667123888,0.0,0.0,0.0,78.36,21.16,81.1667123888,136.17,84.01,31.22,89.623481856,0.0,0.0,0.0,84.01,31.22,89.623481856,135.92,77.74,2.81,77.7907687325,0.0,0.0,0.0,77.74,2.81,77.7907687325,129.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.9
2021-12-21 05:00:00,78.36,21.25,81.1902217019,0.0,0.0,0.0,78.36,21.25,81.1902217019,136.17,83.98,31.31,89.6267621863,0.0,0.0,0.0,83.98,31.31,89.6267621863,135.92,77.74,2.91,77.7944451744,0.0,0.0,0.0,77.74,2.91,77.7944451744,129.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.9
2021-12-21 05:30:00,80.41,20.7,83.0316692594,0.0,0.0,0.0,80.41,20.7,83.0316692594,136.17,86.21,30.67,91.503076451,0.0,0.0,0.0,86.21,30.67,91.503076451,135.92,79.79,2.48,79.8285318667,0.0,0.0,0.0,79.79,2.48,79.8285318667,129.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.9
2021-12-21 06:00:00,83.91,19.39,86.1211948361,0.0,0.0,0.0,83.91,19.39,86.1211948361,135.73,89.96,29.25,94.5957932468,0.0,0.0,0.0,89.96,29.25,94.5957932468,135.49,83.26,1.29,83.2699927945,0.0,0.0,0.0,83.26,1.29,83.2699927945,129.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.48
2021-12-21 06:30:00,93.84,13.93,94.8682797356,0.0,0.0,0.0,93.84,13.93,94.8682797356,135.36,100.55,23.28,103.2097907177,0.0,0.0,0.0,100.55,23.28,103.2097907177,135.13,93.1,3.7,93.173494085,0.0,0.0,0.0,93.1,3.7,93.173494085,129.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.12
2021-12-21 07:00:00,101.63,10.18,102.1385789014,0.0,0.0,0.0,101.63,10.18,102.1385789014,133.94,108.9,19.24,110.5865615706,0.0,0.0,0.0,108.9,19.24,110.5865615706,133.72,100.82,7.24,101.0796220808,0.0,0.0,0.0,100.82,7.24,101.0796220808,127.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.78
2021-12-21 07:30:00,109.81,6.4,109.9963458484,0.0,0.0,0.0,109.81,6.4,109.9963458484,132.82,117.61,15.15,118.5817633534,0.0,0.0,0.0,117.61,15.15,118.5817633534,132.61,108.92,10.8,109.4541292049,0.0,0.0,0.0,108.92,10.8,109.4541292049,126.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.68
2021-12-21 08:00:00,116.95,1.87,116.9649494507,0.0,0.0,0.0,116.95,1.87,116.9649494507,132.82,125.26,10.26,125.6794939519,0.0,0.0,0.0,125.26,10.26,125.6794939519,132.61,115.99,15.06,116.9635998933,0.0,0.0,0.0,115.99,15.06,116.9635998933,126.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.68
2021-12-21 08:30:00,123.35,1.69,123.361576676,0.0,0.0,0.0,123.35,1.69,123.361576676,132.0,132.08,6.49,132.2393530686,0.0,0.0,0.0,132.08,6.49,132.2393530686,131.8,122.31,18.34,123.6773693931,0.0,0.0,0.0,122.31,18.34,123.6773693931,125.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.89
2021-12-21 09:00:00,122.96,1.8599999999999999,122.9740671849,0.0,0.0,0.0,122.96,1.8599999999999999,122.9740671849,131.5,131.67,6.2,131.815890165,0.0,0.0,0.0,131.67,6.2,131.815890165,131.29,121.95,18.52,123.3482586014,0.0,0.0,0.0,121.95,18.52,123.3482586014,125.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.4
2021-12-21 09:30:00,131.11,5.07,131.2079913725,0.0,0.0,0.0,131.11,5.07,131.2079913725,131.24,140.4,2.83,140.4285188272,0.0,0.0,0.0,140.4,2.83,140.4285188272,131.03,130.01,21.54,131.7822890225,0.0,0.0,0.0,130.01,21.54,131.7822890225,125.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.15
2021-12-21 10:00:00,129.13,6.16,129.2768444077,0.0,0.0,0.0,129.13,6.16,129.2768444077,130.75,138.3,1.67,138.3100824235,0.0,0.0,0.0,138.3,1.67,138.3100824235,130.53,128.04,22.55,130.0105538024,0.0,0.0,0.0,128.04,22.55,130.0105538024,124.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.67
2021-12-21 10:30:00,128.67,5.8,128.800655666,0.0,0.0,0.0,128.67,5.8,128.800655666,130.65,137.8,1.9500000000000002,137.8137964792,0.0,0.0,0.0,137.8,1.9500000000000002,137.8137964792,130.44,127.6,22.21,129.5185087159,0.0,0.0,0.0,127.6,22.21,129.5185087159,124.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.58
2021-12-21 11:00:00,128.96,6.51,129.1242103558,0.0,0.0,0.0,128.96,6.51,129.1242103558,130.58,138.11,1.15,138.1147877673,0.0,0.0,0.0,138.11,1.15,138.1147877673,130.38,127.89,22.85,129.9152593039,0.0,0.0,0.0,127.89,22.85,129.9152593039,124.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.51
2021-12-21 11:30:00,128.99,6.86,129.1722868885,0.0,0.0,0.0,128.99,6.86,129.1722868885,130.31,138.15,0.77,138.1521458393,0.0,0.0,0.0,138.15,0.77,138.1521458393,130.11,127.92,23.16,129.999661538,0.0,0.0,0.0,127.92,23.16,129.999661538,124.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.26
2021-12-21 12:00:00,129.73,7.18,129.9285392052,0.0,0.0,0.0,129.73,7.18,129.9285392052,130.23,138.91,0.5,138.9108998603,0.0,0.0,0.0,138.91,0.5,138.9108998603,130.03,128.63,23.61,130.7788553246,0.0,0.0,0.0,128.63,23.61,130.7788553246,124.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.18
2021-12-21 12:30:00,130.88,7.27,131.0817580749,0.0,0.0,0.0,130.88,7.27,131.0817580749,130.71,140.16,0.37,140.1604883696,0.0,0.0,0.0,140.16,0.37,140.1604883696,130.5,129.79,23.69,131.9343025903,0.0,0.0,0.0,129.79,23.69,131.9343025903,124.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.64
2021-12-21 13:00:00,131.65,6.8,131.8255001887,0.0,0.0,0.0,131.65,6.8,131.8255001887,130.71,141.0,0.91,141.0029364942,0.0,0.0,0.0,141.0,0.91,141.0029364942,130.5,130.55,23.21,132.5971590948,0.0,0.0,0.0,130.55,23.21,132.5971590948,124.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.64
2021-12-21 13:30:00,131.94,6.87,132.11873637,0.0,0.0,0.0,131.94,6.87,132.11873637,130.86,141.3,0.86,141.3026171024,0.0,0.0,0.0,141.3,0.86,141.3026171024,130.64,130.84,23.32,132.9019488194,0.0,0.0,0.0,130.84,23.32,132.9019488194,124.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.79
2021-12-21 14:00:00,131.86,6.48,132.0191274021,0.0,0.0,0.0,131.86,6.48,132.0191274021,130.86,141.21,1.27,141.2157108823,0.0,0.0,0.0,141.21,1.27,141.2157108823,130.64,130.76,22.95,132.7587289032,0.0,0.0,0.0,130.76,22.95,132.7587289032,124.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.79
2021-12-21 14:30:00,131.0,5.86,131.1310016739,0.0,0.0,0.0,131.0,5.86,131.1310016739,131.0,140.31,1.9500000000000002,140.3235496985,0.0,0.0,0.0,140.31,1.9500000000000002,140.3235496985,130.8,129.91,22.41,131.8287381416,0.0,0.0,0.0,129.91,22.41,131.8287381416,124.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.95
2021-12-21 15:00:00,130.18,5.28,130.2870323555,0.0,0.0,0.0,130.18,5.28,130.2870323555,131.21,139.41,2.64,139.4349945315,0.0,0.0,0.0,139.41,2.64,139.4349945315,131.0,129.1,21.92,130.9476857375,0.0,0.0,0.0,129.1,21.92,130.9476857375,125.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.15
2021-12-21 15:30:00,130.84,5.02,130.9362669393,0.0,0.0,0.0,130.84,5.02,130.9362669393,131.59,140.13,2.86,140.1591827174,0.0,0.0,0.0,140.13,2.86,140.1591827174,131.38,129.76,21.57,131.5405735885,0.0,0.0,0.0,129.76,21.57,131.5405735885,125.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.51
2021-12-21 16:00:00,132.9,5.21,133.0020830664,0.0,0.0,0.0,132.9,5.21,133.0020830664,131.16,142.35,2.61,142.3739252813,0.0,0.0,0.0,142.35,2.61,142.3739252813,130.96,131.81,21.62,133.5713311306,0.0,0.0,0.0,131.81,21.62,133.5713311306,125.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.12
2021-12-21 16:30:00,137.49,5.05,137.58271185,0.0,0.0,0.0,137.49,5.05,137.58271185,130.82,147.23,2.8,147.2566226015,0.0,0.0,0.0,147.23,2.8,147.2566226015,130.57,136.32,21.45,137.9972641033,0.0,0.0,0.0,136.32,21.45,137.9972641033,124.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.8
2021-12-21 17:00:00,138.36,3.85,138.4135546108,0.0,0.0,0.0,138.36,3.85,138.4135546108,130.82,148.14,4.07,148.1958990661,0.0,0.0,0.0,148.14,4.07,148.1958990661,130.57,137.17,20.25,138.6566673478,0.0,0.0,0.0,137.17,20.25,138.6566673478,124.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.8
2021-12-21 17:30:00,135.58,2.9699999999999998,135.6125263388,0.0,0.0,0.0,135.58,2.9699999999999998,135.6125263388,130.96,145.17,5.04,145.2574628031,0.0,0.0,0.0,145.17,5.04,145.2574628031,130.76,134.41,19.45,135.8099797511,0.0,0.0,0.0,134.41,19.45,135.8099797511,124.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.95
2021-12-21 18:00:00,133.27,1.26,133.2759561962,0.0,0.0,0.0,133.27,1.26,133.2759561962,130.96,142.7,7.11,142.8770173961,0.0,0.0,0.0,142.7,7.11,142.8770173961,130.76,132.12,17.67,133.2963739192,0.0,0.0,0.0,132.12,17.67,133.2963739192,124.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.95
2021-12-21 18:30:00,133.44,1.08,133.444370432,0.0,0.0,0.0,133.44,1.08,133.444370432,131.34,142.87,9.39,143.1782420621,0.0,0.0,0.0,142.87,9.39,143.1782420621,131.12,132.28,15.53,133.1885103903,0.0,0.0,0.0,132.28,15.53,133.1885103903,125.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.31
2021-12-21 19:00:00,137.2,0.78,137.2022171833,0.0,0.0,0.0,137.2,0.78,137.2022171833,131.23,146.9,7.85,147.1095935009,0.0,0.0,0.0,146.9,7.85,147.1095935009,131.03,136.03,16.65,137.0451874383,0.0,0.0,0.0,136.03,16.65,137.0451874383,125.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.22
2021-12-21 19:30:00,127.2,3.46,127.2470494746,0.0,0.0,0.0,127.2,3.46,127.2470494746,131.27,136.2,11.92,136.720614393,0.0,0.0,0.0,136.2,11.92,136.720614393,131.05,126.1,13.19,126.7879572357,0.0,0.0,0.0,126.1,13.19,126.7879572357,125.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.22
2021-12-21 20:00:00,123.78,5.27,123.8921357472,0.0,0.0,0.0,123.78,5.27,123.8921357472,131.27,132.54,13.9,133.266881107,0.0,0.0,0.0,132.54,13.9,133.266881107,131.05,122.72,11.61,123.26796218,0.0,0.0,0.0,122.72,11.61,123.26796218,125.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.22
2021-12-21 20:30:00,119.9,7.01,120.1047463675,0.0,0.0,0.0,119.9,7.01,120.1047463675,132.05,128.4,15.74,129.3611518192,0.0,0.0,0.0,128.4,15.74,129.3611518192,131.83,118.86,9.89,119.2707495575,0.0,0.0,0.0,118.86,9.89,119.2707495575,125.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.98
2021-12-21 21:00:00,120.26,6.97,120.4618134514,0.0,0.0,0.0,120.26,6.97,120.4618134514,131.89,128.77,15.66,129.7187284088,0.0,0.0,0.0,128.77,15.66,129.7187284088,131.67,119.23,9.84,119.635356396,0.0,0.0,0.0,119.23,9.84,119.635356396,125.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.84
2021-12-21 21:30:00,110.79,10.78,111.3132179932,0.0,0.0,0.0,110.79,10.78,111.3132179932,132.04,118.66,19.76,120.2940281144,0.0,0.0,0.0,118.66,19.76,120.2940281144,131.82,109.85,6.2,110.0248267438,0.0,0.0,0.0,109.85,6.2,110.0248267438,125.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.96
2021-12-21 22:00:00,109.29,11.9,109.9359545372,0.0,0.0,0.0,109.29,11.9,109.9359545372,132.04,117.05,20.96,118.9118333052,0.0,0.0,0.0,117.05,20.96,118.9118333052,131.82,108.37,5.21,108.4951657909,0.0,0.0,0.0,108.37,5.21,108.4951657909,125.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.96
2021-12-21 22:30:00,102.6,14.33,103.5958922931,0.0,0.0,0.0,102.6,14.33,103.5958922931,132.25,109.91,23.64,112.4235638112,0.0,0.0,0.0,109.91,23.64,112.4235638112,132.01,101.77,3.0,101.8142077512,0.0,0.0,0.0,101.77,3.0,101.8142077512,126.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.14
2021-12-21 23:00:00,96.41,16.45,97.8033261193,0.0,0.0,0.0,96.41,16.45,97.8033261193,132.9,103.3,25.88,106.4925556084,0.0,0.0,0.0,103.3,25.88,106.4925556084,132.67,95.65,1.01,95.6553323135,0.0,0.0,0.0,95.65,1.01,95.6553323135,126.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.74
2021-12-21 23:30:00,91.32,17.84,93.0462680606,0.0,0.0,0.0,91.32,17.84,93.0462680606,133.21,97.85,27.41,101.6165862446,0.0,0.0,0.0,97.85,27.41,101.6165862446,132.98,90.58,0.30000000000000004,90.580496797,0.0,0.0,0.0,90.58,0.30000000000000004,90.580496797,127.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.05
2021-12-22 00:00:00,87.3,19.17,89.3799692325,0.0,0.0,0.0,87.3,19.17,89.3799692325,133.44,93.58,28.86,97.9291376455,0.0,0.0,0.0,93.58,28.86,97.9291376455,133.21,86.62,1.47,86.6324725493,0.0,0.0,0.0,86.62,1.47,86.6324725493,127.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.25
2021-12-22 00:30:00,85.8,19.76,88.0459970697,0.0,0.0,0.0,85.8,19.76,88.0459970697,133.92,91.95,29.5,96.5663114135,0.0,0.0,0.0,91.95,29.5,96.5663114135,133.68,85.12,2.01,85.1437284831,0.0,0.0,0.0,85.12,2.01,85.1437284831,127.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.71
2021-12-22 01:00:00,87.56,19.35,89.6726050698,0.0,0.0,0.0,87.56,19.35,89.6726050698,134.14,93.83,29.06,98.2270456646,0.0,0.0,0.0,93.83,29.06,98.2270456646,133.89,86.86,1.6,86.8747351075,0.0,0.0,0.0,86.86,1.6,86.8747351075,127.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.92
2021-12-22 01:30:00,86.58,19.86,88.828576483,0.0,0.0,0.0,86.58,19.86,88.828576483,134.17,92.79,29.63,97.4059597766,0.0,0.0,0.0,92.79,29.63,97.4059597766,133.96,85.89,2.08,85.9151820111,0.0,0.0,0.0,85.89,2.08,85.9151820111,127.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.96
2021-12-22 02:00:00,84.62,20.43,87.0513026899,0.0,0.0,0.0,84.62,20.43,87.0513026899,134.17,90.68,30.25,95.5924939522,0.0,0.0,0.0,90.68,30.25,95.5924939522,133.96,83.93,2.56,83.9690329824,0.0,0.0,0.0,83.93,2.56,83.9690329824,127.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.96
2021-12-22 02:30:00,83.31,21.0,85.9159827971,0.0,0.0,0.0,83.31,21.0,85.9159827971,134.49,89.3,30.89,94.4917038686,0.0,0.0,0.0,89.3,30.89,94.4917038686,134.27,82.67,3.07,82.726983506,0.0,0.0,0.0,82.67,3.07,82.726983506,128.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.27
2021-12-22 03:00:00,81.9,21.44,84.6598110085,0.0,0.0,0.0,81.9,21.44,84.6598110085,134.72,87.79,31.34,93.216305977,0.0,0.0,0.0,87.79,31.34,93.216305977,134.49,81.25,3.48,81.324491391,0.0,0.0,0.0,81.25,3.48,81.324491391,128.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.47
2021-12-22 03:30:00,82.67,21.41,85.3974062838,0.0,0.0,0.0,82.67,21.41,85.3974062838,134.83,88.63,31.33,94.0044988285,0.0,0.0,0.0,88.63,31.33,94.0044988285,134.6,82.03,3.45,82.1025176228,0.0,0.0,0.0,82.03,3.45,82.1025176228,128.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.58
2021-12-22 04:00:00,81.9,21.47,84.6674134482,0.0,0.0,0.0,81.9,21.47,84.6674134482,134.72,87.8,31.4,93.2459114385,0.0,0.0,0.0,87.8,31.4,93.2459114385,134.5,81.28,3.49,81.354892293,0.0,0.0,0.0,81.28,3.49,81.354892293,128.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.48
2021-12-22 04:30:00,79.57,21.35,82.3845094663,0.0,0.0,0.0,79.57,21.35,82.3845094663,134.8,85.33,31.22,90.8619683916,0.0,0.0,0.0,85.33,31.22,90.8619683916,134.56,78.97,3.45,79.0453249724,0.0,0.0,0.0,78.97,3.45,79.0453249724,128.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.54
2021-12-22 05:00:00,80.58,21.01,83.273984533,0.0,0.0,0.0,80.58,21.01,83.273984533,134.45,86.4,30.82,91.7323955863,0.0,0.0,0.0,86.4,30.82,91.7323955863,134.2,79.97,3.18,80.0332012355,0.0,0.0,0.0,79.97,3.18,80.0332012355,128.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.2
2021-12-22 05:30:00,82.06,20.13,84.4929612453,0.0,0.0,0.0,82.06,20.13,84.4929612453,134.24,88.0,29.83,92.9183991468,0.0,0.0,0.0,88.0,29.83,92.9183991468,134.02,81.45,2.46,81.4871407033,0.0,0.0,0.0,81.45,2.46,81.4871407033,128.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.0
2021-12-22 06:00:00,85.77,18.96,87.8406198749,0.0,0.0,0.0,85.77,18.96,87.8406198749,133.52,91.95,28.65,96.310046205,0.0,0.0,0.0,91.95,28.65,96.310046205,133.28,85.14,1.17,85.1480387326,0.0,0.0,0.0,85.14,1.17,85.1480387326,127.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.3
2021-12-22 06:30:00,94.77,14.49,95.8713356536,0.0,0.0,0.0,94.77,14.49,95.8713356536,134.11,101.58,23.81,104.3331802448,0.0,0.0,0.0,101.58,23.81,104.3331802448,133.88,94.05,2.98,94.0971992144,0.0,0.0,0.0,94.05,2.98,94.0971992144,127.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.85
2021-12-22 07:00:00,102.35,10.69,102.9067471063,0.0,0.0,0.0,102.35,10.69,102.9067471063,133.28,109.68,19.7,111.4351488535,0.0,0.0,0.0,109.68,19.7,111.4351488535,133.07,101.56,6.59,101.77358056,0.0,0.0,0.0,101.56,6.59,101.77358056,127.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.09
2021-12-22 07:30:00,110.75,6.5600000000000005,110.9441125072,0.0,0.0,0.0,110.75,6.5600000000000005,110.9441125072,132.74,118.65,15.24,119.6247470217,0.0,0.0,0.0,118.65,15.24,119.6247470217,132.53,109.88,10.46,110.3767457393,0.0,0.0,0.0,109.88,10.46,110.3767457393,126.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.56
2021-12-22 08:00:00,118.13,2.65,118.159719871,0.0,0.0,0.0,118.13,2.65,118.159719871,131.95,126.52,11.02,126.9990188938,0.0,0.0,0.0,126.52,11.02,126.9990188938,131.75,117.18,14.13,118.0288494394,0.0,0.0,0.0,117.18,14.13,118.0288494394,125.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.79
2021-12-22 08:30:00,124.41,0.86,124.4129723944,0.0,0.0,0.0,124.41,0.86,124.4129723944,131.03,133.23,7.49,133.4403724515,0.0,0.0,0.0,133.23,7.49,133.4403724515,130.84,123.39,17.27,124.5927164805,0.0,0.0,0.0,123.39,17.27,124.5927164805,124.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.91
2021-12-22 09:00:00,124.7,1.13,124.7051197826,0.0,0.0,0.0,124.7,1.13,124.7051197826,131.03,133.56,6.87,133.7365712885,0.0,0.0,0.0,133.56,6.87,133.7365712885,130.84,123.68,17.59,124.9245792468,0.0,0.0,0.0,123.68,17.59,124.9245792468,124.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.91
2021-12-22 09:30:00,129.65,3.45,129.6958943066,0.0,0.0,0.0,129.65,3.45,129.6958943066,130.42,138.84,4.41,138.9100201569,0.0,0.0,0.0,138.84,4.41,138.9100201569,130.22,128.59,19.83,130.1100188302,0.0,0.0,0.0,128.59,19.83,130.1100188302,124.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.32
2021-12-22 10:00:00,131.94,4.78,132.0265579344,0.0,0.0,0.0,131.94,4.78,132.0265579344,130.42,141.29,3.0,141.3218457989,0.0,0.0,0.0,141.29,3.0,141.3218457989,130.22,130.84,21.09,132.5288410121,0.0,0.0,0.0,130.84,21.09,132.5288410121,124.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.32
2021-12-22 10:30:00,136.0,6.52,136.1561985368,0.0,0.0,0.0,136.0,6.52,136.1561985368,130.24,145.63,1.12,145.6343067412,0.0,0.0,0.0,145.63,1.12,145.6343067412,130.04,134.86,22.71,136.7587792429,0.0,0.0,0.0,134.86,22.71,136.7587792429,124.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.13
2021-12-22 11:00:00,133.77,5.86,133.8982916247,0.0,0.0,0.0,133.77,5.86,133.8982916247,129.82,143.25,1.83,143.2616885284,0.0,0.0,0.0,143.25,1.83,143.2616885284,129.62,132.65,22.11,134.4800156157,0.0,0.0,0.0,132.65,22.11,134.4800156157,123.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.72
2021-12-22 11:30:00,135.09,6.44,135.2434164756,0.0,0.0,0.0,135.09,6.44,135.2434164756,130.03,144.66,1.22,144.6651443852,0.0,0.0,0.0,144.66,1.22,144.6651443852,129.9,133.96,22.69,135.8680157359,0.0,0.0,0.0,133.96,22.69,135.8680157359,123.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.98
2021-12-22 12:00:00,135.74,6.66,135.9032862002,0.0,0.0,0.0,135.74,6.66,135.9032862002,130.09,145.34,1.0,145.3434401685,0.0,0.0,0.0,145.34,1.0,145.3434401685,129.9,134.58,22.87,136.5093890544,0.0,0.0,0.0,134.58,22.87,136.5093890544,123.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.98
2021-12-22 12:30:00,136.26,6.73,136.4260990427,0.0,0.0,0.0,136.26,6.73,136.4260990427,130.01,145.92,0.88,145.9226534846,0.0,0.0,0.0,145.92,0.88,145.9226534846,129.81,135.14,22.9,137.0665152399,0.0,0.0,0.0,135.14,22.9,137.0665152399,123.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.9
2021-12-22 13:00:00,141.47,7.99,141.6954515854,0.0,0.0,0.0,141.47,7.99,141.6954515854,129.79,151.49,0.72,151.4917109944,0.0,0.0,0.0,151.49,0.72,151.4917109944,129.59,140.29,24.17,142.3568509064,0.0,0.0,0.0,140.29,24.17,142.3568509064,123.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.68
2021-12-22 13:30:00,136.86,5.27,136.9614270516,0.0,0.0,0.0,136.86,5.27,136.9614270516,130.02,146.55,2.55,146.572183582,0.0,0.0,0.0,146.55,2.55,146.572183582,129.83,135.71,21.65,137.4260768559,0.0,0.0,0.0,135.71,21.65,137.4260768559,123.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.9
2021-12-22 14:00:00,133.97,4.18,134.0351942588,0.0,0.0,0.0,133.97,4.18,134.0351942588,130.62,143.46,3.76,143.5092652061,0.0,0.0,0.0,143.46,3.76,143.5092652061,130.42,132.84,20.73,134.4477537931,0.0,0.0,0.0,132.84,20.73,134.4477537931,124.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.47
2021-12-22 14:30:00,132.58,2.79,132.6093529884,0.0,0.0,0.0,132.58,2.79,132.6093529884,131.14,141.99,5.26,142.0873945852,0.0,0.0,0.0,141.99,5.26,142.0873945852,130.93,131.47,19.44,132.8994902172,0.0,0.0,0.0,131.47,19.44,132.8994902172,124.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.96
2021-12-22 15:00:00,132.77,2.75,132.7984766479,0.0,0.0,0.0,132.77,2.75,132.7984766479,131.48,142.16,5.34,142.2602586811,0.0,0.0,0.0,142.16,5.34,142.2602586811,131.28,131.66,19.43,133.0859891198,0.0,0.0,0.0,131.66,19.43,133.0859891198,125.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.3
2021-12-22 15:30:00,132.95,2.32,132.9702406556,0.0,0.0,0.0,132.95,2.32,132.9702406556,131.57,142.39,5.73,142.5052455175,0.0,0.0,0.0,142.39,5.73,142.5052455175,131.37,131.87,18.88,133.214681248,0.0,0.0,0.0,131.87,18.88,133.214681248,125.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.39
2021-12-22 16:00:00,133.86,2.52,133.8837182035,0.0,0.0,0.0,133.86,2.52,133.8837182035,131.02,143.36,5.48,143.4646994909,0.0,0.0,0.0,143.36,5.48,143.4646994909,130.82,132.76,18.96,134.107043812,0.0,0.0,0.0,132.76,18.96,134.107043812,124.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.87
2021-12-22 16:30:00,136.93,3.02,136.9632990987,0.0,0.0,0.0,136.93,3.02,136.9632990987,130.62,146.63,4.96,146.7138660795,0.0,0.0,0.0,146.63,4.96,146.7138660795,130.42,135.78,19.44,137.164579976,0.0,0.0,0.0,135.78,19.44,137.164579976,124.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.49
2021-12-22 17:00:00,135.78,2.64,135.8056626213,0.0,0.0,0.0,135.78,2.64,135.8056626213,130.62,145.4,5.35,145.4983934619,0.0,0.0,0.0,145.4,5.35,145.4983934619,130.42,134.65,19.07,135.9937035307,0.0,0.0,0.0,134.65,19.07,135.9937035307,124.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.49
2021-12-22 17:30:00,136.0,2.01,136.0148524978,0.0,0.0,0.0,136.0,2.01,136.0148524978,130.7,145.64,6.05,145.7656067116,0.0,0.0,0.0,145.64,6.05,145.7656067116,130.5,134.86,18.46,136.1175638924,0.0,0.0,0.0,134.86,18.46,136.1175638924,124.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.57
2021-12-22 18:00:00,137.15,0.61,137.1513565372,0.0,0.0,0.0,137.15,0.61,137.1513565372,130.7,146.87,7.58,147.0654728344,0.0,0.0,0.0,146.87,7.58,147.0654728344,130.5,135.98,17.06,137.04599228,0.0,0.0,0.0,135.98,17.06,137.04599228,124.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.57
2021-12-22 18:30:00,134.26,1.38,134.2670920218,0.0,0.0,0.0,134.26,1.38,134.2670920218,130.68,143.78,9.65,144.1034728936,0.0,0.0,0.0,143.78,9.65,144.1034728936,130.47,133.13,15.1,133.9836068331,0.0,0.0,0.0,133.13,15.1,133.9836068331,124.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.56
2021-12-22 19:00:00,134.4,1.5,134.4083702751,0.0,0.0,0.0,134.4,1.5,134.4083702751,130.68,143.91,9.82,144.2446550136,0.0,0.0,0.0,143.91,9.82,144.2446550136,130.47,133.28,15.04,134.1259109941,0.0,0.0,0.0,133.28,15.04,134.1259109941,124.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.56
2021-12-22 19:30:00,133.45,1.81,133.4622740702,0.0,0.0,0.0,133.45,1.81,133.4622740702,131.01,142.9,10.12,143.2578947214,0.0,0.0,0.0,142.9,10.12,143.2578947214,130.8,132.32,14.74,133.1384617607,0.0,0.0,0.0,132.32,14.74,133.1384617607,124.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.88
2021-12-22 20:00:00,127.37,4.3,127.4425631412,0.0,0.0,0.0,127.37,4.3,127.4425631412,130.98,136.39,12.84,136.9930571233,0.0,0.0,0.0,136.39,12.84,136.9930571233,130.8,126.29,12.45,126.9021930465,0.0,0.0,0.0,126.29,12.45,126.9021930465,124.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.88
