Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-22 20:30:00,121.29,7.08,121.4964629115,0.0,0.0,0.0,121.29,7.08,121.4964629115,132.19,129.89,15.86,130.854696897,0.0,0.0,0.0,129.89,15.86,130.854696897,131.97,120.26,9.87,120.6643464326,0.0,0.0,0.0,120.26,9.87,120.6643464326,125.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.98
2021-12-22 21:00:00,115.98,9.5,116.3684252708,0.0,0.0,0.0,115.98,9.5,116.3684252708,132.19,124.19,18.36,125.5398171896,0.0,0.0,0.0,124.19,18.36,125.5398171896,131.97,114.98,7.38,115.2165994985,0.0,0.0,0.0,114.98,7.38,115.2165994985,125.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.98
2021-12-22 21:30:00,115.91,9.67,116.3126691294,0.0,0.0,0.0,115.91,9.67,116.3126691294,131.65,124.13,18.5,125.5010235018,0.0,0.0,0.0,124.13,18.5,125.5010235018,131.44,114.94,7.1,115.1590795378,0.0,0.0,0.0,114.94,7.1,115.1590795378,125.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.48
2021-12-22 22:00:00,110.44,11.93,111.082485118,0.0,0.0,0.0,110.44,11.93,111.082485118,131.19,118.29,20.96,120.1326171362,0.0,0.0,0.0,118.29,20.96,120.1326171362,130.98,109.51,5.06,109.626838411,0.0,0.0,0.0,109.51,5.06,109.626838411,125.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.03
2021-12-22 22:30:00,103.67,14.85,104.728178634,0.0,0.0,0.0,103.67,14.85,104.728178634,131.81,111.05,24.16,113.647736889,0.0,0.0,0.0,111.05,24.16,113.647736889,131.59,102.83,2.38,102.8575388584,0.0,0.0,0.0,102.83,2.38,102.8575388584,125.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.6
2021-12-22 23:00:00,97.43,16.52,98.8206218357,0.0,0.0,0.0,97.43,16.52,98.8206218357,132.66,104.4,25.98,107.5840155413,0.0,0.0,0.0,104.4,25.98,107.5840155413,132.44,96.64,0.9400000000000001,96.6445714978,0.0,0.0,0.0,96.64,0.9400000000000001,96.6445714978,126.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.41
2021-12-22 23:30:00,91.49,18.96,93.4339429758,0.0,0.0,0.0,91.49,18.96,93.4339429758,134.72,98.03,28.73,102.1532858013,0.0,0.0,0.0,98.03,28.73,102.1532858013,134.47,90.76,1.06,90.7661897405,0.0,0.0,0.0,90.76,1.06,90.7661897405,128.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.36
2021-12-23 00:00:00,86.68,20.69,89.1150857038,0.0,0.0,0.0,86.68,20.69,89.1150857038,134.72,92.9,30.67,97.831788801,0.0,0.0,0.0,92.9,30.67,97.831788801,134.47,85.99,2.51,86.0266249483,0.0,0.0,0.0,85.99,2.51,86.0266249483,128.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.36
2021-12-23 00:30:00,85.67632,21.57351,88.3507110467,0.7663200000000001,0.22351000000000001,0.79825,84.91,21.35,87.5530159389,135.71,91.73632,31.63351,97.0372679029,0.7663200000000001,0.22351000000000001,0.79825,90.97,31.41,96.23995532,135.47,84.96632,3.29351,85.0301284396,0.7663200000000001,0.22351000000000001,0.79825,84.2,3.07,84.2559487514,129.32,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,129.32
2021-12-23 01:00:00,87.0432,21.22135,89.5927695858,0.7932,0.23135000000000003,0.82625,86.25,20.99,88.76735098,136.03,93.2232,31.22135,98.3124494358,0.7932,0.23135000000000003,0.82625,92.43,30.99,97.4868452664,135.79,86.3532,3.03135,86.4063900013,0.7932,0.23135000000000003,0.82625,85.56,2.8,85.6058035416,129.65,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,129.65
2021-12-23 01:30:00,86.2076,21.4468,88.8353281527,0.7776000000000001,0.2268,0.81,85.43,21.22,88.0259808238,136.06,92.3176,31.5068,97.5459774465,0.7776000000000001,0.2268,0.81,91.54,31.28,96.7368078861,135.82,85.4976,3.1768,85.5565991844,0.7776000000000001,0.2268,0.81,84.72,2.95,84.77134480469999,129.68,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,129.68
2021-12-23 02:00:00,83.70432,23.43001,86.9216805824,0.7543200000000001,0.22001,0.7857500000000001,82.95,23.21,86.1359773846,136.06,89.49432,31.40001,94.8429962636,0.7543200000000001,0.22001,0.7857500000000001,88.74,31.18,94.0583861227,135.82,82.97432,4.30001,83.0856658243,0.7543200000000001,0.22001,0.7857500000000001,82.22,4.08,82.321168602,129.68,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,129.68
2021-12-23 02:30:00,82.66024,30.06632,87.9585065539,0.8102400000000001,0.23632000000000003,0.844,81.85,29.83,87.1163096096,135.28,87.08024,19.35632,89.205578987,0.8102400000000001,0.23632000000000003,0.844,86.27,19.12,88.3633821218,135.04,81.69024,10.25632,82.3315699547,0.8102400000000001,0.23632000000000003,0.844,80.88,10.02,81.498311639,128.95,0.8102400000000001,0.23632000000000003,0.844,0.8102400000000001,0.23632000000000003,0.844,0.0,0.0,0.0,128.95
2021-12-23 03:00:00,81.02512,30.62941,86.621191564,0.8551200000000001,0.24941000000000002,0.89075,80.17,30.38,85.7331516976,135.28,85.39512,19.88941,87.6807570107,0.8551200000000001,0.24941000000000002,0.89075,84.54,19.64,86.79136593,135.04,80.09512,10.75941,80.8145602683,0.8551200000000001,0.24941000000000002,0.89075,79.24,10.51,79.9339583656,128.95,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,128.95
2021-12-23 03:30:00,79.75656,30.77983,85.4898052277,0.8565600000000001,0.24983000000000002,0.8922500000000001,78.9,30.53,84.6007736371,135.51,84.05656,20.03983,86.4123837506,0.8565600000000001,0.24983000000000002,0.8922500000000001,83.2,19.79,85.5212494062,135.28,78.83656,10.88983,79.5851216627,0.8565600000000001,0.24983000000000002,0.8922500000000001,77.98,10.64,78.702541255,129.17,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.0,0.0,0.0,129.17
2021-12-23 04:00:00,78.80656,30.86108,84.6338003271,0.8265600000000001,0.24108000000000002,0.861,77.98,30.62,83.7762782654,135.51,83.04656,20.11108,85.446981612,0.8265600000000001,0.24108000000000002,0.861,82.22,19.87,84.5869097438,135.28,77.89656,10.92108,78.6584010021,0.8265600000000001,0.24108000000000002,0.861,77.07,10.68,77.8064733811,129.14,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,129.14
2021-12-23 04:30:00,78.5088,30.73715,84.3113519496,0.7788,0.22715000000000002,0.81125,77.73,30.51,83.5033711894,135.64,82.7588,19.95715,85.1311154253,0.7788,0.22715000000000002,0.81125,81.98,19.73,84.3207762061,135.41,77.6188,10.78715,78.3647925957,0.7788,0.22715000000000002,0.81125,76.84,10.56,77.5622279206,129.28,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,129.28
2021-12-23 05:00:00,78.28096,30.74528,84.1022053266,0.84096,0.24528000000000003,0.876,77.44,30.5,83.2298239816,135.64,82.54096,19.98528,84.9259765584,0.84096,0.24528000000000003,0.876,81.7,19.74,84.05092266,135.41,77.40096,10.81528,78.1529199096,0.84096,0.24528000000000003,0.876,76.56,10.57,77.2862115775,129.28,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,129.28
2021-12-23 05:30:00,79.99552,29.97661,85.4276323397,0.84552,0.24661000000000002,0.88075,79.15,29.73,84.5493666446,135.27,84.32552,19.23661,86.4918521455,0.84552,0.24661000000000002,0.88075,83.48,18.99,85.6126772155,135.02,79.10552,10.14661,79.7536017303,0.84552,0.24661000000000002,0.88075,78.26,9.9,78.8836966679,128.92,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,128.92
2021-12-23 06:00:00,83.15408,28.71619,87.9728400631,0.84408,0.24619000000000002,0.8792500000000001,82.31,28.47,87.0946439226,135.27,87.63408,18.04619,89.4728838865,0.84408,0.24619000000000002,0.8792500000000001,86.79,17.8,88.5965241982,135.02,82.23408,9.10619,82.7367307172,0.84408,0.24619000000000002,0.8792500000000001,81.39,8.86,81.8708232522,128.92,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,128.92
2021-12-23 06:30:00,91.17736,24.34173,94.3707094175,0.89736,0.26173,0.9347500000000001,90.28,24.08,93.4362071148,134.61,96.03736,13.74173,97.0155124666,0.89736,0.26173,0.9347500000000001,95.14,13.48,96.0902180245,134.37,90.16736,5.22173,90.3184326346,0.89736,0.26173,0.9347500000000001,89.27,4.96,89.4076870297,128.31,0.89736,0.26173,0.9347500000000001,0.89736,0.26173,0.9347500000000001,0.0,0.0,0.0,128.31
2021-12-23 07:00:00,97.358,21.16775,99.6325940848,0.918,0.26775000000000004,0.95625,96.44,20.9,98.678688682,133.05,102.498,10.63775,103.048540645,0.918,0.26775000000000004,0.95625,101.58,10.37,102.1079492498,132.81,96.268,2.42775,96.2986074357,0.918,0.26775000000000004,0.95625,95.35,2.16,95.3744625149,126.82,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,126.82
2021-12-23 07:30:00,104.39816,17.53988,105.861339505,1.02816,0.29988000000000004,1.071,103.37,17.24,104.7977790795,132.07,109.85816,7.01988,110.0822148841,1.02816,0.29988000000000004,1.071,108.83,6.72,109.0372748192,131.85,103.19816,1.54988,103.2097977684,1.02816,0.29988000000000004,1.071,102.17,1.25,102.1776462833,125.87,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,125.87
2021-12-23 08:00:00,109.96,15.2675,111.0148555656,1.02,0.2975,1.0625,108.94,14.97,109.9637417515,131.03,115.69,4.6975,115.7853298404,1.02,0.2975,1.0625,114.67,4.4,114.7543851014,130.8,108.7,3.5975,108.759514555,1.02,0.2975,1.0625,107.68,3.3,107.7305546259,124.87,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,124.87
2021-12-23 08:30:00,115.6584,12.87495,116.372805363,1.3884,0.40495000000000003,1.44625,114.27,12.47,114.9483962481,130.37,121.6484,2.30495,121.670234721,1.3884,0.40495000000000003,1.44625,120.26,1.9,120.2750082104,130.15,114.3184,6.00495,114.476006233,1.3884,0.40495000000000003,1.44625,112.93,5.6,113.0687618222,124.24,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,124.24
2021-12-23 09:00:00,118.72472,13.89346,119.5348793024,5.39472,1.57346,5.6195,113.33,12.32,113.9976811168,130.37,124.66472,3.27346,124.7076900317,5.39472,1.57346,5.6195,119.27,1.7000000000000002,119.2821147532,130.15,117.40472,7.38346,117.6366599315,5.39472,1.57346,5.6195,112.01,5.8100000000000005,112.1605822025,124.24,5.39472,1.57346,5.6195,5.39472,1.57346,5.6195,0.0,0.0,0.0,124.24
2021-12-23 09:30:00,123.382,9.538499999999999,123.7501551767,1.332,0.3885,1.3875,122.05,9.15,122.3925038554,130.02,129.722,1.9885000000000002,129.7372398976,1.332,0.3885,1.3875,128.39,1.6,128.3999692368,129.79,121.932,9.1385,122.2739743619,1.332,0.3885,1.3875,120.6,8.75,120.9170066616,123.9,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,123.9
2021-12-23 10:00:00,126.24728,8.23879,126.5158225996,1.36728,0.39879000000000003,1.42425,124.88,7.84,125.1258566404,130.02,132.72728,3.1787900000000002,132.7653402137,1.36728,0.39879000000000003,1.42425,131.36,2.7800000000000002,131.3894135766,129.79,124.76728,10.28879,125.1907878331,1.36728,0.39879000000000003,1.42425,123.4,9.89,123.79568692,123.9,1.36728,0.39879000000000003,1.42425,1.36728,0.39879000000000003,1.42425,0.0,0.0,0.0,123.9
2021-12-23 10:30:00,126.92552,8.55161,127.213276276,2.16552,0.63161,2.25575,124.76,7.92,125.011135504,129.57,133.38552,3.32161,133.4268715014,2.16552,0.63161,2.25575,131.22,2.69,131.2475695013,129.35,125.42552,10.44161,125.8593988809,2.16552,0.63161,2.25575,123.26,9.81,123.6497622319,123.47,2.16552,0.63161,2.25575,2.16552,0.63161,2.25575,0.0,0.0,0.0,123.47
2021-12-23 11:00:00,127.81216,10.63438,128.2538041613,5.67216,1.6543800000000002,5.9085,122.14,8.98,122.4696697146,129.57,134.16216,3.29438,134.2026010011,5.67216,1.6543800000000002,5.9085,128.49,1.6400000000000001,128.5004657579,129.35,126.36216,10.52438,126.7996768697,5.67216,1.6543800000000002,5.9085,120.69,8.87,121.0155072708,123.47,5.67216,1.6543800000000002,5.9085,5.67216,1.6543800000000002,5.9085,0.0,0.0,0.0,123.47
2021-12-23 11:30:00,129.07688,9.67534,129.4389939495,5.60688,1.63534,5.8405000000000005,123.47,8.04,123.7314935657,129.77,135.48688,4.21534,135.5524390907,5.60688,1.63534,5.8405000000000005,129.88,2.58,129.9056226651,129.54,127.59688,11.34534,128.1002752747,5.60688,1.63534,5.8405000000000005,121.99,9.71,122.3758317643,123.67,5.60688,1.63534,5.8405000000000005,5.60688,1.63534,5.8405000000000005,0.0,0.0,0.0,123.67
2021-12-23 12:00:00,130.19896,7.81553,130.4333227909,4.57896,1.33553,4.76975,125.62,6.48,125.7870215881,129.77,136.71896,5.51553,136.830168803,4.57896,1.33553,4.76975,132.14,4.18,132.2060966824,129.54,128.70896,12.54553,129.3189340633,4.57896,1.33553,4.76975,124.13,11.21,124.6351515424,123.67,4.57896,1.33553,4.76975,4.57896,1.33553,4.76975,0.0,0.0,0.0,123.67
2021-12-23 12:30:00,132.10024,7.21507,132.2971301396,3.96024,1.15507,4.12525,128.14,6.06,128.2832148022,129.53,138.75024,5.77507,138.8703731311,3.96024,1.15507,4.12525,134.79,4.62,134.869153256,129.32,130.57024,12.78507,131.1946858244,3.96024,1.15507,4.12525,126.61,11.63,127.1430257623,123.43,3.96024,1.15507,4.12525,3.96024,1.15507,4.12525,0.0,0.0,0.0,123.43
2021-12-23 13:00:00,130.46488,10.06184,130.8523042885,5.59488,1.63184,5.828,124.87,8.43,125.1542320499,129.63,136.94488,3.88184,136.9998862773,5.59488,1.63184,5.828,131.35,2.25,131.3692696181,129.4,128.94488,11.08184,129.4202042032,5.59488,1.63184,5.828,123.35,9.45,123.7114586447,123.52,5.59488,1.63184,5.828,5.59488,1.63184,5.828,0.0,0.0,0.0,123.52
2021-12-23 13:30:00,129.20216,11.10563,129.6785763585,5.6421600000000005,1.6456300000000001,5.87725,123.56,9.46,123.9216090922,130.19,135.60216,2.81563,135.631388583,5.6421600000000005,1.6456300000000001,5.87725,129.96,1.17,129.9652665138,129.99,127.70216,10.08563,128.0998110895,5.6421600000000005,1.6456300000000001,5.87725,122.06,8.44,122.3514495215,124.07,5.6421600000000005,1.6456300000000001,5.87725,5.6421600000000005,1.6456300000000001,5.87725,0.0,0.0,0.0,124.07
2021-12-23 14:00:00,127.616,12.0305,128.1818098883,5.556,1.6205,5.7875,122.06,10.41,122.5031089401,130.19,133.946,1.9705,133.9604933786,5.556,1.6205,5.7875,128.39,0.35000000000000003,128.3904770612,129.99,126.146,9.2305,126.483261526,5.556,1.6205,5.7875,120.59,7.61,120.829881238,124.07,5.556,1.6205,5.7875,5.556,1.6205,5.7875,0.0,0.0,0.0,124.07
2021-12-23 14:30:00,125.47488,12.865590000000001,126.1327432393,5.02488,1.4655900000000002,5.23425,120.45,11.4,120.9882742252,130.56,131.75488,2.22559,131.773675879,5.02488,1.4655900000000002,5.23425,126.73,0.76,126.7322788401,130.34,124.04488,8.15559,124.312694052,5.02488,1.4655900000000002,5.23425,119.02,6.69,119.207870965,124.43,5.02488,1.4655900000000002,5.23425,5.02488,1.4655900000000002,5.23425,0.0,0.0,0.0,124.43
2021-12-23 15:00:00,125.32112,10.10991,125.7282521881,1.1311200000000001,0.32991000000000004,1.17825,124.19,9.78,124.5744937778,130.74,131.76112,1.17991,131.7664028926,1.1311200000000001,0.32991000000000004,1.17825,130.63,0.85,130.6327654151,130.51,123.85112,8.47991,124.1410842504,1.1311200000000001,0.32991000000000004,1.17825,122.72,8.15,122.9903284816,124.6,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,124.6
2021-12-23 15:30:00,125.42352,10.56186,125.8674392202,0.8635200000000001,0.25186000000000003,0.8995000000000001,124.56,10.31,124.9859580113,130.23,131.89352,0.5018600000000001,131.894474795,0.8635200000000001,0.25186000000000003,0.8995000000000001,131.03,0.25,131.0302384948,130.0,123.95352,7.78186,124.1975541847,0.8635200000000001,0.25186000000000003,0.8995000000000001,123.09,7.53,123.3201078495,124.11,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,124.11
2021-12-23 16:00:00,125.46672,10.45071,125.9012119364,0.99672,0.29071,1.0382500000000001,124.47,10.16,124.8839721502,130.01,131.95672,0.6307100000000001,131.9582272852,0.99672,0.29071,1.0382500000000001,130.96,0.34,130.9604413554,129.77,123.99672,7.92071,124.2494435306,0.99672,0.29071,1.0382500000000001,123.0,7.63,123.2364268388,123.91,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,123.91
2021-12-23 16:30:00,128.27288,10.03834,128.665069127,1.02288,0.29834000000000005,1.0655000000000001,127.25,9.74,127.6222163262,129.75,134.86288,1.01834,134.8667246516,1.02288,0.29834000000000005,1.0655000000000001,133.84,0.72,133.8419366268,129.52,126.76288,8.22834,127.0296552977,1.02288,0.29834000000000005,1.0655000000000001,125.74,7.93,125.989811096,123.65,1.02288,0.29834000000000005,1.0655000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.0,0.0,0.0,123.65
2021-12-23 17:00:00,130.99032,7.77051,131.2205957895,1.75032,0.51051,1.82325,129.24,7.26,129.4437530358,129.31,138.56032,3.19051,138.5970477051,1.75032,0.51051,1.82325,136.81,2.68,136.8362470254,129.07,130.31032,7.14051,130.5058097617,1.75032,0.51051,1.82325,128.56,6.63,128.7308451771,123.24,1.75032,0.51051,1.82325,1.75032,0.51051,1.82325,0.0,0.0,0.0,123.24
2021-12-23 17:30:00,130.61112,2.68741,130.6387646917,1.91112,0.5574100000000001,1.9907500000000002,128.7,2.13,128.7176246673,132.37,140.01112,6.51741,140.1627281297,1.91112,0.5574100000000001,1.9907500000000002,138.1,5.96,138.2285484261,132.12,131.72112,2.11741,131.7381375273,1.91112,0.5574100000000001,1.9907500000000002,129.81,1.56,129.8193733616,126.15,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,126.15
2021-12-23 18:00:00,128.45216,1.5018799999999999,128.4609397918,1.89216,0.55188,1.971,126.56,0.9500000000000001,126.5635654523,132.37,137.70216,7.79188,137.9224356753,1.89216,0.55188,1.971,135.81,7.24,136.0028444555,132.12,129.55216,1.0118800000000001,129.5561116343,1.89216,0.55188,1.971,127.66,0.46,127.6608287612,126.15,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,126.15
2021-12-23 18:30:00,126.08728,1.01254,126.09134552,1.7572800000000002,0.51254,1.8305,124.33,0.5,124.3310053848,132.78,135.17728,9.10254,135.4834058571,1.7572800000000002,0.51254,1.8305,133.42,8.59,133.6962396629,132.53,127.14728,1.47254,127.1558067312,1.7572800000000002,0.51254,1.8305,125.39,0.96,125.3936748804,126.58,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,126.58
2021-12-23 19:00:00,123.71688,2.08784,123.7344958886,1.9468800000000002,0.56784,2.028,121.77,1.52,121.7794863678,132.56,132.62688,10.38784,133.0330655078,1.9468800000000002,0.56784,2.028,130.68,9.82,131.0484444776,132.32,124.76688,2.66784,124.7953994152,1.9468800000000002,0.56784,2.028,122.82,2.1,122.8379517902,126.4,1.9468800000000002,0.56784,2.028,1.9468800000000002,0.56784,2.028,0.0,0.0,0.0,126.4
2021-12-23 19:30:00,121.0584,3.0112,121.0958444209,1.7184,0.5012,1.79,119.34,2.51,119.366392674,132.92,129.8084,11.4012,130.3081274211,1.7184,0.5012,1.79,128.09,10.9,128.5529389007,132.68,122.0784,3.5812,122.1309163971,1.7184,0.5012,1.79,120.36,3.08,120.3994019919,126.74,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,126.74
2021-12-23 20:00:00,116.71856,4.14958,116.7922996719,1.19856,0.34958,1.2485,115.52,3.8,115.5824831019,133.24,125.17856,12.66958,125.8180835216,1.19856,0.34958,1.2485,123.98,12.32,124.5906208348,132.99,117.68856,4.7195800000000006,117.7831549512,1.19856,0.34958,1.2485,116.49,4.37,116.571939162,127.05,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,127.05
2021-12-23 20:30:00,113.43632,5.98976,113.5943480988,1.09632,0.31976000000000004,1.142,112.34,5.67,112.4829964928,133.5,121.63632,14.61976,122.5117615807,1.09632,0.31976000000000004,1.142,120.54,14.3,121.3852610493,133.25,114.34632,6.54976,114.5337515914,1.09632,0.31976000000000004,1.142,113.25,6.23,113.4212299351,127.29,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,127.29
2021-12-23 21:00:00,110.7648,6.69015,110.9666572717,0.9948,0.29015,1.03625,109.77,6.4,109.9564136374,133.54,118.7748,15.32015,119.7587579723,0.9948,0.29015,1.03625,117.78,15.03,118.7351224365,133.25,111.6448,7.25015,111.8799626478,0.9948,0.29015,1.03625,110.65,6.96,110.8686795267,127.34,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,127.34
2021-12-23 21:30:00,106.47288,8.86084,106.8409503,0.9628800000000001,0.28084000000000003,1.003,105.51,8.58,105.8582849852,133.13,114.20288,17.71084,115.568039067,0.9628800000000001,0.28084000000000003,1.003,113.24,17.43,114.5735680687,132.88,107.32288,9.43084,107.7364437625,0.9628800000000001,0.28084000000000003,1.003,106.36,9.15,106.7528552311,126.95,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,126.95
2021-12-23 22:00:00,101.24408,11.30869,101.8736973147,1.02408,0.29869,1.06675,100.22,11.01,100.8229562153,133.86,108.59408,20.37869,110.4896611324,1.02408,0.29869,1.06675,107.57,20.08,109.4281101911,133.6,102.02408,11.86869,102.7121156542,1.02408,0.29869,1.06675,101.0,11.57,101.6605375748,127.63,1.02408,0.29869,1.06675,1.02408,0.29869,1.06675,0.0,0.0,0.0,127.63
2021-12-23 22:30:00,95.01576,13.59543,95.9834900661,1.11576,0.32543000000000005,1.16225,93.9,13.27,94.8330264201,134.43,101.93576,22.86543,104.4687850789,1.11576,0.32543000000000005,1.16225,100.82,22.54,103.3088766757,134.17,95.75576,14.14543,96.7949314947,1.11576,0.32543000000000005,1.16225,94.64,13.82,95.6437243106,128.2,1.11576,0.32543000000000005,1.16225,1.11576,0.32543000000000005,1.16225,0.0,0.0,0.0,128.2
2021-12-23 23:00:00,89.89352,14.94936,91.1280873408,1.16352,0.33936000000000005,1.212,88.73,14.61,89.924774117,135.04,96.43352,24.40936,99.4748241275,1.16352,0.33936000000000005,1.212,95.27,24.07,98.2636138151,134.77,90.59352,15.49936,91.9098255161,1.16352,0.33936000000000005,1.212,89.43,15.16,90.7058460079,128.77,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,128.77
2021-12-23 23:30:00,86.0612,37.7016,93.9571220717,0.9312,0.2716,0.97,85.13,37.43,92.9952783748,135.81,90.0012,15.3116,91.2943650835,0.9312,0.2716,0.97,89.07,15.04,90.3308723527,135.54,84.5112,6.9316,84.794988083,0.9312,0.2716,0.97,83.58,6.66,83.8449282903,129.53,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,129.53
2021-12-24 00:00:00,81.82904,41.80847,91.8909133215,0.98904,0.28847,1.03025,80.84,41.52,90.8791285169,135.81,85.27904,15.41847,86.6616632685,0.98904,0.28847,1.03025,84.29,15.13,85.6371473135,135.54,79.98904,5.90847,80.2069606572,0.98904,0.28847,1.03025,79.0,5.62,79.1996489891,129.53,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,129.53
2021-12-24 00:30:00,79.46176,31.85593,85.6094129081,0.9117600000000001,0.26593,0.9497500000000001,78.55,31.59,84.6642226681,135.99,83.76176,21.16593,86.3946122803,0.9117600000000001,0.26593,0.9497500000000001,82.85,20.9,85.4454943224,135.72,78.57176,11.93593,79.4731897841,0.9117600000000001,0.26593,0.9497500000000001,77.66,11.67,78.5319329954,129.68,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,129.68
2021-12-24 01:00:00,80.94984,31.16412,86.7414489814,0.9398400000000001,0.27412000000000003,0.979,80.01,30.89,85.7659151412,135.68,85.30984,20.49412,87.7369805464,0.9398400000000001,0.27412000000000003,0.979,84.37,20.22,86.7591222869,135.41,80.01984,11.35412,80.8213513535,0.9398400000000001,0.27412000000000003,0.979,79.08,11.08,79.85244392,129.4,0.9398400000000001,0.27412000000000003,0.979,0.9398400000000001,0.27412000000000003,0.979,0.0,0.0,0.0,129.4
2021-12-24 01:30:00,79.73824,31.64532,85.788187976,0.9782400000000001,0.28532,1.019,78.76,31.36,84.7737412174,135.17,84.03824,20.97532,86.6163369775,0.9782400000000001,0.28532,1.019,83.06,20.69,85.5981290683,134.91,78.82824,11.77532,79.7028831511,0.9782400000000001,0.28532,1.019,77.85,11.49,78.6933453349,128.9,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,128.9
2021-12-24 02:00:00,77.36656,32.18983,83.7960008691,1.09656,0.31983,1.14225,76.27,31.87,82.660811755,135.41,81.56656,21.46983,84.3448712754,1.09656,0.31983,1.14225,80.47,21.15,83.2030251854,135.13,76.49656,12.20983,77.4648542273,1.09656,0.31983,1.14225,75.4,11.89,76.3317240733,129.12,1.09656,0.31983,1.14225,1.09656,0.31983,1.14225,0.0,0.0,0.0,129.12
2021-12-24 02:30:00,75.96888,32.90009,82.7869956603,1.02888,0.30009,1.07175,74.94,32.6,81.723702804,135.69,80.08888,22.17009,83.1007917547,1.02888,0.30009,1.07175,79.06,21.87,82.0291442111,135.42,75.11888,12.84009,76.208359408,1.02888,0.30009,1.07175,74.09,12.54,75.1437269504,129.39,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,129.39
2021-12-24 03:00:00,74.25216,33.16688,81.3229684259,1.05216,0.30688000000000004,1.096,73.2,32.86,80.2372706415,136.1,78.29216,22.41688,81.4381902206,1.05216,0.30688000000000004,1.096,77.24,22.11,80.3422037288,135.84,73.41216,13.04688,74.5624993787,1.05216,0.30688000000000004,1.096,72.36,12.74,73.4729691791,129.81,1.05216,0.30688000000000004,1.096,1.05216,0.30688000000000004,1.096,0.0,0.0,0.0,129.81
2021-12-24 03:30:00,73.1716,33.27755,80.3833215323,0.9516,0.27755,0.9912500000000001,72.22,33.0,79.4023198654,136.2,77.1716,22.48755,80.3812524881,0.9516,0.27755,0.9912500000000001,76.22,22.21,79.3900025192,135.92,72.3516,13.06755,73.5222067512,0.9516,0.27755,0.9912500000000001,71.4,12.79,72.5365018456,129.9,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,129.9
2021-12-24 04:00:00,71.03632,27.18601,76.0607513693,0.94632,0.27601000000000003,0.9857500000000001,70.09,26.91,75.0783337588,136.4,75.41632,27.11601,80.1429929605,0.94632,0.27601000000000003,0.9857500000000001,74.47,26.84,79.1591213948,136.1,70.63632,16.72601,72.5895937009,0.94632,0.27601000000000003,0.9857500000000001,69.69,16.45,71.6051576355,130.07,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,130.07
2021-12-24 04:30:00,69.95856,20.40083,72.8724500889,0.92856,0.27083,0.96725,69.03,20.13,71.9052000901,136.07,74.76856,30.03083,80.5741169046,0.92856,0.27083,0.96725,73.84,29.76,79.6115770476,135.79,70.02856,20.04083,72.839783654,0.92856,0.27083,0.96725,69.1,19.77,71.872546219,129.78,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,129.78
2021-12-24 05:00:00,69.92088,20.43734,72.8465121077,0.9508800000000001,0.27734000000000003,0.9905,68.97,20.16,71.8560122745,135.11,74.71088,30.06734,80.5342195905,0.9508800000000001,0.27734000000000003,0.9905,73.76,29.79,79.5486121815,134.83,69.98088,20.08734,72.8067633799,0.9508800000000001,0.27734000000000003,0.9905,69.03,19.81,71.8162725293,128.83,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,128.83
2021-12-24 05:30:00,71.24928,19.588540000000002,73.8929685413,0.98928,0.28854,1.0305,70.26,19.3,72.8625939697,135.11,76.13928,29.16854,81.5352297148,0.98928,0.28854,1.0305,75.15,28.88,80.5082411931,134.83,71.31928,19.23854,73.8685394539,0.98928,0.28854,1.0305,70.33,18.95,72.8382550587,128.83,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,128.83
2021-12-24 06:00:00,73.41008,18.85044,75.7916811649,1.03008,0.30044000000000004,1.073,72.38,18.55,74.7192538774,134.95,78.45008,28.36044,83.4190002877,1.03008,0.30044000000000004,1.073,77.42,28.06,82.3481633068,134.68,73.52008000000001,18.50044,75.8120600129,1.03008,0.30044000000000004,1.073,72.49,18.2,74.7398160287,128.66,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,128.66
2021-12-24 06:30:00,79.8604,16.26595,81.5000896782,0.9804,0.28595000000000004,1.02125,78.88,15.98,80.4823881355,134.83,85.3204,25.48595,89.0455181554,0.9804,0.28595000000000004,1.02125,84.34,25.2,88.0242898296,134.56,79.9904,15.95595,81.5662701891,0.9804,0.28595000000000004,1.02125,79.01,15.67,80.548923022,128.55,0.9804,0.28595000000000004,1.02125,0.9804,0.28595000000000004,1.02125,0.0,0.0,0.0,128.55
2021-12-24 07:00:00,84.13584,14.93587,85.4512714075,0.9458400000000001,0.27587,0.9852500000000001,83.19,14.66,84.4718396864,133.29,89.87584,23.97587,93.0188634523,0.9458400000000001,0.27587,0.9852500000000001,88.93,23.7,92.0338790881,133.03,84.28584,14.64587,85.5488417956,0.9458400000000001,0.27587,0.9852500000000001,83.34,14.37,84.5698084425,127.08,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,127.08
2021-12-24 07:30:00,89.70224,12.91607,90.6273508675,0.91224,0.26607000000000003,0.95025,88.79,12.65,89.6866021209,131.43,95.78224,21.71607,98.2131620286,0.91224,0.26607000000000003,0.95025,94.87,21.45,97.2646873228,131.18,89.86224,12.64607,90.7477011514,0.91224,0.26607000000000003,0.95025,88.95,12.38,89.8073877807,125.29,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,125.29
2021-12-24 08:00:00,94.08072,11.54146,94.7860072724,0.9307200000000001,0.27146000000000003,0.9695,93.15,11.27,93.8292886044,131.43,100.47072,20.23146,102.4874507003,0.9307200000000001,0.27146000000000003,0.9695,99.54,19.96,101.5214913208,131.18,94.27072,11.30146,94.9457300117,0.9307200000000001,0.27146000000000003,0.9695,93.34,11.03,93.9894488759,125.29,0.9307200000000001,0.27146000000000003,0.9695,0.9307200000000001,0.27146000000000003,0.9695,0.0,0.0,0.0,125.29
2021-12-24 08:30:00,99.67888,8.97384,100.082010983,0.93888,0.27384000000000003,0.978,98.74,8.7,99.1225383049,131.08,106.40888,17.41384,107.8243551634,0.93888,0.27384000000000003,0.978,105.47,17.14,106.8536405557,130.83,99.88888,8.76384,100.2725946568,0.93888,0.27384000000000003,0.978,98.95,8.49,99.3135569799,124.96,0.93888,0.27384000000000003,0.978,0.93888,0.27384000000000003,0.978,0.0,0.0,0.0,124.96
2021-12-24 09:00:00,104.66736,7.30923,104.9222621399,0.9573600000000001,0.27923000000000003,0.9972500000000001,103.71,7.03,103.9479918036,130.16,111.74736,15.60923,112.8322672296,0.9573600000000001,0.27923000000000003,0.9972500000000001,110.79,15.33,111.8455765777,129.92,104.89736,7.11923,105.1386682946,0.9573600000000001,0.27923000000000003,0.9972500000000001,103.94,6.84,104.1648174769,124.08,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.9573600000000001,0.27923000000000003,0.9972500000000001,0.0,0.0,0.0,124.08
2021-12-24 09:30:00,108.95984,5.8828700000000005,109.1185359701,1.44984,0.42287,1.51025,107.51,5.46,107.6485564232,129.62,116.27984,14.09287,117.1307396684,1.44984,0.42287,1.51025,114.83,13.67,115.6408137294,129.38,109.20984,5.72287,109.3596835852,1.44984,0.42287,1.51025,107.76,5.3,107.8902572061,123.54,1.44984,0.42287,1.51025,1.44984,0.42287,1.51025,0.0,0.0,0.0,123.54
2021-12-24 10:00:00,111.87088,4.87109,111.9768784605,1.58088,0.46109000000000006,1.64675,110.29,4.41,110.3781327981,129.62,119.39088,13.07109,120.1042697866,1.58088,0.46109000000000006,1.64675,117.81,12.61,118.4829447642,129.38,112.15088,4.70109,112.2493658421,1.58088,0.46109000000000006,1.64675,110.57,4.24,110.6512652436,123.54,1.58088,0.46109000000000006,1.64675,1.58088,0.46109000000000006,1.64675,0.0,0.0,0.0,123.54
2021-12-24 10:30:00,114.44184,3.83262,114.5059986143,1.5518399999999999,0.45262,1.6165,112.89,3.38,112.940588364,130.16,122.11184,12.01262,122.7012816048,1.5518399999999999,0.45262,1.6165,120.56,11.56,121.1129522388,129.91,114.69184,3.67262,114.7506265789,1.5518399999999999,0.45262,1.6165,113.14,3.22,113.1858118317,124.04,1.5518399999999999,0.45262,1.6165,1.5518399999999999,0.45262,1.6165,0.0,0.0,0.0,124.04
2021-12-24 11:00:00,115.01336,2.98848,115.0521794283,1.50336,0.43848000000000004,1.566,113.51,2.55,113.5386392379,130.46,122.72336,11.07848,123.2223835543,1.50336,0.43848000000000004,1.566,121.22,10.64,121.686063294,130.22,115.27336,2.82848,115.3080562008,1.50336,0.43848000000000004,1.566,113.77,2.39,113.795100949,124.33,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,124.33
2021-12-24 11:30:00,114.9024,3.25945,114.9486213056,1.7124000000000001,0.49945000000000006,1.78375,113.19,2.76,113.2236446154,130.22,122.6024,11.35945,123.1275175989,1.7124000000000001,0.49945000000000006,1.78375,120.89,10.86,121.3768169792,129.96,115.1724,3.09945,115.214097714,1.7124000000000001,0.49945000000000006,1.78375,113.46,2.6,113.4897863246,124.11,1.7124000000000001,0.49945000000000006,1.78375,1.7124000000000001,0.49945000000000006,1.78375,0.0,0.0,0.0,124.11
2021-12-24 12:00:00,114.32032,4.16426,114.3961390356,1.9003200000000002,0.5542600000000001,1.9795,112.42,3.61,112.4779467273,130.22,121.96032,12.34426,122.5834426399,1.9003200000000002,0.5542600000000001,1.9795,120.06,11.79,120.6375053621,129.96,114.58032,3.99426,114.6499186404,1.9003200000000002,0.5542600000000001,1.9795,112.68,3.44,112.7324975329,124.11,1.9003200000000002,0.5542600000000001,1.9795,1.9003200000000002,0.5542600000000001,1.9795,0.0,0.0,0.0,124.11
2021-12-24 12:30:00,114.866,4.82175,114.9671571757,2.166,0.63175,2.25625,112.7,4.19,112.777861746,130.44,122.546,13.01175,123.2348479695,2.166,0.63175,2.25625,120.38,12.38,121.0149114779,130.2,115.136,4.68175,115.2311471741,2.166,0.63175,2.25625,112.97,4.05,113.042573396,124.32,2.166,0.63175,2.25625,2.166,0.63175,2.25625,0.0,0.0,0.0,124.32
2021-12-24 13:00:00,114.1516,4.98755,114.2605069023,1.9116,0.5575500000000001,1.99125,112.24,4.43,112.3273898032,130.1,121.7816,13.18755,122.49354911,1.9116,0.5575500000000001,1.99125,119.87,12.63,120.5335380714,129.86,114.4216,4.83755,114.5238160234,1.9116,0.5575500000000001,1.99125,112.51,4.28,112.5913784444,124.01,1.9116,0.5575500000000001,1.99125,1.9116,0.5575500000000001,1.99125,0.0,0.0,0.0,124.01
2021-12-24 13:30:00,112.97728,5.42379,113.1073971682,1.24728,0.36379,1.29925,111.73,5.06,111.8445193114,130.05,120.58728,13.64379,121.3566854498,1.24728,0.36379,1.29925,119.34,13.28,120.0766172075,129.81,113.25728,5.26379,113.3795350059,1.24728,0.36379,1.29925,112.01,4.9,112.1171267024,123.94,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,123.94
2021-12-24 14:00:00,111.75264,5.9232700000000005,111.9095066313,1.38264,0.40327,1.44025,110.37,5.52,110.5079512976,129.93,119.28264,14.22327,120.1276388466,1.38264,0.40327,1.44025,117.9,13.82,118.7072129232,129.7,112.01264,5.77327,112.1613220601,1.38264,0.40327,1.44025,110.63,5.37,110.7602537014,123.84,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,123.84
2021-12-24 14:30:00,109.63224,6.71607,109.8377605547,1.15224,0.33607000000000004,1.20025,108.48,6.38,108.6674505084,130.29,117.03224,14.96607,117.9852891282,1.15224,0.33607000000000004,1.20025,115.88,14.63,116.7998771403,130.06,109.89224,6.56607,110.088226834,1.15224,0.33607000000000004,1.20025,108.74,6.23,108.9183203139,124.18,1.15224,0.33607000000000004,1.20025,1.15224,0.33607000000000004,1.20025,0.0,0.0,0.0,124.18
2021-12-24 15:00:00,108.84216,6.88188,109.0595069941,0.9321600000000001,0.27188,0.971,107.91,6.61,108.1122573994,129.42,116.22216,15.14188,117.2043813388,0.9321600000000001,0.27188,0.971,115.29,14.87,116.2450041937,129.18,109.11216,6.73188,109.319630754,0.9321600000000001,0.27188,0.971,108.18,6.46,108.3727087416,123.36,0.9321600000000001,0.27188,0.971,0.9321600000000001,0.27188,0.971,0.0,0.0,0.0,123.36
2021-12-24 15:30:00,109.6576,6.9468,109.8774192817,0.7776000000000001,0.2268,0.81,108.88,6.72,109.087179815,129.31,117.0976,15.2168,118.0821702375,0.7776000000000001,0.2268,0.81,116.32,14.99,117.2818933169,129.08,109.9376,6.7968,110.1475028496,0.7776000000000001,0.2268,0.81,109.16,6.57,109.3575351771,123.25,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,123.25
2021-12-24 16:00:00,111.91504,6.10897,112.0816474391,0.7850400000000001,0.22897,0.8177500000000001,111.13,5.88,111.2854496329,129.22,119.50504,14.32897,120.3610151447,0.7850400000000001,0.22897,0.8177500000000001,118.72,14.1,119.5543742403,129.0,112.19504,5.9689700000000006,112.3537075644,0.7850400000000001,0.22897,0.8177500000000001,111.41,5.74,111.5577684431,123.18,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,123.18
2021-12-24 16:30:00,115.35456,5.63133,115.491932144,0.7245600000000001,0.21133000000000002,0.75475,114.63,5.42,114.7580642047,128.91,123.16456,13.78133,123.9331831939,0.7245600000000001,0.21133000000000002,0.75475,122.44,13.57,123.189685039,128.67,115.65456,5.51133,115.7858022694,0.7245600000000001,0.21133000000000002,0.75475,114.93,5.3,115.0521399193,122.89,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,122.89
2021-12-24 17:00:00,117.01104,4.88572,117.1129956145,0.9110400000000001,0.26572,0.9490000000000001,116.1,4.62,116.1918861195,128.91,125.33104,13.70572,126.0782152007,0.9110400000000001,0.26572,0.9490000000000001,124.42,13.44,125.1437972894,128.67,117.72104,5.11572,117.8321426853,0.9110400000000001,0.26572,0.9490000000000001,116.81,4.85,116.9106436557,122.89,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,122.89
2021-12-24 17:30:00,117.67112,4.9386600000000005,117.7747122461,0.92112,0.26866,0.9595,116.75,4.67,116.8433626699,130.4,126.01112,13.41866,126.7235684466,0.92112,0.26866,0.9595,125.09,13.15,125.7792932084,130.16,118.36112,5.17866,118.4743569176,0.92112,0.26866,0.9595,117.44,4.91,117.5425952581,124.3,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,124.3
2021-12-24 18:00:00,116.20264,5.74952,116.3447915603,0.9926400000000001,0.28952,1.034,115.21,5.46,115.3393068299,130.88,124.41264,14.27952,125.2294281836,0.9926400000000001,0.28952,1.034,123.42,13.99,124.2103719502,130.64,116.87264,5.96952,117.0249936962,0.9926400000000001,0.28952,1.034,115.88,5.68,116.0191225618,124.79,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,124.79
2021-12-24 18:30:00,113.4972,7.00085,113.7129117935,0.9972000000000001,0.29085,1.03875,112.5,6.71,112.6999294587,131.07,121.5272,15.58085,122.5219295741,0.9972000000000001,0.29085,1.03875,120.53,15.29,121.4959464344,130.84,114.1572,7.22085,114.3853442822,0.9972000000000001,0.29085,1.03875,113.16,6.93,113.3720005116,125.0,0.9972000000000001,0.29085,1.03875,0.9972000000000001,0.29085,1.03875,0.0,0.0,0.0,125.0
2021-12-24 19:00:00,110.50248,8.31739,110.8150579234,1.12248,0.32739,1.16925,109.38,7.99,109.6714388526,130.85,118.32248,17.06739,119.5470830876,1.12248,0.32739,1.16925,117.2,16.74,118.3894741943,130.62,111.14248,8.53739,111.4698967819,1.12248,0.32739,1.16925,110.02,8.21,110.3259013106,124.8,1.12248,0.32739,1.16925,1.12248,0.32739,1.16925,0.0,0.0,0.0,124.8
2021-12-24 19:30:00,107.18392,10.00906,107.6502391481,1.09392,0.31906,1.1395,106.09,9.69,106.531611271,131.69,114.77392,19.06906,116.3472464713,1.09392,0.31906,1.1395,113.68,18.75,115.215905586,131.44,107.79392,10.209060000000001,108.2762859312,1.09392,0.31906,1.1395,106.7,9.89,107.1573707218,125.6,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,125.6
2021-12-24 20:00:00,103.43136,11.26123,104.0425947993,1.1013600000000001,0.32123,1.14725,102.33,10.94,102.9131308434,133.5,110.74136,20.31123,112.5886090098,1.1013600000000001,0.32123,1.14725,109.64,19.99,111.4474302081,133.25,104.00136,11.45123,104.629888418,1.1013600000000001,0.32123,1.14725,102.9,11.13,103.5001782607,127.33,1.1013600000000001,0.32123,1.14725,1.1013600000000001,0.32123,1.14725,0.0,0.0,0.0,127.33
2021-12-24 20:30:00,101.21416,12.01788,101.925147163,1.12416,0.32788,1.171,100.09,11.69,100.7703537753,132.91,108.38416,21.11788,110.4223301448,1.12416,0.32788,1.171,107.26,20.79,109.2562661819,132.66,101.78416,12.21788,102.5148370657,1.12416,0.32788,1.171,100.66,11.89,101.3597933108,126.78,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,126.78
2021-12-24 21:00:00,98.37056,13.11683,99.2412127292,1.12056,0.32683,1.1672500000000001,97.25,12.79,98.0874436409,132.69,105.36056,22.22683,107.6795225443,1.12056,0.32683,1.1672500000000001,104.24,21.9,106.515668331,132.44,98.92056,13.29683,99.8102343388,1.12056,0.32683,1.1672500000000001,97.8,12.97,98.6562765363,126.56,1.12056,0.32683,1.1672500000000001,1.12056,0.32683,1.1672500000000001,0.0,0.0,0.0,126.56
2021-12-24 21:30:00,94.80352,14.16811,95.8563651792,1.19352,0.34811000000000003,1.24325,93.61,13.82,94.6246505938,132.17,101.54352,23.32811,104.1887094179,1.19352,0.34811000000000003,1.24325,100.35,22.98,102.9475735508,131.92,95.33352,14.34811,96.4072004373,1.19352,0.34811000000000003,1.24325,94.14,14.0,95.1753098235,126.08,1.19352,0.34811000000000003,1.24325,1.19352,0.34811000000000003,1.24325,0.0,0.0,0.0,126.08
2021-12-24 22:00:00,91.57392,15.29406,92.8422915241,1.21392,0.35406000000000004,1.2645,90.36,14.94,91.5867523171,132.17,98.08392,24.58406,101.117908249,1.21392,0.35406000000000004,1.2645,96.87,24.23,99.8543429201,131.92,92.07392,15.45406,93.3618482821,1.21392,0.35406000000000004,1.2645,90.86,15.1,92.1061865457,126.08,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,126.08
2021-12-24 22:30:00,86.96016,16.85713,88.5789605892,1.19016,0.34713000000000005,1.23975,85.77,16.51,87.3445647994,133.54,93.18016,26.33713,96.8307112143,1.19016,0.34713000000000005,1.23975,91.99,25.99,95.5910048069,133.3,87.44016,17.00713,89.0787519651,1.19016,0.34713000000000005,1.23975,86.25,16.66,87.8442832517,127.38,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,127.38
2021-12-24 23:00:00,82.64016,17.82588,84.5408661098,1.22016,0.35588000000000003,1.271,81.42,17.47,83.2731487336,133.54,88.55016,27.35588,92.6794206208,1.22016,0.35588000000000003,1.271,87.33,27.0,91.408582201,133.3,83.09016,17.95588,85.0081661689,1.22016,0.35588000000000003,1.271,81.87,17.6,83.7404137797,127.38,1.22016,0.35588000000000003,1.271,1.22016,0.35588000000000003,1.271,0.0,0.0,0.0,127.38
2021-12-24 23:30:00,78.65568,19.65874,81.0751629949,1.19568,0.34874000000000005,1.2455,77.46,19.31,79.8306188126,133.54,84.29568,29.63874,89.3544435126,1.19568,0.34874000000000005,1.2455,83.1,29.29,88.1108058072,133.3,79.04568,19.79874,81.487481445,1.19568,0.34874000000000005,1.2455,77.85,19.45,80.2429124596,127.36,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,127.36
2021-12-25 00:00:00,75.43608,33.57469,82.5703456113,1.21608,0.35469,1.26675,74.22,33.22,81.3152925347,136.42,79.45608,23.14469,82.7583550112,1.21608,0.35469,1.26675,78.24,22.79,81.4916050891,136.17,74.48608,13.95469,75.7819865586,1.21608,0.35469,1.26675,73.27,13.6,74.5214928729,130.06,1.21608,0.35469,1.26675,1.21608,0.35469,1.26675,0.0,0.0,0.0,130.06
2021-12-25 00:30:00,74.2016,33.5263,81.4241379092,1.2216,0.3563,1.2725,72.98,33.17,80.1643892261,133.85,78.0516,22.2863,81.1710011657,1.2216,0.3563,1.2725,76.83,21.93,79.8985218887,133.58,73.1916,13.2663,74.3841718798,1.2216,0.3563,1.2725,71.97,12.91,73.11873221,127.64,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,127.64
2021-12-25 01:00:00,75.58336,32.81723,82.4003330925,1.29336,0.37723,1.34725,74.29,32.44,81.0639112059,130.72,79.51336,21.61723,82.3995088053,1.29336,0.37723,1.34725,78.22,21.24,81.052489166,130.45,74.54336,12.67723,75.6136540617,1.29336,0.37723,1.34725,73.25,12.3,74.2755175007,124.63,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,124.63
2021-12-25 01:30:00,74.78704,33.09622,81.7830124797,1.18704,0.34622,1.2365,73.6,32.75,80.5575725801,130.24,78.65704,21.77622,81.6157686912,1.18704,0.34622,1.2365,77.47,21.43,80.379386661,129.98,73.72704,12.76622,74.8241458371,1.18704,0.34622,1.2365,72.54,12.42,73.5955705189,124.13,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,124.13
2021-12-25 02:00:00,72.22912,34.07391,79.8628644532,1.17912,0.34391000000000005,1.22825,71.05,33.73,78.6499548633,130.9,75.99912,22.62391,79.2950663312,1.17912,0.34391000000000005,1.22825,74.82,22.28,78.0668354681,130.64,71.22912,13.45391,72.4885868966,1.17912,0.34391000000000005,1.22825,70.05,13.11,71.2662234161,124.73,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,124.73
2021-12-25 02:30:00,72.014,34.397,79.8070786647,1.224,0.357,1.275,70.79,34.04,78.5490019033,131.82,75.784,22.947,79.1819390076,1.224,0.357,1.275,74.56,22.59,77.9070067452,131.56,71.034,13.767,72.3557837702,1.224,0.357,1.275,69.81,13.41,71.0863151387,125.61,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,125.61
2021-12-25 03:00:00,69.0832,35.21385,77.5403363035,1.2132,0.35385000000000005,1.26375,67.87,34.86,76.2991251588,131.85,72.7132,23.70385,76.4792910471,1.2132,0.35385000000000005,1.26375,71.5,23.35,75.2161717984,131.56,68.1332,14.42385,69.6432365062,1.2132,0.35385000000000005,1.26375,66.92,14.07,68.3831214555,125.65,1.2132,0.35385000000000005,1.26375,1.2132,0.35385000000000005,1.26375,0.0,0.0,0.0,125.65
2021-12-25 03:30:00,66.44856,35.38333,75.2820773356,1.34856,0.39333,1.40475,65.1,34.99,73.9074427916,131.23,69.96856,24.08333,73.9973389546,1.34856,0.39333,1.40475,68.62,23.69,72.5942180893,130.96,65.56856,14.88333,67.236519633,1.34856,0.39333,1.40475,64.22,14.49,65.834402101,125.06,1.34856,0.39333,1.40475,1.34856,0.39333,1.40475,0.0,0.0,0.0,125.06
2021-12-25 04:00:00,65.17784,35.69187,74.3105672914,1.37784,0.40187000000000006,1.43525,63.8,35.29,72.9096982575,131.23,68.65784,24.30187,72.8318603289,1.37784,0.40187000000000006,1.43525,67.28,23.9,71.3989383675,130.96,64.32784,15.04187,66.0630672325,1.37784,0.40187000000000006,1.43525,62.95,14.64,64.6299628655,125.06,1.37784,0.40187000000000006,1.43525,1.37784,0.40187000000000006,1.43525,0.0,0.0,0.0,125.06
2021-12-25 04:30:00,64.2284,35.77745,73.5208357887,1.3284,0.38745,1.38375,62.9,35.39,72.1724469587,131.65,67.6684,24.49745,71.9662241268,1.3284,0.38745,1.38375,66.34,24.11,70.5853221286,131.39,63.3784,15.26745,65.1913845233,1.3284,0.38745,1.38375,62.05,14.88,63.8092226876,125.45,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,125.45
2021-12-25 05:00:00,63.78864,36.01752,73.2547086541,1.32864,0.38752000000000003,1.384,62.46,35.63,71.9079168103,131.22,67.18864,24.68752,71.5806327773,1.32864,0.38752000000000003,1.384,65.86,24.3,70.1999259259,130.96,62.94864,15.42752,64.8115703497,1.32864,0.38752000000000003,1.384,61.62,15.04,63.4289050828,125.03,1.32864,0.38752000000000003,1.384,1.32864,0.38752000000000003,1.384,0.0,0.0,0.0,125.03
2021-12-25 05:30:00,64.20848,35.88664,73.5566437135,1.42848,0.41664,1.488,62.78,35.47,72.1072069907,131.49,67.62848,24.54664,71.9454574132,1.42848,0.41664,1.488,66.2,24.13,70.4606053054,131.24,63.35848,15.29664,65.1788630094,1.42848,0.41664,1.488,61.93,14.88,63.6925372395,125.29,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,125.29
2021-12-25 06:00:00,65.28416,35.58413,74.3522148612,1.4541600000000001,0.42413,1.51475,63.83,35.16,72.8731397704,131.49,68.75416,24.26413,72.9100989024,1.4541600000000001,0.42413,1.51475,67.3,23.84,71.3977282552,131.24,64.42416,15.03413,66.1551015158,1.4541600000000001,0.42413,1.51475,62.97,14.61,64.6426561954,125.29,1.4541600000000001,0.42413,1.51475,1.4541600000000001,0.42413,1.51475,0.0,0.0,0.0,125.29
2021-12-25 06:30:00,69.81416,34.68288,77.954596411,1.4841600000000001,0.43288000000000004,1.546,68.33,34.25,76.4333134176,132.1,73.48416,23.17288,77.0513084795,1.4841600000000001,0.43288000000000004,1.546,72.0,22.74,75.5056792566,131.84,68.87416,13.94288,70.2712872972,1.4841600000000001,0.43288000000000004,1.546,67.39,13.51,68.7308678834,125.86,1.4841600000000001,0.43288000000000004,1.546,1.4841600000000001,0.43288000000000004,1.546,0.0,0.0,0.0,125.86
2021-12-25 07:00:00,71.27584,34.12462,79.0236360708,1.69584,0.49462000000000006,1.7665000000000002,69.58,33.63,77.2810021933,132.1,74.98584,22.60462,78.3188677513,1.69584,0.49462000000000006,1.7665000000000002,73.29,22.11,76.5524408494,131.84,70.30584,13.41462,71.5741794773,1.69584,0.49462000000000006,1.7665000000000002,68.61,12.92,69.8158900251,125.86,1.69584,0.49462000000000006,1.7665000000000002,1.69584,0.49462000000000006,1.7665000000000002,0.0,0.0,0.0,125.86
2021-12-25 07:30:00,75.78832,33.24951,82.7610981299,1.67832,0.48951000000000006,1.74825,74.11,32.76,81.0278328724,132.03,79.70832,21.77951,82.6302809693,1.67832,0.48951000000000006,1.74825,78.03,21.29,80.882291016,131.78,74.76832,12.68951,75.8374929679,1.67832,0.48951000000000006,1.74825,73.09,12.2,74.1012017446,125.8,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,125.8
2021-12-25 08:00:00,79.77072,31.47521,85.7557963864,1.80072,0.5252100000000001,1.87575,77.97,30.95,83.8881600704,131.77,83.85072,20.19521,86.2484188346,1.80072,0.5252100000000001,1.87575,82.05,19.67,84.3748268146,131.5,78.67072,11.35521,79.4859923475,1.80072,0.5252100000000001,1.87575,76.87,10.83,77.6291556054,125.57,1.80072,0.5252100000000001,1.87575,1.80072,0.5252100000000001,1.87575,0.0,0.0,0.0,125.57
