Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-25 08:30:00,85.38032,29.95926,90.4840113117,1.7803200000000001,0.51926,1.8545,83.6,29.44,88.6322379273,130.26,89.70032,18.61926,91.6123586153,1.7803200000000001,0.51926,1.8545,87.92,18.1,89.7637811147,130.0,84.19032,9.86926,84.7668111624,1.7803200000000001,0.51926,1.8545,82.41,9.35,82.9387159293,124.13,1.7803200000000001,0.51926,1.8545,1.7803200000000001,0.51926,1.8545,0.0,0.0,0.0,124.13
2021-12-25 09:00:00,90.62528,28.32404,94.948368164,1.86528,0.5440400000000001,1.943,88.76,27.78,93.0057310062,130.47,95.17528,16.96404,96.6752945493,1.86528,0.5440400000000001,1.943,93.31,16.42,94.7437201085,130.22,89.35528,8.33404,89.7430904672,1.86528,0.5440400000000001,1.943,87.49,7.79,87.8361212714,124.32,1.86528,0.5440400000000001,1.943,1.86528,0.5440400000000001,1.943,0.0,0.0,0.0,124.32
2021-12-25 09:30:00,96.01768,26.73599,99.6704973092,1.8376800000000002,0.5359900000000001,1.91425,94.18,26.2,97.7563931413,129.51,100.79768,15.46599,101.9772971796,1.8376800000000002,0.5359900000000001,1.91425,98.96,14.93,100.0799005795,129.28,94.64768,7.02599,94.9081022087,1.8376800000000002,0.5359900000000001,1.91425,92.81,6.49,93.0366390193,123.43,1.8376800000000002,0.5359900000000001,1.91425,1.8376800000000002,0.5359900000000001,1.91425,0.0,0.0,0.0,123.43
2021-12-25 10:00:00,100.87848,25.04164,103.9401340244,2.02848,0.59164,2.113,98.85,24.45,101.8289006127,129.51,105.86848,13.72164,106.7540091135,2.02848,0.59164,2.113,103.84,13.13,104.6668166135,129.28,99.43848,5.41164,99.5856272371,2.02848,0.59164,2.113,97.41,4.82,97.5291776854,123.43,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,123.43
2021-12-25 10:30:00,104.4152,24.15235,107.1721512407,2.0652,0.60235,2.15125,102.35,23.55,105.0244019264,129.35,109.5652,12.70235,110.2990604972,2.0652,0.60235,2.15125,107.5,12.1,108.1788334195,129.12,102.9252,4.39235,103.0188795006,2.0652,0.60235,2.15125,100.86,3.79,100.9311829912,123.25,2.0652,0.60235,2.15125,2.0652,0.60235,2.15125,0.0,0.0,0.0,123.25
2021-12-25 11:00:00,106.70144,23.17167,109.1884773621,2.13144,0.6216700000000001,2.22025,104.57,22.55,106.9737696821,129.92,111.93144,11.78167,112.5497890201,2.13144,0.6216700000000001,2.22025,109.8,11.16,110.3656903209,129.69,105.15144,3.58167,105.2124217669,2.13144,0.6216700000000001,2.22025,103.02,2.96,103.0625150091,123.81,2.13144,0.6216700000000001,2.22025,2.13144,0.6216700000000001,2.22025,0.0,0.0,0.0,123.81
2021-12-25 11:30:00,109.79584,22.19712,112.0171353749,2.35584,0.6871200000000001,2.454,107.44,21.51,109.5720479867,129.39,115.16584,10.76712,115.6680663623,2.35584,0.6871200000000001,2.454,112.81,10.08,113.2594477295,129.17,108.21584,2.62712,108.2477241627,2.35584,0.6871200000000001,2.454,105.86,1.94,105.8777748161,123.32,2.35584,0.6871200000000001,2.454,2.35584,0.6871200000000001,2.454,0.0,0.0,0.0,123.32
2021-12-25 12:00:00,113.16328,20.49554,115.0043264414,2.21328,0.64554,2.3055,110.95,19.85,112.7116897221,129.52,118.68328,9.16554,119.0366669352,2.21328,0.64554,2.3055,116.47,8.52,116.7812112456,129.3,111.52328,1.26554,111.5304602943,2.21328,0.64554,2.3055,109.31,0.62,109.3117582879,123.44,2.21328,0.64554,2.3055,2.21328,0.64554,2.3055,0.0,0.0,0.0,123.44
2021-12-25 12:30:00,116.302,19.686,117.9563215771,2.352,0.686,2.45,113.95,19.0,115.5231686719,129.26,121.932,8.206,122.2078191443,2.352,0.686,2.45,119.58,7.52,119.8162209386,129.05,114.602,1.166,114.6079314882,2.352,0.686,2.45,112.25,0.48,112.2510262759,123.2,2.352,0.686,2.45,2.352,0.686,2.45,0.0,0.0,0.0,123.2
2021-12-25 13:00:00,118.69864,17.93127,120.0453980028,2.43864,0.7112700000000001,2.54025,116.26,17.22,117.5283625343,129.26,124.67864,7.57127,124.9083159828,2.43864,0.7112700000000001,2.54025,122.24,6.86,122.4323372316,129.05,117.21864,1.94127,117.2347136844,2.43864,0.7112700000000001,2.54025,114.78,1.23,114.7865902447,123.2,2.43864,0.7112700000000001,2.54025,2.43864,0.7112700000000001,2.54025,0.0,0.0,0.0,123.2
2021-12-25 13:30:00,119.67256,18.30783,121.0648514486,2.15256,0.62783,2.24225,117.52,17.68,118.842470523,129.22,125.82256,7.86783,126.0683122512,2.15256,0.62783,2.24225,123.67,7.24,123.8817440142,129.0,118.30256,1.25783,118.309246633,2.15256,0.62783,2.24225,116.15,0.63,116.1517085539,123.15,2.15256,0.62783,2.24225,2.15256,0.62783,2.24225,0.0,0.0,0.0,123.15
2021-12-25 14:00:00,117.4836,19.8423,119.1474428523,2.1336,0.6223000000000001,2.2225,115.35,19.22,116.940287754,130.95,123.5336,9.2423,123.8788538785,2.1336,0.6223000000000001,2.2225,121.4,8.62,121.7056465412,130.73,116.1336,1.2023,116.1398233779,2.1336,0.6223000000000001,2.2225,114.0,0.58,114.001475429,124.81,2.1336,0.6223000000000001,2.2225,2.1336,0.6223000000000001,2.2225,0.0,0.0,0.0,124.81
2021-12-25 14:30:00,114.26392,21.15781,116.2062663446,1.60392,0.46781000000000006,1.67075,112.66,20.69,114.544103733,132.82,120.19392,10.52781,120.6541055595,1.60392,0.46781000000000006,1.67075,118.59,10.06,119.0159304463,132.61,112.94392,2.28781,112.9670887452,1.60392,0.46781000000000006,1.67075,111.34,1.82,111.3548741636,126.63,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,126.63
2021-12-25 15:00:00,110.572,22.37475,112.8131048308,1.662,0.48475,1.7312500000000002,108.91,21.89,111.0880740674,132.82,116.312,11.85475,116.9145689876,1.662,0.48475,1.7312500000000002,114.65,11.37,115.2124099218,132.61,109.312,3.57475,109.3704355919,1.662,0.48475,1.7312500000000002,107.65,3.09,107.6943387556,126.63,1.662,0.48475,1.7312500000000002,1.662,0.48475,1.7312500000000002,0.0,0.0,0.0,126.63
2021-12-25 15:30:00,107.034,23.81825,109.6521143848,1.674,0.48825,1.74375,105.36,23.33,107.9120869041,132.98,112.624,13.26825,113.4028740115,1.674,0.48825,1.74375,110.95,12.78,111.6836196584,132.75,105.804,4.82825,105.9141086639,1.674,0.48825,1.74375,104.13,4.34,104.2204034726,126.79,1.674,0.48825,1.74375,1.674,0.48825,1.74375,0.0,0.0,0.0,126.79
2021-12-25 16:00:00,104.8804,24.43095,107.6882984454,1.5804,0.46095,1.6462500000000002,103.3,23.97,106.0445703466,132.98,110.3604,13.80095,111.2199807097,1.5804,0.46095,1.6462500000000002,108.78,13.34,109.5949086409,132.75,103.6704,5.27095,103.8043098819,1.5804,0.46095,1.6462500000000002,102.09,4.8100000000000005,102.2032494591,126.79,1.5804,0.46095,1.6462500000000002,1.5804,0.46095,1.6462500000000002,0.0,0.0,0.0,126.79
2021-12-25 16:30:00,103.86448,24.94339,106.8176151689,1.55448,0.45339,1.61925,102.31,24.49,105.2002671099,133.52,109.30448,14.46339,110.2572401177,1.55448,0.45339,1.61925,107.75,14.01,108.6569951729,133.28,102.68448,5.97339,102.8580761096,1.55448,0.45339,1.61925,101.13,5.52,101.2805376171,127.3,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,127.3
2021-12-25 17:00:00,102.39544,25.56617,105.5388799508,1.49544,0.43617000000000006,1.55775,100.9,25.13,103.9823393659,132.74,107.77544,15.08617,108.8261824767,1.49544,0.43617000000000006,1.55775,106.28,14.65,107.2849518805,132.51,101.22544,6.53617,101.4362421497,1.49544,0.43617000000000006,1.55775,99.73,6.1,99.9163795381,126.56,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,126.56
2021-12-25 17:30:00,100.74248,25.94864,104.0306646831,1.57248,0.45864000000000005,1.638,99.17,25.49,102.3935007703,132.96,106.03248,15.60864,107.1751671685,1.57248,0.45864000000000005,1.638,104.46,15.15,105.5528971654,132.72,99.60248,7.10864,99.8558299991,1.57248,0.45864000000000005,1.638,98.03,6.65,98.2552970582,126.76,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,126.76
2021-12-25 18:00:00,99.2464,26.60395,102.7502704063,1.5564,0.45395,1.62125,97.69,26.15,101.1294151076,132.16,104.4864,16.17395,105.730811231,1.5564,0.45395,1.62125,102.93,15.72,104.1235002293,131.92,98.1364,7.56395,98.4274674294,1.5564,0.45395,1.62125,96.58,7.11,96.8413573841,125.99,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,125.99
2021-12-25 18:30:00,97.48544,26.94992,101.1420248957,1.64544,0.47992,1.714,95.84,26.47,99.4281977107,131.96,102.62544,16.65992,103.968908187,1.64544,0.47992,1.714,100.98,16.18,102.2680438847,131.72,96.40544,8.10992,96.7459542513,1.64544,0.47992,1.714,94.76,7.63,95.0666844904,125.79,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0.0,0.0,0.0,125.79
2021-12-25 19:00:00,96.4156,27.4808,100.2554850968,1.5455999999999999,0.45080000000000003,1.6099999999999999,94.87,27.03,98.6455158636,131.96,101.5256,17.1208,102.9590658854,1.5455999999999999,0.45080000000000003,1.6099999999999999,99.98,16.67,101.3601958364,131.72,95.3356,8.4808,95.7120713181,1.5455999999999999,0.45080000000000003,1.6099999999999999,93.79,8.03,94.1331238194,125.79,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,125.79
2021-12-25 19:30:00,94.9236,28.2073,99.0259643238,1.5336,0.44730000000000003,1.5975000000000001,93.39,27.76,97.4284850544,132.54,99.9536,17.7573,101.5186872268,1.5336,0.44730000000000003,1.5975000000000001,98.42,17.31,99.9306384449,132.32,93.8536,8.9973,94.2838779445,1.5336,0.44730000000000003,1.5975000000000001,92.32,8.55,92.7150737475,126.34,1.5336,0.44730000000000003,1.5975000000000001,1.5336,0.44730000000000003,1.5975000000000001,0.0,0.0,0.0,126.34
2021-12-25 20:00:00,92.97064,28.69352,97.2977799952,1.52064,0.44352,1.584,91.45,28.25,95.7139749462,133.2,97.89064,18.37352,99.600018257,1.52064,0.44352,1.584,96.37,17.93,98.0237818083,132.97,91.91064,9.64352,92.4151677118,1.52064,0.44352,1.584,90.39,9.2,90.8569870731,126.97,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,126.97
2021-12-25 20:30:00,92.60728,28.61879,96.9285481685,1.60728,0.46879000000000004,1.67425,91.0,28.15,95.2545143287,132.64,97.50728,18.38879,99.2260915821,1.60728,0.46879000000000004,1.67425,95.9,17.92,97.5599118491,132.41,91.56728,9.71879,92.0816031879,1.60728,0.46879000000000004,1.67425,89.96,9.25,90.4343082021,126.44,1.60728,0.46879000000000004,1.67425,1.60728,0.46879000000000004,1.67425,0.0,0.0,0.0,126.44
2021-12-25 21:00:00,91.46248,29.32489,96.0486044733,1.66248,0.48489000000000004,1.73175,89.8,28.84,94.3174724004,132.01,96.31248,19.01489,98.1715836964,1.66248,0.48489000000000004,1.73175,94.65,18.53,96.4467905117,131.77,90.44248,10.26489,91.0231297817,1.66248,0.48489000000000004,1.73175,88.78,9.78,89.3170577214,125.83,1.66248,0.48489000000000004,1.73175,1.66248,0.48489000000000004,1.73175,0.0,0.0,0.0,125.83
2021-12-25 21:30:00,89.70456,29.78633,94.5205455955,1.5645600000000002,0.45633,1.62975,88.14,29.33,92.8919183783,132.32,94.49456,19.56633,96.4990318048,1.5645600000000002,0.45633,1.62975,92.93,19.11,94.8745329369,132.06,88.71456,10.79633,89.369088042,1.5645600000000002,0.45633,1.62975,87.15,10.34,87.7612562581,126.08,1.5645600000000002,0.45633,1.62975,1.5645600000000002,0.45633,1.62975,0.0,0.0,0.0,126.08
2021-12-25 22:00:00,88.01448,30.25464,93.0692856489,1.52448,0.44464000000000004,1.588,86.49,29.81,91.483092427,132.32,92.72448,19.98464,94.8536505739,1.52448,0.44464000000000004,1.588,91.2,19.54,93.2697785995,132.06,87.05448,11.15464,87.7662149212,1.52448,0.44464000000000004,1.588,85.53,10.71,86.1979408107,126.08,1.52448,0.44464000000000004,1.588,1.52448,0.44464000000000004,1.588,0.0,0.0,0.0,126.08
2021-12-25 22:30:00,84.87304,31.09172,90.388760205,1.58304,0.46172,1.649,83.29,30.63,88.7435687811,133.14,89.43304,20.74172,91.806794913,1.58304,0.46172,1.649,87.85,20.28,90.16041759,132.9,83.94304,11.80172,84.7685941809,1.58304,0.46172,1.649,82.36,11.34,83.1370266488,126.83,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,126.83
2021-12-25 23:00:00,81.78952,32.06236,87.8494195234,1.61952,0.47236000000000006,1.687,80.17,31.59,86.1693506997,133.14,86.20952,21.71236,88.9016755489,1.61952,0.47236000000000006,1.687,84.59,21.24,87.2158569298,132.9,80.89952,12.68236,81.8875728753,1.61952,0.47236000000000006,1.687,79.28,12.21,80.2147274508,126.83,1.61952,0.47236000000000006,1.687,1.61952,0.47236000000000006,1.687,0.0,0.0,0.0,126.83
2021-12-25 23:30:00,78.43744,33.71592,85.3767840528,1.5974400000000002,0.46592000000000006,1.6640000000000001,76.84,33.25,83.7254328146,133.39,82.68744,23.10592,85.8550887997,1.5974400000000002,0.46592000000000006,1.6640000000000001,81.09,22.64,84.1911972833,133.14,77.57744,13.79592,78.7945848749,1.5974400000000002,0.46592000000000006,1.6640000000000001,75.98,13.33,77.1404517747,127.06,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.0,0.0,0.0,127.06
2021-12-26 00:00:00,74.72224,34.59607,82.3425844267,1.63224,0.47607000000000005,1.70025,73.09,34.12,80.6617784332,135.26,78.80224,24.07607,82.3981199765,1.63224,0.47607000000000005,1.70025,77.17,23.6,80.6980105083,135.0,73.92224,14.73607,75.3767160711,1.63224,0.47607000000000005,1.70025,72.29,14.26,73.6830489326,128.84,1.63224,0.47607000000000005,1.70025,1.63224,0.47607000000000005,1.70025,0.0,0.0,0.0,128.84
2021-12-26 00:30:00,73.68056,34.43058,81.3282838934,1.51056,0.44058,1.5735000000000001,72.17,33.99,79.7736109249,135.0,77.71056,24.08058,81.3560413777,1.51056,0.44058,1.5735000000000001,76.2,23.64,79.7827650561,134.72,72.89056,14.85058,74.3879927371,1.51056,0.44058,1.5735000000000001,71.38,14.41,72.8200006866,128.62,1.51056,0.44058,1.5735000000000001,1.51056,0.44058,1.5735000000000001,0.0,0.0,0.0,128.62
2021-12-26 01:00:00,76.07056,33.60558,83.1628829818,1.39056,0.40558000000000005,1.4485000000000001,74.68,33.2,81.7272439276,134.02,80.21056,23.29558,83.5249542535,1.39056,0.40558000000000005,1.4485000000000001,78.82,22.89,82.076455211,133.74,75.24056,14.13558,76.5568840213,1.39056,0.40558000000000005,1.4485000000000001,73.85,13.73,75.1154804285,127.7,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,127.7
2021-12-26 01:30:00,75.59176,33.88968,82.8409596178,1.30176,0.37968,1.3559999999999999,74.29,33.51,81.4980012025,134.35,79.72176,23.46968,83.1046623048,1.30176,0.37968,1.3559999999999999,78.42,23.09,81.7486666558,134.07,74.77176,14.23968,76.1156001093,1.30176,0.37968,1.3559999999999999,73.47,13.86,74.7659046625,127.96,1.30176,0.37968,1.3559999999999999,1.30176,0.37968,1.3559999999999999,0.0,0.0,0.0,127.96
2021-12-26 02:00:00,73.2764,34.47395,80.9807633056,1.3164,0.38395,1.37125,71.96,34.09,79.6264384485,134.35,77.2964,23.97395,80.9288807013,1.3164,0.38395,1.37125,75.98,23.59,79.557831167,134.07,72.4864,14.65395,73.9527987,1.3164,0.38395,1.37125,71.17,14.27,72.5865125213,127.96,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,127.96
2021-12-26 02:30:00,72.80144,34.63917,80.6220922847,1.23144,0.35917000000000004,1.28275,71.57,34.28,79.3560539594,135.16,76.81144,24.10917,80.5062071704,1.23144,0.35917000000000004,1.28275,75.58,23.75,79.2237268752,134.9,72.02144,14.73917,73.5141547728,1.23144,0.35917000000000004,1.28275,70.79,14.38,72.2357840686,128.8,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,128.8
2021-12-26 03:00:00,69.99696,35.44203,78.4583449976,1.20696,0.35203,1.25725,68.79,35.09,77.2228735544,135.16,73.86696,24.89203,77.9483222216,1.20696,0.35203,1.25725,72.66,24.54,76.6921586605,134.9,69.24696,15.43203,70.9456765361,1.20696,0.35203,1.25725,68.04,15.08,69.69108981790001,128.8,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,128.8
2021-12-26 03:30:00,68.47336,35.56973,77.1609144708,1.23336,0.35973000000000005,1.28475,67.24,35.21,75.9009993347,135.28,72.28336,25.03973,76.4975307534,1.23336,0.35973000000000005,1.28475,71.05,24.68,75.2143929045,135.01,67.75336,15.58973,69.5237906962,1.23336,0.35973000000000005,1.28475,66.52,15.23,68.2412140865,128.92,1.23336,0.35973000000000005,1.28475,1.23336,0.35973000000000005,1.28475,0.0,0.0,0.0,128.92
2021-12-26 04:00:00,66.99728,35.90879,76.0136614475,1.12728,0.32879,1.17425,65.87,35.58,74.8651674679,135.28,70.74728,25.30879,75.1379563115,1.12728,0.32879,1.17425,69.62,24.98,73.9658353566,135.01,66.29728,15.80879,68.1560501838,1.12728,0.32879,1.17425,65.17,15.48,66.983276271,128.92,1.12728,0.32879,1.17425,1.12728,0.32879,1.17425,0.0,0.0,0.0,128.92
2021-12-26 04:30:00,65.93168,36.01299,75.1260399353,1.14168,0.33299,1.18925,64.79,35.68,73.9649004596,135.57,69.63168,25.44299,74.1344494804,1.14168,0.33299,1.18925,68.49,25.11,72.9478731698,135.29,65.25168,15.92299,67.166385591,1.14168,0.33299,1.18925,64.11,15.59,65.9783312914,129.19,1.14168,0.33299,1.18925,1.14168,0.33299,1.18925,0.0,0.0,0.0,129.19
2021-12-26 05:00:00,65.24664,36.06777,74.5520493619,0.9866400000000001,0.28777,1.02775,64.26,35.78,73.5496838878,135.57,68.92664,25.51777,73.4985597645,0.9866400000000001,0.28777,1.02775,67.94,25.23,72.4734192653,135.29,64.57664,16.01777,66.5335358256,0.9866400000000001,0.28777,1.02775,63.59,15.73,65.5066485175,129.19,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,129.19
2021-12-26 05:30:00,65.50448,35.87589,74.6854496094,1.01448,0.29589000000000004,1.05675,64.49,35.58,73.6538967061,135.53,69.19448,25.29589,73.6733202276,1.01448,0.29589000000000004,1.05675,68.18,25.0,72.6189534488,135.27,64.83448,15.79589,66.7309518721,1.01448,0.29589000000000004,1.05675,63.82,15.5,65.6752799766,129.16,1.01448,0.29589000000000004,1.05675,1.01448,0.29589000000000004,1.05675,0.0,0.0,0.0,129.16
2021-12-26 06:00:00,66.02216,35.52063,74.9709328117,0.9621600000000001,0.28063000000000005,1.00225,65.06,35.24,73.9909535011,135.53,69.74216,24.95063,74.0709309977,0.9621600000000001,0.28063000000000005,1.00225,68.78,24.67,73.0704954137,135.27,65.35216,15.47063,67.1583591913,0.9621600000000001,0.28063000000000005,1.00225,64.39,15.19,66.1574500718,129.16,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,129.16
2021-12-26 06:30:00,68.29192,34.79931,76.6471024486,0.9919200000000001,0.28931,1.03325,67.3,34.51,75.6322027975,135.41,72.09192,24.25931,76.0641771859,0.9919200000000001,0.28931,1.03325,71.1,23.97,75.0317992587,135.15,67.56192,14.86931,69.1788220047,0.9919200000000001,0.28931,1.03325,66.57,14.58,68.1479368727,129.04,0.9919200000000001,0.28931,1.03325,0.9919200000000001,0.28931,1.03325,0.0,0.0,0.0,129.04
2021-12-26 07:00:00,69.85184,34.27012,77.8056596669,0.8918400000000001,0.26012,0.929,68.96,34.01,76.8905826483,135.03,73.76184,23.76012,77.4942084455,0.8918400000000001,0.26012,0.929,72.87,23.5,76.5655725506,134.76,69.13184,14.43012,70.6218072907,0.8918400000000001,0.26012,0.929,68.24,14.17,69.6956705972,128.65,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,128.65
2021-12-26 07:30:00,72.72568,33.33749,80.0025797769,0.9856800000000001,0.28749,1.02675,71.74,33.05,78.9868982807,134.77,76.74568,22.78749,80.057286359,0.9856800000000001,0.28749,1.02675,75.76,22.5,79.030548524,134.5,71.95568,13.51749,73.214359385,0.9856800000000001,0.28749,1.02675,70.97,13.23,72.1926159659,128.42,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,128.42
2021-12-26 08:00:00,74.8824,33.0832,81.8649616869,0.9024000000000001,0.2632,0.9400000000000001,73.98,32.82,80.9332613948,134.74,79.0124,22.5132,82.1571879266,0.9024000000000001,0.2632,0.9400000000000001,78.11,22.25,81.2172063051,134.5,74.0924,13.2532,75.2683934198,0.9024000000000001,0.2632,0.9400000000000001,73.19,12.99,74.3338159925,128.39,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,128.39
2021-12-26 08:30:00,78.16416,31.69663,84.3463826246,0.9141600000000001,0.26663000000000003,0.95225,77.25,31.43,83.3990851269,133.85,82.45416,21.27663,85.1550555485,0.9141600000000001,0.26663000000000003,0.95225,81.54,21.01,84.2032760645,133.61,77.33416,12.20663,78.2915967321,0.9141600000000001,0.26663000000000003,0.95225,76.42,11.94,77.3471395722,127.59,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,127.59
2021-12-26 09:00:00,82.2188,30.3109,87.6280875761,0.9288000000000001,0.27090000000000003,0.9675,81.29,30.04,86.662943061,133.85,86.6788,19.9509,88.9452234819,0.9288000000000001,0.27090000000000003,0.9675,85.75,19.68,87.9793435984,133.61,81.3388,11.0609,82.0874161748,0.9288000000000001,0.27090000000000003,0.9675,80.41,10.79,81.1307105848,127.59,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,127.59
2021-12-26 09:30:00,87.7048,28.24015,92.1392316826,0.9948,0.29015,1.03625,86.71,27.95,91.1033841303,133.17,92.4348,17.91015,94.1539469383,0.9948,0.29015,1.03625,91.44,17.62,93.122167071,132.94,86.7448,9.20015,87.231319416,0.9948,0.29015,1.03625,85.75,8.91,86.2116616242,126.94,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,126.94
2021-12-26 10:00:00,92.3452,26.554850000000002,96.0874394578,1.0452,0.30485,1.08875,91.3,26.25,94.9986973595,132.51,97.2552,16.25485,98.6042295014,1.0452,0.30485,1.08875,96.21,15.95,97.5231593008,132.28,91.3152,7.71485,91.640518667,1.0452,0.30485,1.08875,90.27,7.41,90.5736219879,126.29,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,126.29
2021-12-26 10:30:00,97.02704,25.43122,100.304503597,1.06704,0.31122000000000005,1.1115,95.96,25.12,99.1934272016,132.9,102.14704,14.94122,103.2339955434,1.06704,0.31122000000000005,1.1115,101.08,14.63,102.1332624565,132.67,95.90704,6.39122,96.1197587109,1.06704,0.31122000000000005,1.1115,94.84,6.08,95.0346884038,126.66,1.06704,0.31122000000000005,1.1115,1.06704,0.31122000000000005,1.1115,0.0,0.0,0.0,126.66
2021-12-26 11:00:00,99.95504,24.37272,102.8836211532,1.17504,0.34272,1.224,98.78,24.03,101.6608543147,132.9,105.21504,13.89272,106.1282823342,1.17504,0.34272,1.224,104.04,13.55,104.9186546807,132.67,98.81504,5.45272,98.9653691227,1.17504,0.34272,1.224,97.64,5.11,97.7736247666,126.66,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,126.66
2021-12-26 11:30:00,102.80496,23.37978,105.4299478965,1.16496,0.33978,1.2135,101.64,23.04,104.2186701124,132.53,108.18496,12.82978,108.9430531289,1.16496,0.33978,1.2135,107.02,12.49,107.7463711686,132.3,101.61496,4.42978,101.7114695924,1.16496,0.33978,1.2135,100.45,4.09,100.5332313218,126.31,1.16496,0.33978,1.2135,1.16496,0.33978,1.2135,0.0,0.0,0.0,126.31
2021-12-26 12:00:00,104.27344,23.24517,106.8329921783,1.18344,0.34517000000000003,1.23275,103.09,22.9,105.6028318749,132.76,109.73344,12.695170000000001,110.4653574455,1.18344,0.34517000000000003,1.23275,108.55,12.35,109.2502860408,132.53,103.06344,4.30517,103.1533186735,1.18344,0.34517000000000003,1.23275,101.88,3.96,101.9569320841,126.52,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,126.52
2021-12-26 12:30:00,105.32648,22.77939,107.7616258135,1.26648,0.36939000000000005,1.31925,104.06,22.41,106.4457218492,132.87,110.80648,12.31939,111.4892074596,1.26648,0.36939000000000005,1.31925,109.54,11.95,110.1899001724,132.65,104.08648,4.01939,104.1640572115,1.26648,0.36939000000000005,1.31925,102.82,3.65,102.8847651501,126.66,1.26648,0.36939000000000005,1.31925,1.26648,0.36939000000000005,1.31925,0.0,0.0,0.0,126.66
2021-12-26 13:00:00,105.12616,23.09513,107.6331479892,2.00616,0.58513,2.08975,103.12,22.51,105.548256736,132.44,110.58616,12.61513,111.3033705171,2.00616,0.58513,2.08975,108.58,12.03,109.2443925334,132.22,103.91616,4.31513,104.0057145356,2.00616,0.58513,2.08975,101.91,3.73,101.9782378746,126.25,2.00616,0.58513,2.08975,2.00616,0.58513,2.08975,0.0,0.0,0.0,126.25
2021-12-26 13:30:00,105.3796,22.9503,107.8497861206,1.2696,0.3703,1.3225,104.11,22.58,106.5305050209,132.57,110.8596,12.4703,111.5587705842,1.2696,0.3703,1.3225,109.59,12.1,110.2559662785,132.35,104.1296,4.1403,104.2118787867,1.2696,0.3703,1.3225,102.86,3.77,102.92906538,126.36,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,126.36
2021-12-26 14:00:00,104.60544,23.06742,107.1186442364,1.22544,0.35742,1.2765,103.38,22.71,105.8450211394,132.57,110.03544,12.51742,110.7451301839,1.22544,0.35742,1.2765,108.81,12.16,109.487358631,132.35,103.36544,4.14742,103.4486117792,1.22544,0.35742,1.2765,102.14,3.79,102.2102915562,126.36,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,126.36
2021-12-26 14:30:00,103.40064,23.69352,106.0805130191,1.04064,0.30352,1.084,102.36,23.39,104.9983890353,132.83,108.80064,13.16352,109.5940578827,1.04064,0.30352,1.084,107.76,12.86,108.5246386771,132.61,102.17064,4.74352,102.2806954415,1.04064,0.30352,1.084,101.13,4.44,101.2274197043,126.6,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,126.6
2021-12-26 15:00:00,102.86784,23.97312,105.6243484657,0.8678400000000001,0.25312,0.904,102.0,23.72,104.7217188553,132.98,108.24784,13.43312,109.0781535304,0.8678400000000001,0.25312,0.904,107.38,13.18,108.1858438059,132.74,101.64784,4.98312,101.7699113766,0.8678400000000001,0.25312,0.904,100.78,4.73,100.8909376505,126.75,0.8678400000000001,0.25312,0.904,0.8678400000000001,0.25312,0.904,0.0,0.0,0.0,126.75
2021-12-26 15:30:00,103.84056,23.68808,106.5081547826,0.8505600000000001,0.24808000000000002,0.886,102.99,23.44,105.6237364421,132.78,109.28056,13.18808,110.0734584175,0.8505600000000001,0.24808000000000002,0.886,108.43,12.94,109.1993978921,132.56,102.63056,4.77808,102.7417242137,0.8505600000000001,0.24808000000000002,0.886,101.78,4.53,101.8807602053,126.56,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,126.56
2021-12-26 16:00:00,102.03984,24.20912,104.8723530698,0.81984,0.23912000000000003,0.854,101.22,23.97,104.0194659667,132.78,107.37984,13.71912,108.2526872276,0.81984,0.23912000000000003,0.854,106.56,13.48,107.4092361019,132.56,100.81984,5.27912,100.9579578122,0.81984,0.23912000000000003,0.854,100.0,5.04,100.1269274471,126.56,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,126.56
2021-12-26 16:30:00,104.9884,23.26495,107.5352129912,0.6684,0.19495,0.69625,104.32,23.07,106.8404759443,132.78,110.4784,12.87495,111.226081492,0.6684,0.19495,0.69625,109.81,12.68,110.53966935,132.56,103.7584,4.56495,103.8587711224,0.6684,0.19495,0.69625,103.09,4.37,103.1825808943,126.56,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,126.56
2021-12-26 17:00:00,106.866,22.4005,109.1884808771,0.756,0.2205,0.7875000000000001,106.11,22.18,108.4033417382,132.03,112.446,12.1005,113.09520333,0.756,0.2205,0.7875000000000001,111.69,11.88,112.3200360577,131.8,105.596,3.9105,105.6683832859,0.756,0.2205,0.7875000000000001,104.84,3.69,104.9049174253,125.85,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,125.85
2021-12-26 17:30:00,107.89592,22.43006,110.2027093326,0.6859200000000001,0.20006000000000002,0.7145,107.21,22.23,109.4904425053,131.16,113.50592,12.19006,114.1586240187,0.6859200000000001,0.20006000000000002,0.7145,112.82,11.99,113.4553326204,130.94,106.59592,4.02006,106.671697479,0.6859200000000001,0.20006000000000002,0.7145,105.91,3.8200000000000003,105.9788681766,125.02,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,125.02
2021-12-26 18:00:00,106.83424,22.69707,109.2186422868,0.74424,0.21707,0.7752500000000001,106.09,22.48,108.4455554645,131.16,112.41424,12.407070000000001,113.0968467322,0.74424,0.21707,0.7752500000000001,111.67,12.19,112.3333654797,130.94,105.57424,4.20707,105.6580313538,0.74424,0.21707,0.7752500000000001,104.83,3.99,104.9059054582,125.02,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,125.02
2021-12-26 18:30:00,105.2236,23.2298,107.7572717036,0.7536,0.21980000000000002,0.785,104.47,23.01,106.9740202105,131.35,110.7236,12.9498,111.4783069346,0.7536,0.21980000000000002,0.785,109.97,12.73,110.7043531213,131.13,103.9736,4.7097999999999995,104.0802176833,0.7536,0.21980000000000002,0.785,103.22,4.49,103.3176098252,125.18,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,125.18
2021-12-26 19:00:00,103.66352,23.91686,106.3867546786,0.7435200000000001,0.21686000000000002,0.7745000000000001,102.92,23.7,105.6135237552,131.35,109.08352,13.64686,109.9338488522,0.7435200000000001,0.21686000000000002,0.7745000000000001,108.34,13.43,109.1692287231,131.13,102.43352,5.33686,102.5724529016,0.7435200000000001,0.21686000000000002,0.7745000000000001,101.69,5.12,101.8188121125,125.18,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,125.18
2021-12-26 19:30:00,101.70976,24.72118,104.6709702824,0.92976,0.27118000000000003,0.9685,100.78,24.45,103.7034758337,131.96,107.03976,14.41118,108.0055199045,0.92976,0.27118000000000003,0.9685,106.11,14.14,107.0479878372,131.73,100.50976,6.01118,100.6893546521,0.92976,0.27118000000000003,0.9685,99.58,5.74,99.7452956284,125.76,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,125.76
2021-12-26 20:00:00,99.52016,25.30713,102.6874533488,0.9501600000000001,0.27713000000000004,0.9897500000000001,98.57,25.03,101.6983077539,131.96,104.74016,14.99713,105.8083882547,0.9501600000000001,0.27713000000000004,0.9897500000000001,103.79,14.72,104.8286339699,131.73,98.37016,6.56713,98.5891250335,0.9501600000000001,0.27713000000000004,0.9897500000000001,97.42,6.29,97.6228482477,125.76,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,125.76
2021-12-26 20:30:00,98.45064,26.10727,101.8534145881,0.71064,0.20727,0.7402500000000001,97.74,25.9,101.1133898156,131.91,103.64064,15.76727,104.8331486833,0.71064,0.20727,0.7402500000000001,102.93,15.56,104.0994644559,131.68,97.29064,7.23727,97.5594521749,0.71064,0.20727,0.7402500000000001,96.58,7.03,96.8355167281,125.71,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,125.71
2021-12-26 21:00:00,96.0176,26.91805,99.7194109768,0.7476,0.21805000000000002,0.77875,95.27,26.7,98.9407039595,132.48,101.0676,16.52805,102.4101372256,0.7476,0.21805000000000002,0.77875,100.32,16.31,101.6371905357,132.25,94.8776,7.88805,95.2049384988,0.7476,0.21805000000000002,0.77875,94.13,7.67,94.4419705428,126.25,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,126.25
2021-12-26 21:30:00,93.06656,27.96483,97.1772417141,0.7365600000000001,0.21483000000000002,0.7672500000000001,92.33,27.75,96.4100171144,132.87,97.98656,17.55483,99.54666241,0.7365600000000001,0.21483000000000002,0.7672500000000001,97.25,17.34,98.7837947236,132.64,91.95656,8.84483,92.3809501183,0.7365600000000001,0.21483000000000002,0.7672500000000001,91.22,8.63,91.6273174332,126.64,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,126.64
2021-12-26 22:00:00,90.10704,28.82372,94.6048914814,0.76704,0.22372000000000003,0.799,89.34,28.6,93.8061597125,133.08,94.89704,18.40372,96.6651183758,0.76704,0.22372000000000003,0.799,94.13,18.18,95.8695431302,132.84,89.05704,9.59372,89.5722939139,0.76704,0.22372000000000003,0.799,88.29,9.37,88.7858153085,126.83,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,126.83
2021-12-26 22:30:00,86.19928,30.59979,91.4694649627,0.71928,0.20979,0.7492500000000001,85.48,30.39,90.7214555659,134.29,90.80928,20.10979,93.0092951697,0.71928,0.20979,0.7492500000000001,90.09,19.9,92.2616827291,134.05,85.19928,11.09979,85.9192798536,0.71928,0.20979,0.7492500000000001,84.48,10.89,85.1790026943,127.98,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,127.98
2021-12-26 23:00:00,82.6476,31.48805,88.4427672484,0.7476,0.21805000000000002,0.77875,81.9,31.27,87.6665437895,134.29,87.0976,20.95805,89.5836580274,0.7476,0.21805000000000002,0.77875,86.35,20.74,88.8057999232,134.05,81.6976,11.84805,82.5522509358,0.7476,0.21805000000000002,0.77875,80.95,11.63,81.7811677588,127.98,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,127.98
2021-12-26 23:30:00,78.2296,33.2053,84.9850708316,2.8296,0.8253,2.9475,75.4,32.38,82.058664381,134.64,82.3796,22.5353,85.4063126604,2.8296,0.8253,2.9475,79.55,21.71,82.4592420533,134.38,77.3696,13.2553,78.4968660664,2.8296,0.8253,2.9475,74.54,12.43,75.5692827808,128.32,2.8296,0.8253,2.9475,2.8296,0.8253,2.9475,0.0,0.0,0.0,128.32
2021-12-27 00:00:00,75.47312,33.78591,82.6902627705,0.8431200000000001,0.24591000000000002,0.8782500000000001,74.63,33.54,81.820342825,135.58,79.59312,23.05591,82.865190142,0.8431200000000001,0.24591000000000002,0.8782500000000001,78.75,22.81,81.9869416432,135.32,74.61312,13.64591,75.8506989807,0.8431200000000001,0.24591000000000002,0.8782500000000001,73.77,13.4,74.9771491856,129.22,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,129.22
2021-12-27 00:30:00,74.60552,33.94161,81.9635071472,0.72552,0.21161000000000002,0.75575,73.88,33.73,81.2155607011,136.27,78.67552,23.28161,82.0479787165,0.72552,0.21161000000000002,0.75575,77.95,23.07,81.2922345615,136.03,73.75552,13.89161,75.0523387968,0.72552,0.21161000000000002,0.75575,73.03,13.68,74.3002240912,129.9,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,129.9
2021-12-27 01:00:00,76.36424,33.24707,83.2878431367,0.74424,0.21707,0.7752500000000001,75.62,33.03,82.5188784461,135.93,80.50424,22.63707,83.6263690241,0.74424,0.21707,0.7752500000000001,79.76,22.42,82.851155695,135.68,75.48424,13.33707,76.6534273504,0.74424,0.21707,0.7752500000000001,74.74,13.12,75.8828175544,129.59,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,129.59
2021-12-27 01:30:00,75.31496,33.59853,82.4694150456,0.71496,0.20853000000000002,0.74475,74.6,33.39,81.7315856937,135.4,79.42496,22.98853,82.68492476,0.71496,0.20853000000000002,0.74475,78.71,22.78,81.9401763484,135.15,74.45496,13.63853,75.6937947864,0.71496,0.20853000000000002,0.74475,73.74,13.43,74.9530019412,129.08,0.71496,0.20853000000000002,0.74475,0.71496,0.20853000000000002,0.74475,0.0,0.0,0.0,129.08
2021-12-27 02:00:00,73.46064,34.11477,80.9955749493,0.7706400000000001,0.22477000000000003,0.8027500000000001,72.69,33.89,80.2020461086,135.6,77.47064,23.40477,80.9288781633,0.7706400000000001,0.22477000000000003,0.8027500000000001,76.7,23.18,80.1261655141,135.34,72.61064,13.97477,73.9432163066,0.7706400000000001,0.22477000000000003,0.8027500000000001,71.84,13.75,73.1440229957,129.27,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,129.27
2021-12-27 02:30:00,72.0324,34.44945,79.8462976916,0.7524000000000001,0.21945,0.7837500000000001,71.28,34.23,79.0729492304,136.5,75.9724,23.70945,79.5860765528,0.7524000000000001,0.21945,0.7837500000000001,75.22,23.49,78.802465063,136.25,71.2024,14.21945,72.608364009,0.7524000000000001,0.21945,0.7837500000000001,70.45,14.0,71.8275887107,130.15,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,130.15
2021-12-27 03:00:00,70.38808,34.90694,78.5682904628,0.7780800000000001,0.22694000000000003,0.8105,69.61,34.68,77.7705246221,136.5,74.18808,24.06694,77.9941588521,0.7780800000000001,0.22694000000000003,0.8105,73.41,23.84,77.1840249015,136.25,69.48808,14.27694,70.9395818838,0.7780800000000001,0.22694000000000003,0.8105,68.71,14.05,70.1317802426,130.15,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,130.15
2021-12-27 03:30:00,71.69552,34.77661,79.6847550737,0.84552,0.24661000000000002,0.88075,70.85,34.53,78.8165173044,134.66,75.42552,22.80661,78.7981632207,0.84552,0.24661000000000002,0.88075,74.58,22.56,77.917456324,134.41,70.66552,13.29661,71.9056016897,0.84552,0.24661000000000002,0.88075,69.82,13.05,71.0291130453,128.37,0.84552,0.24661000000000002,0.88075,0.84552,0.24661000000000002,0.88075,0.0,0.0,0.0,128.37
2021-12-27 04:00:00,70.73464,34.99927,78.9198213154,0.8546400000000001,0.24927000000000002,0.8902500000000001,69.88,34.75,78.0434295761,134.66,74.43464,22.96927,77.8980294761,0.8546400000000001,0.24927000000000002,0.8902500000000001,73.58,22.72,77.0078879077,134.41,69.72464,13.43927,71.0080234992,0.8546400000000001,0.24927000000000002,0.8902500000000001,68.87,13.19,70.1217013484,128.37,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,128.37
2021-12-27 04:30:00,68.83928,35.53854,77.4715063507,0.7492800000000001,0.21854,0.7805000000000001,68.09,35.32,76.7056093125,134.98,72.42928,23.49854,76.1457942598,0.7492800000000001,0.21854,0.7805000000000001,71.68,23.28,75.3656473468,134.75,67.82928,13.89854,69.2385776822,0.7492800000000001,0.21854,0.7805000000000001,67.08,13.68,68.4607098999,128.68,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,128.68
2021-12-27 05:00:00,69.29512,35.11941,77.686463522,0.8551200000000001,0.24941000000000002,0.89075,68.44,34.87,76.8111352605,135.24,72.92512,23.06941,76.4870629895,0.8551200000000001,0.24941000000000002,0.89075,72.07,22.82,75.5965429104,135.0,68.29512,13.49941,69.6165029728,0.8551200000000001,0.24941000000000002,0.89075,67.44,13.25,68.7292957915,128.93,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,128.93
2021-12-27 05:30:00,68.23296,35.29878,76.8227876339,0.85296,0.24878000000000003,0.8885000000000001,67.38,35.05,75.9510822833,135.1,71.82296,23.25878,75.4950887823,0.85296,0.24878000000000003,0.8885000000000001,70.97,23.01,74.6069768855,134.86,67.26296,13.68878,68.6417401138,0.85296,0.24878000000000003,0.8885000000000001,66.41,13.44,67.7563406627,128.79,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,128.79
2021-12-27 06:00:00,69.39728,34.67004,77.5757316756,0.85728,0.25004000000000004,0.893,68.54,34.42,76.6972489728,135.13,73.03728,22.64004,76.4657811116,0.85728,0.25004000000000004,0.893,72.18,22.39,75.5729085056,134.86,68.40728,13.13004,69.6559682109,0.85728,0.25004000000000004,0.893,67.55,12.88,68.7669753588,128.82,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,128.82
2021-12-27 06:30:00,73.38152,32.97711,80.4508375436,0.8815200000000001,0.25711,0.9182500000000001,72.5,32.72,79.5414885453,134.03,77.20152,21.04711,80.0190947816,0.8815200000000001,0.25711,0.9182500000000001,76.32,20.79,79.1009892479,133.77,72.33152,11.70711,73.2728135809,0.8815200000000001,0.25711,0.9182500000000001,71.45,11.45,72.361626571,127.75,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,127.75
2021-12-27 07:00:00,75.43904,32.59097,82.1779780821,3.08904,0.90097,3.21775,72.35,31.69,78.985939255,134.03,79.25904,20.62097,81.8976179474,3.08904,0.90097,3.21775,76.17,19.72,78.681302099,133.77,74.39904,11.37097,75.262979689,3.08904,0.90097,3.21775,71.31,10.47,72.0745239318,127.75,3.08904,0.90097,3.21775,3.08904,0.90097,3.21775,0.0,0.0,0.0,127.75
2021-12-27 07:30:00,79.99248,30.55739,85.630315544,0.88248,0.25739,0.9192500000000001,79.11,30.3,84.7141198384,132.94,84.12248,18.75739,86.1883479419,0.88248,0.25739,0.9192500000000001,83.24,18.5,85.271024387,132.69,78.86248,9.68739,79.4552470059,0.88248,0.25739,0.9192500000000001,77.98,9.43,78.5481081885,126.71,0.88248,0.25739,0.9192500000000001,0.88248,0.25739,0.9192500000000001,0.0,0.0,0.0,126.71
2021-12-27 08:00:00,82.2764,29.93895,87.554250177,0.9564,0.27895000000000003,0.9962500000000001,81.32,29.66,86.5601409426,132.94,86.4864,18.12895,88.3660354042,0.9564,0.27895000000000003,0.9962500000000001,85.53,17.85,87.3727840921,132.69,81.0864,9.13895,81.5997835295,0.9564,0.27895000000000003,0.9962500000000001,80.13,8.86,80.6183384845,126.71,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,126.71
2021-12-27 08:30:00,85.22104,28.48447,89.8553876507,0.9410400000000001,0.27447000000000005,0.9802500000000001,84.28,28.21,88.8758825554,132.84,89.58104,16.66447,91.1178757866,0.9410400000000001,0.27447000000000005,0.9802500000000001,88.64,16.39,90.1425631985,132.6,83.99104,7.78447,84.3510093209,0.9410400000000001,0.27447000000000005,0.9802500000000001,83.05,7.51,83.3888637649,126.6,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.0,0.0,0.0,126.6
2021-12-27 09:00:00,89.47752,27.01386,93.4664389899,1.00752,0.29386,1.0495,88.47,26.72,92.4169859928,132.66,93.98752,15.24386,95.2156981986,1.00752,0.29386,1.0495,92.98,14.95,94.1742156856,132.42,88.17752,6.51386,88.4177889649,1.00752,0.29386,1.0495,87.17,6.22,87.3916317504,126.42,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,126.42
2021-12-27 09:30:00,94.73592,25.34631,98.0679864628,1.01592,0.29631,1.05825,93.72,25.05,97.0100041233,132.21,99.46592,13.67631,100.4017464821,1.01592,0.29631,1.05825,98.45,13.38,99.355054728,131.97,93.32592,5.13631,93.4671547885,1.01592,0.29631,1.05825,92.31,4.84,92.4367984084,126.0,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,126.0
2021-12-27 10:00:00,98.88368,23.28399,101.5880227225,1.21368,0.35399,1.26425,97.67,22.93,100.3255391214,131.54,103.78368,11.69399,104.4404214682,1.21368,0.35399,1.26425,102.57,11.34,103.1949635399,131.3,97.41368,3.34399,97.4710588855,1.21368,0.35399,1.26425,96.2,2.99,96.2464549997,125.37,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,125.37
2021-12-27 10:30:00,102.64664,21.99902,104.9775670524,1.4366400000000001,0.41902000000000006,1.4965,101.21,21.58,103.4850738029,130.67,107.70664,10.37902,108.2055652739,1.4366400000000001,0.41902000000000006,1.4965,106.27,9.96,106.7357226986,130.44,101.11664,2.14902,101.1394738559,1.4366400000000001,0.41902000000000006,1.4965,99.68,1.73,99.6950114098,124.53,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,124.53
2021-12-27 11:00:00,105.48992,20.59456,107.4814361795,1.4899200000000001,0.43456000000000006,1.552,104.0,20.16,105.9359504606,130.53,110.68992,8.96456,111.0523377764,1.4899200000000001,0.43456000000000006,1.552,109.2,8.53,109.5326476444,130.3,103.91992,0.8445600000000001,103.9233518243,1.4899200000000001,0.43456000000000006,1.552,102.43,0.41000000000000003,102.4308205571,124.39,1.4899200000000001,0.43456000000000006,1.552,1.4899200000000001,0.43456000000000006,1.552,0.0,0.0,0.0,124.39
2021-12-27 11:30:00,107.8844,19.7692,109.6807413906,1.5744,0.4592,1.6400000000000001,106.31,19.31,108.0494895869,130.17,113.1644,8.1292,113.4560060993,1.5744,0.4592,1.6400000000000001,111.59,7.67,111.8532833671,129.94,106.2644,0.8292,106.2676351482,1.5744,0.4592,1.6400000000000001,104.69,0.37,104.6906538331,124.03,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,124.03
2021-12-27 12:00:00,109.82344,19.03142,111.4602302198,1.5134400000000001,0.44142000000000003,1.5765,108.31,18.59,109.8937859936,130.17,115.16344,7.40142,115.4010352235,1.5134400000000001,0.44142000000000003,1.5765,113.65,6.96,113.8629180199,129.94,108.16344,1.46142,108.1733123328,1.5134400000000001,0.44142000000000003,1.5765,106.65,1.02,106.6548775256,124.03,1.5134400000000001,0.44142000000000003,1.5765,1.5134400000000001,0.44142000000000003,1.5765,0.0,0.0,0.0,124.03
2021-12-27 12:30:00,111.55384,18.36362,113.0552155287,1.38384,0.40362000000000003,1.4415,110.17,17.96,111.6243275456,129.99,116.99384,6.74362,117.1880327024,1.38384,0.40362000000000003,1.4415,115.61,6.34,115.7837108578,129.77,109.85384,2.00362,109.8721104551,1.38384,0.40362000000000003,1.4415,108.47,1.6,108.481799856,123.87,1.38384,0.40362000000000003,1.4415,1.38384,0.40362000000000003,1.4415,0.0,0.0,0.0,123.87
2021-12-27 13:00:00,111.52112,18.69241,113.076816358,1.55112,0.45241000000000003,1.61575,109.97,18.24,111.4724113851,129.91,116.94112,7.05241,117.1535831021,1.55112,0.45241000000000003,1.61575,115.39,6.6,115.5785970671,129.7,109.82112,1.82241,109.836239813,1.55112,0.45241000000000003,1.61575,108.27,1.37,108.2786673357,123.8,1.55112,0.45241000000000003,1.61575,1.55112,0.45241000000000003,1.61575,0.0,0.0,0.0,123.8
2021-12-27 13:30:00,112.11632,18.52601,113.6366237481,1.66632,0.48601000000000005,1.73575,110.45,18.04,111.9135563728,130.08,117.57632,6.86601,117.7766238184,1.66632,0.48601000000000005,1.73575,115.91,6.38,116.0854534384,129.85,110.43632,2.06601,110.4556434614,1.66632,0.48601000000000005,1.73575,108.77,1.58,108.7814749854,123.95,1.66632,0.48601000000000005,1.73575,1.66632,0.48601000000000005,1.73575,0.0,0.0,0.0,123.95
2021-12-27 14:00:00,111.8912,18.73035,113.4480790871,1.4412,0.42035000000000006,1.5012500000000002,110.45,18.31,111.9573963613,130.08,117.3412,7.05035,117.5528164382,1.4412,0.42035000000000006,1.5012500000000002,115.9,6.63,116.08947799,129.85,110.1912,1.79035,110.2057435462,1.4412,0.42035000000000006,1.5012500000000002,108.75,1.37,108.7586290829,123.95,1.4412,0.42035000000000006,1.5012500000000002,1.4412,0.42035000000000006,1.5012500000000002,0.0,0.0,0.0,123.95
2021-12-27 14:30:00,110.30064,19.29977,111.9763917371,1.37064,0.39977,1.42775,108.93,18.9,110.5574732888,130.12,115.70064,7.68977,115.9558996303,1.37064,0.39977,1.42775,114.33,7.29,114.5621796231,129.89,108.63064,1.12977,108.6365147041,1.37064,0.39977,1.42775,107.26,0.73,107.2624841219,123.99,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,123.99
2021-12-27 15:00:00,109.97296,19.63753,111.7125083223,1.12296,0.32753000000000004,1.16975,108.85,19.31,110.5495300759,130.12,115.34296,8.02753,115.6219687579,1.12296,0.32753000000000004,1.16975,114.22,7.7,114.4792487746,129.89,108.29296,0.63753,108.2948365808,1.12296,0.32753000000000004,1.16975,107.17,0.31,107.1704483521,123.99,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,123.99
2021-12-27 15:30:00,112.78776,18.25643,114.2557483988,0.94776,0.27643,0.9872500000000001,111.84,17.98,113.2760610191,129.93,118.37776,7.71643,118.6289903631,0.94776,0.27643,0.9872500000000001,117.43,7.44,117.665451599,129.7,111.13776,1.43643,111.1470423761,0.94776,0.27643,0.9872500000000001,110.19,1.16,110.1961056481,123.83,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,123.83
2021-12-27 16:00:00,110.47928,1.5947900000000002,110.4907899531,0.83928,0.24479,0.8742500000000001,109.64,1.35,109.6483109765,129.93,119.90928,26.79479,122.866578862,0.83928,0.24479,0.8742500000000001,119.07,26.55,121.9941285472,129.7,111.01928,1.27479,111.0265987107,0.83928,0.24479,0.8742500000000001,110.18,1.03,110.1848142894,123.83,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,123.83
2021-12-27 16:30:00,113.10704,1.9424700000000001,113.1237185,0.7970400000000001,0.23247,0.83025,112.31,1.71,112.3230172316,130.92,122.80704,26.04247,125.5379596666,0.7970400000000001,0.23247,0.83025,122.01,25.81,124.7100485125,130.66,113.70704,1.76247,113.7206984065,0.7970400000000001,0.23247,0.83025,112.91,1.53,112.9203657451,124.77,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,124.77
2021-12-27 17:00:00,115.6604,2.4147,115.68560370349999,0.7704000000000001,0.2247,0.8025,114.89,2.19,114.9108706781,130.92,125.5804,25.3947,128.1223152002,0.7704000000000001,0.2247,0.8025,124.81,25.17,127.322680619,130.66,116.2804,2.2247,116.3016797568,0.7704000000000001,0.2247,0.8025,115.51,2.0,115.5273132207,124.77,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,124.77
2021-12-27 17:30:00,116.47384,2.8311200000000003,116.5082428191,2.16384,0.63112,2.254,114.31,2.2,114.3311685412,130.62,126.36384,25.74112,128.9590063485,2.16384,0.63112,2.254,124.2,25.11,126.7128726689,130.38,117.09384,2.63112,117.1233971434,2.16384,0.63112,2.254,114.93,2.0,114.9474005796,124.52,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0,124.52
