Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-27 18:00:00,115.46784,2.70937,115.4996223373,3.11784,0.9093700000000001,3.24775,112.35,1.8,112.3644183005,130.62,125.17784,26.46937,127.945766539,3.11784,0.9093700000000001,3.24775,122.06,25.56,124.7074865435,130.38,116.07784,2.51937,116.1051771639,3.11784,0.9093700000000001,3.24775,112.96,1.6099999999999999,112.9714729478,124.52,3.11784,0.9093700000000001,3.24775,3.11784,0.9093700000000001,3.24775,0.0,0.0,0.0,124.52
2021-12-27 18:30:00,114.35088,1.03609,114.3555737131,0.7408800000000001,0.21609,0.77175,113.61,0.8200000000000001,113.612959208,130.73,124.17088,26.98609,127.0694947399,0.7408800000000001,0.21609,0.77175,123.43,26.77,126.2996349955,130.48,114.96088,0.85609,114.9640675188,0.7408800000000001,0.21609,0.77175,114.22,0.64,114.2217930169,124.61,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,124.61
2021-12-27 19:00:00,111.89648,0.46064000000000005,111.8974281456,0.75648,0.22064000000000003,0.788,111.14,0.24,111.1402591323,131.07,121.46648,27.90064,124.6296572891,0.75648,0.22064000000000003,0.788,120.71,27.68,123.8429913237,130.83,112.47648,0.55064,112.4778278489,0.75648,0.22064000000000003,0.788,111.72,0.33,111.7204873781,124.96,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,124.96
2021-12-27 19:30:00,108.93704,0.8162200000000001,108.9400977558,0.7070400000000001,0.20622000000000001,0.7365,108.23,0.61,108.2317190106,131.16,118.27704,28.60622,121.6871974114,0.7070400000000001,0.20622000000000001,0.7365,117.57,28.4,120.9514981304,130.91,109.49704,1.00622,109.5016632177,0.7070400000000001,0.20622000000000001,0.7365,108.79,0.8,108.7929414071,125.03,0.7070400000000001,0.20622000000000001,0.7365,0.7070400000000001,0.20622000000000001,0.7365,0.0,0.0,0.0,125.03
2021-12-27 20:00:00,105.96056,2.24433,105.9843256933,0.7005600000000001,0.20433,0.72975,105.26,2.04,105.2797663371,131.16,115.03056,30.36433,118.9706781954,0.7005600000000001,0.20433,0.72975,114.33,30.16,118.2411709177,130.91,106.50056,2.42433,106.5281495956,0.7005600000000001,0.20433,0.72975,105.8,2.22,105.8232885522,125.03,0.7005600000000001,0.20433,0.72975,0.7005600000000001,0.20433,0.72975,0.0,0.0,0.0,125.03
2021-12-27 20:30:00,103.76944,3.38692,103.8246979528,0.7094400000000001,0.20692000000000002,0.739,103.06,3.18,103.1090490694,131.89,112.63944,31.83692,117.0522657559,0.7094400000000001,0.20692000000000002,0.739,111.93,31.63,116.3132915878,131.64,104.28944,3.56692,104.3504202857,0.7094400000000001,0.20692000000000002,0.739,103.58,3.36,103.6344826783,125.73,0.7094400000000001,0.20692000000000002,0.739,0.7094400000000001,0.20692000000000002,0.739,0.0,0.0,0.0,125.73
2021-12-27 21:00:00,100.36112,4.49741,100.4618390453,0.7111200000000001,0.20741,0.74075,99.65,4.29,99.742300956,132.4,108.95112,33.10741,113.8703084485,0.7111200000000001,0.20741,0.74075,108.24,32.9,113.1296053206,132.14,100.86112,4.6574100000000005,100.9685941051,0.7111200000000001,0.20741,0.74075,100.15,4.45,100.2488154543,126.23,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,126.23
2021-12-27 21:30:00,96.97072,5.70271,97.1382593969,0.6607200000000001,0.19271000000000002,0.68825,96.31,5.51,96.4674877873,131.85,105.27072,34.13271,110.6660127648,0.6607200000000001,0.19271000000000002,0.68825,104.61,33.94,109.9780691775,131.6,97.47072,5.87271,97.647478104,0.6607200000000001,0.19271000000000002,0.68825,96.81,5.68,96.9764842629,125.72,0.6607200000000001,0.19271000000000002,0.68825,0.6607200000000001,0.19271000000000002,0.68825,0.0,0.0,0.0,125.72
2021-12-27 22:00:00,93.01264,6.73452,93.2561255865,0.6326400000000001,0.18452000000000002,0.659,92.38,6.55,92.6119155401,131.85,100.97264,35.15452,106.9173246252,0.6326400000000001,0.18452000000000002,0.659,100.34,34.97,106.2591948963,131.6,93.46264,6.89452,93.7165912835,0.6326400000000001,0.18452000000000002,0.659,92.83,6.71,93.07219241,125.72,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,125.72
2021-12-27 22:30:00,89.18368,7.60899,89.5076840677,0.61368,0.17899,0.6392500000000001,88.57,7.43,88.8810992281,131.57,96.81368,36.42899,103.4406107269,0.61368,0.17899,0.6392500000000001,96.2,36.25,102.8032222258,131.31,89.61368,7.74899,89.948087746,0.61368,0.17899,0.6392500000000001,89.0,7.57,89.3213574684,125.43,0.61368,0.17899,0.6392500000000001,0.61368,0.17899,0.6392500000000001,0.0,0.0,0.0,125.43
2021-12-27 23:00:00,84.44288,9.00584,84.9217589125,0.6028800000000001,0.17584000000000002,0.628,83.84,8.83,84.3037039518,132.37,91.65288,38.68584,99.4828861101,0.6028800000000001,0.17584000000000002,0.628,91.05,38.51,98.8591047906,132.1,84.83288,9.11584,85.3212521474,0.6028800000000001,0.17584000000000002,0.628,84.23,8.94,84.7031079713,126.17,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,126.17
2021-12-27 23:30:00,79.23968,10.953240000000001,79.993126911,2.7196800000000003,0.7932400000000001,2.833,76.52,10.16,77.1915539421,134.18,85.81968,41.26324,95.2243269895,2.7196800000000003,0.7932400000000001,2.833,83.1,40.47,92.4306815944,133.91,79.57968,11.04324,80.3422592326,2.7196800000000003,0.7932400000000001,2.833,76.86,10.25,77.5404546027,127.9,2.7196800000000003,0.7932400000000001,2.833,2.7196800000000003,0.7932400000000001,2.833,0.0,0.0,0.0,127.9
2021-12-28 00:00:00,76.02176,11.58968,76.9001214303,0.82176,0.23968000000000003,0.856,75.2,11.35,76.0517093825,135.58,82.49176,42.27968,92.6955328417,0.82176,0.23968000000000003,0.856,81.67,42.04,91.8550515758,135.32,76.36176,11.66968,77.2482997975,0.82176,0.23968000000000003,0.856,75.54,11.43,76.399846204,129.28,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,129.28
2021-12-28 00:30:00,74.65,18.61,76.934742477,0.0,0.0,0.0,74.65,18.61,76.934742477,136.33,79.79,28.22,84.633400617,0.0,0.0,0.0,79.79,28.22,84.633400617,136.06,74.67,17.7,76.7391614497,0.0,0.0,0.0,74.67,17.7,76.7391614497,130.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.02
2021-12-28 01:00:00,76.21,18.3,78.3763618701,0.0,0.0,0.0,76.21,18.3,78.3763618701,134.91,81.43,27.79,86.0414376914,0.0,0.0,0.0,81.43,27.79,86.0414376914,134.65,76.26,17.99,78.3532239286,0.0,0.0,0.0,76.26,17.99,78.3532239286,128.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.67
2021-12-28 01:30:00,75.4,18.31,77.5913403673,0.0,0.0,0.0,75.4,18.31,77.5913403673,134.8,80.59,27.82,85.2566742255,0.0,0.0,0.0,80.59,27.82,85.2566742255,134.54,75.45,17.98,77.5627674854,0.0,0.0,0.0,75.45,17.98,77.5627674854,128.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.55
2021-12-28 02:00:00,72.92,18.7,75.2795882029,0.0,0.0,0.0,72.92,18.7,75.2795882029,134.8,77.94,28.24,82.8983787537,0.0,0.0,0.0,77.94,28.24,82.8983787537,134.54,72.96,18.36,75.2346409575,0.0,0.0,0.0,72.96,18.36,75.2346409575,128.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.55
2021-12-28 02:30:00,71.06,19.02,73.5614301112,0.0,0.0,0.0,71.06,19.02,73.5614301112,135.09,75.95,28.59,81.1528841139,0.0,0.0,0.0,75.95,28.59,81.1528841139,134.84,71.08,18.68,73.493597,0.0,0.0,0.0,71.08,18.68,73.493597,128.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.83
2021-12-28 03:00:00,69.48,19.37,72.1295175362,0.0,0.0,0.0,69.48,19.37,72.1295175362,135.02,74.28,28.98,79.7330471009,0.0,0.0,0.0,74.28,28.98,79.7330471009,134.79,69.51,19.02,72.0652516821,0.0,0.0,0.0,69.51,19.02,72.0652516821,128.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.77
2021-12-28 03:30:00,68.41,19.54,71.1459043094,0.0,0.0,0.0,68.41,19.54,71.1459043094,135.28,73.14,29.17,78.7422916862,0.0,0.0,0.0,73.14,29.17,78.7422916862,135.04,68.43,19.18,71.0671323468,0.0,0.0,0.0,68.43,19.18,71.0671323468,129.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.01
2021-12-28 04:00:00,67.2,19.85,70.0704110163,0.0,0.0,0.0,67.2,19.85,70.0704110163,135.48,71.84,29.52,77.6686294459,0.0,0.0,0.0,71.84,29.52,77.6686294459,135.23,67.21,19.48,69.9760994912,0.0,0.0,0.0,67.21,19.48,69.9760994912,129.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.2
2021-12-28 04:30:00,66.63,19.58,69.4473419218,0.0,0.0,0.0,66.63,19.58,69.4473419218,135.69,71.23,29.21,76.9866027306,0.0,0.0,0.0,71.23,29.21,76.9866027306,135.42,66.64,19.21,69.353541366,0.0,0.0,0.0,66.64,19.21,69.353541366,129.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.4
2021-12-28 05:00:00,66.22,19.8,69.1167736516,0.0,0.0,0.0,66.22,19.8,69.1167736516,135.42,70.82,29.48,76.7107736892,0.0,0.0,0.0,70.82,29.48,76.7107736892,135.15,66.25,19.44,69.0432914916,0.0,0.0,0.0,66.25,19.44,69.0432914916,129.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.13
2021-12-28 05:30:00,69.81,18.8,72.2971375644,0.0,0.0,0.0,69.81,18.8,72.2971375644,135.77,74.63,28.41,79.8546492072,0.0,0.0,0.0,74.63,28.41,79.8546492072,135.52,69.85,18.43,72.2404831102,0.0,0.0,0.0,69.85,18.43,72.2404831102,129.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.48
2021-12-28 06:00:00,71.26,18.22,73.5524030879,0.0,0.0,0.0,71.26,18.22,73.5524030879,135.72,76.17,27.78,81.077723821,0.0,0.0,0.0,76.17,27.78,81.077723821,135.46,71.29,17.86,73.493154103,0.0,0.0,0.0,71.29,17.86,73.493154103,129.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.44
2021-12-28 06:30:00,72.63,17.68,74.7509150446,0.0,0.0,0.0,72.63,17.68,74.7509150446,135.6,77.64,27.17,82.2567839148,0.0,0.0,0.0,77.64,27.17,82.2567839148,135.34,72.67,17.34,74.7101365278,0.0,0.0,0.0,72.67,17.34,74.7101365278,129.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.31
2021-12-28 07:00:00,74.88,16.72,76.7240040665,0.0,0.0,0.0,74.88,16.72,76.7240040665,135.25,80.03,26.13,84.1877532661,0.0,0.0,0.0,80.03,26.13,84.1877532661,134.96,74.94,16.39,76.711379208,0.0,0.0,0.0,74.94,16.39,76.711379208,128.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.94
2021-12-28 07:30:00,78.27,15.53,79.7958257054,0.0,0.0,0.0,78.27,15.53,79.7958257054,134.95,83.65,24.81,87.2516968316,0.0,0.0,0.0,83.65,24.81,87.2516968316,134.67,78.33,15.2,79.7911580315,0.0,0.0,0.0,78.33,15.2,79.7911580315,128.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.65
2021-12-28 08:00:00,80.58,14.68,81.9062805895,0.0,0.0,0.0,80.58,14.68,81.9062805895,134.44,86.11,23.86,89.3545281449,0.0,0.0,0.0,86.11,23.86,89.3545281449,134.19,80.67,14.37,81.9398913839,0.0,0.0,0.0,80.67,14.37,81.9398913839,128.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.2
2021-12-28 08:30:00,84.21,13.01,85.2090617247,0.0,0.0,0.0,84.21,13.01,85.2090617247,133.96,89.97,22.01,92.6231126663,0.0,0.0,0.0,89.97,22.01,92.6231126663,133.71,84.31,12.71,85.2626541928,0.0,0.0,0.0,84.31,12.71,85.2626541928,127.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.72
2021-12-28 09:00:00,88.55,11.75,89.3261719766,0.0,0.0,0.0,88.55,11.75,89.3261719766,133.23,94.61,20.68,96.8437633511,0.0,0.0,0.0,94.61,20.68,96.8437633511,132.99,88.67,11.48,89.4100626328,0.0,0.0,0.0,88.67,11.48,89.4100626328,127.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.01
2021-12-28 09:30:00,93.6,10.02,94.1347990915,0.0,0.0,0.0,93.6,10.02,94.1347990915,132.26,99.97,18.75,101.7131427103,0.0,0.0,0.0,99.97,18.75,101.7131427103,132.01,93.72,9.78,94.2289063929,0.0,0.0,0.0,93.72,9.78,94.2289063929,126.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.08
2021-12-28 10:00:00,96.72,8.86,97.1249607465,0.0,0.0,0.0,96.72,8.86,97.1249607465,132.26,103.3,17.48,104.7685086274,0.0,0.0,0.0,103.3,17.48,104.7685086274,132.01,96.86,8.63,97.2436964538,0.0,0.0,0.0,96.86,8.63,97.2436964538,126.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.08
2021-12-28 10:30:00,99.41,7.78,99.713973444,0.0,0.0,0.0,99.41,7.78,99.713973444,131.49,106.16,16.29,107.4025590943,0.0,0.0,0.0,106.16,16.29,107.4025590943,131.27,99.56,7.55,99.8458617069,0.0,0.0,0.0,99.56,7.55,99.8458617069,125.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.37
2021-12-28 11:00:00,102.08,6.63,102.2950795493,0.0,0.0,0.0,102.08,6.63,102.2950795493,131.49,109.0,15.02,110.0299977279,0.0,0.0,0.0,109.0,15.02,110.0299977279,131.27,102.24,6.43,102.441995783,0.0,0.0,0.0,102.24,6.43,102.441995783,125.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.37
2021-12-28 11:30:00,103.87,5.88,104.0362979926,0.0,0.0,0.0,103.87,5.88,104.0362979926,131.12,110.9,14.2,111.8054113181,0.0,0.0,0.0,110.9,14.2,111.8054113181,130.88,104.02,5.68,104.174962443,0.0,0.0,0.0,104.02,5.68,104.174962443,125.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.01
2021-12-28 12:00:00,105.56,5.36,105.6959942477,0.0,0.0,0.0,105.56,5.36,105.6959942477,130.78,112.71,13.64,113.5323464921,0.0,0.0,0.0,112.71,13.64,113.5323464921,130.56,105.74,5.17,105.8663142836,0.0,0.0,0.0,105.74,5.17,105.8663142836,124.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.69
2021-12-28 12:30:00,106.7,4.74,106.8052320816,0.0,0.0,0.0,106.7,4.74,106.8052320816,130.33,113.94,12.94,114.6724343511,0.0,0.0,0.0,113.94,12.94,114.6724343511,130.11,106.88,4.5600000000000005,106.9772312223,0.0,0.0,0.0,106.88,4.5600000000000005,106.9772312223,124.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.26
2021-12-28 13:00:00,107.97,4.35,108.0575929771,0.0,0.0,0.0,107.97,4.35,108.0575929771,130.33,115.26,12.53,115.9390723613,0.0,0.0,0.0,115.26,12.53,115.9390723613,130.11,108.13,4.18,108.2107633279,0.0,0.0,0.0,108.13,4.18,108.2107633279,124.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.26
2021-12-28 13:30:00,109.38,4.32,109.4652766863,0.0,0.0,0.0,109.38,4.32,109.4652766863,130.45,116.77,12.52,117.4392749467,0.0,0.0,0.0,116.77,12.52,117.4392749467,130.23,109.55,4.15,109.6285774787,0.0,0.0,0.0,109.55,4.15,109.6285774787,124.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.38
2021-12-28 14:00:00,107.95,4.75,108.0544538647,0.0,0.0,0.0,107.95,4.75,108.0544538647,130.45,115.24,12.98,115.9686940515,0.0,0.0,0.0,115.24,12.98,115.9686940515,130.23,108.11,4.57,108.206547861,0.0,0.0,0.0,108.11,4.57,108.206547861,124.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.38
2021-12-28 14:30:00,107.2,5.14,107.3231550039,0.0,0.0,0.0,107.2,5.14,107.3231550039,130.6,114.44,13.4,115.221845151,0.0,0.0,0.0,114.44,13.4,115.221845151,130.37,107.35,4.97,107.4649868562,0.0,0.0,0.0,107.35,4.97,107.4649868562,124.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.52
2021-12-28 15:00:00,106.6,5.39,106.7361799017,0.0,0.0,0.0,106.6,5.39,106.7361799017,130.6,113.79,13.66,114.6069792814,0.0,0.0,0.0,113.79,13.66,114.6069792814,130.37,106.75,5.21,106.877063021,0.0,0.0,0.0,106.75,5.21,106.877063021,124.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,124.52
2021-12-28 15:30:00,108.88,5.0,108.9947448274,0.0,0.0,0.0,108.88,5.0,108.9947448274,130.02,116.22,13.21,116.9683397335,0.0,0.0,0.0,116.22,13.21,116.9683397335,129.78,109.05,4.84,109.1573547682,0.0,0.0,0.0,109.05,4.84,109.1573547682,123.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.97
2021-12-28 16:00:00,110.02,4.52,110.1128094274,0.0,0.0,0.0,110.02,4.52,110.1128094274,130.02,117.43,12.65,118.1093874339,0.0,0.0,0.0,117.43,12.65,118.1093874339,129.78,110.17,4.37,110.2566360815,0.0,0.0,0.0,110.17,4.37,110.2566360815,123.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.97
2021-12-28 16:30:00,114.51,3.29,114.5572529349,0.0,0.0,0.0,114.51,3.29,114.5572529349,129.19,122.22,11.32,122.7431089715,0.0,0.0,0.0,122.22,11.32,122.7431089715,128.97,114.68,3.16,114.7235285371,0.0,0.0,0.0,114.68,3.16,114.7235285371,123.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.19
2021-12-28 17:00:00,117.59,4.47,117.6749293605,0.0,0.0,0.0,117.59,4.47,117.6749293605,129.19,126.63,16.85,127.7461521925,0.0,0.0,0.0,126.63,16.85,127.7461521925,128.97,117.93,4.55,118.0177418865,0.0,0.0,0.0,117.93,4.55,118.0177418865,123.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,123.19
2021-12-28 17:30:00,117.99,10.32,118.4404597256,0.0,0.0,0.0,117.99,10.32,118.4404597256,131.54,130.42,35.47,135.1573057589,0.0,0.0,0.0,130.42,35.47,135.1573057589,131.32,118.99,9.84,119.3961712116,0.0,0.0,0.0,118.99,9.84,119.3961712116,125.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.44
2021-12-28 18:00:00,117.5,9.62,117.8931482318,0.0,0.0,0.0,117.5,9.62,117.8931482318,131.54,129.87,36.29,134.845025863,0.0,0.0,0.0,129.87,36.29,134.845025863,131.32,118.5,9.14,118.8519650658,0.0,0.0,0.0,118.5,9.14,118.8519650658,125.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.44
2021-12-28 18:30:00,115.34,8.7,115.6676514848,0.0,0.0,0.0,115.34,8.7,115.6676514848,131.74,127.47,37.66,132.9168029257,0.0,0.0,0.0,127.47,37.66,132.9168029257,131.52,116.31,8.22,116.60010506,0.0,0.0,0.0,116.31,8.22,116.60010506,125.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,125.67
2021-12-28 19:00:00,113.25,7.8,113.5182914776,0.0,0.0,0.0,113.25,7.8,113.5182914776,132.18,125.16,38.76,131.0242847719,0.0,0.0,0.0,125.16,38.76,131.0242847719,131.94,114.21,7.33,114.4449780462,0.0,0.0,0.0,114.21,7.33,114.4449780462,126.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.08
2021-12-28 19:30:00,109.71,6.39,109.8959335007,0.0,0.0,0.0,109.71,6.39,109.8959335007,132.88,121.21,40.71,127.8638658887,0.0,0.0,0.0,121.21,40.71,127.8638658887,132.65,110.63,5.9,110.787214515,0.0,0.0,0.0,110.63,5.9,110.787214515,126.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.77
2021-12-28 20:00:00,106.71,5.31,106.8420338631,0.0,0.0,0.0,106.71,5.31,106.8420338631,132.88,117.9,41.85,125.1072839606,0.0,0.0,0.0,117.9,41.85,125.1072839606,132.65,107.58,4.85,107.6892701247,0.0,0.0,0.0,107.58,4.85,107.6892701247,126.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,126.77
2021-12-28 20:30:00,104.24,4.48,104.336225732,0.0,0.0,0.0,104.24,4.48,104.336225732,133.18,115.14,43.01,122.9108607894,0.0,0.0,0.0,115.14,43.01,122.9108607894,132.95,105.09,4.01,105.1664784996,0.0,0.0,0.0,105.09,4.01,105.1664784996,127.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.05
2021-12-28 21:00:00,101.25,3.35,101.3054045942,0.0,0.0,0.0,101.25,3.35,101.3054045942,133.18,111.84,44.3,120.2941212196,0.0,0.0,0.0,111.84,44.3,120.2941212196,132.95,102.09,2.88,102.1306149007,0.0,0.0,0.0,102.09,2.88,102.1306149007,127.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.05
2021-12-28 21:30:00,97.47,2.01,97.4907226355,0.0,0.0,0.0,97.47,2.01,97.4907226355,133.3,107.65,46.26,117.1687249227,0.0,0.0,0.0,107.65,46.26,117.1687249227,133.05,98.26,1.55,98.2722244584,0.0,0.0,0.0,98.26,1.55,98.2722244584,127.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.15
2021-12-28 22:00:00,93.09,0.66,93.0923396419,0.0,0.0,0.0,93.09,0.66,93.0923396419,133.94,102.81,48.34,113.6074456187,0.0,0.0,0.0,102.81,48.34,113.6074456187,133.7,93.86,0.49,93.8612790239,0.0,0.0,0.0,93.86,0.49,93.8612790239,127.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,127.77
2021-12-28 22:30:00,88.82,1.15,88.8274445203,0.0,0.0,0.0,88.82,1.15,88.8274445203,134.42,98.07,50.27,110.2034382404,0.0,0.0,0.0,98.07,50.27,110.2034382404,134.18,89.54,1.6099999999999999,89.5544733668,0.0,0.0,0.0,89.54,1.6099999999999999,89.5544733668,128.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.24
2021-12-28 23:00:00,84.52,1.9100000000000001,84.541578528,0.0,0.0,0.0,84.52,1.9100000000000001,84.541578528,134.77,93.29,51.45,106.5369729249,0.0,0.0,0.0,93.29,51.45,106.5369729249,134.53,85.2,2.35,85.2324028759,0.0,0.0,0.0,85.2,2.35,85.2324028759,128.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.59
2021-12-28 23:30:00,77.94,8.61,78.4141294666,0.0,0.0,0.0,77.94,8.61,78.4141294666,135.9,85.26,47.61,97.6523409858,0.0,0.0,0.0,85.26,47.61,97.6523409858,135.64,78.12,3.29,78.1892479821,0.0,0.0,0.0,78.12,3.29,78.1892479821,129.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.63
2021-12-29 00:00:00,76.45,24.13,80.1676954889,0.0,0.0,0.0,76.45,24.13,80.1676954889,135.9,81.69,34.05,88.5023084445,0.0,0.0,0.0,81.69,34.05,88.5023084445,135.64,75.57,4.49,75.7032694142,0.0,0.0,0.0,75.57,4.49,75.7032694142,129.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.63
2021-12-29 00:30:00,77.09496,24.48603,80.8900396994,0.53496,0.15603,0.55725,76.56,24.33,80.3329477861,135.08,82.32496,34.41603,89.2292673956,0.53496,0.15603,0.55725,81.79,34.26,88.6755417237,134.82,76.20496,4.81603,76.3569909934,0.53496,0.15603,0.55725,75.67,4.66,75.8133530455,128.86,0.53496,0.15603,0.55725,0.53496,0.15603,0.55725,0.0,0.0,0.0,128.86
2021-12-29 01:00:00,78.76472,24.07596,82.3622059357,0.5347200000000001,0.15596000000000002,0.557,78.23,23.92,81.8052522764,135.08,84.12472,33.92596,90.7079890473,0.5347200000000001,0.15596000000000002,0.557,83.59,33.77,90.1537630939,134.82,77.86472,4.5659600000000005,77.9984782634,0.5347200000000001,0.15596000000000002,0.557,77.33,4.41,77.455645372,128.86,0.5347200000000001,0.15596000000000002,0.557,0.5347200000000001,0.15596000000000002,0.557,0.0,0.0,0.0,128.86
2021-12-29 01:30:00,77.63088,24.42484,81.3825923561,0.53088,0.15484,0.553,77.1,24.27,80.8297154517,134.57,82.91088,34.32484,89.735214177,0.53088,0.15484,0.553,82.38,34.17,89.1854993819,134.32,76.75088,4.8848400000000005,76.9061716808,0.53088,0.15484,0.553,76.22,4.73,76.3666242543,128.36,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,128.36
2021-12-29 02:00:00,75.44232,24.901510000000002,79.4457604109,0.6223200000000001,0.18151,0.6482500000000001,74.82,24.72,78.7979111398,134.73,80.58232,34.83151,87.7880651653,0.6223200000000001,0.18151,0.6482500000000001,79.96,34.65,87.144845516,134.47,74.58232,5.24151,74.766275042,0.6223200000000001,0.18151,0.6482500000000001,73.96,5.06,74.1328887876,128.5,0.6223200000000001,0.18151,0.6482500000000001,0.6223200000000001,0.18151,0.6482500000000001,0.0,0.0,0.0,128.5
2021-12-29 02:30:00,76.46184,24.89762,80.4133350748,0.71184,0.20762000000000003,0.7415,75.75,24.69,79.6721946478,135.22,81.66184,34.85762,88.7902572597,0.71184,0.20762000000000003,0.7415,80.95,34.65,88.0541026869,134.97,75.62184,5.21762,75.8016242798,0.71184,0.20762000000000003,0.7415,74.91,5.01,75.0773481151,128.98,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,128.98
2021-12-29 03:00:00,72.88792,25.55231,77.237098782,0.72792,0.21231000000000003,0.7582500000000001,72.16,25.34,76.4799398535,135.22,77.85792000000001,35.59231,85.6076412352,0.72792,0.21231000000000003,0.7582500000000001,77.13,35.38,84.8574174719,134.97,72.06792,5.75231,72.2971241715,0.72792,0.21231000000000003,0.7582500000000001,71.34,5.54,71.5547846059,128.98,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,128.98
2021-12-29 03:30:00,71.45904,25.79722,75.9729620158,0.7790400000000001,0.22722,0.8115,70.68,25.57,75.1630713848,135.51,76.33904,35.83722,84.332409935,0.7790400000000001,0.22722,0.8115,75.56,35.61,83.5307470337,135.27,70.67904,5.95722,70.9296494102,0.7790400000000001,0.22722,0.8115,69.9,5.73,70.1344629979,129.24,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,129.24
2021-12-29 04:00:00,70.392,25.9885,75.036229891,0.852,0.2485,0.8875000000000001,69.54,25.74,74.1509217744,135.58,75.192,36.0685,83.3952849761,0.852,0.2485,0.8875000000000001,74.34,35.82,82.5197430922,135.34,69.612,6.0585,69.8751455544,0.852,0.2485,0.8875000000000001,68.76,5.8100000000000005,69.0050266285,129.31,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,129.31
2021-12-29 04:30:00,69.85064,26.21852,74.609132815,0.9206400000000001,0.26852000000000004,0.9590000000000001,68.93,25.95,73.6528845328,135.92,74.61064,36.30852,82.976238923,0.9206400000000001,0.26852000000000004,0.9590000000000001,73.69,36.04,82.0310776474,135.67,69.09064,6.26852,69.3744252488,0.9206400000000001,0.26852000000000004,0.9590000000000001,68.17,6.0,68.4335363692,129.64,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,129.64
2021-12-29 05:00:00,69.70464,26.15927,74.451623518,0.8546400000000001,0.24927000000000002,0.8902500000000001,68.85,25.91,73.5639218639,135.92,74.48464,36.24927,82.8370157083,0.8546400000000001,0.24927000000000002,0.8902500000000001,73.63,36.0,81.9596052943,135.67,68.95464,6.23927,69.2363406577,0.8546400000000001,0.24927000000000002,0.8902500000000001,68.1,5.99,68.3629292819,129.64,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,129.64
2021-12-29 05:30:00,70.8748,25.62765,75.3658657455,0.8148000000000001,0.23765000000000003,0.8487500000000001,70.06,25.39,74.5188278222,135.5,75.7248,35.65765,83.7001394178,0.8148000000000001,0.23765000000000003,0.8487500000000001,74.91,35.42,82.8618398299,135.24,70.1048,5.80765,70.3449485149,0.8148000000000001,0.23765000000000003,0.8487500000000001,69.29,5.57,69.5135166712,129.22,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,129.22
2021-12-29 06:00:00,72.79784,25.05687,76.9894294229,0.7778400000000001,0.22687000000000002,0.81025,72.02,24.83,76.1801109214,135.5,77.78784,35.03687,85.3143030872,0.7778400000000001,0.22687000000000002,0.81025,77.01,34.81,84.5119884987,135.24,72.01784,5.26687,72.2101737836,0.7778400000000001,0.22687000000000002,0.81025,71.24,5.04,71.4180593408,129.22,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,129.22
2021-12-29 06:30:00,77.60256,23.20658,80.9981646326,0.7425600000000001,0.21658000000000002,0.7735000000000001,76.86,22.99,80.2246826108,135.5,82.92256,32.99658,89.246429893,0.7425600000000001,0.21658000000000002,0.7735000000000001,82.18,32.78,88.4764420623,135.24,76.77256,3.66658,76.8600662103,0.7425600000000001,0.21658000000000002,0.7735000000000001,76.03,3.45,76.1082347713,129.2,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,129.2
2021-12-29 07:00:00,81.1004,21.8747,83.998674872,0.7704000000000001,0.2247,0.8025,80.33,21.65,83.1963424677,134.66,86.6504,31.5547,92.2170857935,0.7704000000000001,0.2247,0.8025,85.88,31.33,91.4163185651,134.41,80.2304,2.5047,80.2694873925,0.7704000000000001,0.2247,0.8025,79.46,2.2800000000000002,79.4927040677,128.41,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,128.41
2021-12-29 07:30:00,84.93952,20.20361,87.3092659164,0.8695200000000001,0.25361,0.90575,84.07,19.95,86.4046723274,132.67,90.72952,29.61361,95.4400948064,0.8695200000000001,0.25361,0.90575,89.86,29.36,94.5348041729,132.43,84.01952,1.28361,84.0293246174,0.8695200000000001,0.25361,0.90575,83.15,1.03,83.1563791901,126.52,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,126.52
2021-12-29 08:00:00,88.08552,19.10161,90.1328482755,0.96552,0.28161,1.00575,87.12,18.82,89.1296067533,132.67,94.08552,28.35161,98.2644333585,0.96552,0.28161,1.00575,93.12,28.07,97.2587235162,132.43,87.12552,0.7116100000000001,87.1284260392,0.96552,0.28161,1.00575,86.16,0.43,86.161072997,126.52,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,126.52
2021-12-29 08:30:00,93.01552,16.79911,94.5203526108,1.26552,0.36911000000000005,1.31825,91.75,16.43,93.2094812774,131.97,99.32552,25.81911,102.6264359922,1.26552,0.36911000000000005,1.31825,98.06,25.45,101.3087661557,131.75,92.00552,2.29911,92.0342415477,1.26552,0.36911000000000005,1.31825,90.74,1.9300000000000002,90.7605228059,125.85,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,125.85
2021-12-29 09:00:00,98.01192,15.07681,99.1647450552,1.29192,0.37681000000000003,1.34575,96.72,14.7,97.8307129689,130.95,104.64192,24.05681,107.3716048528,1.29192,0.37681000000000003,1.34575,103.35,23.68,106.0281325875,130.72,96.94192,4.14681,97.0305719166,1.29192,0.37681000000000003,1.34575,95.65,3.77,95.7242675605,124.86,1.29192,0.37681000000000003,1.34575,1.29192,0.37681000000000003,1.34575,0.0,0.0,0.0,124.86
2021-12-29 09:30:00,102.82456,13.69633,103.7327315492,1.32456,0.38633,1.37975,101.5,13.31,102.3689703963,131.52,109.77456,22.596330000000002,112.076081983,1.32456,0.38633,1.37975,108.45,22.21,110.700887982,131.28,101.68456,5.47633,101.8319200087,1.32456,0.38633,1.37975,100.36,5.09,100.4889929296,125.39,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,125.39
2021-12-29 10:00:00,105.99496,12.51603,106.7313569311,1.49496,0.43603000000000003,1.55725,104.5,12.08,105.1958953572,131.47,113.12496,21.30603,115.1138718372,1.49496,0.43603000000000003,1.55725,111.63,20.87,113.5641395864,131.22,104.83496,6.66603,105.0466791201,1.49496,0.43603000000000003,1.55725,103.34,6.23,103.527621918,125.32,1.49496,0.43603000000000003,1.55725,1.49496,0.43603000000000003,1.55725,0.0,0.0,0.0,125.32
2021-12-29 10:30:00,109.1272,10.98835,109.6790299718,1.7772000000000001,0.5183500000000001,1.85125,107.35,10.47,107.8593686241,130.71,116.4672,19.64835,118.1129388914,1.7772000000000001,0.5183500000000001,1.85125,114.69,19.13,116.2744726928,130.47,107.9172,8.21835,108.2296786125,1.7772000000000001,0.5183500000000001,1.85125,106.14,7.7,106.4189344055,124.65,1.7772000000000001,0.5183500000000001,1.85125,1.7772000000000001,0.5183500000000001,1.85125,0.0,0.0,0.0,124.65
2021-12-29 11:00:00,110.5748,10.1889,111.0432351755,1.9848,0.5789000000000001,2.0675,108.59,9.61,109.0144036355,130.71,117.9748,18.7689,119.4584657622,1.9848,0.5789000000000001,2.0675,115.99,18.19,117.4076496656,130.47,109.3248,9.0389,109.6978286396,1.9848,0.5789000000000001,2.0675,107.34,8.46,107.6728712351,124.65,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,124.65
2021-12-29 11:30:00,112.58672,9.11446,112.955048145,2.10672,0.61446,2.1945,110.48,8.5,110.8064998094,129.73,120.14672,17.54446,121.4209306646,2.10672,0.61446,2.1945,118.04,16.93,119.2479203173,129.5,111.35672,9.98446,111.8034370252,2.10672,0.61446,2.1945,109.25,9.37,109.65108025,123.74,2.10672,0.61446,2.1945,2.10672,0.61446,2.1945,0.0,0.0,0.0,123.74
2021-12-29 12:00:00,112.95032,9.14301,113.3197662368,2.1703200000000002,0.6330100000000001,2.26075,110.78,8.51,111.106383705,129.73,120.54032,17.61301,121.820305643,2.1703200000000002,0.6330100000000001,2.26075,118.37,16.98,119.5816762719,129.5,111.73032,10.02301,112.1789870553,2.1703200000000002,0.6330100000000001,2.26075,109.56,9.39,109.9616555896,123.74,2.1703200000000002,0.6330100000000001,2.26075,2.1703200000000002,0.6330100000000001,2.26075,0.0,0.0,0.0,123.74
2021-12-29 12:30:00,113.8648,8.87765,114.2103556976,2.2548,0.6576500000000001,2.34875,111.61,8.22,111.9122893162,129.89,121.4948,17.32765,122.7242188061,2.2548,0.6576500000000001,2.34875,119.24,16.67,120.3996117103,129.68,112.6248,10.30765,113.0955048778,2.2548,0.6576500000000001,2.34875,110.37,9.65,110.7910619139,123.9,2.2548,0.6576500000000001,2.34875,2.2548,0.6576500000000001,2.34875,0.0,0.0,0.0,123.9
2021-12-29 13:00:00,112.48224,9.68482,112.898405896,2.86224,0.8348200000000001,2.9815,109.62,8.85,109.9766652522,129.86,119.99224,18.22482,121.3683720096,2.86224,0.8348200000000001,2.9815,117.13,17.39,118.4138885435,129.68,111.26224,10.05482,111.7156455249,2.86224,0.8348200000000001,2.9815,108.4,9.22,108.7913985571,123.88,2.86224,0.8348200000000001,2.9815,2.86224,0.8348200000000001,2.9815,0.0,0.0,0.0,123.88
2021-12-29 13:30:00,111.2884,11.13245,111.8438170735,2.8884,0.84245,3.00875,108.4,10.29,108.8872999941,130.49,118.7084,19.94245,120.3718635835,2.8884,0.84245,3.00875,115.82,19.1,117.3843362634,130.27,110.0984,9.08245,110.4723883175,2.8884,0.84245,3.00875,107.21,8.24,107.526190763,124.47,2.8884,0.84245,3.00875,2.8884,0.84245,3.00875,0.0,0.0,0.0,124.47
2021-12-29 14:00:00,109.17792,11.87356,109.8216720079,3.0979200000000002,0.90356,3.227,106.08,10.97,106.6457092433,132.15,116.45792,20.73356,118.2891695845,3.0979200000000002,0.90356,3.227,113.36,19.83,115.0813560052,131.92,107.99792,8.48356,108.3306120845,3.0979200000000002,0.90356,3.227,104.9,7.58,105.1735061696,126.05,3.0979200000000002,0.90356,3.227,3.0979200000000002,0.90356,3.227,0.0,0.0,0.0,126.05
2021-12-29 14:30:00,106.98688,12.23284,107.6839582603,3.26688,0.9528400000000001,3.403,103.72,11.28,104.3315714441,132.15,114.09688,20.952840000000002,116.0048254591,3.26688,0.9528400000000001,3.403,110.83,20.0,112.6201087728,131.92,105.83688,7.87284,106.1292927414,3.26688,0.9528400000000001,3.403,102.57,6.92,102.8031677527,126.05,3.26688,0.9528400000000001,3.403,3.26688,0.9528400000000001,3.403,0.0,0.0,0.0,126.05
2021-12-29 15:00:00,107.54784,11.77187,108.1901789072,2.33784,0.6818700000000001,2.43525,105.21,11.09,105.7928740511,130.74,114.74784,20.48187,116.5614592537,2.33784,0.6818700000000001,2.43525,112.41,19.8,114.1404752925,130.5,106.36784,7.81187,106.6543140204,2.33784,0.6818700000000001,2.43525,104.03,7.13,104.2740514222,124.72,2.33784,0.6818700000000001,2.43525,2.33784,0.6818700000000001,2.43525,0.0,0.0,0.0,124.72
2021-12-29 15:30:00,111.608,11.40025,112.188731003,1.5779999999999998,0.46025000000000005,1.64375,110.03,10.94,110.5725304947,130.81,119.128,20.38025,120.8587397504,1.5779999999999998,0.46025000000000005,1.64375,117.55,19.92,119.2258734504,130.57,110.388,8.33025,110.7018681372,1.5779999999999998,0.46025000000000005,1.64375,108.81,7.87,109.094239078,124.78,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,124.78
2021-12-29 16:00:00,111.62128,11.10204,112.1720350221,1.48128,0.43204000000000004,1.5430000000000001,110.14,10.67,110.6556302228,133.11,119.14128,19.93204,120.7970646109,1.48128,0.43204000000000004,1.5430000000000001,117.66,19.5,119.2649386869,132.87,110.38128,8.252040000000001,110.6893090529,1.48128,0.43204000000000004,1.5430000000000001,108.9,7.82,109.1804121626,126.96,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,126.96
2021-12-29 16:30:00,115.28872,10.21546,115.7404189652,1.69872,0.49546000000000007,1.7695,113.59,9.72,114.0051161133,131.89,123.02872,19.01546,124.4895725105,1.69872,0.49546000000000007,1.7695,121.33,18.52,122.7353221367,131.66,113.99872,9.28546,114.3762559671,1.69872,0.49546000000000007,1.7695,112.3,8.79,112.6434822793,125.84,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,125.84
2021-12-29 17:00:00,121.42864,8.01252,121.6927076246,1.9286400000000001,0.56252,2.009,119.5,7.45,119.732002823,132.15,129.54864,16.47252,130.5917073975,1.9286400000000001,0.56252,2.009,127.62,15.91,128.6079021678,131.91,120.07864,11.01252,120.5825666546,1.9286400000000001,0.56252,2.009,118.15,10.45,118.6112347124,126.08,1.9286400000000001,0.56252,2.009,1.9286400000000001,0.56252,2.009,0.0,0.0,0.0,126.08
2021-12-29 17:30:00,123.742,8.03475,124.0025796972,2.862,0.8347500000000001,2.98125,120.88,7.2,121.0942376829,130.56,131.972,16.50475,133.0000584833,2.862,0.8347500000000001,2.98125,129.11,15.67,130.0574526892,130.33,122.342,11.61475,122.8920964975,2.862,0.8347500000000001,2.98125,119.48,10.78,119.965323323,124.58,2.862,0.8347500000000001,2.98125,2.862,0.8347500000000001,2.98125,0.0,0.0,0.0,124.58
2021-12-29 18:00:00,122.69176,8.92093,123.015653329,4.63176,1.35093,4.82475,118.06,7.57,118.3024450297,130.56,130.72176,17.38093,131.8721929186,4.63176,1.35093,4.82475,126.09,16.03,127.1048740214,130.33,121.33176,11.68093,121.8927401873,4.63176,1.35093,4.82475,116.7,10.33,117.1563011536,124.58,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,124.58
2021-12-29 18:30:00,120.84448,8.82839,121.1665334012,1.43448,0.41839000000000004,1.49425,119.41,8.41,119.7057901691,130.41,128.93448,17.36839,130.0990434402,1.43448,0.41839000000000004,1.49425,127.5,16.95,128.6217419412,130.19,119.45448,9.98839,119.8713507343,1.43448,0.41839000000000004,1.49425,118.02,9.57,118.4073701253,124.43,1.43448,0.41839000000000004,1.49425,1.43448,0.41839000000000004,1.49425,0.0,0.0,0.0,124.43
2021-12-29 19:00:00,118.07176,10.40843,118.5296415441,1.33176,0.38843000000000005,1.38725,116.74,10.02,117.1692280422,130.41,126.00176,19.14843,127.4484440649,1.33176,0.38843000000000005,1.38725,124.67,18.76,126.0735757405,130.19,116.71176,8.63843,117.0310103996,1.33176,0.38843000000000005,1.38725,115.38,8.25,115.6745732648,124.43,1.33176,0.38843000000000005,1.38725,1.33176,0.38843000000000005,1.38725,0.0,0.0,0.0,124.43
2021-12-29 19:30:00,114.07056,11.93308,114.6930296792,0.9705600000000001,0.28308,1.011,113.1,11.65,113.6984278695,131.42,121.76056,20.81308,123.5265893263,0.9705600000000001,0.28308,1.011,120.79,20.53,122.522263283,131.18,112.77056,7.05308,112.9909073342,0.9705600000000001,0.28308,1.011,111.8,6.77,112.0047896297,125.39,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,125.39
2021-12-29 20:00:00,110.31472,13.47221,111.1343236402,1.10472,0.32221000000000005,1.15075,109.21,13.15,109.9988481758,131.8,117.73472,22.31221,119.8302925331,1.10472,0.32221000000000005,1.15075,116.63,21.99,118.6849484981,131.55,109.03472,5.36221,109.1664942258,1.10472,0.32221000000000005,1.15075,107.93,5.04,108.0476121902,125.74,1.10472,0.32221000000000005,1.15075,1.10472,0.32221000000000005,1.15075,0.0,0.0,0.0,125.74
2021-12-29 20:30:00,107.88392,13.99406,108.7877470575,0.9739200000000001,0.28406000000000003,1.0145,106.91,13.71,107.7854916025,130.57,115.13392,22.83406,117.3763767998,0.9739200000000001,0.28406000000000003,1.0145,114.16,22.55,116.3658373407,130.33,106.63392,4.70406,106.7376272692,0.9739200000000001,0.28406000000000003,1.0145,105.66,4.42,105.752408956,124.55,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0,124.55
2021-12-29 21:00:00,104.60232,15.25276,105.7085239562,0.8323200000000001,0.24276000000000003,0.867,103.77,15.01,104.8499546972,130.57,111.65232,24.23276,114.2517711836,0.8323200000000001,0.24276000000000003,0.867,110.82,23.99,113.3869150299,130.33,103.41232,3.54276,103.4729871812,0.8323200000000001,0.24276000000000003,0.867,102.58,3.3,102.6330667962,124.55,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,124.55
2021-12-29 21:30:00,100.45936,16.53148,101.8104751123,0.75936,0.22148,0.791,99.7,16.31,101.0252745604,131.27,107.26936,25.58148,110.277503208,0.75936,0.22148,0.791,106.51,25.36,109.4874864996,131.02,99.31936,2.28148,99.3455606547,0.75936,0.22148,0.791,98.56,2.06,98.5815256526,125.18,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,125.18
2021-12-29 22:00:00,96.0184,18.3587,97.7577362885,0.8184,0.23870000000000002,0.8525,95.2,18.12,96.9091038035,131.27,102.4984,27.5787,106.14380196810001,0.8184,0.23870000000000002,0.8525,101.68,27.34,105.2914906343,131.02,94.9084,0.7187,94.9111211621,0.8184,0.23870000000000002,0.8525,94.09,0.48,94.0912243517,125.18,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,125.18
2021-12-29 22:30:00,90.73576,20.22668,92.9628782181,0.8457600000000001,0.24668,0.881,89.89,19.98,92.0837254894,131.83,96.88576,29.60668,101.3084694949,0.8457600000000001,0.24668,0.881,96.04,29.36,100.427542039,131.59,89.72576,1.46668,89.7377465607,0.8457600000000001,0.24668,0.881,88.88,1.22,88.8883726929,125.75,0.8457600000000001,0.24668,0.881,0.8457600000000001,0.24668,0.881,0.0,0.0,0.0,125.75
2021-12-29 23:00:00,85.49016,21.73213,88.2091431268,1.07016,0.31213,1.11475,84.42,21.42,87.0950790803,132.34,91.30016,31.27213,96.5073330414,1.07016,0.31213,1.11475,90.23,30.96,95.3937864853,132.08,84.55016,2.72213,84.5939687434,1.07016,0.31213,1.11475,83.48,2.41,83.514780129,126.21,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,126.21
2021-12-29 23:30:00,80.91248,23.01364,84.1216799987,1.21248,0.35364,1.263,79.7,22.66,82.8587086552,133.66,86.40248,32.68364,92.3775344648,1.21248,0.35364,1.263,85.19,32.33,91.1184119704,133.41,80.03248,3.78364,80.1218683419,1.21248,0.35364,1.263,78.82,3.43,78.8945961394,127.49,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,127.49
2021-12-30 00:00:00,77.1464,24.23145,80.8624152624,1.3764,0.40145000000000003,1.43375,75.77,23.83,79.4289733032,133.66,82.3864,34.07145,89.1537021669,1.3764,0.40145000000000003,1.43375,81.01,33.67,87.7284959406,133.41,76.3164,4.68145,76.4598514455,1.3764,0.40145000000000003,1.43375,74.94,4.28,75.0621209399,127.49,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,127.49
2021-12-30 00:30:00,75.92376,24.61693,79.8148518458,1.4637600000000002,0.42693000000000003,1.52475,74.46,24.19,78.2907893689,134.65,81.08376,34.49693,88.1170489472,1.4637600000000002,0.42693000000000003,1.52475,79.62,34.07,86.60317142,134.38,75.13376,4.99693,75.2997423712,1.4637600000000002,0.42693000000000003,1.52475,73.67,4.57,73.8116101979,128.43,1.4637600000000002,0.42693000000000003,1.52475,1.4637600000000002,0.42693000000000003,1.52475,0.0,0.0,0.0,128.43
2021-12-30 01:00:00,77.078,24.37025,80.838896387,1.5779999999999998,0.46025000000000005,1.64375,75.5,23.91,79.1955686892,134.85,82.328,34.20025,89.1490700123,1.5779999999999998,0.46025000000000005,1.64375,80.75,33.74,87.5154277828,134.58,76.268,4.88025,76.4239796403,1.5779999999999998,0.46025000000000005,1.64375,74.69,4.42,74.8206689358,128.62,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,128.62
2021-12-30 01:30:00,76.24232,24.59401,80.110902422,1.5223200000000001,0.44401,1.58575,74.72,24.15,78.5257976718,134.34,81.41232,34.43401,88.3949483424,1.5223200000000001,0.44401,1.58575,79.89,33.99,86.820114029,134.06,75.42232,5.06401,75.5921328675,1.5223200000000001,0.44401,1.58575,73.9,4.62,74.0442732424,128.15,1.5223200000000001,0.44401,1.58575,1.5223200000000001,0.44401,1.58575,0.0,0.0,0.0,128.15
2021-12-30 02:00:00,74.00808,25.21319,78.1850424011,1.5880800000000002,0.46319000000000005,1.65425,72.42,24.75,76.5324695799,134.52,79.02808,35.14319,86.4897753024,1.5880800000000002,0.46319000000000005,1.65425,77.44,34.68,84.8507866787,134.25,73.22808,5.53319,73.436829262,1.5880800000000002,0.46319000000000005,1.65425,71.64,5.07,71.8191791933,128.32,1.5880800000000002,0.46319000000000005,1.65425,1.5880800000000002,0.46319000000000005,1.65425,0.0,0.0,0.0,128.32
2021-12-30 02:30:00,73.6496,25.1353,77.8206070797,1.6296,0.4753,1.6975,72.02,24.66,76.1248711001,135.05,78.6596,35.0253,86.1051932943,1.6296,0.4753,1.6975,77.03,34.55,84.4234765927,134.79,72.8796,5.5553,73.0910217075,1.6296,0.4753,1.6975,71.25,5.08,71.4308679774,128.84,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,128.84
2021-12-30 03:00:00,70.6996,25.76905,75.2494344036,1.5396,0.44905000000000006,1.60375,69.16,25.32,73.6492226707,134.6,75.53960000000001,35.69905,83.5503042428,1.5396,0.44905000000000006,1.60375,74.0,35.25,81.9668378065,134.32,69.9896,6.12905,70.2574505804,1.5396,0.44905000000000006,1.60375,68.45,5.68,68.6852596996,128.4,1.5396,0.44905000000000006,1.60375,1.5396,0.44905000000000006,1.60375,0.0,0.0,0.0,128.4
2021-12-30 03:30:00,69.26512,26.12941,74.029743452,1.57512,0.45941000000000004,1.6407500000000002,67.69,25.67,72.3939569301,134.79,74.00512,36.07941,82.3315347371,1.57512,0.45941000000000004,1.6407500000000002,72.43,35.62,80.7148641825,134.51,68.56512,6.46941,68.8696518531,1.57512,0.45941000000000004,1.6407500000000002,66.99,6.01,67.2590529223,128.58,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,128.58
2021-12-30 04:00:00,67.65864,26.41252,72.6313484619,1.68864,0.49252,1.759,65.97,25.92,70.8793855786,134.88,72.28864,36.44252,80.9549549873,1.68864,0.49252,1.759,70.6,35.95,79.2260216091,134.6,66.98864,6.56252,67.3093199921,1.68864,0.49252,1.759,65.3,6.07,65.5815134013,128.68,1.68864,0.49252,1.759,1.68864,0.49252,1.759,0.0,0.0,0.0,128.68
2021-12-30 04:30:00,66.97016,26.29463,71.9472716457,1.7301600000000001,0.50463,1.80225,65.24,25.79,70.1525601814,134.9,71.56016,36.28463,80.2336018976,1.7301600000000001,0.50463,1.80225,69.83,35.78,78.4629676981,134.63,66.31016,6.58463,66.6362864471,1.7301600000000001,0.50463,1.80225,64.58,6.08,64.8655748452,128.72,1.7301600000000001,0.50463,1.80225,1.7301600000000001,0.50463,1.80225,0.0,0.0,0.0,128.72
2021-12-30 05:00:00,66.94896,26.39678,71.9649445178,1.6689600000000002,0.48678000000000005,1.7385000000000002,65.28,25.91,70.233941225,134.9,71.53896,36.37678,80.2564198121,1.6689600000000002,0.48678000000000005,1.7385000000000002,69.87,35.89,78.5487682908,134.63,66.27896,6.65678,66.6124106954,1.6689600000000002,0.48678000000000005,1.7385000000000002,64.61,6.17,64.9039367065,128.72,1.6689600000000002,0.48678000000000005,1.7385000000000002,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.0,0.0,0.0,128.72
2021-12-30 05:30:00,68.03864,25.74877,72.7478913066,1.7786400000000002,0.5187700000000001,1.8527500000000001,66.26,25.23,70.9009203043,134.51,72.68864,35.62877,80.9508964543,1.7786400000000002,0.5187700000000001,1.8527500000000001,70.91,35.11,79.1261031519,134.24,67.35864,6.14877,67.6387001292,1.7786400000000002,0.5187700000000001,1.8527500000000001,65.58,5.63,65.8212222615,128.35,1.7786400000000002,0.5187700000000001,1.8527500000000001,1.7786400000000002,0.5187700000000001,1.8527500000000001,0.0,0.0,0.0,128.35
2021-12-30 06:00:00,69.90096,24.79528,74.1683902967,1.8009600000000001,0.5252800000000001,1.876,68.1,24.27,72.2955247578,134.51,74.68096,34.56528,82.2921889853,1.8009600000000001,0.5252800000000001,1.876,72.88,34.04,80.4376528748,134.24,69.21096,5.37528,69.419382158,1.8009600000000001,0.5252800000000001,1.876,67.41,4.85,67.5842481648,128.35,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,128.35
2021-12-30 06:30:00,74.45312,23.15716,77.9712840538,1.77312,0.5171600000000001,1.847,72.68,22.64,76.1245821007,133.65,79.52312,32.80716,86.0246264845,1.77312,0.5171600000000001,1.847,77.75,32.29,84.1885182195,133.39,73.69312,3.85716,73.7939944616,1.77312,0.5171600000000001,1.847,71.92,3.34,71.997513846,127.51,1.77312,0.5171600000000001,1.847,1.77312,0.5171600000000001,1.847,0.0,0.0,0.0,127.51
2021-12-30 07:00:00,77.8372,21.740850000000002,80.816423223,1.7172,0.50085,1.78875,76.12,21.24,79.0277925796,133.65,83.1372,31.27085,88.8237585535,1.7172,0.50085,1.78875,81.42,30.77,87.0402740115,133.39,77.0272,2.5608500000000003,77.0697573148,1.7172,0.50085,1.78875,75.31,2.06,75.3381689451,127.51,1.7172,0.50085,1.78875,1.7172,0.50085,1.78875,0.0,0.0,0.0,127.51
2021-12-30 07:30:00,81.79848,20.67539,84.3709848346,1.69848,0.49539000000000005,1.76925,80.1,20.18,82.6029200452,133.31,87.33848,30.10539,92.3815165266,1.69848,0.49539000000000005,1.76925,85.64,29.61,90.6143570302,133.04,80.93848,1.6353900000000001,80.9550001245,1.69848,0.49539000000000005,1.76925,79.24,1.1400000000000001,79.2481999796,127.18,1.69848,0.49539000000000005,1.76925,1.69848,0.49539000000000005,1.76925,0.0,0.0,0.0,127.18
2021-12-30 08:00:00,83.8024,19.92445,86.1384116034,1.5924,0.46445000000000003,1.65875,82.21,19.46,84.4818069172,133.02,89.5024,29.31445,94.1807654703,1.5924,0.46445000000000003,1.65875,87.91,28.85,92.5229193227,132.76,82.9224,1.03445,82.9288520876,1.5924,0.46445000000000003,1.65875,81.33,0.5700000000000001,81.3319973934,126.92,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,126.92
2021-12-30 08:30:00,87.6036,18.68855,89.57484375679999,1.5036,0.43855000000000005,1.5662500000000001,86.1,18.25,88.0129109847,132.87,93.5236,28.00855,97.6275710548,1.5036,0.43855000000000005,1.5662500000000001,92.02,27.57,96.0613621598,132.62,86.6536,1.13855,86.6610794363,1.5036,0.43855000000000005,1.5662500000000001,85.15,0.7000000000000001,85.1528772268,126.77,1.5036,0.43855000000000005,1.5662500000000001,1.5036,0.43855000000000005,1.5662500000000001,0.0,0.0,0.0,126.77
2021-12-30 09:00:00,91.08712,17.05791,92.6705763631,1.7071200000000002,0.49791,1.77825,89.38,16.56,90.9011441072,132.96,97.18712,26.16791,100.6483770742,1.7071200000000002,0.49791,1.77825,95.48,25.67,98.8705178504,132.7,90.03712,2.60791,90.0748809184,1.7071200000000002,0.49791,1.77825,88.33,2.11,88.3551979229,126.87,1.7071200000000002,0.49791,1.77825,1.7071200000000002,0.49791,1.77825,0.0,0.0,0.0,126.87
2021-12-30 09:30:00,95.45744,15.74842,96.7477936898,2.01744,0.58842,2.1015,93.44,15.16,94.6618148991,131.96,101.80744,24.78842,104.7817761133,2.01744,0.58842,2.1015,99.79,24.2,102.6824429978,131.71,94.33744,4.02842,94.4234121045,2.01744,0.58842,2.1015,92.32,3.44,92.3840678905,125.93,2.01744,0.58842,2.1015,2.01744,0.58842,2.1015,0.0,0.0,0.0,125.93
2021-12-30 10:00:00,97.42496,14.94728,98.5649228194,2.90496,0.84728,3.026,94.52,14.1,95.5658955904,131.8,103.84496,23.83728,106.5457255604,2.90496,0.84728,3.026,100.94,22.99,103.5249907027,131.56,96.26496,5.16728,96.4035440552,2.90496,0.84728,3.026,93.36,4.32,93.4598951422,125.78,2.90496,0.84728,3.026,2.90496,0.84728,3.026,0.0,0.0,0.0,125.78
