Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-30 10:30:00,100.11368,13.99024,101.0864765357,2.74368,0.8002400000000001,2.858,97.37,13.19,98.25931508,131.21,106.72368,22.86024,109.1445575629,2.74368,0.8002400000000001,2.858,103.98,22.06,106.294327224,130.97,98.94368,6.05024,99.1284884178,2.74368,0.8002400000000001,2.858,96.2,5.25,96.3431497305,125.21,2.74368,0.8002400000000001,2.858,2.74368,0.8002400000000001,2.858,0.0,0.0,0.0,125.21
2021-12-30 11:00:00,102.43,13.15375,103.2711287779,2.55,0.74375,2.65625,99.88,12.41,100.6480128964,131.42,109.2,21.95375,111.3849502359,2.55,0.74375,2.65625,106.65,21.21,108.7386159559,131.18,101.22,6.69375,101.441089747,2.55,0.74375,2.65625,98.67,5.95,98.8492357077,125.4,2.55,0.74375,2.65625,2.55,0.74375,2.65625,0.0,0.0,0.0,125.4
2021-12-30 11:30:00,103.30544,12.79117,104.0943224367,2.81544,0.8211700000000001,2.93275,100.49,11.97,101.2004001968,131.25,110.11544,21.57117,112.2084020988,2.81544,0.8211700000000001,2.93275,107.3,20.75,109.2879339177,130.99,102.10544,7.18117,102.3576576528,2.81544,0.8211700000000001,2.93275,99.29,6.36,99.4934857164,125.23,2.81544,0.8211700000000001,2.93275,2.81544,0.8211700000000001,2.93275,0.0,0.0,0.0,125.23
2021-12-30 12:00:00,103.36752,12.75136,104.1510507523,2.98752,0.87136,3.112,100.38,11.88,101.0805559937,131.25,110.18752,21.49136,112.2638326372,2.98752,0.87136,3.112,107.2,20.62,109.1651244675,130.99,102.15752,7.29136,102.4173951202,2.98752,0.87136,3.112,99.17,6.42,99.377589526,125.23,2.98752,0.87136,3.112,2.98752,0.87136,3.112,0.0,0.0,0.0,125.23
2021-12-30 12:30:00,104.15256,12.31658,104.8782813429,3.38256,0.9865800000000001,3.5235000000000003,100.77,11.33,101.4049397219,131.13,110.99256,20.98658,112.9592179304,3.38256,0.9865800000000001,3.5235000000000003,107.61,20.0,109.4527847978,130.87,102.95256,7.83658,103.2503830339,3.38256,0.9865800000000001,3.5235000000000003,99.57,6.85,99.8053475521,125.12,3.38256,0.9865800000000001,3.5235000000000003,3.38256,0.9865800000000001,3.5235000000000003,0.0,0.0,0.0,125.12
2021-12-30 13:00:00,107.52272,11.39871,108.1252325124,3.25272,0.94871,3.38825,104.27,10.45,104.792344186,130.68,114.61272,20.07871,116.358197739,3.25272,0.94871,3.38825,111.36,19.13,112.9911788592,130.42,106.31272,8.72871,106.6704495728,3.25272,0.94871,3.38825,103.06,7.78,103.353238943,124.68,3.25272,0.94871,3.38825,3.25272,0.94871,3.38825,0.0,0.0,0.0,124.68
2021-12-30 13:30:00,107.72168,11.66174,108.3510799293,3.09168,0.9017400000000001,3.2205,104.63,10.76,105.1818163943,131.08,114.83168,20.36174,116.6229616647,3.09168,0.9017400000000001,3.2205,111.74,19.46,113.4218638535,130.82,106.51168,8.42174,106.8441092482,3.09168,0.9017400000000001,3.2205,103.42,7.52,103.6930412323,125.07,3.09168,0.9017400000000001,3.2205,3.09168,0.9017400000000001,3.2205,0.0,0.0,0.0,125.07
2021-12-30 14:00:00,107.16872,12.17171,107.8577075167,2.98872,0.8717100000000001,3.11325,104.18,11.3,104.7910416018,131.22,114.25872,20.92171,116.1583963619,2.98872,0.8717100000000001,3.11325,111.27,20.05,113.0619980365,130.97,105.95872,7.86171,106.249973309,2.98872,0.8717100000000001,3.11325,102.97,6.99,103.206981353,125.22,2.98872,0.8717100000000001,3.11325,2.98872,0.8717100000000001,3.11325,0.0,0.0,0.0,125.22
2021-12-30 14:30:00,106.22288,11.85959,106.8828803432,1.95288,0.56959,2.03425,104.27,11.29,104.8794403112,131.37,113.31288,20.59959,115.1700997745,1.95288,0.56959,2.03425,111.36,20.03,113.1470304515,131.11,105.02288,7.55959,105.2945996928,1.95288,0.56959,2.03425,103.07,6.99,103.3067519575,125.37,1.95288,0.56959,2.03425,1.95288,0.56959,2.03425,0.0,0.0,0.0,125.37
2021-12-30 15:00:00,104.96448,12.64339,105.7232111334,1.79448,0.52339,1.86925,103.17,12.12,103.879465247,131.16,111.98448,21.49339,114.0284594939,1.79448,0.52339,1.86925,110.19,20.97,112.1676290201,130.9,103.79448,6.83339,104.0191775461,1.79448,0.52339,1.86925,102.0,6.31,102.1949905817,125.16,1.79448,0.52339,1.86925,1.79448,0.52339,1.86925,0.0,0.0,0.0,125.16
2021-12-30 15:30:00,106.34512,12.75691,107.1075314838,2.11512,0.6169100000000001,2.20325,104.23,12.14,104.9346105915,131.73,113.44512,21.60691,115.4844310354,2.11512,0.6169100000000001,2.20325,111.33,20.99,113.2914339215,131.56,105.13512,6.92691,105.3630653482,2.11512,0.6169100000000001,2.20325,103.02,6.31,103.2130636112,125.81,2.11512,0.6169100000000001,2.20325,2.11512,0.6169100000000001,2.20325,0.0,0.0,0.0,125.81
2021-12-30 16:00:00,109.12744,12.25217,109.8130858808,2.4074400000000002,0.7021700000000001,2.50775,106.72,11.55,107.3431921456,131.81,116.37744,21.06217,118.2680157357,2.4074400000000002,0.7021700000000001,2.50775,113.97,20.36,115.7743084626,131.56,107.88744,7.52217,108.1493539105,2.4074400000000002,0.7021700000000001,2.50775,105.48,6.82,105.7002497632,125.81,2.4074400000000002,0.7021700000000001,2.50775,2.4074400000000002,0.7021700000000001,2.50775,0.0,0.0,0.0,125.81
2021-12-30 16:30:00,114.03512,10.68316,114.5344424224,2.44512,0.71316,2.547,111.59,9.97,112.0344991509,130.61,121.57512,19.28316,123.0948823575,2.44512,0.71316,2.547,119.13,18.57,120.568660107,130.35,112.70512,8.79316,113.0476171222,2.44512,0.71316,2.547,110.26,8.08,110.5556601898,124.67,2.44512,0.71316,2.547,2.44512,0.71316,2.547,0.0,0.0,0.0,124.67
2021-12-30 17:00:00,117.86352,8.96311,118.203835334,2.51352,0.73311,2.61825,115.35,8.23,115.6432246178,130.61,125.68352,17.36311,126.8772035807,2.51352,0.73311,2.61825,123.17,16.63,124.2875931057,130.35,116.51352,10.23311,116.9620318012,2.51352,0.73311,2.61825,114.0,9.5,114.3951484985,124.67,2.51352,0.73311,2.61825,2.51352,0.73311,2.61825,0.0,0.0,0.0,124.67
2021-12-30 17:30:00,119.84552,8.94786,120.1790866276,2.49552,0.7278600000000001,2.5995,117.35,8.22,117.6375403517,129.78,127.78552,17.37786,128.961735177,2.49552,0.7278600000000001,2.5995,125.29,16.65,126.3914815168,129.53,118.46552,10.23786,118.9070780326,2.49552,0.7278600000000001,2.5995,115.97,9.51,116.359275522,123.88,2.49552,0.7278600000000001,2.5995,2.49552,0.7278600000000001,2.5995,0.0,0.0,0.0,123.88
2021-12-30 18:00:00,119.51984,9.24037,119.8765055854,2.46984,0.7203700000000001,2.57275,117.05,8.52,117.3596732272,129.78,127.44984,17.66037,128.6675964824,2.46984,0.7203700000000001,2.57275,124.98,16.94,126.1228131624,129.53,118.13984,9.91037,118.5547857691,2.46984,0.7203700000000001,2.57275,115.67,9.19,116.0344991802,123.88,2.46984,0.7203700000000001,2.57275,2.46984,0.7203700000000001,2.57275,0.0,0.0,0.0,123.88
2021-12-30 18:30:00,117.16544,10.27992,117.6155478056,2.36544,0.6899200000000001,2.464,114.8,9.59,115.1998615451,129.38,124.93544,18.74992,126.3345703598,2.36544,0.6899200000000001,2.464,122.57,18.06,123.8933755291,129.11,115.82544,8.78992,116.1584919186,2.36544,0.6899200000000001,2.464,113.46,8.1,113.748765268,123.49,2.36544,0.6899200000000001,2.464,2.36544,0.6899200000000001,2.464,0.0,0.0,0.0,123.49
2021-12-30 19:00:00,114.30424,10.63332,114.7977646829,1.79424,0.52332,1.869,112.51,10.11,112.9633223662,129.38,121.95424,19.12332,123.4444734356,1.79424,0.52332,1.869,120.16,18.6,121.5910588818,129.11,112.99424,8.09332,113.2837150777,1.79424,0.52332,1.869,111.2,7.57,111.457368083,123.49,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0.0,0.0,0.0,123.49
2021-12-30 19:30:00,110.72336,12.37848,111.4131465169,1.74336,0.50848,1.816,108.98,11.87,109.6245287333,129.25,118.10336,21.03848,119.9625828498,1.74336,0.50848,1.816,116.36,20.53,118.1572278788,129.0,109.44336,6.55848,109.6396949467,1.74336,0.50848,1.816,107.7,6.05,107.8697941965,123.36,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0.0,0.0,0.0,123.36
2021-12-30 20:00:00,107.19752,13.93261,108.0991485423,1.75752,0.51261,1.83075,105.44,13.42,106.290592246,130.04,114.33752,22.70261,116.5696228893,1.75752,0.51261,1.83075,112.58,22.19,114.7460347899,129.78,105.94752,5.14261,106.0722557117,1.75752,0.51261,1.83075,104.19,4.63,104.2928233389,124.12,1.75752,0.51261,1.83075,1.75752,0.51261,1.83075,0.0,0.0,0.0,124.12
2021-12-30 20:30:00,104.5532,14.9501,105.6166517186,1.7832,0.5201,1.8575,102.77,14.43,103.7781181175,130.38,111.5332,23.7601,114.0359463251,1.7832,0.5201,1.8575,109.75,23.24,112.1835999601,130.12,103.3532,4.0701,103.4333102257,1.7832,0.5201,1.8575,101.57,3.55,101.6320195608,124.45,1.7832,0.5201,1.8575,1.7832,0.5201,1.8575,0.0,0.0,0.0,124.45
2021-12-30 21:00:00,101.17744,15.95717,102.4280510376,1.8074400000000002,0.52717,1.8827500000000001,99.37,15.43,100.5608363131,130.04,107.92744,24.84717,110.750684702,1.8074400000000002,0.52717,1.8827500000000001,106.12,24.32,108.8711017672,129.78,100.01744,3.15717,100.0672575149,1.8074400000000002,0.52717,1.8827500000000001,98.21,2.63,98.2452085346,124.14,1.8074400000000002,0.52717,1.8827500000000001,1.8074400000000002,0.52717,1.8827500000000001,0.0,0.0,0.0,124.14
2021-12-30 21:30:00,97.34256,17.29158,98.8664388266,1.8225600000000002,0.53158,1.8985,95.52,16.76,96.9792142678,130.63,103.83256,26.29158,107.1095126263,1.8225600000000002,0.53158,1.8985,102.01,25.76,105.2122507125,130.37,96.22256,2.00158,96.2433757484,1.8225600000000002,0.53158,1.8985,94.4,1.47,94.4114447512,124.69,1.8225600000000002,0.53158,1.8985,1.8225600000000002,0.53158,1.8985,0.0,0.0,0.0,124.69
2021-12-30 22:00:00,93.14208,18.88144,95.0366026497,1.8220800000000001,0.53144,1.8980000000000001,91.32,18.35,93.1453965583,130.63,99.37208,28.01144,103.2446175566,1.8220800000000001,0.53144,1.8980000000000001,97.55,27.48,101.3466965421,130.37,92.09208,0.8814400000000001,92.0962981623,1.8220800000000001,0.53144,1.8980000000000001,90.27,0.35000000000000003,90.2706785174,124.69,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,124.69
2021-12-30 22:30:00,87.99896,20.74178,90.4103887761,1.78896,0.52178,1.8635000000000002,86.21,20.22,88.5494918111,131.03,93.89896,30.05178,98.590690079,1.78896,0.52178,1.8635000000000002,92.11,29.53,96.7278295011,130.76,87.01896,2.12178,87.044823797,1.78896,0.52178,1.8635000000000002,85.23,1.6,85.2450168632,125.08,1.78896,0.52178,1.8635000000000002,1.78896,0.52178,1.8635000000000002,0.0,0.0,0.0,125.08
2021-12-30 23:00:00,83.51128,22.06829,86.3779098541,1.81128,0.52829,1.8867500000000001,81.7,21.54,84.491784216,131.75,89.13128,31.55829,94.5532164559,1.81128,0.52829,1.8867500000000001,87.32,31.03,92.669538145,131.49,82.59128,3.15829,82.6516444347,1.81128,0.52829,1.8867500000000001,80.78,2.63,80.8228018569,125.77,1.81128,0.52829,1.8867500000000001,1.81128,0.52829,1.8867500000000001,0.0,0.0,0.0,125.77
2021-12-30 23:30:00,78.57232,23.56276,82.0293430975,3.9523200000000003,1.15276,4.117,74.62,22.41,77.91246691,132.71,83.70232,33.21276,90.050906715,3.9523200000000003,1.15276,4.117,79.75,32.06,85.9529295603,132.44,77.73232,4.27276,77.8496631374,3.9523200000000003,1.15276,4.117,73.78,3.12,73.8459396311,126.68,3.9523200000000003,1.15276,4.117,3.9523200000000003,1.15276,4.117,0.0,0.0,0.0,126.68
2021-12-31 00:00:00,75.39616,24.57513,79.3001762751,2.00616,0.58513,2.08975,73.39,23.99,77.2114771261,133.77,80.47616,34.43513,87.5339391691,2.00616,0.58513,2.08975,78.47,33.85,85.4597179963,133.49,74.58616,4.96513,74.7512393172,2.00616,0.58513,2.08975,72.58,4.38,72.7120402684,127.7,2.00616,0.58513,2.08975,2.00616,0.58513,2.08975,0.0,0.0,0.0,127.7
2021-12-31 00:30:00,74.0796,24.7703,78.1111701247,1.7496,0.5103,1.8225,72.33,24.26,76.2900812688,134.86,79.0796,34.6403,86.3338492148,1.7496,0.5103,1.8225,77.33,34.13,84.5268347923,134.6,73.2896,5.1903,73.4731562018,1.7496,0.5103,1.8225,71.54,4.68,71.6929145732,128.78,1.7496,0.5103,1.8225,1.7496,0.5103,1.8225,0.0,0.0,0.0,128.78
2021-12-31 01:00:00,75.23576,24.71793,79.1921438418,1.77576,0.51793,1.8497500000000002,73.46,24.2,77.3434651409,134.73,80.29576,34.54793,87.4126337623,1.77576,0.51793,1.8497500000000002,78.52,34.03,85.5770489092,134.46,74.42576,5.24793,74.6105523426,1.77576,0.51793,1.8497500000000002,72.65,4.73,72.8038144605,128.66,1.77576,0.51793,1.8497500000000002,1.77576,0.51793,1.8497500000000002,0.0,0.0,0.0,128.66
2021-12-31 01:30:00,74.29944,24.85067,78.3451503525,1.8194400000000002,0.5306700000000001,1.89525,72.48,24.32,76.4513753964,134.41,79.30944,34.72067,86.5766261664,1.8194400000000002,0.5306700000000001,1.89525,77.49,34.19,84.6974391585,134.11,73.48944,5.27067,73.6782040617,1.8194400000000002,0.5306700000000001,1.89525,71.67,4.74,71.826572381,128.36,1.8194400000000002,0.5306700000000001,1.89525,1.8194400000000002,0.5306700000000001,1.89525,0.0,0.0,0.0,128.36
2021-12-31 02:00:00,71.9384,25.5687,76.347179478,1.7784,0.5187,1.8525,70.16,25.05,74.497839566,134.68,76.7984,35.5387,84.6226532333,1.7784,0.5187,1.8525,75.02,35.02,82.7913087226,134.41,71.1784,5.7887,71.4133998228,1.7784,0.5187,1.8525,69.4,5.27,69.5998053158,128.62,1.7784,0.5187,1.8525,1.7784,0.5187,1.8525,0.0,0.0,0.0,128.62
2021-12-31 02:30:00,72.27312,25.76591,76.7286517063,1.80312,0.52591,1.87825,70.47,25.24,74.8537140027,135.41,77.16312,35.75591,85.0448833738,1.80312,0.52591,1.87825,75.36,35.23,83.1882353461,135.13,71.52312,6.00591,71.7748399473,1.80312,0.52591,1.87825,69.72,5.48,69.9350327089,129.32,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,129.32
2021-12-31 03:00:00,70.24184,26.28262,74.9979479763,1.79184,0.5226200000000001,1.8665,68.45,25.76,73.1367219665,135.3,74.98184,36.34262,83.3250404035,1.79184,0.5226200000000001,1.8665,73.19,35.82,81.4852655392,135.02,69.49184,6.35262,69.7815993472,1.79184,0.5226200000000001,1.8665,67.7,5.83,67.9505621757,129.23,1.79184,0.5226200000000001,1.8665,1.79184,0.5226200000000001,1.8665,0.0,0.0,0.0,129.23
2021-12-31 03:30:00,65.4148,27.2289,70.8555506241,2.4648,0.7189,2.5675,62.95,26.51,68.304338076,135.29,69.8248,37.2889,79.1578471047,2.4648,0.7189,2.5675,67.36,36.57,76.6468166332,135.01,64.7548,7.3889,65.1749949463,2.4648,0.7189,2.5675,62.29,6.67,62.6460932541,129.21,2.4648,0.7189,2.5675,2.4648,0.7189,2.5675,0.0,0.0,0.0,129.21
2021-12-31 04:00:00,64.43176,27.36843,70.0034474677,1.81176,0.5284300000000001,1.88725,62.62,26.84,68.1296558042,135.29,68.82176,37.47843,78.3649626093,1.81176,0.5284300000000001,1.88725,67.01,36.95,76.5221706435,135.01,63.79176,7.44843,64.2251333464,1.81176,0.5284300000000001,1.88725,61.98,6.92,62.365108835,129.21,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,129.21
2021-12-31 04:30:00,63.82808,27.39444,69.4584706094,1.7980800000000001,0.52444,1.873,62.03,26.87,67.5996878691,135.47,68.17808,37.48444,77.8031736795,1.7980800000000001,0.52444,1.873,66.38,36.96,75.9759567232,135.18,63.17808,7.50444,63.6222163415,1.7980800000000001,0.52444,1.873,61.38,6.98,61.7756003613,129.37,1.7980800000000001,0.52444,1.873,1.7980800000000001,0.52444,1.873,0.0,0.0,0.0,129.37
2021-12-31 05:00:00,63.37968,27.31324,69.0144688902,1.75968,0.51324,1.833,61.62,26.8,67.1957171254,135.47,67.69968,37.41324,77.3498364536,1.75968,0.51324,1.833,65.94,36.9,75.5625145161,135.18,62.74968,7.40324,63.1848898282,1.75968,0.51324,1.833,60.99,6.89,61.3779455505,129.37,1.75968,0.51324,1.833,1.75968,0.51324,1.833,0.0,0.0,0.0,129.37
2021-12-31 05:30:00,64.46768,26.91724,69.8614312321,1.80768,0.52724,1.883,62.66,26.39,67.9904971301,135.47,68.86768000000001,36.91724,78.1385945471,1.80768,0.52724,1.883,67.06,36.39,76.2972850107,135.18,63.82768,7.17724,64.2299424583,1.80768,0.52724,1.883,62.02,6.65,62.3754991964,129.37,1.80768,0.52724,1.883,1.80768,0.52724,1.883,0.0,0.0,0.0,129.37
2021-12-31 06:00:00,66.33448,26.35089,71.376695361,1.8544800000000001,0.5408900000000001,1.93175,64.48,25.81,69.4537723957,134.83,70.84448,36.29089,79.5988005152,1.8544800000000001,0.5408900000000001,1.93175,68.99,35.75,77.7025263425,134.54,65.65448,6.71089,65.9965664915,1.8544800000000001,0.5408900000000001,1.93175,63.8,6.17,64.097651283,128.75,1.8544800000000001,0.5408900000000001,1.93175,1.8544800000000001,0.5408900000000001,1.93175,0.0,0.0,0.0,128.75
2021-12-31 06:30:00,70.7884,24.87745,75.0325602193,1.8084,0.5274500000000001,1.88375,68.98,24.35,73.1516431805,134.24,75.5784,34.66745,83.1500248711,1.8084,0.5274500000000001,1.88375,73.77,34.14,81.2868531806,133.95,70.0484,5.40745,70.2568064892,1.8084,0.5274500000000001,1.88375,68.24,4.88,68.4142675178,128.19,1.8084,0.5274500000000001,1.88375,1.8084,0.5274500000000001,1.88375,0.0,0.0,0.0,128.19
2021-12-31 07:00:00,73.72792,23.79356,77.4721865252,1.65792,0.48356000000000005,1.7269999999999999,72.07,23.31,75.7458975787,134.24,78.71792,33.52356,85.5589855258,1.65792,0.48356000000000005,1.7269999999999999,77.06,33.04,83.8444106664,133.95,72.94792,4.41356,73.0813146037,1.65792,0.48356000000000005,1.7269999999999999,71.29,3.93,71.3982422753,128.19,1.65792,0.48356000000000005,1.7269999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.0,0.0,0.0,128.19
2021-12-31 07:30:00,78.31416,22.70788,81.5399010951,2.08416,0.6078800000000001,2.171,76.23,22.1,79.3689038604,133.62,83.60416,32.31788,89.6331464192,2.08416,0.6078800000000001,2.171,81.52,31.71,87.4701920656,133.34,77.48416,3.48788,77.5626221694,2.08416,0.6078800000000001,2.171,75.4,2.88,75.4549826055,127.6,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,127.6
2021-12-31 08:00:00,81.28696,21.68578,84.1299169157,2.31696,0.67578,2.4135,78.97,21.01,81.7170789982,133.62,86.72696,31.15578,92.1533950446,2.31696,0.67578,2.4135,84.41,30.48,89.7445179384,133.34,80.41696,2.66578,80.4611324718,2.31696,0.67578,2.4135,78.1,1.99,78.1253486392,127.6,2.31696,0.67578,2.4135,2.31696,0.67578,2.4135,0.0,0.0,0.0,127.6
2021-12-31 08:30:00,84.54896,20.10303,86.9060323123,1.75896,0.5130300000000001,1.8322500000000002,82.79,19.59,85.0761552963,132.97,90.23896,29.45303,94.923921527,1.75896,0.5130300000000001,1.8322500000000002,88.48,28.94,93.0926098034,132.7,83.61896,1.22303,83.6279036797,1.75896,0.5130300000000001,1.8322500000000002,81.86,0.71,81.8630789795,126.98,1.75896,0.5130300000000001,1.8322500000000002,1.75896,0.5130300000000001,1.8322500000000002,0.0,0.0,0.0,126.98
2021-12-31 09:00:00,87.93864,18.61752,89.8877992611,1.80864,0.52752,1.884,86.13,18.09,88.0092324702,132.59,93.84864,27.817520000000002,97.8845322245,1.80864,0.52752,1.884,92.04,27.29,96.0005505193,132.31,86.97864,1.09752,86.9855641265,1.80864,0.52752,1.884,85.17,0.5700000000000001,85.1719073404,126.61,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0.0,0.0,0.0,126.61
2021-12-31 09:30:00,92.0368,17.6274,93.7096461684,1.8768,0.5474,1.955,90.16,17.08,91.7635657546,131.98,98.2068,26.7974,101.797230871,1.8768,0.5474,1.955,96.33,26.25,99.8425330208,131.71,91.0268,2.1574,91.0523623691,1.8768,0.5474,1.955,89.15,1.6099999999999999,89.1645366724,126.03,1.8768,0.5474,1.955,1.8768,0.5474,1.955,0.0,0.0,0.0,126.03
2021-12-31 10:00:00,93.90616,16.92013,95.4183299223,2.60616,0.7601300000000001,2.71475,91.3,16.16,92.7191220839,132.15,100.14616,25.95013,103.4536737374,2.60616,0.7601300000000001,2.71475,97.54,25.19,100.740199027,131.89,92.86616,3.08013,92.917225927,2.60616,0.7601300000000001,2.71475,90.26,2.32,90.2898111638,126.2,2.60616,0.7601300000000001,2.71475,2.60616,0.7601300000000001,2.71475,0.0,0.0,0.0,126.2
2021-12-31 10:30:00,95.0912,16.68535,96.5439652286,3.4812,1.01535,3.62625,91.61,15.67,92.9405239925,131.43,101.3512,25.73535,104.5675570197,3.4812,1.01535,3.62625,97.87,24.72,100.9436243653,131.17,94.0412,3.94535,94.1239240792,3.4812,1.01535,3.62625,90.56,2.93,90.6073865642,125.51,3.4812,1.01535,3.62625,3.4812,1.01535,3.62625,0.0,0.0,0.0,125.51
2021-12-31 11:00:00,96.02136,16.06123,97.3553526282,3.50136,1.02123,3.64725,92.52,15.04,93.734476048,131.92,102.37136,25.06123,105.3943100806,3.50136,1.02123,3.64725,98.87,24.04,101.7506683025,131.67,94.97136,4.51123,95.0784434894,3.50136,1.02123,3.64725,91.47,3.49,91.5365555393,125.97,3.50136,1.02123,3.64725,3.50136,1.02123,3.64725,0.0,0.0,0.0,125.97
2021-12-31 11:30:00,97.97848,15.38664,99.1792883298,3.58848,1.04664,3.738,94.39,14.34,95.4730731673,131.68,104.42848,24.33664,107.2267666285,3.58848,1.04664,3.738,100.84,23.29,103.4945877812,131.38,96.90848,5.21664,97.0487858183,3.58848,1.04664,3.738,93.32,4.17,93.4131216693,125.74,3.58848,1.04664,3.738,3.58848,1.04664,3.738,0.0,0.0,0.0,125.74
2021-12-31 12:00:00,96.77992,15.83206,98.0663399901,4.42992,1.29206,4.6145,92.35,14.54,93.4876146877,131.68,103.09992,24.80206,106.0411980517,4.42992,1.29206,4.6145,98.67,23.51,101.4321891709,131.38,95.73992,5.31206,95.8871746536,4.42992,1.29206,4.6145,91.31,4.02,91.3984491116,125.74,4.42992,1.29206,4.6145,4.42992,1.29206,4.6145,0.0,0.0,0.0,125.74
2021-12-31 12:30:00,97.27552,16.33911,98.6381939558,6.06552,1.76911,6.31825,91.21,14.57,92.3663845779,131.82,103.53552,25.28911,106.5792802859,6.06552,1.76911,6.31825,97.47,23.52,100.2675984553,131.56,96.23552,5.67911,96.40294393880001,6.06552,1.76911,6.31825,90.17,3.91,90.2547339479,125.87,6.06552,1.76911,6.31825,6.06552,1.76911,6.31825,0.0,0.0,0.0,125.87
2021-12-31 13:00:00,96.20808,16.42069,97.5993530581,5.48808,1.6006900000000002,5.71675,90.72,14.82,91.922526075,131.57,102.42808,25.37069,105.5233788483,5.48808,1.6006900000000002,5.71675,96.94,23.77,99.8117052254,131.31,95.19808,5.26069,95.3433232847,5.48808,1.6006900000000002,5.71675,89.71,3.66,89.7846295309,125.65,5.48808,1.6006900000000002,5.71675,5.48808,1.6006900000000002,5.71675,0.0,0.0,0.0,125.65
2021-12-31 13:30:00,96.51984,16.24162,97.8768089685,4.35984,1.27162,4.5415,92.16,14.97,93.3679093693,131.45,102.82984,25.29162,105.894485393,4.35984,1.27162,4.5415,98.47,24.02,101.357295248,131.18,95.47984,4.94162,95.6076328263,4.35984,1.27162,4.5415,91.12,3.67,91.1938775357,125.52,4.35984,1.27162,4.5415,4.35984,1.27162,4.5415,0.0,0.0,0.0,125.52
2021-12-31 14:00:00,96.79336,16.42348,98.1768059951,3.30336,0.9634800000000001,3.441,93.49,15.46,94.7596522788,132.08,103.17336,25.52348,106.2835370366,3.30336,0.9634800000000001,3.441,99.87,24.56,102.8455662632,131.81,95.72336,4.25348,95.8178153675,3.30336,0.9634800000000001,3.441,92.42,3.29,92.4785407541,126.12,3.30336,0.9634800000000001,3.441,3.30336,0.9634800000000001,3.441,0.0,0.0,0.0,126.12
2021-12-31 14:30:00,97.10984,16.73662,98.5415418686,2.79984,0.81662,2.9165,94.31,15.92,95.6442496965,132.47,103.54984,25.90662,106.74138056,2.79984,0.81662,2.9165,100.75,25.09,103.8271188081,132.2,96.02984,3.6966200000000002,96.1009634179,2.79984,0.81662,2.9165,93.23,2.88,93.274472928,126.52,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,126.52
2021-12-31 15:00:00,97.31088,16.61109,98.7184667495,2.06088,0.60109,2.14675,95.25,16.01,96.5861408278,132.75,103.83088,25.84109,106.9981942556,2.06088,0.60109,2.14675,101.77,25.24,104.8531854547,132.48,96.23088,3.5110900000000003,96.2949116961,2.06088,0.60109,2.14675,94.17,2.91,94.2149510428,126.8,2.06088,0.60109,2.14675,2.06088,0.60109,2.14675,0.0,0.0,0.0,126.8
2021-12-31 15:30:00,99.2756,16.14455,100.5797755519,1.2156,0.35455000000000003,1.26625,98.06,15.79,99.3231478559,132.51,105.9656,25.30455,108.9450716373,1.2156,0.35455000000000003,1.26625,104.75,24.95,107.6803835432,132.23,98.1556,3.29455,98.2108745051,1.2156,0.35455000000000003,1.26625,96.94,2.94,96.9845719689,126.6,1.2156,0.35455000000000003,1.26625,1.2156,0.35455000000000003,1.26625,0.0,0.0,0.0,126.6
2021-12-31 16:00:00,101.47576,15.64043,102.6740128668,0.9957600000000001,0.29043,1.03725,100.48,15.35,101.6457224875,132.51,108.31576,24.68043,111.0919776103,0.9957600000000001,0.29043,1.03725,107.32,24.39,110.0565968036,132.23,100.31576,3.42043,100.3740556407,0.9957600000000001,0.29043,1.03725,99.32,3.13,99.3693076357,126.6,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,126.6
2021-12-31 16:30:00,106.2412,14.1041,107.1733092437,0.8712000000000001,0.2541,0.9075000000000001,105.37,13.85,106.2763350892,131.77,113.3912,22.9241,115.6852566157,0.8712000000000001,0.2541,0.9075000000000001,112.52,22.67,114.7810058328,131.5,105.0112,4.4941,105.1073216301,0.8712000000000001,0.2541,0.9075000000000001,104.14,4.24,104.226278836,125.89,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,125.89
2021-12-31 17:00:00,109.80528,12.909040000000001,110.5614889082,1.02528,0.29904000000000003,1.068,108.78,12.61,109.5084494457,130.49,117.17528,21.55904,119.142093522,1.02528,0.29904000000000003,1.068,116.15,21.26,118.0796769135,130.23,108.53528,5.47904,108.6734874935,1.02528,0.29904000000000003,1.068,107.51,5.18,107.634717912,124.69,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0,124.69
2021-12-31 17:30:00,111.508,13.00525,112.2638436522,1.698,0.49525,1.76875,109.81,12.51,110.5202976833,129.6,118.948,21.65525,120.9031701675,1.698,0.49525,1.76875,117.25,21.16,119.1440644766,129.33,110.218,5.76525,110.368680483,1.698,0.49525,1.76875,108.52,5.27,108.6478867719,123.82,1.698,0.49525,1.76875,1.698,0.49525,1.76875,0.0,0.0,0.0,123.82
2021-12-31 18:00:00,110.9276,13.0343,111.6907579805,1.5575999999999999,0.45430000000000004,1.6225,109.37,12.58,110.0911136287,129.48,118.3376,21.6543,120.30251985,1.5575999999999999,0.45430000000000004,1.6225,116.78,21.2,118.688703759,129.21,109.6376,5.5443,109.7776962604,1.5575999999999999,0.45430000000000004,1.6225,108.08,5.09,108.199789741,123.71,1.5575999999999999,0.45430000000000004,1.6225,1.5575999999999999,0.45430000000000004,1.6225,0.0,0.0,0.0,123.71
2021-12-31 18:30:00,108.354,14.367,109.3023330263,1.464,0.427,1.525,106.89,13.94,107.7951561992,129.1,115.614,23.087,117.8965926777,1.464,0.427,1.525,114.15,22.66,116.3773951418,128.83,107.114,4.287,107.1997545007,1.464,0.427,1.525,105.65,3.86,105.7204904453,123.35,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0,123.35
2021-12-31 19:00:00,104.57024,15.05257,105.6480712425,0.90024,0.26257,0.9377500000000001,103.67,14.79,104.7196877383,129.42,111.65024,23.83257,114.165526692,0.90024,0.26257,0.9377500000000001,110.75,23.57,113.2303289759,129.16,103.38024,3.28257,103.4323415971,0.90024,0.26257,0.9377500000000001,102.48,3.02,102.5244887819,123.65,0.90024,0.26257,0.9377500000000001,0.90024,0.26257,0.9377500000000001,0.0,0.0,0.0,123.65
2021-12-31 19:30:00,100.72688,16.53284,102.0746743958,0.8668800000000001,0.25284,0.903,99.86,16.28,101.178347486,129.96,107.52688,25.44284,110.4960091125,0.8668800000000001,0.25284,0.903,106.66,25.19,109.5942138071,129.68,99.58688,2.01284,99.6072195827,0.8668800000000001,0.25284,0.903,98.72,1.76,98.7356875704,124.15,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,124.15
2021-12-31 20:00:00,96.45616,18.13263,98.1457236596,0.86616,0.25263,0.9022500000000001,95.59,17.88,97.247840593,129.96,102.96616,27.16263,106.4886781478,0.86616,0.25263,0.9022500000000001,102.1,26.91,105.5867325946,129.68,95.36616,0.62263,95.3681925029,0.86616,0.25263,0.9022500000000001,94.5,0.37,94.5007243358,124.15,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,124.15
2021-12-31 20:30:00,94.14376,19.39568,96.1209651928,1.25376,0.36568,1.306,92.89,19.03,94.8192649202,130.45,100.48376,28.51568,104.4515678657,1.25376,0.36568,1.306,99.23,28.15,103.1456029116,130.19,93.07376,1.17568,93.0811851235,1.25376,0.36568,1.306,91.82,0.81,91.8235726815,124.65,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0.0,0.0,0.0,124.65
2021-12-31 21:00:00,90.9324,20.57445,93.2309463781,1.5924,0.46445000000000003,1.65875,89.34,20.11,91.5753662291,130.45,97.0424,29.77445,101.5073655976,1.5924,0.46445000000000003,1.65875,95.45,29.31,99.8487786605,130.19,89.9124,2.26445,89.9409106445,1.5924,0.46445000000000003,1.65875,88.32,1.8,88.338340487,124.65,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,124.65
2021-12-31 21:30:00,86.9696,21.58155,89.6073357743,1.2396,0.36155000000000004,1.29125,85.73,21.22,88.3171631111,131.43,92.8296,30.92155,97.8441459187,1.2396,0.36155000000000004,1.29125,91.59,30.56,96.5538279925,131.16,85.9896,3.00155,86.0419700528,1.2396,0.36155000000000004,1.29125,84.75,2.64,84.7911086141,125.55,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,125.55
2021-12-31 22:00:00,83.72744,22.97592,86.8226762361,1.35744,0.39592000000000005,1.4140000000000001,82.37,22.58,85.4088596107,131.43,89.39744,32.52592,95.1306351834,1.35744,0.39592000000000005,1.4140000000000001,88.04,32.13,93.7196804305,131.16,82.80744,4.09592,82.9086767474,1.35744,0.39592000000000005,1.4140000000000001,81.45,3.7,81.5339959771,125.55,1.35744,0.39592000000000005,1.4140000000000001,1.35744,0.39592000000000005,1.4140000000000001,0.0,0.0,0.0,125.55
2021-12-31 22:30:00,80.16704,24.38747,83.7944090937,1.15704,0.33747000000000005,1.20525,79.01,24.05,82.5892402193,132.42,85.60704,34.04747,92.1292326624,1.15704,0.33747000000000005,1.20525,84.45,33.71,90.9294594727,132.14,79.29704,5.34747,79.4771412933,1.15704,0.33747000000000005,1.20525,78.14,5.01,78.3004450817,126.49,1.15704,0.33747000000000005,1.20525,1.15704,0.33747000000000005,1.20525,0.0,0.0,0.0,126.49
2021-12-31 23:00:00,77.21528,25.12404,81.1998574592,1.14528,0.33404,1.193,76.07,24.79,80.0074309049,132.86,82.49528,34.84404,89.5520985003,1.14528,0.33404,1.193,81.35,34.51,88.3672031921,132.58,76.39528,6.02404,76.6324204511,1.14528,0.33404,1.193,75.25,5.69,75.4648169679,126.93,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,126.93
2021-12-31 23:30:00,75.65352,25.70311,79.9005941909,1.07352,0.31311,1.11825,74.58,25.39,78.7834278259,133.07,80.82352,35.45311,88.257375861,1.07352,0.31311,1.11825,79.75,35.14,87.1486207579,132.79,74.84352,6.56311,75.1307320533,1.07352,0.31311,1.11825,73.77,6.25,74.0342853008,127.14,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,127.14
2022-01-01 00:00:00,72.24448,26.64339,77.0008774051,1.07448,0.31339,1.11925,71.17,26.33,75.8843712499,133.07,77.19448,36.43339,85.3602931659,1.07448,0.31339,1.11925,76.12,36.12,84.2550224022,132.79,71.50448,7.55339,71.9023251402,1.07448,0.31339,1.11925,70.43,7.24,70.8011475896,127.14,1.07448,0.31339,1.11925,1.07448,0.31339,1.11925,0.0,0.0,0.0,127.14
2022-01-01 00:30:00,71.02872,26.82046,75.9237521429,1.33872,0.39046000000000003,1.3945,69.69,26.43,74.5334891173,132.93,75.89872,36.53046,84.2323584227,1.33872,0.39046000000000003,1.3945,74.56,36.14,82.8570648768,132.63,70.29872,7.9104600000000005,70.7423876544,1.33872,0.39046000000000003,1.3945,68.96,7.52,69.3688114357,127.0,1.33872,0.39046000000000003,1.3945,1.33872,0.39046000000000003,1.3945,0.0,0.0,0.0,127.0
2022-01-01 01:00:00,73.58272,25.74496,77.9565240888,1.42272,0.41496000000000005,1.482,72.16,25.33,76.4766271484,132.14,78.60272,35.29496,86.1633436724,1.42272,0.41496000000000005,1.482,77.18,34.88,84.695730707,131.86,72.82272,7.08496,73.1665579784,1.42272,0.41496000000000005,1.482,71.4,6.67,71.7108701662,126.24,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,126.24
2022-01-01 01:30:00,72.824,26.062,77.3470285144,1.104,0.322,1.15,71.72,25.74,76.1991207298,131.22,77.814,35.772,85.6425979288,1.104,0.322,1.15,76.71,35.45,84.5051868231,130.93,72.064,7.062,72.4091978964,1.104,0.322,1.15,70.96,6.74,71.2793742958,125.35,1.104,0.322,1.15,1.104,0.322,1.15,0.0,0.0,0.0,125.35
2022-01-01 02:00:00,69.58912,26.95891,74.6286034357,1.05912,0.30891,1.10325,68.53,26.65,73.5294730023,132.53,74.37912,36.77891,82.975548885,1.05912,0.30891,1.10325,73.32,36.47,81.8894578075,132.24,68.87912,7.79891,69.3192337606,1.05912,0.30891,1.10325,67.82,7.49,68.2323420381,126.59,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,126.59
2022-01-01 02:30:00,67.20832,27.01326,72.4339319176,1.34832,0.39326000000000005,1.4045,65.86,26.62,71.0363568886,133.11,71.83832,36.71326,80.6759423884,1.34832,0.39326000000000005,1.4045,70.49,36.32,79.2968000615,132.82,66.53832,8.09326,67.0287168746,1.34832,0.39326000000000005,1.4045,65.19,7.7,65.6431725315,127.16,1.34832,0.39326000000000005,1.4045,1.34832,0.39326000000000005,1.4045,0.0,0.0,0.0,127.16
2022-01-01 03:00:00,64.76456,27.88258,70.5116054239,1.41456,0.41258000000000006,1.4735,63.35,27.47,69.0494272243,131.97,69.23456,37.80258,78.8825668513,1.41456,0.41258000000000006,1.4735,67.82,37.39,77.4439442436,131.68,64.14456,8.52258,64.7082602722,1.41456,0.41258000000000006,1.4735,62.73,8.11,63.2520750648,126.05,1.41456,0.41258000000000006,1.4735,1.41456,0.41258000000000006,1.4735,0.0,0.0,0.0,126.05
2022-01-01 03:30:00,62.75472,28.27221,68.8293014679,1.58472,0.46221000000000007,1.65075,61.17,27.81,67.1949774909,133.59,67.09472,38.16221,77.188442943,1.58472,0.46221000000000007,1.65075,65.51,37.7,75.5833983094,133.29,62.16472,9.03221,62.8174595965,1.58472,0.46221000000000007,1.65075,60.58,8.57,61.1831782437,127.59,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,127.59
2022-01-01 04:00:00,61.16632,28.44976,67.4589322951,1.57632,0.45976000000000006,1.642,59.59,27.99,65.8362225526,133.08,65.39632,38.35976,75.816553976,1.57632,0.45976000000000006,1.642,63.82,37.9,74.2253487698,132.79,60.58632,9.11976,61.2688517405,1.57632,0.45976000000000006,1.642,59.01,8.66,59.6420631769,127.12,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,127.12
2022-01-01 04:30:00,60.419200000000004,28.51685,66.8108558736,1.4292,0.41685000000000005,1.48875,58.99,28.1,65.3408761802,133.38,64.6192,38.44685,75.1917634024,1.4292,0.41685000000000005,1.48875,63.19,38.03,73.7513186323,133.08,59.8592,9.17685,60.558553488,1.4292,0.41685000000000005,1.48875,58.43,8.76,59.0830136334,127.4,1.4292,0.41685000000000005,1.48875,1.4292,0.41685000000000005,1.48875,0.0,0.0,0.0,127.4
2022-01-01 05:00:00,59.47688,28.70159,66.0399918463,1.61688,0.47159000000000006,1.68425,57.86,28.23,64.3794415943,133.38,63.59688,38.67159,74.4315458583,1.61688,0.47159000000000006,1.68425,61.98,38.2,72.8063211541,133.08,58.92688,9.26159,59.6502660167,1.61688,0.47159000000000006,1.68425,57.31,8.79,57.9801707483,127.4,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,127.4
2022-01-01 05:30:00,59.75728,28.50129,66.2061631924,1.5472800000000002,0.45129,1.61175,58.21,28.05,64.6158386156,133.68,63.90728,38.45129,74.5831223513,1.5472800000000002,0.45129,1.61175,62.36,38.0,73.0258146137,133.39,59.21728,9.06129,59.9065374318,1.5472800000000002,0.45129,1.61175,57.67,8.61,58.3091845253,127.68,1.5472800000000002,0.45129,1.61175,1.5472800000000002,0.45129,1.61175,0.0,0.0,0.0,127.68
2022-01-01 06:00:00,59.9908,28.4169,66.3808427956,1.6008,0.46690000000000004,1.6675,58.39,27.95,64.7348020774,133.68,64.1508,38.3969,74.7639423135,1.6008,0.46690000000000004,1.6675,62.55,37.93,73.1518106406,133.39,59.4408,8.8769,60.0999838457,1.6008,0.46690000000000004,1.6675,57.84,8.41,58.4482138307,127.68,1.6008,0.46690000000000004,1.6675,1.6008,0.46690000000000004,1.6675,0.0,0.0,0.0,127.68
2022-01-01 06:30:00,61.77424,27.87207,67.771004225,1.58424,0.46207000000000004,1.6502500000000002,60.19,27.41,66.1373132203,133.97,66.05424,37.84207,76.1261117085,1.58424,0.46207000000000004,1.6502500000000002,64.47,37.38,74.5227837644,133.72,61.19424,8.35207,61.7615744817,1.58424,0.46207000000000004,1.6502500000000002,59.61,7.89,60.1298943954,127.97,1.58424,0.46207000000000004,1.6502500000000002,1.58424,0.46207000000000004,1.6502500000000002,0.0,0.0,0.0,127.97
2022-01-01 07:00:00,62.96872,27.64171,68.7686253328,1.54872,0.45171000000000006,1.61325,61.42,27.19,67.1692824139,133.97,67.32872,37.52171,77.0781114076,1.54872,0.45171000000000006,1.61325,65.78,37.07,75.5062467614,133.72,62.37872,8.28171,62.9260790878,1.54872,0.45171000000000006,1.61325,60.83,7.83,61.3318661056,127.97,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,127.97
2022-01-01 07:30:00,64.88128,27.12204,70.3220132547,1.7212800000000001,0.50204,1.7930000000000001,63.16,26.62,68.5405719264,133.52,69.35128,36.93204,78.5721045677,1.7212800000000001,0.50204,1.7930000000000001,67.63,36.43,76.8177180083,133.22,64.26128,7.91204,64.7465248813,1.7212800000000001,0.50204,1.7930000000000001,62.54,7.41,62.9774539022,127.54,1.7212800000000001,0.50204,1.7930000000000001,1.7212800000000001,0.50204,1.7930000000000001,0.0,0.0,0.0,127.54
2022-01-01 08:00:00,67.33608,26.49094,72.3596404901,1.7860800000000001,0.5209400000000001,1.8605,65.55,25.97,70.5070450381,133.0,71.95608,36.23094,80.5627610143,1.7860800000000001,0.5209400000000001,1.8605,70.17,35.71,78.7339380445,132.71,66.69608,7.34094,67.0988560815,1.7860800000000001,0.5209400000000001,1.8605,64.91,6.82,65.2673003885,127.05,1.7860800000000001,0.5209400000000001,1.8605,1.7860800000000001,0.5209400000000001,1.8605,0.0,0.0,0.0,127.05
2022-01-01 08:30:00,67.94704,25.81372,72.6852693811,1.7270400000000001,0.5037200000000001,1.799,66.22,25.31,70.8920623201,132.81,72.59704,35.45372,80.7916857022,1.7270400000000001,0.5037200000000001,1.799,70.87,34.95,79.0193609187,132.53,67.27704,6.83372,67.6232196823,1.7270400000000001,0.5037200000000001,1.799,65.55,6.33,65.8549269227,126.87,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,126.87
2022-01-01 09:00:00,69.97336,25.43348,74.4522196754,1.8633600000000001,0.5434800000000001,1.941,68.11,24.89,72.5154066389,132.2,74.76336,34.99348,82.54758410150001,1.8633600000000001,0.5434800000000001,1.941,72.9,34.45,80.6300967381,131.92,69.28336,6.61348,69.5982908598,1.8633600000000001,0.5434800000000001,1.941,67.42,6.07,67.6926975382,126.28,1.8633600000000001,0.5434800000000001,1.941,1.8633600000000001,0.5434800000000001,1.941,0.0,0.0,0.0,126.28
2022-01-01 09:30:00,72.81312,24.83841,76.9330686731,2.22312,0.64841,2.31575,70.59,24.19,74.6197306347,131.75,77.75312,34.34841,85.0021231456,2.22312,0.64841,2.31575,75.53,33.7,82.7071393533,131.48,72.09312,6.08841,72.3497525059,2.22312,0.64841,2.31575,69.87,5.44,70.0814561778,125.86,2.22312,0.64841,2.31575,2.22312,0.64841,2.31575,0.0,0.0,0.0,125.86
2022-01-01 10:00:00,74.96848,24.14664,78.7612418439,3.10848,0.9066400000000001,3.238,71.86,23.24,75.5245470029,131.52,80.00848,33.60664,86.7799696013,3.10848,0.9066400000000001,3.238,76.9,32.7,83.5637481208,131.26,74.23848,5.39664,74.4343713348,3.10848,0.9066400000000001,3.238,71.13,4.49,71.2715721729,125.66,3.10848,0.9066400000000001,3.238,3.10848,0.9066400000000001,3.238,0.0,0.0,0.0,125.66
2022-01-01 10:30:00,77.08784,23.88187,80.7024088275,4.01784,1.17187,4.18525,73.07,22.71,76.5177691781,131.52,82.19784,33.39187,88.7214848994,4.01784,1.17187,4.18525,78.18,32.22,84.5590964947,131.26,76.33784,4.91187,76.4957010737,4.01784,1.17187,4.18525,72.32,3.74,72.4166417338,125.66,4.01784,1.17187,4.18525,4.01784,1.17187,4.18525,0.0,0.0,0.0,125.66
2022-01-01 11:00:00,81.3668,22.4374,84.4037502781,2.5968,0.7574000000000001,2.705,78.77,21.68,81.6990532381,132.4,86.8368,31.8574,92.4960743437,2.5968,0.7574000000000001,2.705,84.24,31.1,89.7974810337,132.12,80.5368,3.6374,80.6188987335,2.5968,0.7574000000000001,2.705,77.94,2.88,77.9931920106,126.47,2.5968,0.7574000000000001,2.705,2.5968,0.7574000000000001,2.705,0.0,0.0,0.0,126.47
2022-01-01 11:30:00,85.17608,21.37719,87.8177024094,2.59608,0.75719,2.70425,82.58,20.62,85.1154557058,131.97,90.88608,30.80719,95.9654234267,2.59608,0.75719,2.70425,88.29,30.05,93.2637475121,131.7,84.26608,2.46719,84.3021901558,2.59608,0.75719,2.70425,81.67,1.71,81.6878999608,126.08,2.59608,0.75719,2.70425,2.59608,0.75719,2.70425,0.0,0.0,0.0,126.08
2022-01-01 12:00:00,86.31096,21.01653,88.832856249,2.73096,0.7965300000000001,2.8447500000000003,83.58,20.22,85.9910739554,132.49,92.08096,30.35653,96.9557739805,2.73096,0.7965300000000001,2.8447500000000003,89.35,29.56,94.112783935,132.22,85.40096,2.23653,85.4302407544,2.73096,0.7965300000000001,2.8447500000000003,82.67,1.44,82.6825404786,126.58,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,126.58
2022-01-01 12:30:00,88.92864,20.46877,91.2538961226,2.49864,0.72877,2.60275,86.43,19.74,88.6555835805,132.04,94.88864,29.71877,99.4336929384,2.49864,0.72877,2.60275,92.39,28.99,96.831462862,131.76,87.97864,1.91877,87.999561218,2.49864,0.72877,2.60275,85.48,1.19,85.4882828229,126.15,2.49864,0.72877,2.60275,2.49864,0.72877,2.60275,0.0,0.0,0.0,126.15
2022-01-01 13:00:00,89.75816,20.24863,92.0137723575,2.73816,0.7986300000000001,2.85225,87.02,19.45,89.1671626777,131.35,95.74816,29.43863,100.17156822,2.73816,0.7986300000000001,2.85225,93.01,28.64,97.3196264892,131.09,88.79816,1.8186300000000002,88.8167812661,2.73816,0.7986300000000001,2.85225,86.06,1.02,86.0660444078,125.51,2.73816,0.7986300000000001,2.85225,2.73816,0.7986300000000001,2.85225,0.0,0.0,0.0,125.51
2022-01-01 13:30:00,89.358,20.4315,91.6640516029,2.988,0.8715,3.1125,86.37,19.56,88.5571595073,131.09,95.308,29.6415,99.8109883041,2.988,0.8715,3.1125,92.32,28.77,96.6989932729,130.83,88.408,1.9115000000000002,88.4286621874,2.988,0.8715,3.1125,85.42,1.04,85.4263308354,125.27,2.988,0.8715,3.1125,2.988,0.8715,3.1125,0.0,0.0,0.0,125.27
2022-01-01 14:00:00,89.04664,20.54527,91.3860613806,3.20664,0.93527,3.34025,85.84,19.61,88.0514491647,131.27,94.96664,29.80527,99.5339983757,3.20664,0.93527,3.34025,91.76,28.87,96.1944618988,131.0,88.10664,1.97527,88.1287790887,3.20664,0.93527,3.34025,84.9,1.04,84.9063696079,125.44,3.20664,0.93527,3.34025,3.20664,0.93527,3.34025,0.0,0.0,0.0,125.44
2022-01-01 14:30:00,89.09304,20.51047,91.4234606437,2.5730399999999998,0.7504700000000001,2.68025,86.52,19.76,88.747777437,131.52,95.04304,29.79047,99.6024676163,2.5730399999999998,0.7504700000000001,2.68025,92.47,29.04,96.9227656436,131.24,88.14304,1.9104700000000001,88.1637419581,2.5730399999999998,0.7504700000000001,2.68025,85.57,1.16,85.5778622075,125.67,2.5730399999999998,0.7504700000000001,2.68025,2.5730399999999998,0.7504700000000001,2.68025,0.0,0.0,0.0,125.67
2022-01-01 15:00:00,89.15424,20.57832,91.4983374931,2.15424,0.6283200000000001,2.2439999999999998,87.0,19.95,89.2580668623,131.59,95.15424,29.90832,99.7438569296,2.15424,0.6283200000000001,2.2439999999999998,93.0,29.28,97.5003507686,131.32,88.18424,1.89832,88.2046699625,2.15424,0.6283200000000001,2.2439999999999998,86.03,1.27,86.0393735449,125.74,2.15424,0.6283200000000001,2.2439999999999998,2.15424,0.6283200000000001,2.2439999999999998,0.0,0.0,0.0,125.74
2022-01-01 15:30:00,90.22136,20.19373,92.4536669449,1.52136,0.44373,1.58475,88.7,19.75,90.8721767099,131.88,96.30136,29.48373,100.7136647758,1.52136,0.44373,1.58475,94.78,29.04,99.129057294,131.61,89.23136,1.58373,89.2454133733,1.52136,0.44373,1.58475,87.71,1.1400000000000001,87.7174081924,126.02,1.52136,0.44373,1.58475,1.52136,0.44373,1.58475,0.0,0.0,0.0,126.02
2022-01-01 16:00:00,91.80192,19.67931,93.8875271682,1.2319200000000001,0.35931,1.28325,90.57,19.32,92.6077064828,131.64,98.01192,28.93931,102.1950102762,1.2319200000000001,0.35931,1.28325,96.78,28.58,100.911767401,131.37,90.78192,1.13931,90.7890688693,1.2319200000000001,0.35931,1.28325,89.55,0.78,89.5533969205,125.8,1.2319200000000001,0.35931,1.28325,1.2319200000000001,0.35931,1.28325,0.0,0.0,0.0,125.8
2022-01-01 16:30:00,95.59016,18.33088,97.3319056137,1.34016,0.39088,1.396,94.25,17.94,95.9422018718,131.52,102.04016,27.38088,105.6499258987,1.34016,0.39088,1.396,100.7,26.99,104.2542569874,131.25,94.52016,0.8408800000000001,94.5239002877,1.34016,0.39088,1.396,93.18,0.45,93.1810866002,125.69,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,125.69
2022-01-01 17:00:00,99.928,17.23525,101.403446818,1.218,0.35525,1.26875,98.71,16.88,100.1428904117,130.3,106.678,26.18525,109.844722229,1.218,0.35525,1.26875,105.46,25.83,108.5771638053,130.03,98.818,1.53525,98.8299252077,1.218,0.35525,1.26875,97.6,1.18,97.6071329361,124.54,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,124.54
2022-01-01 17:30:00,102.73256,16.64908,104.0729107357,1.16256,0.33908000000000005,1.211,101.57,16.31,102.8711864421,129.95,109.65256,25.64908,112.6124292403,1.16256,0.33908000000000005,1.211,108.49,25.31,111.4032144958,129.67,101.57256,2.24908,101.5974571818,1.16256,0.33908000000000005,1.211,100.41,1.9100000000000001,100.4281643763,124.2,1.16256,0.33908000000000005,1.211,1.16256,0.33908000000000005,1.211,0.0,0.0,0.0,124.2
2022-01-01 18:00:00,102.46312,16.863410000000002,103.8415406134,1.1431200000000001,0.33341000000000004,1.19075,101.32,16.53,102.6595504568,130.64,109.38312,25.84341,112.3946118876,1.1431200000000001,0.33341000000000004,1.19075,108.24,25.51,111.205475135,130.37,101.32312,1.93341,101.3415646256,1.1431200000000001,0.33341000000000004,1.19075,100.18,1.6,100.1927761867,124.86,1.1431200000000001,0.33341000000000004,1.19075,1.1431200000000001,0.33341000000000004,1.19075,0.0,0.0,0.0,124.86
2022-01-01 18:30:00,100.61072,17.53021,102.1265158593,1.20072,0.35021,1.25075,99.41,17.18,100.8835987661,130.22,107.40072,26.52021,110.6265618871,1.20072,0.35021,1.25075,106.2,26.17,109.3769120976,129.95,99.48072,1.30021,99.4892164898,1.20072,0.35021,1.25075,98.28,0.9500000000000001,98.2845913661,124.48,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,124.48
2022-01-01 19:00:00,98.10208,18.53019,99.8367970328,1.37208,0.40019000000000005,1.4292500000000001,96.73,18.13,98.4143780146,130.22,104.71208,27.66019,108.3037663646,1.37208,0.40019000000000005,1.4292500000000001,103.34,27.26,106.874988655,129.95,97.01208,0.62019,97.0140623908,1.37208,0.40019000000000005,1.4292500000000001,95.64,0.22,95.6402530319,124.48,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,124.48
2022-01-01 19:30:00,95.04864,19.83627,97.0964549989,1.35864,0.39627,1.41525,93.69,19.44,95.6855772831,131.63,101.46864,29.12627,105.5662091181,1.35864,0.39627,1.41525,100.11,28.73,104.150972151,131.35,93.97864,1.29627,93.9875794569,1.35864,0.39627,1.41525,92.62,0.9,92.6243726025,125.8,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,125.8
2022-01-01 20:00:00,92.3632,20.7876,94.6735709055,1.3632,0.3976,1.42,91.0,20.39,93.2563783341,131.63,98.5932,30.0576,103.0731701463,1.3632,0.3976,1.42,97.23,29.66,101.6532758941,131.35,91.3332,2.3276,91.3628542899,1.3632,0.3976,1.42,89.97,1.9300000000000002,89.9906984082,125.8,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,125.8
2022-01-01 20:30:00,90.69816,21.23988,93.151965786,1.26816,0.36988000000000004,1.321,89.43,20.87,91.8329015114,131.2,96.83816,30.53988,101.5397139182,1.26816,0.36988000000000004,1.321,95.57,30.17,100.2190291312,130.93,89.69816,2.78988,89.7415363018,1.26816,0.36988000000000004,1.321,88.43,2.42,88.4631069995,125.4,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,125.4
2022-01-01 21:00:00,88.37352,21.85936,91.0368642738,1.16352,0.33936000000000005,1.212,87.21,21.52,89.8259121857,131.08,94.35352,31.22936,99.3874220533,1.16352,0.33936000000000005,1.212,93.19,30.89,98.1762099493,130.8,87.39352,3.32936,87.4569149696,1.16352,0.33936000000000005,1.212,86.23,2.99,86.2818231147,125.28,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,125.28
2022-01-01 21:30:00,85.94904,23.22222,89.0309439389,1.13904,0.33222,1.1865,84.81,22.89,87.8446822523,133.09,91.77904,32.83222,97.4748524156,1.13904,0.33222,1.1865,90.64,32.5,96.2904958965,132.81,85.00904,4.17222,85.1113641146,1.13904,0.33222,1.1865,83.87,3.84,83.9578614544,127.18,1.13904,0.33222,1.1865,1.13904,0.33222,1.1865,0.0,0.0,0.0,127.18
2022-01-01 22:00:00,82.8416,24.30255,86.3327552385,1.3115999999999999,0.38255000000000006,1.36625,81.53,23.92,84.9665069307,133.09,88.4516,34.10255,94.79804565,1.3115999999999999,0.38255000000000006,1.36625,87.14,33.72,93.4367058495,132.81,81.9416,4.97255,82.0923386441,1.3115999999999999,0.38255000000000006,1.36625,80.63,4.59,80.7605411076,127.18,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,127.18
2022-01-01 22:30:00,79.54424,24.96832,83.3708769343,1.19424,0.34832,1.244,78.35,24.62,82.1271386327,134.01,84.96424,34.73832,91.7914645008,1.19424,0.34832,1.244,83.77,34.39,90.5543207141,133.72,78.69424,5.7083200000000005,78.9010033295,1.19424,0.34832,1.244,77.5,5.36,77.6851311385,128.06,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,128.06
2022-01-01 23:00:00,77.26784,25.57562,81.3906102487,1.04784,0.30562,1.0915,76.22,25.27,80.2998212949,133.6,82.53784,35.49562,89.8467254331,1.04784,0.30562,1.0915,81.49,35.19,88.7634846094,133.31,76.42784,6.04562,76.6665784306,1.04784,0.30562,1.0915,75.38,5.74,75.5982274924,127.68,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,127.68
