Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-01 23:30:00,71.87536,26.96198,76.7659803601,3.19536,0.93198,3.3285,68.68,26.03,73.4472824548,133.32,76.67536,36.79198,85.045638474,3.19536,0.93198,3.3285,73.48,35.86,81.7633781103,133.03,71.15536,7.69198,71.5699085723,3.19536,0.93198,3.3285,67.96,6.76,68.2953819815,127.42,3.19536,0.93198,3.3285,3.19536,0.93198,3.3285,0.0,0.0,0.0,127.42
2022-01-02 00:00:00,69.40368,27.19274,74.540699663,1.72368,0.5027400000000001,1.7955,67.68,26.69,72.7525841465,133.32,74.16368,37.14274,82.9447681644,1.72368,0.5027400000000001,1.7955,72.44,36.64,81.1790810492,133.03,68.71368,7.71274,69.1451818817,1.72368,0.5027400000000001,1.7955,66.99,7.21,67.3768817919,127.42,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,127.42
2022-01-02 00:30:00,69.11192,27.57181,74.4087507808,0.9319200000000001,0.27181,0.9707500000000001,68.18,27.3,73.4425108503,135.75,73.87192,37.73181,82.9502866201,0.9319200000000001,0.27181,0.9707500000000001,72.94,37.46,81.9969218934,135.46,68.39192,7.62181,68.8153086817,0.9319200000000001,0.27181,0.9707500000000001,67.46,7.35,67.8592226599,129.72,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,129.72
2022-01-02 01:00:00,70.66304,27.12672,75.6909780621,0.9830400000000001,0.28672000000000003,1.024,69.68,26.84,74.670529662,135.75,75.52304,37.22672,84.1995145639,0.9830400000000001,0.28672000000000003,1.024,74.54,36.94,83.1911966496,135.46,69.94304,7.27672,70.3205481947,0.9830400000000001,0.28672000000000003,1.024,68.96,6.99,69.3133587413,129.72,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,129.72
2022-01-02 01:30:00,69.95504,27.53022,75.1772614203,0.99504,0.29022000000000003,1.0365,68.96,27.24,74.1451225638,135.89,74.76504,37.71022,83.7369207617,0.99504,0.29022000000000003,1.0365,73.77,37.42,82.7180107353,135.6,69.23504,7.56022,69.6465913757,0.99504,0.29022000000000003,1.0365,68.24,7.27,68.6261648353,129.87,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,129.87
2022-01-02 02:00:00,67.65848,27.92164,73.1934962698,1.06848,0.31164000000000003,1.113,66.59,27.61,72.0870321209,135.89,72.30848,38.15164,81.7561246305,1.06848,0.31164000000000003,1.113,71.24,37.84,80.6659977934,135.6,66.95848,7.85164,67.4172551696,1.06848,0.31164000000000003,1.113,65.89,7.54,66.320009801,129.87,1.06848,0.31164000000000003,1.113,1.06848,0.31164000000000003,1.113,0.0,0.0,0.0,129.87
2022-01-02 02:30:00,66.81904,28.07597,72.4778876483,1.04904,0.30597,1.09275,65.77,27.77,71.3923371238,136.2,71.41904,38.24597,81.0150201862,1.04904,0.30597,1.09275,70.37,37.94,79.9461099742,135.91,66.12904,8.14597,66.62887331,1.04904,0.30597,1.09275,65.08,7.84,65.5505301275,130.18,1.04904,0.30597,1.09275,1.04904,0.30597,1.09275,0.0,0.0,0.0,130.18
2022-01-02 03:00:00,66.8312,28.11035,72.5024211359,0.9612,0.28035000000000004,1.00125,65.87,27.83,71.5078023715,135.65,71.4512,38.31035,81.0737744191,0.9612,0.28035000000000004,1.00125,70.49,38.03,80.0944504944,135.37,66.1612,8.14035,66.6601056372,0.9612,0.28035000000000004,1.00125,65.2,7.86,65.6720610305,129.67,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,129.67
2022-01-02 03:30:00,62.70072,28.59896,68.9150259494,0.99072,0.28896000000000005,1.032,61.71,28.31,67.8938892685,135.84,67.05072,38.76896,77.4521227082,0.99072,0.28896000000000005,1.032,66.06,38.48,76.4502060167,135.56,62.08072,8.70896,62.6886096512,0.99072,0.28896000000000005,1.032,61.09,8.42,61.6675319759,129.85,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,129.85
2022-01-02 04:00:00,61.262,28.89475,67.7343282359,0.9420000000000001,0.27475000000000005,0.9812500000000001,60.32,28.62,66.7653113525,135.34,65.522,39.12475,76.314340373,0.9420000000000001,0.27475000000000005,0.9812500000000001,64.58,38.85,75.3651039938,135.07,60.662,8.87475,61.3077436509,0.9420000000000001,0.27475000000000005,0.9812500000000001,59.72,8.6,60.3360456112,129.36,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,129.36
2022-01-02 04:30:00,60.54392,28.82906,67.0572960195,1.09392,0.31906,1.1395,59.45,28.51,65.9327126698,135.22,64.75392,39.00906,75.5961435356,1.09392,0.31906,1.1395,63.66,38.69,74.4950448017,134.91,59.96392,8.94906,60.6280246804,1.09392,0.31906,1.1395,58.87,8.63,59.4991915911,129.22,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,129.22
2022-01-02 05:00:00,60.30672,28.67446,66.7766810605,1.38672,0.40446000000000004,1.4445000000000001,58.92,28.27,65.3510466634,135.22,64.48672,38.81446,75.2668543348,1.38672,0.40446000000000004,1.4445000000000001,63.1,38.41,73.8710910979,134.91,59.72672,8.85446,60.379487774,1.38672,0.40446000000000004,1.4445000000000001,58.34,8.45,58.9487752205,129.22,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,129.22
2022-01-02 05:30:00,61.31528,28.14529,67.4664428487,1.11528,0.32529,1.16175,60.2,27.82,66.3173612262,134.54,65.58528,38.19529,75.8967003951,1.11528,0.32529,1.16175,64.47,37.87,74.7697652798,134.26,60.73528,8.46529,61.3223888271,1.11528,0.32529,1.16175,59.62,8.14,60.1731169211,128.57,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,128.57
2022-01-02 06:00:00,62.19856,28.20083,68.2931012531,0.92856,0.27083,0.96725,61.27,27.93,67.335709694,134.54,66.52856,38.26083,76.7459471761,0.92856,0.27083,0.96725,65.6,37.99,75.8063328489,134.26,61.58856,8.52083,62.1751981642,0.92856,0.27083,0.96725,60.66,8.25,61.2184457496,128.57,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,128.57
2022-01-02 06:30:00,64.83944,27.03317,70.249165545,1.03944,0.30317000000000005,1.08275,63.8,26.73,69.1732094094,134.65,69.32944,36.96317,78.5674690133,1.03944,0.30317000000000005,1.08275,68.29,36.66,77.5079331424,134.36,64.18944,7.52317,64.6288039063,1.03944,0.30317000000000005,1.08275,63.15,7.22,63.5613947298,128.7,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,128.7
2022-01-02 07:00:00,67.00768,26.13724,71.9248531024,1.08768,0.31724,1.133,65.92,25.82,70.7963191134,134.01,71.62768,36.01724,80.1733504314,1.08768,0.31724,1.133,70.54,35.7,79.0593549177,133.73,66.32768,6.67724,66.6629332403,1.08768,0.31724,1.133,65.24,6.36,65.54927307,128.08,1.08768,0.31724,1.133,1.08768,0.31724,1.133,0.0,0.0,0.0,128.08
2022-01-02 07:30:00,70.33792,25.57606,74.8435557349,0.87792,0.25606,0.9145000000000001,69.46,25.32,73.9310083794,134.23,75.20792,35.45606,83.1466380646,0.87792,0.25606,0.9145000000000001,74.33,35.2,82.2434732973,133.97,69.62792,6.05606,69.8907941452,0.87792,0.25606,0.9145000000000001,68.75,5.8,68.9942207725,128.3,0.87792,0.25606,0.9145000000000001,0.87792,0.25606,0.9145000000000001,0.0,0.0,0.0,128.3
2022-01-02 08:00:00,73.7376,24.44555,77.6840946949,1.0476,0.30555000000000004,1.09125,72.69,24.14,76.5935747958,134.23,78.8076,34.17555,85.8988127716,1.0476,0.30555000000000004,1.09125,77.76,33.87,84.8162396007,133.97,72.9776,5.18555,73.1616021596,1.0476,0.30555000000000004,1.09125,71.93,4.88,72.095348671,128.3,1.0476,0.30555000000000004,1.09125,1.0476,0.30555000000000004,1.09125,0.0,0.0,0.0,128.3
2022-01-02 08:30:00,75.75536,23.23948,79.2398132216,1.0953600000000001,0.31948000000000004,1.141,74.66,22.92,78.0989244484,133.46,80.94536,32.84948,87.3569667617,1.0953600000000001,0.31948000000000004,1.141,79.85,32.53,86.2219426828,133.2,74.96536,4.10948,75.0779130357,1.0953600000000001,0.31948000000000004,1.141,73.87,3.79,73.9671616327,127.57,1.0953600000000001,0.31948000000000004,1.141,1.0953600000000001,0.31948000000000004,1.141,0.0,0.0,0.0,127.57
2022-01-02 09:00:00,78.95168,22.47174,82.0874343213,1.41168,0.41174000000000005,1.4705,77.54,22.06,80.6169659563,132.97,84.33168,31.99174,90.1959183104,1.41168,0.41174000000000005,1.4705,82.92,31.58,88.7300557872,132.72,78.13168,3.45174,78.2078891714,1.41168,0.41174000000000005,1.4705,76.72,3.04,76.7802057825,127.1,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,127.1
2022-01-02 09:30:00,83.05536,21.39948,85.7678877494,2.53536,0.73948,2.641,80.52,20.66,83.1282503124,132.26,88.61536,30.78948,93.8119081279,2.53536,0.73948,2.641,86.08,30.05,91.1743873026,132.01,82.16536,2.54948,82.2049039425,2.53536,0.73948,2.641,79.63,1.81,79.6505681085,126.42,2.53536,0.73948,2.641,2.53536,0.73948,2.641,0.0,0.0,0.0,126.42
2022-01-02 10:00:00,86.48872,19.98171,88.7669275224,2.98872,0.8717100000000001,3.11325,83.5,19.11,85.6588705272,132.26,92.23872,29.19171,96.7478030756,2.98872,0.8717100000000001,3.11325,89.25,28.32,93.6353827354,132.01,85.55872,1.42171,85.5705313023,2.98872,0.8717100000000001,3.11325,82.57,0.55,82.5718317588,126.42,2.98872,0.8717100000000001,3.11325,2.98872,0.8717100000000001,3.11325,0.0,0.0,0.0,126.42
2022-01-02 10:30:00,88.99544,19.39492,91.0843085421,3.92544,1.14492,4.089,85.07,18.25,87.0055595925,132.56,94.85544,28.65492,99.0891464178,3.92544,1.14492,4.089,90.93,27.51,95.0003421046,132.3,88.05544,1.72492,88.0723331279,3.92544,1.14492,4.089,84.13,0.58,84.1319992631,126.68,3.92544,1.14492,4.089,3.92544,1.14492,4.089,0.0,0.0,0.0,126.68
2022-01-02 11:00:00,91.63344,18.66767,93.5156095498,4.00344,1.16767,4.17025,87.63,17.5,89.3603206127,132.56,97.64344,27.84767,101.5368607918,4.00344,1.16767,4.17025,93.64,26.68,97.3666883487,132.3,90.64344,2.35767,90.6740967579,4.00344,1.16767,4.17025,86.64,1.19,86.6481719369,126.68,4.00344,1.16767,4.17025,4.00344,1.16767,4.17025,0.0,0.0,0.0,126.68
2022-01-02 11:30:00,93.01944,18.04317,94.7532173679,4.39944,1.2831700000000001,4.58275,88.62,16.76,90.1909197203,131.74,99.09944,27.13317,102.746814659,4.39944,1.2831700000000001,4.58275,94.7,25.85,98.1647212597,131.48,92.01944,3.10317,92.0717492066,4.39944,1.2831700000000001,4.58275,87.62,1.82,87.6389000387,125.91,4.39944,1.2831700000000001,4.58275,4.39944,1.2831700000000001,4.58275,0.0,0.0,0.0,125.91
2022-01-02 12:00:00,94.86336,17.38348,96.4429491845,4.74336,1.38348,4.941,90.12,16.0,91.5293089671,131.74,101.05336,26.36348,104.4356962202,4.74336,1.38348,4.941,96.31,24.98,99.496816532,131.48,93.86336,3.77348,93.9391798016,4.74336,1.38348,4.941,89.12,2.39,89.1520414797,125.91,4.74336,1.38348,4.941,4.74336,1.38348,4.941,0.0,0.0,0.0,125.91
2022-01-02 12:30:00,97.00088,16.56984,98.4059465602,5.21088,1.51984,5.428,91.79,15.05,93.015625569,131.01,103.27088,25.47984,106.3677437121,5.21088,1.51984,5.428,98.06,23.96,100.9447631133,130.76,95.94088,4.79984,96.0608709059,5.21088,1.51984,5.428,90.73,3.2800000000000002,90.789268639,125.21,5.21088,1.51984,5.428,5.21088,1.51984,5.428,0.0,0.0,0.0,125.21
2022-01-02 13:00:00,98.75928,16.00854,100.0483320153,3.86928,1.12854,4.0305,94.89,14.88,96.0496043719,131.01,105.23928,24.87854,108.1399454755,3.86928,1.12854,4.0305,101.37,23.75,104.1150296547,130.76,97.66928,4.48854,97.7723644342,3.86928,1.12854,4.0305,93.8,3.36,93.8601598124,125.21,3.86928,1.12854,4.0305,3.86928,1.12854,4.0305,0.0,0.0,0.0,125.21
2022-01-02 13:30:00,101.90496,14.71353,102.9616862608,2.5149600000000003,0.73353,2.61975,99.39,13.98,100.3683839663,130.38,108.65496,23.50353,111.1679641581,2.5149600000000003,0.73353,2.61975,106.14,22.77,108.5549284924,130.13,100.73496,4.86353,100.8522983886,2.5149600000000003,0.73353,2.61975,98.22,4.13,98.3067917288,124.61,2.5149600000000003,0.73353,2.61975,2.5149600000000003,0.73353,2.61975,0.0,0.0,0.0,124.61
2022-01-02 14:00:00,102.67192,14.35806,103.6710038702,2.22192,0.6480600000000001,2.3145,100.45,13.71,101.3812931462,130.38,109.51192,23.14806,111.9316456765,2.22192,0.6480600000000001,2.3145,107.29,22.5,109.6238755929,130.13,101.51192,5.07806,101.6388537689,2.22192,0.6480600000000001,2.3145,99.29,4.43,99.3887770324,124.61,2.22192,0.6480600000000001,2.3145,2.22192,0.6480600000000001,2.3145,0.0,0.0,0.0,124.61
2022-01-02 14:30:00,102.26008,14.78544,103.3234397298,1.8700800000000002,0.54544,1.948,100.39,14.24,101.394919498,130.32,109.09008,23.60544,111.6147945032,1.8700800000000002,0.54544,1.948,107.22,23.06,109.6717465895,130.07,101.09008,4.39544,101.1855926859,1.8700800000000002,0.54544,1.948,99.22,3.85,99.294667027,124.56,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,124.56
2022-01-02 15:00:00,102.4072,14.7246,103.4603714327,1.6272,0.4746,1.695,100.78,14.25,101.7824685297,130.32,109.2572,23.4946,111.7547850474,1.6272,0.4746,1.695,107.63,23.02,110.0642416955,130.07,101.2372,4.2446,101.3261431862,1.6272,0.4746,1.695,99.61,3.77,99.6813172064,124.56,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0.0,0.0,0.0,124.56
2022-01-02 15:30:00,104.9072,14.10335,105.8509569775,1.6572,0.48335000000000006,1.72625,103.25,13.62,104.1444520846,130.02,111.9572,22.85335,114.2658752124,1.6572,0.48335000000000006,1.72625,110.3,22.37,112.5455769899,129.78,103.7172,4.81335,103.8288298791,1.6572,0.48335000000000006,1.72625,102.06,4.33,102.1518110461,124.28,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,124.28
2022-01-02 16:00:00,105.47224,14.24607,106.429995401,1.63224,0.47607000000000005,1.70025,103.84,13.77,104.7490262485,129.85,112.54224,22.98607,114.8656397634,1.63224,0.47607000000000005,1.70025,110.91,22.51,113.1712339775,129.61,104.28224,4.61607,104.3843555408,1.63224,0.47607000000000005,1.70025,102.65,4.14,102.7334517088,124.12,1.63224,0.47607000000000005,1.70025,1.63224,0.47607000000000005,1.70025,0.0,0.0,0.0,124.12
2022-01-02 16:30:00,108.25936,13.37273,109.0821659817,1.44936,0.42273000000000005,1.50975,106.81,12.95,107.5921865193,129.25,115.50936,21.99273,117.5844055156,1.44936,0.42273000000000005,1.50975,114.06,21.57,116.081645836,129.01,107.00936,5.22273,107.1367352324,1.44936,0.42273000000000005,1.50975,105.56,4.8,105.6690758926,123.56,1.44936,0.42273000000000005,1.50975,1.44936,0.42273000000000005,1.50975,0.0,0.0,0.0,123.56
2022-01-02 17:00:00,113.28368,11.78649,113.8951864692,1.39368,0.40649,1.45175,111.89,11.38,112.4672241144,129.25,121.20368,20.60649,122.9429114494,1.39368,0.40649,1.45175,119.81,20.2,121.5009304491,129.01,112.29368,6.01649,112.4547407621,1.39368,0.40649,1.45175,110.9,5.61,111.0418033895,123.56,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,123.56
2022-01-02 17:30:00,114.45336,11.66723,115.0464943888,1.29336,0.37723,1.34725,113.16,11.29,113.7218083746,131.15,122.48336,20.57723,124.1998223484,1.29336,0.37723,1.34725,121.19,20.2,122.8619391838,130.9,113.49336,5.90723,113.646989095,1.29336,0.37723,1.34725,112.2,5.53,112.3361958587,125.35,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,125.35
2022-01-02 18:00:00,113.698,12.039,114.3336027815,1.3679999999999999,0.399,1.425,112.33,11.64,112.9314770115,131.25,121.668,21.009,123.4685397379,1.3679999999999999,0.399,1.425,120.3,20.61,122.0527021413,131.0,112.738,5.649,112.8794394254,1.3679999999999999,0.399,1.425,111.37,5.25,111.49367426,125.48,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,125.48
2022-01-02 18:30:00,111.79872,13.06796,112.5598746099,1.39872,0.40796000000000004,1.457,110.4,12.66,111.1235150632,131.47,119.64872,22.17796,121.6868033412,1.39872,0.40796000000000004,1.457,118.25,21.77,120.2372463091,131.23,110.86872,4.87796,110.9759774375,1.39872,0.40796000000000004,1.457,109.47,4.47,109.56122398,125.69,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,125.69
2022-01-02 19:00:00,109.78944,14.12067,110.6937868932,1.33944,0.39067,1.39525,108.45,13.73,109.3156685933,132.24,117.48944,23.34067,119.7854556595,1.33944,0.39067,1.39525,116.15,22.95,118.3956291423,132.0,108.85944,3.86067,108.9278772857,1.33944,0.39067,1.39525,107.52,3.47,107.5759791961,126.41,1.33944,0.39067,1.39525,1.33944,0.39067,1.39525,0.0,0.0,0.0,126.41
2022-01-02 19:30:00,106.45808,15.21194,107.5394156384,1.37808,0.40194,1.4355,105.08,14.81,106.1185304271,132.62,113.91808,24.47194,116.5169721468,1.37808,0.40194,1.4355,112.54,24.07,115.0852575268,132.37,105.57808,2.77194,105.6144622097,1.37808,0.40194,1.4355,104.2,2.37,104.2269490103,126.79,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,126.79
2022-01-02 20:00:00,103.41776,16.13768,104.6692782014,1.3977600000000001,0.40768000000000004,1.456,102.02,15.73,103.2255457724,132.46,110.68776,25.49768,113.5865832711,1.3977600000000001,0.40768000000000004,1.456,109.29,25.09,112.1330111965,132.22,102.55776,1.9876800000000001,102.5770198826,1.3977600000000001,0.40768000000000004,1.456,101.16,1.58,101.1723381167,126.63,1.3977600000000001,0.40768000000000004,1.456,1.3977600000000001,0.40768000000000004,1.456,0.0,0.0,0.0,126.63
2022-01-02 20:30:00,100.76888,17.19134,102.2247981042,1.47888,0.43134000000000006,1.5405,99.29,16.76,100.6945961807,132.68,107.84888,26.60134,111.081106436,1.47888,0.43134000000000006,1.5405,106.37,26.17,109.5419819065,132.43,99.93888,0.9813400000000001,99.9436979697,1.47888,0.43134000000000006,1.5405,98.46,0.55,98.4615361448,126.82,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,126.82
2022-01-02 21:00:00,97.82144,18.37042,99.5314345051,1.44144,0.42042,1.5015,96.38,17.95,98.0372730139,132.68,104.69144,27.87042,108.3377031335,1.44144,0.42042,1.5015,103.25,27.45,106.8366276143,132.43,97.00144,0.96042,97.006194486,1.44144,0.42042,1.5015,95.56,0.54,95.5615257308,126.82,1.44144,0.42042,1.5015,1.44144,0.42042,1.5015,0.0,0.0,0.0,126.82
2022-01-02 21:30:00,94.61264,19.32077,96.5652308088,1.44264,0.42077000000000003,1.50275,93.17,18.9,95.067654331,133.14,101.28264,28.92077,105.3308316817,1.44264,0.42077000000000003,1.50275,99.84,28.5,103.8281060214,132.89,93.85264,1.84077,93.8706901496,1.44264,0.42077000000000003,1.50275,92.41,1.42,92.4209094307,127.25,1.44264,0.42077000000000003,1.50275,1.44264,0.42077000000000003,1.50275,0.0,0.0,0.0,127.25
2022-01-02 22:00:00,90.7128,20.8079,93.0686885384,1.6728,0.4879,1.7425000000000002,89.04,20.32,91.3292067194,133.14,97.1028,30.5479,101.7945379785,1.6728,0.4879,1.7425000000000002,95.43,30.06,100.0524287561,132.89,89.9828,3.1779,90.0388990617,1.6728,0.4879,1.7425000000000002,88.31,2.69,88.3509603796,127.25,1.6728,0.4879,1.7425000000000002,1.6728,0.4879,1.7425000000000002,0.0,0.0,0.0,127.25
2022-01-02 22:30:00,86.452,21.75225,89.1465573315,1.722,0.5022500000000001,1.7937500000000002,84.73,21.25,87.3540806145,133.61,92.552,31.41225,97.7374143001,1.722,0.5022500000000001,1.7937500000000002,90.83,30.91,95.9453855065,133.34,85.782,4.30225,85.8898182503,1.722,0.5022500000000001,1.7937500000000002,84.06,3.8,84.145847194,127.69,1.722,0.5022500000000001,1.7937500000000002,1.722,0.5022500000000001,1.7937500000000002,0.0,0.0,0.0,127.69
2022-01-02 23:00:00,82.74544,22.68617,85.7990101928,1.49544,0.43617000000000006,1.55775,81.25,22.25,84.2414684108,132.6,88.62544,32.546170000000004,94.4125086885,1.49544,0.43617000000000006,1.55775,87.13,32.11,92.8584352657,132.33,82.12544,4.98617,82.2766661117,1.49544,0.43617000000000006,1.55775,80.63,4.55,80.7582775943,126.72,1.49544,0.43617000000000006,1.55775,1.49544,0.43617000000000006,1.55775,0.0,0.0,0.0,126.72
2022-01-02 23:30:00,78.71288,24.36334,82.3971468793,1.86288,0.54334,1.9405000000000001,76.85,23.82,80.4569133139,135.25,84.27288,34.47334,91.0512464179,1.86288,0.54334,1.9405000000000001,82.41,33.93,89.1215630473,134.97,78.11288,6.21334,78.3596044901,1.86288,0.54334,1.9405000000000001,76.25,5.67,76.4605218397,129.23,1.86288,0.54334,1.9405000000000001,1.86288,0.54334,1.9405000000000001,0.0,0.0,0.0,129.23
2022-01-03 00:00:00,75.1648,24.9989,79.2129544977,1.5048,0.4389,1.5675,73.66,24.56,77.6465659254,135.25,80.5148,35.2289,87.8846312745,1.5048,0.4389,1.5675,79.01,34.79,86.330320282,134.97,74.6048,6.6689,74.9022723971,1.5048,0.4389,1.5675,73.1,6.23,73.364997785,129.23,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,129.23
2022-01-03 00:30:00,73.98664,25.62152,78.2974149356,1.61664,0.47152000000000005,1.6840000000000002,72.37,25.15,76.6155297574,135.72,79.24664,35.92152,87.007962569,1.61664,0.47152000000000005,1.6840000000000002,77.63,35.45,85.341194039,135.45,73.42664,7.20152,73.7789492471,1.61664,0.47152000000000005,1.6840000000000002,71.81,6.73,72.1246767757,129.68,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,129.68
2022-01-03 01:00:00,75.59256,25.11033,79.6540256363,1.6125600000000002,0.47033,1.67975,73.98,24.64,77.9754448529,136.06,80.95256,35.34033,88.3303792308,1.6125600000000002,0.47033,1.67975,79.34,34.87,86.6645977317,135.79,75.02256,6.79033,75.3292313147,1.6125600000000002,0.47033,1.67975,73.41,6.32,73.6815478936,130.02,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,130.02
2022-01-03 01:30:00,75.4448,25.19765,79.54143205,1.5348000000000002,0.44765000000000005,1.59875,73.91,24.75,77.9438939238,135.71,80.7248,35.64765,88.2453867665,1.5348000000000002,0.44765000000000005,1.59875,79.19,35.2,86.6608106355,135.45,74.8148,6.96765,75.1385549872,1.5348000000000002,0.44765000000000005,1.59875,73.28,6.52,73.5694828037,129.7,1.5348000000000002,0.44765000000000005,1.59875,1.5348000000000002,0.44765000000000005,1.59875,0.0,0.0,0.0,129.7
2022-01-03 02:00:00,74.75048,25.84139,79.0911606778,1.41048,0.41139000000000003,1.4692500000000002,73.34,25.43,77.6237109394,135.61,79.84048,35.79139,87.4958618722,1.41048,0.41139000000000003,1.4692500000000002,78.43,35.38,86.0407420935,135.35,74.27048,6.20139,74.5289302041,1.41048,0.41139000000000003,1.4692500000000002,72.86,5.79,73.0896962642,129.64,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,129.64
2022-01-03 02:30:00,70.95296,26.56378,75.7625035268,1.45296,0.42378000000000005,1.5135,69.5,26.14,74.2532800622,134.95,75.80296,36.57378,84.1648984331,1.45296,0.42378000000000005,1.5135,74.35,36.15,82.6725165941,134.69,70.21296,6.83378,70.5447397121,1.45296,0.42378000000000005,1.5135,68.76,6.41,69.0581327578,128.99,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,128.99
2022-01-03 03:00:00,69.63936,27.21898,74.7697354111,1.53936,0.44898000000000005,1.6035,68.1,26.77,73.1726923107,135.03,74.07936,37.20898,82.8990939073,1.53936,0.44898000000000005,1.6035,72.54,36.76,81.3225011912,134.78,68.61936,7.16898,68.9928318092,1.53936,0.44898000000000005,1.6035,67.08,6.72,67.4157607685,129.06,1.53936,0.44898000000000005,1.6035,1.53936,0.44898000000000005,1.6035,0.0,0.0,0.0,129.06
2022-01-03 03:30:00,68.35752,27.03511,73.5095076386,1.69752,0.49511000000000005,1.76825,66.66,26.54,71.7490571367,135.73,73.02752,37.07511,81.899831861,1.69752,0.49511000000000005,1.76825,71.33,36.58,80.1627425928,135.46,67.66752,7.27511,68.0574792985,1.69752,0.49511000000000005,1.76825,65.97,6.78,66.3174886436,129.72,1.69752,0.49511000000000005,1.76825,1.69752,0.49511000000000005,1.76825,0.0,0.0,0.0,129.72
2022-01-03 04:00:00,66.82816,27.33113,72.2010639538,1.7181600000000001,0.5011300000000001,1.7897500000000002,65.11,26.83,70.421310695,135.01,71.39816,37.44113,80.6196965205,1.7181600000000001,0.5011300000000001,1.7897500000000002,69.68,36.94,78.8661270762,134.74,66.15816,7.37113,66.5675273092,1.7181600000000001,0.5011300000000001,1.7897500000000002,64.44,6.87,64.8051734046,129.03,1.7181600000000001,0.5011300000000001,1.7897500000000002,1.7181600000000001,0.5011300000000001,1.7897500000000002,0.0,0.0,0.0,129.03
2022-01-03 04:30:00,66.45976,27.06868,71.7608050136,1.7097600000000002,0.49868000000000007,1.7810000000000001,64.75,26.57,69.9894806382,135.01,71.01976,37.09868,80.1256411406,1.7097600000000002,0.49868000000000007,1.7810000000000001,69.31,36.6,78.3800746364,134.75,65.79976,7.27868,66.2011147837,1.7097600000000002,0.49868000000000007,1.7810000000000001,64.09,6.78,64.447626023,129.02,1.7097600000000002,0.49868000000000007,1.7810000000000001,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0,0.0,0.0,129.02
2022-01-03 05:00:00,66.12824,27.32532,71.5515006034,1.6982400000000002,0.49532000000000004,1.7690000000000001,64.43,26.83,69.7930784534,135.01,70.66824,37.35532,79.9338481308,1.6982400000000002,0.49532000000000004,1.7690000000000001,68.97,36.86,78.2017934577,134.75,65.47824,7.60532,65.9184405595,1.6982400000000002,0.49532000000000004,1.7690000000000001,63.78,7.11,64.175076938,129.02,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,129.02
2022-01-03 05:30:00,67.342,26.311,72.2994722318,1.752,0.511,1.8250000000000002,65.59,25.8,70.4818281545,135.01,71.942,36.111,80.4963085178,1.752,0.511,1.8250000000000002,70.19,35.6,78.7019447028,134.75,66.672,6.991,67.0375243054,1.752,0.511,1.8250000000000002,64.92,6.48,65.2425995803,129.02,1.752,0.511,1.8250000000000002,1.752,0.511,1.8250000000000002,0.0,0.0,0.0,129.02
2022-01-03 06:00:00,69.23368,25.47274,73.771016866,1.72368,0.5027400000000001,1.7955,67.51,24.97,71.9798652402,133.43,73.95368,35.24274,81.9218988321,1.72368,0.5027400000000001,1.7955,72.23,34.74,80.1501122894,133.17,68.54368,6.13274,68.8174873695,1.72368,0.5027400000000001,1.7955,66.82,5.63,67.0567617769,127.51,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,127.51
2022-01-03 06:30:00,73.24856,24.00208,77.0808107534,1.61856,0.47208000000000006,1.686,71.63,23.53,75.395741259,133.51,78.24856,33.59208,85.1543597287,1.61856,0.47208000000000006,1.686,76.63,33.12,83.481083486,133.25,72.50856,4.97208,72.6788335955,1.61856,0.47208000000000006,1.686,70.89,4.5,71.0326833225,127.56,1.61856,0.47208000000000006,1.686,1.61856,0.47208000000000006,1.686,0.0,0.0,0.0,127.56
2022-01-03 07:00:00,76.51336,22.93848,79.8778324894,1.50336,0.43848000000000004,1.566,75.01,22.5,78.3118771324,132.54,81.73336,32.38848,87.9167547945,1.50336,0.43848000000000004,1.566,80.23,31.95,86.3577176632,132.28,75.73336,4.13848,75.8463501666,1.50336,0.43848000000000004,1.566,74.23,3.7,74.3221561851,126.64,1.50336,0.43848000000000004,1.566,1.50336,0.43848000000000004,1.566,0.0,0.0,0.0,126.64
2022-01-03 07:30:00,80.68728,21.78254,83.5758111097,2.23728,0.65254,2.3305,78.45,21.13,81.2457961989,132.02,86.12728,31.12254,91.5779496181,2.23728,0.65254,2.3305,83.89,30.47,89.2521876483,131.78,79.86728,3.08254,79.9267443817,2.23728,0.65254,2.3305,77.63,2.43,77.6680230211,126.16,2.23728,0.65254,2.3305,2.23728,0.65254,2.3305,0.0,0.0,0.0,126.16
2022-01-03 08:00:00,83.18656,20.92858,85.7788390307,2.32656,0.6785800000000001,2.4235,80.86,20.25,83.3570758844,131.65,88.79656,30.25858,93.8105043769,2.32656,0.6785800000000001,2.4235,86.47,29.58,91.3894813422,131.4,82.33656,2.16858,82.365113075,2.32656,0.6785800000000001,2.4235,80.01,1.49,80.0238726881,125.78,2.32656,0.6785800000000001,2.4235,2.32656,0.6785800000000001,2.4235,0.0,0.0,0.0,125.78
2022-01-03 08:30:00,86.50448,19.92089,88.7686144899,2.09448,0.61089,2.18175,84.41,19.31,86.5905549122,132.69,92.33448,29.28089,96.8660245703,2.09448,0.61089,2.18175,90.24,28.67,94.6848799968,132.45,85.60448,0.9608900000000001,85.6098727114,2.09448,0.61089,2.18175,83.51,0.35000000000000003,83.5107334419,126.76,2.09448,0.61089,2.18175,2.09448,0.61089,2.18175,0.0,0.0,0.0,126.76
2022-01-03 09:00:00,89.8844,18.8167,91.8328566595,2.1144,0.6167,2.2025,87.77,18.2,89.6371178698,132.69,95.9244,28.0967,99.9545650096,2.1144,0.6167,2.2025,93.81,27.48,97.7520664743,132.45,88.9244,1.2667,88.9334214132,2.1144,0.6167,2.2025,86.81,0.65,86.8124334413,126.76,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,126.76
2022-01-03 09:30:00,93.34856,17.67833,95.007773396,2.90856,0.84833,3.02975,90.44,16.83,91.9926219868,131.45,99.57856,26.75833,103.1110946313,2.90856,0.84833,3.02975,96.67,25.91,100.0820513379,131.22,92.36856,2.5583299999999998,92.4039822132,2.90856,0.84833,3.02975,89.46,1.71,89.4763415658,125.6,2.90856,0.84833,3.02975,2.90856,0.84833,3.02975,0.0,0.0,0.0,125.6
2022-01-03 10:00:00,97.3668,15.6649,98.61887666289999,2.6568,0.7749,2.7675,94.71,14.89,95.8733341446,131.45,103.8468,24.5449,106.7080596124,2.6568,0.7749,2.7675,101.19,23.77,103.9443553061,131.22,96.3068,4.0949,96.3938168777,2.6568,0.7749,2.7675,93.65,3.32,93.708830427,125.6,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0.0,0.0,0.0,125.6
2022-01-03 10:30:00,99.34696,15.49703,100.5483784059,4.20696,1.22703,4.38225,95.14,14.27,96.2042228803,130.48,105.88696,24.36703,108.6545003627,4.20696,1.22703,4.38225,101.68,23.14,104.2798254697,130.25,98.28696,5.29703,98.4295942939,4.20696,1.22703,4.38225,94.08,4.07,94.1679950939,124.67,4.20696,1.22703,4.38225,4.20696,1.22703,4.38225,0.0,0.0,0.0,124.67
2022-01-03 11:00:00,99.69792,15.26856,100.8603201304,5.37792,1.5685600000000002,5.602,94.32,13.7,95.3097707478,131.14,106.17792,24.05856,108.8694861052,5.37792,1.5685600000000002,5.602,100.8,22.49,103.2784590319,130.91,98.65792,6.09856,98.8462321629,5.37792,1.5685600000000002,5.602,93.28,4.53,93.3899314702,125.29,5.37792,1.5685600000000002,5.602,5.37792,1.5685600000000002,5.602,0.0,0.0,0.0,125.29
2022-01-03 11:30:00,100.95024,15.02382,102.0620699548,6.39024,1.86382,6.6565,94.56,13.16,95.4713527714,131.5,107.45024,23.88382,110.072662064,6.39024,1.86382,6.6565,101.06,22.02,103.4311558477,131.27,99.89024,7.11382,100.1432298373,6.39024,1.86382,6.6565,93.5,5.25,93.64727705600001,125.62,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0.0,0.0,0.0,125.62
2022-01-03 12:00:00,101.13056,14.79683,102.207320403,6.88056,2.00683,7.16725,94.25,12.79,95.1138612401,131.5,107.59056,23.626829999999998,110.1542359465,6.88056,2.00683,7.16725,100.71,21.62,103.0045071829,131.27,100.07056,7.66683,100.3638244636,6.88056,2.00683,7.16725,93.19,5.66,93.3617250269,125.62,6.88056,2.00683,7.16725,6.88056,2.00683,7.16725,0.0,0.0,0.0,125.62
2022-01-03 12:30:00,103.77096,14.50903,104.7803611888,5.79096,1.68903,6.03225,97.98,12.82,98.8151445883,132.18,110.46096,23.41903,112.9162284628,5.79096,1.68903,6.03225,104.67,21.73,106.9018325381,131.95,102.66096,7.4490300000000005,102.9308542472,5.79096,1.68903,6.03225,96.87,5.76,97.0410969641,126.28,5.79096,1.68903,6.03225,5.79096,1.68903,6.03225,0.0,0.0,0.0,126.28
2022-01-03 13:00:00,105.21128,14.04329,106.1443707092,5.29128,1.54329,5.51175,99.92,12.5,100.6988401125,132.18,112.03128,22.86329,114.3404465973,5.29128,1.54329,5.51175,106.74,21.32,108.8483807872,131.95,104.06128,7.44329,104.3271420162,5.29128,1.54329,5.51175,98.77,5.9,98.9460605583,126.28,5.29128,1.54329,5.51175,5.29128,1.54329,5.51175,0.0,0.0,0.0,126.28
2022-01-03 13:30:00,106.168,13.839,107.0661577951,4.968,1.449,5.175,101.2,12.39,101.955637902,131.59,113.068,22.589,115.302365739,4.968,1.449,5.175,108.1,21.14,110.1476717866,131.36,105.008,7.289,105.2606744468,4.968,1.449,5.175,100.04,5.84,100.2103148383,125.74,4.968,1.449,5.175,4.968,1.449,5.175,0.0,0.0,0.0,125.74
2022-01-03 14:00:00,105.8136,13.61855,106.6863761174,4.3836,1.27855,4.56625,101.43,12.34,102.1778865509,131.0,112.7236,22.38855,114.9254417788,4.3836,1.27855,4.56625,108.34,21.11,110.3774782281,130.78,104.6536,7.17855,104.8995117866,4.3836,1.27855,4.56625,100.27,5.9,100.4434313432,125.18,4.3836,1.27855,4.56625,4.3836,1.27855,4.56625,0.0,0.0,0.0,125.18
2022-01-03 14:30:00,106.94664,13.32652,107.7737442172,3.17664,0.9265200000000001,3.309,103.77,12.4,104.5082432155,131.35,114.00664,22.13652,116.1358664746,3.17664,0.9265200000000001,3.309,110.83,21.21,112.8412734774,131.12,105.74664,6.86652,105.9693397554,3.17664,0.9265200000000001,3.309,102.57,5.94,102.7418536917,125.49,3.17664,0.9265200000000001,3.309,3.17664,0.9265200000000001,3.309,0.0,0.0,0.0,125.49
2022-01-03 15:00:00,107.9748,12.85765,108.7376503267,2.4948,0.72765,2.59875,105.48,12.13,106.17517271,131.35,115.1448,21.667650000000002,117.165745948,2.4948,0.72765,2.59875,112.65,20.94,114.579693227,131.12,106.7548,6.94765,106.9806391996,2.4948,0.72765,2.59875,104.26,6.22,104.4453732819,125.49,2.4948,0.72765,2.59875,2.4948,0.72765,2.59875,0.0,0.0,0.0,125.49
2022-01-03 15:30:00,108.85456,12.61258,109.582810728,1.89456,0.5525800000000001,1.9735,106.96,12.06,107.6377498836,131.29,116.12456,21.41258,118.0822256627,1.89456,0.5525800000000001,1.9735,114.23,20.86,116.119044519,131.06,107.61456,6.80258,107.8293495234,1.89456,0.5525800000000001,1.9735,105.72,6.25,105.9045839423,125.44,1.89456,0.5525800000000001,1.9735,1.89456,0.5525800000000001,1.9735,0.0,0.0,0.0,125.44
2022-01-03 16:00:00,110.93464,11.70802,111.550760124,1.36464,0.39802000000000004,1.4215,109.57,11.31,110.1521720167,131.29,118.35464,20.42802,120.1046410871,1.36464,0.39802000000000004,1.4215,116.99,20.03,118.6922954534,131.06,109.67464,7.24802,109.9138774362,1.36464,0.39802000000000004,1.4215,108.31,6.85,108.5263958675,125.44,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,125.44
2022-01-03 16:30:00,117.3496,9.30155,117.717659901,1.2396,0.36155000000000004,1.29125,116.11,8.94,116.4536633172,130.8,125.1696,17.79155,126.4277185413,1.2396,0.36155000000000004,1.29125,123.93,17.43,125.1497095482,130.58,115.9696,9.27155,116.339631096,1.2396,0.36155000000000004,1.29125,114.73,8.91,115.0754578527,124.98,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,124.98
2022-01-03 17:00:00,123.5136,7.17355,123.7217410343,1.3836,0.40355,1.4412500000000001,122.13,6.77,122.3174958867,129.98,131.7536,15.45355,132.6567876913,1.3836,0.40355,1.4412500000000001,130.37,15.05,131.2358159955,129.76,122.0636,11.20355,122.5766779512,1.3836,0.40355,1.4412500000000001,120.68,10.8,121.1622977663,124.2,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,124.2
2022-01-03 17:30:00,126.42512,8.84441,126.7341096756,4.57512,1.33441,4.76575,121.85,7.51,122.0812131329,128.98,134.66512,17.13441,135.7508104973,4.57512,1.33441,4.76575,130.09,15.8,131.0459770462,128.76,124.97512,11.33441,125.4880451241,4.57512,1.33441,4.76575,120.4,10.0,120.8145686579,123.25,4.57512,1.33441,4.76575,4.57512,1.33441,4.76575,0.0,0.0,0.0,123.25
2022-01-03 18:00:00,125.97864,9.88752,126.3660586867,5.16864,1.50752,5.384,120.81,8.38,121.1002910814,128.98,134.16864,18.26752,135.4065221708,5.16864,1.50752,5.384,129.0,16.76,130.0841942743,128.76,124.54864,10.75752,125.0123512394,5.16864,1.50752,5.384,119.38,9.25,119.737825686,123.25,5.16864,1.50752,5.384,5.16864,1.50752,5.384,0.0,0.0,0.0,123.25
2022-01-03 18:30:00,122.9232,11.7151,123.4801873429,5.7432,1.6751,5.9825,117.18,10.04,117.6093278614,129.42,130.8632,20.2451,132.4199425625,5.7432,1.6751,5.9825,125.12,18.57,126.4905502399,129.2,121.5332,9.4251,121.8981181653,5.7432,1.6751,5.9825,115.79,7.75,116.0490697938,123.68,5.7432,1.6751,5.9825,5.7432,1.6751,5.9825,0.0,0.0,0.0,123.68
2022-01-03 19:00:00,121.04136,10.28248,121.4773239152,2.03136,0.59248,2.116,119.01,9.69,119.4038366218,129.78,129.07136,18.842480000000002,130.4394688152,2.03136,0.59248,2.116,127.04,18.25,128.3441627033,129.56,119.62136,8.70248,119.9374959152,2.03136,0.59248,2.116,117.59,8.11,117.8693352828,124.01,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0.0,0.0,0.0,124.01
2022-01-03 19:30:00,116.78224,11.93732,117.3907627891,2.08224,0.6073200000000001,2.169,114.7,11.33,115.2582270382,129.97,124.58224,20.63732,126.27998059949999,2.08224,0.6073200000000001,2.169,122.5,20.03,124.1267533612,129.74,115.42224,7.33732,115.6552193003,2.08224,0.6073200000000001,2.169,113.34,6.73,113.5396340491,124.2,2.08224,0.6073200000000001,2.169,2.08224,0.6073200000000001,2.169,0.0,0.0,0.0,124.2
2022-01-03 20:00:00,111.9972,15.8396,113.111740045,5.5872,1.6296,5.82,106.41,14.21,107.354609589,130.74,119.2072,24.7296,121.7452654028,5.5872,1.6296,5.82,113.62,23.1,115.9444453176,130.51,110.7172,5.6496,110.861248216,5.5872,1.6296,5.82,105.13,4.02,105.206831052,124.92,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0.0,0.0,0.0,124.92
2022-01-03 20:30:00,108.99288,17.41209,110.3749462915,5.49288,1.60209,5.72175,103.5,15.81,104.7005544398,131.01,116.00288,26.48209,118.987265113,5.49288,1.60209,5.72175,110.51,24.88,113.276098538,130.77,107.75288,4.25209,107.8367442835,5.49288,1.60209,5.72175,102.26,2.65,102.2943307325,125.19,5.49288,1.60209,5.72175,5.49288,1.60209,5.72175,0.0,0.0,0.0,125.19
2022-01-03 21:00:00,103.82616,18.89638,105.5317235596,4.85616,1.41638,5.0585,98.97,17.48,100.5017974964,131.82,110.55616,28.05638,114.0606197276,4.85616,1.41638,5.0585,105.7,26.64,109.0054108749,131.6,102.64616,2.46638,102.6757867905,4.85616,1.41638,5.0585,97.79,1.05,97.795636917,125.96,4.85616,1.41638,5.0585,4.85616,1.41638,5.0585,0.0,0.0,0.0,125.96
2022-01-03 21:30:00,100.78656,17.58358,102.3089094959,1.2465600000000001,0.36358,1.2985,99.54,17.22,101.0185131548,131.89,107.54656,26.76358,110.8266745069,1.2465600000000001,0.36358,1.2985,106.3,26.4,109.5292198457,131.66,99.61656,1.69358,99.630955227,1.2465600000000001,0.36358,1.2985,98.37,1.33,98.3789906433,126.02,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,126.02
2022-01-03 22:00:00,96.00024,19.06007,97.8740637169,1.20024,0.35007000000000005,1.25025,94.8,18.71,96.6286919088,131.89,102.45024,28.37007,106.3057503048,1.20024,0.35007000000000005,1.25025,101.25,28.02,105.0556181268,131.66,94.88024,0.6000700000000001,94.8821375521,1.20024,0.35007000000000005,1.25025,93.68,0.25,93.6803335818,126.02,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,126.02
2022-01-03 22:30:00,91.2224,20.4757,93.4921416604,1.0824,0.31570000000000004,1.1275,90.14,20.16,92.3669053287,132.44,97.4024,29.8957,101.8870963579,1.0824,0.31570000000000004,1.1275,96.32,29.58,100.7597082171,132.2,90.1824,1.5457,90.1956454506,1.0824,0.31570000000000004,1.1275,89.1,1.23,89.1084894945,126.53,1.0824,0.31570000000000004,1.1275,1.0824,0.31570000000000004,1.1275,0.0,0.0,0.0,126.53
2022-01-03 23:00:00,85.66808,22.01694,88.4520524231,1.01808,0.29694000000000004,1.0605,84.65,21.72,87.3921100558,132.91,91.49808,31.63694,96.8131944326,1.01808,0.29694000000000004,1.0605,90.48,31.34,95.7539868622,132.67,84.70808,2.82694,84.7552382278,1.01808,0.29694000000000004,1.0605,83.69,2.5300000000000002,83.7282329922,126.98,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,126.98
2022-01-03 23:30:00,79.77272,23.87621,83.2692035519,3.07272,0.8962100000000001,3.20075,76.7,22.98,80.0685356429,133.74,85.07272,33.61621,91.4735877888,3.07272,0.8962100000000001,3.20075,82.0,32.72,88.287022829,133.49,78.90272,4.43621,79.0273318705,3.07272,0.8962100000000001,3.20075,75.83,3.54,75.9125845957,127.77,3.07272,0.8962100000000001,3.20075,3.07272,0.8962100000000001,3.20075,0.0,0.0,0.0,127.77
2022-01-04 00:00:00,76.44656,24.83358,80.3789974524,1.72656,0.50358,1.7985,74.72,24.33,78.5813419331,134.26,81.62656,34.74358,88.7130861184,1.72656,0.50358,1.7985,79.9,34.24,86.9274847215,134.01,75.63656,5.14358,75.8112499821,1.72656,0.50358,1.7985,73.91,4.64,74.0555041844,128.26,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,128.26
2022-01-04 00:30:00,75.45384,24.83112,79.4346680688,0.96384,0.28112000000000004,1.004,74.49,24.55,78.4312603494,135.13,80.60384,34.74112,87.7720026068,0.96384,0.28112000000000004,1.004,79.64,34.46,86.7756947538,134.88,74.63384,5.19112,74.8141550778,0.96384,0.28112000000000004,1.004,73.67,4.91,73.833440933,129.11,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,129.11
2022-01-04 01:00:00,77.30464,24.36552,81.0535991206,0.94464,0.27552000000000004,0.984,76.36,24.09,80.0698301484,134.84,82.57464,34.21552,89.38273312,0.94464,0.27552000000000004,0.984,81.63,33.94,88.4046407153,134.58,76.47464,4.83552,76.6273633684,0.94464,0.27552000000000004,0.984,75.53,4.5600000000000005,75.6675260597,128.83,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,128.83
2022-01-04 01:30:00,76.71536,24.60823,80.5655723226,0.88536,0.25823,0.9222500000000001,75.83,24.35,79.6436526033,134.65,81.96536,34.48823,88.9255770207,0.88536,0.25823,0.9222500000000001,81.08,34.23,88.0094273359,134.39,75.88536,5.03823,76.0524268111,0.88536,0.25823,0.9222500000000001,75.0,4.78,75.1521682987,128.64,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,128.64
2022-01-04 02:00:00,74.8676,24.8043,78.869581134,0.8376,0.24430000000000002,0.8725,74.03,24.56,77.9976570161,134.65,79.9976,34.7243,87.208904455,0.8376,0.24430000000000002,0.8725,79.16,34.48,86.343361065,134.39,74.0576,5.1043,74.2332943917,0.8376,0.24430000000000002,0.8725,73.22,4.86,73.3811147367,128.64,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,128.64
2022-01-04 02:30:00,73.73432,24.98876,77.8536323636,0.78432,0.22876000000000002,0.8170000000000001,72.95,24.76,77.0373941667,134.94,78.81432,34.98876,86.2317248082,0.78432,0.22876000000000002,0.8170000000000001,78.03,34.76,85.4221195007,134.69,72.95432,5.14876,73.135781504,0.78432,0.22876000000000002,0.8170000000000001,72.17,4.92,72.3375096337,128.92,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,128.92
2022-01-04 03:00:00,72.25616,25.62888,76.6667603854,0.71616,0.20888,0.746,71.54,25.42,75.9219862754,135.43,77.21616,35.70888,85.073259465,0.71616,0.20888,0.746,76.5,35.5,84.3356389672,135.18,71.48616,5.65888,71.7097900875,0.71616,0.20888,0.746,70.77,5.45,70.9795421231,129.39,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,129.39
2022-01-04 03:30:00,73.85256,25.20783,78.0361154329,0.7125600000000001,0.20783000000000001,0.7422500000000001,73.14,25.0,77.2946285326,135.97,78.91256,35.27783,86.4390965667,0.7125600000000001,0.20783000000000001,0.7422500000000001,78.2,35.07,85.7038208016,135.72,73.07256,5.22783,73.259328631,0.7125600000000001,0.20783000000000001,0.7422500000000001,72.36,5.02,72.5339230981,129.91,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.7125600000000001,0.20783000000000001,0.7422500000000001,0.0,0.0,0.0,129.91
2022-01-04 04:00:00,72.81816,25.55238,77.1712935582,0.72816,0.21238,0.7585000000000001,72.09,25.34,76.4138972962,135.93,77.82816,35.65238,85.6055762708,0.72816,0.21238,0.7585000000000001,77.1,35.44,84.8551919449,135.67,72.04816,5.51238,72.2587274497,0.72816,0.21238,0.7585000000000001,71.32,5.3,71.5166581993,129.88,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,129.88
2022-01-04 04:30:00,71.1876,25.89305,75.7504087914,0.8676,0.25305,0.90375,70.32,25.64,74.8485938412,136.19,76.0976,35.95305,84.1633324558,0.8676,0.25305,0.90375,75.23,35.7,83.2709006796,135.95,70.4476,5.99305,70.7020579196,0.8676,0.25305,0.90375,69.58,5.74,69.8163591145,130.13,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,130.13
2022-01-04 05:00:00,72.26504,25.40397,76.6002460699,1.14504,0.33397000000000004,1.19275,71.12,25.07,75.4092786068,135.64,77.20504,35.40397,84.9356185187,1.14504,0.33397000000000004,1.19275,76.06,35.07,83.7557669656,135.39,71.50504,5.61397,71.7250821161,1.14504,0.33397000000000004,1.19275,70.36,5.28,70.5578344339,129.6,1.14504,0.33397000000000004,1.19275,1.14504,0.33397000000000004,1.19275,0.0,0.0,0.0,129.6
2022-01-04 05:30:00,73.32904,24.71097,77.3807479006,1.16904,0.34097000000000005,1.21775,72.16,24.37,76.1640499186,134.76,78.33904,34.61097,85.6441733714,1.16904,0.34097000000000005,1.21775,77.17,34.27,84.4372062541,134.52,72.56904,5.06097,72.7453021429,1.16904,0.34097000000000005,1.21775,71.4,4.72,71.5558411312,128.72,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,128.72
2022-01-04 06:00:00,77.4512,23.28785,80.8765252658,1.2612,0.36785,1.31375,76.19,22.92,79.5628210913,134.76,82.7112,33.09785,89.0876550374,1.2612,0.36785,1.31375,81.45,32.73,87.7801537934,134.52,76.6112,3.69785,76.7003915248,1.2612,0.36785,1.31375,75.35,3.33,75.4235467212,128.72,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,128.72
2022-01-04 06:30:00,87.68576,18.81168,89.6809445267,1.20576,0.35168000000000005,1.256,86.48,18.46,88.4282873293,134.67,93.58576,28.19168,97.7397835889,1.20576,0.35168000000000005,1.256,92.38,27.84,96.4838328426,134.43,86.74576,1.43168,86.7575736498,1.20576,0.35168000000000005,1.256,85.54,1.08,85.5468175913,128.66,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,128.66
2022-01-04 07:00:00,95.72648,15.92439,97.0419763302,3.06648,0.89439,3.19425,92.66,15.03,93.8710631665,133.1,102.05648,25.06439,105.0892418664,3.06648,0.89439,3.19425,98.99,24.17,101.8980323657,132.88,94.68648,4.77439,94.806773464,3.06648,0.89439,3.19425,91.62,3.88,91.7021199319,127.16,3.06648,0.89439,3.19425,3.06648,0.89439,3.19425,0.0,0.0,0.0,127.16
2022-01-04 07:30:00,106.14568,11.42874,106.7591751591,1.67568,0.48874000000000006,1.7455,104.47,10.94,105.0412514206,131.8,113.19568,20.22874,114.9889729176,1.67568,0.48874000000000006,1.7455,111.52,19.74,113.2536003843,131.6,104.93568,8.01874,105.2416131017,1.67568,0.48874000000000006,1.7455,103.26,7.53,103.534190005,125.89,1.67568,0.48874000000000006,1.7455,1.67568,0.48874000000000006,1.7455,0.0,0.0,0.0,125.89
2022-01-04 08:00:00,112.88632,7.45476,113.1322000573,1.21632,0.35476,1.267,111.67,7.1,111.8954820357,131.8,120.43632,15.89476,121.480659245,1.21632,0.35476,1.267,119.22,15.54,120.2285323873,131.6,111.59632,11.34476,112.1714857573,1.21632,0.35476,1.267,110.38,10.99,110.9257612099,125.89,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,125.89
2022-01-04 08:30:00,120.35672,2.98571,120.3937478167,1.11672,0.32571,1.1632500000000001,119.24,2.66,119.2696658837,130.73,128.41672,11.16571,128.9012298443,1.11672,0.32571,1.1632500000000001,127.3,10.84,127.7606966168,130.52,118.98672,15.61571,120.0070411899,1.11672,0.32571,1.1632500000000001,117.87,15.29,118.8575660192,124.85,1.11672,0.32571,1.1632500000000001,1.11672,0.32571,1.1632500000000001,0.0,0.0,0.0,124.85
2022-01-04 09:00:00,124.42632,2.22351,124.4461855802,2.20632,0.64351,2.29825,122.22,1.58,122.2302123045,130.57,132.71632,10.41351,133.1242381569,2.20632,0.64351,2.29825,130.51,9.77,130.8751809932,130.37,123.01632,17.15351,124.2065130807,2.20632,0.64351,2.29825,120.81,16.51,121.9329168026,124.67,2.20632,0.64351,2.29825,2.20632,0.64351,2.29825,0.0,0.0,0.0,124.67
2022-01-04 09:30:00,128.15808,2.65444,128.1855667421,5.63808,1.64444,5.873,122.52,1.01,122.5241629231,130.93,136.43808,10.78444,136.8636322045,5.63808,1.64444,5.873,130.8,9.14,131.1189521008,130.73,126.71808,18.614440000000002,128.0779808375,5.63808,1.64444,5.873,121.08,16.97,122.2634340267,125.04,5.63808,1.64444,5.873,5.63808,1.64444,5.873,0.0,0.0,0.0,125.04
2022-01-04 10:00:00,131.02168,2.22174,131.0405157142,5.97168,1.74174,6.2205,125.05,0.48,125.0509212281,130.93,139.49168,9.48174,139.8135622272,5.97168,1.74174,6.2205,133.52,7.74,133.744151274,130.73,129.57168,19.79174,131.0745331109,5.97168,1.74174,6.2205,123.6,18.05,124.911018329,125.04,5.97168,1.74174,6.2205,5.97168,1.74174,6.2205,0.0,0.0,0.0,125.04
2022-01-04 10:30:00,132.79088,2.97609,132.8242256626,6.26088,1.8260900000000002,6.52175,126.53,1.15,126.5352259254,130.49,141.34088,8.60609,141.6026452587,6.26088,1.8260900000000002,6.52175,135.08,6.78,135.2500454713,130.29,131.30088,20.73609,132.9282006094,6.26088,1.8260900000000002,6.52175,125.04,18.91,126.4618112317,124.61,6.26088,1.8260900000000002,6.52175,6.26088,1.8260900000000002,6.52175,0.0,0.0,0.0,124.61
2022-01-04 11:00:00,133.66952,4.34611,133.7401557094,7.04952,2.05611,7.34325,126.62,2.29,126.6407063309,130.4,142.24952,7.61611,142.4532592529,7.04952,2.05611,7.34325,135.2,5.5600000000000005,135.3142771477,130.2,132.17952,22.05611,134.007080021,7.04952,2.05611,7.34325,125.13,20.0,126.7182579584,124.52,7.04952,2.05611,7.34325,7.04952,2.05611,7.34325,0.0,0.0,0.0,124.52
2022-01-04 11:30:00,133.18936,4.91523,133.2800251469,7.86936,2.29523,8.19725,125.32,2.62,125.347384496,130.22,141.66936,7.49523,141.8674946405,7.86936,2.29523,8.19725,133.8,5.2,133.9010082113,130.02,131.71936,22.57523,133.639929693,7.86936,2.29523,8.19725,123.85,20.28,125.4994059747,124.33,7.86936,2.29523,8.19725,7.86936,2.29523,8.19725,0.0,0.0,0.0,124.33
