Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-04 12:00:00,134.9276,5.46305,135.0381507466,8.0676,2.35305,8.40375,126.86,3.11,126.8981154312,130.13,143.5376,7.02305,143.709310224,8.0676,2.35305,8.40375,135.47,4.67,135.5504695676,129.93,133.4476,23.16305,135.4429357001,8.0676,2.35305,8.40375,125.38,20.81,127.0952418464,124.24,8.0676,2.35305,8.40375,8.0676,2.35305,8.40375,0.0,0.0,0.0,124.24
2022-01-04 12:30:00,132.59248,5.06114,132.6890383214,9.43248,2.75114,9.8255,123.16,2.31,123.1816613786,130.33,140.96248,8.29114,141.2061038704,9.43248,2.75114,9.8255,131.53,5.54,131.6466197819,130.15,131.15248,22.81114,133.1214525095,9.43248,2.75114,9.8255,121.72,20.06,123.3619147063,124.46,9.43248,2.75114,9.8255,9.43248,2.75114,9.8255,0.0,0.0,0.0,124.46
2022-01-04 13:00:00,130.56296,3.74628,130.6166954788,10.27296,2.99628,10.701,120.29,0.75,120.2923380769,130.33,138.75296,10.26628,139.1322407417,10.27296,2.99628,10.701,128.48,7.27,128.6855209416,130.15,129.18296,21.74628,131.0005261371,10.27296,2.99628,10.701,118.91,18.75,120.3791950463,124.46,10.27296,2.99628,10.701,10.27296,2.99628,10.701,0.0,0.0,0.0,124.46
2022-01-04 13:30:00,130.0812,3.16285,130.1196457633,9.7812,2.85285,10.18875,120.3,0.31,120.3003994175,131.64,138.2312,10.67285,138.6426138695,9.7812,2.85285,10.18875,128.45,7.82,128.6878195479,131.45,128.6612,21.27285,130.4079695899,9.7812,2.85285,10.18875,118.88,18.42,120.2985901829,125.72,9.7812,2.85285,10.18875,9.7812,2.85285,10.18875,0.0,0.0,0.0,125.72
2022-01-04 14:00:00,130.72952,3.84861,130.7861582828,5.54952,1.61861,5.78075,125.18,2.23,125.1998614216,131.64,139.18952,7.28861,139.3802221033,5.54952,1.61861,5.78075,133.64,5.67,133.7602276463,131.45,129.25952,21.65861,131.0615080707,5.54952,1.61861,5.78075,123.71,20.04,125.3226463972,125.72,5.54952,1.61861,5.78075,5.54952,1.61861,5.78075,0.0,0.0,0.0,125.72
2022-01-04 14:30:00,131.27832,3.82201,131.3339448218,4.73832,1.38201,4.9357500000000005,126.54,2.44,126.5635223909,130.64,139.83832,6.83201,140.0051145532,4.73832,1.38201,4.9357500000000005,135.1,5.45,135.2098831447,130.45,129.80832,21.62201,131.5967752556,4.73832,1.38201,4.9357500000000005,125.07,20.24,126.6971290125,124.76,4.73832,1.38201,4.9357500000000005,4.73832,1.38201,4.9357500000000005,0.0,0.0,0.0,124.76
2022-01-04 15:00:00,132.3324,3.8169500000000003,132.3874359487,4.1724,1.21695,4.34625,128.16,2.6,128.1863705704,130.57,141.0224,6.47695,141.1710600055,4.1724,1.21695,4.34625,136.85,5.26,136.9510500142,130.38,130.8324,21.57695,132.599704604,4.1724,1.21695,4.34625,126.66,20.36,128.2859509066,124.68,4.1724,1.21695,4.34625,4.1724,1.21695,4.34625,0.0,0.0,0.0,124.68
2022-01-04 15:30:00,133.2732,2.8601,133.3038859533,6.5832,1.9201000000000001,6.8575,126.69,0.9400000000000001,126.6934872044,130.46,141.8432,8.9901,142.1278131973,6.5832,1.9201000000000001,6.8575,135.26,7.07,135.4446473656,130.26,131.7832,20.7301,133.4037062763,6.5832,1.9201000000000001,6.8575,125.2,18.81,126.6051187749,124.58,6.5832,1.9201000000000001,6.8575,6.5832,1.9201000000000001,6.8575,0.0,0.0,0.0,124.58
2022-01-04 16:00:00,136.38712,3.65666,136.4361303477,5.81712,1.69666,6.0595,130.57,1.96,130.5847100544,130.81,145.20712,7.63666,145.4077930327,5.81712,1.69666,6.0595,139.39,5.94,139.5165069087,130.62,134.85712,21.30666,136.5299109172,5.81712,1.69666,6.0595,129.04,19.61,130.5215449648,124.93,5.81712,1.69666,6.0595,5.81712,1.69666,6.0595,0.0,0.0,0.0,124.93
2022-01-04 16:30:00,140.90512,4.12566,140.9655061093,5.74512,1.6756600000000001,5.9845,135.16,2.45,135.1822033405,130.23,150.03512,7.10566,150.2032877052,5.74512,1.6756600000000001,5.9845,144.29,5.43,144.3921362125,130.04,139.32512,21.76566,141.0150099041,5.74512,1.6756600000000001,5.9845,133.58,20.09,135.0822878841,124.39,5.74512,1.6756600000000001,5.9845,5.74512,1.6756600000000001,5.9845,0.0,0.0,0.0,124.39
2022-01-04 17:00:00,145.15712,4.57416,145.2291720916,5.87712,1.7141600000000001,6.122,139.28,2.86,139.3093607767,130.23,154.53712,6.66416,154.6807437479,5.87712,1.7141600000000001,6.122,148.66,4.95,148.7423883767,130.04,143.47712,22.05416,145.1622193851,5.87712,1.7141600000000001,6.122,137.6,20.34,139.0952033681,124.39,5.87712,1.7141600000000001,6.122,5.87712,1.7141600000000001,6.122,0.0,0.0,0.0,124.39
2022-01-04 17:30:00,146.26008,3.5091900000000003,146.3021716041,5.62008,1.6391900000000001,5.85425,140.64,1.87,140.6524315467,129.88,155.76008,7.64919,155.9477881512,5.62008,1.6391900000000001,5.85425,150.14,6.01,150.2602399173,129.69,144.58008,21.01919,146.0999859037,5.62008,1.6391900000000001,5.85425,138.96,19.38,140.3049036919,124.08,5.62008,1.6391900000000001,5.85425,5.62008,1.6391900000000001,5.85425,0.0,0.0,0.0,124.08
2022-01-04 18:00:00,144.88496,2.33853,144.9038314082,5.7549600000000005,1.67853,5.99475,139.13,0.66,139.1315654336,129.88,154.28496,9.12853,154.5547765103,5.7549600000000005,1.67853,5.99475,148.53,7.45,148.7167219918,129.69,143.21496,19.68853,144.5619693466,5.7549600000000005,1.67853,5.99475,137.46,18.01,138.6348141702,124.08,5.7549600000000005,1.67853,5.99475,5.7549600000000005,1.67853,5.99475,0.0,0.0,0.0,124.08
2022-01-04 18:30:00,141.55064,2.97227,141.5818423152,5.63064,1.64227,5.86525,135.92,1.33,135.9265069808,129.83,150.74064,11.03227,151.1438107531,5.63064,1.64227,5.86525,145.11,9.39,145.4134938718,129.63,139.92064,17.85227,141.0549149876,5.63064,1.64227,5.86525,134.29,16.21,135.2648076922,124.03,5.63064,1.64227,5.86525,5.63064,1.64227,5.86525,0.0,0.0,0.0,124.03
2022-01-04 19:00:00,139.16944,3.81067,139.2216011823,5.65944,1.65067,5.89525,133.51,2.16,133.5274717053,129.76,148.19944,12.00067,148.6845321369,5.65944,1.65067,5.89525,142.54,10.35,142.9152689533,129.56,137.57944,17.24067,138.6554831688,5.65944,1.65067,5.89525,131.92,15.59,132.8380009636,123.96,5.65944,1.65067,5.89525,5.65944,1.65067,5.89525,0.0,0.0,0.0,123.96
2022-01-04 19:30:00,133.98152,6.10586,134.1205771977,5.47152,1.59586,5.6995000000000005,128.51,4.51,128.5891138472,130.38,142.68152,14.53586,143.4200382633,5.47152,1.59586,5.6995000000000005,137.21,12.94,137.8188220092,130.19,132.44152,15.22586,133.3138516158,5.47152,1.59586,5.6995000000000005,126.97,13.63,127.6994823795,124.53,5.47152,1.59586,5.6995000000000005,5.47152,1.59586,5.6995000000000005,0.0,0.0,0.0,124.53
2022-01-04 20:00:00,128.9252,7.73485,129.1570172293,5.3652,1.56485,5.58875,123.56,6.17,123.7139543463,131.61,137.2752,16.14485,138.2213323498,5.3652,1.56485,5.58875,131.91,14.58,132.7133169656,131.41,127.4452,13.35485,128.1430100379,5.3652,1.56485,5.58875,122.08,11.79,122.6479942763,125.71,5.3652,1.56485,5.58875,5.3652,1.56485,5.58875,0.0,0.0,0.0,125.71
2022-01-04 20:30:00,125.48488,9.03934,125.8100344816,5.41488,1.5793400000000002,5.6405,120.07,7.46,120.3015232655,130.77,133.59488,17.47934,134.7335121232,5.41488,1.5793400000000002,5.6405,128.18,15.9,129.1623877141,130.23,124.01488,12.03934,124.5978979319,5.41488,1.5793400000000002,5.6405,118.6,10.46,119.060369561,124.92,5.41488,1.5793400000000002,5.6405,5.41488,1.5793400000000002,5.6405,0.0,0.0,0.0,124.92
2022-01-04 21:00:00,121.80728,8.33379,122.0920370735,1.72728,0.5037900000000001,1.79925,120.08,7.83,120.3350127768,130.43,129.92728,16.76379,131.0042852099,1.72728,0.5037900000000001,1.79925,128.2,16.26,129.2270389663,130.23,120.37728,10.51379,120.8355465927,1.72728,0.5037900000000001,1.79925,118.65,10.01,119.0715020481,124.55,1.72728,0.5037900000000001,1.79925,1.72728,0.5037900000000001,1.79925,0.0,0.0,0.0,124.55
2022-01-04 21:30:00,116.7712,10.40285,117.2336659734,1.6212,0.47285000000000005,1.6887500000000002,115.15,9.93,115.5773654311,130.15,124.5712,19.02285,126.0152875312,1.6212,0.47285000000000005,1.6887500000000002,122.95,18.55,124.3414854343,129.96,115.3812,8.65285,115.7051992201,1.6212,0.47285000000000005,1.6887500000000002,113.76,8.18,114.0537154151,124.29,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,124.29
2022-01-04 22:00:00,110.07152,12.76586,110.8093258559,1.63152,0.47586000000000006,1.6995,108.44,12.29,109.13421874,130.95,117.44152,21.52586,119.3979617441,1.63152,0.47586000000000006,1.6995,115.81,21.05,117.7075129293,130.75,108.79152,6.35586,108.9770240934,1.63152,0.47586000000000006,1.6995,107.16,5.88,107.3212001424,125.02,1.63152,0.47586000000000006,1.6995,1.63152,0.47586000000000006,1.6995,0.0,0.0,0.0,125.02
2022-01-04 22:30:00,103.78832,14.87951,104.8494882499,1.67832,0.48951000000000006,1.74825,102.11,14.39,103.118980794,130.84,110.74832,23.79951,113.2766836514,1.67832,0.48951000000000006,1.74825,109.07,23.31,111.5330489138,130.63,102.57832,4.46951,102.6756458644,1.67832,0.48951000000000006,1.74825,100.9,3.98,100.9784650309,124.91,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,124.91
2022-01-04 23:00:00,97.0172,17.1921,98.5287034232,1.6872,0.49210000000000004,1.7575,95.33,16.7,96.7817074658,131.33,103.5572,26.3021,106.8451877075,1.6872,0.49210000000000004,1.7575,101.87,25.81,105.0887862714,131.12,95.9272,2.3521,95.9560319847,1.6872,0.49210000000000004,1.7575,94.24,1.8599999999999999,94.258353476,125.36,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,125.36
2022-01-04 23:30:00,91.28608,18.89094,93.2202553947,1.54608,0.45094000000000006,1.6105,89.74,18.44,91.6149616602,131.82,97.43608,28.07094,101.3990500855,1.54608,0.45094000000000006,1.6105,95.89,27.62,99.7885589634,131.6,90.24608,0.70094,90.2488020544,1.54608,0.45094000000000006,1.6105,88.7,0.25,88.7003523105,125.81,1.54608,0.45094000000000006,1.6105,1.54608,0.45094000000000006,1.6105,0.0,0.0,0.0,125.81
2022-01-05 00:00:00,86.98784,19.94312,89.244676834,1.58784,0.46312000000000003,1.654,85.4,19.48,87.5935522741,131.66,92.84784,29.22312,97.3381329963,1.58784,0.46312000000000003,1.654,91.26,28.76,95.684508673,131.44,86.00784,1.19312,86.0161152157,1.58784,0.46312000000000003,1.654,84.42,0.73,84.4231561836,125.65,1.58784,0.46312000000000003,1.654,1.58784,0.46312000000000003,1.654,0.0,0.0,0.0,125.65
2022-01-05 00:30:00,85.8476,20.6018,88.2850190519,1.3776,0.40180000000000005,1.435,84.47,20.2,86.8517178874,132.14,91.6376,29.9518,96.4082986936,1.3776,0.40180000000000005,1.435,90.26,29.55,94.9740496136,131.92,84.8776,1.8318,84.8973643466,1.3776,0.40180000000000005,1.435,83.5,1.43,83.5122440125,126.1,1.3776,0.40180000000000005,1.435,1.3776,0.40180000000000005,1.435,0.0,0.0,0.0,126.1
2022-01-05 01:00:00,87.72312,20.04591,89.9843558085,1.32312,0.38591000000000003,1.37825,86.4,19.66,88.6085526346,132.33,93.63312,29.30591,98.1121680622,1.32312,0.38591000000000003,1.37825,92.31,28.92,96.7341847539,132.09,86.73312,1.40591,86.7445138776,1.32312,0.38591000000000003,1.37825,85.41,1.02,85.4160904046,126.29,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,126.29
2022-01-05 01:30:00,87.43576,20.25668,89.7515749801,1.32576,0.38668,1.381,86.11,19.87,88.3727842721,132.36,93.34576,29.58668,97.9224312576,1.32576,0.38668,1.381,92.02,29.2,96.5418064882,132.14,86.45576,1.46668,86.4681998621,1.32576,0.38668,1.381,85.13,1.08,85.1368504233,126.3,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,126.3
2022-01-05 02:00:00,85.4636,20.7973,87.9576864876,1.2936,0.3773,1.3475000000000001,84.17,20.42,86.6115771707,132.36,91.2336,30.1873,96.0980897326,1.2936,0.3773,1.3475000000000001,89.94,29.81,94.7514627855,132.14,84.4936,1.9173,84.5153505598,1.2936,0.3773,1.3475000000000001,83.2,1.54,83.2142511833,126.3,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,126.3
2022-01-05 02:30:00,84.23608,21.16344,86.853948479,1.24608,0.36344000000000004,1.298,82.99,20.8,85.556882248,132.72,89.93608,30.58344,94.993922374,1.24608,0.36344000000000004,1.298,88.69,30.22,93.6971957958,132.51,83.29608,2.25344,83.3265560023,1.24608,0.36344000000000004,1.298,82.05,1.8900000000000001,82.0717649378,126.65,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,126.65
2022-01-05 03:00:00,84.422,20.986,86.9913000248,1.392,0.406,1.45,83.03,20.58,85.5424882734,132.72,90.112,30.426,95.1100100936,1.392,0.406,1.45,88.72,30.02,93.661298304,132.51,83.472,2.026,83.4965835229,1.392,0.406,1.45,82.08,1.62,82.0959852855,126.65,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,126.65
2022-01-05 03:30:00,84.4336,21.0198,87.0107165871,1.4736,0.4298,1.5350000000000001,82.96,20.59,85.476954204,132.79,90.1436,30.4798,95.1571690888,1.4736,0.4298,1.5350000000000001,88.67,30.05,93.6235622052,132.56,83.5136,1.9598,83.5365919882,1.4736,0.4298,1.5350000000000001,82.04,1.53,82.0542655808,126.71,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,126.71
2022-01-05 04:00:00,80.42424,22.09707,83.4046694266,1.70424,0.49707000000000007,1.7752500000000002,78.72,21.6,81.6296416751,133.06,85.87424,31.65707,91.5235225314,1.70424,0.49707000000000007,1.7752500000000002,84.17,31.16,89.7526294879,132.84,79.54424,2.88707,79.5966160736,1.70424,0.49707000000000007,1.7752500000000002,77.84,2.39,77.8766826463,126.96,1.70424,0.49707000000000007,1.7752500000000002,1.70424,0.49707000000000007,1.7752500000000002,0.0,0.0,0.0,126.96
2022-01-05 04:30:00,80.10616,22.21388,83.1291364962,1.5561600000000002,0.45388000000000006,1.621,78.55,21.76,81.5082824012,133.51,85.51616,31.73388,91.2143232228,1.5561600000000002,0.45388000000000006,1.621,83.96,31.28,89.5975446092,133.28,79.22616,3.13388,79.28811785,1.5561600000000002,0.45388000000000006,1.621,77.67,2.68,77.7162228881,127.37,1.5561600000000002,0.45388000000000006,1.621,1.5561600000000002,0.45388000000000006,1.621,0.0,0.0,0.0,127.37
2022-01-05 05:00:00,80.69056,21.56558,83.5226958009,1.39056,0.40558000000000005,1.4485000000000001,79.3,21.16,82.0745734074,133.02,86.16056,31.02558,91.5763545565,1.39056,0.40558000000000005,1.4485000000000001,84.77,30.62,90.1306679216,132.81,79.81056,2.59558,79.8527552627,1.39056,0.40558000000000005,1.4485000000000001,78.42,2.19,78.4505736117,126.92,1.39056,0.40558000000000005,1.4485000000000001,1.39056,0.40558000000000005,1.4485000000000001,0.0,0.0,0.0,126.92
2022-01-05 05:30:00,83.08616,20.46138,85.568557631,1.37616,0.40138,1.4335,81.71,20.06,84.1363637199,132.49,88.70616,29.82138,93.5847077628,1.37616,0.40138,1.4335,87.33,29.42,92.1524025731,132.27,82.17616,1.57138,82.1911826624,1.37616,0.40138,1.4335,80.8,1.17,80.8084704719,126.4,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,126.4
2022-01-05 06:00:00,87.32816,18.89988,89.3499467991,1.26816,0.36988000000000004,1.321,86.06,18.53,88.0322923705,132.49,93.21816,28.17988,97.3844494291,1.26816,0.36988000000000004,1.321,91.95,27.81,96.0635133649,132.27,86.35816,0.78988,86.3617722664,1.26816,0.36988000000000004,1.321,85.09,0.42,85.0910365432,126.4,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,126.4
2022-01-05 06:30:00,97.95392,13.73906,98.912750508,1.33392,0.38906,1.3895,96.62,13.35,97.5379254444,132.49,104.51392,22.63906,106.9377693402,1.33392,0.38906,1.3895,103.18,22.25,105.5517640781,132.27,96.85392,5.54906,97.0127511529,1.33392,0.38906,1.3895,95.52,5.16,95.6592703296,126.4,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,126.4
2022-01-05 07:00:00,107.75696,9.46578,108.1719160385,1.5969600000000002,0.46578,1.6635,106.16,9.0,106.5408165916,131.65,114.95696,18.11578,116.3756165932,1.5969600000000002,0.46578,1.6635,113.36,17.65,114.7258127014,131.45,106.56696,9.87578,107.0235861586,1.5969600000000002,0.46578,1.6635,104.97,9.41,105.3909341452,125.61,1.5969600000000002,0.46578,1.6635,1.5969600000000002,0.46578,1.6635,0.0,0.0,0.0,125.61
2022-01-05 07:30:00,119.16544,4.30492,119.243173501,2.24544,0.6549200000000001,2.339,116.92,3.65,116.9769588423,131.65,127.05544,12.42492,127.6615191457,2.24544,0.6549200000000001,2.339,124.81,11.77,125.3637467532,131.45,117.78544,14.724920000000001,118.7022878676,2.24544,0.6549200000000001,2.339,115.54,14.07,116.3935414875,125.58,2.24544,0.6549200000000001,2.339,2.24544,0.6549200000000001,2.339,0.0,0.0,0.0,125.58
2022-01-05 08:00:00,127.37064,4.7997700000000005,127.4610439549,2.33064,0.6797700000000001,2.42775,125.04,4.12,125.1078574671,129.58,136.43064,9.25977,136.7445167868,2.33064,0.6797700000000001,2.42775,134.1,8.58,134.3742028814,129.39,126.49064,17.45977,127.6899587911,2.33064,0.6797700000000001,2.42775,124.16,16.78,125.288762465,123.65,2.33064,0.6797700000000001,2.42775,2.33064,0.6797700000000001,2.42775,0.0,0.0,0.0,123.65
2022-01-05 08:30:00,130.8504,15.92095,131.8154157489,2.3004,0.67095,2.39625,128.55,15.25,129.4514001469,129.27,142.0404,11.13095,142.475869115,2.3004,0.67095,2.39625,139.74,10.46,140.1309359135,129.08,131.6304,15.74095,132.5682454853,2.3004,0.67095,2.39625,129.33,15.07,130.2050452171,123.33,2.3004,0.67095,2.39625,2.3004,0.67095,2.39625,0.0,0.0,0.0,123.33
2022-01-05 09:00:00,132.19152,16.87836,133.2646877316,6.13152,1.78836,6.3870000000000005,126.06,15.09,126.9599610113,129.27,143.16152,12.30836,143.6896535405,6.13152,1.78836,6.3870000000000005,137.03,10.52,137.4332248767,129.08,132.95152,16.71836,133.9985456317,6.13152,1.78836,6.3870000000000005,126.82,14.93,127.6957998526,123.33,6.13152,1.78836,6.3870000000000005,6.13152,1.78836,6.3870000000000005,0.0,0.0,0.0,123.33
2022-01-05 09:30:00,136.11872,19.08046,137.4495175992,6.85872,2.00046,7.1445,129.26,17.08,130.3835649152,128.84,147.36872,10.34046,147.7310554604,6.85872,2.00046,7.1445,140.51,8.34,140.7572935943,128.66,136.89872,18.90046,138.1972753923,6.85872,2.00046,7.1445,130.04,16.9,131.133563972,122.92,6.85872,2.00046,7.1445,6.85872,2.00046,7.1445,0.0,0.0,0.0,122.92
2022-01-05 10:00:00,137.66,20.235,139.1392497644,4.2,1.225,4.375,133.46,19.01,134.8070906889,128.84,149.27,7.395,149.4530659605,4.2,1.225,4.375,145.07,6.17,145.2011494445,128.66,138.47,20.065,139.9162075136,4.2,1.225,4.375,134.27,18.84,135.585318158,122.92,4.2,1.225,4.375,4.2,1.225,4.375,0.0,0.0,0.0,122.92
2022-01-05 10:30:00,136.05032,19.57426,137.4512321758,7.6603200000000005,2.23426,7.9795,128.39,17.34,129.5556548361,128.84,147.20032,10.51426,147.5753498097,7.6603200000000005,2.23426,7.9795,139.54,8.28,139.7854427328,128.66,136.80032,19.40426,138.1696524503,7.6603200000000005,2.23426,7.9795,129.14,17.17,130.2764310994,122.92,7.6603200000000005,2.23426,7.9795,7.6603200000000005,2.23426,7.9795,0.0,0.0,0.0,122.92
2022-01-05 11:00:00,136.76376,20.88193,138.348765986,5.66376,1.6519300000000001,5.89975,131.1,19.23,132.5028411016,129.55,148.15376,7.82193,148.3600997272,5.66376,1.6519300000000001,5.89975,142.49,6.17,142.6235219029,129.36,137.55376,20.71193,139.1043526798,5.66376,1.6519300000000001,5.89975,131.89,19.06,133.2601054329,123.59,5.66376,1.6519300000000001,5.89975,5.66376,1.6519300000000001,5.89975,0.0,0.0,0.0,123.59
2022-01-05 11:30:00,135.92168,20.86299,137.5135173202,6.18168,1.80299,6.43925,129.74,19.06,131.1325710874,129.34,147.21168,8.22299,147.4411621392,6.18168,1.80299,6.43925,141.03,6.42,141.176050731,129.14,136.69168,20.69299,138.2491056621,6.18168,1.80299,6.43925,130.51,18.89,131.8699821794,123.39,6.18168,1.80299,6.43925,6.18168,1.80299,6.43925,0.0,0.0,0.0,123.39
2022-01-05 12:00:00,135.35664,20.92277,136.9641642787,6.38664,1.86277,6.65275,128.97,19.06,130.370796193,129.56,146.55664,8.25277,146.7888174922,6.38664,1.86277,6.65275,140.17,6.39,140.3155764696,129.35,136.11664,20.75277,137.6895680419,6.38664,1.86277,6.65275,129.73,18.89,131.0980739752,123.6,6.38664,1.86277,6.65275,6.38664,1.86277,6.65275,0.0,0.0,0.0,123.6
2022-01-05 12:30:00,135.88464,14.56052,136.6625191141,6.34464,1.85052,6.609,129.54,12.71,130.162036324,129.46,144.89464,14.02052,145.5713971967,6.34464,1.85052,6.609,138.55,12.17,139.0834691831,129.27,136.61464,14.37052,137.3683795762,6.34464,1.85052,6.609,130.27,12.52,130.8702536866,123.52,6.34464,1.85052,6.609,6.34464,1.85052,6.609,0.0,0.0,0.0,123.52
2022-01-05 13:00:00,135.28912,7.71891,135.5091419867,6.09912,1.7789100000000002,6.35325,129.19,5.94,129.3264849132,129.53,142.30912,18.05891,143.4503742259,6.09912,1.7789100000000002,6.35325,136.21,16.28,137.1794536365,129.32,135.96912,7.50891,136.1763023546,6.09912,1.7789100000000002,6.35325,129.87,5.73,129.9963453332,123.56,6.09912,1.7789100000000002,6.35325,6.09912,1.7789100000000002,6.35325,0.0,0.0,0.0,123.56
2022-01-05 13:30:00,134.8628,6.86165,135.03724325,8.7828,2.56165,9.14875,126.08,4.3,126.1533051489,130.29,141.7128,17.20165,142.7529840198,8.7828,2.56165,9.14875,132.93,14.64,133.7337448066,130.08,135.5128,6.66165,135.6764406393,8.7828,2.56165,9.14875,126.73,4.1,126.7963047569,124.3,8.7828,2.56165,9.14875,8.7828,2.56165,9.14875,0.0,0.0,0.0,124.3
2022-01-05 14:00:00,134.43984,6.88162,134.6158507496,8.43984,2.46162,8.7915,126.0,4.42,126.0775015615,130.29,141.25984,17.22162,142.3057503836,8.43984,2.46162,8.7915,132.82,14.76,133.6376069825,130.08,135.09984,6.67162,135.2644716156,8.43984,2.46162,8.7915,126.66,4.21,126.7299479208,124.3,8.43984,2.46162,8.7915,8.43984,2.46162,8.7915,0.0,0.0,0.0,124.3
2022-01-05 14:30:00,135.29672,6.99696,135.4775254129,3.96672,1.15696,4.132,131.33,5.84,131.4597828235,130.13,142.39672,17.38696,143.4542862545,3.96672,1.15696,4.132,138.43,16.23,139.3781826542,129.93,135.99672,6.7869600000000005,136.1659673957,3.96672,1.15696,4.132,132.03,5.63,132.1499822172,124.14,3.96672,1.15696,4.132,3.96672,1.15696,4.132,0.0,0.0,0.0,124.14
2022-01-05 15:00:00,136.50512,7.00941,136.6849648453,3.49512,1.01941,3.64075,133.01,5.99,133.1448091365,130.13,143.71512,17.38941,144.7633492869,3.49512,1.01941,3.64075,140.22,16.37,141.1723248374,129.93,137.20512,6.76941,137.3720126735,3.49512,1.01941,3.64075,133.71,5.75,133.8335779989,124.14,3.49512,1.01941,3.64075,3.49512,1.01941,3.64075,0.0,0.0,0.0,124.14
2022-01-05 15:30:00,139.47528,7.10654,139.6562087479,6.12528,1.78654,6.3805,133.35,5.32,133.4560785427,130.21,146.66528,17.46654,147.7016735757,6.12528,1.78654,6.3805,140.54,15.68,141.4120009052,130.01,140.18528,6.87654,140.3538368946,6.12528,1.78654,6.3805,134.06,5.09,134.156593949,124.21,6.12528,1.78654,6.3805,6.12528,1.78654,6.3805,0.0,0.0,0.0,124.21
2022-01-05 16:00:00,141.24904,7.30972,141.4380546649,5.51904,1.60972,5.749,135.73,5.7,135.8496334187,130.21,148.56904,17.59972,149.6078533721,5.51904,1.60972,5.749,143.05,15.99,143.9408996776,130.01,141.96904,7.04972,142.1439652979,5.51904,1.60972,5.749,136.45,5.44,136.5583981306,124.21,5.51904,1.60972,5.749,5.51904,1.60972,5.749,0.0,0.0,0.0,124.21
2022-01-05 16:30:00,145.04544,7.42367,145.235293717,5.39544,1.57367,5.62025,139.65,5.85,139.7724758313,129.71,152.54544,17.65367,153.5635481788,5.39544,1.57367,5.62025,147.15,16.08,148.0259737343,129.5,145.78544,7.14367,145.9603594715,5.39544,1.57367,5.62025,140.39,5.57,140.5004519566,123.74,5.39544,1.57367,5.62025,5.39544,1.57367,5.62025,0.0,0.0,0.0,123.74
2022-01-05 17:00:00,149.65016,7.55838,149.8409139596,5.48016,1.5983800000000001,5.7085,144.17,5.96,144.2931408626,129.45,157.40016,17.77838,158.4010137703,5.48016,1.5983800000000001,5.7085,151.92,16.18,152.779183137,129.25,150.42016,7.26838,150.59566355729999,5.48016,1.5983800000000001,5.7085,144.94,5.67,145.0508617692,123.51,5.48016,1.5983800000000001,5.7085,5.48016,1.5983800000000001,5.7085,0.0,0.0,0.0,123.51
2022-01-05 17:30:00,149.43992,6.87581,149.598016206,7.93992,2.31581,8.27075,141.5,4.5600000000000005,141.5734565517,129.28,157.06992,17.12581,158.0008010643,7.93992,2.31581,8.27075,149.13,14.81,149.8635812998,129.07,150.16992,6.58581,150.314263349,7.93992,2.31581,8.27075,142.23,4.27,142.2940820976,123.34,7.93992,2.31581,8.27075,7.93992,2.31581,8.27075,0.0,0.0,0.0,123.34
2022-01-05 18:00:00,147.40296,4.72503,147.4786714249,7.90296,2.30503,8.23225,139.5,2.42,139.520989102,130.02,154.93296,14.97503,155.654982631,7.90296,2.30503,8.23225,147.03,12.67,147.5748955615,129.81,148.13296,4.42503,148.1990375436,7.90296,2.30503,8.23225,140.23,2.12,140.2460241861,124.06,7.90296,2.30503,8.23225,7.90296,2.30503,8.23225,0.0,0.0,0.0,124.06
2022-01-05 18:30:00,144.78464,2.23927,144.8019554773,5.41464,1.5792700000000002,5.64025,139.37,0.66,139.3715627379,131.25,152.32464,12.30927,152.8211833453,5.41464,1.5792700000000002,5.64025,146.91,10.73,147.3013272174,131.05,145.50464,2.12927,145.5202187061,5.41464,1.5792700000000002,5.64025,140.09,0.55,140.0910796589,125.24,5.41464,1.5792700000000002,5.64025,5.41464,1.5792700000000002,5.64025,0.0,0.0,0.0,125.24
2022-01-05 19:00:00,141.68672,2.76696,141.7137350153,5.40672,1.5769600000000001,5.632,136.28,1.19,136.2851954542,131.25,149.05672,10.68696,149.4393418454,5.40672,1.5769600000000001,5.632,143.65,9.11,143.9385792621,131.05,142.38672,3.05696,142.4195317953,5.40672,1.5769600000000001,5.632,136.98,1.48,136.9879950945,125.24,5.40672,1.5769600000000001,5.632,5.40672,1.5769600000000001,5.632,0.0,0.0,0.0,125.24
2022-01-05 19:30:00,137.90272,4.10621,137.963839987,5.23272,1.52621,5.45075,132.67,2.58,132.6950839331,131.69,145.08272,9.13621,145.370100006,5.23272,1.52621,5.45075,139.85,7.61,140.0568977237,131.49,138.56272,4.37621,138.6318094369,5.23272,1.52621,5.45075,133.33,2.85,133.3604566579,125.68,5.23272,1.52621,5.45075,5.23272,1.52621,5.45075,0.0,0.0,0.0,125.68
2022-01-05 20:00:00,133.9932,5.5976,134.1100696145,5.2032,1.5176,5.42,128.79,4.08,128.8546099292,131.69,140.9532,7.5776,141.1567377492,5.2032,1.5176,5.42,135.75,6.06,135.8851945578,131.49,134.6132,5.8676,134.7410195301,5.2032,1.5176,5.42,129.41,4.35,129.4830900156,125.68,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,125.68
2022-01-05 20:30:00,130.5676,4.0318,130.6298341919,0.8976000000000001,0.26180000000000003,0.935,129.67,3.77,129.7247925417,131.79,137.5776,6.5218,137.7320946512,0.8976000000000001,0.26180000000000003,0.935,136.68,6.26,136.8232801829,131.59,131.2276,4.3018,131.2980901803,0.8976000000000001,0.26180000000000003,0.935,130.33,4.04,130.3926014005,125.75,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,125.75
2022-01-05 21:00:00,125.5652,5.71985,125.6954101591,0.6852,0.19985000000000003,0.7137500000000001,124.88,5.52,125.001939185,131.07,132.3252,4.57985,132.4044318785,0.6852,0.19985000000000003,0.7137500000000001,131.64,4.38,131.7128467538,130.87,126.1652,5.97985,126.3068339286,0.6852,0.19985000000000003,0.7137500000000001,125.48,5.78,125.6130518696,125.05,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,125.05
2022-01-05 21:30:00,119.43584,10.49962,119.8964632366,3.73584,1.08962,3.8915,115.7,9.41,116.0820317706,131.57,125.75584,2.18962,125.774901033,3.73584,1.08962,3.8915,122.02,1.1,122.0249581028,131.36,119.96584,10.71962,120.4438168602,3.73584,1.08962,3.8915,116.23,9.63,116.6282547241,125.48,3.73584,1.08962,3.8915,3.73584,1.08962,3.8915,0.0,0.0,0.0,125.48
2022-01-05 22:00:00,113.79648,11.57564,114.383715195,1.8364800000000001,0.53564,1.913,111.96,11.04,112.5029919602,131.57,119.88648,1.77564,119.8996287909,1.8364800000000001,0.53564,1.913,118.05,1.24,118.0565123151,131.36,114.29648,11.79564,114.9035354695,1.8364800000000001,0.53564,1.913,112.46,11.26,113.0222951457,125.48,1.8364800000000001,0.53564,1.913,1.8364800000000001,0.53564,1.913,0.0,0.0,0.0,125.48
2022-01-05 22:30:00,106.624,13.822,107.5161618549,0.624,0.182,0.65,106.0,13.64,106.8739893519,131.74,112.454,4.112,112.5291547111,0.624,0.182,0.65,111.83,3.93,111.8990339547,131.52,107.084,14.032,107.9994448134,0.624,0.182,0.65,106.46,13.85,107.3571334379,125.62,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,125.62
2022-01-05 23:00:00,99.9544,16.37795,101.2873107826,0.6444000000000001,0.18795,0.67125,99.31,16.19,100.6210325926,131.74,105.4244,6.61795,105.6319145787,0.6444000000000001,0.18795,0.67125,104.78,6.43,104.977108457,131.52,100.3644,16.56795,101.722710122,0.6444000000000001,0.18795,0.67125,99.72,16.38,101.0563347841,125.62,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,125.62
2022-01-05 23:30:00,93.81472,18.31471,95.5857222134,0.56472,0.16471000000000002,0.58825,93.25,18.15,94.9999210526,132.71,99.00472,8.52471,99.3710484138,0.56472,0.16471000000000002,0.58825,98.44,8.36,98.7943480165,132.49,94.21472,18.48471,96.0109262973,0.56472,0.16471000000000002,0.58825,93.65,18.32,95.4250747969,126.55,0.56472,0.16471000000000002,0.58825,0.56472,0.16471000000000002,0.58825,0.0,0.0,0.0,126.55
2022-01-06 00:00:00,89.68256,19.38908,91.7545529737,0.6825600000000001,0.19908,0.711,89.0,19.19,91.0453518857,133.41,94.66256,9.51908,95.1399661015,0.6825600000000001,0.19908,0.711,93.98,9.32,94.4410016889,133.18,90.04256,19.53908,92.1381476838,0.6825600000000001,0.19908,0.711,89.36,19.34,91.4289079012,127.21,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,127.21
2022-01-06 00:30:00,88.33872,20.27796,90.6362240663,0.6787200000000001,0.19796000000000002,0.707,87.66,20.08,89.9304286657,134.04,93.22872,10.45796,93.8134487171,0.6787200000000001,0.19796000000000002,0.707,92.55,10.26,93.1169699894,133.82,88.67872,20.43796,91.0034372417,0.6787200000000001,0.19796000000000002,0.707,88.0,20.24,90.2976057268,127.8,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,127.8
2022-01-06 01:00:00,90.53896,19.74428,92.6668218436,0.7689600000000001,0.22428,0.801,89.77,19.52,91.8677489656,134.04,95.53896,9.944280000000001,96.0550965988,0.7689600000000001,0.22428,0.801,94.77,9.72,95.2671575098,133.82,90.91896,19.89428,93.0700793177,0.7689600000000001,0.22428,0.801,90.15,19.67,92.2709672649,127.83,0.7689600000000001,0.22428,0.801,0.7689600000000001,0.22428,0.801,0.0,0.0,0.0,127.83
2022-01-06 01:30:00,89.90376,20.13943,92.1318766924,0.68376,0.19943000000000002,0.71225,89.22,19.94,91.4210697815,133.91,94.88376,10.33943,95.4454384686,0.68376,0.19943000000000002,0.71225,94.2,10.14,94.7441797685,133.69,90.27376,20.28943,92.5257408199,0.68376,0.19943000000000002,0.71225,89.59,20.09,91.8149018406,127.68,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,127.68
2022-01-06 02:00:00,87.82128,20.74579,90.2383788837,0.6712800000000001,0.19579000000000002,0.69925,87.15,20.55,89.5400748269,133.91,93.13128,10.94579,93.7723073896,0.6712800000000001,0.19579000000000002,0.69925,92.46,10.75,93.0828346152,133.69,88.18128,20.89579,90.623243057,0.6712800000000001,0.19579000000000002,0.69925,87.51,20.7,89.924913678,127.68,0.6712800000000001,0.19579000000000002,0.69925,0.6712800000000001,0.19579000000000002,0.69925,0.0,0.0,0.0,127.68
2022-01-06 02:30:00,86.62776,21.14768,89.171706118,0.67776,0.19768000000000002,0.706,85.95,20.95,88.4664060534,134.32,91.46776,11.31768,92.1652917318,0.67776,0.19768000000000002,0.706,90.79,11.12,91.4684563115,134.1,86.99776,21.30768,89.569121197,0.67776,0.19768000000000002,0.706,86.32,21.11,88.8637974656,128.07,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0,128.07
2022-01-06 03:00:00,85.278,21.609,87.9732127696,0.648,0.189,0.675,84.63,21.42,87.2986443194,134.3,90.038,11.769,90.8039140401,0.648,0.189,0.675,89.39,11.58,90.1369430367,134.1,85.628,21.739,88.3444310922,0.648,0.189,0.675,84.98,21.55,87.6698517165,128.07,0.648,0.189,0.675,0.648,0.189,0.675,0.0,0.0,0.0,128.07
2022-01-06 03:30:00,84.75672,21.86321,87.5311460948,0.69672,0.20321000000000003,0.72575,84.06,21.66,86.8057555695,134.52,89.50672,12.03321,90.3119652541,0.69672,0.20321000000000003,0.72575,88.81,11.83,89.5944473726,134.31,85.10672,22.00321,87.90503421,0.69672,0.20321000000000003,0.72575,84.41,21.8,87.179631222,128.27,0.69672,0.20321000000000003,0.72575,0.69672,0.20321000000000003,0.72575,0.0,0.0,0.0,128.27
2022-01-06 04:00:00,84.07816,21.83363,86.8668198334,0.69816,0.20363,0.7272500000000001,83.38,21.63,86.1398937775,134.55,88.79816,11.94363,89.5977874557,0.69816,0.20363,0.7272500000000001,88.1,11.74,88.8787803697,134.31,84.43816,21.97363,87.2504629189,0.69816,0.20363,0.7272500000000001,83.74,21.77,86.5235257026,128.29,0.69816,0.20363,0.7272500000000001,0.69816,0.20363,0.7272500000000001,0.0,0.0,0.0,128.29
2022-01-06 04:30:00,86.43152,21.09586,88.9687751891,0.67152,0.19586,0.6995,85.76,20.9,88.2699699785,134.75,91.29152,11.17586,91.9730475229,0.67152,0.19586,0.6995,90.62,10.98,91.2827738404,134.53,86.82152,21.22586,89.3784843676,0.67152,0.19586,0.6995,86.15,21.03,88.6796673426,128.47,0.67152,0.19586,0.6995,0.67152,0.19586,0.6995,0.0,0.0,0.0,128.47
2022-01-06 05:00:00,87.55424,20.51332,89.9251980226,0.8342400000000001,0.24332,0.869,86.72,20.27,89.0574606644,134.75,92.44424,10.59332,93.0492124513,0.8342400000000001,0.24332,0.869,91.61,10.35,92.1928120842,134.53,87.94424,20.65332,90.3368638829,0.8342400000000001,0.24332,0.869,87.11,20.41,89.4691019291,128.47,0.8342400000000001,0.24332,0.869,0.8342400000000001,0.24332,0.869,0.0,0.0,0.0,128.47
2022-01-06 05:30:00,87.28264,19.95452,89.5345861318,0.8726400000000001,0.25452,0.909,86.41,19.7,88.6271860097,134.59,92.19264,10.10452,92.7447259665,0.8726400000000001,0.25452,0.909,91.32,9.85,91.8496864448,133.69,87.71264,20.08452,89.9827492323,0.8726400000000001,0.25452,0.909,86.84,19.83,89.0753304793,127.64,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,127.64
2022-01-06 06:00:00,91.2312,18.3991,93.0680328268,0.9912000000000001,0.2891,1.0325,90.24,18.11,92.0392834609,133.89,96.3512,8.4391,96.7200710827,0.9912000000000001,0.2891,1.0325,95.36,8.15,95.7076386711,133.69,91.6812,18.5391,93.5368412031,0.9912000000000001,0.2891,1.0325,90.69,18.25,92.5080461365,127.64,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,127.64
2022-01-06 06:30:00,102.88264,12.29577,103.6147845303,1.08264,0.31577000000000005,1.12775,101.8,11.98,102.5024897259,132.87,108.57264,2.32577,108.5975476825,1.08264,0.31577000000000005,1.12775,107.49,2.01,107.5087912684,132.66,103.41264,12.44577,104.1588752947,1.08264,0.31577000000000005,1.12775,102.33,12.13,103.0464254596,126.64,1.08264,0.31577000000000005,1.12775,1.08264,0.31577000000000005,1.12775,0.0,0.0,0.0,126.64
2022-01-06 07:00:00,113.35208,7.30144,113.5869933857,1.10208,0.32144,1.148,112.25,6.98,112.4668079924,132.87,119.56208,3.50144,119.6133397912,1.10208,0.32144,1.148,118.46,3.18,118.5026750753,132.66,113.97208,7.47144,114.2167125915,1.10208,0.32144,1.148,112.87,7.15,113.0962395484,126.64,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,126.64
2022-01-06 07:30:00,125.976,2.2605,125.996279454,1.956,0.5705,2.0375,124.02,1.69,124.0315141406,132.23,132.786,9.1805,133.1029803432,1.956,0.5705,2.0375,130.83,8.61,131.1130085079,132.03,126.686,2.4705,126.7100862846,1.956,0.5705,2.0375,124.73,1.9,124.7444704185,126.02,1.956,0.5705,2.0375,1.956,0.5705,2.0375,0.0,0.0,0.0,126.02
2022-01-06 08:00:00,132.56792,2.62356,132.5938779891,5.49792,1.60356,5.727,127.07,1.02,127.0740937406,131.8,139.50792,12.19356,140.0397895178,5.49792,1.60356,5.727,134.01,10.59,134.427780611,131.6,133.26792,2.59356,133.2931545677,5.49792,1.60356,5.727,127.77,0.99,127.7738353498,125.6,5.49792,1.60356,5.727,5.49792,1.60356,5.727,0.0,0.0,0.0,125.6
2022-01-06 08:30:00,137.03152,4.50961,137.1057039509,5.62152,1.63961,5.8557500000000005,131.41,2.87,131.4413367248,131.67,144.21152,14.88961,144.9781465831,5.62152,1.63961,5.8557500000000005,138.59,13.25,139.2219472641,131.47,137.80152,4.29961,137.8685807589,5.62152,1.63961,5.8557500000000005,132.18,2.66,132.2067623081,125.48,5.62152,1.63961,5.8557500000000005,5.62152,1.63961,5.8557500000000005,0.0,0.0,0.0,125.48
2022-01-06 09:00:00,141.41024,8.01382,141.6371324471,2.31024,0.6738200000000001,2.4065,139.1,7.34,139.2935231804,130.98,148.98024,18.43382,150.1163469788,2.31024,0.6738200000000001,2.4065,146.67,17.76,147.7413500006,130.8,142.23024,7.79382,142.443619726,2.31024,0.6738200000000001,2.4065,139.92,7.12,140.1010378263,124.84,2.31024,0.6738200000000001,2.4065,2.31024,0.6738200000000001,2.4065,0.0,0.0,0.0,124.84
2022-01-06 09:30:00,144.42776,9.10518,144.7144849746,2.89776,0.84518,3.0185,141.53,8.26,141.7708309209,129.99,152.13776,19.55518,153.3893838655,2.89776,0.84518,3.0185,149.24,18.71,150.4082501062,129.81,145.26776,8.85518,145.5374051859,2.89776,0.84518,3.0185,142.37,8.01,142.5951506889,123.87,2.89776,0.84518,3.0185,2.89776,0.84518,3.0185,0.0,0.0,0.0,123.87
2022-01-06 10:00:00,145.31264,10.27577,145.6755119876,3.00264,0.87577,3.12775,142.31,9.4,142.6201111344,130.03,153.04264,20.71577,154.4383138501,3.00264,0.87577,3.12775,150.04,19.84,151.3460511543,129.86,146.15264,10.03577,146.4967947037,3.00264,0.87577,3.12775,143.15,9.16,143.4427694239,123.9,3.00264,0.87577,3.12775,3.00264,0.87577,3.12775,0.0,0.0,0.0,123.9
2022-01-06 10:30:00,147.70568,11.36124,148.1419781109,2.81568,0.8212400000000001,2.933,144.89,10.54,145.2728594749,129.53,155.56568,21.82124,157.0886606633,2.81568,0.8212400000000001,2.933,152.75,21.0,154.1867779675,129.37,148.55568,11.11124,148.9706337323,2.81568,0.8212400000000001,2.933,145.74,10.29,146.1028120879,123.4,2.81568,0.8212400000000001,2.933,2.81568,0.8212400000000001,2.933,0.0,0.0,0.0,123.4
2022-01-06 11:00:00,150.64656,13.01858,151.2080337318,2.56656,0.74858,2.6734999999999998,148.08,12.27,148.5874802936,129.42,158.67656,23.52858,160.4114857803,2.56656,0.74858,2.6734999999999998,156.11,22.78,157.7633053026,129.24,151.53656,12.76858,152.0735534268,2.56656,0.74858,2.6734999999999998,148.97,12.02,149.4541444725,123.28,2.56656,0.74858,2.6734999999999998,2.56656,0.74858,2.6734999999999998,0.0,0.0,0.0,123.28
2022-01-06 11:30:00,151.91192,17.44431,152.9102200295,2.55192,0.74431,2.65825,149.36,16.7,150.2907169455,129.24,161.63192,17.98431,162.6293730206,2.55192,0.74431,2.65825,159.08,17.24,160.0114495903,129.07,153.10192,16.79431,154.0202803402,2.55192,0.74431,2.65825,150.55,16.05,151.4031208397,123.11,2.55192,0.74431,2.65825,2.55192,0.74431,2.65825,0.0,0.0,0.0,123.11
2022-01-06 12:00:00,151.95728,20.20879,153.2951732386,2.5672800000000002,0.7487900000000001,2.67425,149.39,19.46,150.6521280965,129.24,162.88728,13.66879,163.4597865099,2.5672800000000002,0.7487900000000001,2.67425,160.32,12.92,160.8397612532,129.07,153.31728,19.71879,154.5801378757,2.5672800000000002,0.7487900000000001,2.67425,150.75,18.97,151.938880475,123.11,2.5672800000000002,0.7487900000000001,2.67425,2.5672800000000002,0.7487900000000001,2.67425,0.0,0.0,0.0,123.11
2022-01-06 12:30:00,152.82576,20.80668,154.2356341842,2.04576,0.5966800000000001,2.1310000000000002,150.78,20.21,152.1284079322,130.08,163.86576,14.266680000000001,164.4856390649,2.04576,0.5966800000000001,2.1310000000000002,161.82,13.67,162.396370957,129.91,154.20576,20.31668,155.5383679463,2.04576,0.5966800000000001,2.1310000000000002,152.16,19.72,153.4325389218,123.91,2.04576,0.5966800000000001,2.1310000000000002,2.04576,0.5966800000000001,2.1310000000000002,0.0,0.0,0.0,123.91
2022-01-06 13:00:00,153.44968,20.18449,154.7715023144,2.44968,0.7144900000000001,2.55175,151.0,19.47,152.2500604269,130.08,164.49968,13.58449,165.0596349465,2.44968,0.7144900000000001,2.55175,162.05,12.87,162.5602639023,129.91,154.81968,19.70449,156.0685754451,2.44968,0.7144900000000001,2.55175,152.37,18.99,153.5488098293,123.91,2.44968,0.7144900000000001,2.55175,2.44968,0.7144900000000001,2.55175,0.0,0.0,0.0,123.91
2022-01-06 13:30:00,153.01512,19.63316,154.2695301095,2.44512,0.71316,2.547,150.57,18.92,151.7540487104,130.3,164.03512,13.01316,164.55048747,2.44512,0.71316,2.547,161.59,12.3,162.0574530838,130.12,154.38512,19.13316,155.5662016281,2.44512,0.71316,2.547,151.94,18.42,153.0524746615,124.13,2.44512,0.71316,2.547,2.44512,0.71316,2.547,0.0,0.0,0.0,124.13
2022-01-06 14:00:00,153.40704,19.90622,154.6931721708,2.62704,0.76622,2.7365,150.78,19.14,151.9899601947,130.11,164.42704,13.27622,164.9621456597,2.62704,0.76622,2.7365,161.8,12.51,162.2829014407,129.92,154.76704,19.41622,155.980211147,2.62704,0.76622,2.7365,152.14,18.65,153.2788377435,123.94,2.62704,0.76622,2.7365,2.62704,0.76622,2.7365,0.0,0.0,0.0,123.94
2022-01-06 14:30:00,152.20192,19.61306,153.4604071878,2.10192,0.61306,2.1895,150.1,19.0,151.2977527923,130.69,163.16192,12.92306,163.6728982387,2.10192,0.61306,2.1895,161.06,12.31,161.5297486533,130.51,153.56192,19.11306,154.7468007315,2.10192,0.61306,2.1895,151.46,18.5,152.585653323,124.49,2.10192,0.61306,2.1895,2.10192,0.61306,2.1895,0.0,0.0,0.0,124.49
2022-01-06 15:00:00,149.75112,18.14991,150.8469992219,2.09112,0.6099100000000001,2.1782500000000002,147.66,17.54,148.6981075872,130.69,160.54112,11.27991,160.9369055887,2.09112,0.6099100000000001,2.1782500000000002,158.45,10.67,158.8088517684,130.51,151.08112,17.67991,152.1120772262,2.09112,0.6099100000000001,2.1782500000000002,148.99,17.07,149.9646791748,124.49,2.09112,0.6099100000000001,2.1782500000000002,2.09112,0.6099100000000001,2.1782500000000002,0.0,0.0,0.0,124.49
2022-01-06 15:30:00,147.61152,16.63461,148.5458551645,1.90152,0.55461,1.98075,145.71,16.08,146.5945786856,131.54,158.27152,9.66461,158.5663228102,1.90152,0.55461,1.98075,156.37,9.11,156.6351461199,131.35,148.93152,16.14461,149.8040255853,1.90152,0.55461,1.98075,147.03,15.59,147.8542153609,125.3,1.90152,0.55461,1.98075,1.90152,0.55461,1.98075,0.0,0.0,0.0,125.3
2022-01-06 16:00:00,150.83912,17.85516,151.8922211998,2.10912,0.61516,2.197,148.73,17.24,149.7258511413,131.49,161.71912,11.04516,162.0958646388,2.10912,0.61516,2.197,159.61,10.43,159.9504204433,131.35,152.18912,17.35516,153.1754870239,2.10912,0.61516,2.197,150.08,16.74,151.0107082296,125.27,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,125.27
2022-01-06 16:30:00,154.84456,18.33133,155.9258651448,2.40456,0.70133,2.50475,152.44,17.63,153.4560865525,130.09,165.98456,11.60133,166.3894979143,2.40456,0.70133,2.50475,163.58,10.9,163.9427534233,129.91,156.23456,17.82133,157.2476948682,2.40456,0.70133,2.50475,153.83,17.12,154.7797250934,123.93,2.40456,0.70133,2.50475,2.40456,0.70133,2.50475,0.0,0.0,0.0,123.93
2022-01-06 17:00:00,156.46656,17.38608,157.4295403538,3.34656,0.9760800000000001,3.4859999999999998,153.12,16.41,153.996826266,130.09,167.67656,10.57608,168.0097682922,3.34656,0.9760800000000001,3.4859999999999998,164.33,9.6,164.6101725289,129.91,157.84656,16.86608,158.7450823125,3.34656,0.9760800000000001,3.4859999999999998,154.5,15.89,155.3149770627,123.93,3.34656,0.9760800000000001,3.4859999999999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,0.0,0.0,123.93
2022-01-06 17:30:00,153.80864,15.45377,154.5830415856,8.61864,2.51377,8.97775,145.19,12.94,145.7654955742,130.91,164.39864,8.32377,164.6092281157,8.61864,2.51377,8.97775,155.78,5.8100000000000005,155.8883077719,130.69,155.09864,14.93377,155.8159350524,8.61864,2.51377,8.97775,146.48,12.42,147.0056012538,124.68,8.61864,2.51377,8.97775,8.61864,2.51377,8.97775,0.0,0.0,0.0,124.68
2022-01-06 18:00:00,149.29512,11.85066,149.7647188034,8.74512,2.55066,9.1095,140.55,9.3,140.8573480511,130.91,159.57512,4.45066,159.6371739209,8.74512,2.55066,9.1095,150.83,1.9,150.8419666406,130.69,150.53512,11.31066,150.9594428416,8.74512,2.55066,9.1095,141.79,8.76,142.0603452762,124.68,8.74512,2.55066,9.1095,8.74512,2.55066,9.1095,0.0,0.0,0.0,124.68
2022-01-06 18:30:00,145.24352,8.34936,145.4833045899,6.44352,1.8793600000000001,6.712,138.8,6.47,138.950713924,132.15,155.39352,3.15936,155.4256337082,6.44352,1.8793600000000001,6.712,148.95,1.28,148.9554997306,131.93,146.46352,7.80936,146.6715677778,6.44352,1.8793600000000001,6.712,140.02,5.93,140.1455147338,125.9,6.44352,1.8793600000000001,6.712,6.44352,1.8793600000000001,6.712,0.0,0.0,0.0,125.9
2022-01-06 19:00:00,144.45416,7.65038,144.6566025297,4.42416,1.29038,4.6085,140.03,6.36,140.1743574981,132.52,154.70416,2.65038,154.7268613895,4.42416,1.29038,4.6085,150.28,1.3599999999999999,150.2861537202,132.3,145.70416,7.10038,145.8770634385,4.42416,1.29038,4.6085,141.28,5.8100000000000005,141.3994147796,126.27,4.42416,1.29038,4.6085,4.42416,1.29038,4.6085,0.0,0.0,0.0,126.27
2022-01-06 19:30:00,137.45616,5.49013,137.5657568196,1.64616,0.48013000000000006,1.71475,135.81,5.01,135.9023774626,132.53,147.37616,3.31013,147.4133287629,1.64616,0.48013000000000006,1.71475,145.73,2.83,145.7574759661,132.31,138.63616,4.94013,138.7241498225,1.64616,0.48013000000000006,1.71475,136.99,4.46,137.0625831509,126.28,1.64616,0.48013000000000006,1.71475,1.64616,0.48013000000000006,1.71475,0.0,0.0,0.0,126.28
2022-01-06 20:00:00,132.81328,3.79679,132.8675391458,1.70328,0.49679000000000006,1.77425,131.11,3.3,131.1515234376,132.53,142.39328,5.18679,142.4877151886,1.70328,0.49679000000000006,1.77425,140.69,4.69,140.7681505171,132.31,133.96328,3.24679,134.002619503,1.70328,0.49679000000000006,1.77425,132.26,2.75,132.2885864313,126.28,1.70328,0.49679000000000006,1.77425,1.70328,0.49679000000000006,1.77425,0.0,0.0,0.0,126.28
2022-01-06 20:30:00,128.49312,1.80341,128.5057748701,1.6231200000000001,0.47341000000000005,1.69075,126.87,1.33,126.8769711177,133.43,137.77312,7.31341,137.9670923096,1.6231200000000001,0.47341000000000005,1.69075,136.15,6.84,136.3217081026,133.21,129.58312,1.29341,129.5895748059,1.6231200000000001,0.47341000000000005,1.69075,127.96,0.8200000000000001,127.9626273566,127.14,1.6231200000000001,0.47341000000000005,1.69075,1.6231200000000001,0.47341000000000005,1.69075,0.0,0.0,0.0,127.14
2022-01-06 21:00:00,123.1712,1.31285,123.1781964658,1.6212,0.47285000000000005,1.6887500000000002,121.55,0.84,121.5529024746,133.43,132.0612,9.46285,132.3997963577,1.6212,0.47285000000000005,1.6887500000000002,130.44,8.99,130.7494309739,133.21,124.2012,1.82285,124.2145758901,1.6212,0.47285000000000005,1.6887500000000002,122.58,1.35,122.5874336953,127.14,1.6212,0.47285000000000005,1.6887500000000002,1.6212,0.47285000000000005,1.6887500000000002,0.0,0.0,0.0,127.14
2022-01-06 21:30:00,117.91752,3.45261,117.9680551622,1.5175200000000002,0.44261000000000006,1.58075,116.4,3.01,116.4389114515,132.94,126.43752,11.83261,126.9899882792,1.5175200000000002,0.44261000000000006,1.58075,124.92,11.39,125.4381859722,132.72,118.90752,3.99261,118.9745319266,1.5175200000000002,0.44261000000000006,1.58075,117.39,3.55,117.4436656444,126.66,1.5175200000000002,0.44261000000000006,1.58075,1.5175200000000002,0.44261000000000006,1.58075,0.0,0.0,0.0,126.66
2022-01-06 22:00:00,111.54392,6.05406,111.7080916114,1.69392,0.49406000000000005,1.7645,109.85,5.5600000000000005,109.9906182363,132.94,119.59392,14.63406,120.4859386528,1.69392,0.49406000000000005,1.7645,117.9,14.14,118.7448929428,132.72,112.45392,6.57406,112.6459159857,1.69392,0.49406000000000005,1.7645,110.76,6.08,110.926750606,126.66,1.69392,0.49406000000000005,1.7645,1.69392,0.49406000000000005,1.7645,0.0,0.0,0.0,126.66
2022-01-06 22:30:00,104.50384,8.51237,104.8499547819,1.41384,0.41237,1.47275,103.09,8.1,103.4077274675,133.27,112.10384,17.21237,113.4175322592,1.41384,0.41237,1.47275,110.69,16.8,111.9576531551,133.04,105.36384,9.05237,105.7519937503,1.41384,0.41237,1.47275,103.95,8.64,104.3084469255,126.98,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,126.98
2022-01-06 23:00:00,98.54136,9.93498,99.0409181008,1.25136,0.36498,1.3035,97.29,9.57,97.7595468484,132.89,105.72136,18.71498,107.3650615268,1.25136,0.36498,1.3035,104.47,18.35,106.0693329856,132.66,99.35136,10.43498,99.8978555398,1.25136,0.36498,1.3035,98.1,10.07,98.6154901626,126.62,1.25136,0.36498,1.3035,1.25136,0.36498,1.3035,0.0,0.0,0.0,126.62
2022-01-06 23:30:00,91.68336,12.59598,92.5445687928,3.00336,0.8759800000000001,3.1285,88.68,11.72,89.4511084336,132.81,98.25336,21.66598,100.61380343,3.00336,0.8759800000000001,3.1285,95.25,20.79,97.4924950958,132.57,92.40336,13.09598,93.3267680328,3.00336,0.8759800000000001,3.1285,89.4,12.22,90.2313049889,126.52,3.00336,0.8759800000000001,3.1285,3.00336,0.8759800000000001,3.1285,0.0,0.0,0.0,126.52
2022-01-07 00:00:00,87.89944,13.63692,88.9509816663,1.42944,0.41692,1.4889999999999999,86.47,13.22,87.4747352097,134.16,94.34944,22.90692,97.0903899065,1.42944,0.41692,1.4889999999999999,92.92,22.49,95.6029628202,133.93,88.61944,14.13692,89.7399445788,1.42944,0.41692,1.4889999999999999,87.19,13.72,88.2628715826,127.79,1.42944,0.41692,1.4889999999999999,1.42944,0.41692,1.4889999999999999,0.0,0.0,0.0,127.79
