Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-07 00:30:00,86.18536,14.55198,87.4052424071,1.51536,0.44198000000000004,1.5785,84.67,14.11,85.8376432575,135.36,92.47536,23.901980000000002,95.5143803574,1.51536,0.44198000000000004,1.5785,90.96,23.46,93.9366446069,135.12,86.85536,15.05198,88.1499612175,1.51536,0.44198000000000004,1.5785,85.34,14.61,86.5815667449,128.97,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,128.97
2022-01-07 01:00:00,88.5888,13.7184,89.6446874276,1.4688,0.4284,1.53,87.12,13.29,88.1278531453,135.36,95.0688,22.9184,97.7922787954,1.4688,0.4284,1.53,93.6,22.49,96.2640124865,135.12,89.2988,14.2184,90.4236616158,1.4688,0.4284,1.53,87.83,13.79,88.9059784267,128.97,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0.0,0.0,0.0,128.97
2022-01-07 01:30:00,88.58976,14.06743,89.6997110567,1.49976,0.43743000000000004,1.5622500000000001,87.09,13.63,88.1501276233,135.5,95.03976,23.38743,97.8750625178,1.49976,0.43743000000000004,1.5622500000000001,93.54,22.95,96.3142466097,135.27,89.27976,14.56743,90.4604088122,1.49976,0.43743000000000004,1.5622500000000001,87.78,14.13,88.9099842537,129.1,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,129.1
2022-01-07 02:00:00,86.47448,14.65089,87.7068085673,1.3744800000000001,0.40089,1.43175,85.1,14.25,86.2848335456,135.5,92.78448,24.05089,95.8509522053,1.3744800000000001,0.40089,1.43175,91.41,23.65,94.4198633763,135.27,87.14448,15.15089,88.4517374745,1.3744800000000001,0.40089,1.43175,85.77,14.75,87.0290491733,129.1,1.3744800000000001,0.40089,1.43175,1.3744800000000001,0.40089,1.43175,0.0,0.0,0.0,129.1
2022-01-07 02:30:00,87.94536,14.25698,89.0934780119,1.15536,0.33698,1.2035,86.79,13.92,87.8992064811,135.82,94.37536,23.63698,97.2903664226,1.15536,0.33698,1.2035,93.22,23.3,96.0877640493,135.58,88.63536,14.76698,89.8570572668,1.15536,0.33698,1.2035,87.48,14.43,88.6621413006,129.42,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,129.42
2022-01-07 03:00:00,86.62336,14.40223,87.8124747781,1.17336,0.34223000000000003,1.22225,85.45,14.06,86.5989959526,135.7,92.95336,23.79223,95.9499731301,1.17336,0.34223000000000003,1.22225,91.78,23.45,94.7284059826,135.46,87.30336,14.90223,88.5660946766,1.17336,0.34223000000000003,1.22225,86.13,14.56,87.3519919635,129.31,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,129.31
2022-01-07 03:30:00,82.73552,17.16286,84.4969232165,1.89552,0.55286,1.9745,80.84,16.61,82.5287689233,135.7,88.69552,26.36286,92.5305120241,1.89552,0.55286,1.9745,86.8,25.81,90.5560384513,135.46,83.14552,14.28286,84.3633663734,1.89552,0.55286,1.9745,81.25,13.73,82.4019138127,129.31,1.89552,0.55286,1.9745,1.89552,0.55286,1.9745,0.0,0.0,0.0,129.31
2022-01-07 04:00:00,82.18224,22.09357,85.1002139055,1.21224,0.35357000000000005,1.26275,80.97,21.74,83.8377510433,136.26,88.01224,32.10357,93.684542997,1.21224,0.35357000000000005,1.26275,86.8,31.75,92.4245773591,136.04,81.53224,3.91357,81.6261121796,1.21224,0.35357000000000005,1.26275,80.32,3.56,80.3988557133,129.86,1.21224,0.35357000000000005,1.26275,1.21224,0.35357000000000005,1.26275,0.0,0.0,0.0,129.86
2022-01-07 04:30:00,82.43448,21.56589,85.2087501631,1.25448,0.36589000000000005,1.30675,81.18,21.2,83.9025172447,135.46,88.28448,31.46589,93.7243385806,1.25448,0.36589000000000005,1.30675,87.03,31.1,92.4198620427,135.25,81.78448,3.5558899999999998,81.8617463933,1.25448,0.36589000000000005,1.30675,80.53,3.19,80.5931572778,129.11,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,129.11
2022-01-07 05:00:00,82.79416,20.96288,85.4067635963,1.00416,0.29288000000000003,1.046,81.79,20.67,84.3614426145,134.88,88.66416,30.81288,93.8656851166,1.00416,0.29288000000000003,1.046,87.66,30.52,92.8210428728,134.66,82.13416,2.99288,82.1886705672,1.00416,0.29288000000000003,1.046,81.13,2.7,81.1749154604,128.54,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,128.54
2022-01-07 05:30:00,85.3804,19.7422,87.6331396505,1.0704,0.31220000000000003,1.115,84.31,19.43,86.5199456773,133.81,91.4504,29.4122,96.0637973901,1.0704,0.31220000000000003,1.115,90.38,29.1,94.9492201126,133.59,84.7104,2.0122,84.7342954004,1.0704,0.31220000000000003,1.115,83.64,1.7000000000000002,83.6572746389,127.48,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,127.48
2022-01-07 06:00:00,89.10232,18.59026,91.0209931623,1.37232,0.40026000000000006,1.4295,87.73,18.19,89.5959206661,133.81,95.39232,28.20026,99.4733601476,1.37232,0.40026000000000006,1.4295,94.02,27.8,98.0438697727,133.59,88.38232,1.08026,88.3889215357,1.37232,0.40026000000000006,1.4295,87.01,0.68,87.0126571253,127.48,1.37232,0.40026000000000006,1.4295,1.37232,0.40026000000000006,1.4295,0.0,0.0,0.0,127.48
2022-01-07 06:30:00,99.17016,13.76713,100.1211990682,1.43016,0.41713000000000006,1.48975,97.74,13.35,98.6475042766,133.39,106.17016,22.99713,108.6322735777,1.43016,0.41713000000000006,1.48975,104.74,22.58,107.1462738503,133.18,98.37016,4.56713,98.4761242884,1.43016,0.41713000000000006,1.48975,96.94,4.15,97.0287900574,127.07,1.43016,0.41713000000000006,1.48975,1.43016,0.41713000000000006,1.48975,0.0,0.0,0.0,127.07
2022-01-07 07:00:00,109.87488,8.89809,110.2345919422,1.60488,0.46809000000000006,1.67175,108.27,8.43,108.5976878207,133.39,117.58488,17.76809,118.919758774,1.60488,0.46809000000000006,1.67175,115.98,17.3,117.2631672777,133.18,108.99488,9.24809,109.3865212668,1.60488,0.46809000000000006,1.67175,107.39,8.78,107.7483201725,127.07,1.60488,0.46809000000000006,1.67175,1.60488,0.46809000000000006,1.67175,0.0,0.0,0.0,127.07
2022-01-07 07:30:00,121.99632,3.13226,122.0365238207,1.75632,0.51226,1.8295,120.24,2.62,120.2685411901,132.69,130.55632,11.41226,131.054158157,1.75632,0.51226,1.8295,128.8,10.9,129.2603961003,130.5,120.98632,14.50226,121.8523909172,1.75632,0.51226,1.8295,119.23,13.99,120.0479612488,126.4,1.75632,0.51226,1.8295,1.75632,0.51226,1.8295,0.0,0.0,0.0,126.4
2022-01-07 08:00:00,130.07656,2.34983,130.0977830805,1.81656,0.52983,1.8922500000000002,128.26,1.82,128.2729121834,130.7,139.17656,6.67983,139.3367682353,1.81656,0.52983,1.8922500000000002,137.36,6.15,137.4976076156,130.5,128.99656,18.69983,130.3449121902,1.81656,0.52983,1.8922500000000002,127.18,18.17,128.4714026544,124.5,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,124.5
2022-01-07 08:30:00,134.47504,4.91897,134.5649755652,1.74504,0.50897,1.8177500000000002,132.73,4.41,132.8032416773,130.16,143.86504,3.79897,143.915189981,1.74504,0.50897,1.8177500000000002,142.12,3.29,142.1580757467,129.97,133.34504,21.05897,134.9977033511,1.74504,0.50897,1.8177500000000002,131.6,20.55,133.1948291038,123.34,1.74504,0.50897,1.8177500000000002,1.74504,0.50897,1.8177500000000002,0.0,0.0,0.0,123.34
2022-01-07 09:00:00,136.94856,6.25083,137.0911410769,2.36856,0.69083,2.46725,134.58,5.5600000000000005,134.6948031663,129.52,146.44856,2.77083,146.4747699263,2.36856,0.69083,2.46725,144.08,2.08,144.095013099,129.32,135.77856,22.38083,137.6107514229,2.36856,0.69083,2.46725,133.41,21.69,135.1616964972,123.34,2.36856,0.69083,2.46725,2.36856,0.69083,2.46725,0.0,0.0,0.0,123.34
2022-01-07 09:30:00,140.53824,8.29907,140.7830652641,3.5282400000000003,1.02907,3.67525,137.01,7.27,137.2027441417,130.2,150.20824,1.31907,150.2140316667,3.5282400000000003,1.02907,3.67525,146.68,0.29,146.6802866782,130.0,139.33824,24.55907,141.486017138,3.5282400000000003,1.02907,3.67525,135.81,23.53,137.8332942362,123.97,3.5282400000000003,1.02907,3.67525,3.5282400000000003,1.02907,3.67525,0.0,0.0,0.0,123.97
2022-01-07 10:00:00,140.73968,8.89449,141.0204576608,4.60968,1.34449,4.80175,136.13,7.55,136.3392071269,130.2,150.33968,1.53449,150.3475109274,4.60968,1.34449,4.80175,145.73,0.19,145.7301238591,130.0,139.55968,25.13449,141.8049606652,4.60968,1.34449,4.80175,134.95,23.79,137.0308965161,123.97,4.60968,1.34449,4.80175,4.60968,1.34449,4.80175,0.0,0.0,0.0,123.97
2022-01-07 10:30:00,139.9856,9.0408,140.2772407485,5.3856,1.5708,5.61,134.6,7.47,134.8071248117,130.2,149.4956,1.9108,149.5078110869,5.3856,1.5708,5.61,144.11,0.34,144.1104010819,130.0,138.8156,25.3208,141.1060371352,5.3856,1.5708,5.61,133.43,23.75,135.5272201441,123.97,5.3856,1.5708,5.61,5.3856,1.5708,5.61,0.0,0.0,0.0,123.97
2022-01-07 11:00:00,139.91216,9.64438,140.244167727,6.39216,1.8643800000000001,6.6585,133.52,7.78,133.746472103,130.2,149.33216,2.10438,149.3469866634,6.39216,1.8643800000000001,6.6585,142.94,0.24,142.940201483,130.0,138.73216,25.94438,141.1372490587,6.39216,1.8643800000000001,6.6585,132.34,24.08,134.512906444,123.97,6.39216,1.8643800000000001,6.6585,6.39216,1.8643800000000001,6.6585,0.0,0.0,0.0,123.97
2022-01-07 11:30:00,139.3004,9.7672,139.6423991344,6.7104,1.9572,6.99,132.59,7.8100000000000005,132.8198185513,130.38,148.6604,2.1672000000000002,148.6761960907,6.7104,1.9572,6.99,141.95,0.21,141.9501553363,130.18,138.1304,26.0172,140.5592476502,6.7104,1.9572,6.99,131.42,24.06,133.6042663989,124.13,6.7104,1.9572,6.99,6.7104,1.9572,6.99,0.0,0.0,0.0,124.13
2022-01-07 12:00:00,141.25272,10.09121,141.6127233926,5.35272,1.56121,5.57575,135.9,8.53,136.1674370031,130.19,150.82272,2.6312100000000003,150.8456699222,5.35272,1.56121,5.57575,145.47,1.07,145.4739351224,129.98,140.04272,26.20121,142.4726880159,5.35272,1.56121,5.57575,134.69,24.64,136.925255888,123.94,5.35272,1.56121,5.57575,5.35272,1.56121,5.57575,0.0,0.0,0.0,123.94
2022-01-07 12:30:00,143.52728,10.68629,143.9245527982,4.78728,1.39629,4.98675,138.74,9.29,139.0506803292,129.74,153.30728,3.30629,153.3429282835,4.78728,1.39629,4.98675,148.52,1.9100000000000001,148.5322810032,129.54,142.30728,26.71629,144.7933772393,4.78728,1.39629,4.98675,137.52,25.32,139.8315157609,123.52,4.78728,1.39629,4.98675,4.78728,1.39629,4.98675,0.0,0.0,0.0,123.52
2022-01-07 13:00:00,142.06752,9.77386,142.4033306431,4.36752,1.27386,4.5495,137.7,8.5,137.9620962439,129.43,151.77752,2.26386,151.79440253,4.36752,1.27386,4.5495,147.41,0.99,147.4133243638,129.24,140.86752,25.92386,143.2330433533,4.36752,1.27386,4.5495,136.5,24.65,138.7078674769,123.23,4.36752,1.27386,4.5495,4.36752,1.27386,4.5495,0.0,0.0,0.0,123.23
2022-01-07 13:30:00,143.17536,9.13948,143.4667689948,3.25536,0.9494800000000001,3.391,139.92,8.19,140.1594895111,129.98,153.04536,1.59948,153.0537178699,3.25536,0.9494800000000001,3.391,149.79,0.65,149.7914103011,129.78,141.95536,25.31948,144.1957013929,3.25536,0.9494800000000001,3.391,138.7,24.37,140.8246672284,123.75,3.25536,0.9494800000000001,3.391,3.25536,0.9494800000000001,3.391,0.0,0.0,0.0,123.75
2022-01-07 14:00:00,143.75496,9.14978,144.0458503347,3.8049600000000003,1.10978,3.9635,139.95,8.04,140.1807550986,129.98,153.61496,2.29978,153.6321741168,3.8049600000000003,1.10978,3.9635,149.81,1.19,149.8147262455,129.78,142.52496,25.39978,144.7705531075,3.8049600000000003,1.10978,3.9635,138.72,24.29,140.8305453373,123.75,3.8049600000000003,1.10978,3.9635,3.8049600000000003,1.10978,3.9635,0.0,0.0,0.0,123.75
2022-01-07 14:30:00,141.6868,7.52365,141.8864144433,6.0468,1.7636500000000002,6.29875,135.64,5.76,135.7622451199,130.29,151.2768,3.71365,151.3223757894,6.0468,1.7636500000000002,6.29875,145.23,1.9500000000000002,145.2430907135,130.13,140.4968,23.79365,142.4973283629,6.0468,1.7636500000000002,6.29875,134.45,22.03,136.2428838509,124.09,6.0468,1.7636500000000002,6.29875,6.0468,1.7636500000000002,6.29875,0.0,0.0,0.0,124.09
2022-01-07 15:00:00,141.78664,6.76152,141.9477700959,6.17664,1.80152,6.434,135.61,4.96,135.700676859,130.29,151.32664,4.67152,151.3987287688,6.17664,1.80152,6.434,145.15,2.87,145.1783709786,130.13,140.57664,23.16152,142.4719190662,6.17664,1.80152,6.434,134.4,21.36,136.0867723183,124.09,6.17664,1.80152,6.434,6.17664,1.80152,6.434,0.0,0.0,0.0,124.09
2022-01-07 15:30:00,139.09128,5.5532900000000005,139.2020948185,2.41128,0.7032900000000001,2.51175,136.68,4.85,136.7660224617,130.75,148.74128,3.71329,148.7876234727,2.41128,0.7032900000000001,2.51175,146.33,3.01,146.3609544927,130.54,137.90128,22.03329,139.6503809299,2.41128,0.7032900000000001,2.51175,135.49,21.33,137.1587000522,124.51,2.41128,0.7032900000000001,2.51175,2.41128,0.7032900000000001,2.51175,0.0,0.0,0.0,124.51
2022-01-07 16:00:00,140.87328,5.64679,140.9864080515,3.6232800000000003,1.05679,3.7742500000000003,137.25,4.59,137.326729372,130.98,150.55328,4.31679,150.6151545983,3.6232800000000003,1.05679,3.7742500000000003,146.93,3.26,146.9661610712,130.78,139.66328,22.01679,141.3880151295,3.6232800000000003,1.05679,3.7742500000000003,136.04,20.96,137.6452076899,124.73,3.6232800000000003,1.05679,3.7742500000000003,3.6232800000000003,1.05679,3.7742500000000003,0.0,0.0,0.0,124.73
2022-01-07 16:30:00,144.1048,6.0889,144.2333806241,5.5847999999999995,1.6289,5.8175,138.52,4.46,138.5917818631,130.59,153.8648,4.9389,153.9440463683,5.5847999999999995,1.6289,5.8175,148.28,3.31,148.3169393562,130.37,142.8948,22.2789,144.6211369484,5.5847999999999995,1.6289,5.8175,137.31,20.65,138.8540910452,124.36,5.5847999999999995,1.6289,5.8175,5.5847999999999995,1.6289,5.8175,0.0,0.0,0.0,124.36
2022-01-07 17:00:00,149.44848,4.67539,149.5215952495,5.53848,1.61539,5.76925,143.91,3.06,143.9425291566,129.92,158.21848,7.89539,158.4153546749,5.53848,1.61539,5.76925,152.68,6.28,152.8090992055,129.7,148.15848,20.04539,149.5083705221,5.53848,1.61539,5.76925,142.62,18.43,143.8058736631,123.72,5.53848,1.61539,5.76925,5.53848,1.61539,5.76925,0.0,0.0,0.0,123.72
2022-01-07 17:30:00,148.98608,4.69719,149.0601074321,7.87608,2.29719,8.20425,141.11,2.4,141.1304081338,132.75,156.62608,10.22719,156.9596265014,7.87608,2.29719,8.20425,148.75,7.93,148.9612278413,132.54,147.71608,16.86719,148.6759643959,7.87608,2.29719,8.20425,139.84,14.57,140.596978986,126.47,7.87608,2.29719,8.20425,7.87608,2.29719,8.20425,0.0,0.0,0.0,126.47
2022-01-07 18:00:00,146.1492,7.0606,146.3196525864,7.8192,2.2806,8.145,138.33,4.78,138.4125619299,132.75,153.6292,7.8206,153.8281277173,7.8192,2.2806,8.145,145.81,5.54,145.9152072267,132.54,144.8792,14.6506,145.6180712446,7.8192,2.2806,8.145,137.06,12.37,137.6170792453,126.47,7.8192,2.2806,8.145,7.8192,2.2806,8.145,0.0,0.0,0.0,126.47
2022-01-07 18:30:00,142.86096,9.00278,143.1443465172,5.46096,1.59278,5.6885,137.4,7.41,137.5996660606,133.29,150.33096,4.46278,150.3971872737,5.46096,1.59278,5.6885,144.87,2.87,144.8984258024,133.08,141.63096,11.522780000000001,142.0989207892,5.46096,1.59278,5.6885,136.17,9.93,136.5315853566,127.0,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,127.0
2022-01-07 19:00:00,139.43896,9.67428,139.7741580529,5.32896,1.5542799999999999,5.551,134.11,8.12,134.3555972038,133.82,146.68896,3.25428,146.7250534987,5.32896,1.5542799999999999,5.551,141.36,1.7000000000000002,141.3702217583,133.6,138.20896,10.11428,138.5785527569,5.32896,1.5542799999999999,5.551,132.88,8.56,133.155427978,127.52,5.32896,1.5542799999999999,5.551,5.32896,1.5542799999999999,5.551,0.0,0.0,0.0,127.52
2022-01-07 19:30:00,135.81904,11.27347,136.2861062338,5.18904,1.51347,5.40525,130.63,9.76,130.9941010122,131.19,142.89904,1.90347,142.9117169128,5.18904,1.51347,5.40525,137.71,0.39,137.7105522464,130.97,134.62904,8.59347,134.90302494,5.18904,1.51347,5.40525,129.44,7.08,129.633483329,125.01,5.18904,1.51347,5.40525,5.18904,1.51347,5.40525,0.0,0.0,0.0,125.01
2022-01-07 20:00:00,132.60576,10.42793,133.0151469167,1.53576,0.44793000000000005,1.59975,131.07,9.98,131.4494020527,131.7,139.70576,0.94793,139.7089759051,1.53576,0.44793000000000005,1.59975,138.17,0.5,138.1709046797,131.49,131.41576,7.32793,131.6199093392,1.53576,0.44793000000000005,1.59975,129.88,6.88,130.0620959388,125.47,1.53576,0.44793000000000005,1.59975,1.53576,0.44793000000000005,1.59975,0.0,0.0,0.0,125.47
2022-01-07 20:30:00,128.55816,11.59738,129.0802065595,0.84816,0.24738000000000002,0.8835000000000001,127.71,11.35,128.2133635781,131.78,135.46816,1.7873800000000002,135.4799509191,0.84816,0.24738000000000002,0.8835000000000001,134.62,1.54,134.6288082098,131.56,127.38816,5.83738,127.5218346537,0.84816,0.24738000000000002,0.8835000000000001,126.54,5.59,126.6634110547,125.54,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,125.54
2022-01-07 21:00:00,124.29592,13.00881,124.9748169283,0.7159200000000001,0.20881000000000002,0.74575,123.58,12.8,124.2411220168,131.94,130.99592,3.20881,131.0352148022,0.7159200000000001,0.20881000000000002,0.74575,130.28,3.0,130.3145364109,131.72,123.16592,4.47881,123.2473269019,0.7159200000000001,0.20881000000000002,0.74575,122.45,4.27,122.5244277685,125.68,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,125.68
2022-01-07 21:30:00,118.74904,15.87222,119.8050995102,0.6590400000000001,0.19222,0.6865,118.09,15.68,119.1264475253,132.24,125.15904,6.06222,125.3057692409,0.6590400000000001,0.19222,0.6865,124.5,5.87,124.6383043049,132.02,117.64904,1.83222,117.6633062728,0.6590400000000001,0.19222,0.6865,116.99,1.6400000000000001,117.0014944349,125.95,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,125.95
2022-01-07 22:00:00,112.62368,18.44774,114.1245477882,0.64368,0.18774000000000002,0.6705,111.98,18.26,113.4590146264,133.12,118.75368,8.797740000000001,119.0791196753,0.64368,0.18774000000000002,0.6705,118.11,8.61,118.4234106923,132.9,111.60368,1.17774,111.6098941002,0.64368,0.18774000000000002,0.6705,110.96,0.99,110.9644163685,126.8,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,126.8
2022-01-07 22:30:00,106.27368,21.78399,108.4833502481,0.9736800000000001,0.28399,1.01425,105.3,21.5,107.4725081125,132.8,112.07368,12.05399,112.7200444627,0.9736800000000001,0.28399,1.01425,111.1,11.77,111.7217208067,132.57,105.34368,4.08399,105.422814847,0.9736800000000001,0.28399,1.01425,104.37,3.8,104.4391540563,126.5,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,126.5
2022-01-07 23:00:00,100.05544,24.06992,102.909922371,0.92544,0.26992000000000005,0.964,99.13,23.8,101.9470298734,134.02,105.55544,14.35992,106.527734492,0.92544,0.26992000000000005,0.964,104.63,14.09,105.5744524021,133.79,99.17544,6.18992,99.3684205812,0.92544,0.26992000000000005,0.964,98.25,5.92,98.4281915916,127.64,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,127.64
2022-01-07 23:30:00,94.93328,25.40054,98.2726568474,0.6532800000000001,0.19054000000000001,0.6805,94.28,25.21,97.5923280796,134.57,100.17328,15.63054,101.3854023351,0.6532800000000001,0.19054000000000001,0.6805,99.52,15.44,100.7105952718,134.33,94.09328,7.29054,94.375300342,0.6532800000000001,0.19054000000000001,0.6805,93.44,7.1,93.7093570568,128.17,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,128.17
2022-01-08 00:00:00,90.16936,27.33273,94.2209722517,0.72936,0.21273000000000003,0.75975,89.44,27.12,93.4612647036,135.24,95.18936,17.53273,96.7905515971,0.72936,0.21273000000000003,0.75975,94.46,17.32,96.0347541258,135.0,89.39936,9.01273,89.8525173296,0.72936,0.21273000000000003,0.75975,88.67,8.8,89.1056053231,128.8,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,128.8
2022-01-08 00:30:00,88.53792,27.62106,92.7463542866,0.75792,0.22106,0.7895000000000001,87.78,27.4,91.9569921213,136.05,93.48792,17.79106,95.1657133733,0.75792,0.22106,0.7895000000000001,92.73,17.57,94.3798590802,135.82,87.76792,9.23106,88.2520268881,0.75792,0.22106,0.7895000000000001,87.01,9.01,87.4752547867,129.59,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,129.59
2022-01-08 01:00:00,90.39352,26.97561,94.3327726342,0.7735200000000001,0.22561,0.8057500000000001,89.62,26.75,93.5270383365,136.05,95.43352,17.20561,96.9721081294,0.7735200000000001,0.22561,0.8057500000000001,94.66,16.98,96.1708687701,135.82,89.62352,8.73561,90.0482438433,0.7735200000000001,0.22561,0.8057500000000001,88.85,8.51,89.2566109596,129.59,0.7735200000000001,0.22561,0.8057500000000001,0.7735200000000001,0.22561,0.8057500000000001,0.0,0.0,0.0,129.59
2022-01-08 01:30:00,89.47976,27.71868,93.67471735,0.7497600000000001,0.21868,0.781,88.73,27.5,92.893825952,135.86,94.46976,17.94868,96.1597143725,0.7497600000000001,0.21868,0.781,93.72,17.73,95.3823427056,135.63,88.70976,9.40868,89.2073134816,0.7497600000000001,0.21868,0.781,87.96,9.19,88.43877939,129.41,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,129.41
2022-01-08 02:00:00,86.97808,28.09319,91.4024820498,0.8680800000000001,0.25319,0.9042500000000001,86.11,27.84,90.4986060666,135.86,91.85808,18.32319,93.6677433969,0.8680800000000001,0.25319,0.9042500000000001,90.99,18.07,92.766939154,135.63,86.24808,9.74319,86.7966649997,0.8680800000000001,0.25319,0.9042500000000001,85.38,9.49,85.9057885128,129.41,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,129.41
2022-01-08 02:30:00,84.68768,28.84099,89.4639919071,0.9976800000000001,0.29099,1.03925,83.69,28.55,88.4257801775,135.8,89.44768,19.19099,91.483231002,0.9976800000000001,0.29099,1.03925,88.45,18.9,90.4467384708,135.58,83.99768,10.62099,84.6664967621,0.9976800000000001,0.29099,1.03925,83.0,10.33,83.6403544947,129.34,0.9976800000000001,0.29099,1.03925,0.9976800000000001,0.29099,1.03925,0.0,0.0,0.0,129.34
2022-01-08 03:00:00,83.25664,29.25027,88.2453760781,0.9266400000000001,0.27027,0.96525,82.33,28.98,87.2815518881,135.25,87.95664,19.58027,90.1096969996,0.9266400000000001,0.27027,0.96525,87.03,19.31,89.1464917986,135.02,82.58664,10.98027,83.3133808926,0.9266400000000001,0.27027,0.96525,81.66,10.71,82.3593328045,128.82,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,128.82
2022-01-08 03:30:00,82.29856,29.60333,87.4609062677,0.8685600000000001,0.25333,0.90475,81.43,29.35,86.5578846784,136.09,86.94856,19.86333,89.1885865162,0.8685600000000001,0.25333,0.90475,86.08,19.61,88.285437644,135.85,81.62856,11.16333,82.388359277,0.8685600000000001,0.25333,0.90475,80.76,10.91,81.4935929997,129.59,0.8685600000000001,0.25333,0.90475,0.8685600000000001,0.25333,0.90475,0.0,0.0,0.0,129.59
2022-01-08 04:00:00,80.5132,30.24135,86.0053174174,1.0332,0.30135,1.07625,79.48,29.94,84.9321729382,136.09,85.1132,21.13135,87.6971536999,1.0332,0.30135,1.07625,84.08,20.83,86.6217946016,135.85,79.8632,11.77135,80.7260515265,1.0332,0.30135,1.07625,78.83,11.47,79.6600891287,129.59,1.0332,0.30135,1.07625,1.0332,0.30135,1.07625,0.0,0.0,0.0,129.59
2022-01-08 04:30:00,79.0724,23.7532,82.5630604568,1.3824,0.4032,1.44,77.69,23.35,81.1231076821,135.08,84.6724,33.8232,91.1779807848,1.3824,0.4032,1.44,83.29,33.42,89.7447519357,134.84,78.4624,5.6632,78.6665116044,1.3824,0.4032,1.44,77.08,5.26,77.2592648166,128.64,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,128.64
2022-01-08 05:00:00,78.55264,23.41702,81.9687384108,1.29264,0.37702,1.3465,77.26,23.04,80.6222624341,135.08,84.16264,33.43702,90.5614944568,1.29264,0.37702,1.3465,82.87,33.06,89.2210765458,134.84,77.96264,5.36702,78.1471569505,1.29264,0.37702,1.3465,76.67,4.99,76.8322132962,128.64,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,128.64
2022-01-08 05:30:00,79.56272,22.38621,82.6520950246,1.39272,0.40621,1.45075,78.17,21.98,81.2014119335,133.72,85.23272,32.22621,91.121595517,1.39272,0.40621,1.45075,83.84,31.82,89.6752920263,133.48,78.97272,4.61621,79.1075211277,1.39272,0.40621,1.45075,77.58,4.21,77.6941471412,127.3,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,127.3
2022-01-08 06:00:00,80.37112,22.13866,83.3644840244,1.4011200000000001,0.40866,1.4595,78.97,21.73,81.9051512422,133.72,86.10112,31.99866,91.8548698059,1.4011200000000001,0.40866,1.4595,84.7,31.59,90.3992151515,133.48,79.78112,4.28866,79.8963060038,1.4011200000000001,0.40866,1.4595,78.38,3.88,78.4759759417,127.3,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,127.3
2022-01-08 06:30:00,84.15224,20.43482,86.5978138607,1.42224,0.41482,1.4815,82.73,20.02,85.1178788505,132.92,90.13224,30.04482,95.0079570155,1.42224,0.41482,1.4815,88.71,29.63,93.5275413982,132.66,83.51224,2.94482,83.5641441927,1.42224,0.41482,1.4815,82.09,2.5300000000000002,82.1289778336,126.52,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,126.52
2022-01-08 07:00:00,87.65072,19.05646,89.6983689052,1.53072,0.44646,1.5945,86.12,18.61,88.107811799,132.92,93.86072,28.52646,98.0999168147,1.53072,0.44646,1.5945,92.33,28.08,96.5055195313,132.66,86.99072,1.67646,87.0068726265,1.53072,0.44646,1.5945,85.46,1.23,85.4688510511,126.52,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0.0,0.0,0.0,126.52
2022-01-08 07:30:00,94.70832,16.52326,96.1388787029,1.58832,0.46326000000000006,1.6545,93.12,16.06,94.494751177,132.66,101.40832,25.82326,104.6445799946,1.58832,0.46326000000000006,1.6545,99.82,25.36,102.9910772834,132.41,93.97832,1.69326,93.9935729688,1.58832,0.46326000000000006,1.6545,92.39,1.23,92.3981872117,126.27,1.58832,0.46326000000000006,1.6545,1.58832,0.46326000000000006,1.6545,0.0,0.0,0.0,126.27
2022-01-08 08:00:00,96.20816,15.76613,97.4914401666,1.59816,0.46613000000000004,1.6647500000000002,94.61,15.3,95.8391470121,132.37,102.99816,25.14613,106.0233409083,1.59816,0.46613000000000004,1.6647500000000002,101.4,24.68,104.3602529702,132.12,95.46816,2.71613,95.5067899993,1.59816,0.46613000000000004,1.6647500000000002,93.87,2.25,93.8969616122,125.99,1.59816,0.46613000000000004,1.6647500000000002,1.59816,0.46613000000000004,1.6647500000000002,0.0,0.0,0.0,125.99
2022-01-08 08:30:00,101.43968,14.06824,102.4105661306,1.63968,0.47824000000000005,1.708,99.8,13.59,100.7210409994,133.45,108.59968,23.38824,111.089604673,1.63968,0.47824000000000005,1.708,106.96,22.91,109.3860580696,133.2,100.63968,4.49824,100.7401576016,1.63968,0.47824000000000005,1.708,99.0,4.02,99.0815845654,127.0,1.63968,0.47824000000000005,1.708,1.63968,0.47824000000000005,1.708,0.0,0.0,0.0,127.0
2022-01-08 09:00:00,105.89152,12.51336,106.6283179385,1.6915200000000001,0.49336,1.762,104.2,12.02,104.8909929403,133.79,113.35152,21.67336,115.4049462545,1.6915200000000001,0.49336,1.762,111.66,21.18,113.6509920766,133.54,105.05152,5.86336,105.2150219541,1.6915200000000001,0.49336,1.762,103.36,5.37,103.4994033799,127.35,1.6915200000000001,0.49336,1.762,1.6915200000000001,0.49336,1.762,0.0,0.0,0.0,127.35
2022-01-08 09:30:00,111.81632,10.51101,112.30926386350001,1.78632,0.5210100000000001,1.86075,110.03,9.99,110.4825823377,133.68,119.64632,19.59101,121.2396369277,1.78632,0.5210100000000001,1.86075,117.86,19.07,119.392815948,133.42,110.90632,8.02101,111.195991013,1.78632,0.5210100000000001,1.86075,109.12,7.5,109.3774400871,127.25,1.78632,0.5210100000000001,1.86075,1.78632,0.5210100000000001,1.86075,0.0,0.0,0.0,127.25
2022-01-08 10:00:00,115.59464,8.89677,115.9365055242,1.87464,0.5467700000000001,1.95275,113.72,8.35,114.026141301,133.68,123.69464,17.76677,124.9640831638,1.87464,0.5467700000000001,1.95275,121.82,17.22,123.0310562419,133.42,114.65464,9.37677,115.0374299485,1.87464,0.5467700000000001,1.95275,112.78,8.83,113.1251399999,127.25,1.87464,0.5467700000000001,1.95275,1.87464,0.5467700000000001,1.95275,0.0,0.0,0.0,127.25
2022-01-08 10:30:00,119.04496,7.19603,119.2622545031,1.97496,0.57603,2.05725,117.07,6.62,117.257022391,132.68,127.34496,15.88603,128.3320099841,1.97496,0.57603,2.05725,125.37,15.31,126.3013578708,132.41,118.04496,10.93603,118.5504505835,1.97496,0.57603,2.05725,116.07,10.36,116.5314313823,126.32,1.97496,0.57603,2.05725,1.97496,0.57603,2.05725,0.0,0.0,0.0,126.32
2022-01-08 11:00:00,121.3508,6.35315,121.5169913039,1.9308,0.56315,2.01125,119.42,5.79,119.5602797755,132.0,129.8208,14.98315,130.6825730408,1.9308,0.56315,2.01125,127.89,14.42,128.7003826723,131.76,120.3408,11.69315,120.9075593235,1.9308,0.56315,2.01125,118.41,11.13,118.9319343154,125.69,1.9308,0.56315,2.01125,1.9308,0.56315,2.01125,0.0,0.0,0.0,125.69
2022-01-08 11:30:00,123.50856,5.73458,123.6416184019,2.03856,0.59458,2.1235,121.47,5.14,121.5787008485,131.86,132.10856,14.43458,132.8948032282,2.03856,0.59458,2.1235,130.07,13.84,130.8042449617,131.62,122.45856,12.58458,123.1034953649,2.03856,0.59458,2.1235,120.42,11.99,121.0154390977,125.55,2.03856,0.59458,2.1235,2.03856,0.59458,2.1235,0.0,0.0,0.0,125.55
2022-01-08 12:00:00,125.02728,5.85004,125.1640671766,2.53728,0.74004,2.643,122.49,5.11,122.5965423656,132.77,133.67728,14.53004,134.4646319692,2.53728,0.74004,2.643,131.14,13.79,131.8630490319,132.53,123.95728,12.74004,124.6102559351,2.53728,0.74004,2.643,121.42,12.0,122.011542077,126.41,2.53728,0.74004,2.643,2.53728,0.74004,2.643,0.0,0.0,0.0,126.41
2022-01-08 12:30:00,125.22504,6.38772,125.3878527203,2.73504,0.7977200000000001,2.849,122.49,5.59,122.6174873336,132.74,133.90504,15.10772,134.7546026709,2.73504,0.7977200000000001,2.849,131.17,14.31,131.9482663774,132.53,124.16504,12.32772,124.7755177853,2.73504,0.7977200000000001,2.849,121.43,11.53,121.9761689839,126.41,2.73504,0.7977200000000001,2.849,2.73504,0.7977200000000001,2.849,0.0,0.0,0.0,126.41
2022-01-08 13:00:00,124.6344,6.3192,124.7944948786,2.2944,0.6692,2.39,122.34,5.65,122.4703968312,132.83,133.2744,15.0292,134.1191356519,2.2944,0.6692,2.39,130.98,14.36,131.7648283875,132.58,123.5844,12.0992,124.1752574549,2.2944,0.6692,2.39,121.29,11.43,121.8273737713,126.52,2.2944,0.6692,2.39,2.2944,0.6692,2.39,0.0,0.0,0.0,126.52
2022-01-08 13:30:00,123.75392,6.69531,123.934901829,1.66392,0.48531,1.73325,122.09,6.21,122.2478310646,132.7,132.38392,15.47531,133.2853611398,1.66392,0.48531,1.73325,130.72,14.99,131.5766639644,132.48,122.69392,11.41531,123.2238098233,1.66392,0.48531,1.73325,121.03,10.93,121.5225320671,126.43,1.66392,0.48531,1.73325,1.66392,0.48531,1.73325,0.0,0.0,0.0,126.43
2022-01-08 14:00:00,122.75408,7.25119,122.9680605404,1.68408,0.49119,1.75425,121.07,6.76,121.2585770162,132.9,131.30408,16.11119,132.2888198899,1.68408,0.49119,1.75425,129.62,15.62,130.5577603975,132.67,121.69408,11.00119,122.1903240378,1.68408,0.49119,1.75425,120.01,10.51,120.4693330271,126.6,1.68408,0.49119,1.75425,1.68408,0.49119,1.75425,0.0,0.0,0.0,126.6
2022-01-08 14:30:00,119.62,8.875,119.94878084,1.8,0.525,1.875,117.82,8.35,118.1155150689,134.01,127.96,17.915,129.2080060406,1.8,0.525,1.875,126.16,17.39,127.3528865005,133.79,118.59,9.655,118.9823815739,1.8,0.525,1.875,116.79,9.13,117.1463230324,127.68,1.8,0.525,1.875,1.8,0.525,1.875,0.0,0.0,0.0,127.68
2022-01-08 15:00:00,118.06736,9.51423,118.4500826081,1.31736,0.38423,1.37225,116.75,9.13,117.1064447415,134.01,126.33736,18.65423,127.7071212919,1.31736,0.38423,1.37225,125.02,18.27,126.3479057998,133.79,117.06736,8.84423,117.4009675499,1.31736,0.38423,1.37225,115.75,8.46,116.0587527936,127.68,1.31736,0.38423,1.37225,1.31736,0.38423,1.37225,0.0,0.0,0.0,127.68
2022-01-08 15:30:00,117.6148,9.94765,118.0347275998,1.0548,0.30765000000000003,1.09875,116.56,9.64,116.9579548385,134.32,125.8648,19.10765,127.3069132748,1.0548,0.30765000000000003,1.09875,124.81,18.8,126.2179705906,134.1,116.6048,8.23765,116.8954159091,1.0548,0.30765000000000003,1.09875,115.55,7.93,115.8217915593,128.0,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,128.0
2022-01-08 16:00:00,117.73328,9.81304,118.1415294196,0.83328,0.24304,0.868,116.9,9.57,117.29106914,134.32,126.01328,18.93304,127.4276529643,0.83328,0.24304,0.868,125.18,18.69,126.5675649604,134.1,116.71328,8.15304,116.9976999329,0.83328,0.24304,0.868,115.88,7.91,116.1496556172,128.0,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,128.0
2022-01-08 16:30:00,120.9052,9.10485,121.2475388639,0.8052,0.23485000000000003,0.8387500000000001,120.1,8.87,120.4271020161,133.17,129.3952,18.09485,130.6542819029,0.8052,0.23485000000000003,0.8387500000000001,128.59,17.86,129.8243725192,132.96,119.8652,8.62485,120.1750981217,0.8052,0.23485000000000003,0.8387500000000001,119.06,8.39,119.3552499893,126.91,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,126.91
2022-01-08 17:00:00,125.06008,7.20044,125.2671942122,0.7900800000000001,0.23044,0.8230000000000001,124.27,6.97,124.4653116334,133.17,133.84008,15.91044,134.7824510662,0.7900800000000001,0.23044,0.8230000000000001,133.05,15.68,133.9707613623,132.96,123.97008,10.08044,124.3792426645,0.7900800000000001,0.23044,0.8230000000000001,123.18,9.85,123.5731965274,126.91,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,126.91
2022-01-08 17:30:00,128.03808,7.09319,128.2344075296,2.78808,0.8131900000000001,2.90425,125.25,6.28,125.4073398968,131.7,136.88808,15.72319,137.7881168674,2.78808,0.8131900000000001,2.90425,134.1,14.91,134.9263432396,131.49,126.93808,11.27319,127.4376748331,2.78808,0.8131900000000001,2.90425,124.15,10.46,124.5898635524,125.51,2.78808,0.8131900000000001,2.90425,2.78808,0.8131900000000001,2.90425,0.0,0.0,0.0,125.51
2022-01-08 18:00:00,127.64576,7.88918,127.8893240542,4.38576,1.27918,4.5685,123.26,6.61,123.4371082779,131.44,136.35576,16.54918,137.3563564013,4.38576,1.27918,4.5685,131.97,15.27,132.8504941654,131.23,126.55576,11.47918,127.0753003642,4.38576,1.27918,4.5685,122.17,10.2,122.5950606672,125.24,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,125.24
2022-01-08 18:30:00,126.7336,7.7223,126.9686547391,1.1736,0.3423,1.2225,125.56,7.38,125.7766989549,131.62,135.6036,16.4823,136.6016198522,1.1736,0.3423,1.2225,134.43,16.14,135.3954375154,131.4,125.6336,9.8223,126.0169791189,1.1736,0.3423,1.2225,124.46,9.48,124.8205191465,125.39,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,125.39
2022-01-08 19:00:00,124.1396,8.8553,124.4550385732,1.1496,0.33530000000000004,1.1975,122.99,8.52,123.2847537208,131.94,132.8296,17.7853,134.0149974154,1.1496,0.33530000000000004,1.1975,131.68,17.45,132.831189485,131.72,123.0596,8.9453,123.3842921293,1.1496,0.33530000000000004,1.1975,121.91,8.61,122.2136661753,125.7,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,125.7
2022-01-08 19:30:00,120.32328,10.26054,120.7599701517,1.13328,0.33054,1.1805,119.19,9.93,119.6029305661,132.8,128.74328,19.29054,130.1804788693,1.13328,0.33054,1.1805,127.61,18.96,129.0108278401,132.57,119.27328,7.56054,119.5126649651,1.13328,0.33054,1.1805,118.14,7.23,118.3610261023,126.51,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0.0,0.0,0.0,126.51
2022-01-08 20:00:00,116.13816,11.80613,116.7366990871,1.11816,0.32613000000000003,1.16475,115.02,11.48,115.5914823852,132.85,124.26816,20.80613,125.9978993292,1.11816,0.32613000000000003,1.16475,123.15,20.48,124.841310871,132.62,115.12816,5.78613,115.2734684364,1.11816,0.32613000000000003,1.16475,114.01,5.46,114.1406662851,126.57,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,126.57
2022-01-08 20:30:00,113.74408,12.69119,114.4499106101,0.96408,0.28119,1.00425,112.78,12.41,113.4607266855,131.92,121.72408,21.74119,123.6504387152,0.96408,0.28119,1.00425,120.76,21.46,122.6519840851,131.68,112.76408,4.84119,112.8679531969,0.96408,0.28119,1.00425,111.8,4.5600000000000005,111.8929559892,125.68,0.96408,0.28119,1.00425,0.96408,0.28119,1.00425,0.0,0.0,0.0,125.68
2022-01-08 21:00:00,110.82032,13.95051,111.6949419363,1.03032,0.30051,1.07325,109.79,13.65,110.6352864144,131.89,118.58032,23.16051,120.820948162,1.03032,0.30051,1.07325,117.55,22.86,119.7521695002,131.68,109.85032,3.8305100000000003,109.9170851641,1.03032,0.30051,1.07325,108.82,3.5300000000000002,108.8772395866,125.64,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,125.64
2022-01-08 21:30:00,106.74312,15.56716,107.8722862361,1.05312,0.30716000000000004,1.097,105.69,15.26,106.7859714569,132.58,114.25312,24.92716,116.9407488235,1.05312,0.30716000000000004,1.097,113.2,24.62,115.8463827661,132.34,105.84312,2.39716,105.870262243,1.05312,0.30716000000000004,1.097,104.79,2.09,104.8108400882,126.28,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,126.28
2022-01-08 22:00:00,102.858,17.0415,104.2601596308,1.308,0.3815,1.3625,101.55,16.66,102.9075220769,133.09,110.078,26.5415,113.2325805864,1.308,0.3815,1.3625,108.77,26.16,111.8716161499,132.85,101.988,1.2515,101.9956783214,1.308,0.3815,1.3625,100.68,0.87,100.683758869,126.77,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,126.77
2022-01-08 22:30:00,97.7304,18.8997,99.5410957557,1.3704,0.3997,1.4275,96.36,18.5,98.119822666,133.99,104.5904,28.5597,108.4195934149,1.3704,0.3997,1.4275,103.22,28.16,106.9923081347,133.75,96.9104,1.2297,96.9182015426,1.3704,0.3997,1.4275,95.54,0.8300000000000001,95.5436052282,127.63,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,127.63
2022-01-08 23:00:00,93.478,20.1815,95.6317385926,1.068,0.3115,1.1125,92.41,19.87,94.5220873659,133.99,100.078,29.9615,104.4667294704,1.068,0.3115,1.1125,99.01,29.65,103.3542577739,133.75,92.708,2.4015,92.7390989079,1.068,0.3115,1.1125,91.64,2.09,91.6638298349,127.63,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,127.63
2022-01-08 23:30:00,89.12304,21.59172,91.7012466186,1.10304,0.32172,1.149,88.02,21.27,90.5534830915,135.04,95.44304,31.54172,100.5199183495,1.10304,0.32172,1.149,94.34,31.22,99.3716458553,134.79,88.41304,3.61172,88.4867795967,1.10304,0.32172,1.149,87.31,3.29,87.3719646111,128.62,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,128.62
2022-01-09 00:00:00,84.47104,23.11822,87.5774439833,3.01104,0.8782200000000001,3.1365,81.46,22.24,84.4413950619,135.04,90.33104,33.13822,96.2176616441,3.01104,0.8782200000000001,3.1365,87.32,32.26,93.0886136968,134.79,83.81104,5.01822,83.9611395697,3.01104,0.8782200000000001,3.1365,80.8,4.14,80.9059923615,128.62,3.01104,0.8782200000000001,3.1365,3.01104,0.8782200000000001,3.1365,0.0,0.0,0.0,128.62
2022-01-09 00:30:00,83.96768,22.72099,86.9874397322,0.9976800000000001,0.29099,1.03925,82.97,22.43,85.9483903281,135.29,89.92768,32.72099,95.6956154521,0.9976800000000001,0.29099,1.03925,88.93,32.43,94.6585960175,135.03,83.28768,4.67099,83.4185578116,0.9976800000000001,0.29099,1.03925,82.29,4.38,82.4064833614,128.86,0.9976800000000001,0.29099,1.03925,0.9976800000000001,0.29099,1.03925,0.0,0.0,0.0,128.86
2022-01-09 01:00:00,85.82368,22.33274,88.6817643298,1.00368,0.29274,1.0455,84.82,22.04,87.6367160498,135.01,91.91368,32.28274,97.4181701381,1.00368,0.29274,1.0455,90.91,31.99,96.3742092056,134.75,85.13368,4.39274,85.2469332882,1.00368,0.29274,1.0455,84.13,4.1,84.2298456605,128.58,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,128.58
2022-01-09 01:30:00,85.00296,22.39003,87.9023131218,0.82296,0.24003000000000002,0.8572500000000001,84.18,22.15,87.045361163,134.67,91.04296,32.41003,96.6396947955,0.82296,0.24003000000000002,0.8572500000000001,90.22,32.17,95.7839094003,134.42,84.31296,4.31003,84.4230512512,0.82296,0.24003000000000002,0.8572500000000001,83.49,4.07,83.589144032,128.26,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,128.26
2022-01-09 02:00:00,82.54952,23.24111,85.7588038994,0.9295200000000001,0.27111,0.96825,81.62,22.97,84.7905967664,135.13,88.41952,33.38111,94.5108989581,0.9295200000000001,0.27111,0.96825,87.49,33.11,93.5455621609,134.89,81.88952,4.96111,82.0396617391,0.9295200000000001,0.27111,0.96825,80.96,4.69,81.0957317003,128.69,0.9295200000000001,0.27111,0.96825,0.9295200000000001,0.27111,0.96825,0.0,0.0,0.0,128.69
2022-01-09 02:30:00,83.02304,23.39797,86.2571166395,0.9530400000000001,0.27797000000000005,0.9927500000000001,82.07,23.12,85.2644081666,135.8,88.92304,33.52797,95.0338456297,0.9530400000000001,0.27797000000000005,0.9927500000000001,87.97,33.25,94.0440503169,135.6,82.36304,5.13797,82.5231427768,0.9530400000000001,0.27797000000000005,0.9927500000000001,81.41,4.86,81.5549366991,129.36,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.0,0.0,0.0,129.36
2022-01-09 03:00:00,79.26664,24.08027,82.8435852686,0.9266400000000001,0.27027,0.96525,78.34,23.81,81.8783958074,135.8,84.91664,34.31027,91.5861909698,0.9266400000000001,0.27027,0.96525,83.99,34.04,90.6258335134,135.6,78.63664,5.68027,78.8415285098,0.9266400000000001,0.27027,0.96525,77.71,5.41,77.8980885516,129.36,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,129.36
2022-01-09 03:30:00,77.228,31.46775,83.3929449897,1.158,0.33775000000000005,1.20625,76.07,31.13,82.1931980154,136.19,81.528,22.65775,84.6178965649,1.158,0.33775000000000005,1.20625,80.37,22.32,83.4117455758,135.94,76.408,12.03775,77.35043561,1.158,0.33775000000000005,1.20625,75.25,11.7,76.1541364602,129.7,1.158,0.33775000000000005,1.20625,1.158,0.33775000000000005,1.20625,0.0,0.0,0.0,129.7
2022-01-09 04:00:00,76.39952,32.56236,83.0493464454,1.13952,0.33236000000000004,1.187,75.26,32.23,81.8708769954,135.14,80.53952,21.91236,83.4671540344,1.13952,0.33236000000000004,1.187,79.4,21.58,82.2803524543,134.88,75.52952,12.67236,76.5852276839,1.13952,0.33236000000000004,1.187,74.39,12.34,75.4065494503,128.7,1.13952,0.33236000000000004,1.187,1.13952,0.33236000000000004,1.187,0.0,0.0,0.0,128.7
2022-01-09 04:30:00,77.50456,31.77508,83.765222675,1.11456,0.32508000000000004,1.161,76.39,31.45,82.6107414323,135.41,81.71456,21.09508,84.3935525748,1.11456,0.32508000000000004,1.161,80.6,20.77,83.233123815,135.16,76.63456,11.88508,77.5506989846,1.11456,0.32508000000000004,1.161,75.52,11.56,76.399633507,128.96,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,128.96
2022-01-09 05:00:00,77.72352,31.80186,83.9779962886,0.8635200000000001,0.25186000000000003,0.8995000000000001,76.86,31.55,83.0834646605,135.22,81.95352,21.11186,84.6291325316,0.8635200000000001,0.25186000000000003,0.8995000000000001,81.09,20.86,83.7300883793,134.97,76.85352,11.90186,77.7696458,0.8635200000000001,0.25186000000000003,0.8995000000000001,75.99,11.65,76.8778420613,128.77,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,128.77
2022-01-09 05:30:00,76.13656,32.05983,82.6111885174,0.8565600000000001,0.24983000000000002,0.8922500000000001,75.28,31.81,81.7248707555,135.34,80.28656,21.41983,83.0947701956,0.8565600000000001,0.24983000000000002,0.8922500000000001,79.43,21.17,82.2027602943,135.1,75.28656,12.20983,76.2702174198,0.8565600000000001,0.24983000000000002,0.8922500000000001,74.43,11.96,75.3847895799,128.89,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.0,0.0,0.0,128.89
2022-01-09 06:00:00,75.94864,31.91877,82.3832737645,0.81864,0.23877,0.8527500000000001,75.13,31.68,81.5361226696,135.18,80.09864,21.30877,82.8845933136,0.81864,0.23877,0.8527500000000001,79.28,21.07,82.0320870148,134.94,75.08864,12.11877,76.0602947888,0.81864,0.23877,0.8527500000000001,74.27,11.88,75.214142952,128.74,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,128.74
2022-01-09 06:30:00,78.94624,31.10682,84.8536567312,0.8462400000000001,0.24682,0.8815000000000001,78.1,30.86,83.9758870153,135.09,83.22624,20.43682,85.6987201553,0.8462400000000001,0.24682,0.8815000000000001,82.38,20.19,84.8180434813,134.85,78.04624,11.30682,78.8610154427,0.8462400000000001,0.24682,0.8815000000000001,77.2,11.06,77.9882273167,128.65,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,128.65
2022-01-09 07:00:00,81.81976,30.01493,87.1514150738,0.8397600000000001,0.24493,0.87475,80.98,29.77,86.2786955163,135.09,86.24976,19.24493,88.3707442017,0.8397600000000001,0.24493,0.87475,85.41,19.0,87.4978176871,134.85,80.89976,10.14493,81.5333721415,0.8397600000000001,0.24493,0.87475,80.06,9.9,80.6697812071,128.65,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,128.65
2022-01-09 07:30:00,85.2616,28.6713,89.9532316165,0.8616,0.2513,0.8975000000000001,84.4,28.42,89.0564787087,135.38,89.8416,17.9613,91.6194378298,0.8616,0.2513,0.8975000000000001,88.98,17.71,90.725324469,135.14,84.2816,9.0113,84.7619704009,0.8616,0.2513,0.8975000000000001,83.42,8.76,83.8786862081,128.93,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,128.93
2022-01-09 08:00:00,88.16216,27.52438,92.358854206,0.87216,0.25438,0.9085000000000001,87.29,27.27,91.4505166743,134.75,92.86216,16.84438,94.3775073704,0.87216,0.25438,0.9085000000000001,91.99,16.59,93.4739974538,134.5,87.13216,8.01438,87.4999633888,0.87216,0.25438,0.9085000000000001,86.26,7.76,86.6083437089,128.33,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,128.33
2022-01-09 08:30:00,92.55536,25.73823,96.0674302158,0.88536,0.25823,0.9222500000000001,91.67,25.48,95.1452536914,134.35,97.48536,15.16823,98.6583529949,0.88536,0.25823,0.9222500000000001,96.6,14.91,97.7438903461,134.11,91.49536,6.55823,91.7301001976,0.88536,0.25823,0.9222500000000001,90.61,6.3,90.8287515052,127.96,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,127.96
2022-01-09 09:00:00,97.41504,23.65647,100.2462896623,1.32504,0.38647000000000004,1.38025,96.09,23.27,98.8674921296,133.38,102.53504,13.21647,103.3833134846,1.32504,0.38647000000000004,1.38025,101.21,12.83,102.0199637326,133.14,96.27504,4.86647,96.3979556695,1.32504,0.38647000000000004,1.38025,94.95,4.48,95.0556305539,127.04,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,127.04
2022-01-09 09:30:00,101.9956,22.52955,104.4542150541,2.2956,0.6695500000000001,2.39125,99.7,21.86,102.0683574865,132.03,107.2756,12.06955,107.952435788,2.2956,0.6695500000000001,2.39125,104.98,11.4,105.5971609467,131.8,100.8156,3.83955,100.8886879068,2.2956,0.6695500000000001,2.39125,98.52,3.17,98.5709860963,125.74,2.2956,0.6695500000000001,2.39125,2.2956,0.6695500000000001,2.39125,0.0,0.0,0.0,125.74
2022-01-09 10:00:00,105.43776,21.05268,107.5190056176,2.47776,0.7226800000000001,2.581,102.96,20.33,104.9479418569,132.03,110.86776,10.59268,111.3726406125,2.47776,0.7226800000000001,2.581,108.39,9.87,108.8384536825,131.8,104.19776,2.50268,104.2278110496,2.47776,0.7226800000000001,2.581,101.72,1.78,101.735572933,125.74,2.47776,0.7226800000000001,2.581,2.47776,0.7226800000000001,2.581,0.0,0.0,0.0,125.74
2022-01-09 10:30:00,109.29264,19.58702,111.0339250439,2.73264,0.7970200000000001,2.8465,106.56,18.79,108.2039634209,131.17,114.90264,9.14702,115.2661470417,2.73264,0.7970200000000001,2.8465,112.17,8.35,112.4803600634,130.94,108.02264,1.17702,108.0290522436,2.73264,0.7970200000000001,2.8465,105.29,0.38,105.2906857229,124.91,2.73264,0.7970200000000001,2.8465,2.73264,0.7970200000000001,2.8465,0.0,0.0,0.0,124.91
2022-01-09 11:00:00,109.3464,19.54645,111.079696167,4.3764,1.27645,4.55875,104.97,18.27,106.5480821038,131.17,114.8364,9.08645,115.1953225551,4.3764,1.27645,4.55875,110.46,7.8100000000000005,110.7357561946,130.94,108.0564,1.39645,108.065423025,4.3764,1.27645,4.55875,103.68,0.12,103.6800694444,124.91,4.3764,1.27645,4.55875,4.3764,1.27645,4.55875,0.0,0.0,0.0,124.91
2022-01-09 11:30:00,110.5424,19.3257,112.2190040869,5.6424,1.6457000000000002,5.8775,104.9,17.68,106.379473584,131.07,116.0424,8.8757,116.3813414953,5.6424,1.6457000000000002,5.8775,110.4,7.23,110.6364899118,130.84,109.2524,2.2857,109.2763072685,5.6424,1.6457000000000002,5.8775,103.61,0.64,103.6119766243,124.79,5.6424,1.6457000000000002,5.8775,5.6424,1.6457000000000002,5.8775,0.0,0.0,0.0,124.79
2022-01-09 12:00:00,111.25936,18.96773,112.8646090188,5.64936,1.6477300000000001,5.88475,105.61,17.32,107.0208133963,131.02,116.78936,8.52773,117.1002851754,5.64936,1.6477300000000001,5.88475,111.14,6.88,111.3527458126,130.84,109.96936,2.5977300000000003,110.0000379089,5.64936,1.6477300000000001,5.88475,104.32,0.9500000000000001,104.324325543,124.74,5.64936,1.6477300000000001,5.88475,5.64936,1.6477300000000001,5.88475,0.0,0.0,0.0,124.74
