Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-09 12:30:00,112.59392,18.52656,114.1079499702,5.95392,1.73656,6.202,106.64,16.79,107.9536645974,130.5,118.18392,8.11656,118.4623041005,5.95392,1.73656,6.202,112.23,6.38,112.411197396,130.27,111.29392,3.12656,111.3378282813,5.95392,1.73656,6.202,105.34,1.3900000000000001,105.3491703812,124.23,5.95392,1.73656,6.202,5.95392,1.73656,6.202,0.0,0.0,0.0,124.23
2022-01-09 13:00:00,112.10216,19.08688,113.7154486638,8.01216,2.33688,8.346,104.09,16.75,105.4290785315,130.5,117.56216,8.65688,117.8804607863,8.01216,2.33688,8.346,109.55,6.32,109.7321507125,130.27,110.82216,3.78688,110.886841452,8.01216,2.33688,8.346,102.81,1.45,102.8202246642,124.23,8.01216,2.33688,8.346,8.01216,2.33688,8.346,0.0,0.0,0.0,124.23
2022-01-09 13:30:00,113.65784,18.34187,115.128314452,4.9778400000000005,1.45187,5.18525,108.68,16.89,109.9846102871,130.5,119.34784,7.86187,119.6065044743,4.9778400000000005,1.45187,5.18525,114.37,6.41,114.5494871224,130.27,112.34784,2.86187,112.3842847224,4.9778400000000005,1.45187,5.18525,107.37,1.4100000000000001,107.3792577736,124.23,4.9778400000000005,1.45187,5.18525,4.9778400000000005,1.45187,5.18525,0.0,0.0,0.0,124.23
2022-01-09 14:00:00,114.15128,18.23954,115.5992886875,4.18128,1.21954,4.3555,109.97,17.02,111.2792941207,130.96,119.89128,7.73954,120.1408319409,4.18128,1.21954,4.3555,115.71,6.52,115.8935481379,130.73,112.78128,2.52954,112.8096436084,4.18128,1.21954,4.3555,108.6,1.31,108.6079007255,124.66,4.18128,1.21954,4.3555,4.18128,1.21954,4.3555,0.0,0.0,0.0,124.66
2022-01-09 14:30:00,114.97136,18.28248,116.4159039616,3.95136,1.15248,4.116,111.02,17.13,112.3337763097,131.04,120.77136,7.76248,121.0205664009,3.95136,1.15248,4.116,116.82,6.61,117.0068566367,130.8,113.62136,2.41248,113.6469687585,3.95136,1.15248,4.116,109.67,1.26,109.677237839,124.74,3.95136,1.15248,4.116,3.95136,1.15248,4.116,0.0,0.0,0.0,124.74
2022-01-09 15:00:00,116.5104,17.86845,117.8726211364,2.3604,0.68845,2.45875,114.15,17.18,115.4355876669,131.22,122.4504,7.39845,122.673703468,2.3604,0.68845,2.45875,120.09,6.71,120.2773137379,130.98,115.1004,1.8184500000000001,115.1147637819,2.3604,0.68845,2.45875,112.74,1.13,112.7456628878,124.91,2.3604,0.68845,2.45875,2.3604,0.68845,2.45875,0.0,0.0,0.0,124.91
2022-01-09 15:30:00,120.5924,16.75945,121.7514110886,1.9524,0.56945,2.03375,118.64,16.19,119.739574494,131.14,126.7424,6.27945,126.8978622754,1.9524,0.56945,2.03375,124.79,5.71,124.920567562,130.9,119.1324,2.60945,119.1609749837,1.9524,0.56945,2.03375,117.18,2.04,117.1977559512,124.85,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,124.85
2022-01-09 16:00:00,123.40072,14.92521,124.3000385763,0.84072,0.24521,0.87575,122.56,14.68,123.4360401179,130.83,129.73072,4.53521,129.8099681899,0.84072,0.24521,0.87575,128.89,4.29,128.9613748376,130.59,121.89072,3.51521,121.9413970867,0.84072,0.24521,0.87575,121.05,3.27,121.0941592316,124.57,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,124.57
2022-01-09 16:30:00,125.94624,14.00057,126.7220238572,0.9962400000000001,0.29057000000000005,1.03775,124.95,13.71,125.6999069212,130.07,132.38624,3.5605700000000002,132.4341126752,0.9962400000000001,0.29057000000000005,1.03775,131.39,3.27,131.4306851538,129.85,124.39624,4.54057,124.4790797767,0.9962400000000001,0.29057000000000005,1.03775,123.4,4.25,123.4731651008,123.86,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,123.86
2022-01-09 17:00:00,130.94032,15.27926,131.8287646451,5.14032,1.49926,5.3545,125.8,13.78,126.5524729114,130.21,137.41032,4.90926,137.4979886262,5.14032,1.49926,5.3545,132.27,3.41,132.3139486222,129.98,129.36032,5.56926,129.4801492409,5.14032,1.49926,5.3545,124.22,4.07,124.2866577715,123.99,5.14032,1.49926,5.3545,5.14032,1.49926,5.3545,0.0,0.0,0.0,123.99
2022-01-09 17:30:00,133.21,14.9325,134.0443346667,5.94,1.7325,6.1875,127.27,13.2,127.9526979004,129.85,139.78,4.5425,139.8537904608,5.94,1.7325,6.1875,133.84,2.81,133.8694950315,129.63,131.63,6.3625,131.7836799693,5.94,1.7325,6.1875,125.69,4.63,125.7752479624,123.66,5.94,1.7325,6.1875,5.94,1.7325,6.1875,0.0,0.0,0.0,123.66
2022-01-09 18:00:00,131.00608,16.12844,131.9951498117,7.60608,2.21844,7.923,123.4,13.91,124.1815127143,129.82,137.37608,5.70844,137.4946313257,7.60608,2.21844,7.923,129.77,3.49,129.816921085,129.63,129.46608,6.23844,129.6162952881,7.60608,2.21844,7.923,121.86,4.02,121.9262892079,123.66,7.60608,2.21844,7.923,7.60608,2.21844,7.923,0.0,0.0,0.0,123.66
2022-01-09 18:30:00,129.97136,16.30498,130.9901018896,5.09136,1.48498,5.3035,124.88,14.82,125.7562992458,130.07,136.41136,5.97498,136.5421529164,5.09136,1.48498,5.3035,131.32,4.49,131.3967370219,129.84,128.41136,4.54498,128.4917671302,5.09136,1.48498,5.3035,123.32,3.06,123.3579588028,123.85,5.09136,1.48498,5.3035,5.09136,1.48498,5.3035,0.0,0.0,0.0,123.85
2022-01-09 19:00:00,126.9996,16.99905,128.1322211665,3.9396,1.14905,4.10375,123.06,15.85,124.0765332365,130.0,133.3496,6.56905,133.5113037838,3.9396,1.14905,4.10375,129.41,5.42,129.5234515445,129.77,125.4596,3.42905,125.5064524878,3.9396,1.14905,4.10375,121.52,2.2800000000000002,121.5413871897,123.79,3.9396,1.14905,4.10375,3.9396,1.14905,4.10375,0.0,0.0,0.0,123.79
2022-01-09 19:30:00,124.792,16.0985,125.8260901652,1.332,0.3885,1.3875,123.46,15.71,124.4555169528,130.68,131.152,5.6685,131.2744415195,1.332,0.3885,1.3875,129.82,5.28,129.9273289189,130.45,123.252,2.7885,123.2835400053,1.332,0.3885,1.3875,121.92,2.4,121.9436197593,124.43,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,124.43
2022-01-09 20:00:00,121.10008,17.15544,122.309192204,1.39008,0.40544,1.448,119.71,16.75,120.8761622488,130.68,127.27008,6.84544,127.4540439217,1.39008,0.40544,1.448,125.88,6.44,126.0446270176,130.45,119.59008,1.68544,119.6019562649,1.39008,0.40544,1.448,118.2,1.28,118.2069304229,124.43,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0.0,0.0,0.0,124.43
2022-01-09 20:30:00,118.52696,18.19328,119.9151186632,1.41696,0.41328000000000004,1.476,117.11,17.78,118.4520177118,130.27,124.55696,7.91328,124.8080778027,1.41696,0.41328000000000004,1.476,123.14,7.5,123.3681871473,130.04,117.05696,0.71328,117.0591331456,1.41696,0.41328000000000004,1.476,115.64,0.30000000000000004,115.6403891381,124.03,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,124.03
2022-01-09 21:00:00,114.6528,19.7604,116.3431904153,1.3728,0.40040000000000003,1.43,113.28,19.36,114.9224434129,130.32,120.5128,9.4204,120.8804322461,1.3728,0.40040000000000003,1.43,119.14,9.02,119.4809608264,130.04,113.2228,1.4504000000000001,113.232089533,1.3728,0.40040000000000003,1.43,111.85,1.05,111.8549283671,124.06,1.3728,0.40040000000000003,1.43,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,124.06
2022-01-09 21:30:00,109.47576,21.27168,111.5232101296,0.7257600000000001,0.21168,0.756,108.75,21.06,110.7704206907,131.38,115.13576,10.93168,115.6535553211,0.7257600000000001,0.21168,0.756,114.41,10.72,114.9111243527,131.15,108.11576,2.81168,108.1523143756,0.7257600000000001,0.21168,0.756,107.39,2.6,107.4214694556,125.07,0.7257600000000001,0.21168,0.756,0.7257600000000001,0.21168,0.756,0.0,0.0,0.0,125.07
2022-01-09 22:00:00,104.274,23.452,106.878732122,0.624,0.182,0.65,103.65,23.27,106.2300117669,131.38,109.684,13.052,110.4578406452,0.624,0.182,0.65,109.06,12.87,109.8167587393,131.15,102.984,4.712,103.0917416673,0.624,0.182,0.65,102.36,4.53,102.46018983,125.07,0.624,0.182,0.65,0.624,0.182,0.65,0.0,0.0,0.0,125.07
2022-01-09 22:30:00,98.62088,25.512340000000002,101.8673522982,0.5908800000000001,0.17234000000000002,0.6155,98.03,25.34,101.2521431872,132.28,103.77088,15.01234,104.8511606433,0.5908800000000001,0.17234000000000002,0.6155,103.18,14.84,104.2417286887,132.04,97.40088,6.43234,97.6130443263,0.5908800000000001,0.17234000000000002,0.6155,96.81,6.26,97.0121832555,125.93,0.5908800000000001,0.17234000000000002,0.6155,0.5908800000000001,0.17234000000000002,0.6155,0.0,0.0,0.0,125.93
2022-01-09 23:00:00,92.61584,27.00837,96.4735501003,0.6458400000000001,0.18837,0.6727500000000001,91.97,26.82,95.800800101,133.28,97.47584,16.42837,98.8505474166,0.6458400000000001,0.18837,0.6727500000000001,96.83,16.24,98.1824144132,133.03,91.47584,7.69837,91.7992059027,0.6458400000000001,0.18837,0.6727500000000001,90.83,7.51,91.1399418477,126.88,0.6458400000000001,0.18837,0.6727500000000001,0.6458400000000001,0.18837,0.6727500000000001,0.0,0.0,0.0,126.88
2022-01-09 23:30:00,87.16984,28.77537,91.796530023,0.6698400000000001,0.19537000000000002,0.6977500000000001,86.5,28.58,91.0992118517,134.12,91.78984,18.23537,93.5836708313,0.6698400000000001,0.19537000000000002,0.6977500000000001,91.12,18.04,92.8886214776,133.87,86.10984,9.33537,86.6143964815,0.6698400000000001,0.19537000000000002,0.6977500000000001,85.44,9.14,85.927488035,127.68,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.6698400000000001,0.19537000000000002,0.6977500000000001,0.0,0.0,0.0,127.68
2022-01-10 00:00:00,83.2832,29.84885,88.4705897378,0.6132000000000001,0.17885,0.63875,82.67,29.67,87.8330108786,134.12,87.7432,19.29885,89.8404962006,0.6132000000000001,0.17885,0.63875,87.13,19.12,89.2032022968,133.87,82.3032,10.33885,82.9500364651,0.6132000000000001,0.17885,0.63875,81.69,10.16,82.3193883602,127.68,0.6132000000000001,0.17885,0.63875,0.6132000000000001,0.17885,0.63875,0.0,0.0,0.0,127.68
2022-01-10 00:30:00,82.66632,29.97101,87.9316888429,0.5863200000000001,0.17101000000000002,0.61075,82.08,29.8,87.3221987813,134.31,87.07632,19.49101,89.2310762883,0.5863200000000001,0.17101000000000002,0.61075,86.49,19.32,88.621569045,134.05,81.66632,10.53101,82.3425163203,0.5863200000000001,0.17101000000000002,0.61075,81.08,10.36,81.7391950046,127.87,0.5863200000000001,0.17101000000000002,0.61075,0.5863200000000001,0.17101000000000002,0.61075,0.0,0.0,0.0,127.87
2022-01-10 01:00:00,84.90368,29.32024,89.8237794306,0.5836800000000001,0.17024,0.608,84.32,29.15,89.2165057599,134.06,89.42368,18.84024,91.3868107989,0.5836800000000001,0.17024,0.608,88.84,18.67,90.7805843779,133.82,83.87368,9.95024,84.4618344153,0.5836800000000001,0.17024,0.608,83.29,9.78,83.862223319,127.64,0.5836800000000001,0.17024,0.608,0.5836800000000001,0.17024,0.608,0.0,0.0,0.0,127.64
2022-01-10 01:30:00,84.36304,29.65422,89.4231249837,0.5630400000000001,0.16422,0.5865,83.8,29.49,88.8374926481,133.79,88.86304,19.21422,90.9165888507,0.5630400000000001,0.16422,0.5865,88.3,19.05,90.331569786,133.54,83.35304,10.31422,83.9887636023,0.5630400000000001,0.16422,0.5865,82.79,10.15,83.4098711185,127.38,0.5630400000000001,0.16422,0.5865,0.5630400000000001,0.16422,0.5865,0.0,0.0,0.0,127.38
2022-01-10 02:00:00,82.3784,30.10995,87.708664769,0.5484,0.15995,0.57125,81.83,29.95,87.138690603,133.79,86.7884,19.66995,88.9895123459,0.5484,0.15995,0.57125,86.24,19.51,88.4193287692,133.54,81.3884,10.71995,82.0913453572,0.5484,0.15995,0.57125,80.84,10.56,81.5268005014,127.38,0.5484,0.15995,0.57125,0.5484,0.15995,0.57125,0.0,0.0,0.0,127.38
2022-01-10 02:30:00,80.65752,30.66261,86.2892298295,0.55752,0.16261,0.5807500000000001,80.1,30.5,85.710326099,133.98,84.97752,20.21261,87.3483171467,0.55752,0.16261,0.5807500000000001,84.42,20.05,86.7683058495,133.72,79.67752,11.22261,80.4639929941,0.55752,0.16261,0.5807500000000001,79.12,11.06,79.8892858899,127.57,0.55752,0.16261,0.5807500000000001,0.55752,0.16261,0.5807500000000001,0.0,0.0,0.0,127.57
2022-01-10 03:00:00,79.49824,30.78282,85.2499394149,0.5582400000000001,0.16282000000000002,0.5815,78.94,30.62,84.6705852112,133.98,83.76824,20.32282,86.198231104,0.5582400000000001,0.16282000000000002,0.5815,83.21,20.16,85.6173446213,133.72,78.55824,11.31282,79.3686145038,0.5582400000000001,0.16282000000000002,0.5815,78.0,11.15,78.7929089449,127.57,0.5582400000000001,0.16282000000000002,0.5815,0.5582400000000001,0.16282000000000002,0.5815,0.0,0.0,0.0,127.57
2022-01-10 03:30:00,79.9472,30.9496,85.7288313696,0.5472,0.15960000000000002,0.5700000000000001,79.4,30.79,85.1609305961,134.02,84.2672,20.4696,86.717734749,0.5472,0.15960000000000002,0.5700000000000001,83.72,20.31,86.1483284806,133.78,79.0172,11.4296,79.8395494226,0.5472,0.15960000000000002,0.5700000000000001,78.47,11.27,79.275177704,127.6,0.5472,0.15960000000000002,0.5700000000000001,0.5472,0.15960000000000002,0.5700000000000001,0.0,0.0,0.0,127.6
2022-01-10 04:00:00,80.01688,30.81659,85.7459229594,0.53688,0.15659,0.55925,79.48,30.66,85.1886494787,134.2,84.31688,20.34659,86.7370738356,0.53688,0.15659,0.55925,83.78,20.19,86.178445681,133.96,79.07688,11.32659,79.8839445168,0.53688,0.15659,0.55925,78.54,11.17,79.3303252231,127.78,0.53688,0.15659,0.55925,0.53688,0.15659,0.55925,0.0,0.0,0.0,127.78
2022-01-10 04:30:00,78.818,30.50275,84.5144655166,0.558,0.16275,0.58125,78.26,30.34,83.9353513128,134.11,83.108,20.04275,85.4906514864,0.558,0.16275,0.58125,82.55,19.88,84.9100518196,133.85,77.918,11.04275,78.6966139777,0.558,0.16275,0.58125,77.36,10.88,78.1213415143,127.68,0.558,0.16275,0.58125,0.558,0.16275,0.58125,0.0,0.0,0.0,127.68
2022-01-10 05:00:00,78.55192,30.25556,84.1772121574,0.60192,0.17556000000000002,0.627,77.95,30.08,83.5524320412,133.91,82.83192,19.78556,85.1621709176,0.60192,0.17556000000000002,0.627,82.23,19.61,84.5359391028,133.66,77.66192,10.82556,78.4127959417,0.60192,0.17556000000000002,0.627,77.06,10.65,77.7924552897,127.49,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,127.49
2022-01-10 05:30:00,80.8028,29.23165,85.9277711195,0.6228,0.18165,0.64875,80.18,29.05,85.2803312611,133.16,85.1928,18.84165,87.2514810566,0.6228,0.18165,0.64875,84.57,18.66,86.6041598308,132.9,79.9028,10.00165,80.526333895,0.6228,0.18165,0.64875,79.28,9.82,79.8858610769,126.76,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,126.76
2022-01-10 06:00:00,85.21096,27.57528,89.5617316224,0.60096,0.17528000000000002,0.626,84.61,27.4,88.9360000225,133.16,89.83096,17.08528,91.4412826201,0.60096,0.17528000000000002,0.626,89.23,16.91,90.8181754937,132.9,84.26096,8.32528,84.67124463,0.60096,0.17528000000000002,0.626,83.66,8.15,84.0560414248,126.76,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,126.76
2022-01-10 06:30:00,97.59016,21.18338,99.8627804392,0.56016,0.16338000000000003,0.5835,97.03,21.02,99.2807196791,131.82,102.79016,10.69338,103.3448855466,0.56016,0.16338000000000003,0.5835,102.23,10.53,102.7708801169,131.57,96.47016,2.53338,96.5034185128,0.56016,0.16338000000000003,0.5835,95.91,2.37,95.9392776708,125.48,0.56016,0.16338000000000003,0.5835,0.56016,0.16338000000000003,0.5835,0.0,0.0,0.0,125.48
2022-01-10 07:00:00,109.158,15.34525,110.2313279497,0.738,0.21525000000000002,0.76875,108.42,15.13,109.4706047302,131.82,114.898,4.75525,114.9963599709,0.738,0.21525000000000002,0.76875,114.16,4.54,114.2502393871,131.57,107.908,3.40525,107.9617163237,0.738,0.21525000000000002,0.76875,107.17,3.19,107.2174659279,125.48,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,125.48
2022-01-10 07:30:00,120.77592,11.18631,121.2928538013,1.2559200000000001,0.36631,1.3082500000000001,119.52,10.82,120.0087613468,131.0,127.02592,1.36631,127.0332679059,1.2559200000000001,0.36631,1.3082500000000001,125.77,1.0,125.773975448,130.77,119.37592,7.59631,119.6173658022,1.2559200000000001,0.36631,1.3082500000000001,118.12,7.23,118.3410634564,124.68,1.2559200000000001,0.36631,1.3082500000000001,1.2559200000000001,0.36631,1.3082500000000001,0.0,0.0,0.0,124.68
2022-01-10 08:00:00,129.27952,5.45736,129.3946562637,1.25952,0.36736,1.312,128.02,5.09,128.121147747,130.5,135.96952,5.97736,136.1008420312,1.25952,0.36736,1.312,134.71,5.61,134.8267636636,130.27,127.78952,12.87736,128.436707457,1.25952,0.36736,1.312,126.53,12.51,127.1469268209,124.21,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,124.21
2022-01-10 08:30:00,134.39624,2.34807,134.4167502913,1.29624,0.37807,1.35025,133.1,1.97,133.1145780897,129.13,141.34624,9.28807,141.6510776749,1.29624,0.37807,1.35025,140.05,8.91,140.3331414884,128.91,132.83624,15.94807,133.7901625459,1.29624,0.37807,1.35025,131.54,15.57,132.4582821118,122.9,1.29624,0.37807,1.35025,1.29624,0.37807,1.35025,0.0,0.0,0.0,122.9
2022-01-10 09:00:00,137.15608,1.20344,137.1613595325,1.48608,0.43344000000000005,1.548,135.67,0.77,135.6721850639,129.37,144.19608,11.28344,144.6368746399,1.48608,0.43344000000000005,1.548,142.71,10.85,143.1218592668,129.16,135.55608,17.81344,136.7215033182,1.48608,0.43344000000000005,1.548,134.07,17.38,135.1918240871,123.12,1.48608,0.43344000000000005,1.548,1.48608,0.43344000000000005,1.548,0.0,0.0,0.0,123.12
2022-01-10 09:30:00,141.3136,13.76605,141.9825259585,2.5236,0.7360500000000001,2.62875,138.79,13.03,139.4003048777,130.61,151.0536,9.36605,151.3436915288,2.5236,0.7360500000000001,2.62875,148.53,8.63,148.7805020828,130.39,142.1736,15.66605,143.0341136218,2.5236,0.7360500000000001,2.62875,139.65,14.93,140.4458165984,124.25,2.5236,0.7360500000000001,2.62875,2.5236,0.7360500000000001,2.62875,0.0,0.0,0.0,124.25
2022-01-10 10:00:00,141.26536,14.55448,142.0131501798,5.53536,1.61448,5.766,135.73,12.94,136.3454307999,130.61,151.24536,7.44448,151.4284623312,5.53536,1.61448,5.766,145.71,5.83,145.8265853677,130.39,142.49536,14.08448,143.1897349617,5.53536,1.61448,5.766,136.96,12.47,137.5265156252,124.25,5.53536,1.61448,5.766,5.53536,1.61448,5.766,0.0,0.0,0.0,124.25
2022-01-10 10:30:00,141.8996,14.7378,142.6628866559,5.6496,1.6478000000000002,5.885,136.25,13.09,136.8773560528,130.93,151.8896,7.6778,152.0835270534,5.6496,1.6478000000000002,5.885,146.24,6.03,146.3642664724,130.72,143.1196,14.2478,143.8270479048,5.6496,1.6478000000000002,5.885,137.47,12.6,138.0462274023,124.62,5.6496,1.6478000000000002,5.885,5.6496,1.6478000000000002,5.885,0.0,0.0,0.0,124.62
2022-01-10 11:00:00,145.19848,17.47164,146.2458778858,2.02848,0.59164,2.113,143.17,16.88,144.1616568301,130.93,155.70848,10.72164,156.0771742062,2.02848,0.59164,2.113,153.68,10.13,154.0135036287,130.72,146.51848,16.99164,147.5004434278,2.02848,0.59164,2.113,144.49,16.4,145.4177434153,124.62,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,124.62
2022-01-10 11:30:00,145.83696,17.95828,146.9384861859,2.01696,0.58828,2.101,143.82,17.37,144.8651417699,130.09,156.38696,11.24828,156.7909597553,2.01696,0.58828,2.101,154.37,10.66,154.7376247071,129.92,147.14696,17.47828,148.1813689672,2.01696,0.58828,2.101,145.13,16.89,146.1095102996,123.79,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,123.79
2022-01-10 12:00:00,146.40096,18.05653,147.510268675,2.01096,0.58653,2.09475,144.39,17.47,145.4430232084,130.09,157.00096,11.34653,157.4104354354,2.01096,0.58653,2.09475,154.99,10.76,155.3630512702,129.92,147.72096,17.56653,148.7617726419,2.01096,0.58653,2.09475,145.71,16.98,146.6960275536,123.79,2.01096,0.58653,2.09475,2.01096,0.58653,2.09475,0.0,0.0,0.0,123.79
2022-01-10 12:30:00,147.90648,18.51439,149.0607576227,2.34648,0.68439,2.4442500000000003,145.56,17.83,146.6479542987,130.18,158.57648,11.81439,159.0159734752,2.34648,0.68439,2.4442500000000003,156.23,11.13,156.6259550649,129.98,149.22648,18.02439,150.3110806563,2.34648,0.68439,2.4442500000000003,146.88,17.34,147.9,123.88,2.34648,0.68439,2.4442500000000003,2.34648,0.68439,2.4442500000000003,0.0,0.0,0.0,123.88
2022-01-10 13:00:00,146.60888,16.90634,147.5804459508,3.75888,1.09634,3.9155,142.85,15.81,143.7222272302,130.18,157.06888,10.02634,157.3885655257,3.75888,1.09634,3.9155,153.31,8.93,153.5698570684,129.98,147.90888,16.41634,148.8171125975,3.75888,1.09634,3.9155,144.15,15.32,144.9618049694,123.88,3.75888,1.09634,3.9155,3.75888,1.09634,3.9155,0.0,0.0,0.0,123.88
2022-01-10 13:30:00,144.92552,15.31786,145.7327800539,5.85552,1.7078600000000002,6.0995,139.07,13.61,139.7343801647,131.13,155.11552,8.24786,155.3346443632,5.85552,1.7078600000000002,6.0995,149.26,6.54,149.4032101395,130.93,146.15552,14.82786,146.9057570644,5.85552,1.7078600000000002,6.0995,140.3,13.12,140.9121158737,124.8,5.85552,1.7078600000000002,6.0995,5.85552,1.7078600000000002,6.0995,0.0,0.0,0.0,124.8
2022-01-10 14:00:00,143.47984,15.14162,144.2765855662,5.79984,1.69162,6.0415,137.68,13.45,138.3354072535,131.13,153.54984,8.01162,153.7587051814,5.79984,1.69162,6.0415,147.75,6.32,147.8851070933,130.93,144.69984,14.65162,145.4397251945,5.79984,1.69162,6.0415,138.9,12.96,139.5033031867,124.8,5.79984,1.69162,6.0415,5.79984,1.69162,6.0415,0.0,0.0,0.0,124.8
2022-01-10 14:30:00,141.61776,14.16893,142.3247994018,5.68776,1.65893,5.92475,135.93,12.51,136.5044504769,132.12,151.59776,6.90893,151.755112437,5.68776,1.65893,5.92475,145.91,5.25,146.0044197961,131.91,142.84776,13.67893,143.5012043955,5.68776,1.65893,5.92475,137.16,12.02,137.6856782676,125.74,5.68776,1.65893,5.92475,5.68776,1.65893,5.92475,0.0,0.0,0.0,125.74
2022-01-10 15:00:00,142.27416,14.49663,143.0107998896,2.11416,0.61663,2.20225,140.16,13.88,140.8455892103,132.12,152.55416,7.31663,152.7295151824,2.11416,0.61663,2.20225,150.44,6.7,150.5891217851,131.91,143.55416,13.99663,144.2348865728,2.11416,0.61663,2.20225,141.44,13.38,142.0714538533,125.74,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,125.74
2022-01-10 15:30:00,141.18072,13.15896,141.7926441251,5.31072,1.5489600000000001,5.532,135.87,11.61,136.3651311736,132.12,151.17072,5.80896,151.2822877987,5.31072,1.5489600000000001,5.532,145.86,4.26,145.9221957072,131.91,142.40072,12.64896,142.9613977464,5.31072,1.5489600000000001,5.532,137.09,11.1,137.5386422065,125.74,5.31072,1.5489600000000001,5.532,5.31072,1.5489600000000001,5.532,0.0,0.0,0.0,125.74
2022-01-10 16:00:00,144.55288,14.36334,145.2647261115,5.22288,1.5233400000000001,5.4405,139.33,12.84,139.9203862916,132.36,154.78288,7.19334,154.9499405661,5.22288,1.5233400000000001,5.4405,149.56,5.67,149.6674396788,132.14,145.80288,13.86334,146.4604793528,5.22288,1.5233400000000001,5.4405,140.58,12.34,141.1205583889,126.0,5.22288,1.5233400000000001,5.4405,5.22288,1.5233400000000001,5.4405,0.0,0.0,0.0,126.0
2022-01-10 16:30:00,148.35936,14.71773,149.0875959829,5.16936,1.50773,5.38475,143.19,13.21,143.7980535334,131.08,158.83936,7.59773,159.0209664993,5.16936,1.50773,5.38475,153.67,6.09,153.7906271526,130.86,149.63936,14.19773,150.3113887846,5.16936,1.50773,5.38475,144.47,12.69,145.0262631388,124.79,5.16936,1.50773,5.38475,5.16936,1.50773,5.38475,0.0,0.0,0.0,124.79
2022-01-10 17:00:00,150.30232,14.41151,150.9916521463,5.18232,1.51151,5.39825,145.12,12.9,145.6922249127,131.08,160.93232,7.28151,161.0969646159,5.18232,1.51151,5.39825,155.75,5.77,155.8568426473,130.86,151.60232,13.88151,152.2365256739,5.18232,1.51151,5.39825,146.42,12.37,146.9415982627,124.79,5.18232,1.51151,5.39825,5.18232,1.51151,5.39825,0.0,0.0,0.0,124.79
2022-01-10 17:30:00,148.57664,13.40402,149.1800445966,7.55664,2.20402,7.8715,141.02,11.2,141.4640604535,130.57,158.88664,6.18402,159.0069384456,7.55664,2.20402,7.8715,151.33,3.98,151.3823282289,130.35,149.83664,12.87402,150.3886933165,7.55664,2.20402,7.8715,142.28,10.67,142.6795265622,124.31,7.55664,2.20402,7.8715,7.55664,2.20402,7.8715,0.0,0.0,0.0,124.31
2022-01-10 18:00:00,146.2104,11.2422,146.6419726033,7.5504,2.2022,7.865,138.66,9.04,138.954370928,130.57,156.3804,3.8122,156.4268594999,7.5504,2.2022,7.865,148.83,1.6099999999999999,148.838708003,130.35,147.4604,10.7022,147.8482554953,7.5504,2.2022,7.865,139.91,8.5,140.1679638862,124.31,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,124.31
2022-01-10 18:30:00,141.99424,7.65457,142.2004101086,5.12424,1.49457,5.33775,136.87,6.16,137.0085490033,131.78,152.02424,3.00457,152.0539278955,5.12424,1.49457,5.33775,146.9,1.51,146.9077605166,131.54,143.20424,7.10457,143.3803657021,5.12424,1.49457,5.33775,138.08,5.61,138.1939162916,125.47,5.12424,1.49457,5.33775,5.12424,1.49457,5.33775,0.0,0.0,0.0,125.47
2022-01-10 19:00:00,139.18824,6.76657,139.3526197237,1.9082400000000002,0.55657,1.9877500000000001,137.28,6.21,137.4203860422,131.78,149.25824,1.98657,149.2714596574,1.9082400000000002,0.55657,1.9877500000000001,147.35,1.43,147.3569387576,131.54,140.41824,6.22657,140.5562246884,1.9082400000000002,0.55657,1.9877500000000001,138.51,5.67,138.6260040541,125.47,1.9082400000000002,0.55657,1.9877500000000001,1.9082400000000002,0.55657,1.9877500000000001,0.0,0.0,0.0,125.47
2022-01-10 19:30:00,133.24624,3.80182,133.3004662762,4.5662400000000005,1.33182,4.7565,128.68,2.47,128.7037035209,132.65,142.66624,6.87182,142.831641963,4.5662400000000005,1.33182,4.7565,138.1,5.54,138.2110762566,132.41,134.35624,3.24182,134.3953445021,4.5662400000000005,1.33182,4.7565,129.79,1.9100000000000001,129.8040530954,126.32,4.5662400000000005,1.33182,4.7565,4.5662400000000005,1.33182,4.7565,0.0,0.0,0.0,126.32
2022-01-10 20:00:00,130.01584,3.42587,130.0609673813,0.9458400000000001,0.27587,0.9852500000000001,129.07,3.15,129.1084327223,132.65,139.46584000000001,5.03587,139.5567286574,0.9458400000000001,0.27587,0.9852500000000001,138.52,4.76,138.6017604506,132.41,131.13584,2.86587,131.1671519221,0.9458400000000001,0.27587,0.9852500000000001,130.19,2.59,130.2157601829,126.32,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,126.32
2022-01-10 20:30:00,126.54752,1.85261,126.5610800442,1.03752,0.30261000000000005,1.08075,125.51,1.55,125.5195705856,131.91,135.74752,6.72261,135.9138796127,1.03752,0.30261000000000005,1.08075,134.71,6.42,134.8628951936,131.68,127.63752,1.35261,127.6446867894,1.03752,0.30261000000000005,1.08075,126.6,1.05,126.6043541905,125.64,1.03752,0.30261000000000005,1.08075,1.03752,0.30261000000000005,1.08075,0.0,0.0,0.0,125.64
2022-01-10 21:00:00,122.41944,1.16442,122.4249776959,1.48944,0.43442000000000003,1.5514999999999999,120.93,0.73,120.9322033207,131.79,131.26944,9.20442,131.5917445186,1.48944,0.43442000000000003,1.5514999999999999,129.78,8.77,130.0759827947,131.55,123.45944,1.59442,123.4697351591,1.48944,0.43442000000000003,1.5514999999999999,121.97,1.16,121.9755159858,125.51,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,125.51
2022-01-10 21:30:00,116.09448,3.50714,116.1474421477,1.46448,0.42714,1.5255,114.63,3.08,114.6713708822,132.11,124.50448,11.89714,125.0716094094,1.46448,0.42714,1.5255,123.04,11.47,123.5734700492,131.87,117.07448,4.04714,117.1444117722,1.46448,0.42714,1.5255,115.61,3.62,115.6666611431,125.82,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,125.82
2022-01-10 22:00:00,110.304,5.89075,110.4611848188,1.374,0.40075000000000005,1.43125,108.93,5.49,109.068258444,132.78,118.314,14.56075,119.2066190971,1.374,0.40075000000000005,1.43125,116.94,14.16,117.7941815201,132.53,111.244,6.42075,111.4291414602,1.374,0.40075000000000005,1.43125,109.87,6.02,110.0348004042,126.44,1.374,0.40075000000000005,1.43125,1.374,0.40075000000000005,1.43125,0.0,0.0,0.0,126.44
2022-01-10 22:30:00,101.75824,9.17907,102.1713988059,0.88824,0.25907,0.9252500000000001,100.87,8.92,101.2636326625,133.58,109.18824,18.00907,110.6634463432,0.88824,0.25907,0.9252500000000001,108.3,17.75,109.7449429359,133.32,102.60824,9.69907,103.0656241177,0.88824,0.25907,0.9252500000000001,101.72,9.44,102.157094712,127.22,0.88824,0.25907,0.9252500000000001,0.88824,0.25907,0.9252500000000001,0.0,0.0,0.0,127.22
2022-01-10 23:00:00,94.91816,10.46488,95.4933024416,0.6681600000000001,0.19488000000000003,0.6960000000000001,94.25,10.27,94.8078868027,133.58,101.88816,19.31488,103.7027566538,0.6681600000000001,0.19488000000000003,0.6960000000000001,101.22,19.12,103.0100131055,133.32,95.68816,10.97488,96.315481389,0.6681600000000001,0.19488000000000003,0.6960000000000001,95.02,10.78,95.6295393694,127.22,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,127.22
2022-01-10 23:30:00,88.99688,12.29784,89.8425373551,0.7468800000000001,0.21784,0.778,88.25,12.08,89.0729414581,133.03,95.50688,21.40784,97.8767579193,0.7468800000000001,0.21784,0.778,94.76,21.19,97.1003280118,132.77,89.68688,12.80784,90.5967836603,0.7468800000000001,0.21784,0.778,88.94,12.59,89.8266758819,126.68,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,126.68
2022-01-11 00:00:00,84.5704,13.81595,85.6914991733,0.7404000000000001,0.21595000000000003,0.7712500000000001,83.83,13.6,84.9260201587,134.31,90.7804,23.05595,93.6624676942,0.7404000000000001,0.21595000000000003,0.7712500000000001,90.04,22.84,92.8916960767,134.03,85.2304,14.31595,86.4243455779,0.7404000000000001,0.21595000000000003,0.7712500000000001,84.49,14.1,85.6584502545,127.88,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,127.88
2022-01-11 00:30:00,83.85104,14.14322,85.0354489672,0.73104,0.21322000000000002,0.7615000000000001,83.12,13.93,84.2791747705,134.91,90.01104,23.42322,93.008787526,0.73104,0.21322000000000002,0.7615000000000001,89.28,23.21,92.2476151453,134.62,84.49104,14.64322,85.75056695,0.73104,0.21322000000000002,0.7615000000000001,83.76,14.43,84.9938968397,128.46,0.73104,0.21322000000000002,0.7615000000000001,0.73104,0.21322000000000002,0.7615000000000001,0.0,0.0,0.0,128.46
2022-01-11 01:00:00,85.76888,13.73884,86.8622846867,0.81888,0.23884000000000002,0.853,84.95,13.5,86.0160014183,134.91,92.03888,22.95884,94.859178606,0.81888,0.23884000000000002,0.853,91.22,22.72,94.0068444317,134.62,86.40888,14.23884,87.5741920168,0.81888,0.23884000000000002,0.853,85.59,14.0,86.7274356821,128.46,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,128.46
2022-01-11 01:30:00,85.14936,14.28148,86.3387177308,0.75936,0.22148,0.791,84.39,14.06,85.5532331359,135.15,91.37936,23.60148,94.378055141,0.75936,0.22148,0.791,90.62,23.38,93.5874393281,134.87,85.79936000000001,14.79148,87.0650220065,0.75936,0.22148,0.791,85.04,14.57,86.279119722,128.72,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,128.72
2022-01-11 02:00:00,82.7856,14.66455,84.0743991597,0.7356,0.21455000000000002,0.7662500000000001,82.05,14.45,83.3126941108,135.15,88.8356,24.02455,92.0268592861,0.7356,0.21455000000000002,0.7662500000000001,88.1,23.81,91.2607588178,134.87,83.3956,15.16455,84.7631386634,0.7356,0.21455000000000002,0.7662500000000001,82.66,14.95,84.0010601124,128.72,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,128.72
2022-01-11 02:30:00,81.49744,15.23342,82.9089247997,0.6974400000000001,0.20342000000000002,0.7265,80.8,15.03,82.186014017,135.69,87.46744,24.67342,90.8808600017,0.6974400000000001,0.20342000000000002,0.7265,86.77,24.47,90.1543886896,135.4,82.07744,15.73342,83.5718054241,0.6974400000000001,0.20342000000000002,0.7265,81.38,15.53,82.8485684849,129.23,0.6974400000000001,0.20342000000000002,0.7265,0.6974400000000001,0.20342000000000002,0.7265,0.0,0.0,0.0,129.23
2022-01-11 03:00:00,79.9828,15.4404,81.4595252134,0.6528,0.1904,0.68,79.33,15.25,80.7824943908,135.69,85.8428,24.8904,89.3785115338,0.6528,0.1904,0.68,85.19,24.7,88.6985123889,135.4,80.5628,15.9304,82.1227275972,0.6528,0.1904,0.68,79.91,15.74,81.4454154634,129.23,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0.0,0.0,0.0,129.23
2022-01-11 03:30:00,80.73272,15.49746,82.2067110706,0.6427200000000001,0.18746000000000002,0.6695,80.09,15.31,81.5401999016,135.81,86.66272,24.96746,90.1875883736,0.6427200000000001,0.18746000000000002,0.6695,86.02,24.78,89.5180920261,135.54,81.33272,15.99746,82.8910735185,0.6427200000000001,0.18746000000000002,0.6695,80.69,15.81,82.2242798691,129.36,0.6427200000000001,0.18746000000000002,0.6695,0.6427200000000001,0.18746000000000002,0.6695,0.0,0.0,0.0,129.36
2022-01-11 04:00:00,80.08552,15.61536,81.5936883686,0.6355200000000001,0.18536000000000002,0.662,79.45,15.43,80.934463611,135.81,85.97552,25.09536,89.5632018901,0.6355200000000001,0.18536000000000002,0.662,85.34,24.91,88.9012019041,135.54,80.67552,16.11536,82.269340311,0.6355200000000001,0.18536000000000002,0.662,80.04,15.93,81.6098431563,129.36,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,129.36
2022-01-11 04:30:00,78.57032,15.52676,80.0897962352,0.64032,0.18676,0.667,77.93,15.34,79.4254398792,135.87,84.35032,24.996760000000002,87.9762155051,0.64032,0.18676,0.667,83.71,24.81,87.3092217352,135.59,79.16032,16.00676,80.7624456551,0.64032,0.18676,0.667,78.52,15.82,80.0978326798,129.41,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,129.41
2022-01-11 05:00:00,78.5036,14.9548,79.9153380522,0.6336,0.18480000000000002,0.66,77.87,14.77,79.2583736901,135.85,84.3036,24.3948,87.762197101,0.6336,0.18480000000000002,0.66,83.67,24.21,87.1021985945,135.59,79.1036,15.4348,80.5953632909,0.6336,0.18480000000000002,0.66,78.47,15.25,79.9381223197,129.39,0.6336,0.18480000000000002,0.66,0.6336,0.18480000000000002,0.66,0.0,0.0,0.0,129.39
2022-01-11 05:30:00,80.47832,14.253260000000001,81.7307494805,0.6283200000000001,0.18326,0.6545000000000001,79.85,14.07,81.0801295016,135.95,86.43832,23.65326,89.6161808662,0.6283200000000001,0.18326,0.6545000000000001,85.81,23.47,88.9617726892,135.67,81.11832,14.74326,82.4472289107,0.6283200000000001,0.18326,0.6545000000000001,80.49,14.56,81.7962939258,129.48,0.6283200000000001,0.18326,0.6545000000000001,0.6283200000000001,0.18326,0.6545000000000001,0.0,0.0,0.0,129.48
2022-01-11 06:00:00,84.43248,12.76989,85.3927032571,0.58248,0.16989,0.60675,83.85,12.6,84.7914058145,135.8,90.71248,22.01989,93.346824174,0.58248,0.16989,0.60675,90.13,21.85,92.740710586,135.52,85.12248,13.24989,86.1475257124,0.58248,0.16989,0.60675,84.54,13.08,85.5458824257,129.32,0.58248,0.16989,0.60675,0.58248,0.16989,0.60675,0.0,0.0,0.0,129.32
2022-01-11 06:30:00,95.78584,6.76337,96.0243214934,0.5258400000000001,0.15337,0.5477500000000001,95.26,6.61,95.4890553938,135.38,102.87584,15.42337,104.0255680007,0.5258400000000001,0.15337,0.5477500000000001,102.35,15.27,103.4828265946,135.1,96.60584,7.24337,96.8770082685,0.5258400000000001,0.15337,0.5477500000000001,96.08,7.09,96.3412398716,128.94,0.5258400000000001,0.15337,0.5477500000000001,0.5258400000000001,0.15337,0.5477500000000001,0.0,0.0,0.0,128.94
2022-01-11 07:00:00,105.25488,2.78684,105.2917672043,0.67488,0.19684000000000001,0.7030000000000001,104.58,2.59,104.6120667036,133.67,112.98488,11.18684,113.5373440671,0.67488,0.19684000000000001,0.7030000000000001,112.31,10.99,112.8464275022,133.4,106.15488,3.25684,106.2048283017,0.67488,0.19684000000000001,0.7030000000000001,105.48,3.06,105.5243763308,127.3,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,127.3
2022-01-11 07:30:00,116.76048,2.6238900000000003,116.7899588516,0.87048,0.25389,0.9067500000000001,115.89,2.37,115.9142312229,133.67,125.30048,5.85389,125.4371488689,0.87048,0.25389,0.9067500000000001,124.43,5.6,124.5559508815,133.4,117.78048,2.23389,117.8016626944,0.87048,0.25389,0.9067500000000001,116.91,1.98,116.9267655415,127.27,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,127.27
2022-01-11 08:00:00,123.84176,6.43468,124.0088167293,0.94176,0.27468000000000004,0.981,122.9,6.16,123.0542790804,132.42,132.88176,1.82468,132.8942873031,0.94176,0.27468000000000004,0.981,131.94,1.55,131.9491042031,132.17,124.94176,5.95468,125.0835784817,0.94176,0.27468000000000004,0.981,124.0,5.68,124.1300221542,126.1,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,126.1
2022-01-11 08:30:00,127.17448,9.15464,127.5035520948,4.64448,1.35464,4.838,122.53,7.8,122.7780147258,131.62,136.15448,2.09464,136.1705913213,4.64448,1.35464,4.838,131.51,0.74,131.5120819545,131.38,128.24448,8.68464,128.5382029686,4.64448,1.35464,4.838,123.6,7.33,123.8171591501,125.33,4.64448,1.35464,4.838,4.64448,1.35464,4.838,0.0,0.0,0.0,125.33
2022-01-11 09:00:00,128.3308,10.26815,128.7409380619,4.9308,1.43815,5.13625,123.4,8.83,123.7155160035,131.62,137.3908,2.82815,137.4199052432,4.9308,1.43815,5.13625,132.46,1.3900000000000001,132.4672929443,131.38,129.4108,9.78815,129.7804416585,4.9308,1.43815,5.13625,124.48,8.35,124.7597407019,125.33,4.9308,1.43815,5.13625,4.9308,1.43815,5.13625,0.0,0.0,0.0,125.33
2022-01-11 09:30:00,132.9872,12.27335,133.552351099,1.6572,0.48335000000000006,1.72625,131.33,11.79,131.8581548483,131.69,142.5972,5.01335,142.6853010161,1.6572,0.48335000000000006,1.72625,140.94,4.53,141.0127813356,131.47,134.1372,11.79335,134.6546379746,1.6572,0.48335000000000006,1.72625,132.48,11.31,132.9618986778,125.4,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,125.4
2022-01-11 10:00:00,133.79992,13.01081,134.4310223455,1.8199200000000002,0.53081,1.89575,131.98,12.48,132.568739905,131.69,143.47992,5.81081,143.5975381267,1.8199200000000002,0.53081,1.89575,141.66,5.28,141.7583648326,131.47,134.95992,12.54081,135.5413292021,1.8199200000000002,0.53081,1.89575,133.14,12.01,133.680588344,125.4,1.8199200000000002,0.53081,1.89575,1.8199200000000002,0.53081,1.89575,0.0,0.0,0.0,125.4
2022-01-11 10:30:00,134.55696,12.85953,135.1700521427,1.74696,0.50953,1.81975,132.81,12.35,133.3829771748,132.0,144.25696,5.60953,144.3659839964,1.74696,0.50953,1.81975,142.51,5.1,142.6012275543,131.77,135.71696,12.37953,136.2803947553,1.74696,0.50953,1.81975,133.97,11.87,134.4948244357,125.69,1.74696,0.50953,1.81975,1.74696,0.50953,1.81975,0.0,0.0,0.0,125.69
2022-01-11 11:00:00,135.28224,13.54982,135.9591191552,1.78224,0.5198200000000001,1.8565,133.5,13.03,134.1343762799,132.0,145.04224,6.34982,145.1811681943,1.78224,0.5198200000000001,1.8565,143.26,5.83,143.3785775491,131.77,136.44224,13.05982,137.0658372996,1.78224,0.5198200000000001,1.8565,134.66,12.54,135.2426234587,125.69,1.78224,0.5198200000000001,1.8565,1.78224,0.5198200000000001,1.8565,0.0,0.0,0.0,125.69
2022-01-11 11:30:00,137.21592,14.37131,137.9664569834,1.8559200000000002,0.5413100000000001,1.9332500000000001,135.36,13.83,136.0646849848,131.83,147.09592,7.24131,147.2740515202,1.8559200000000002,0.5413100000000001,1.9332500000000001,145.24,6.7,145.39445519,131.61,138.38592,13.88131,139.0803854667,1.8559200000000002,0.5413100000000001,1.9332500000000001,136.53,13.34,137.1801607376,125.54,1.8559200000000002,0.5413100000000001,1.9332500000000001,1.8559200000000002,0.5413100000000001,1.9332500000000001,0.0,0.0,0.0,125.54
2022-01-11 12:00:00,137.23136,14.71873,138.0184305818,2.12136,0.61873,2.20975,135.11,14.1,135.8437414826,131.83,147.07136,7.62873,147.2690817981,2.12136,0.61873,2.20975,144.95,7.01,145.1194080749,131.61,138.38136,14.22873,139.1109541081,2.12136,0.61873,2.20975,136.26,13.61,136.9380140794,125.57,2.12136,0.61873,2.20975,2.12136,0.61873,2.20975,0.0,0.0,0.0,125.57
2022-01-11 12:30:00,138.01088,14.69859,138.7913957937,2.36088,0.68859,2.45925,135.65,14.01,136.3715608182,131.58,147.89088,7.60859,148.0864714583,2.36088,0.68859,2.45925,145.53,6.92,145.6944312594,131.36,139.18088,14.21859,139.905273879,2.36088,0.68859,2.45925,136.82,13.53,137.4873568733,125.32,2.36088,0.68859,2.45925,2.36088,0.68859,2.45925,0.0,0.0,0.0,125.32
2022-01-11 13:00:00,136.81344,14.12017,137.5401634631,2.74344,0.80017,2.8577500000000002,134.07,13.32,134.7300534402,131.58,146.57344,6.92017,146.7367100158,2.74344,0.80017,2.8577500000000002,143.83,6.12,143.9601448318,131.36,137.95344,13.63017,138.6251533527,2.74344,0.80017,2.8577500000000002,135.21,12.83,135.8173516161,125.32,2.74344,0.80017,2.8577500000000002,2.74344,0.80017,2.8577500000000002,0.0,0.0,0.0,125.32
2022-01-11 13:30:00,135.828,13.26525,136.474218963,2.418,0.70525,2.51875,133.41,12.56,133.9999317164,132.13,145.588,6.01525,145.71221286,2.418,0.70525,2.51875,143.17,5.31,143.2684368589,131.9,136.968,12.77525,137.5624950216,2.418,0.70525,2.51875,134.55,12.07,135.0902935077,125.86,2.418,0.70525,2.51875,2.418,0.70525,2.51875,0.0,0.0,0.0,125.86
2022-01-11 14:00:00,135.58432,13.84251,136.2891151668,2.37432,0.6925100000000001,2.47325,133.21,13.15,133.857486156,132.13,145.30432,6.62251,145.4551582082,2.37432,0.6925100000000001,2.47325,142.93,5.93,143.0529615212,131.9,136.73432,13.35251,137.3847290974,2.37432,0.6925100000000001,2.47325,134.36,12.66,134.9551229113,125.86,2.37432,0.6925100000000001,2.47325,2.37432,0.6925100000000001,2.47325,0.0,0.0,0.0,125.86
2022-01-11 14:30:00,134.46072,12.88646,135.0768154579,1.77072,0.51646,1.8445,132.69,12.37,133.2653480842,132.03,144.16072,5.62646,144.2704759923,1.77072,0.51646,1.8445,142.39,5.11,142.4816626798,131.8,135.62072,12.39646,136.1860929532,1.77072,0.51646,1.8445,133.85,11.88,134.3761768321,125.76,1.77072,0.51646,1.8445,1.77072,0.51646,1.8445,0.0,0.0,0.0,125.76
2022-01-11 15:00:00,134.32808,12.72194,134.9291696923,1.61808,0.47194,1.6855,132.71,12.25,133.2741782942,132.1,144.02808,5.41194,144.1297225525,1.61808,0.47194,1.6855,142.41,4.94,142.4956550215,131.87,135.47808,12.22194,136.0282543366,1.61808,0.47194,1.6855,133.86,11.75,134.3747078136,125.83,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,125.83
2022-01-11 15:30:00,134.53576,12.65543,135.1296807784,1.59576,0.46543,1.66225,132.94,12.19,133.4977142126,132.28,144.23576,5.33543,144.3344078038,1.59576,0.46543,1.66225,142.64,4.87,142.723111303,132.06,135.68576,12.15543,136.229144992,1.59576,0.46543,1.66225,134.09,11.69,134.5986040046,126.01,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,126.01
2022-01-11 16:00:00,138.19552,13.23786,138.8281048111,1.53552,0.44786000000000004,1.5995,136.66,12.79,137.2572027254,132.28,148.19552,6.01786,148.3176550079,1.53552,0.44786000000000004,1.5995,146.66,5.57,146.7657333985,132.06,139.40552,12.71786,139.9844383117,1.53552,0.44786000000000004,1.5995,137.87,12.27,138.4149189936,126.01,1.53552,0.44786000000000004,1.5995,1.53552,0.44786000000000004,1.5995,0.0,0.0,0.0,126.01
2022-01-11 16:30:00,140.15344,12.48392,140.7083330951,5.05344,1.4739200000000001,5.264,135.1,11.01,135.5478885855,132.32,150.02344,5.07392,150.109217617,5.05344,1.4739200000000001,5.264,144.97,3.6,145.0146920143,132.08,141.32344,11.96392,141.8289465349,5.05344,1.4739200000000001,5.264,136.27,10.49,136.6731612278,126.07,5.05344,1.4739200000000001,5.264,5.05344,1.4739200000000001,5.264,0.0,0.0,0.0,126.07
2022-01-11 17:00:00,144.78112,12.80741,145.3464910459,5.03112,1.46741,5.24075,139.75,11.34,140.2093367077,132.32,155.01112,5.44741,155.1068070697,5.03112,1.46741,5.24075,149.98,3.98,150.0327990807,132.08,146.00112,12.25741,146.5147471798,5.03112,1.46741,5.24075,140.97,10.79,141.3823362376,126.07,5.03112,1.46741,5.24075,5.03112,1.46741,5.24075,0.0,0.0,0.0,126.07
2022-01-11 17:30:00,144.67664,11.75527,145.1534241224,7.52664,2.19527,7.84025,137.15,9.56,137.4827847405,131.87,154.67664,4.26527,154.7354370849,7.52664,2.19527,7.84025,147.15,2.07,147.1645589128,131.63,145.83664,11.20527,146.266481609,7.52664,2.19527,7.84025,138.31,9.01,138.6031608586,125.65,7.52664,2.19527,7.84025,7.52664,2.19527,7.84025,0.0,0.0,0.0,125.65
2022-01-11 18:00:00,143.02928,10.03479,143.3808632547,7.55928,2.20479,7.87425,135.47,7.83,135.6960935326,132.16,152.91928,3.08479,152.9503910589,7.55928,2.20479,7.87425,145.36,0.88,145.362663707,131.92,144.17928,9.47479,144.4902641248,7.55928,2.20479,7.87425,136.62,7.27,136.8132935792,125.94,7.55928,2.20479,7.87425,7.55928,2.20479,7.87425,0.0,0.0,0.0,125.94
2022-01-11 18:30:00,139.48608,6.77344,139.6504421876,5.08608,1.48344,5.298,134.4,5.29,134.5040672247,132.69,149.30608,4.05344,149.3610923259,5.08608,1.48344,5.298,144.22,2.5700000000000003,144.2428968788,132.45,140.63608,6.19344,140.7723896821,5.08608,1.48344,5.298,135.55,4.71,135.6318052671,126.45,5.08608,1.48344,5.298,5.08608,1.48344,5.298,0.0,0.0,0.0,126.45
2022-01-11 19:00:00,136.7648,5.70015,136.8835352738,5.0748,1.48015,5.28625,131.69,4.22,131.7575975039,132.69,146.3648,5.23015,146.4582163897,5.0748,1.48015,5.28625,141.29,3.75,141.3397559075,132.45,137.8648,5.13015,137.9602171572,5.0748,1.48015,5.28625,132.79,3.65,132.8401543209,126.45,5.0748,1.48015,5.28625,5.0748,1.48015,5.28625,0.0,0.0,0.0,126.45
2022-01-11 19:30:00,133.53824,4.51282,133.6144718459,1.27824,0.37282000000000004,1.3315000000000001,132.26,4.14,132.3247792365,132.9,143.19824,4.17282,143.2590254255,1.27824,0.37282000000000004,1.3315000000000001,141.92,3.8,141.9708646167,132.66,134.67824,3.93282,134.7356500806,1.27824,0.37282000000000004,1.3315000000000001,133.4,3.56,133.4474937944,126.67,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,126.67
2022-01-11 20:00:00,129.38352,2.8831100000000003,129.4156388187,0.59352,0.17311,0.6182500000000001,128.79,2.71,128.8185087633,132.9,138.76352,5.46311,138.8710194881,0.59352,0.17311,0.6182500000000001,138.17,5.29,138.2712298347,132.66,130.46352,2.31311,130.4840240361,0.59352,0.17311,0.6182500000000001,129.87,2.14,129.8876302809,126.67,0.59352,0.17311,0.6182500000000001,0.59352,0.17311,0.6182500000000001,0.0,0.0,0.0,126.67
2022-01-11 20:30:00,125.8568,1.1924000000000001,125.8624484268,0.5568000000000001,0.16240000000000002,0.58,125.3,1.03,125.3042333682,132.22,135.0168,7.1524,135.2061134269,0.5568000000000001,0.16240000000000002,0.58,134.46,6.99,134.6415675042,131.98,126.9068,0.8324,126.9095298865,0.5568000000000001,0.16240000000000002,0.58,126.35,0.67,126.3517764022,126.01,0.5568000000000001,0.16240000000000002,0.58,0.5568000000000001,0.16240000000000002,0.58,0.0,0.0,0.0,126.01
2022-01-11 21:00:00,122.05176,0.61343,122.0533015345,0.49176000000000003,0.14343,0.5122500000000001,121.56,0.47000000000000003,121.5609086014,132.22,130.91176,8.59343,131.193505729,0.49176000000000003,0.14343,0.5122500000000001,130.42,8.45,130.6934539294,131.98,123.05176,0.99343,123.0557700486,0.49176000000000003,0.14343,0.5122500000000001,122.56,0.85,122.5629475005,126.01,0.49176000000000003,0.14343,0.5122500000000001,0.49176000000000003,0.14343,0.5122500000000001,0.0,0.0,0.0,126.01
2022-01-11 21:30:00,117.1356,2.2958,117.1580961138,0.4656,0.1358,0.485,116.67,2.16,116.6899931442,132.35,125.6656,10.5758,126.1098353381,0.4656,0.1358,0.485,125.2,10.44,125.6345239176,132.1,118.1056,2.8458,118.1398803495,0.4656,0.1358,0.485,117.64,2.71,117.6712101578,126.11,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0.0,0.0,0.0,126.11
2022-01-11 22:00:00,111.20384,4.84237,111.3092205433,0.45384,0.13237000000000002,0.47275000000000006,110.75,4.71,110.8501087054,132.44,119.30384,13.32237,120.0453738432,0.45384,0.13237000000000002,0.47275000000000006,118.85,13.19,119.5796746943,132.2,112.11384,5.38237,112.2429642622,0.45384,0.13237000000000002,0.47275000000000006,111.66,5.25,111.7833534119,126.17,0.45384,0.13237000000000002,0.47275000000000006,0.45384,0.13237000000000002,0.47275000000000006,0.0,0.0,0.0,126.17
2022-01-11 22:30:00,103.32168,8.03049,103.6332877393,0.48168000000000005,0.14049,0.50175,102.84,7.89,103.142220744,132.94,110.87168,16.75049,112.1298726534,0.48168000000000005,0.14049,0.50175,110.39,16.61,111.6326305343,132.69,104.15168,8.56049,104.5028919976,0.48168000000000005,0.14049,0.50175,103.67,8.42,104.011371013,126.65,0.48168000000000005,0.14049,0.50175,0.48168000000000005,0.14049,0.50175,0.0,0.0,0.0,126.65
2022-01-11 23:00:00,96.68912,10.42141,97.2491219126,0.51912,0.15141000000000002,0.5407500000000001,96.17,10.27,96.7168123958,133.28,103.74912,19.42141,105.5512722195,0.51912,0.15141000000000002,0.5407500000000001,103.23,19.27,105.0131696503,133.02,97.45912,10.95141,98.0724908023,0.51912,0.15141000000000002,0.5407500000000001,96.94,10.8,97.5397539468,126.95,0.51912,0.15141000000000002,0.5407500000000001,0.51912,0.15141000000000002,0.5407500000000001,0.0,0.0,0.0,126.95
2022-01-11 23:30:00,91.36736,11.87423,92.1357249467,0.59736,0.17423000000000002,0.6222500000000001,90.77,11.7,91.5209424121,134.41,98.07736,21.03423,100.3075639035,0.59736,0.17423000000000002,0.6222500000000001,97.48,20.86,99.6869600299,134.17,92.09736,12.39423,92.927609763,0.59736,0.17423000000000002,0.6222500000000001,91.5,12.22,92.3123957007,128.04,0.59736,0.17423000000000002,0.6222500000000001,0.59736,0.17423000000000002,0.6222500000000001,0.0,0.0,0.0,128.04
