Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-12 00:00:00,86.69552,13.36661,87.7198919913,0.6055200000000001,0.17661000000000002,0.63075,86.09,13.19,87.0945704393,134.93,93.05552,22.66661,95.7763280324,0.6055200000000001,0.17661000000000002,0.63075,92.45,22.49,95.1462169505,134.68,87.35552,13.86661,88.4492495579,0.6055200000000001,0.17661000000000002,0.63075,86.75,13.69,87.8235651747,128.51,0.6055200000000001,0.17661000000000002,0.63075,0.6055200000000001,0.17661000000000002,0.63075,0.0,0.0,0.0,128.51
2022-01-12 00:30:00,85.7004,13.7697,86.7995575925,0.6504,0.1897,0.6775,85.05,13.58,86.1273411873,135.56,92.0104,23.0897,94.8633119507,0.6504,0.1897,0.6775,91.36,22.9,94.1863026135,135.3,86.3604,14.2697,87.5313830934,0.6504,0.1897,0.6775,85.71,14.08,86.8587963306,129.12,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,129.12
2022-01-12 01:00:00,87.8188,13.36215,88.8295484963,0.6588,0.19215000000000002,0.68625,87.16,13.17,88.1493874057,135.45,94.2588,22.60215,96.9307926413,0.6588,0.19215000000000002,0.68625,93.6,22.41,96.2453536541,135.2,88.4788,13.87215,89.5596705837,0.6588,0.19215000000000002,0.68625,87.82,13.68,88.8791021557,129.02,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,129.02
2022-01-12 01:30:00,87.22776,13.60643,88.2825976734,0.7077600000000001,0.20643000000000003,0.7372500000000001,86.52,13.4,87.5515299695,135.26,93.61776,22.89643,96.3770278342,0.7077600000000001,0.20643000000000003,0.7372500000000001,92.91,22.69,95.6404945617,135.01,87.89776,14.11643,89.0240967882,0.7077600000000001,0.20643000000000003,0.7372500000000001,87.19,13.91,88.2926055794,128.83,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.7077600000000001,0.20643000000000003,0.7372500000000001,0.0,0.0,0.0,128.83
2022-01-12 02:00:00,85.4508,14.42565,86.6599019072,0.6708000000000001,0.19565000000000002,0.6987500000000001,84.78,14.23,85.9659310425,135.26,91.7308,23.80565,94.7694499328,0.6708000000000001,0.19565000000000002,0.6987500000000001,91.06,23.61,94.0710141329,135.01,86.1008,14.925650000000001,87.3849116757,0.6708000000000001,0.19565000000000002,0.6987500000000001,85.43,14.73,86.6905865709,128.83,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.6708000000000001,0.19565000000000002,0.6987500000000001,0.0,0.0,0.0,128.83
2022-01-12 02:30:00,84.00576,14.61668,85.2679016242,0.6057600000000001,0.17668,0.631,83.4,14.44,84.6408506574,135.8,90.16576,24.05668,93.3198163789,0.6057600000000001,0.17668,0.631,89.56,23.88,92.6889853219,135.54,84.63576,15.12668,85.9769057282,0.6057600000000001,0.17668,0.631,84.03,14.95,85.3495366127,129.35,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,129.35
2022-01-12 03:00:00,82.60752,15.08011,83.9726865008,0.6175200000000001,0.18011000000000002,0.6432500000000001,81.99,14.9,83.3328872655,135.94,88.68752,24.56011,92.0254052257,0.6175200000000001,0.18011000000000002,0.6432500000000001,88.07,24.38,91.382215447,135.67,83.23752,15.58011,84.6830831002,0.6175200000000001,0.18011000000000002,0.6432500000000001,82.62,15.4,84.0429913794,129.47,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,129.47
2022-01-12 03:30:00,83.5448,14.9964,84.8800660933,0.6048,0.1764,0.63,82.94,14.82,84.2536408709,136.1,89.7048,24.4464,92.9762207019,0.6048,0.1764,0.63,89.1,24.27,92.3463204465,135.75,84.1948,15.4964,85.6090109743,0.6048,0.1764,0.63,83.59,15.32,84.9822952149,129.55,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0.0,0.0,0.0,129.55
2022-01-12 04:00:00,82.82,14.925,84.1540731337,0.6000000000000001,0.17500000000000002,0.625,82.22,14.75,83.5325738859,136.0,88.94,24.375,92.2196520542,0.6000000000000001,0.17500000000000002,0.625,88.34,24.2,91.5947356566,135.75,83.46,15.405,84.8698157474,0.6000000000000001,0.17500000000000002,0.625,82.86,15.23,84.2480415203,129.55,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,129.55
2022-01-12 04:30:00,80.9608,15.0694,82.3513081438,0.5808,0.1694,0.605,80.38,14.9,81.7493388352,135.34,86.9508,24.4594,90.3255438345,0.5808,0.1694,0.605,86.37,24.29,89.720571777,135.1,81.6008,15.5694,83.0728401886,0.5808,0.1694,0.605,81.02,15.4,82.4706032475,128.89,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,128.89
2022-01-12 05:00:00,81.50336,14.79473,82.8352686183,0.63336,0.18473,0.6597500000000001,80.87,14.61,82.1791275203,135.34,87.53336,24.13473,90.799638243,0.63336,0.18473,0.6597500000000001,86.9,23.95,90.1399606168,135.1,82.14336,15.27473,83.551474964,0.63336,0.18473,0.6597500000000001,81.51,15.09,82.8950432776,128.89,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,128.89
2022-01-12 05:30:00,84.37768,13.85849,85.5081904104,0.5776800000000001,0.16849,0.60175,83.8,13.69,84.9108715065,134.94,90.62768,23.10849,93.5274221406,0.5776800000000001,0.16849,0.60175,90.05,22.94,92.92602488,134.7,85.05768,14.34849,86.2594232085,0.5776800000000001,0.16849,0.60175,84.48,14.18,85.6617931169,128.49,0.5776800000000001,0.16849,0.60175,0.5776800000000001,0.16849,0.60175,0.0,0.0,0.0,128.49
2022-01-12 06:00:00,88.56616,12.10388,89.3894211202,0.59616,0.17388,0.621,87.97,11.93,88.775254435,134.94,95.11616,21.24388,97.4596651472,0.59616,0.17388,0.621,94.52,21.07,96.8399468195,134.7,89.30616,12.59388,90.1897778432,0.59616,0.17388,0.621,88.71,12.42,89.5752225786,128.49,0.59616,0.17388,0.621,0.59616,0.17388,0.621,0.0,0.0,0.0,128.49
2022-01-12 06:30:00,100.3148,6.10765,100.5005596381,0.5748,0.16765000000000002,0.59875,99.74,5.94,99.9167213233,135.04,107.7248,14.72765,108.7268881628,0.5748,0.16765000000000002,0.59875,107.15,14.56,108.1347127429,134.8,101.1748,6.58765,101.3890392871,0.5748,0.16765000000000002,0.59875,100.6,6.42,100.8046447343,128.57,0.5748,0.16765000000000002,0.59875,0.5748,0.16765000000000002,0.59875,0.0,0.0,0.0,128.57
2022-01-12 07:00:00,111.10984,1.39162,111.118554486,0.7598400000000001,0.22162,0.7915000000000001,110.35,1.17,110.3562023631,133.74,119.27984,9.40162,119.6497834894,0.7598400000000001,0.22162,0.7915000000000001,118.52,9.18,118.8749881178,133.51,112.09984,1.64162,112.1118595165,0.7598400000000001,0.22162,0.7915000000000001,111.34,1.42,111.3490547782,127.36,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,127.36
2022-01-12 07:30:00,123.81992,4.98081,123.9200591392,1.33992,0.39081000000000005,1.39575,122.48,4.59,122.5659761108,133.45,132.86992,3.53081,132.9168245937,1.33992,0.39081000000000005,1.39575,131.53,3.14,131.5674750841,133.23,124.92992,4.50081,125.0109683262,1.33992,0.39081000000000005,1.39575,123.59,4.11,123.6583203832,127.06,1.33992,0.39081000000000005,1.39575,1.33992,0.39081000000000005,1.39575,0.0,0.0,0.0,127.06
2022-01-12 08:00:00,130.17648,8.31439,130.4417303866,4.98648,1.45439,5.19425,125.19,6.86,125.3778118329,131.89,139.41648,2.17439,139.4334352566,4.98648,1.45439,5.19425,134.43,0.72,134.4319281272,131.67,131.33648,7.83439,131.5699382285,4.98648,1.45439,5.19425,126.35,6.38,126.5109754132,125.59,4.98648,1.45439,5.19425,4.98648,1.45439,5.19425,0.0,0.0,0.0,125.59
2022-01-12 08:30:00,134.44384,11.45862,134.9312643024,6.06384,1.76862,6.3165,128.38,9.69,128.7451766087,131.24,143.89384,4.11862,143.9527707988,6.06384,1.76862,6.3165,137.83,2.35,137.8500322815,131.01,135.61384,10.99862,136.0591167157,6.06384,1.76862,6.3165,129.55,9.23,129.8783869626,124.95,6.06384,1.76862,6.3165,6.06384,1.76862,6.3165,0.0,0.0,0.0,124.95
2022-01-12 09:00:00,136.7132,13.64135,137.3920866865,7.7532,2.26135,8.07625,128.96,11.38,129.4611370257,131.46,146.2332,6.39135,146.3728053194,7.7532,2.26135,8.07625,138.48,4.13,138.5415724611,131.24,137.9032,13.18135,138.5317312317,7.7532,2.26135,8.07625,130.15,10.92,130.6073079885,125.15,7.7532,2.26135,8.07625,7.7532,2.26135,8.07625,0.0,0.0,0.0,125.15
2022-01-12 09:30:00,143.4832,16.2351,144.3987782298,2.6231999999999998,0.7651,2.7325,140.86,15.47,141.7069528993,131.82,153.8532,9.2151,154.1289240157,2.6231999999999998,0.7651,2.7325,151.23,8.45,151.465888569,131.61,144.8132,15.7651,145.6688067922,2.6231999999999998,0.7651,2.7325,142.19,15.0,142.9790058016,125.49,2.6231999999999998,0.7651,2.7325,2.6231999999999998,0.7651,2.7325,0.0,0.0,0.0,125.49
2022-01-12 10:00:00,143.07544,16.71742,144.0487891745,3.38544,0.9874200000000001,3.5265,139.69,15.73,140.5728601118,131.82,153.33544,9.64742,153.6386340497,3.38544,0.9874200000000001,3.5265,149.95,8.66,150.1998605192,131.61,144.36544,16.24742,145.2768354661,3.38544,0.9874200000000001,3.5265,140.98,15.26,141.8034837372,125.49,3.38544,0.9874200000000001,3.5265,3.38544,0.9874200000000001,3.5265,0.0,0.0,0.0,125.49
2022-01-12 10:30:00,141.84528,16.17404,142.7644319437,4.26528,1.24404,4.443,137.58,14.93,138.3877209148,131.81,151.95528,9.11404,152.2283575586,4.26528,1.24404,4.443,147.69,7.87,147.8995368485,131.61,143.10528,15.70404,143.9643637717,4.26528,1.24404,4.443,138.84,14.46,139.5909638909,125.48,4.26528,1.24404,4.443,4.26528,1.24404,4.443,0.0,0.0,0.0,125.48
2022-01-12 11:00:00,141.31944,16.72192,142.305329241,5.3894400000000005,1.57192,5.614,135.93,15.15,136.7716615385,131.81,151.31944,9.64192,151.6263154706,5.3894400000000005,1.57192,5.614,145.93,8.07,146.1529671269,131.61,142.56944,16.26192,143.493885807,5.3894400000000005,1.57192,5.614,137.18,14.69,137.9643015421,125.48,5.3894400000000005,1.57192,5.614,5.3894400000000005,1.57192,5.614,0.0,0.0,0.0,125.48
2022-01-12 11:30:00,139.20544,16.22992,140.1483671999,9.56544,2.78992,9.964,129.64,13.44,130.3348119268,132.15,148.74544,9.01992,149.0186729158,9.56544,2.78992,9.964,139.18,6.23,139.3193644114,131.93,140.38544,15.77992,141.2695212677,9.56544,2.78992,9.964,130.82,12.99,131.4633504061,125.8,9.56544,2.78992,9.964,9.56544,2.78992,9.964,0.0,0.0,0.0,125.8
2022-01-12 12:00:00,139.30608,16.59594,140.2911584864,6.22608,1.81594,6.4855,133.08,14.78,133.8982255297,132.33,149.08608,9.45594,149.3856554394,6.22608,1.81594,6.4855,142.86,7.64,143.0641436559,132.11,140.50608,16.13594,141.4295834564,6.22608,1.81594,6.4855,134.28,14.32,135.0414040211,125.97,6.22608,1.81594,6.4855,6.22608,1.81594,6.4855,0.0,0.0,0.0,125.97
2022-01-12 12:30:00,140.37056,16.86058,141.3795362584,5.83056,1.70058,6.0735,134.54,15.16,135.3914221803,132.44,150.26056,9.74058,150.5759435974,5.83056,1.70058,6.0735,144.43,8.04,144.6536086657,132.23,141.62056,16.41058,142.5681947373,5.83056,1.70058,6.0735,135.79,14.71,136.5844361558,126.08,5.83056,1.70058,6.0735,5.83056,1.70058,6.0735,0.0,0.0,0.0,126.08
2022-01-12 13:00:00,138.34344,15.73517,139.2354228132,5.98344,1.74517,6.23275,132.36,13.99,133.0972941122,132.53,148.06344,8.51517,148.3080927824,5.98344,1.74517,6.23275,142.08,6.77,142.2412011338,132.32,139.54344,15.26517,140.3759133974,5.98344,1.74517,6.23275,133.56,13.52,134.2425565907,126.16,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,126.16
2022-01-12 13:30:00,139.02264,15.07327,139.8373980774,5.46264,1.59327,5.69025,133.56,13.48,134.238533961,132.67,148.84264,7.77327,149.0454803362,5.46264,1.59327,5.69025,143.38,6.18,143.5131241385,132.47,140.23264,14.59327,140.9899175497,5.46264,1.59327,5.69025,134.77,13.0,135.3955423934,126.31,5.46264,1.59327,5.69025,5.46264,1.59327,5.69025,0.0,0.0,0.0,126.31
2022-01-12 14:00:00,139.5252,14.99485,140.3286391353,4.6452,1.35485,4.83875,134.88,13.64,135.5679313112,132.92,149.4352,7.71485,149.6342136998,4.6452,1.35485,4.83875,144.79,6.36,144.929616366,132.69,140.7552,14.51485,141.5016155299,4.6452,1.35485,4.83875,136.11,13.16,136.7447172654,126.53,4.6452,1.35485,4.83875,4.6452,1.35485,4.83875,0.0,0.0,0.0,126.53
2022-01-12 14:30:00,136.27232,12.80401,136.8725241612,3.92232,1.14401,4.08575,132.35,11.66,132.8626286809,133.88,145.97232,5.30401,146.0686507375,3.92232,1.14401,4.08575,142.05,4.16,142.1109007079,133.64,137.45232,12.31401,138.0028083615,3.92232,1.14401,4.08575,133.53,11.17,133.9963798018,127.47,3.92232,1.14401,4.08575,3.92232,1.14401,4.08575,0.0,0.0,0.0,127.47
2022-01-12 15:00:00,134.22232,12.48651,134.8018698615,3.38232,0.9865100000000001,3.52325,130.84,11.5,131.3444159453,133.88,143.83232,4.98651,143.9187324797,3.38232,0.9865100000000001,3.52325,140.45,4.0,140.5069482268,133.64,135.38232,12.00651,135.913681618,3.38232,0.9865100000000001,3.52325,132.0,11.02,132.4592027758,127.47,3.38232,0.9865100000000001,3.52325,3.38232,0.9865100000000001,3.52325,0.0,0.0,0.0,127.47
2022-01-12 15:30:00,135.30232,12.38151,135.8676546764,2.54232,0.7415100000000001,2.64825,132.76,11.64,133.2693032922,133.55,145.04232,4.89151,145.1247789354,2.54232,0.7415100000000001,2.64825,142.5,4.15,142.5604170168,133.32,136.50232,11.88151,137.0184427194,2.54232,0.7415100000000001,2.64825,133.96,11.14,134.4223984312,127.17,2.54232,0.7415100000000001,2.64825,2.54232,0.7415100000000001,2.64825,0.0,0.0,0.0,127.17
2022-01-12 16:00:00,139.05576,13.08543,139.6700858003,2.31576,0.6754300000000001,2.4122500000000002,136.74,12.41,137.3019872398,133.65,149.07576,5.71543,149.1852819807,2.31576,0.6754300000000001,2.4122500000000002,146.76,5.04,146.8465157911,133.42,140.28576,12.56543,140.8473801313,2.31576,0.6754300000000001,2.4122500000000002,137.97,11.89,138.48138142,127.27,2.31576,0.6754300000000001,2.4122500000000002,2.31576,0.6754300000000001,2.4122500000000002,0.0,0.0,0.0,127.27
2022-01-12 16:30:00,141.50688,12.62909,142.0693175938,5.27688,1.53909,5.4967500000000005,136.23,11.09,136.6806533493,132.97,151.49688,5.15909,151.584698632,5.27688,1.53909,5.4967500000000005,146.22,3.62,146.2648036952,132.74,142.72688,12.10909,143.2396325573,5.27688,1.53909,5.4967500000000005,137.45,10.57,137.8558210595,126.63,5.27688,1.53909,5.4967500000000005,5.27688,1.53909,5.4967500000000005,0.0,0.0,0.0,126.63
2022-01-12 17:00:00,146.94912,13.51391,147.5692028584,5.25912,1.53391,5.47825,141.69,11.98,142.1955572442,132.97,157.33912,6.21391,157.4617774568,5.25912,1.53391,5.47825,152.08,4.68,152.1519924286,132.74,148.20912,12.97391,148.7758904926,5.25912,1.53391,5.47825,142.95,11.44,143.4070294651,126.63,5.25912,1.53391,5.47825,5.25912,1.53391,5.47825,0.0,0.0,0.0,126.63
2022-01-12 17:30:00,149.30416,14.27663,149.9851804595,7.63416,2.22663,7.95225,141.67,12.05,142.1815438093,132.38,159.67416,6.90663,159.8234616997,7.63416,2.22663,7.95225,152.04,4.68,152.1120113601,132.15,150.55416,13.71663,151.17771341,7.63416,2.22663,7.95225,142.92,11.49,143.3811232345,126.07,7.63416,2.22663,7.95225,7.63416,2.22663,7.95225,0.0,0.0,0.0,126.07
2022-01-12 18:00:00,147.35864,11.78377,147.8290432157,7.65864,2.23377,7.97775,139.7,9.55,140.0260422207,132.38,157.56864,4.21377,157.624973177,7.65864,2.23377,7.97775,149.91,1.98,149.9230752753,132.15,148.56864,11.22377,148.9919924173,7.65864,2.23377,7.97775,140.91,8.99,141.1964879167,126.07,7.65864,2.23377,7.97775,7.65864,2.23377,7.97775,0.0,0.0,0.0,126.07
2022-01-12 18:30:00,143.78416,8.70663,144.0475271321,5.47416,1.59663,5.70225,138.31,7.11,138.4926286847,132.82,153.92416,2.43663,153.9434448019,5.47416,1.59663,5.70225,148.45,0.84,148.4523765387,132.58,144.99416,8.12663,145.2217220297,5.47416,1.59663,5.70225,139.52,6.53,139.6727292638,126.5,5.47416,1.59663,5.70225,5.47416,1.59663,5.70225,0.0,0.0,0.0,126.5
2022-01-12 19:00:00,144.28072,8.38146,144.5239600739,5.25072,1.53146,5.4695,139.03,6.85,139.1986472635,132.3,154.45072,2.29146,154.467717331,5.25072,1.53146,5.4695,149.2,0.76,149.2019356443,132.06,145.52072,7.81146,145.7302262973,5.25072,1.53146,5.4695,140.27,6.28,140.4105099343,126.01,5.25072,1.53146,5.4695,5.25072,1.53146,5.4695,0.0,0.0,0.0,126.01
2022-01-12 19:30:00,137.89504,6.42897,138.0448250094,1.02504,0.29897,1.06775,136.87,6.13,137.0072034603,131.77,147.90504,1.86897,147.9168479459,1.02504,0.29897,1.06775,146.88,1.57,146.8883906236,131.54,139.09504,5.8489700000000004,139.2179607761,1.02504,0.29897,1.06775,138.07,5.55,138.1815016563,125.5,1.02504,0.29897,1.06775,1.02504,0.29897,1.06775,0.0,0.0,0.0,125.5
2022-01-12 20:00:00,133.55904,4.29847,133.6281931707,0.74904,0.21847000000000003,0.7802500000000001,132.81,4.08,132.8726552004,131.94,143.27904,4.04847,143.3362250538,0.74904,0.21847000000000003,0.7802500000000001,142.53,3.83,142.5814497051,131.71,134.70904,3.71847,134.7603520211,0.74904,0.21847000000000003,0.7802500000000001,133.96,3.5,134.0057148035,125.64,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,125.64
2022-01-12 20:30:00,129.39008,2.63169,129.4168404601,0.7600800000000001,0.22169000000000003,0.7917500000000001,128.63,2.41,128.6525747896,132.17,138.79008,5.80169,138.911287926,0.7600800000000001,0.22169000000000003,0.7917500000000001,138.03,5.58,138.1427424804,131.93,130.50008,2.05169,130.516207085,0.7600800000000001,0.22169000000000003,0.7917500000000001,129.74,1.83,129.7529055551,125.84,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,125.84
2022-01-12 21:00:00,125.06816,1.01988,125.0723182843,0.7881600000000001,0.22988000000000003,0.8210000000000001,124.28,0.79,124.2825108372,132.17,134.15816,7.50988,134.3681889146,0.7881600000000001,0.22988000000000003,0.8210000000000001,133.37,7.28,133.5685415807,131.93,126.12816,0.6998800000000001,126.1301017878,0.7881600000000001,0.22988000000000003,0.8210000000000001,125.34,0.47000000000000003,125.3408812,125.84,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.0,0.0,0.0,125.84
2022-01-12 21:30:00,119.59312,2.09341,119.6114405764,0.66312,0.19341000000000003,0.6907500000000001,118.93,1.9,118.9451760266,132.21,128.29312,10.41341,128.715048643,0.66312,0.19341000000000003,0.6907500000000001,127.63,10.22,128.0385305289,131.93,120.59312,2.65341,120.62230795319999,0.66312,0.19341000000000003,0.6907500000000001,119.93,2.46,119.9552270641,125.84,0.66312,0.19341000000000003,0.6907500000000001,0.66312,0.19341000000000003,0.6907500000000001,0.0,0.0,0.0,125.84
2022-01-12 22:00:00,113.4416,4.6988,113.5388714582,0.6816,0.1988,0.71,112.76,4.5,112.8497567565,132.91,121.6916,13.1988,122.4052851473,0.6816,0.1988,0.71,121.01,13.0,121.7062861976,132.67,114.3616,5.2388,114.4815294272,0.6816,0.1988,0.71,113.68,5.04,113.7916692909,126.52,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,126.52
2022-01-12 22:30:00,105.55352,7.67936,105.8325004637,0.68352,0.19936,0.712,104.87,7.48,105.1364223283,133.12,113.25352,16.38936,114.4332596477,0.68352,0.19936,0.712,112.57,16.19,113.7282770467,132.86,106.42352,8.21936,106.7404491653,0.68352,0.19936,0.712,105.74,8.02,106.0437079699,126.72,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,126.72
2022-01-12 23:00:00,98.6836,9.7998,99.1689920741,0.7536,0.21980000000000002,0.785,97.93,9.58,98.3974659227,133.28,105.8736,18.6998,107.512332767,0.7536,0.21980000000000002,0.785,105.12,18.48,106.7320233107,133.02,99.4636,10.3098,99.9964984437,0.7536,0.21980000000000002,0.785,98.71,10.09,99.2243528576,126.85,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,126.85
2022-01-12 23:30:00,93.01536,11.97573,93.7831291063,0.7053600000000001,0.20573000000000002,0.73475,92.31,11.77,93.0573425367,135.0,99.80536,21.14573,102.0208399395,0.7053600000000001,0.20573000000000002,0.73475,99.1,20.94,101.2881710764,134.73,93.73536,12.50573,94.5659082184,0.7053600000000001,0.20573000000000002,0.73475,93.03,12.3,93.8396019813,128.48,0.7053600000000001,0.20573000000000002,0.73475,0.7053600000000001,0.20573000000000002,0.73475,0.0,0.0,0.0,128.48
2022-01-13 00:00:00,88.55472,13.36971,89.5582915188,0.6847200000000001,0.19971000000000003,0.71325,87.87,13.17,88.8514816984,135.0,95.02472,22.59971,97.675197994,0.6847200000000001,0.19971000000000003,0.71325,94.34,22.4,96.9628568061,134.73,89.21472,13.86971,90.2864060652,0.6847200000000001,0.19971000000000003,0.71325,88.53,13.67,89.5791817333,128.48,0.6847200000000001,0.19971000000000003,0.71325,0.6847200000000001,0.19971000000000003,0.71325,0.0,0.0,0.0,128.48
2022-01-13 00:30:00,87.56424,13.56832,88.6092288331,0.7142400000000001,0.20832,0.744,86.85,13.36,87.8715659357,135.09,93.97424,22.83832,96.7095995442,0.7142400000000001,0.20832,0.744,93.26,22.63,95.9663717143,134.85,88.22424,14.07832,89.3404478252,0.7142400000000001,0.20832,0.744,87.51,13.87,88.6023532419,128.6,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,128.6
2022-01-13 01:00:00,89.37136,13.07623,90.3229083858,0.74136,0.21623,0.7722500000000001,88.63,12.86,89.5581180017,135.09,95.89136,22.24623,98.4380397604,0.74136,0.21623,0.7722500000000001,95.15,22.03,97.667002616,134.85,90.04136,13.57623,91.0591046061,0.74136,0.21623,0.7722500000000001,89.3,13.36,90.2938513964,128.6,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,128.6
2022-01-13 01:30:00,88.64048,13.49389,89.6616961805,0.63048,0.18389000000000003,0.6567500000000001,88.01,13.31,89.0107645176,134.51,95.11048,22.77389,97.7990463735,0.63048,0.18389000000000003,0.6567500000000001,94.48,22.59,97.1430826153,134.27,89.29048,14.01389,90.3835102857,0.63048,0.18389000000000003,0.6567500000000001,88.66,13.83,89.7321820753,128.04,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,128.04
2022-01-13 02:00:00,86.4936,13.99605,87.6186752728,0.6036,0.17605,0.62875,85.89,13.82,86.9947383466,135.11,92.8236,23.34605,95.7144647771,0.6036,0.17605,0.62875,92.22,23.17,95.086157247,134.86,87.1436,14.49605,88.3410577623,0.6036,0.17605,0.62875,86.54,14.32,87.7167828867,128.62,0.6036,0.17605,0.62875,0.6036,0.17605,0.62875,0.0,0.0,0.0,128.62
2022-01-13 02:30:00,85.44568,14.45374,86.6595339859,0.5956800000000001,0.17374,0.6205,84.85,14.28,86.0432501711,135.83,91.71568,23.87374,94.7719442633,0.5956800000000001,0.17374,0.6205,91.12,23.7,94.1517094906,135.57,86.09568,14.96374,87.3863812585,0.5956800000000001,0.17374,0.6205,85.5,14.79,86.7697764201,129.3,0.5956800000000001,0.17374,0.6205,0.5956800000000001,0.17374,0.6205,0.0,0.0,0.0,129.3
2022-01-13 03:00:00,83.60528,15.02654,84.9449218509,0.60528,0.17654,0.6305000000000001,83.0,14.85,84.3179844399,135.83,89.74528,24.49654,93.0284674401,0.60528,0.17654,0.6305000000000001,89.14,24.32,92.3980627503,135.57,84.22528,15.52654,85.6444466118,0.60528,0.17654,0.6305000000000001,83.62,15.35,85.0172153155,129.3,0.60528,0.17654,0.6305000000000001,0.60528,0.17654,0.6305000000000001,0.0,0.0,0.0,129.3
2022-01-13 03:30:00,84.43376,14.85068,85.7298228401,0.65376,0.19068000000000002,0.681,83.78,14.66,85.0529482146,136.13,90.62376,24.32068,93.8304926567,0.65376,0.19068000000000002,0.681,89.97,24.13,93.14965271,135.86,85.07376,15.34068,86.445827565,0.65376,0.19068000000000002,0.681,84.42,15.15,85.7686358758,129.59,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0,129.59
2022-01-13 04:00:00,84.268,16.43775,85.8562487479,0.678,0.19775,0.70625,83.59,16.24,85.1529547344,136.13,90.238,23.18775,93.1695679611,0.678,0.19775,0.70625,89.56,22.99,92.4636885485,135.86,84.748,14.95775,86.0578746488,0.678,0.19775,0.70625,84.07,14.76,85.3558580298,129.59,0.678,0.19775,0.70625,0.678,0.19775,0.70625,0.0,0.0,0.0,129.59
2022-01-13 04:30:00,82.47536,21.63698,85.2663116984,0.6753600000000001,0.19698000000000002,0.7035,81.8,21.44,84.5630746839,136.27,87.11536,11.74698,87.9037967727,0.6753600000000001,0.19698000000000002,0.7035,86.44,11.55,87.2082341296,136.0,82.81536,21.75698,85.6256388627,0.6753600000000001,0.19698000000000002,0.7035,82.14,21.56,84.9223951617,129.74,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,129.74
2022-01-13 05:00:00,82.83872,20.97796,85.4536619286,0.6787200000000001,0.19796000000000002,0.707,82.16,20.78,84.7471179451,134.64,87.48872,11.11796,88.1923191769,0.6787200000000001,0.19796000000000002,0.707,86.81,10.92,87.4941283744,134.41,83.17872,21.09796,85.8127226989,0.6787200000000001,0.19796000000000002,0.707,82.5,20.9,85.1061689891,128.19,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0,128.19
2022-01-13 05:30:00,85.9252,19.8511,88.1884695765,0.6552,0.19110000000000002,0.6825,85.27,19.66,87.5070768567,134.35,90.7652,9.9211,91.305803519,0.6552,0.19110000000000002,0.6825,90.11,9.73,90.6337961248,134.06,86.3052,19.9711,88.5857346431,0.6552,0.19110000000000002,0.6825,85.65,19.78,87.9043281073,127.84,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,127.84
2022-01-13 06:00:00,90.56416,17.78663,92.2942646282,0.6741600000000001,0.19663000000000003,0.70225,89.89,17.59,91.5948699437,134.35,95.64416,7.82663,95.9638550667,0.6741600000000001,0.19663000000000003,0.70225,94.97,7.63,95.2760085226,134.06,91.01416,17.91663,92.76089128,0.6741600000000001,0.19663000000000003,0.70225,90.34,17.72,92.0614685957,127.84,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,127.84
2022-01-13 06:30:00,102.31616,11.42138,102.9516610757,0.6561600000000001,0.19138000000000002,0.6835,101.66,11.23,102.2783872575,132.73,108.00616,1.87138,108.0223711138,0.6561600000000001,0.19138000000000002,0.6835,107.35,1.6800000000000002,107.36314498,132.49,102.85616,11.57138,103.505007053,0.6561600000000001,0.19138000000000002,0.6835,102.2,11.38,102.8316313203,126.3,0.6561600000000001,0.19138000000000002,0.6835,0.6561600000000001,0.19138000000000002,0.6835,0.0,0.0,0.0,126.3
2022-01-13 07:00:00,113.54488,6.27184,113.7179658242,0.79488,0.23184000000000002,0.8280000000000001,112.75,6.04,112.9116650307,132.73,119.79488,4.37184,119.8746272536,0.79488,0.23184000000000002,0.8280000000000001,119.0,4.14,119.0719933486,132.49,114.17488,6.44184,114.3564625441,0.79488,0.23184000000000002,0.8280000000000001,113.38,6.21,113.5499383531,126.3,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,126.3
2022-01-13 07:30:00,125.69736,1.65548,125.7082611645,1.28736,0.37548000000000004,1.341,124.41,1.28,124.4165845054,130.61,132.52736,9.73548,132.8844637999,1.28736,0.37548000000000004,1.341,131.24,9.36,131.57335292530001,130.39,126.40736,1.70548,126.4188645899,1.28736,0.37548000000000004,1.341,125.12,1.33,125.1270686143,124.29,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,124.29
2022-01-13 08:00:00,133.61856,4.14583,133.6828615899,1.28856,0.37583000000000005,1.34225,132.33,3.77,132.3836915938,130.61,140.86856,14.40583,141.6032454941,1.28856,0.37583000000000005,1.34225,139.58,14.03,140.2833464813,130.39,134.40856,3.93583,134.4661732893,1.28856,0.37583000000000005,1.34225,133.12,3.56,133.1675936555,124.29,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,124.29
2022-01-13 08:30:00,137.9296,6.91155,138.1026577571,1.4796,0.43155000000000004,1.54125,136.45,6.48,136.6037806944,129.85,145.3596,17.24155,146.3785652292,1.4796,0.43155000000000004,1.54125,143.88,16.81,144.8586569729,129.63,138.7296,6.68155,138.8904065318,1.4796,0.43155000000000004,1.54125,137.25,6.25,137.3922304936,123.55,1.4796,0.43155000000000004,1.54125,1.4796,0.43155000000000004,1.54125,0.0,0.0,0.0,123.55
2022-01-13 09:00:00,139.34224,7.81107,139.5609997914,5.35224,1.56107,5.5752500000000005,133.99,6.25,134.1356872723,129.63,146.67224,18.16107,147.7923220271,5.35224,1.56107,5.5752500000000005,141.32,16.6,142.2916104343,129.41,140.13224,7.59107,140.3376964011,5.35224,1.56107,5.5752500000000005,134.78,6.03,134.9148223881,123.32,5.35224,1.56107,5.5752500000000005,5.35224,1.56107,5.5752500000000005,0.0,0.0,0.0,123.32
2022-01-13 09:30:00,141.94856,9.36958,142.2574522317,6.47856,1.88958,6.7485,135.47,7.48,135.6763476071,129.56,149.33856,19.74958,150.6388111114,6.47856,1.88958,6.7485,142.86,17.86,143.9720778484,129.35,142.74856,9.14958,143.0414841794,6.47856,1.88958,6.7485,136.27,7.26,136.4632569595,123.26,6.47856,1.88958,6.7485,6.47856,1.88958,6.7485,0.0,0.0,0.0,123.26
2022-01-13 10:00:00,141.55344,9.32642,141.8603485328,7.39344,2.15642,7.7015,134.16,7.17,134.3514588681,129.56,148.85344,19.70642,150.1522213923,7.39344,2.15642,7.7015,141.46,17.55,142.5444986662,129.35,142.32344,9.10642,142.6144749268,7.39344,2.15642,7.7015,134.93,6.95,135.1088723956,123.26,7.39344,2.15642,7.7015,7.39344,2.15642,7.7015,0.0,0.0,0.0,123.26
2022-01-13 10:30:00,141.4152,9.30485,141.7209900634,4.6452,1.35485,4.83875,136.77,7.95,137.0008591214,129.72,148.8752,19.76485,150.1814717952,4.6452,1.35485,4.83875,144.23,18.41,145.400209766,129.51,142.2052,9.08485,142.4950995879,4.6452,1.35485,4.83875,137.56,7.73,137.7770173142,123.41,4.6452,1.35485,4.83875,4.6452,1.35485,4.83875,0.0,0.0,0.0,123.41
2022-01-13 11:00:00,141.0788,10.1284,141.4419043141,5.3088,1.5484,5.53,135.77,8.58,136.0408368836,129.96,148.4688,20.6484,149.8977684824,5.3088,1.5484,5.53,143.16,19.1,144.4285138053,129.76,141.8688,9.9084,142.2143902845,5.3088,1.5484,5.53,136.56,8.36,136.8156540751,123.63,5.3088,1.5484,5.53,5.3088,1.5484,5.53,0.0,0.0,0.0,123.63
2022-01-13 11:30:00,140.076,10.288,140.4532972913,6.096,1.778,6.35,133.98,8.51,134.2499925512,130.24,147.356,20.858,148.8248866957,6.096,1.778,6.35,141.26,19.08,142.5427444664,130.04,140.826,10.078,141.1861479041,6.096,1.778,6.35,134.73,8.3,134.9854173605,124.22,6.096,1.778,6.35,6.096,1.778,6.35,0.0,0.0,0.0,124.22
2022-01-13 12:00:00,139.91544,10.96867,140.3447258431,6.23544,1.81867,6.49525,133.68,9.15,133.9927792831,130.58,147.20544,21.57867,148.7786293947,6.23544,1.81867,6.49525,140.97,19.76,142.3481594542,130.37,140.68544,10.76867,141.0969782864,6.23544,1.81867,6.49525,134.45,8.95,134.7475602748,124.22,6.23544,1.81867,6.49525,6.23544,1.81867,6.49525,0.0,0.0,0.0,124.22
2022-01-13 12:30:00,139.91168,10.70549,140.3206532074,6.36168,1.85549,6.62675,133.55,8.85,133.8429116539,130.58,147.20168,21.29549,148.7340999541,6.36168,1.85549,6.62675,140.84,19.44,142.1753114996,130.37,140.69168,10.48549,141.081870989,6.36168,1.85549,6.62675,134.33,8.63,134.606930728,124.19,6.36168,1.85549,6.62675,6.36168,1.85549,6.62675,0.0,0.0,0.0,124.19
2022-01-13 13:00:00,138.31224,9.64732,138.6482834982,6.16224,1.79732,6.419,132.15,7.85,132.3829482977,130.54,145.52224,20.23732,146.9226716862,6.16224,1.79732,6.419,139.36,18.44,140.5746890446,130.37,139.07224,9.43732,139.3920763437,6.16224,1.79732,6.419,132.91,7.64,133.1294020868,124.17,6.16224,1.79732,6.419,6.16224,1.79732,6.419,0.0,0.0,0.0,124.17
2022-01-13 13:30:00,137.19408,8.39494,137.450684264,5.67408,1.65494,5.9105,131.52,6.74,131.6925890094,130.89,144.37408,18.97494,145.6156699118,5.67408,1.65494,5.9105,138.7,17.32,139.7772241819,130.69,137.94408,8.18494,138.1866941853,5.67408,1.65494,5.9105,132.27,6.53,132.4310907604,124.51,5.67408,1.65494,5.9105,5.67408,1.65494,5.9105,0.0,0.0,0.0,124.51
2022-01-13 14:00:00,136.56072,8.25521,136.810009645,4.92072,1.43521,5.12575,131.64,6.82,131.816546761,131.14,143.74072,18.88521,144.9760178197,4.92072,1.43521,5.12575,138.82,17.45,139.9124544135,130.91,137.30072,8.05521,137.536810057,4.92072,1.43521,5.12575,132.38,6.62,132.5454216486,124.75,4.92072,1.43521,5.12575,4.92072,1.43521,5.12575,0.0,0.0,0.0,124.75
2022-01-13 14:30:00,135.67592,7.32881,135.8737160891,3.83592,1.11881,3.99575,131.84,6.21,131.9861723818,131.68,142.86592,17.96881,143.9914901314,3.83592,1.11881,3.99575,139.03,16.85,140.0473612747,131.46,136.41592,7.10881,136.601019063,3.83592,1.11881,3.99575,132.58,5.99,132.7152459215,125.28,3.83592,1.11881,3.99575,3.83592,1.11881,3.99575,0.0,0.0,0.0,125.28
2022-01-13 15:00:00,135.2516,6.8763000000000005,135.4262854997,2.9016,0.8463,3.0225,132.35,6.03,132.48729524,131.68,142.4616,17.4563,143.5271050508,2.9016,0.8463,3.0225,139.56,16.61,140.5449597104,131.46,136.0016,6.6563,136.1643915723,2.9016,0.8463,3.0225,133.1,5.8100000000000005,133.2267469392,125.28,2.9016,0.8463,3.0225,2.9016,0.8463,3.0225,0.0,0.0,0.0,125.28
2022-01-13 15:30:00,136.22928,6.42854,136.3808742304,1.9492800000000001,0.56854,2.0305,134.28,5.86,134.4078048329,131.31,143.53928,16.98854,144.5411200809,1.9492800000000001,0.56854,2.0305,141.59,16.42,142.5389227545,131.08,136.98928,6.19854,137.1294451715,1.9492800000000001,0.56854,2.0305,135.04,5.63,135.1573101982,124.93,1.9492800000000001,0.56854,2.0305,1.9492800000000001,0.56854,2.0305,0.0,0.0,0.0,124.93
2022-01-13 16:00:00,140.614,7.792,140.8297278986,1.344,0.392,1.4,139.27,7.4,139.4664579747,131.31,148.174,18.312,149.3012512339,1.344,0.392,1.4,146.83,17.92,147.9194892501,131.08,141.414,7.532,141.6144428369,1.344,0.392,1.4,140.07,7.14,140.2518609502,124.93,1.344,0.392,1.4,1.344,0.392,1.4,0.0,0.0,0.0,124.93
2022-01-13 16:30:00,143.58168,7.23049,143.7636213277,4.32168,1.2604899999999999,4.50175,139.26,5.97,139.3879065773,130.64,151.16168,17.69049,152.1933209338,4.32168,1.2604899999999999,4.50175,146.84,16.43,147.7563213538,130.41,144.36168,6.96049,144.5293848097,4.32168,1.2604899999999999,4.50175,140.04,5.7,140.1559545649,124.3,4.32168,1.2604899999999999,4.50175,4.32168,1.2604899999999999,4.50175,0.0,0.0,0.0,124.3
2022-01-13 17:00:00,148.99688,8.32659,149.2293615572,4.61688,1.34659,4.8092500000000005,144.38,6.98,144.5486243449,130.78,156.81688,18.70659,157.9286875851,4.61688,1.34659,4.8092500000000005,152.2,17.36,153.1868453882,130.55,149.80688,8.02659,150.0217565634,4.61688,1.34659,4.8092500000000005,145.19,6.68,145.3435877499,124.43,4.61688,1.34659,4.8092500000000005,4.61688,1.34659,4.8092500000000005,0.0,0.0,0.0,124.43
2022-01-13 17:30:00,150.24008,7.9366900000000005,150.4495685822,7.12008,2.07669,7.41675,143.12,5.86,143.2399176208,130.04,157.99008,18.35669,159.0529265564,7.12008,2.07669,7.41675,150.87,16.28,151.7458246543,130.49,151.03008,7.64669,151.2235329992,7.12008,2.07669,7.41675,143.91,5.57,144.017752378,124.4,7.12008,2.07669,7.41675,7.12008,2.07669,7.41675,0.0,0.0,0.0,124.4
2022-01-13 18:00:00,147.84288,5.50334,147.945273388,7.14288,2.08334,7.4405,140.7,3.42,140.7415588943,130.72,155.45288,15.84334,156.2581496199,7.14288,2.08334,7.4405,148.31,13.76,148.9469492806,130.49,148.60288,5.20334,148.6939497473,7.14288,2.08334,7.4405,141.46,3.12,141.4944027161,124.4,7.14288,2.08334,7.4405,7.14288,2.08334,7.4405,0.0,0.0,0.0,124.4
2022-01-13 18:30:00,144.72816,2.5661300000000002,144.7509078388,4.71816,1.37613,4.91475,140.01,1.19,140.0150570474,130.89,152.31816,12.79613,152.8547114379,4.71816,1.37613,4.91475,147.6,11.42,148.0411307711,130.66,145.48816,2.25613,145.5056522021,4.71816,1.37613,4.91475,140.77,0.88,140.7727505592,124.57,4.71816,1.37613,4.91475,4.71816,1.37613,4.91475,0.0,0.0,0.0,124.57
2022-01-13 19:00:00,141.4556,2.0833,141.4709401618,5.0856,1.4833,5.2975,136.37,0.6000000000000001,136.371319932,130.89,148.8556,11.2333,149.2788554359,5.0856,1.4833,5.2975,143.77,9.75,144.1002269256,130.66,142.1956,2.2433,142.2132942247,5.0856,1.4833,5.2975,137.11,0.76,137.1121063218,124.57,5.0856,1.4833,5.2975,5.0856,1.4833,5.2975,0.0,0.0,0.0,124.57
2022-01-13 19:30:00,138.19824,0.81532,138.2006450267,0.9782400000000001,0.28532,1.019,137.22,0.53,137.221023535,131.14,145.62824,10.10532,145.9784291524,0.9782400000000001,0.28532,1.019,144.65,9.82,144.9829469283,130.9,138.94824,1.00532,138.9518768042,0.9782400000000001,0.28532,1.019,137.97,0.72,137.9718786565,124.8,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,124.8
2022-01-13 20:00:00,134.33016,2.68838,134.3570588866,0.6801600000000001,0.19838000000000003,0.7085,133.65,2.49,133.6731932737,131.05,141.58016,7.87838,141.799191031,0.6801600000000001,0.19838000000000003,0.7085,140.9,7.68,141.10915066,130.82,135.03016,2.95838,135.062563732,0.6801600000000001,0.19838000000000003,0.7085,134.35,2.76,134.378346842,124.72,0.6801600000000001,0.19838000000000003,0.7085,0.6801600000000001,0.19838000000000003,0.7085,0.0,0.0,0.0,124.72
2022-01-13 20:30:00,129.90552,4.81411,129.9946913592,0.66552,0.19411,0.69325,129.24,4.62,129.3225502378,131.64,136.92552,5.69411,137.0438649337,0.66552,0.19411,0.69325,136.26,5.5,136.370955852,131.41,130.59552,5.07411,130.6940566222,0.66552,0.19411,0.69325,129.93,4.88,130.021610896,125.29,0.66552,0.19411,0.69325,0.66552,0.19411,0.69325,0.0,0.0,0.0,125.29
2022-01-13 21:00:00,125.46528,6.40404,125.6286122418,0.6652800000000001,0.19404000000000002,0.6930000000000001,124.8,6.21,124.9544080855,131.82,132.26528,4.03404,132.3267840318,0.6652800000000001,0.19404000000000002,0.6930000000000001,131.6,3.84,131.6560123959,131.58,126.11528,6.66404,126.2912240759,0.6652800000000001,0.19404000000000002,0.6930000000000001,125.45,6.47,125.6167321657,125.46,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,125.46
2022-01-13 21:30:00,119.86368,8.88774,120.1927356601,0.64368,0.18774000000000002,0.6705,119.22,8.7,119.5370168609,131.69,126.36368,1.5377399999999999,126.3730361567,0.64368,0.18774000000000002,0.6705,125.72,1.35,125.7272480411,131.46,120.46368,9.12774,120.8089973332,0.64368,0.18774000000000002,0.6705,119.82,8.94,120.1530523957,125.33,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,125.33
2022-01-13 22:00:00,113.08672,11.64446,113.684650191,0.6667200000000001,0.19446000000000002,0.6945,112.42,11.45,113.0015880419,131.79,119.25672,1.75446,119.2696247795,0.6667200000000001,0.19446000000000002,0.6945,118.59,1.56,118.6002601178,131.55,113.65672,11.86446,114.2742990014,0.6667200000000001,0.19446000000000002,0.6945,112.99,11.67,113.5910603877,125.41,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,125.41
2022-01-13 22:30:00,105.84056,14.18433,106.7867939338,0.7005600000000001,0.20433,0.72975,105.14,13.98,106.0653572096,131.6,111.63056,4.49433,111.7209959142,0.7005600000000001,0.20433,0.72975,110.93,4.29,111.0129226712,131.37,106.34056,14.38433,107.3090101094,0.7005600000000001,0.20433,0.72975,105.64,14.18,106.5874382843,125.24,0.7005600000000001,0.20433,0.72975,0.7005600000000001,0.20433,0.72975,0.0,0.0,0.0,125.24
2022-01-13 23:00:00,99.65104,15.98447,100.92488818059999,0.7010400000000001,0.20447,0.7302500000000001,98.95,15.78,100.2003537918,131.6,105.14104,6.12447,105.3192642638,0.7010400000000001,0.20447,0.7302500000000001,104.44,5.92,104.607647904,131.37,100.13104,16.16447,101.4273891109,0.7010400000000001,0.20447,0.7302500000000001,99.43,15.96,100.70276312,125.24,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,125.24
2022-01-13 23:30:00,94.29232,17.79776,95.9572919168,0.7123200000000001,0.20776000000000003,0.742,93.58,17.59,95.2188242944,133.28,99.51232,7.97776,99.8315906234,0.7123200000000001,0.20776000000000003,0.742,98.8,7.77,99.1050599112,133.03,94.71232,17.95776,96.3997131946,0.7123200000000001,0.20776000000000003,0.742,94.0,17.75,95.6611859638,126.82,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,126.82
2022-01-14 00:00:00,89.1952,19.07485,91.2120255534,0.8052,0.23485000000000003,0.8387500000000001,88.39,18.84,90.3755370662,133.28,94.1552,9.25485,94.6089527242,0.8052,0.23485000000000003,0.8387500000000001,93.35,9.02,93.7847690193,133.03,89.5852,19.21485,91.6226965307,0.8052,0.23485000000000003,0.8387500000000001,88.78,18.98,90.786170753,126.82,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,126.82
2022-01-14 00:30:00,87.98632,19.61101,90.1453505199,0.82632,0.24101000000000003,0.86075,87.16,19.37,89.2864071402,133.56,92.86632,9.79101,93.3810326949,0.82632,0.24101000000000003,0.86075,92.04,9.55,92.534123976,133.32,88.35632,19.75101,90.5369630591,0.82632,0.24101000000000003,0.86075,87.53,19.51,89.6779850353,127.08,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,127.08
2022-01-14 01:00:00,89.90584,19.40962,91.9771352818,0.85584,0.24962,0.8915000000000001,89.05,19.16,91.087914127,133.65,94.89584,9.63962,95.3841848686,0.85584,0.24962,0.8915000000000001,94.04,9.39,94.5076383156,133.41,90.28584,19.55962,92.3802556776,0.85584,0.24962,0.8915000000000001,89.43,19.31,91.4909886273,127.18,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,127.18
2022-01-14 01:30:00,89.68592,19.81131,91.8479844643,0.89592,0.26131000000000004,0.93325,88.79,19.55,90.9168114267,133.67,94.66592,10.02131,95.194868893,0.89592,0.26131000000000004,0.93325,93.77,9.76,94.2765638958,133.44,90.07592,19.96131,92.26117959769999,0.89592,0.26131000000000004,0.93325,89.18,19.7,91.3299644148,127.2,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,127.2
2022-01-14 02:00:00,87.62184,20.32262,89.9477388746,0.83184,0.24262000000000003,0.8665,86.79,20.08,89.0826049237,133.67,92.49184,10.51262,93.0873549192,0.83184,0.24262000000000003,0.8665,91.66,10.27,92.2335540896,133.44,88.00184,20.47262,90.3518235181,0.83184,0.24262000000000003,0.8665,87.17,20.23,89.486657106,127.2,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,127.2
2022-01-14 02:30:00,86.1752,20.7561,88.6396118124,0.7752,0.22610000000000002,0.8075,85.4,20.53,87.8330285257,134.09,90.9752,10.9261,91.6289619948,0.7752,0.22610000000000002,0.8075,90.2,10.7,90.83242813,133.84,86.5252,20.8961,89.0126801655,0.7752,0.22610000000000002,0.8075,85.75,20.67,88.206073487,127.6,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,127.6
2022-01-14 03:00:00,84.4352,21.28485,87.0766779256,0.8052,0.23485000000000003,0.8387500000000001,83.63,21.05,86.2385030018,134.09,89.1452,11.44485,89.8768672939,0.8052,0.23485000000000003,0.8387500000000001,88.34,11.21,89.0484121139,133.84,84.7752,21.41485,87.4381514876,0.8052,0.23485000000000003,0.8387500000000001,83.97,21.18,86.5999613164,127.6,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,127.6
2022-01-14 03:30:00,85.32928,21.29854,87.9472218518,0.7492800000000001,0.21854,0.7805000000000001,84.58,21.08,87.1673264475,134.31,90.08928,11.43854,90.8125463152,0.7492800000000001,0.21854,0.7805000000000001,89.34,11.22,90.0417902976,134.06,85.66928,21.42854,88.3085944982,0.7492800000000001,0.21854,0.7805000000000001,84.92,21.21,87.5286838699,127.8,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,127.8
2022-01-14 04:00:00,85.47128,21.14454,88.0478919489,0.70128,0.20454000000000003,0.7305,84.77,20.94,87.3180193316,134.41,90.23128,11.26454,90.9316982787,0.70128,0.20454000000000003,0.7305,89.53,11.06,90.2105564776,134.17,85.81128,21.28454,88.4115796615,0.70128,0.20454000000000003,0.7305,85.11,21.08,87.6816885102,127.9,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,127.9
2022-01-14 04:30:00,83.46416,21.30663,86.1408061633,0.6741600000000001,0.19663000000000003,0.70225,82.79,21.11,85.4389618383,134.5,88.13416,11.42663,88.8718067334,0.6741600000000001,0.19663000000000003,0.70225,87.46,11.23,88.1780273084,134.25,83.80416,21.43663,86.5024065507,0.6741600000000001,0.19663000000000003,0.70225,83.13,21.24,85.8005506975,127.97,0.6741600000000001,0.19663000000000003,0.70225,0.6741600000000001,0.19663000000000003,0.70225,0.0,0.0,0.0,127.97
2022-01-14 05:00:00,83.72744,20.77217,86.2656783168,0.7274400000000001,0.21217000000000003,0.75775,83.0,20.56,85.508558636,134.5,88.40744,10.852170000000001,89.0710112273,0.7274400000000001,0.21217000000000003,0.75775,87.68,10.64,88.3232245788,134.25,84.07744,20.89217,86.6342812301,0.7274400000000001,0.21217000000000003,0.75775,83.35,20.68,85.8771500459,127.97,0.7274400000000001,0.21217000000000003,0.75775,0.7274400000000001,0.21217000000000003,0.75775,0.0,0.0,0.0,127.97
2022-01-14 05:30:00,85.9344,20.2267,88.2827304531,0.6744,0.1967,0.7025,85.26,20.03,87.5812108845,134.5,90.7544,10.2867,91.3355205616,0.6744,0.1967,0.7025,90.08,10.09,90.6433367656,134.25,86.3044,20.3567,88.6726829088,0.6744,0.1967,0.7025,85.63,20.16,87.9711458377,127.97,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0.0,0.0,0.0,127.97
2022-01-14 06:00:00,90.15576,18.91543,92.1186981739,0.6357600000000001,0.18543,0.66225,89.52,18.73,91.4584238876,134.5,95.19576,8.95543,95.6160679408,0.6357600000000001,0.18543,0.66225,94.56,8.77,94.9658175345,134.25,90.55576,19.04543,92.5368795295,0.6357600000000001,0.18543,0.66225,89.92,18.86,91.8765802585,127.97,0.6357600000000001,0.18543,0.66225,0.6357600000000001,0.18543,0.66225,0.0,0.0,0.0,127.97
2022-01-14 06:30:00,101.35704,12.98747,102.1857325391,0.6770400000000001,0.19747,0.70525,100.68,12.79,101.4891447397,134.5,106.95704,2.89747,106.9962790847,0.6770400000000001,0.19747,0.70525,106.28,2.7,106.3142906669,134.25,101.84704,13.13747,102.690859743,0.6770400000000001,0.19747,0.70525,101.17,12.94,101.9941787555,127.97,0.6770400000000001,0.19747,0.70525,0.6770400000000001,0.19747,0.70525,0.0,0.0,0.0,127.97
2022-01-14 07:00:00,112.06192,8.09056,112.3535984079,1.44192,0.42056000000000004,1.502,110.62,7.67,110.8855865295,133.29,118.18192,2.8705600000000002,118.2167768534,1.44192,0.42056000000000004,1.502,116.74,2.45,116.7657060099,133.06,112.64192,8.25056,112.9436757043,1.44192,0.42056000000000004,1.502,111.2,7.83,111.4753286607,126.79,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,126.79
2022-01-14 07:30:00,123.78416,5.25038,123.8954589848,5.14416,1.50038,5.3585,118.64,3.75,118.6992506295,131.5,130.30416,7.94038,130.5458683676,5.14416,1.50038,5.3585,125.16,6.44,125.3255728094,131.27,124.41416,5.43038,124.5326151474,5.14416,1.50038,5.3585,119.27,3.93,119.3347300663,125.08,5.14416,1.50038,5.3585,5.14416,1.50038,5.3585,0.0,0.0,0.0,125.08
2022-01-14 08:00:00,131.60032,2.54801,131.6249846308,5.17032,1.50801,5.38575,126.43,1.04,126.4342773934,131.5,138.51032,12.19801,139.0463958341,5.17032,1.50801,5.38575,133.34,10.69,133.7678275969,131.27,132.31032,2.49801,132.3338990299,5.17032,1.50801,5.38575,127.14,0.99,127.143854354,125.08,5.17032,1.50801,5.38575,5.17032,1.50801,5.38575,0.0,0.0,0.0,125.08
2022-01-14 08:30:00,138.18936,6.18148,138.3275457463,1.9593600000000002,0.5714800000000001,2.041,136.23,5.61,136.3454619707,131.01,145.56936,16.59148,146.5118281211,1.9593600000000002,0.5714800000000001,2.041,143.61,16.02,144.5007698941,130.8,138.94936,5.96148,139.0771868,1.9593600000000002,0.5714800000000001,2.041,136.99,5.39,137.0959962946,124.6,1.9593600000000002,0.5714800000000001,2.041,1.9593600000000002,0.5714800000000001,2.041,0.0,0.0,0.0,124.6
2022-01-14 09:00:00,141.40648,7.93564,141.6289764427,5.43648,1.5856400000000002,5.663,135.97,6.35,136.1181964324,130.32,148.77648,18.38564,149.9082144494,5.43648,1.5856400000000002,5.663,143.34,16.8,144.3211543745,130.09,142.15648,7.7156400000000005,142.3657118361,5.43648,1.5856400000000002,5.663,136.72,6.13,136.8573538397,123.92,5.43648,1.5856400000000002,5.663,5.43648,1.5856400000000002,5.663,0.0,0.0,0.0,123.92
2022-01-14 09:30:00,146.1224,10.2257,146.4797621593,5.8824000000000005,1.7157,6.1275,140.24,8.51,140.4979633304,130.47,153.6924,20.7057,155.0808815756,5.8824000000000005,1.7157,6.1275,147.81,18.99,149.0248844992,130.26,146.8824,10.0057,147.2228021138,5.8824000000000005,1.7157,6.1275,141.0,8.29,141.2434922395,124.06,5.8824000000000005,1.7157,6.1275,5.8824000000000005,1.7157,6.1275,0.0,0.0,0.0,124.06
2022-01-14 10:00:00,147.49704,11.06747,147.9116820977,6.43704,1.8774700000000002,6.70525,141.06,9.19,141.359045342,129.96,155.11704,21.56747,156.6092329991,6.43704,1.8774700000000002,6.70525,148.68,19.69,149.9781267385,129.75,148.27704,10.83747,148.6725642046,6.43704,1.8774700000000002,6.70525,141.84,8.96,142.1227188032,123.56,6.43704,1.8774700000000002,6.70525,6.43704,1.8774700000000002,6.70525,0.0,0.0,0.0,123.56
2022-01-14 10:30:00,147.404,11.2845,147.8353109249,3.204,0.9345,3.3375,144.2,10.35,144.5709600854,129.98,155.194,21.8045,156.7182626762,3.204,0.9345,3.3375,151.99,20.87,153.4161562548,129.75,148.184,11.0445,148.5950161891,3.204,0.9345,3.3375,144.98,10.11,145.3320766383,123.56,3.204,0.9345,3.3375,3.204,0.9345,3.3375,0.0,0.0,0.0,123.56
