Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-14 11:00:00,146.98608,12.00094,147.4751852843,3.22608,0.9409400000000001,3.3605,143.76,11.06,144.1848161215,129.78,154.72608,22.54094,156.3593739059,3.22608,0.9409400000000001,3.3605,151.5,21.6,153.0320554655,129.58,147.79608,11.77094,148.2640762014,3.22608,0.9409400000000001,3.3605,144.57,10.83,144.9750799276,123.38,3.22608,0.9409400000000001,3.3605,3.22608,0.9409400000000001,3.3605,0.0,0.0,0.0,123.38
2022-01-14 11:30:00,146.44088,11.89984,146.9235771658,3.29088,0.95984,3.428,143.15,10.94,143.567427016,129.73,154.14088,22.42984,155.7642725711,3.29088,0.95984,3.428,150.85,21.47,152.3702182187,129.58,147.21088,11.65984,147.6719169619,3.29088,0.95984,3.428,143.92,10.7,144.3172075672,123.32,3.29088,0.95984,3.428,3.29088,0.95984,3.428,0.0,0.0,0.0,123.32
2022-01-14 12:00:00,145.11616,10.75263,145.5139819573,3.02616,0.88263,3.15225,142.09,9.87,142.4323874686,129.87,152.75616,21.28263,154.2316269695,3.02616,0.88263,3.15225,149.73,20.4,151.1133114587,129.68,145.87616,10.52263,146.2551872532,3.02616,0.88263,3.15225,142.85,9.64,143.1749003841,123.45,3.02616,0.88263,3.15225,3.02616,0.88263,3.15225,0.0,0.0,0.0,123.45
2022-01-14 12:30:00,144.86128,10.06204,145.2103133121,2.9212800000000003,0.85204,3.043,141.94,9.21,142.2384888137,130.03,152.47128,20.56204,153.8515151495,2.9212800000000003,0.85204,3.043,149.55,19.71,150.8432517549,129.85,145.60128,9.82204,145.9321938689,2.9212800000000003,0.85204,3.043,142.68,8.97,142.9616847271,123.61,2.9212800000000003,0.85204,3.043,2.9212800000000003,0.85204,3.043,0.0,0.0,0.0,123.61
2022-01-14 13:00:00,142.27728,8.84004,142.5516422613,3.73728,1.0900400000000001,3.893,138.54,7.75,138.7566002034,130.14,149.71728,19.35004,150.9625383286,3.73728,1.0900400000000001,3.893,145.98,18.26,147.1175992191,129.95,142.99728,8.61004,143.2562559758,3.73728,1.0900400000000001,3.893,139.26,7.52,139.4628911216,123.72,3.73728,1.0900400000000001,3.893,3.73728,1.0900400000000001,3.893,0.0,0.0,0.0,123.72
2022-01-14 13:30:00,137.84744,5.84467,137.9712900641,7.14744,2.08467,7.44525,130.7,3.76,130.7540729767,130.68,144.91744,16.37467,145.8396181899,7.14744,2.08467,7.44525,137.77,14.29,138.5091224433,130.48,138.51744,5.62467,138.6315912653,7.14744,2.08467,7.44525,131.37,3.54,131.4176871658,124.22,7.14744,2.08467,7.44525,7.14744,2.08467,7.44525,0.0,0.0,0.0,124.22
2022-01-14 14:00:00,137.57456,5.67758,137.6916645039,3.69456,1.07758,3.8485,133.88,4.6,133.9590026837,131.78,144.83456,16.24758,145.743039718,3.69456,1.07758,3.8485,141.14,15.17,141.9529094454,131.57,138.29456,5.46758,138.4026002525,3.69456,1.07758,3.8485,134.6,4.39,134.6715712391,125.28,3.69456,1.07758,3.8485,3.69456,1.07758,3.8485,0.0,0.0,0.0,125.28
2022-01-14 14:30:00,135.8332,4.20135,135.8981587957,5.3532,1.56135,5.57625,130.48,2.64,130.5067048086,131.72,142.9032,14.76135,143.6635723629,5.3532,1.56135,5.57625,137.55,13.2,138.1819181369,131.51,136.5032,3.97135,136.5609579311,5.3532,1.56135,5.57625,131.15,2.41,131.1721410971,125.25,5.3532,1.56135,5.57625,5.3532,1.56135,5.57625,0.0,0.0,0.0,125.25
2022-01-14 15:00:00,136.44504,4.09897,136.5065950629,1.9850400000000001,0.5789700000000001,2.06775,134.46,3.52,134.5060667777,132.24,143.73504,14.68897,144.4836584651,1.9850400000000001,0.5789700000000001,2.06775,141.75,14.11,142.4505338705,132.03,137.16504,3.8589700000000002,137.2193129543,1.9850400000000001,0.5789700000000001,2.06775,135.18,3.2800000000000002,135.2197870136,125.75,1.9850400000000001,0.5789700000000001,2.06775,1.9850400000000001,0.5789700000000001,2.06775,0.0,0.0,0.0,125.75
2022-01-14 15:30:00,135.9612,2.90035,135.9921318884,1.4412,0.42035000000000006,1.5012500000000002,134.52,2.48,134.542858599,132.61,143.2412,13.500350000000001,143.8759911436,1.4412,0.42035000000000006,1.5012500000000002,141.8,13.08,142.4019887502,132.39,136.6712,2.67035,136.6972848251,1.4412,0.42035000000000006,1.5012500000000002,135.23,2.25,135.2487168146,126.14,1.4412,0.42035000000000006,1.5012500000000002,1.4412,0.42035000000000006,1.5012500000000002,0.0,0.0,0.0,126.14
2022-01-14 16:00:00,139.48224,3.63357,139.5295599734,0.9722400000000001,0.28357000000000004,1.01275,138.51,3.35,138.5505055927,132.61,146.97224,14.18357,147.6550472844,0.9722400000000001,0.28357000000000004,1.01275,146.0,13.9,146.6601854629,132.39,140.22224,3.37357,140.262816046,0.9722400000000001,0.28357000000000004,1.01275,139.25,3.09,139.2842798021,126.14,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,126.14
2022-01-14 16:30:00,142.67392,3.64781,142.720545003,0.88392,0.25781000000000004,0.9207500000000001,141.79,3.39,141.8305192827,131.87,150.32392,14.13781,150.9872795826,0.88392,0.25781000000000004,0.9207500000000001,149.44,13.88,150.0832035905,131.65,143.43392,3.36781,143.473452425,0.88392,0.25781000000000004,0.9207500000000001,142.55,3.11,142.5839212534,125.47,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,125.47
2022-01-14 17:00:00,146.2,4.14375,146.2587114126,4.71,1.37375,4.90625,141.49,2.77,141.5171120395,131.87,153.84,14.54375,154.5259404245,4.71,1.37375,4.90625,149.13,13.17,149.7104064519,131.65,146.96,3.8737500000000002,147.0110456362,4.71,1.37375,4.90625,142.25,2.5,142.2719666695,125.47,4.71,1.37375,4.90625,4.71,1.37375,4.90625,0.0,0.0,0.0,125.47
2022-01-14 17:30:00,147.92656,4.74733,148.0027171898,7.63656,2.2273300000000003,7.95475,140.29,2.52,140.3126312917,131.5,155.49656,15.13733,156.2316194993,7.63656,2.2273300000000003,7.95475,147.86,12.91,148.4225309715,131.29,148.66656,4.47733,148.7339656775,7.63656,2.2273300000000003,7.95475,141.03,2.25,141.0479471669,125.12,7.63656,2.2273300000000003,7.95475,7.63656,2.2273300000000003,7.95475,0.0,0.0,0.0,125.12
2022-01-14 18:00:00,146.59856,3.86083,146.649390733,7.64856,2.23083,7.96725,138.95,1.63,138.9595603044,131.46,154.11856,14.20083,154.7714253639,7.64856,2.23083,7.96725,146.47,11.97,146.9582995275,131.24,147.32856,3.58083,147.3720697254,7.64856,2.23083,7.96725,139.68,1.35,139.6865236879,125.08,7.64856,2.23083,7.96725,7.64856,2.23083,7.96725,0.0,0.0,0.0,125.08
2022-01-14 18:30:00,142.95048,2.07389,142.9655229486,5.19048,1.51389,5.40675,137.76,0.56,137.7611382067,131.4,150.40048,11.07389,150.8076106301,5.19048,1.51389,5.40675,145.21,9.56,145.5243543191,131.18,143.68048,2.3338900000000002,143.6994341519,5.19048,1.51389,5.40675,138.49,0.8200000000000001,138.4924275908,125.03,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,125.03
2022-01-14 19:00:00,144.16336,1.90848,144.1759919765,5.10336,1.48848,5.316,139.06,0.42,139.0606342571,130.55,151.64336,11.30848,152.0644282927,5.10336,1.48848,5.316,146.54,9.82,146.8686624165,130.32,144.87336,2.03848,144.8877007837,5.10336,1.48848,5.316,139.77,0.55,139.7710821307,124.22,5.10336,1.48848,5.316,5.10336,1.48848,5.316,0.0,0.0,0.0,124.22
2022-01-14 19:30:00,136.1956,4.2183,136.2609097073,4.4856,1.3083,4.6725,131.71,2.91,131.7421428397,130.31,143.3256,8.4583,143.5749645804,4.4856,1.3083,4.6725,138.84,7.15,139.0239839021,130.73,136.8756,4.4783,136.9488409818,4.4856,1.3083,4.6725,132.39,3.17,132.4279464464,123.99,4.4856,1.3083,4.6725,4.4856,1.3083,4.6725,0.0,0.0,0.0,123.99
2022-01-14 20:00:00,132.12976,5.85493,132.2594181258,4.43976,1.29493,4.62475,127.69,4.5600000000000005,127.7713962513,130.96,139.05976,6.74493,139.2232413499,4.43976,1.29493,4.62475,134.62,5.45,134.730274623,130.73,132.77976,6.11493,132.9204914021,4.43976,1.29493,4.62475,128.34,4.82,128.4304792485,124.58,4.43976,1.29493,4.62475,4.43976,1.29493,4.62475,0.0,0.0,0.0,124.58
2022-01-14 20:30:00,129.58568,4.88499,129.6777220203,0.8056800000000001,0.23499000000000003,0.83925,128.78,4.65,128.8639239663,131.09,136.55568,5.60499,136.6706612743,0.8056800000000001,0.23499000000000003,0.83925,135.75,5.37,135.8561717406,130.86,130.25568,5.13499,130.3568574896,0.8056800000000001,0.23499000000000003,0.83925,129.45,4.9,129.5427053137,124.7,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,124.7
2022-01-14 21:00:00,125.53032,6.70676,125.7093547394,0.64032,0.18676,0.667,124.89,6.52,125.0600755637,131.09,132.30032,3.63676,132.3502954111,0.64032,0.18676,0.667,131.66,3.45,131.7051938991,130.86,126.16032,6.95676,126.351980009,0.64032,0.18676,0.667,125.52,6.77,125.7024395149,124.7,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0,124.7
2022-01-14 21:30:00,119.84056,9.23558,120.1959057499,0.67056,0.19558,0.6985,119.17,9.04,119.5123863874,131.38,126.32056,1.41558,126.3284914239,0.67056,0.19558,0.6985,125.65,1.22,125.6559226618,131.17,120.42056,9.47558,120.7927890524,0.67056,0.19558,0.6985,119.75,9.28,120.1090375451,124.98,0.67056,0.19558,0.6985,0.67056,0.19558,0.6985,0.0,0.0,0.0,124.98
2022-01-14 22:00:00,113.62112,12.55366,114.3125246395,0.80112,0.23366,0.8345,112.82,12.32,113.4906815558,132.05,119.76112,2.68366,119.7911845448,0.80112,0.23366,0.8345,118.96,2.45,118.9852263939,131.82,114.14112,12.78366,114.8547658474,0.80112,0.23366,0.8345,113.34,12.55,114.0327062732,125.59,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,125.59
2022-01-14 22:30:00,107.87408,15.29619,108.9531576613,1.32408,0.38619000000000003,1.37925,106.55,14.91,107.5881526935,132.79,113.71408,5.47619,113.8458635488,1.32408,0.38619000000000003,1.37925,112.39,5.09,112.5052007687,132.57,108.35408,15.51619,109.4593934058,1.32408,0.38619000000000003,1.37925,107.03,15.13,108.0941154735,126.31,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,126.31
2022-01-14 23:00:00,101.58224,17.02732,102.9994228615,1.36224,0.39732,1.419,100.22,16.63,101.5903799579,132.79,107.11224,7.18732,107.3531067394,1.36224,0.39732,1.419,105.75,6.79,105.9677620789,132.57,102.04224,17.20732,103.4829000647,1.36224,0.39732,1.419,100.68,16.81,102.0736915175,126.31,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,126.31
2022-01-14 23:30:00,96.10456,19.22633,98.0088680583,1.32456,0.38633,1.37975,94.78,18.84,96.6343313735,133.95,101.37456,9.38633,101.8081755365,1.32456,0.38633,1.37975,100.05,9.0,100.4539820017,133.71,96.53456,19.40633,98.4658667685,1.32456,0.38633,1.37975,95.21,19.02,97.0912174195,127.4,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,127.4
2022-01-15 00:00:00,91.40192,20.62431,93.6999100462,1.35192,0.39431000000000005,1.40825,90.05,20.23,92.2943952795,133.95,96.42192,10.81431,97.0264703947,1.35192,0.39431000000000005,1.40825,95.07,10.42,95.6393292532,133.71,91.78192,20.79431,94.1080451782,1.35192,0.39431000000000005,1.40825,90.43,20.4,92.7024535813,127.4,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,127.4
2022-01-15 00:30:00,90.05712,21.33416,92.5496150484,1.31712,0.38416000000000006,1.3719999999999999,88.74,20.95,91.17943902,134.06,95.02712,11.50416,95.7209445879,1.31712,0.38416000000000006,1.3719999999999999,93.71,11.12,94.3674652621,133.82,90.42712,21.49416,92.9465596222,1.31712,0.38416000000000006,1.3719999999999999,89.11,21.11,91.5763299112,127.5,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,127.5
2022-01-15 01:00:00,91.77752,20.95011,94.1383040338,1.33752,0.39011,1.39325,90.44,20.56,92.7475455201,134.38,96.82752,11.14011,97.4662540583,1.33752,0.39011,1.39325,95.49,10.75,96.09319747,134.14,92.14752,21.11011,94.5346612961,1.33752,0.39011,1.39325,90.81,20.72,93.143837692,127.82,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,127.82
2022-01-15 01:30:00,91.20912,21.27766,93.6581143642,1.32912,0.38766,1.3845,89.88,20.89,92.2757091547,134.1,96.23912,11.46766,96.9199434804,1.32912,0.38766,1.3845,94.91,11.08,95.554562947,133.86,91.59912,21.43766,94.074290064,1.32912,0.38766,1.3845,90.27,21.05,92.6918302765,127.55,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,127.55
2022-01-15 02:00:00,88.75352,21.66061,91.3584661537,1.37352,0.40061,1.43075,87.38,21.26,89.9291498903,134.32,93.64352,11.81061,94.3853767623,1.37352,0.40061,1.43075,92.27,11.41,92.9727970968,134.07,89.11352,21.82061,91.7461632307,1.37352,0.40061,1.43075,87.74,21.42,90.3167979946,127.75,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,127.75
2022-01-15 02:30:00,86.91016,22.23963,89.7105180777,1.37016,0.39963000000000004,1.42725,85.54,21.84,88.2840710434,134.49,91.71016,12.39963,92.5446069275,1.37016,0.39963000000000004,1.42725,90.34,12.0,91.1335042671,134.24,87.26016,22.39963,90.0892831993,1.37016,0.39963000000000004,1.42725,85.89,22.0,88.6627999783,127.89,1.37016,0.39963000000000004,1.42725,1.37016,0.39963000000000004,1.42725,0.0,0.0,0.0,127.89
2022-01-15 03:00:00,85.49392,22.75906,88.4713805083,1.33392,0.38906,1.3895,84.16,22.37,87.0822743157,134.61,90.23392,12.89906,91.1512263628,1.33392,0.38906,1.3895,88.9,12.51,89.7758881883,134.38,85.84392,22.89906,88.845627635,1.33392,0.38906,1.3895,84.51,22.51,87.456504618,128.0,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,128.0
2022-01-15 03:30:00,86.10704,22.64247,89.034284325,1.27704,0.37247,1.33025,84.83,22.27,87.704514137,135.0,90.89704,12.76247,91.7886295859,1.27704,0.37247,1.33025,89.62,12.39,90.4724073958,134.77,86.45704,22.79247,89.4109414684,1.27704,0.37247,1.33025,85.18,22.42,88.081148948,128.39,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,128.39
2022-01-15 04:00:00,85.24504,22.33522,88.1225220761,0.63504,0.18522000000000002,0.6615,84.61,22.15,87.4612748592,135.0,90.00504,12.41522,90.857277711,0.63504,0.18522000000000002,0.6615,89.37,12.23,90.2029367593,134.77,85.59504,22.46522,88.4940505472,0.63504,0.18522000000000002,0.6615,84.96,22.28,87.8327956973,128.39,0.63504,0.18522000000000002,0.6615,0.63504,0.18522000000000002,0.6615,0.0,0.0,0.0,128.39
2022-01-15 04:30:00,82.77024,22.82257,85.8590841499,0.66024,0.19257000000000002,0.6877500000000001,82.11,22.63,85.1714095222,135.1,87.43024,12.92257,88.3800864554,0.66024,0.19257000000000002,0.6877500000000001,86.77,12.73,87.6988357961,134.87,83.12024,22.96257,86.233716832,0.66024,0.19257000000000002,0.6877500000000001,82.46,22.77,85.5460373133,128.48,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,128.48
2022-01-15 05:00:00,81.38256,23.05658,84.58561907,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.64,22.84,83.8121423184,135.07,85.97256,13.13658,86.9704019023,0.7425600000000001,0.21658000000000002,0.7735000000000001,85.23,12.92,86.2037081569,134.87,81.72256,23.16658,84.9427291877,0.7425600000000001,0.21658000000000002,0.7735000000000001,80.98,22.95,84.1692515115,128.44,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,128.44
2022-01-15 05:30:00,81.91656,22.37983,84.9186645742,0.8565600000000001,0.24983000000000002,0.8922500000000001,81.06,22.13,84.0265464005,135.11,86.52656,12.46983,87.4204909942,0.8565600000000001,0.24983000000000002,0.8922500000000001,85.67,12.22,86.5371440481,134.87,82.26656,22.50983,85.2905583336,0.8565600000000001,0.24983000000000002,0.8922500000000001,81.41,22.26,84.3984342272,128.48,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.0,0.0,0.0,128.48
2022-01-15 06:00:00,83.42064,21.87352,86.2406751782,0.80064,0.23352,0.834,82.62,21.64,85.4069903462,134.84,88.12064,11.96352,88.9290335312,0.80064,0.23352,0.834,87.32,11.73,88.1043432528,134.61,83.78064,21.99352,86.6193428791,0.80064,0.23352,0.834,82.98,21.76,85.7856514809,128.2,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,128.2
2022-01-15 06:30:00,87.7212,20.15785,90.0074877222,0.7812,0.22785000000000002,0.8137500000000001,86.94,19.93,89.1951147765,134.68,92.6312,10.24785,93.1963392149,0.7812,0.22785000000000002,0.8137500000000001,91.85,10.02,92.3949289734,134.43,88.1012,20.27785,90.4047158176,0.7812,0.22785000000000002,0.8137500000000001,87.32,20.05,89.5923261223,128.03,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,128.03
2022-01-15 07:00:00,91.58472,18.75971,93.4862966256,0.6847200000000001,0.19971000000000003,0.71325,90.9,18.56,92.775447183,134.27,96.67472,8.81971,97.0762008505,0.6847200000000001,0.19971000000000003,0.71325,95.99,8.62,96.3762652316,134.02,91.99472,18.88971,93.9140546019,0.6847200000000001,0.19971000000000003,0.71325,91.31,18.69,93.2031769845,127.63,0.6847200000000001,0.19971000000000003,0.71325,0.6847200000000001,0.19971000000000003,0.71325,0.0,0.0,0.0,127.63
2022-01-15 07:30:00,97.11208,16.41644,98.4898755416,0.7420800000000001,0.21644000000000002,0.773,96.37,16.2,97.7221412987,134.12,102.49208,6.43644,102.6939833807,0.7420800000000001,0.21644000000000002,0.773,101.75,6.22,101.9399377084,133.88,97.57208,16.56644,98.9684683614,0.7420800000000001,0.21644000000000002,0.773,96.83,16.35,98.2006690405,127.49,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,127.49
2022-01-15 08:00:00,100.338,17.3365,101.8246948252,4.308,1.2565,4.4875,96.03,16.08,97.3669723263,133.59,105.708,7.2865,105.958833262,4.308,1.2565,4.4875,101.4,6.03,101.5791361452,133.36,100.798,17.4665,102.3001242729,4.308,1.2565,4.4875,96.49,16.21,97.8421391835,126.99,4.308,1.2565,4.4875,4.308,1.2565,4.4875,0.0,0.0,0.0,126.99
2022-01-15 08:30:00,107.1376,13.03555,107.9277114441,1.0476,0.30555000000000004,1.09125,106.09,12.73,106.8510224565,133.24,113.0076,2.98555,113.0470307729,1.0476,0.30555000000000004,1.09125,111.96,2.68,111.9920711479,133.01,107.6676,13.21555,108.4756325244,1.0476,0.30555000000000004,1.09125,106.62,12.91,107.3987546483,126.67,1.0476,0.30555000000000004,1.09125,1.0476,0.30555000000000004,1.09125,0.0,0.0,0.0,126.67
2022-01-15 09:00:00,113.26544,12.98242,114.0070310439,5.18544,1.51242,5.4015,108.08,11.47,108.6869233165,133.24,119.21544,2.97242,119.2524901839,5.18544,1.51242,5.4015,114.03,1.46,114.0393462801,133.01,113.79544,13.15242,114.5529934862,5.18544,1.51242,5.4015,108.61,11.64,109.2319628131,126.67,5.18544,1.51242,5.4015,5.18544,1.51242,5.4015,0.0,0.0,0.0,126.67
2022-01-15 09:30:00,119.55712,10.79666,120.0436287766,5.81712,1.69666,6.0595,113.74,9.1,114.1034513063,132.5,125.77712,2.7466600000000003,125.8071065427,5.81712,1.69666,6.0595,119.96,1.05,119.9645951937,132.28,120.10712,10.99666,120.6094805803,5.81712,1.69666,6.0595,114.29,9.3,114.6677552758,125.97,5.81712,1.69666,6.0595,5.81712,1.69666,6.0595,0.0,0.0,0.0,125.97
2022-01-15 10:00:00,123.78112,8.61866,124.0808082205,5.72112,1.66866,5.9595,118.06,6.95,118.2643906677,131.81,130.20112,4.70866,130.2862353752,5.72112,1.66866,5.9595,124.48,3.04,124.5171152894,131.6,124.35112,8.81866,124.6634261099,5.72112,1.66866,5.9595,118.63,7.15,118.8452750428,125.31,5.72112,1.66866,5.9595,5.72112,1.66866,5.9595,0.0,0.0,0.0,125.31
2022-01-15 10:30:00,126.00656,7.81733,126.2488170692,5.95656,1.73733,6.20475,120.05,6.08,120.2038639146,131.29,132.54656,5.68733,132.6685203444,5.95656,1.73733,6.20475,126.59,3.95,126.6516111228,131.07,126.60656,8.02733,126.8607861475,5.95656,1.73733,6.20475,120.65,6.29,120.8138510271,124.8,5.95656,1.73733,6.20475,5.95656,1.73733,6.20475,0.0,0.0,0.0,124.8
2022-01-15 11:00:00,126.64928,7.48479,126.8702573729,6.35928,1.85479,6.62425,120.29,5.63,120.4216799418,131.33,133.18928,6.25479,133.3360667819,6.35928,1.85479,6.62425,126.83,4.4,126.906299686,131.13,127.24928,7.70479,127.482324459,6.35928,1.85479,6.62425,120.89,5.85,121.0314611991,124.8,6.35928,1.85479,6.62425,6.35928,1.85479,6.62425,0.0,0.0,0.0,124.8
2022-01-15 11:30:00,127.5672,7.1321,127.7664172083,6.7272,1.9621,7.0075,120.84,5.17,120.9505456788,131.12,134.1472,6.8421,134.3215753342,6.7272,1.9621,7.0075,127.42,4.88,127.5134141963,130.92,128.1772,7.3421,128.3873086884,6.7272,1.9621,7.0075,121.45,5.38,121.5691033939,124.62,6.7272,1.9621,7.0075,6.7272,1.9621,7.0075,0.0,0.0,0.0,124.62
2022-01-15 12:00:00,127.98776,7.34018,128.198069222,6.6177600000000005,1.93018,6.8935,121.37,5.41,121.490514033,131.12,134.59776,6.54018,134.7565618122,6.6177600000000005,1.93018,6.8935,127.98,4.61,128.0630020732,130.92,128.58776,7.55018,128.809228085,6.6177600000000005,1.93018,6.8935,121.97,5.62,122.0994074515,124.62,6.6177600000000005,1.93018,6.8935,6.6177600000000005,1.93018,6.8935,0.0,0.0,0.0,124.62
2022-01-15 12:30:00,128.27592,7.59131,128.5003487908,6.41592,1.87131,6.68325,121.86,5.72,121.9941719919,131.12,134.89592,6.16131,135.0365542124,6.41592,1.87131,6.68325,128.48,4.29,128.5516024793,130.92,128.87592,7.82131,129.1130343767,6.41592,1.87131,6.68325,122.46,5.95,122.6044619906,124.62,6.41592,1.87131,6.68325,6.41592,1.87131,6.68325,0.0,0.0,0.0,124.62
2022-01-15 13:00:00,128.21592,8.06381,128.4692460208,6.35592,1.8538100000000002,6.62075,121.86,6.21,122.0181285711,131.12,134.82592,5.66381,134.9448311258,6.35592,1.8538100000000002,6.62075,128.47,3.81,128.5264836522,130.92,128.80592,8.28381,129.0720207294,6.35592,1.8538100000000002,6.62075,122.45,6.43,122.6187073819,124.62,6.35592,1.8538100000000002,6.62075,6.35592,1.8538100000000002,6.62075,0.0,0.0,0.0,124.62
2022-01-15 13:30:00,127.78448,8.51714,128.0680092867,6.02448,1.7571400000000001,6.2755,121.76,6.76,121.9475100197,131.48,134.39448,4.99714,134.487351311,6.02448,1.7571400000000001,6.2755,128.37,3.24,128.4108815483,131.27,128.38448,8.74714,128.6821167181,6.02448,1.7571400000000001,6.2755,122.36,6.99,122.5594945322,125.0,6.02448,1.7571400000000001,6.2755,6.02448,1.7571400000000001,6.2755,0.0,0.0,0.0,125.0
2022-01-15 14:00:00,127.6884,8.73995,127.9871642805,5.8284,1.69995,6.07125,121.86,7.04,122.0631852771,131.48,134.3084,4.66995,134.3895633729,5.8284,1.69995,6.07125,128.48,2.9699999999999998,128.5143233262,131.27,128.2884,8.95995,128.6009108777,5.8284,1.69995,6.07125,122.46,7.26,122.675014571,125.0,5.8284,1.69995,6.07125,5.8284,1.69995,6.07125,0.0,0.0,0.0,125.0
2022-01-15 14:30:00,126.52112,6.49116,126.6875248957,1.58112,0.46116,1.647,124.94,6.03,125.0854288077,131.51,133.30112,4.47116,133.3760843067,1.58112,0.46116,1.647,131.72,4.01,131.7810248101,131.3,127.16112,6.74116,127.3396783324,1.58112,0.46116,1.647,125.58,6.28,125.7369269547,125.02,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,125.02
2022-01-15 15:00:00,124.70984,8.51787,125.000393208,3.24984,0.9478700000000001,3.38525,121.46,7.57,121.6956716568,131.51,131.30984,3.40787,131.3540545958,3.24984,0.9478700000000001,3.38525,128.06,2.46,128.0836258075,131.3,125.30984,8.74787,125.6148129416,3.24984,0.9478700000000001,3.38525,122.06,7.8,122.3089677824,125.02,3.24984,0.9478700000000001,3.38525,3.24984,0.9478700000000001,3.38525,0.0,0.0,0.0,125.02
2022-01-15 15:30:00,122.97992,10.98331,123.4694043954,5.59992,1.63331,5.83325,117.38,9.35,117.7518021094,131.95,129.37992,2.27331,129.3998904078,5.59992,1.63331,5.83325,123.78,0.64,123.7816545373,131.73,123.53992,11.22331,124.0486780299,5.59992,1.63331,5.83325,117.94,9.59,118.3292512441,125.44,5.59992,1.63331,5.83325,5.59992,1.63331,5.83325,0.0,0.0,0.0,125.44
2022-01-15 16:00:00,123.59152,10.72211,124.0557433526,5.32152,1.5521099999999999,5.5432500000000005,118.27,9.17,118.6249628029,132.21,130.02152,2.32211,130.0422541252,5.32152,1.5521099999999999,5.5432500000000005,124.7,0.77,124.7023772829,131.99,124.15152,10.95211,124.6336577003,5.32152,1.5521099999999999,5.5432500000000005,118.83,9.4,119.2012118227,125.69,5.32152,1.5521099999999999,5.5432500000000005,5.32152,1.5521099999999999,5.5432500000000005,0.0,0.0,0.0,125.69
2022-01-15 16:30:00,126.1232,10.1476,126.5307684478,5.2032,1.5176,5.42,120.92,8.63,121.2275682343,131.51,132.7132,2.7976,132.7426834895,5.2032,1.5176,5.42,127.51,1.28,127.5164244323,131.28,126.7132,10.3776,127.1374438787,5.2032,1.5176,5.42,121.51,8.86,121.8325888258,125.03,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,125.03
2022-01-15 17:00:00,130.77648,8.46689,131.0502802266,5.16648,1.50689,5.38175,125.61,6.96,125.8026776345,131.51,137.59648,4.40689,137.6670330466,5.16648,1.50689,5.38175,132.43,2.9,132.4617488183,131.28,131.40648,8.726890000000001,131.6959437305,5.16648,1.50689,5.38175,126.24,7.22,126.4462969011,125.03,5.16648,1.50689,5.38175,5.16648,1.50689,5.38175,0.0,0.0,0.0,125.03
2022-01-15 17:30:00,133.9396,7.9178,134.1734251072,5.8896,1.7178,6.135,128.05,6.2,128.2000097504,130.74,140.8896,5.3678,140.9918177236,5.8896,1.7178,6.135,135.0,3.65,135.0493335785,130.51,134.6096,8.1678,134.8571739619,5.8896,1.7178,6.135,128.72,6.45,128.8814994481,124.29,5.8896,1.7178,6.135,5.8896,1.7178,6.135,0.0,0.0,0.0,124.29
2022-01-15 18:00:00,132.90448,9.20214,133.2226714364,7.58448,2.21214,7.9005,125.32,6.99,125.5147899652,130.45,139.70448,5.08214,139.7968879448,7.58448,2.21214,7.9005,132.12,2.87,132.1511683641,130.24,133.53448,9.46214,133.8692998497,7.58448,2.21214,7.9005,125.95,7.25,126.158491589,124.03,7.58448,2.21214,7.9005,7.58448,2.21214,7.9005,0.0,0.0,0.0,124.03
2022-01-15 18:30:00,131.76976,9.32493,132.0992958723,5.15976,1.5049299999999999,5.37475,126.61,7.82,126.8512692093,130.9,138.64976,3.57493,138.6958401415,5.15976,1.5049299999999999,5.37475,133.49,2.07,133.5060485521,130.68,132.40976,9.56493,132.7547830745,5.15976,1.5049299999999999,5.37475,127.25,8.06,127.5050042155,124.46,5.15976,1.5049299999999999,5.37475,5.15976,1.5049299999999999,5.37475,0.0,0.0,0.0,124.46
2022-01-15 19:00:00,128.3912,10.2016,128.7958573868,4.5312,1.3216,4.72,123.86,8.88,124.1779126898,131.11,135.1112,2.2816,135.1304631236,4.5312,1.3216,4.72,130.58,0.96,130.5835288235,130.9,128.9912,10.4516,129.4139313212,4.5312,1.3216,4.72,124.46,9.13,124.7944249556,124.66,4.5312,1.3216,4.72,4.5312,1.3216,4.72,0.0,0.0,0.0,124.66
2022-01-15 19:30:00,124.72576,11.45668,125.2508312316,4.44576,1.29668,4.631,120.28,10.16,120.7083427108,131.33,131.28576,1.78668,131.2979169835,4.44576,1.29668,4.631,126.84,0.49,126.8409464645,131.11,125.32576,11.69668,125.8704033623,4.44576,1.29668,4.631,120.88,10.4,121.3265609832,124.86,4.44576,1.29668,4.631,4.44576,1.29668,4.631,0.0,0.0,0.0,124.86
2022-01-15 20:00:00,121.88488,10.54934,122.3405596973,1.57488,0.45934,1.6405,120.31,10.09,120.7323660002,131.63,128.42488,1.02934,128.4290050723,1.57488,0.45934,1.6405,126.85,0.5700000000000001,126.85128064,131.41,122.47488,10.79934,122.9500792007,1.57488,0.45934,1.6405,120.9,10.34,121.3413598078,125.14,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,125.14
2022-01-15 20:30:00,117.9864,14.881450000000001,118.921184568,5.2164,1.5214500000000002,5.43375,112.77,13.36,113.5586302313,131.55,124.1664,5.04145,124.2687052603,5.2164,1.5214500000000002,5.43375,118.95,3.52,119.0020709904,131.32,118.5364,15.12145,119.4970140843,5.2164,1.5214500000000002,5.43375,113.32,13.6,114.1331783488,125.05,5.2164,1.5214500000000002,5.43375,5.2164,1.5214500000000002,5.43375,0.0,0.0,0.0,125.05
2022-01-15 21:00:00,113.45664,16.48027,114.6473220767,5.24664,1.53027,5.46525,108.21,14.95,109.237844175,132.5,119.38664,6.71027,119.5750707044,5.24664,1.53027,5.46525,114.14,5.18,114.2574811555,132.27,113.95664,16.69027,115.1723964879,5.24664,1.53027,5.46525,108.71,15.16,109.7619683679,125.96,5.24664,1.53027,5.46525,5.24664,1.53027,5.46525,0.0,0.0,0.0,125.96
2022-01-15 21:30:00,109.2296,18.10655,110.7201547554,5.1996,1.51655,5.41625,104.03,16.59,105.3445252493,132.4,114.9596,8.32655,115.2607525009,5.1996,1.51655,5.41625,109.76,6.8100000000000005,109.9710584654,132.17,109.6996,18.30655,111.2165995392,5.1996,1.51655,5.41625,104.5,16.79,105.8402291192,125.87,5.1996,1.51655,5.41625,5.1996,1.51655,5.41625,0.0,0.0,0.0,125.87
2022-01-15 22:00:00,105.95416,16.42913,107.2203354493,1.09416,0.31913,1.13975,104.86,16.11,106.0902997451,132.97,111.71416,6.59913,111.908900724,1.09416,0.31913,1.13975,110.62,6.28,110.7981173125,132.74,106.41416,16.62913,107.7056238692,1.09416,0.31913,1.13975,105.32,16.31,106.5754122676,126.42,1.09416,0.31913,1.13975,1.09416,0.31913,1.13975,0.0,0.0,0.0,126.42
2022-01-15 22:30:00,100.1656,18.29455,101.8225809095,0.7356,0.21455000000000002,0.7662500000000001,99.43,18.08,101.0604338997,132.92,105.6756,8.57455,106.022900088,0.7356,0.21455000000000002,0.7662500000000001,104.94,8.36,105.2724712354,132.74,100.6256,18.48455,102.3092858154,0.7356,0.21455000000000002,0.7662500000000001,99.89,18.27,101.5470580568,126.36,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,126.36
2022-01-15 23:00:00,95.09112,19.66491,97.1031914417,0.77112,0.22491000000000003,0.80325,94.32,19.44,96.3025233314,132.92,100.35112,9.98491,100.84664453,0.77112,0.22491000000000003,0.80325,99.58,9.76,100.0571536673,132.69,95.52112,19.83491,97.5587413857,0.77112,0.22491000000000003,0.80325,94.75,19.61,96.7580208562,126.36,0.77112,0.22491000000000003,0.80325,0.77112,0.22491000000000003,0.80325,0.0,0.0,0.0,126.36
2022-01-15 23:30:00,90.50552,21.00036,92.9099793919,0.7555200000000001,0.22036000000000003,0.787,89.75,20.78,92.124214515,133.9,95.52552,11.24036,96.1845656236,0.7555200000000001,0.22036000000000003,0.787,94.77,11.02,95.4085598885,133.66,90.89552,21.17036,93.3283434901,0.7555200000000001,0.22036000000000003,0.787,90.14,20.95,92.542542109,127.27,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,127.27
2022-01-16 00:00:00,85.3972,23.2221,88.4982920527,2.8872,0.8421000000000001,3.0075,82.51,22.38,85.4913124241,133.9,90.0572,13.3721,91.0445623321,2.8872,0.8421000000000001,3.0075,87.17,12.53,88.0659400677,133.66,85.7272,23.3521,88.8508491476,2.8872,0.8421000000000001,3.0075,82.84,22.51,85.843844858,127.27,2.8872,0.8421000000000001,3.0075,2.8872,0.8421000000000001,3.0075,0.0,0.0,0.0,127.27
2022-01-16 00:30:00,84.90432,22.96751,87.9559552859,0.81432,0.23751000000000003,0.8482500000000001,84.09,22.73,87.1078699085,134.79,89.65432,13.15751,90.6146630743,0.81432,0.23751000000000003,0.8482500000000001,88.84,12.92,89.7745620986,134.55,85.24432,23.11751,88.3233455031,0.81432,0.23751000000000003,0.8482500000000001,84.43,22.88,87.4752496424,128.13,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,128.13
2022-01-16 01:00:00,86.71848,22.63164,89.6230210526,0.8284800000000001,0.24164000000000002,0.863,85.89,22.39,88.7603751682,134.66,91.54848,12.87164,92.4489226903,0.8284800000000001,0.24164000000000002,0.863,90.72,12.63,91.5949523718,134.42,87.06848,22.78164,89.9995740579,0.8284800000000001,0.24164000000000002,0.863,86.24,22.54,89.1369126681,128.01,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,128.01
2022-01-16 01:30:00,86.006,22.7605,88.9666926229,0.756,0.2205,0.7875000000000001,85.25,22.54,88.1794426156,134.32,90.806,12.9805,91.7290739965,0.756,0.2205,0.7875000000000001,90.05,12.76,90.9495470027,134.07,86.356,22.9105,89.3434370631,0.756,0.2205,0.7875000000000001,85.6,22.69,88.5561748271,127.68,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,127.68
2022-01-16 02:00:00,84.07376,23.29818,87.2422048773,0.7137600000000001,0.20818,0.7435,83.36,23.09,86.4987728237,134.55,88.77376,13.43818,89.7851053697,0.7137600000000001,0.20818,0.7435,88.06,13.23,89.0482818475,134.31,84.40376,23.43818,87.5976197385,0.7137600000000001,0.20818,0.7435,83.69,23.23,86.8541823979,127.9,0.7137600000000001,0.20818,0.7435,0.7137600000000001,0.20818,0.7435,0.0,0.0,0.0,127.9
2022-01-16 02:30:00,84.75648,23.09189,87.8458666402,0.72648,0.21189000000000002,0.75675,84.03,22.88,87.089237567,135.07,89.50648,13.19189,90.4733989842,0.72648,0.21189000000000002,0.75675,88.78,12.98,89.7238474431,134.82,85.10648,23.23189,88.2203698188,0.72648,0.21189000000000002,0.75675,84.38,23.02,87.4637341988,128.4,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,128.4
2022-01-16 03:00:00,81.564,23.8795,84.9877439179,0.684,0.1995,0.7125,80.88,23.68,84.2752442892,135.22,86.144,13.9295,87.2629343206,0.684,0.1995,0.7125,85.46,13.73,86.5559039003,134.96,81.884,24.0195,85.334200859,0.684,0.1995,0.7125,81.2,23.82,84.6217017082,128.54,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,128.54
2022-01-16 03:30:00,79.03624,24.59432,82.7744393494,0.66624,0.19432000000000002,0.6940000000000001,78.37,24.4,82.0805512896,135.67,83.51624,14.57432,84.7783766488,0.66624,0.19432000000000002,0.6940000000000001,82.85,14.38,84.0886847323,135.42,79.34624,24.71432,83.1060973407,0.66624,0.19432000000000002,0.6940000000000001,78.68,24.52,82.4122126872,128.97,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,128.97
2022-01-16 04:00:00,77.24008,28.69544,82.3981688826,0.67008,0.19544,0.6980000000000001,76.57,28.5,81.7019883479,136.34,80.94008,8.16544,81.3509124768,0.67008,0.19544,0.6980000000000001,80.27,7.97,80.6646998383,136.09,77.39008,28.79544,82.5736147156,0.67008,0.19544,0.6980000000000001,76.72,28.6,81.8774596577,129.62,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,129.62
2022-01-16 04:30:00,77.1328,31.80915,83.4343505971,0.6828000000000001,0.19915000000000002,0.71125,76.45,31.61,82.7272300999,134.79,80.2128,1.59915,80.2287390189,0.6828000000000001,0.19915000000000002,0.71125,79.53,1.4,79.5423214396,134.56,77.1328,31.44915,83.297766306,0.6828000000000001,0.19915000000000002,0.71125,76.45,31.25,82.590344472,128.14,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,128.14
2022-01-16 05:00:00,77.5488,31.47965,83.6945920927,0.7188,0.20965000000000003,0.74875,76.83,31.27,82.9497546711,134.79,80.6388,1.27965,80.6489526873,0.7188,0.20965000000000003,0.74875,79.92,1.07,79.9271624668,134.56,77.5588,31.12965,83.5728578341,0.7188,0.20965000000000003,0.74875,76.84,30.92,82.8277248269,128.14,0.7188,0.20965000000000003,0.74875,0.7188,0.20965000000000003,0.74875,0.0,0.0,0.0,128.14
2022-01-16 05:30:00,76.6764,31.3477,82.836879542,0.7464000000000001,0.2177,0.7775000000000001,75.93,31.13,82.063644813,134.64,79.7564,1.1377,79.7645140539,0.7464000000000001,0.2177,0.7775000000000001,79.01,0.92,79.0153561025,134.38,76.7064,30.997700000000002,82.7328786291,0.7464000000000001,0.2177,0.7775000000000001,75.96,30.78,81.9593191773,127.97,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,127.97
2022-01-16 06:00:00,77.43784,31.23937,83.5016005946,0.71784,0.20937000000000003,0.74775,76.72,31.03,82.7575936093,134.64,80.55784,0.9693700000000001,80.5636721089,0.71784,0.20937000000000003,0.74775,79.84,0.76,79.8436171525,134.38,77.45784,30.88937,83.3898684281,0.71784,0.20937000000000003,0.74775,76.74,30.68,82.6455685442,127.97,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,127.97
2022-01-16 06:30:00,79.97904,30.31847,85.5327800464,0.74904,0.21847000000000003,0.7802500000000001,79.23,30.1,84.7549579671,134.88,83.16904,0.5084700000000001,83.1705943003,0.74904,0.21847000000000003,0.7802500000000001,82.42,0.29,82.4205101901,134.62,80.00904,29.95847,85.4339300657,0.74904,0.21847000000000003,0.7802500000000001,79.26,29.74,84.6558633528,128.2,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,128.2
2022-01-16 07:00:00,82.57904,29.39097,87.653448106,0.9290400000000001,0.27097000000000004,0.9677500000000001,81.65,29.12,86.6873514418,134.58,85.81904,1.24097,85.828011937,0.9290400000000001,0.27097000000000004,0.9677500000000001,84.89,0.97,84.8955416968,134.32,82.61904,29.06097,87.5810809928,0.9290400000000001,0.27097000000000004,0.9677500000000001,81.69,28.79,86.6147804939,127.92,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.9290400000000001,0.27097000000000004,0.9677500000000001,0.0,0.0,0.0,127.92
2022-01-16 07:30:00,86.29016,27.97588,90.711860165,0.74016,0.21588000000000002,0.771,85.55,27.76,89.9412035721,133.9,89.64016,2.37588,89.671640392,0.74016,0.21588000000000002,0.771,88.9,2.16,88.9262368483,133.66,86.33016,27.65588,90.6517745232,0.74016,0.21588000000000002,0.771,85.59,27.44,89.8810419388,127.29,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,127.29
2022-01-16 08:00:00,88.94808,27.05819,92.9726119982,0.7480800000000001,0.21819000000000002,0.7792500000000001,88.2,26.84,92.1934140815,133.9,92.38808,3.16819,92.442386133,0.7480800000000001,0.21819000000000002,0.7792500000000001,91.64,2.95,91.6874697001,133.66,89.02808,26.73819,92.9566018794,0.7480800000000001,0.21819000000000002,0.7792500000000001,88.28,26.52,92.177376834,127.29,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,127.29
2022-01-16 08:30:00,93.98416,25.02163,97.2579266629,0.7941600000000001,0.23163000000000003,0.82725,93.19,24.79,96.4309089452,133.51,97.55416,5.20163,97.6927381537,0.7941600000000001,0.23163000000000003,0.82725,96.76,4.97,96.8875559605,133.28,94.06416,24.74163,97.2636337567,0.7941600000000001,0.23163000000000003,0.82725,93.27,24.51,96.4366787068,126.91,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,126.91
2022-01-16 09:00:00,99.9544,23.5117,102.6824333382,1.7544,0.5117,1.8275000000000001,98.2,23.0,100.8575232692,133.34,103.6544,6.9317,103.8859138875,1.7544,0.5117,1.8275000000000001,101.9,6.42,102.1020391569,133.1,100.0444,23.2517,102.710873447,1.7544,0.5117,1.8275000000000001,98.29,22.74,100.8862314689,126.74,1.7544,0.5117,1.8275000000000001,1.7544,0.5117,1.8275000000000001,0.0,0.0,0.0,126.74
2022-01-16 09:30:00,103.78752,24.57636,106.6576147239,6.46752,1.88636,6.737,97.32,22.69,99.9300680476,132.36,107.45752,8.51636,107.7944664266,6.46752,1.88636,6.737,100.99,6.63,101.2073959748,132.12,103.85752,24.31636,106.6661606331,6.46752,1.88636,6.737,97.39,22.43,99.9395667391,125.83,6.46752,1.88636,6.737,6.46752,1.88636,6.737,0.0,0.0,0.0,125.83
2022-01-16 10:00:00,106.99872,23.21171,109.4874858729,7.06872,2.06171,7.36325,99.93,21.15,102.1436605962,132.36,110.75872,9.91171,111.2013311573,7.06872,2.06171,7.36325,103.69,7.85,103.986723191,132.12,107.09872,22.96171,109.5325337594,7.06872,2.06171,7.36325,100.03,20.9,102.1900724141,125.83,7.06872,2.06171,7.36325,7.06872,2.06171,7.36325,0.0,0.0,0.0,125.83
2022-01-16 10:30:00,109.16648,22.32314,111.4255039704,8.37648,2.44314,8.7255,100.79,19.88,102.7318767472,131.2,112.90648,11.44314,113.484883042,8.37648,2.44314,8.7255,104.53,9.0,104.9167331745,130.97,109.22648,22.093140000000002,111.4384617996,8.37648,2.44314,8.7255,100.85,19.65,102.7465084565,124.71,8.37648,2.44314,8.7255,8.37648,2.44314,8.7255,0.0,0.0,0.0,124.71
2022-01-16 11:00:00,112.10928,18.22729,113.5813574618,4.37928,1.27729,4.56175,107.73,16.95,109.0552859792,131.2,116.07928,12.91729,116.7957859953,4.37928,1.27729,4.56175,111.7,11.64,112.3048511864,130.97,112.23928,18.00729,113.6746166392,4.37928,1.27729,4.56175,107.86,16.73,109.1497709572,124.71,4.37928,1.27729,4.56175,4.37928,1.27729,4.56175,0.0,0.0,0.0,124.71
2022-01-16 11:30:00,113.20784,18.14187,114.6522676817,4.73784,1.3818700000000002,4.93525,108.47,16.76,109.7571797196,130.37,117.18784,13.16187,117.9246567337,4.73784,1.3818700000000002,4.93525,112.45,11.78,113.0653390744,130.14,113.34784,17.93187,114.7575043052,4.73784,1.3818700000000002,4.93525,108.61,16.55,109.8637092037,123.9,4.73784,1.3818700000000002,4.93525,4.73784,1.3818700000000002,4.93525,0.0,0.0,0.0,123.9
2022-01-16 12:00:00,112.09752,18.55136,113.6222115081,6.34752,1.8513600000000001,6.612,105.75,16.7,107.0605085921,130.37,115.99752,13.68136,116.8015593115,6.34752,1.8513600000000001,6.612,109.65,11.83,110.2863155609,130.14,112.20752,18.34136,113.6966711527,6.34752,1.8513600000000001,6.612,105.86,16.49,107.1366403244,123.9,6.34752,1.8513600000000001,6.612,6.34752,1.8513600000000001,6.612,0.0,0.0,0.0,123.9
2022-01-16 12:30:00,114.05984,17.73287,115.4300731147,6.24984,1.82287,6.51025,107.81,15.91,108.9776316498,130.37,118.02984,14.42287,118.9077891034,6.24984,1.82287,6.51025,111.78,12.6,112.4879033496,130.14,114.16984,17.52287,115.5067242141,6.24984,1.82287,6.51025,107.92,15.7,109.0560241344,123.9,6.24984,1.82287,6.51025,6.24984,1.82287,6.51025,0.0,0.0,0.0,123.9
2022-01-16 13:00:00,116.10304,17.02922,117.345260795,5.72304,1.6692200000000001,5.9615,110.38,15.36,111.4435911123,130.15,120.13304,14.69922,121.028981522,5.72304,1.6692200000000001,5.9615,114.41,13.03,115.1495940071,129.92,116.22304,16.84922,117.4380314951,5.72304,1.6692200000000001,5.9615,110.5,15.18,111.5378070432,123.69,5.72304,1.6692200000000001,5.9615,5.72304,1.6692200000000001,5.9615,0.0,0.0,0.0,123.69
2022-01-16 13:30:00,120.28304,15.31672,121.2543262041,2.90304,0.84672,3.024,117.38,14.47,118.268530472,129.76,124.53304,14.72672,125.4007748525,2.90304,0.84672,3.024,121.63,13.88,122.4194073666,129.53,120.42304,15.16672,121.3743710937,2.90304,0.84672,3.024,117.52,14.32,118.3892427546,123.32,2.90304,0.84672,3.024,2.90304,0.84672,3.024,0.0,0.0,0.0,123.32
2022-01-16 14:00:00,122.16408,14.78744,123.055803699,2.01408,0.5874400000000001,2.098,120.15,14.2,120.9862078916,129.76,126.47408,14.69744,127.3252043171,2.01408,0.5874400000000001,2.098,124.46,14.11,125.2572700485,129.53,122.31408,14.65744,123.189182616,2.01408,0.5874400000000001,2.098,120.3,14.07,121.1200020641,123.32,2.01408,0.5874400000000001,2.098,2.01408,0.5874400000000001,2.098,0.0,0.0,0.0,123.32
2022-01-16 14:30:00,121.47424,14.83832,122.3771495174,1.19424,0.34832,1.244,120.28,14.49,121.1496533218,129.8,125.79424,14.12832,126.5851501686,1.19424,0.34832,1.244,124.6,13.78,125.3596761323,129.53,121.64424,14.70832,122.5302240364,1.19424,0.34832,1.244,120.45,14.36,121.302976468,123.36,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,123.36
2022-01-16 15:00:00,121.08224,14.74107,121.9762599368,1.03224,0.30107,1.07525,120.05,14.44,120.9153261584,129.72,125.40224,14.15107,126.1981560054,1.03224,0.30107,1.07525,124.37,13.85,125.1388005376,129.53,121.24224,14.63107,122.1218611452,1.03224,0.30107,1.07525,120.21,14.33,121.0611126663,123.3,1.03224,0.30107,1.07525,1.03224,0.30107,1.07525,0.0,0.0,0.0,123.3
2022-01-16 15:30:00,125.21592,13.68131,125.9611244185,0.89592,0.26131000000000004,0.93325,124.32,13.42,125.0422280672,129.69,129.65592,15.00131,130.5208676525,0.89592,0.26131000000000004,0.93325,128.76,14.74,129.6009459842,129.44,125.37592,13.57131,126.1082938231,0.89592,0.26131000000000004,0.93325,124.48,13.31,125.1895622646,123.25,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,123.25
2022-01-16 16:00:00,125.82784,13.54187,126.554445051,0.8978400000000001,0.26187000000000005,0.93525,124.93,13.28,125.6338461562,129.36,130.28784,15.00187,131.1486841541,0.8978400000000001,0.26187000000000005,0.93525,129.39,14.74,130.2268777941,129.13,126.00784,13.44187,126.7227667413,0.8978400000000001,0.26187000000000005,0.93525,125.11,13.18,125.8023231105,122.95,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,122.95
2022-01-16 16:30:00,125.97832,8.13201,126.2405113134,0.8983200000000001,0.26201,0.9357500000000001,125.08,7.87,125.3273445821,129.74,132.43832,4.71201,132.5221175603,0.8983200000000001,0.26201,0.9357500000000001,131.54,4.45,131.6152502562,129.49,126.48832,7.91201,126.7355317133,0.8983200000000001,0.26201,0.9357500000000001,125.59,7.65,125.822774568,123.3,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,123.3
2022-01-16 17:00:00,130.65256,6.10908,130.7953068462,1.8825600000000002,0.54908,1.9609999999999999,128.77,5.5600000000000005,128.889978276,129.74,137.65256,4.73908,137.7341139798,1.8825600000000002,0.54908,1.9609999999999999,135.77,4.19,135.8346384395,129.49,131.32256,6.39908,131.4783746089,1.8825600000000002,0.54908,1.9609999999999999,129.44,5.85,129.5721270181,123.3,1.8825600000000002,0.54908,1.9609999999999999,1.8825600000000002,0.54908,1.9609999999999999,0.0,0.0,0.0,123.3
2022-01-16 17:30:00,131.42624,8.86557,131.7249213018,7.35624,2.14557,7.66275,124.07,6.72,124.2518543121,129.72,138.18624,5.14557,138.2820082873,7.35624,2.14557,7.66275,130.83,3.0,130.8643912606,129.49,132.06624,9.12557,132.3811458462,7.35624,2.14557,7.66275,124.71,6.98,124.9051820382,123.31,7.35624,2.14557,7.66275,7.35624,2.14557,7.66275,0.0,0.0,0.0,123.31
2022-01-16 18:00:00,130.17976,10.02993,130.5655751317,7.91976,2.30993,8.24975,122.26,7.72,122.5034938277,129.72,136.85976,4.28993,136.9269783741,7.91976,2.30993,8.24975,128.94,1.98,128.9552015236,129.49,130.81976,10.29993,131.2246095992,7.91976,2.30993,8.24975,122.9,7.99,123.1594499013,123.31,7.91976,2.30993,8.24975,7.91976,2.30993,8.24975,0.0,0.0,0.0,123.31
2022-01-16 18:30:00,129.55072,6.66646,129.7221289582,1.05072,0.30646,1.0945,128.5,6.36,128.6572951682,130.07,136.54072,3.69646,136.5907465191,1.05072,0.30646,1.0945,135.49,3.39,135.5324027678,129.82,130.22072,6.95646,130.4063965189,1.05072,0.30646,1.0945,129.17,6.65,129.3410661778,123.64,1.05072,0.30646,1.0945,1.05072,0.30646,1.0945,0.0,0.0,0.0,123.64
2022-01-16 19:00:00,126.6956,7.96955,126.9460073676,0.8556,0.24955000000000002,0.8912500000000001,125.84,7.72,126.0765799029,129.85,133.5456,2.25955,133.5647140736,0.8556,0.24955000000000002,0.8912500000000001,132.69,2.01,132.7052229567,129.62,127.3456,8.23955,127.611880417,0.8556,0.24955000000000002,0.8912500000000001,126.49,7.99,126.7421011345,123.44,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,123.44
2022-01-16 19:30:00,122.81144,9.65792,123.1906052165,1.02144,0.29792,1.064,121.79,9.36,122.1491453101,130.39,129.44144,0.75792,129.44365891,1.02144,0.29792,1.064,128.42,0.46,128.4208238566,130.15,123.42144,9.93792,123.8208952705,1.02144,0.29792,1.064,122.4,9.64,122.7790275251,123.94,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,123.94
2022-01-16 20:00:00,119.3928,11.1729,119.9144461116,1.0728,0.3129,1.1175,118.32,10.86,118.8173472183,130.39,125.8728,1.4929000000000001,125.8816528738,1.0728,0.3129,1.1175,124.8,1.18,124.805578401,130.15,120.0028,11.4229,120.5452390277,1.0728,0.3129,1.1175,118.93,11.11,119.4478003146,123.94,1.0728,0.3129,1.1175,1.0728,0.3129,1.1175,0.0,0.0,0.0,123.94
2022-01-16 20:30:00,117.38968,11.65699,117.9670394066,0.9496800000000001,0.27699,0.9892500000000001,116.44,11.38,116.9947776612,130.79,123.76968,1.97699,123.7854683586,0.9496800000000001,0.27699,0.9892500000000001,122.82,1.7000000000000002,122.8317646214,130.55,117.98968,11.89699,118.5879545214,0.9496800000000001,0.27699,0.9892500000000001,117.04,11.62,117.6154156563,124.34,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,124.34
2022-01-16 21:00:00,113.5436,13.51605,114.3452347436,0.8436,0.24605000000000002,0.87875,112.7,13.27,113.4785570053,130.79,119.7536,3.79605,119.8137500814,0.8436,0.24605000000000002,0.87875,118.91,3.55,118.962979956,130.55,114.1236,13.76605,114.9508599775,0.8436,0.24605000000000002,0.87875,113.28,13.52,114.0839550507,124.32,0.8436,0.24605000000000002,0.87875,0.8436,0.24605000000000002,0.87875,0.0,0.0,0.0,124.32
2022-01-16 21:30:00,108.87272,15.18996,109.9272670678,0.8227200000000001,0.23996,0.857,108.05,14.95,109.0793518499,131.21,114.84272,5.60996,114.9796590193,0.8227200000000001,0.23996,0.857,114.02,5.37,114.1463854005,130.98,109.41272,15.42996,110.4953707781,0.8227200000000001,0.23996,0.857,108.59,15.19,109.6472717399,124.75,0.8227200000000001,0.23996,0.857,0.8227200000000001,0.23996,0.857,0.0,0.0,0.0,124.75
2022-01-16 22:00:00,104.43472,17.09346,105.8243691985,0.83472,0.24346,0.8695,103.6,16.85,104.9613381203,131.21,110.18472,7.42346,110.4345067443,0.83472,0.24346,0.8695,109.35,7.18,109.585468471,130.98,104.95472,17.30346,106.3715327437,0.83472,0.24346,0.8695,104.12,17.06,105.5083788142,124.75,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,124.75
