Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-16 22:30:00,98.45264,18.73577,100.2195160658,0.8426400000000001,0.24577000000000002,0.87775,97.61,18.49,99.3458212508,132.69,103.89264,9.05577,104.2865648896,0.8426400000000001,0.24577000000000002,0.87775,103.05,8.81,103.4259087463,132.44,98.91264,18.93577,100.7088563,0.8426400000000001,0.24577000000000002,0.87775,98.07,18.69,99.8350689888,126.15,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,126.15
2022-01-16 23:00:00,92.5468,20.2674,94.7400532668,0.9168000000000001,0.2674,0.9550000000000001,91.63,20.0,93.787296048,132.69,97.6968,10.4974,98.259147854,0.9168000000000001,0.2674,0.9550000000000001,96.78,10.23,97.3191723146,132.44,92.9868,20.4374,95.2062618371,0.9168000000000001,0.2674,0.9550000000000001,92.07,20.17,94.2534551091,126.15,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,126.15
2022-01-16 23:30:00,87.0344,22.52545,89.9020727295,0.9444,0.27545000000000003,0.9837500000000001,86.09,22.25,88.9187865414,133.57,91.9044,12.64545,92.7702869731,0.9444,0.27545000000000003,0.9837500000000001,90.96,12.37,91.7972684779,133.31,87.4144,22.68545,90.3100601764,0.9444,0.27545000000000003,0.9837500000000001,86.47,22.41,89.326754111,126.98,0.9444,0.27545000000000003,0.9837500000000001,0.9444,0.27545000000000003,0.9837500000000001,0.0,0.0,0.0,126.98
2022-01-17 00:00:00,82.43528,23.61779,85.7518244305,1.05528,0.30779,1.09925,81.38,23.31,84.6525870839,134.98,87.06528,13.92779,88.1722536616,1.05528,0.30779,1.09925,86.01,13.62,87.0817116276,134.72,82.78528,23.75779,86.1268551055,1.05528,0.30779,1.09925,81.73,23.45,85.027615514,128.33,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,128.33
2022-01-17 00:30:00,81.86392,23.48906,85.1671141782,1.09392,0.31906,1.1395,80.77,23.17,84.0276252193,134.09,86.47392,13.81906,87.5711439885,1.09392,0.31906,1.1395,85.38,13.5,86.4406987478,133.85,82.20392,23.62906,85.5325490083,1.09392,0.31906,1.1395,81.11,23.31,84.3930577714,127.54,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,127.54
2022-01-17 01:00:00,84.52824,22.34907,87.4328558802,1.12824,0.32907000000000003,1.1752500000000001,83.4,22.02,86.2579874562,133.77,89.25824,12.67907,90.1542690279,1.12824,0.32907000000000003,1.1752500000000001,88.13,12.35,88.9911197817,133.54,84.87824,22.48907,87.8070264555,1.12824,0.32907000000000003,1.1752500000000001,83.75,22.16,86.6321424184,127.21,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,127.21
2022-01-17 01:30:00,84.16552,22.63036,87.1548504135,1.23552,0.36036,1.287,82.93,22.27,85.8681419387,133.46,88.85552,12.95036,89.7942941316,1.23552,0.36036,1.287,87.62,12.59,88.5198988928,133.22,84.51552,22.77036,87.5292089271,1.23552,0.36036,1.287,83.28,22.41,86.2424866293,126.9,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,126.9
2022-01-17 02:00:00,82.72424,22.88832,85.8322496268,1.19424,0.34832,1.244,81.53,22.54,84.5883709501,133.46,87.34424,13.16832,88.3313133198,1.19424,0.34832,1.244,86.15,12.82,87.0986503914,133.22,83.06424,23.02832,86.1972823748,1.19424,0.34832,1.244,81.87,22.68,84.9533948704,126.9,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,126.9
2022-01-17 02:30:00,82.03072,23.16896,85.2398951853,0.99072,0.28896000000000005,1.032,81.04,22.88,84.207933118,133.8,86.64072,13.39896,87.6706706442,0.99072,0.28896000000000005,1.032,85.65,13.11,86.6475308361,133.55,82.37072,23.30896,85.6051583119,0.99072,0.28896000000000005,1.032,81.38,23.02,84.57319197,127.22,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,127.22
2022-01-17 03:00:00,81.01648,23.59814,84.383305476,1.05648,0.30814,1.1005,79.96,23.29,83.2828055483,134.3,85.56648,13.758140000000001,86.6655001477,1.05648,0.30814,1.1005,84.51,13.45,85.5736092496,134.05,81.35648,23.72814,84.7461000038,1.05648,0.30814,1.1005,80.3,23.42,83.6456000038,127.71,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,127.71
2022-01-17 03:30:00,80.18016,23.44463,83.5374690391,1.01016,0.29463,1.05225,79.17,23.15,82.485219282,134.92,84.70016,13.48463,85.7668487836,1.01016,0.29463,1.05225,83.69,13.19,84.7230322876,134.66,80.51016,23.56463,83.8878873871,1.01016,0.29463,1.05225,79.5,23.27,82.835637862,128.3,1.01016,0.29463,1.05225,1.01016,0.29463,1.05225,0.0,0.0,0.0,128.3
2022-01-17 04:00:00,79.54992,23.48456,82.944043369,1.00992,0.29456000000000004,1.052,78.54,23.19,81.8920490646,135.36,84.04992,13.50456,85.1279166478,1.00992,0.29456000000000004,1.052,83.04,13.21,84.0841584367,135.12,79.87992,23.60456,83.2945188593,1.00992,0.29456000000000004,1.052,78.87,23.31,82.2425254962,128.71,1.00992,0.29456000000000004,1.052,1.00992,0.29456000000000004,1.052,0.0,0.0,0.0,128.71
2022-01-17 04:30:00,79.88048,23.09264,83.1514347874,1.14048,0.33264000000000005,1.188,78.74,22.76,81.9634381905,135.43,84.38048,13.12264,85.3947837142,1.14048,0.33264000000000005,1.188,83.24,12.79,84.2168730125,135.16,80.19048,23.21264,83.4825714649,1.14048,0.33264000000000005,1.188,79.05,22.88,82.2945739402,128.78,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,128.78
2022-01-17 05:00:00,80.46608,22.61844,83.5845910357,1.12608,0.32844,1.173,79.34,22.29,82.4116478418,135.43,85.00608,12.60844,85.9360599295,1.12608,0.32844,1.173,83.88,12.28,84.7741281288,135.16,80.80608,22.72844,83.9416734989,1.12608,0.32844,1.173,79.68,22.4,82.7687283942,128.78,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,128.78
2022-01-17 05:30:00,83.06592,22.08256,85.9510705087,1.10592,0.32256,1.152,81.96,21.76,84.7994056583,135.34,87.73592,12.05256,88.5598998464,1.10592,0.32256,1.152,86.63,11.73,87.4205342011,135.08,83.42592,22.21256,86.3323922384,1.10592,0.32256,1.152,82.32,21.89,85.1807167145,128.7,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,128.7
2022-01-17 06:00:00,87.278,20.6065,89.6776289063,1.188,0.34650000000000003,1.2375,86.09,20.26,88.4418209898,135.53,92.178,10.4765,92.7714435387,1.188,0.34650000000000003,1.2375,90.99,10.13,91.552154535,135.27,87.668,20.7365,90.0870726367,1.188,0.34650000000000003,1.2375,86.48,20.39,88.851238033,128.87,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,128.87
2022-01-17 06:30:00,99.35216,14.46188,100.3991915794,1.17216,0.34188,1.221,98.18,14.12,99.1901547534,134.2,104.86216,4.29188,104.9499539485,1.17216,0.34188,1.221,103.69,3.95,103.7652090057,133.95,99.84216,14.62188,100.907166684,1.17216,0.34188,1.221,98.67,14.28,99.6979804209,127.62,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,127.62
2022-01-17 07:00:00,111.26272,9.00371,111.6264290191,1.21272,0.35371,1.26325,110.05,8.65,110.3894243123,134.2,117.36272,2.20371,117.3834076161,1.21272,0.35371,1.26325,116.15,1.85,116.1647321694,133.95,111.84272,9.16371,112.2175012998,1.21272,0.35371,1.26325,110.63,8.81,110.9802369794,127.62,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,127.62
2022-01-17 07:30:00,124.14464,3.21052,124.1861468901,1.54464,0.45052000000000003,1.609,122.6,2.76,122.631062949,133.41,130.86464,8.01052,131.1095817742,1.54464,0.45052000000000003,1.609,129.32,7.5600000000000005,129.5407889431,133.16,124.81464,3.4205200000000002,124.8615005332,1.54464,0.45052000000000003,1.609,123.27,2.9699999999999998,123.3057735875,126.83,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,126.83
2022-01-17 08:00:00,130.8636,2.19105,130.881941096,4.8036,1.4010500000000001,5.00375,126.06,0.79,126.0624753842,132.04,137.7836,11.92105,138.2983436707,4.8036,1.4010500000000001,5.00375,132.98,10.52,133.3954676891,131.81,131.5636,2.15105,131.5811835372,4.8036,1.4010500000000001,5.00375,126.76,0.75,126.7622187404,125.54,4.8036,1.4010500000000001,5.00375,4.8036,1.4010500000000001,5.00375,0.0,0.0,0.0,125.54
2022-01-17 08:30:00,135.86872,4.9954600000000005,135.960522561,1.21872,0.35546000000000005,1.2695,134.65,4.64,134.7299228086,131.05,143.20872,15.41546,144.036015951,1.21872,0.35546000000000005,1.2695,141.99,15.06,142.7864268759,130.82,136.63872,4.76546,136.7217956737,1.21872,0.35546000000000005,1.2695,135.42,4.41,135.491787574,124.56,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,124.56
2022-01-17 09:00:00,138.13936,6.59773,138.2968286779,3.48936,1.01773,3.63475,134.65,5.58,134.765570158,130.57,145.45936,17.01773,146.451454571,3.48936,1.01773,3.63475,141.97,16.0,142.8687541067,130.34,138.90936,6.36773,139.0552346406,3.48936,1.01773,3.63475,135.42,5.35,135.5256392717,124.09,3.48936,1.01773,3.63475,3.48936,1.01773,3.63475,0.0,0.0,0.0,124.09
2022-01-17 09:30:00,141.33464,8.59677,141.5958506396,5.71464,1.66677,5.95275,135.62,6.93,135.7969414236,130.1,148.71464,19.02677,149.926855923,5.71464,1.66677,5.95275,143.0,17.36,144.0498858035,129.88,142.10464,8.36677,142.350734279,5.71464,1.66677,5.95275,136.39,6.7,136.5544656904,123.65,5.71464,1.66677,5.95275,5.71464,1.66677,5.95275,0.0,0.0,0.0,123.65
2022-01-17 10:00:00,142.06304,9.52922,142.3822789811,3.56304,1.03922,3.7115,138.5,8.49,138.7599729749,130.1,149.57304,20.01922,150.9068039031,3.56304,1.03922,3.7115,146.01,18.98,147.2384477642,129.88,142.84304,9.28922,143.1447647825,3.56304,1.03922,3.7115,139.28,8.25,139.5241230039,123.65,3.56304,1.03922,3.7115,3.56304,1.03922,3.7115,0.0,0.0,0.0,123.65
2022-01-17 10:30:00,140.74312,8.91466,141.0251643865,4.47312,1.3046600000000002,4.6595,136.27,7.61,136.482324863,130.1,148.12312,19.41466,149.3900522172,4.47312,1.3046600000000002,4.6595,143.65,18.11,144.7870664113,129.88,141.49312,8.684660000000001,141.7593959025,4.47312,1.3046600000000002,4.6595,137.02,7.38,137.2186022375,123.61,4.47312,1.3046600000000002,4.6595,4.47312,1.3046600000000002,4.6595,0.0,0.0,0.0,123.61
2022-01-17 11:00:00,140.41664,10.00152,140.7723807826,5.45664,1.59152,5.684,134.96,8.41,135.2217796806,130.43,147.74664,20.56152,149.1705256946,5.45664,1.59152,5.684,142.29,18.97,143.5489637719,130.22,141.17664,9.77152,141.5144031002,5.45664,1.59152,5.684,135.72,8.18,135.966285527,123.95,5.45664,1.59152,5.684,5.45664,1.59152,5.684,0.0,0.0,0.0,123.95
2022-01-17 11:30:00,139.43792,10.01481,139.7971028071,5.70792,1.6648100000000001,5.94575,133.73,8.35,133.9904302553,130.6,146.70792,20.63481,148.1519799883,5.70792,1.6648100000000001,5.94575,141.0,18.97,142.2703795595,130.36,140.15792,9.80481,140.5004513796,5.70792,1.6648100000000001,5.94575,134.45,8.14,134.69618443,124.09,5.70792,1.6648100000000001,5.94575,5.70792,1.6648100000000001,5.94575,0.0,0.0,0.0,124.09
2022-01-17 12:00:00,137.00192,9.29181,137.3166552781,6.21192,1.81181,6.47075,130.79,7.48,131.0037194128,130.86,144.09192,19.90181,145.4598344924,6.21192,1.81181,6.47075,137.88,18.09,139.0616499974,130.62,137.71192,9.08181,138.0110581909,6.21192,1.81181,6.47075,131.5,7.27,131.7008082739,124.33,6.21192,1.81181,6.47075,6.21192,1.81181,6.47075,0.0,0.0,0.0,124.33
2022-01-17 12:30:00,137.32208,9.44019,137.6461799062,6.17208,1.8001900000000002,6.42925,131.15,7.64,131.3723414574,131.06,144.41208,20.04019,145.7959466692,6.17208,1.8001900000000002,6.42925,138.24,18.24,139.4381411236,130.83,137.99208,9.22019,138.2997687864,6.17208,1.8001900000000002,6.42925,131.82,7.42,132.0286665842,124.52,6.17208,1.8001900000000002,6.42925,6.17208,1.8001900000000002,6.42925,0.0,0.0,0.0,124.52
2022-01-17 13:00:00,137.95696,8.93453,138.2459715101,5.94696,1.73453,6.19475,132.01,7.2,132.2062029558,130.88,145.08696,19.52453,146.3947855416,5.94696,1.73453,6.19475,139.14,17.79,140.2726762417,130.65,138.63696,8.71453,138.9105817105,5.94696,1.73453,6.19475,132.69,6.98,132.8734604803,124.35,5.94696,1.73453,6.19475,5.94696,1.73453,6.19475,0.0,0.0,0.0,124.35
2022-01-17 13:30:00,134.71288,7.11834,134.9008183898,6.06288,1.76834,6.3155,128.65,5.35,128.7611936882,131.05,141.66288,17.71834,142.7666317535,6.06288,1.76834,6.3155,135.6,15.95,136.5348398761,130.81,135.36288,6.90834,135.5390513596,6.06288,1.76834,6.3155,129.3,5.14,129.4021236302,124.52,6.06288,1.76834,6.3155,6.06288,1.76834,6.3155,0.0,0.0,0.0,124.52
2022-01-17 14:00:00,133.23712,6.54041,133.3975528593,5.24712,1.53041,5.46575,127.99,5.01,128.0880173943,131.63,140.17712,17.18041,141.2260296803,5.24712,1.53041,5.46575,134.93,15.65,135.8345589311,131.39,133.89712,6.32041,134.0462096699,5.24712,1.53041,5.46575,128.65,4.79,128.739141678,125.08,5.24712,1.53041,5.46575,5.24712,1.53041,5.46575,0.0,0.0,0.0,125.08
2022-01-17 14:30:00,132.87776,5.90268,133.00879946,4.15776,1.21268,4.331,128.72,4.69,128.8054133179,131.99,139.85776,16.59268,140.8385957818,4.15776,1.21268,4.331,135.7,15.38,136.5687899924,131.75,133.53776,5.67268,133.6581933299,4.15776,1.21268,4.331,129.38,4.46,129.456849954,125.43,4.15776,1.21268,4.331,4.15776,1.21268,4.331,0.0,0.0,0.0,125.43
2022-01-17 15:00:00,131.48488,4.45684,131.5603933234,6.67488,1.9468400000000001,6.953,124.81,2.51,124.8352362116,132.37,138.29488,15.16684,139.1240700591,6.67488,1.9468400000000001,6.953,131.62,13.22,132.2822467302,132.12,132.14488,4.24684,132.2131043437,6.67488,1.9468400000000001,6.953,125.47,2.3,125.4910789658,125.8,6.67488,1.9468400000000001,6.953,6.67488,1.9468400000000001,6.953,0.0,0.0,0.0,125.8
2022-01-17 15:30:00,134.18072,5.04896,134.2756776814,2.1907200000000002,0.6389600000000001,2.282,131.99,4.41,132.0636520773,133.15,141.35072,15.798960000000001,142.2309149995,2.1907200000000002,0.6389600000000001,2.282,139.16,15.16,139.9833247212,132.89,134.88072,4.81896,134.9667774054,2.1907200000000002,0.6389600000000001,2.282,132.69,4.18,132.7558228478,126.55,2.1907200000000002,0.6389600000000001,2.282,2.1907200000000002,0.6389600000000001,2.282,0.0,0.0,0.0,126.55
2022-01-17 16:00:00,138.9392,6.28935,139.0814769121,1.3692,0.39935000000000004,1.42625,137.57,5.89,137.6960311701,132.81,146.4092,16.97935,147.3904751708,1.3692,0.39935000000000004,1.42625,145.04,16.58,145.9845813776,132.57,139.6992,6.03935,139.8296829327,1.3692,0.39935000000000004,1.42625,138.33,5.64,138.4449294846,126.25,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,126.25
2022-01-17 16:30:00,142.11096,6.09278,142.2415091324,4.74096,1.38278,4.9385,137.37,4.71,137.4507220789,132.24,149.54096,16.74278,150.4753115958,4.74096,1.38278,4.9385,144.8,15.36,145.6123950768,131.98,142.83096,5.82278,142.9495991651,4.74096,1.38278,4.9385,138.09,4.44,138.1613610964,125.73,4.74096,1.38278,4.9385,4.74096,1.38278,4.9385,0.0,0.0,0.0,125.73
2022-01-17 17:00:00,147.2072,6.8671,147.3672853596,5.1672,1.5070999999999999,5.3825,142.04,5.36,142.1410960982,132.24,154.9072,17.4071,155.8821597947,5.1672,1.5070999999999999,5.3825,149.74,15.9,150.5817970407,131.98,147.9872,6.5871,148.1337275918,5.1672,1.5070999999999999,5.3825,142.82,5.08,142.9103173322,125.73,5.1672,1.5070999999999999,5.3825,5.1672,1.5070999999999999,5.3825,0.0,0.0,0.0,125.73
2022-01-17 17:30:00,149.47232,7.21151,149.6461837892,7.58232,2.21151,7.89825,141.89,5.0,141.9780690811,131.43,157.15232,17.67151,158.1427644474,7.58232,2.21151,7.89825,149.57,15.46,150.366873014,131.18,150.25232,6.91151,150.4111985055,7.58232,2.21151,7.89825,142.67,4.7,142.7473954228,124.97,7.58232,2.21151,7.89825,7.58232,2.21151,7.89825,0.0,0.0,0.0,124.97
2022-01-17 18:00:00,147.71344,4.90017,147.794695516,7.54344,2.20017,7.85775,140.17,2.7,140.1960017262,131.16,155.30344,15.33017,156.0582346051,7.54344,2.20017,7.85775,147.76,13.13,148.3422208948,130.92,148.47344,4.62017,148.5453074192,7.54344,2.20017,7.85775,140.93,2.42,140.9507761596,124.72,7.54344,2.20017,7.85775,7.54344,2.20017,7.85775,0.0,0.0,0.0,124.72
2022-01-17 18:30:00,144.12712,2.05791,144.1418111204,5.54712,1.6179100000000002,5.77825,138.58,0.44,138.5806985117,131.62,151.63712,12.07791,152.1173628218,5.54712,1.6179100000000002,5.77825,146.09,10.46,146.4639877239,131.37,144.86712,2.10791,144.8824549132,5.54712,1.6179100000000002,5.77825,139.32,0.49,139.3208616827,125.16,5.54712,1.6179100000000002,5.77825,5.54712,1.6179100000000002,5.77825,0.0,0.0,0.0,125.16
2022-01-17 19:00:00,140.75008,2.6516900000000003,140.7750563128,5.08008,1.48169,5.29175,135.67,1.17,135.6750448682,131.4,148.10008,10.42169,148.4663103821,5.08008,1.48169,5.29175,143.02,8.94,143.2991416583,131.15,141.46008,2.94169,141.4906632031,5.08008,1.48169,5.29175,136.38,1.46,136.387814705,124.97,5.08008,1.48169,5.29175,5.08008,1.48169,5.29175,0.0,0.0,0.0,124.97
2022-01-17 19:30:00,137.5124,0.9857,137.5159327433,0.8424,0.2457,0.8775000000000001,136.67,0.74,136.6720033511,130.81,144.8824,9.6457,145.2031313652,0.8424,0.2457,0.8775000000000001,144.04,9.4,144.3463944822,130.56,138.2224,1.2257,138.2278343976,0.8424,0.2457,0.8775000000000001,137.38,0.98,137.3834953697,124.4,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,124.4
2022-01-17 20:00:00,133.81424,2.40082,133.8357753497,0.89424,0.26082,0.9315,132.92,2.14,132.9372257872,130.61,141.00424,8.19082,141.2419386381,0.89424,0.26082,0.9315,140.11,7.93,140.3342331721,130.37,134.50424,2.68082,134.5309532184,0.89424,0.26082,0.9315,133.61,2.42,133.6319142271,124.2,0.89424,0.26082,0.9315,0.89424,0.26082,0.9315,0.0,0.0,0.0,124.2
2022-01-17 20:30:00,128.78352,6.88436,128.9673967955,4.40352,1.28436,4.587,124.38,5.6,124.5060014618,131.54,135.52352,5.74436,135.6452068633,4.40352,1.28436,4.587,131.12,4.46,131.1958307264,131.3,129.39352,7.13436,129.5900540574,4.40352,1.28436,4.587,124.99,5.85,125.1268260606,125.07,4.40352,1.28436,4.587,4.40352,1.28436,4.587,0.0,0.0,0.0,125.07
2022-01-17 21:00:00,124.99632,6.09351,125.1447596892,0.7663200000000001,0.22351000000000001,0.79825,124.23,5.87,124.3686045592,131.54,131.73632,4.39351,131.809563148,0.7663200000000001,0.22351000000000001,0.79825,130.97,4.17,131.0363682342,131.3,125.63632,6.34351,125.796363311,0.7663200000000001,0.22351000000000001,0.79825,124.87,6.12,125.0198836186,125.07,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,125.07
2022-01-17 21:30:00,120.35496,8.18228,120.6327737499,0.6249600000000001,0.18228000000000003,0.651,119.73,8.0,119.9969703784,131.87,126.85496,2.17228,126.8735578322,0.6249600000000001,0.18228000000000003,0.651,126.23,1.99,126.2456850748,131.63,120.94496,8.43228,121.2385528427,0.6249600000000001,0.18228000000000003,0.651,120.32,8.25,120.6025078512,125.38,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,125.38
2022-01-17 22:00:00,112.60648,11.32564,113.1745972354,0.63648,0.18564000000000003,0.663,111.97,11.14,112.5227999118,131.87,118.71648,1.45564,118.7254038165,0.63648,0.18564000000000003,0.663,118.08,1.27,118.0868294942,131.63,113.13648,11.55564,113.7250892398,0.63648,0.18564000000000003,0.663,112.5,11.37,113.0731042291,125.38,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0,125.38
2022-01-17 22:30:00,106.5404,13.86845,107.4392420746,0.6804,0.19845000000000002,0.7087500000000001,105.86,13.67,106.7389736694,131.53,112.3604,4.17845,112.4380670972,0.6804,0.19845000000000002,0.7087500000000001,111.68,3.98,111.7508961933,131.29,107.0404,14.07845,107.9622618629,0.6804,0.19845000000000002,0.7087500000000001,106.36,13.88,107.2618478304,125.04,0.6804,0.19845000000000002,0.7087500000000001,0.6804,0.19845000000000002,0.7087500000000001,0.0,0.0,0.0,125.04
2022-01-17 23:00:00,100.33256,15.56908,101.5333386046,0.6825600000000001,0.19908,0.711,99.65,15.37,100.8283660484,131.53,105.83256,5.87908,105.9957279224,0.6825600000000001,0.19908,0.711,105.15,5.68,105.3032995684,131.29,100.80256,15.75908,102.0269802797,0.6825600000000001,0.19908,0.711,100.12,15.56,101.3219028641,125.04,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,125.04
2022-01-17 23:30:00,93.29896,17.88553,94.9978321882,0.7389600000000001,0.21553000000000003,0.76975,92.56,17.67,94.2315366531,132.77,98.44896,8.15553,98.786185242,0.7389600000000001,0.21553000000000003,0.76975,97.71,7.94,98.0320748531,132.51,93.70896,18.05553,95.4325486816,0.7389600000000001,0.21553000000000003,0.76975,92.97,17.84,94.6661845645,126.18,0.7389600000000001,0.21553000000000003,0.76975,0.7389600000000001,0.21553000000000003,0.76975,0.0,0.0,0.0,126.18
2022-01-18 00:00:00,88.88528,19.04029,90.9017361988,0.7552800000000001,0.22029,0.7867500000000001,88.13,18.82,90.1170866151,132.77,93.82528,9.38029,94.2930167487,0.7552800000000001,0.22029,0.7867500000000001,93.07,9.16,93.5196797471,132.51,89.27528,19.20029,91.3166291272,0.7552800000000001,0.22029,0.7867500000000001,88.52,18.98,90.5319324879,126.18,0.7552800000000001,0.22029,0.7867500000000001,0.7552800000000001,0.22029,0.7867500000000001,0.0,0.0,0.0,126.18
2022-01-18 00:30:00,88.1148,19.3514,90.2147142156,0.7248,0.2114,0.755,87.39,19.14,89.4614537105,132.93,93.0048,9.6614,93.5052697606,0.7248,0.2114,0.755,92.28,9.45,92.7626050734,132.67,88.4848,19.511400000000002,90.6104550314,0.7248,0.2114,0.755,87.76,19.3,89.8571510788,126.33,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,126.33
2022-01-18 01:00:00,90.30536,19.20698,92.3253276488,0.6753600000000001,0.19698000000000002,0.7035,89.63,19.01,91.6237796645,132.93,95.30536,9.50698,95.778360361,0.6753600000000001,0.19698000000000002,0.7035,94.63,9.31,95.0868708077,132.67,90.69536,19.37698,92.7422001003,0.6753600000000001,0.19698000000000002,0.7035,90.02,19.18,92.0406040832,126.33,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,126.33
2022-01-18 01:30:00,89.09168,19.92424,91.2924026675,0.63168,0.18424000000000001,0.658,88.46,19.74,90.635750121,132.93,94.04168,10.23424,94.5969198526,0.63168,0.18424000000000001,0.658,93.41,10.05,93.9490851472,132.67,89.47168,20.07424,91.6960011865,0.63168,0.18424000000000001,0.658,88.84,19.89,91.0393195273,126.36,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,126.36
2022-01-18 02:00:00,87.68,20.315,90.0026756547,0.6000000000000001,0.17500000000000002,0.625,87.08,20.14,89.3786663584,133.07,92.57,10.615,93.1766232754,0.6000000000000001,0.17500000000000002,0.625,91.97,10.44,92.5606530876,132.8,88.05,20.465,90.3970061728,0.6000000000000001,0.17500000000000002,0.625,87.45,20.29,89.7729725474,126.48,0.6000000000000001,0.17500000000000002,0.625,0.6000000000000001,0.17500000000000002,0.625,0.0,0.0,0.0,126.48
2022-01-18 02:30:00,86.33016,20.57088,88.7471556141,0.62016,0.18088,0.646,85.71,20.39,88.1019647908,133.33,91.15016,10.80088,91.7878569136,0.62016,0.18088,0.646,90.53,10.62,91.1507833208,133.08,86.70016,20.71088,89.1395439432,0.62016,0.18088,0.646,86.08,20.53,88.4943348469,126.73,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,126.73
2022-01-18 03:00:00,85.01536,21.01948,87.5752817603,0.61536,0.17948000000000003,0.641,84.4,20.84,86.9348353653,133.66,89.77536,11.21948,90.4737088584,0.61536,0.17948000000000003,0.641,89.16,11.04,89.8408993722,133.41,85.38536,21.16948,87.9704870158,0.61536,0.17948000000000003,0.641,84.77,20.99,87.3300234742,127.04,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,127.04
2022-01-18 03:30:00,86.45336,20.78473,88.9167501456,0.63336,0.18473,0.6597500000000001,85.82,20.6,88.2577611318,134.02,91.29336,10.89473,91.9411372665,0.63336,0.18473,0.6597500000000001,90.66,10.71,91.2904140641,133.77,86.81336,20.92473,89.2995173563,0.63336,0.18473,0.6597500000000001,86.18,20.74,88.6405099263,127.38,0.63336,0.18473,0.6597500000000001,0.63336,0.18473,0.6597500000000001,0.0,0.0,0.0,127.38
2022-01-18 04:00:00,86.6092,20.8706,89.0883576513,0.6192000000000001,0.1806,0.645,85.99,20.69,88.4440851612,134.4,91.4392,10.9306,92.0902020467,0.6192000000000001,0.1806,0.645,90.82,10.75,91.4540042863,134.15,86.9792,21.0106,89.4808725092,0.6192000000000001,0.1806,0.645,86.36,20.83,88.8365831175,127.74,0.6192000000000001,0.1806,0.645,0.6192000000000001,0.1806,0.645,0.0,0.0,0.0,127.74
2022-01-18 04:30:00,85.16152,20.93836,87.6977731086,0.6115200000000001,0.17836000000000002,0.637,84.55,20.76,87.0613582481,134.79,89.94152,10.95836,90.6066370295,0.6115200000000001,0.17836000000000002,0.637,89.33,10.78,89.978093445,134.54,85.53152,21.06836,88.0881189866,0.6115200000000001,0.17836000000000002,0.637,84.92,20.89,87.4516923793,128.12,0.6115200000000001,0.17836000000000002,0.637,0.6115200000000001,0.17836000000000002,0.637,0.0,0.0,0.0,128.12
2022-01-18 05:00:00,85.10088,20.68109,87.5777783479,0.6208800000000001,0.18109,0.64675,84.48,20.5,86.9316996268,134.97,89.88088,10.69109,90.5144850008,0.6208800000000001,0.18109,0.64675,89.26,10.51,89.876624881,134.72,85.46088,20.80109,87.9559398538,0.6208800000000001,0.18109,0.64675,84.84,20.62,87.3098505325,128.29,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,128.29
2022-01-18 05:30:00,87.86264,19.47452,89.995002289,0.6326400000000001,0.18452000000000002,0.659,87.23,19.29,89.3374333636,135.01,92.82264,9.46452,93.3039100756,0.6326400000000001,0.18452000000000002,0.659,92.19,9.28,92.6558929588,134.72,88.28264,19.60452,90.4331893156,0.6326400000000001,0.18452000000000002,0.659,87.65,19.42,89.7756030333,128.33,0.6326400000000001,0.18452000000000002,0.659,0.6326400000000001,0.18452000000000002,0.659,0.0,0.0,0.0,128.33
2022-01-18 06:00:00,92.4476,17.9968,94.1830322086,0.7776000000000001,0.2268,0.81,91.67,17.77,93.3764520637,134.74,97.6176,7.9268,97.9389094691,0.7776000000000001,0.2268,0.81,96.84,7.7,97.1456411786,134.48,92.8876,18.1368,94.6416913839,0.7776000000000001,0.2268,0.81,92.11,17.91,93.8350691373,128.05,0.7776000000000001,0.2268,0.81,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,128.05
2022-01-18 06:30:00,103.20616,14.216380000000001,104.1806936157,4.3761600000000005,1.27638,4.5585,98.83,12.94,99.6735295853,134.81,108.74616,3.97638,108.8188352844,4.3761600000000005,1.27638,4.5585,104.37,2.7,104.4049179876,134.56,103.71616,14.35638,104.7050499826,4.3761600000000005,1.27638,4.5585,99.34,13.08,100.1974151363,128.12,4.3761600000000005,1.27638,4.5585,4.3761600000000005,1.27638,4.5585,0.0,0.0,0.0,128.12
2022-01-18 07:00:00,114.58136,8.81248,114.9197453147,4.67136,1.3624800000000001,4.866,109.91,7.45,110.1622013215,134.29,120.69136,4.23248,120.7655508231,4.67136,1.3624800000000001,4.866,116.02,2.87,116.0554923302,134.06,115.17136,8.972480000000001,115.5203339746,4.67136,1.3624800000000001,4.866,110.5,7.61,110.7617357213,127.63,4.67136,1.3624800000000001,4.866,4.67136,1.3624800000000001,4.866,0.0,0.0,0.0,127.63
2022-01-18 07:30:00,126.85184,3.49887,126.9000843288,4.76184,1.38887,4.96025,122.09,2.11,122.1082314998,133.21,133.56184,9.57887,133.9048910782,4.76184,1.38887,4.96025,128.8,8.19,129.0601259104,132.99,127.52184,3.68887,127.5751834757,4.76184,1.38887,4.96025,122.76,2.3,122.7815442157,126.59,4.76184,1.38887,4.96025,4.76184,1.38887,4.96025,0.0,0.0,0.0,126.59
2022-01-18 08:00:00,134.65232,3.62276,134.7010455468,4.43232,1.29276,4.617,130.22,2.33,130.2408434401,131.71,141.74232,13.92276,142.4244660338,4.43232,1.29276,4.617,137.31,12.63,137.8896406551,131.49,135.38232,3.43276,135.4258336131,4.43232,1.29276,4.617,130.95,2.14,130.9674848961,125.14,4.43232,1.29276,4.617,4.43232,1.29276,4.617,0.0,0.0,0.0,125.14
2022-01-18 08:30:00,138.7876,7.5868,138.9948108672,7.0176,2.0468,7.31,131.77,5.54,131.8864075635,130.6,145.9576,18.0868,147.0739723133,7.0176,2.0468,7.31,138.94,16.04,139.8628084946,130.38,139.5276,7.3868,139.7229973054,7.0176,2.0468,7.31,132.51,5.34,132.6175542679,124.07,7.0176,2.0468,7.31,7.0176,2.0468,7.31,0.0,0.0,0.0,124.07
2022-01-18 09:00:00,141.39192,9.50931,141.711333414,7.47192,2.17931,7.78325,133.92,7.33,134.120450715,130.7,148.70192,20.03931,150.0461094363,7.47192,2.17931,7.78325,141.23,17.86,142.3548120016,130.5,142.17192,9.30931,142.4763773022,7.47192,2.17931,7.78325,134.7,7.13,134.8885721624,124.14,7.47192,2.17931,7.78325,7.47192,2.17931,7.78325,0.0,0.0,0.0,124.14
2022-01-18 09:30:00,146.61952,11.23236,147.049139937,5.21952,1.52236,5.437,141.4,9.71,141.733002861,130.39,154.28952,21.722360000000002,155.8111578347,5.21952,1.52236,5.437,149.07,20.2,150.4323931206,129.4,147.42952,11.00236,147.8394916556,5.21952,1.52236,5.437,142.21,9.48,142.5256275201,123.09,5.21952,1.52236,5.437,5.21952,1.52236,5.437,0.0,0.0,0.0,123.09
2022-01-18 10:00:00,147.37368,12.07649,147.8676542299,5.95368,1.73649,6.20175,141.42,10.34,141.7975035041,129.58,155.03368,22.60649,156.6732118917,5.95368,1.73649,6.20175,149.08,20.87,150.5337281143,129.4,148.17368,11.84649,148.6464892625,5.95368,1.73649,6.20175,142.22,10.11,142.5788921966,123.09,5.95368,1.73649,6.20175,5.95368,1.73649,6.20175,0.0,0.0,0.0,123.09
2022-01-18 10:30:00,146.3372,11.468350000000001,146.7858956288,6.8172,1.98835,7.10125,139.52,9.48,139.8416990743,129.81,153.8772,22.04835,155.4487774721,6.8172,1.98835,7.10125,147.06,20.06,148.4218555335,129.63,147.1172,11.24835,147.5465889594,6.8172,1.98835,7.10125,140.3,9.26,140.6052545249,123.29,6.8172,1.98835,7.10125,6.8172,1.98835,7.10125,0.0,0.0,0.0,123.29
2022-01-18 11:00:00,144.6,11.9375,145.0919153718,8.7,2.5375,9.0625,135.9,9.4,136.2247040738,130.2,151.96,22.5275,153.6207338098,8.7,2.5375,9.0625,143.26,19.99,144.6479439882,130.01,145.34,11.7275,145.8123789541,8.7,2.5375,9.0625,136.64,9.19,136.9486973286,123.65,8.7,2.5375,9.0625,8.7,2.5375,9.0625,0.0,0.0,0.0,123.65
2022-01-18 11:30:00,143.7944,12.7592,144.3593663605,6.8544,1.9992,7.14,136.94,10.76,137.3620806482,130.08,151.2244,23.3892,153.0224618545,6.8544,1.9992,7.14,144.37,21.39,145.9459797322,129.88,144.5744,12.5592,145.1188845051,6.8544,1.9992,7.14,137.72,10.56,138.124262894,123.52,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0.0,0.0,0.0,123.52
2022-01-18 12:00:00,142.37224,12.15982,142.8905733247,8.74224,2.54982,9.1065,133.63,9.61,133.9751058966,130.08,149.64224,22.78982,151.3676844239,8.74224,2.54982,9.1065,140.9,20.24,142.3462946479,129.88,143.14224,11.95982,143.6410044752,8.74224,2.54982,9.1065,134.4,9.41,134.7290172903,123.52,8.74224,2.54982,9.1065,8.74224,2.54982,9.1065,0.0,0.0,0.0,123.52
2022-01-18 12:30:00,142.44624,10.909320000000001,142.863377228,9.90624,2.88932,10.319,132.54,8.02,132.7824235356,130.52,149.64624,21.50932,151.1841525855,9.90624,2.88932,10.319,139.74,18.62,140.9750758113,130.31,143.16624,10.71932,143.5669742559,9.90624,2.88932,10.319,133.26,7.83,133.4898366918,123.95,9.90624,2.88932,10.319,9.90624,2.88932,10.319,0.0,0.0,0.0,123.95
2022-01-18 13:00:00,143.66616,10.14138,144.0236547149,8.57616,2.50138,8.9335,135.09,7.64,135.3058672046,130.77,151.02616,20.70138,152.4383420871,8.57616,2.50138,8.9335,142.45,18.2,143.6079472035,130.56,144.41616,9.92138,144.7565578834,8.57616,2.50138,8.9335,135.84,7.42,136.0425007121,124.21,8.57616,2.50138,8.9335,8.57616,2.50138,8.9335,0.0,0.0,0.0,124.21
2022-01-18 13:30:00,148.91088,11.99234,149.3929931458,4.91088,1.43234,5.1155,144.0,10.56,144.3866808262,130.77,156.71088,22.60234,158.3324530343,4.91088,1.43234,5.1155,151.8,21.17,153.2690735276,130.56,149.73088,11.74234,150.1906088084,4.91088,1.43234,5.1155,144.82,10.31,145.1865300226,124.21,4.91088,1.43234,5.1155,4.91088,1.43234,5.1155,0.0,0.0,0.0,124.21
2022-01-18 14:00:00,148.57664,11.93277,149.0550534318,6.14664,1.79277,6.40275,142.43,10.14,142.7904916302,130.07,156.27664,22.49277,157.8870257873,6.14664,1.79277,6.40275,150.13,20.7,151.5503444404,129.85,149.36664,11.68277,149.822829568,6.14664,1.79277,6.40275,143.22,9.89,143.5610688871,123.54,6.14664,1.79277,6.40275,6.14664,1.79277,6.40275,0.0,0.0,0.0,123.54
2022-01-18 14:30:00,144.6408,9.8969,144.9789972867,5.9208,1.7269,6.1675,138.72,8.17,138.9603803248,130.17,152.1708,20.3769,153.5290540134,5.9208,1.7269,6.1675,146.25,18.65,147.4343413184,129.96,145.4208,9.6469,145.7404259368,5.9208,1.7269,6.1675,139.5,7.92,139.7246449271,123.65,5.9208,1.7269,6.1675,5.9208,1.7269,6.1675,0.0,0.0,0.0,123.65
2022-01-18 15:00:00,146.69352,10.43811,147.0644176895,5.27352,1.53811,5.49325,141.42,8.9,141.699775582,130.17,154.36352,21.01811,155.7878597798,5.27352,1.53811,5.49325,149.09,19.48,150.3572362741,129.96,147.50352,10.17811,147.8542604579,5.27352,1.53811,5.49325,142.23,8.64,142.4921839962,123.67,5.27352,1.53811,5.49325,5.27352,1.53811,5.49325,0.0,0.0,0.0,123.67
2022-01-18 15:30:00,145.67608,9.61594,145.9931045846,5.26608,1.53594,5.4855,140.41,8.08,140.6422927145,131.71,153.31608,20.34594,154.6602006369,5.26608,1.53594,5.4855,148.05,18.81,149.2401373626,131.49,146.49608,9.33594,146.793260169,5.26608,1.53594,5.4855,141.23,7.8,141.4452293292,125.11,5.26608,1.53594,5.4855,5.26608,1.53594,5.4855,0.0,0.0,0.0,125.11
2022-01-18 16:00:00,149.52528,10.66404,149.9050736573,5.46528,1.5940400000000001,5.693,144.06,9.07,144.3452406559,131.71,157.35528,21.39404,158.8029882949,5.46528,1.5940400000000001,5.693,151.89,19.8,153.1751027419,131.49,150.35528,10.36404,150.7120550885,5.46528,1.5940400000000001,5.693,144.89,8.77,145.1551755881,125.11,5.46528,1.5940400000000001,5.693,5.46528,1.5940400000000001,5.693,0.0,0.0,0.0,125.11
2022-01-18 16:30:00,151.816,10.12925,152.1535394316,5.346,1.55925,5.56875,146.47,8.57,146.7205023165,131.43,159.786,20.86925,161.1430773926,5.346,1.55925,5.56875,154.44,19.31,155.6425060837,131.21,152.656,9.81925,152.9714744865,5.346,1.55925,5.56875,147.31,8.26,147.5413965638,124.88,5.346,1.55925,5.56875,5.346,1.55925,5.56875,0.0,0.0,0.0,124.88
2022-01-18 17:00:00,155.2116,10.32505,155.554644521,5.3316,1.55505,5.55375,149.88,8.77,150.136362351,131.75,163.3216,20.91505,164.6553501805,5.3316,1.55505,5.55375,157.99,19.36,159.1717616288,131.53,156.0516,9.99505,156.3713621066,5.3316,1.55505,5.55375,150.72,8.44,150.9561260764,125.2,5.3316,1.55505,5.55375,5.3316,1.55505,5.55375,0.0,0.0,0.0,125.2
2022-01-18 17:30:00,155.23272,10.01121,155.5552046197,7.75272,2.26121,8.07575,147.48,7.75,147.6834889214,130.92,163.24272,20.58121,164.5350170574,7.75272,2.26121,8.07575,155.49,18.32,156.5655214279,130.69,156.09272,9.69121,156.3932760328,7.75272,2.26121,8.07575,148.34,7.43,148.5259590105,124.42,7.75272,2.26121,8.07575,7.75272,2.26121,8.07575,0.0,0.0,0.0,124.42
2022-01-18 18:00:00,152.3808,7.0394,152.5433097877,7.5408,2.1994,7.855,144.84,4.84,144.9208446015,130.97,160.2408,17.5394,161.1978428423,7.5408,2.1994,7.855,152.7,15.34,153.468581801,130.74,153.2008,6.7194,153.3480859255,7.5408,2.1994,7.855,145.66,4.52,145.7301135661,124.48,7.5408,2.1994,7.855,7.5408,2.1994,7.855,0.0,0.0,0.0,124.48
2022-01-18 18:30:00,148.47352,3.76936,148.5213594605,5.24352,1.52936,5.462,143.23,2.24,143.2475148126,131.58,156.26352,14.17936,156.9055191279,5.24352,1.52936,5.462,151.02,12.65,151.5488795736,131.35,149.30352,3.42936,149.3428993772,5.24352,1.52936,5.462,144.06,1.9,144.0725289568,125.06,5.24352,1.52936,5.462,5.24352,1.52936,5.462,0.0,0.0,0.0,125.06
2022-01-18 19:00:00,147.97976,3.05618,148.0113158034,5.12976,1.49618,5.3435,142.85,1.56,142.858517772,131.58,155.74976,13.44618,156.3290999675,5.12976,1.49618,5.3435,150.62,11.95,151.0933052786,131.35,148.79976,2.71618,148.8245484114,5.12976,1.49618,5.3435,143.67,1.22,143.6751798328,125.06,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0.0,0.0,0.0,125.06
2022-01-18 19:30:00,140.56992,2.46081,140.5914577585,5.17992,1.51081,5.39575,135.39,0.9500000000000001,135.393332923,130.84,147.93992,10.74081,148.3293124405,5.17992,1.51081,5.39575,142.76,9.23,143.0580668819,130.62,141.32992,2.72081,141.3561073823,5.17992,1.51081,5.39575,136.15,1.21,136.1553766841,124.36,5.17992,1.51081,5.39575,5.17992,1.51081,5.39575,0.0,0.0,0.0,124.36
2022-01-18 20:00:00,137.18408,1.06244,137.1881940409,0.93408,0.27244,0.973,136.25,0.79,136.252290256,130.84,144.57408,9.69244,144.8986128332,0.93408,0.27244,0.973,143.64,9.42,143.9485533099,130.62,137.90408,1.28244,137.9100429012,0.93408,0.27244,0.973,136.97,1.01,136.9737237575,124.36,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,124.36
2022-01-18 20:30:00,133.19072,2.49771,133.2141375732,0.7807200000000001,0.22771000000000002,0.81325,132.41,2.27,132.429456693,130.52,140.40072,8.00771,140.6288931762,0.7807200000000001,0.22771000000000002,0.81325,139.62,7.78,139.8365932079,130.29,133.93072,2.77771,133.9595216196,0.7807200000000001,0.22771000000000002,0.81325,133.15,2.55,133.1744157111,124.02,0.7807200000000001,0.22771000000000002,0.81325,0.7807200000000001,0.22771000000000002,0.81325,0.0,0.0,0.0,124.02
2022-01-18 21:00:00,128.6284,4.3286999999999995,128.7012157295,0.8184,0.23870000000000002,0.8525,127.81,4.09,127.875424535,130.52,135.6184,6.1787,135.7590761321,0.8184,0.23870000000000002,0.8525,134.8,5.94,134.9308104178,130.29,129.3384,4.5887,129.4197739229,0.8184,0.23870000000000002,0.8525,128.52,4.35,128.5935958748,124.02,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,124.02
2022-01-18 21:30:00,122.46592,7.41256,122.6900468954,0.86592,0.25256,0.902,121.6,7.16,121.8106136591,130.91,129.11592,3.16256,129.1546459993,0.86592,0.25256,0.902,128.25,2.91,128.283009787,130.68,123.13592,7.65256,123.3734836535,0.86592,0.25256,0.902,122.27,7.4,122.4937259618,124.38,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,124.38
2022-01-18 22:00:00,114.71184,10.89887,115.2284322703,0.9218400000000001,0.26887,0.96025,113.79,10.63,114.2854365175,132.05,120.99184,1.25887,120.9983888333,0.9218400000000001,0.26887,0.96025,120.07,0.99,120.0740812998,131.82,115.32184,11.12887,115.8575786406,0.9218400000000001,0.26887,0.96025,114.4,10.86,114.9143141649,125.45,0.9218400000000001,0.26887,0.96025,0.9218400000000001,0.26887,0.96025,0.0,0.0,0.0,125.45
2022-01-18 22:30:00,106.25352,14.43686,107.2298159984,0.9835200000000001,0.28686,1.0245,105.27,14.15,106.2167378524,132.46,112.08352,4.60686,112.1781556929,0.9835200000000001,0.28686,1.0245,111.1,4.32,111.1839574759,132.22,106.79352,14.63686,107.7918994389,0.9835200000000001,0.28686,1.0245,105.81,14.35,106.7786429957,125.86,0.9835200000000001,0.28686,1.0245,0.9835200000000001,0.28686,1.0245,0.0,0.0,0.0,125.86
2022-01-18 23:00:00,99.63984,16.09787,100.9318539103,1.08984,0.31787000000000004,1.13525,98.55,15.78,99.8053650863,132.46,105.12984,6.31787,105.3195078785,1.08984,0.31787000000000004,1.13525,104.04,6.0,104.212866768,132.22,100.12984,16.27787,101.4443389754,1.08984,0.31787000000000004,1.13525,99.04,15.96,100.3177112977,125.86,1.08984,0.31787000000000004,1.13525,1.08984,0.31787000000000004,1.13525,0.0,0.0,0.0,125.86
2022-01-18 23:30:00,93.59568,18.15999,95.3411587483,1.16568,0.33999,1.21425,92.43,17.82,94.1321268218,132.52,98.79568,8.389990000000001,99.1512900514,1.16568,0.33999,1.21425,97.63,8.05,97.9613158344,132.28,94.05568,18.30999,95.8213268227,1.16568,0.33999,1.21425,92.89,17.97,94.6122243687,125.88,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,125.88
2022-01-19 00:00:00,89.15712,19.18916,91.1987714183,1.19712,0.34916,1.2469999999999999,87.96,18.84,89.9550287644,133.0,94.14712,9.35916,94.6111731256,1.19712,0.34916,1.2469999999999999,92.95,9.01,93.3856659236,132.75,89.57712,19.32916,91.6388392212,1.19712,0.34916,1.2469999999999999,88.38,18.98,90.395048537,126.34,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,126.34
2022-01-19 00:30:00,87.50288,20.26959,89.8198769041,1.23288,0.35959,1.2842500000000001,86.27,19.91,88.5376812436,133.58,92.40288,10.48959,92.9963640723,1.23288,0.35959,1.2842500000000001,91.17,10.13,91.7310514493,133.34,87.93288,20.40959,90.2703868888,1.23288,0.35959,1.2842500000000001,86.7,20.05,88.9881593247,126.88,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,126.88
2022-01-19 01:00:00,89.69688,19.44909,91.7812474505,1.19688,0.34909,1.24675,88.5,19.1,90.5376164917,133.64,94.69688,9.72909,95.1953479639,1.19688,0.34909,1.24675,93.5,9.38,93.9693269104,133.4,90.11688,19.59909,92.2235132152,1.19688,0.34909,1.24675,88.92,19.25,90.9798268849,126.97,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,126.97
2022-01-19 01:30:00,89.77336,19.71723,91.9131401083,1.05336,0.30723,1.09725,88.72,19.41,90.8184259938,133.01,94.79336,9.91723,95.3107158244,1.05336,0.30723,1.09725,93.74,9.61,94.2313095526,132.76,90.20336,19.87723,92.3674749453,1.05336,0.30723,1.09725,89.15,19.57,91.2727089551,126.35,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,126.35
2022-01-19 02:00:00,87.8872,20.1121,90.1590621638,0.9672000000000001,0.2821,1.0075,86.92,19.83,89.1533246716,133.69,92.7872,10.2621,93.3529602115,0.9672000000000001,0.2821,1.0075,91.82,9.98,92.3607752241,133.43,88.2772,20.2521,90.5704786023,0.9672000000000001,0.2821,1.0075,87.31,19.97,89.5647084515,127.0,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,127.0
2022-01-19 02:30:00,86.62824,21.00282,89.1379291517,0.7982400000000001,0.23282000000000003,0.8315,85.83,20.77,88.3073145328,133.99,91.48824,11.12282,92.1618965899,0.7982400000000001,0.23282000000000003,0.8315,90.69,10.89,91.3414922147,133.74,87.01824,21.14282,89.5499465675,0.7982400000000001,0.23282000000000003,0.8315,86.22,20.91,88.7193130046,127.28,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,127.28
2022-01-19 03:00:00,85.09072,21.25396,87.7049681934,0.87072,0.25396,0.907,84.22,21.0,86.7986658884,134.46,89.86072,11.35396,90.5751699231,0.87072,0.25396,0.907,88.99,11.1,89.6795968992,134.2,85.47072,21.38396,88.10515151,0.87072,0.25396,0.907,84.6,21.13,87.198835428,127.73,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0.0,0.0,0.0,127.73
2022-01-19 03:30:00,85.75584,21.06587,88.3053507607,0.9458400000000001,0.27587,0.9852500000000001,84.81,20.79,87.3210180884,134.15,90.58584,11.22587,91.2787739059,0.9458400000000001,0.27587,0.9852500000000001,89.64,10.95,90.3063236988,133.9,86.15584,21.20587,88.7272094037,0.9458400000000001,0.27587,0.9852500000000001,85.21,20.93,87.7428572592,127.44,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,127.44
2022-01-19 04:00:00,85.12888,21.06884,87.697333078,0.81888,0.23884000000000002,0.853,84.31,20.83,86.8450631873,134.15,89.92888,11.21884,90.6259666376,0.81888,0.23884000000000002,0.853,89.11,10.98,89.7839211663,133.9,85.52888,21.20884,88.1192612781,0.81888,0.23884000000000002,0.853,84.71,20.97,87.266975426,127.44,0.81888,0.23884000000000002,0.853,0.81888,0.23884000000000002,0.853,0.0,0.0,0.0,127.44
2022-01-19 04:30:00,83.33088,21.23609,85.9942270159,0.7408800000000001,0.21609,0.77175,82.59,21.02,85.2229341199,134.18,88.04088,11.42609,88.779232278,0.7408800000000001,0.21609,0.77175,87.3,11.21,88.0167830587,133.9,83.72088,21.356090000000002,86.4017842875,0.7408800000000001,0.21609,0.77175,82.98,21.14,85.6304852258,127.44,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,127.44
2022-01-19 05:00:00,83.26048,20.77264,85.8126453525,0.9004800000000001,0.26264000000000004,0.9380000000000001,82.36,20.51,84.875377466,133.96,87.96048,10.97264,88.6422296109,0.9004800000000001,0.26264000000000004,0.9380000000000001,87.06,10.71,87.7162909613,133.7,83.64048,20.89264,86.2103955495,0.9004800000000001,0.26264000000000004,0.9380000000000001,82.74,20.63,85.2731171003,127.25,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,127.25
2022-01-19 05:30:00,85.71144,19.83167,87.9758266904,0.93144,0.27167,0.9702500000000001,84.78,19.56,87.0071376382,133.03,90.54144,10.09167,91.1021084315,0.93144,0.27167,0.9702500000000001,89.61,9.82,90.1464613837,132.78,86.12144,19.96167,88.4045852706,0.93144,0.27167,0.9702500000000001,85.19,19.69,87.4358747883,126.35,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,126.35
2022-01-19 06:00:00,90.3672,18.3521,92.2118778154,1.2072,0.3521,1.2575,89.16,18.0,90.9588126572,133.03,95.4172,8.4721,95.7925807892,1.2072,0.3521,1.2575,94.21,8.12,94.559285636,132.78,90.8072,18.4921,92.6709519442,1.2072,0.3521,1.2575,89.6,18.14,91.4178297708,126.35,1.2072,0.3521,1.2575,1.2072,0.3521,1.2575,0.0,0.0,0.0,126.35
2022-01-19 06:30:00,102.56464,11.98302,103.2622784305,1.24464,0.36302,1.2965,101.32,11.62,101.9841497489,133.48,108.24464,2.24302,108.2678771725,1.24464,0.36302,1.2965,107.0,1.88,107.0165146134,133.24,103.11464,12.13302,103.826004241,1.24464,0.36302,1.2965,101.87,11.77,102.5476952447,126.77,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,126.77
2022-01-19 07:00:00,113.3392,6.76685,113.5410256936,1.4292,0.41685000000000005,1.48875,111.91,6.35,112.0900111518,133.18,119.5492,4.25685,119.6249639188,1.4292,0.41685000000000005,1.48875,118.12,3.84,118.1824013972,132.94,113.9492,6.93685,114.1601509659,1.4292,0.41685000000000005,1.48875,112.52,6.52,112.7087432278,126.5,1.4292,0.41685000000000005,1.48875,1.4292,0.41685000000000005,1.48875,0.0,0.0,0.0,126.5
2022-01-19 07:30:00,125.3048,1.93765,125.3197805239,1.5348000000000002,0.44765000000000005,1.59875,123.77,1.49,123.7789683266,131.14,132.0948,9.79765,132.4576541109,1.5348000000000002,0.44765000000000005,1.59875,130.56,9.35,130.8943700088,130.92,125.9948,1.9576500000000001,126.0100076207,1.5348000000000002,0.44765000000000005,1.59875,124.46,1.51,124.469159634,124.58,1.5348000000000002,0.44765000000000005,1.59875,1.5348000000000002,0.44765000000000005,1.59875,0.0,0.0,0.0,124.58
2022-01-19 08:00:00,133.29456,4.16133,133.3595005726,1.68456,0.49133000000000004,1.75475,131.61,3.67,131.6611598005,131.14,140.45456,14.53133,141.2042597671,1.68456,0.49133000000000004,1.75475,138.77,14.04,139.4784374016,130.92,134.03456,3.95133,134.0927898254,1.68456,0.49133000000000004,1.75475,132.35,3.46,132.3952193246,124.58,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,124.58
2022-01-19 08:30:00,137.88088,8.25484,138.1277649606,4.13088,1.20484,4.303,133.75,7.05,133.9356748592,130.49,145.16088,18.70484,146.3610334816,4.13088,1.20484,4.303,141.03,17.5,142.1116142333,130.27,138.65088,8.05484,138.8846534798,4.13088,1.20484,4.303,134.52,6.85,134.694294237,123.96,4.13088,1.20484,4.303,4.13088,1.20484,4.303,0.0,0.0,0.0,123.96
2022-01-19 09:00:00,140.33776,9.956430000000001,140.6905020965,3.10776,0.9064300000000001,3.23725,137.23,9.05,137.5280894945,130.0,147.83776,20.40643,149.2394909773,3.10776,0.9064300000000001,3.23725,144.73,19.5,146.0377447785,129.79,141.00776,9.72643,141.3428166578,3.10776,0.9064300000000001,3.23725,137.9,8.82,138.1817730383,123.51,3.10776,0.9064300000000001,3.23725,3.10776,0.9064300000000001,3.23725,0.0,0.0,0.0,123.51
2022-01-19 09:30:00,144.21152,11.38961,144.6605879867,5.8615200000000005,1.70961,6.1057500000000005,138.35,9.68,138.6882291328,129.87,151.77152,21.92961,153.3476510347,5.8615200000000005,1.70961,6.1057500000000005,145.91,20.22,147.3043668735,129.65,144.85152,11.14961,145.2799939753,5.8615200000000005,1.70961,6.1057500000000005,138.99,9.44,139.310206733,123.31,5.8615200000000005,1.70961,6.1057500000000005,5.8615200000000005,1.70961,6.1057500000000005,0.0,0.0,0.0,123.31
2022-01-19 10:00:00,145.68816,12.70363,146.2409729842,3.09816,0.90363,3.22725,142.59,11.8,143.0774199516,129.87,153.46816,23.31363,155.2288680548,3.09816,0.90363,3.22725,150.37,22.41,152.0307370238,129.65,146.33816,12.46363,146.8679650059,3.09816,0.90363,3.22725,143.24,11.56,143.7057103945,123.31,3.09816,0.90363,3.22725,3.09816,0.90363,3.22725,0.0,0.0,0.0,123.31
2022-01-19 10:30:00,146.00528,11.88279,146.4880284735,2.6152800000000003,0.7627900000000001,2.72425,143.39,11.12,143.8205357381,130.51,153.79528,22.57279,155.4429766785,2.6152800000000003,0.7627900000000001,2.72425,151.18,21.81,152.745109578,130.3,146.72528,11.64279,147.1864883407,2.6152800000000003,0.7627900000000001,2.72425,144.11,10.88,144.5201248962,123.92,2.6152800000000003,0.7627900000000001,2.72425,2.6152800000000003,0.7627900000000001,2.72425,0.0,0.0,0.0,123.92
2022-01-19 11:00:00,143.50296,12.02753,144.0061144767,4.48296,1.30753,4.6697500000000005,139.02,10.72,139.4327034809,130.51,151.00296,22.66753,152.6948291366,4.48296,1.30753,4.6697500000000005,146.52,21.36,148.0687678074,130.3,144.26296,11.79753,144.7445451202,4.48296,1.30753,4.6697500000000005,139.78,10.49,140.1730662431,123.92,4.48296,1.30753,4.6697500000000005,4.48296,1.30753,4.6697500000000005,0.0,0.0,0.0,123.92
