Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-19 11:30:00,140.05552,11.35411,140.5149974073,6.42552,1.87411,6.69325,133.63,9.48,133.9658437812,130.32,147.30552,22.01411,148.9413886788,6.42552,1.87411,6.69325,140.88,20.14,142.3123114843,130.1,140.78552,11.14411,141.2258964544,6.42552,1.87411,6.69325,134.36,9.27,134.6794063693,123.74,6.42552,1.87411,6.69325,6.42552,1.87411,6.69325,0.0,0.0,0.0,123.74
2022-01-19 12:00:00,138.736,10.9855,139.1702515132,7.116,2.0755,7.4125,131.62,8.91,131.9212359706,130.71,145.886,21.6655,147.4859955597,7.116,2.0755,7.4125,138.77,19.59,140.1459275184,130.51,139.456,10.7955,139.8732238717,7.116,2.0755,7.4125,132.34,8.72,132.6269731239,124.13,7.116,2.0755,7.4125,7.116,2.0755,7.4125,0.0,0.0,0.0,124.13
2022-01-19 12:30:00,139.11416,10.52288,139.5115784299,6.76416,1.97288,7.046,132.35,8.55,132.6258835974,131.05,146.30416,21.18288,147.829704858,6.76416,1.97288,7.046,139.54,19.21,140.8560815159,130.82,139.85416,10.33288,140.235353882,6.76416,1.97288,7.046,133.09,8.36,133.3523066917,124.44,6.76416,1.97288,7.046,6.76416,1.97288,7.046,0.0,0.0,0.0,124.44
2022-01-19 13:00:00,136.5388,9.10465,136.8420204362,7.0788,2.06465,7.37375,129.46,7.04,129.6512753505,130.91,143.5788,19.77465,144.9341526075,7.0788,2.06465,7.37375,136.5,17.71,137.6440848711,130.7,137.2388,8.90465,137.52738279,7.0788,2.06465,7.37375,130.16,6.84,130.3395995084,124.35,7.0788,2.06465,7.37375,7.0788,2.06465,7.37375,0.0,0.0,0.0,124.35
2022-01-19 13:30:00,135.4376,8.04555,135.6763589155,6.8076,1.98555,7.09125,128.63,6.06,128.7726698488,131.5,142.4376,18.68555,143.6579955052,6.8076,1.98555,7.09125,135.63,16.7,136.6542604532,131.28,136.1276,7.84555,136.3534969723,6.8076,1.98555,7.09125,129.32,5.86,129.4527017872,124.91,6.8076,1.98555,7.09125,6.8076,1.98555,7.09125,0.0,0.0,0.0,124.91
2022-01-19 14:00:00,134.8324,8.03445,135.07156798,6.1524,1.79445,6.40875,128.68,6.24,128.8312073994,131.5,141.8124,18.66445,143.0353749517,6.1524,1.79445,6.40875,135.66,16.87,136.7049102995,131.28,135.5024,7.83445,135.7286963489,6.1524,1.79445,6.40875,129.35,6.04,129.4909421543,124.91,6.1524,1.79445,6.40875,6.1524,1.79445,6.40875,0.0,0.0,0.0,124.91
2022-01-19 14:30:00,137.36344,8.00017,137.5962113165,4.66344,1.36017,4.85775,132.7,6.64,132.8660212394,131.46,144.58344,18.61017,145.7762310861,4.66344,1.36017,4.85775,139.92,17.25,140.979320824,131.23,138.09344,7.78017,138.3124333394,4.66344,1.36017,4.85775,133.43,6.42,133.5843602373,124.87,4.66344,1.36017,4.85775,4.66344,1.36017,4.85775,0.0,0.0,0.0,124.87
2022-01-19 15:00:00,137.14688,7.67159,137.3612754267,3.7768800000000002,1.10159,3.93425,133.37,6.57,133.5317258182,131.18,144.38688,18.26159,145.53713198169999,3.7768800000000002,1.10159,3.93425,140.61,17.16,141.6532304609,130.95,137.87688,7.45159,138.0780946858,3.7768800000000002,1.10159,3.93425,134.1,6.35,134.2502607074,124.61,3.7768800000000002,1.10159,3.93425,3.7768800000000002,1.10159,3.93425,0.0,0.0,0.0,124.61
2022-01-19 15:30:00,135.346,6.66175,135.5098469819,2.646,0.77175,2.75625,132.7,5.89,132.8306519596,131.09,142.556,17.26175,143.5972880979,2.646,0.77175,2.75625,139.91,16.49,140.8784163738,130.87,136.086,6.42175,136.2374334354,2.646,0.77175,2.75625,133.44,5.65,133.5595601221,124.53,2.646,0.77175,2.75625,2.646,0.77175,2.75625,0.0,0.0,0.0,124.53
2022-01-19 16:00:00,139.90168,7.79049,140.1184206351,2.64168,0.77049,2.75175,137.26,7.02,137.439397554,131.5,147.33168,18.36049,148.4713154945,2.64168,0.77049,2.75175,144.69,17.59,145.7552887548,131.27,140.65168,7.54049,140.85366192,2.64168,0.77049,2.75175,138.01,6.77,138.1759494268,124.92,2.64168,0.77049,2.75175,2.64168,0.77049,2.75175,0.0,0.0,0.0,124.92
2022-01-19 16:30:00,143.19152,7.71211,143.3990517422,5.32152,1.5521099999999999,5.5432500000000005,137.87,6.16,138.0075450836,130.79,150.65152,18.22211,151.7495494925,5.32152,1.5521099999999999,5.5432500000000005,145.33,16.67,146.2829374876,130.57,143.93152,7.45211,144.1243088204,5.32152,1.5521099999999999,5.5432500000000005,138.61,5.9,138.7355113156,124.28,5.32152,1.5521099999999999,5.5432500000000005,5.32152,1.5521099999999999,5.5432500000000005,0.0,0.0,0.0,124.28
2022-01-19 17:00:00,148.27072,8.49396,148.5138167505,5.19072,1.51396,5.407,143.08,6.98,143.2501546247,130.79,155.99072,18.883960000000002,157.129591966,5.19072,1.51396,5.407,150.8,17.37,151.7970912106,130.57,149.04072,8.19396,149.2657937995,5.19072,1.51396,5.407,143.85,6.68,144.0050169265,124.28,5.19072,1.51396,5.407,5.19072,1.51396,5.407,0.0,0.0,0.0,124.28
2022-01-19 17:30:00,151.20992,8.93956,151.4739437639,7.84992,2.28956,8.177,143.36,6.65,143.5141529606,130.43,158.95992,19.37956,160.1368899167,7.84992,2.28956,8.177,151.11,17.09,152.0733382286,130.21,151.98992,8.63956,152.2352711385,7.84992,2.28956,8.177,144.14,6.35,144.2798048931,123.95,7.84992,2.28956,8.177,7.84992,2.28956,8.177,0.0,0.0,0.0,123.95
2022-01-19 18:00:00,149.62088,6.96484,149.7828986507,7.73088,2.25484,8.053,141.89,4.71,141.9681520624,130.43,157.30088,17.324840000000002,158.2520676952,7.73088,2.25484,8.053,149.57,15.07,150.3272756355,130.21,150.38088,6.66484,150.5284995003,7.73088,2.25484,8.053,142.65,4.41,142.7181509129,123.95,7.73088,2.25484,8.053,7.73088,2.25484,8.053,0.0,0.0,0.0,123.95
2022-01-19 18:30:00,145.61728,3.35879,145.6560115644,5.44728,1.58879,5.67425,140.17,1.77,140.181174913,130.54,153.18728,13.53879,153.7843996915,5.44728,1.58879,5.67425,147.74,11.95,148.2225020029,130.32,146.37728,3.03879,146.4088192182,5.44728,1.58879,5.67425,140.93,1.45,140.9374591796,124.07,5.44728,1.58879,5.67425,5.44728,1.58879,5.67425,0.0,0.0,0.0,124.07
2022-01-19 19:00:00,145.34616,2.97638,145.3766317695,5.33616,1.55638,5.5585,140.01,1.42,140.0172007291,130.25,152.91616,13.12638,153.4785126363,5.33616,1.55638,5.5585,147.58,11.57,148.0328385866,130.03,146.09616,2.66638,146.120489833,5.33616,1.55638,5.5585,140.76,1.11,140.7643765304,123.8,5.33616,1.55638,5.5585,5.33616,1.55638,5.5585,0.0,0.0,0.0,123.8
2022-01-19 19:30:00,138.5452,2.86735,138.574868353,5.3052,1.54735,5.52625,133.24,1.32,133.2465384166,130.18,145.7352,10.33735,146.1013666057,5.3052,1.54735,5.52625,140.43,8.79,140.7048293414,129.95,139.2152,3.16735,139.2512262677,5.3052,1.54735,5.52625,133.91,1.62,133.9197987603,123.72,5.3052,1.54735,5.52625,5.3052,1.54735,5.52625,0.0,0.0,0.0,123.72
2022-01-19 20:00:00,134.99432,2.04126,135.0097521465,1.68432,0.49126000000000003,1.7545000000000002,133.31,1.55,133.3190106474,130.85,142.18432,9.06126,142.4727598057,1.68432,0.49126000000000003,1.7545000000000002,140.5,8.57,140.7611270913,130.62,135.65432,2.32126,135.6741787617,1.68432,0.49126000000000003,1.7545000000000002,133.97,1.83,133.9824981108,124.35,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,124.35
2022-01-19 20:30:00,131.59264,3.34452,131.6351348091,1.59264,0.46452000000000004,1.659,130.0,2.88,130.0318976252,130.67,138.61264,7.62452,138.8221786063,1.59264,0.46452000000000004,1.659,137.02,7.16,137.2069458883,130.44,132.25264,3.62452,132.3022975318,1.59264,0.46452000000000004,1.659,130.66,3.16,130.6982065676,124.16,1.59264,0.46452000000000004,1.659,1.59264,0.46452000000000004,1.659,0.0,0.0,0.0,124.16
2022-01-19 21:00:00,126.46312,5.81591,126.5967832501,1.56312,0.45591000000000004,1.62825,124.9,5.36,125.0149575051,130.67,133.23312,5.12591,133.331688725,1.56312,0.45591000000000004,1.62825,131.67,4.67,131.7527904828,130.44,127.08312,6.07591,127.2282832992,1.56312,0.45591000000000004,1.62825,125.52,5.62,125.6457512214,124.16,1.56312,0.45591000000000004,1.62825,1.56312,0.45591000000000004,1.62825,0.0,0.0,0.0,124.16
2022-01-19 21:30:00,120.18048,8.06389,120.4507123057,0.87048,0.25389,0.9067500000000001,119.31,7.8100000000000005,119.5653469865,132.3,126.67048,2.52389,126.6956215667,0.87048,0.25389,0.9067500000000001,125.8,2.27,125.8204788578,132.06,120.77048,8.31389,121.056307586,0.87048,0.25389,0.9067500000000001,119.9,8.06,120.1706020622,125.71,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,125.71
2022-01-19 22:00:00,113.43296,10.88878,113.9543853665,0.85296,0.24878000000000003,0.8885000000000001,112.58,10.64,113.0816784453,132.3,119.56296,1.18878,119.5688697022,0.85296,0.24878000000000003,0.8885000000000001,118.71,0.9400000000000001,118.7137216163,132.06,113.95296,11.11878,114.4941236983,0.85296,0.24878000000000003,0.8885000000000001,113.1,10.87,113.6211551605,125.71,0.85296,0.24878000000000003,0.8885000000000001,0.85296,0.24878000000000003,0.8885000000000001,0.0,0.0,0.0,125.71
2022-01-19 22:30:00,106.46976,13.56993,107.3310430149,0.9597600000000001,0.27993,0.99975,105.51,13.29,106.3437078534,131.79,112.25976,3.74993,112.3223739522,0.9597600000000001,0.27993,0.99975,111.3,3.47,111.3540789554,131.55,106.95976,13.77993,107.8437607378,0.9597600000000001,0.27993,0.99975,106.0,13.5,106.8562117988,125.23,0.9597600000000001,0.27993,0.99975,0.9597600000000001,0.27993,0.99975,0.0,0.0,0.0,125.23
2022-01-19 23:00:00,99.75224,15.94107,101.0179543337,1.03224,0.30107,1.07525,98.72,15.64,99.9512281065,132.13,105.20224,6.01107,105.3738310187,1.03224,0.30107,1.07525,104.17,5.71,104.3263772974,131.9,100.18224,16.12107,101.4710308875,1.03224,0.30107,1.07525,99.15,15.82,100.4041577824,125.55,1.03224,0.30107,1.07525,1.03224,0.30107,1.07525,0.0,0.0,0.0,125.55
2022-01-19 23:30:00,94.03512,17.90441,95.7244571197,0.9751200000000001,0.28441,1.01575,93.06,17.62,94.7133992633,133.95,99.20512,7.96441,99.5243068846,0.9751200000000001,0.28441,1.01575,98.23,7.68,98.5297685981,133.71,94.42512,18.07441,96.1394174304,0.9751200000000001,0.28441,1.01575,93.45,17.79,95.1282639387,127.29,0.9751200000000001,0.28441,1.01575,0.9751200000000001,0.28441,1.01575,0.0,0.0,0.0,127.29
2022-01-20 00:00:00,89.34448,19.39839,91.4261102807,0.9544800000000001,0.27839,0.9942500000000001,88.39,19.12,90.4343214714,133.95,94.27448,9.47839,94.7497623019,0.9544800000000001,0.27839,0.9942500000000001,93.32,9.2,93.7723967914,133.71,89.70448,19.54839,91.8097668207,0.9544800000000001,0.27839,0.9942500000000001,88.75,19.27,90.8179244423,127.29,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,127.29
2022-01-20 00:30:00,88.08808,19.95069,90.3191002477,0.9280800000000001,0.27069000000000004,0.9667500000000001,87.16,19.68,89.3541716989,134.41,92.96808,10.03069,93.5076394781,0.9280800000000001,0.27069000000000004,0.9667500000000001,92.04,9.76,92.5560327585,134.17,88.44808,20.11069,90.7055825623,0.9280800000000001,0.27069000000000004,0.9667500000000001,87.52,19.84,89.740603965,127.75,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.0,0.0,0.0,127.75
2022-01-20 01:00:00,89.91296,19.78503,92.0640417756,0.9429600000000001,0.27503,0.9822500000000001,88.97,19.51,91.0840326292,134.41,94.86296,9.93503,95.3817907206,0.9429600000000001,0.27503,0.9822500000000001,93.92,9.66,94.4154754264,134.17,90.25296,19.94503,92.430519908,0.9429600000000001,0.27503,0.9822500000000001,89.31,19.67,91.450451065,127.75,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,127.75
2022-01-20 01:30:00,89.77152,19.98961,91.9701598947,0.82152,0.23961000000000002,0.8557500000000001,88.95,19.75,91.1162169979,133.98,94.73152,10.11961,95.2704958949,0.82152,0.23961000000000002,0.8557500000000001,93.91,9.88,94.4282929,133.74,90.12152,20.14961,92.3466033499,0.82152,0.23961000000000002,0.8557500000000001,89.3,19.91,91.4926122701,127.35,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,127.35
2022-01-20 02:00:00,88.04736,20.35548,90.3697027161,0.8073600000000001,0.23548000000000002,0.841,87.24,20.12,89.5300619904,134.17,92.91736,10.42548,93.5004086761,0.8073600000000001,0.23548000000000002,0.841,92.11,10.19,92.6719385791,133.93,88.38736,20.49548,90.7325195737,0.8073600000000001,0.23548000000000002,0.841,87.58,20.26,89.8928473239,127.52,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,127.52
2022-01-20 02:30:00,86.8224,20.62695,89.2390060907,0.8124,0.23695000000000002,0.8462500000000001,86.01,20.39,88.3938470709,134.75,91.6224,10.67695,92.2424058829,0.8124,0.23695000000000002,0.8462500000000001,90.81,10.44,91.4081489803,134.51,87.1424,20.77695,89.5850407661,0.8124,0.23695000000000002,0.8462500000000001,86.33,20.54,88.7398473066,128.08,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,128.08
2022-01-20 03:00:00,85.36768000000001,20.80474,87.8662506031,0.90768,0.26474000000000003,0.9455,84.46,20.54,86.9217073003,134.75,90.09768,10.82474,90.7456166294,0.90768,0.26474000000000003,0.9455,89.19,10.56,89.8129706668,134.51,85.68768,20.94474,88.2103204702,0.90768,0.26474000000000003,0.9455,84.78,20.68,87.265748149,128.08,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,128.08
2022-01-20 03:30:00,84.38656,21.08108,86.9799025212,0.8265600000000001,0.24108000000000002,0.861,83.56,20.84,86.1195633988,134.93,89.07656,11.09108,89.764389359,0.8265600000000001,0.24108000000000002,0.861,88.25,10.85,88.9144813852,134.7,84.71656,21.22108,87.3340127018,0.8265600000000001,0.24108000000000002,0.861,83.89,20.98,86.4736520566,128.25,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,128.25
2022-01-20 04:00:00,83.36792,21.52731,86.1024689597,0.8479200000000001,0.24731000000000003,0.8832500000000001,82.52,21.28,85.2196503161,135.01,87.99792,11.56731,88.7549242857,0.8479200000000001,0.24731000000000003,0.8832500000000001,87.15,11.32,87.8821079629,134.76,83.67792,21.65731,86.4351396827,0.8479200000000001,0.24731000000000003,0.8832500000000001,82.83,21.41,85.5523056381,128.33,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,128.33
2022-01-20 04:30:00,83.30728,21.27504,85.9809875961,0.97728,0.28504,1.018,82.33,20.99,84.9635745482,135.11,87.94728,11.27504,88.6670772407,0.97728,0.28504,1.018,86.97,10.99,87.6616278653,134.86,83.61728,21.39504,86.3110494155,0.97728,0.28504,1.018,82.64,21.11,85.2936205117,128.43,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,128.43
2022-01-20 05:00:00,83.7984,20.8437,86.3517902087,0.9384,0.2737,0.9775,82.86,20.57,85.3750812591,135.11,88.4684,10.8637,89.1329219551,0.9384,0.2737,0.9775,87.53,10.59,88.1682992918,134.86,84.1084,20.9737,86.6840183785,0.9384,0.2737,0.9775,83.17,20.7,85.7072861547,128.43,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,128.43
2022-01-20 05:30:00,86.25448,19.94839,88.5312011873,0.9544800000000001,0.27839,0.9942500000000001,85.3,19.67,87.5385566479,134.94,91.02448,9.96839,91.5686887449,0.9544800000000001,0.27839,0.9942500000000001,90.07,9.69,90.5897400372,134.69,86.58448,20.06839,88.8797640302,0.9544800000000001,0.27839,0.9942500000000001,85.63,19.79,87.8870923401,128.25,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,128.25
2022-01-20 06:00:00,90.73392,17.98656,92.4995166431,0.9139200000000001,0.26656,0.9520000000000001,89.82,17.72,91.5512468511,134.58,95.76392,8.03656,96.1005445895,0.9139200000000001,0.26656,0.9520000000000001,94.85,7.77,95.1677224693,134.36,91.11392,18.12656,92.8995080461,0.9139200000000001,0.26656,0.9520000000000001,90.2,17.86,91.9511805253,127.92,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,127.92
2022-01-20 06:30:00,103.48912,11.23391,104.0970638023,0.9391200000000001,0.27391000000000004,0.9782500000000001,102.55,10.96,103.1340103942,132.72,109.14912,2.03391,109.1680685304,0.9391200000000001,0.27391000000000004,0.9782500000000001,108.21,1.76,108.2243119636,132.49,103.98912,11.40391,104.6125529832,0.9391200000000001,0.27391000000000004,0.9782500000000001,103.05,11.13,103.6493096938,126.11,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,126.11
2022-01-20 07:00:00,115.13368,6.40649,115.3117833721,0.91368,0.26649,0.9517500000000001,114.22,6.14,114.3849115924,132.72,121.39368,4.24649,121.4679308347,0.91368,0.26649,0.9517500000000001,120.48,3.98,120.5457207868,132.49,115.70368,6.59649,115.891566759,0.91368,0.26649,0.9517500000000001,114.79,6.33,114.9643988372,126.11,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,126.11
2022-01-20 07:30:00,127.66128,1.71829,127.6728433605,1.57128,0.45829000000000003,1.6367500000000001,126.09,1.26,126.0962953461,130.82,134.52128,10.64829,134.942064801,1.57128,0.45829000000000003,1.6367500000000001,132.95,10.19,133.3399362532,130.62,128.33128,1.67829,128.342253696,1.57128,0.45829000000000003,1.6367500000000001,126.76,1.22,126.7658708013,124.29,1.57128,0.45829000000000003,1.6367500000000001,1.57128,0.45829000000000003,1.6367500000000001,0.0,0.0,0.0,124.29
2022-01-20 08:00:00,134.5716,4.21255,134.6375174462,1.5516,0.45255000000000006,1.61625,133.02,3.76,133.0731302705,130.82,141.7816,14.56255,142.5275059806,1.5516,0.45255000000000006,1.61625,140.23,14.11,140.9380892449,130.62,135.3016,3.97255,135.359905866,1.5516,0.45255000000000006,1.61625,133.75,3.52,133.7963112347,124.29,1.5516,0.45255000000000006,1.61625,1.5516,0.45255000000000006,1.61625,0.0,0.0,0.0,124.29
2022-01-20 08:30:00,140.6084,8.1687,140.8454820371,1.7784,0.5187,1.8525,138.83,7.65,139.0406106143,130.52,148.1084,18.5787,149.2691067979,1.7784,0.5187,1.8525,146.33,18.06,147.4402675662,130.31,141.3584,7.9287,141.5805831823,1.7784,0.5187,1.8525,139.58,7.41,139.7765520393,124.0,1.7784,0.5187,1.8525,1.7784,0.5187,1.8525,0.0,0.0,0.0,124.0
2022-01-20 09:00:00,142.72312,9.85466,143.0629347744,2.31312,0.67466,2.4095,140.41,9.18,140.7097740031,129.74,150.29312,20.34466,151.663862241,2.31312,0.67466,2.4095,147.98,19.67,149.2815772291,129.54,143.49312,9.60466,143.8142029879,2.31312,0.67466,2.4095,141.18,8.93,141.4621408717,123.24,2.31312,0.67466,2.4095,2.31312,0.67466,2.4095,0.0,0.0,0.0,123.24
2022-01-20 09:30:00,145.42712,11.30041,145.8655082522,4.04712,1.18041,4.21575,141.38,10.12,141.7417327395,129.65,153.03712,21.81041,154.5834858006,4.04712,1.18041,4.21575,148.99,20.63,150.4114922471,129.46,146.20712,11.06041,146.62487718,4.04712,1.18041,4.21575,142.16,9.88,142.5029122509,123.15,4.04712,1.18041,4.21575,4.04712,1.18041,4.21575,0.0,0.0,0.0,123.15
2022-01-20 10:00:00,143.85064,10.69727,144.2478360803,7.91064,2.30727,8.24025,135.94,8.39,136.1986626219,129.65,151.17064,21.16727,152.6453920604,7.91064,2.30727,8.24025,143.26,18.86,144.4961148267,129.46,144.56064,10.46727,144.9390988604,7.91064,2.30727,8.24025,136.65,8.16,136.8934187607,123.15,7.91064,2.30727,8.24025,7.91064,2.30727,8.24025,0.0,0.0,0.0,123.15
2022-01-20 10:30:00,142.3748,10.0289,142.7275814629,9.1848,2.6789,9.5675,133.19,7.35,133.3926482232,130.56,149.5748,20.5489,150.9797274016,9.1848,2.6789,9.5675,140.39,17.87,141.5227508212,130.36,143.0748,9.8089,143.4106443548,9.1848,2.6789,9.5675,133.89,7.13,134.079711366,123.99,9.1848,2.6789,9.5675,9.1848,2.6789,9.5675,0.0,0.0,0.0,123.99
2022-01-20 11:00:00,142.28664,11.35152,142.7387296034,7.8566400000000005,2.2915200000000002,8.184,134.43,9.06,134.7349564887,130.56,149.53664,21.91152,151.1334556318,7.8566400000000005,2.2915200000000002,8.184,141.68,19.62,143.032048157,130.36,142.98664,11.13152,143.4192802799,7.8566400000000005,2.2915200000000002,8.184,135.13,8.84,135.4188410082,123.99,7.8566400000000005,2.2915200000000002,8.184,7.8566400000000005,2.2915200000000002,8.184,0.0,0.0,0.0,123.99
2022-01-20 11:30:00,141.17384,11.01237,141.6027026344,10.77384,3.14237,11.22275,130.4,7.87,130.6372722465,130.3,148.20384,21.51237,149.7570040224,10.77384,3.14237,11.22275,137.43,18.37,138.6523054262,130.09,141.83384,10.79237,142.2438519563,10.77384,3.14237,11.22275,131.06,7.65,131.2830762132,123.72,10.77384,3.14237,11.22275,10.77384,3.14237,11.22275,0.0,0.0,0.0,123.72
2022-01-20 12:00:00,141.91624,11.48307,142.3800550371,10.77624,3.14307,11.22525,131.14,8.34,131.4049283703,130.3,149.02624,21.99307,150.6403509574,10.77624,3.14307,11.22525,138.25,18.85,139.5291546595,130.09,142.58624,11.26307,143.0303904181,10.77624,3.14307,11.22525,131.81,8.12,132.0598746781,123.72,10.77624,3.14307,11.22525,10.77624,3.14307,11.22525,0.0,0.0,0.0,123.72
2022-01-20 12:30:00,145.49288,12.58584,146.0362335148,6.12288,1.78584,6.378,139.37,10.8,139.787828154,129.61,153.00288,23.11584,154.7392107618,6.12288,1.78584,6.378,146.88,21.33,148.4206970069,129.42,146.22288,12.34584,146.743144306,6.12288,1.78584,6.378,140.1,10.56,140.4974149228,123.05,6.12288,1.78584,6.378,6.12288,1.78584,6.378,0.0,0.0,0.0,123.05
2022-01-20 13:00:00,146.93736,11.64298,147.3979197514,4.22736,1.23298,4.4035,142.71,10.41,143.0891756912,129.61,154.59736,22.14298,156.1750789411,4.22736,1.23298,4.4035,150.37,20.91,151.8168798257,129.42,147.70736,11.38298,148.1453220046,4.22736,1.23298,4.4035,143.48,10.15,143.8385654128,123.05,4.22736,1.23298,4.4035,4.22736,1.23298,4.4035,0.0,0.0,0.0,123.05
2022-01-20 13:30:00,147.29648,11.68439,147.7591891899,4.02648,1.17439,4.19425,143.27,10.51,143.6549790296,129.84,155.01648,22.21439,156.6000900212,4.02648,1.17439,4.19425,150.99,21.04,152.4488822524,129.64,148.06648,11.42439,148.5065627724,4.02648,1.17439,4.19425,144.04,10.25,144.4042385112,123.28,4.02648,1.17439,4.19425,4.02648,1.17439,4.19425,0.0,0.0,0.0,123.28
2022-01-20 14:00:00,146.48672,11.57696,146.9434760008,3.00672,0.8769600000000001,3.132,143.48,10.7,143.8784222877,129.84,154.20672,22.10696,155.7832795059,3.00672,0.8769600000000001,3.132,151.2,21.23,152.6831781828,129.64,147.25672,11.30696,147.6901788529,3.00672,0.8769600000000001,3.132,144.25,10.43,144.6265791616,123.28,3.00672,0.8769600000000001,3.132,3.00672,0.8769600000000001,3.132,0.0,0.0,0.0,123.28
2022-01-20 14:30:00,145.76112,11.20241,146.1909644727,2.99112,0.87241,3.11575,142.77,10.33,143.1432212855,129.89,153.42112,21.73241,154.9526950603,2.99112,0.87241,3.11575,150.43,20.86,151.8694324082,129.69,146.51112,10.93241,146.9184327171,2.99112,0.87241,3.11575,143.52,10.06,143.8721446285,123.31,2.99112,0.87241,3.11575,2.99112,0.87241,3.11575,0.0,0.0,0.0,123.31
2022-01-20 15:00:00,146.19128,11.17954,146.6181177844,2.74128,0.79954,2.8555,143.45,10.38,143.8250565792,129.96,153.92128,21.73954,155.4489242042,2.74128,0.79954,2.8555,151.18,20.94,152.6233140775,129.76,146.97128,10.90954,147.375626234,2.74128,0.79954,2.8555,144.23,10.11,144.5839029768,123.37,2.74128,0.79954,2.8555,2.74128,0.79954,2.8555,0.0,0.0,0.0,123.37
2022-01-20 15:30:00,144.11808,9.71069,144.4448631249,2.12808,0.6206900000000001,2.21675,141.99,9.09,142.2806669931,130.08,151.75808,20.21069,153.0979648315,2.12808,0.6206900000000001,2.21675,149.63,19.59,150.9069415236,129.89,144.87808,9.44069,145.1853459966,2.12808,0.6206900000000001,2.21675,142.75,8.82,143.022218204,123.49,2.12808,0.6206900000000001,2.21675,2.12808,0.6206900000000001,2.21675,0.0,0.0,0.0,123.49
2022-01-20 16:00:00,147.97848,10.64539,148.3608940097,1.9384800000000002,0.5653900000000001,2.01925,146.04,10.08,146.3874584792,130.34,155.82848,21.09539,157.2498987547,1.9384800000000002,0.5653900000000001,2.01925,153.89,20.53,155.253383216,130.14,148.75848,10.36539,149.1191693974,1.9384800000000002,0.5653900000000001,2.01925,146.82,9.8,147.1467036668,123.75,1.9384800000000002,0.5653900000000001,2.01925,1.9384800000000002,0.5653900000000001,2.01925,0.0,0.0,0.0,123.75
2022-01-20 16:30:00,150.35536,10.29198,150.7071966863,5.35536,1.5619800000000001,5.5785,145.0,8.73,145.2625653773,129.67,158.14536,20.73198,159.4984949279,5.35536,1.5619800000000001,5.5785,152.79,19.17,153.9878988752,129.48,151.11536,10.00198,151.4460023634,5.35536,1.5619800000000001,5.5785,145.76,8.44,146.0041478863,123.12,5.35536,1.5619800000000001,5.5785,5.35536,1.5619800000000001,5.5785,0.0,0.0,0.0,123.12
2022-01-20 17:00:00,153.578,10.059,153.9070679501,5.208,1.5190000000000001,5.425,148.37,8.54,148.6155728718,129.85,161.548,20.459,162.838346175,5.208,1.5190000000000001,5.425,156.34,18.94,157.4830759161,129.65,154.358,9.739,154.6649290725,5.208,1.5190000000000001,5.425,149.15,8.22,149.3763398266,123.27,5.208,1.5190000000000001,5.425,5.208,1.5190000000000001,5.425,0.0,0.0,0.0,123.27
2022-01-20 17:30:00,155.63176,9.97843,155.9513186413,7.81176,2.27843,8.13725,147.82,7.7,148.0204121059,129.88,163.55176,20.32843,164.8102644418,7.81176,2.27843,8.13725,155.74,18.05,156.782492964,129.7,156.39176,9.66843,156.6903351664,7.81176,2.27843,8.13725,148.58,7.39,148.7636665991,123.33,7.81176,2.27843,8.13725,7.81176,2.27843,8.13725,0.0,0.0,0.0,123.33
2022-01-20 18:00:00,154.16344,8.08767,154.3754405295,7.60344,2.21767,7.92025,146.56,5.87,146.677505092,129.88,162.01344,18.42767,163.0580686819,7.60344,2.21767,7.92025,154.41,16.21,155.2585334209,129.7,154.91344,7.75767,155.1075605393,7.60344,2.21767,7.92025,147.31,5.54,147.4141367034,123.36,7.60344,2.21767,7.92025,7.60344,2.21767,7.92025,0.0,0.0,0.0,123.36
2022-01-20 18:30:00,151.33352,5.38811,151.4294093133,5.27352,1.53811,5.49325,146.06,3.85,146.1107323231,130.36,159.18352,15.66811,159.9527514942,5.27352,1.53811,5.49325,153.91,14.13,154.5572547634,130.16,152.09352,5.06811,152.177937182,5.27352,1.53811,5.49325,146.82,3.5300000000000002,146.8624298451,123.81,5.27352,1.53811,5.49325,5.27352,1.53811,5.49325,0.0,0.0,0.0,123.81
2022-01-20 19:00:00,150.62216,4.71938,150.6960770248,5.31216,1.5493800000000002,5.5335,145.31,3.17,145.3445733421,130.51,158.43216,14.94938,159.135895651,5.31216,1.5493800000000002,5.5335,153.12,13.4,153.7052191697,130.31,151.39216,4.39938,151.4560683956,5.31216,1.5493800000000002,5.5335,146.08,2.85,146.107798902,123.97,5.31216,1.5493800000000002,5.5335,5.31216,1.5493800000000002,5.5335,0.0,0.0,0.0,123.97
2022-01-20 19:30:00,143.86968,2.62699,143.8936617776,2.8696800000000002,0.8369900000000001,2.98925,141.0,1.79,141.011361599,130.07,151.45968,12.75699,151.9959718531,2.8696800000000002,0.8369900000000001,2.98925,148.59,11.92,149.0673488729,129.88,144.58968,2.31699,144.608243213,2.8696800000000002,0.8369900000000001,2.98925,141.72,1.48,141.7277277035,123.56,2.8696800000000002,0.8369900000000001,2.98925,2.8696800000000002,0.8369900000000001,2.98925,0.0,0.0,0.0,123.56
2022-01-20 20:00:00,140.56416,1.49038,140.572060912,1.30416,0.38038000000000005,1.3585,139.26,1.11,139.2644236695,130.07,148.03416,11.22038,148.4587803205,1.30416,0.38038000000000005,1.3585,146.73,10.84,147.1298695031,129.88,141.25416,1.27038,141.2598725139,1.30416,0.38038000000000005,1.3585,139.95,0.89,139.9528299107,123.56,1.30416,0.38038000000000005,1.3585,1.30416,0.38038000000000005,1.3585,0.0,0.0,0.0,123.56
2022-01-20 20:30:00,134.70632,4.32101,134.775605268,4.18632,1.22101,4.36075,130.52,3.1,130.5568090909,130.42,141.72632,8.23101,141.9651341223,4.18632,1.22101,4.36075,137.54,7.01,137.7185234455,130.22,135.33632,4.59101,135.4141679588,4.18632,1.22101,4.36075,131.15,3.37,131.1932902248,123.88,4.18632,1.22101,4.36075,4.18632,1.22101,4.36075,0.0,0.0,0.0,123.88
2022-01-20 21:00:00,131.80264,3.62327,131.8524326528,1.62264,0.47327,1.69025,130.18,3.15,130.218105116,131.25,138.81264,7.38327,139.0088547527,1.62264,0.47327,1.69025,137.19,6.91,137.3639115634,131.06,132.43264,3.90327,132.4901492718,1.62264,0.47327,1.69025,130.81,3.43,130.8549616942,124.68,1.62264,0.47327,1.69025,1.62264,0.47327,1.69025,0.0,0.0,0.0,124.68
2022-01-20 21:30:00,125.6228,6.15915,125.7736976023,0.9228000000000001,0.26915,0.96125,124.7,5.89,124.8390247479,130.91,132.3528,4.45915,132.4278961796,0.9228000000000001,0.26915,0.96125,131.43,4.19,131.4967718235,130.71,126.2228,6.39915,126.3849055883,0.9228000000000001,0.26915,0.96125,125.3,6.13,125.4498581107,124.35,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,124.35
2022-01-20 22:00:00,118.45296,9.23003,118.8120245874,0.82296,0.24003000000000002,0.8572500000000001,117.63,8.99,117.9730350546,131.84,124.81296,1.45003,124.8213826672,0.82296,0.24003000000000002,0.8572500000000001,123.99,1.21,123.9959039646,131.63,119.01296,9.47003,119.3891373458,0.82296,0.24003000000000002,0.8572500000000001,118.19,9.23,118.5498587093,125.23,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,125.23
2022-01-20 22:30:00,110.13408,12.747440000000001,110.8693501559,0.81408,0.23744,0.848,109.32,12.51,110.0334608199,133.14,116.09408,2.74744,116.126585404,0.81408,0.23744,0.848,115.28,2.51,115.3073219705,132.92,110.62408,12.95744,111.3803498253,0.81408,0.23744,0.848,109.81,12.72,110.5442648897,126.46,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0.0,0.0,0.0,126.46
2022-01-20 23:00:00,102.826,15.35925,103.9667871801,0.786,0.22925,0.8187500000000001,102.04,15.13,103.1556033379,133.14,108.436,5.36925,108.5688488544,0.786,0.22925,0.8187500000000001,107.65,5.14,107.7726407768,132.92,103.256,15.52925,104.4172358452,0.786,0.22925,0.8187500000000001,102.47,15.3,103.6059404668,126.46,0.786,0.22925,0.8187500000000001,0.786,0.22925,0.8187500000000001,0.0,0.0,0.0,126.46
2022-01-20 23:30:00,97.39528,17.00654,98.8689181141,0.84528,0.24654,0.8805000000000001,96.55,16.76,97.99387787,133.6,102.70528,7.09654,102.9501598826,0.84528,0.24654,0.8805000000000001,101.86,6.85,102.0900685669,133.37,97.79528,17.17654,99.2922470118,0.84528,0.24654,0.8805000000000001,96.95,16.93,98.4171092849,126.9,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,126.9
2022-01-21 00:00:00,92.2868,18.44115,94.1112611092,0.8268000000000001,0.24115000000000003,0.8612500000000001,91.46,18.2,93.2532658946,133.6,97.3468,8.64115,97.7295704665,0.8268000000000001,0.24115000000000003,0.8612500000000001,96.52,8.4,96.884830598,133.37,92.6568,18.60115,94.5054779765,0.8268000000000001,0.24115000000000003,0.8612500000000001,91.83,18.36,93.6474158747,126.9,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,126.9
2022-01-21 00:30:00,91.1244,19.07295,93.099053148,0.7644000000000001,0.22295,0.79625,90.36,18.85,92.3052116622,133.48,96.1444,9.27295,96.5905443253,0.7644000000000001,0.22295,0.79625,95.38,9.05,95.8083863761,133.25,91.4844,19.21295,93.4801202987,0.7644000000000001,0.22295,0.79625,90.72,18.99,92.6862368424,126.79,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,126.79
2022-01-21 01:00:00,93.19864,18.79252,95.0744198289,0.7286400000000001,0.21252000000000001,0.759,92.47,18.58,94.3181705717,133.48,98.29864,9.07252,98.7164284453,0.7286400000000001,0.21252000000000001,0.759,97.57,8.86,97.9714473712,133.25,93.56864,18.95252,95.4687823626,0.7286400000000001,0.21252000000000001,0.759,92.84,18.74,94.7124764749,126.79,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,126.79
2022-01-21 01:30:00,92.49872,18.91296,94.4124634654,0.7987200000000001,0.23296000000000003,0.8320000000000001,91.7,18.68,93.5832912437,133.11,97.56872,9.17296,97.9989710028,0.7987200000000001,0.23296000000000003,0.8320000000000001,96.77,8.94,97.1820791093,132.9,92.85872,19.06296,94.7952442056,0.7987200000000001,0.23296000000000003,0.8320000000000001,92.06,18.83,93.9660177937,126.45,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,126.45
2022-01-21 02:00:00,90.7968,19.37115,92.8401871097,0.8268000000000001,0.24115000000000003,0.8612500000000001,89.97,19.13,91.9812904889,133.11,95.7768,9.59115,96.2558339872,0.8268000000000001,0.24115000000000003,0.8612500000000001,94.95,9.35,95.4092500757,132.9,91.1468,19.52115,93.2138103907,0.8268000000000001,0.24115000000000003,0.8612500000000001,90.32,19.28,92.3548634345,126.43,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,126.43
2022-01-21 02:30:00,89.62904,19.90472,91.8126499432,0.8390400000000001,0.24472000000000002,0.874,88.79,19.66,90.9405283688,133.55,94.53904,10.11472,95.0785866786,0.8390400000000001,0.24472000000000002,0.874,93.7,9.87,94.2184000076,133.31,89.95904,20.03472,92.1630017046,0.8390400000000001,0.24472000000000002,0.874,89.12,19.79,91.2908456528,126.84,0.8390400000000001,0.24472000000000002,0.874,0.8390400000000001,0.24472000000000002,0.874,0.0,0.0,0.0,126.84
2022-01-21 03:00:00,88.14304,20.29422,90.4491617753,0.8030400000000001,0.23422,0.8365,87.34,20.06,89.6140569331,133.67,93.00304,10.48422,93.5921167527,0.8030400000000001,0.23422,0.8365,92.2,10.25,92.7680036435,133.45,88.47304,20.42422,90.7999315498,0.8030400000000001,0.23422,0.8365,87.67,20.19,89.9647986715,126.97,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,126.97
2022-01-21 03:30:00,89.21104,19.99072,91.4234026057,0.7910400000000001,0.23072,0.8240000000000001,88.42,19.76,90.6010706339,133.79,94.13104,10.18072,94.6799860118,0.7910400000000001,0.23072,0.8240000000000001,93.34,9.95,93.8688345512,133.56,89.55104,20.12072,91.7836158495,0.7910400000000001,0.23072,0.8240000000000001,88.76,19.89,90.9612538392,127.08,0.7910400000000001,0.23072,0.8240000000000001,0.7910400000000001,0.23072,0.8240000000000001,0.0,0.0,0.0,127.08
2022-01-21 04:00:00,89.2524,19.6507,91.3900482342,0.9624,0.2807,1.0025,88.29,19.37,90.3898279675,133.75,94.1524,9.8107,94.6621585442,0.9624,0.2807,1.0025,93.19,9.53,93.6760214783,133.56,89.6124,19.7907,91.771749685,0.9624,0.2807,1.0025,88.65,19.51,90.7714856108,127.04,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,127.04
2022-01-21 04:30:00,87.54112,19.77491,89.7468370271,1.01112,0.29491,1.05325,86.53,19.48,88.6956103762,133.78,92.37112,9.94491,92.9049247616,1.01112,0.29491,1.05325,91.36,9.65,91.8682322677,133.56,87.89112,19.89491,90.114684812,1.01112,0.29491,1.05325,86.88,19.6,89.0634290829,127.04,1.01112,0.29491,1.05325,1.01112,0.29491,1.05325,0.0,0.0,0.0,127.04
2022-01-21 05:00:00,87.6,19.5,89.7441362987,0.96,0.28,1.0,86.64,19.22,88.7462562591,133.78,92.44,9.63,92.940252313,0.96,0.28,1.0,91.48,9.35,91.95658160240001,133.56,87.95,19.62,90.1118577103,0.96,0.28,1.0,86.99,19.34,89.1139478421,127.04,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,127.04
2022-01-21 05:30:00,90.41504,18.56272,92.3008885764,0.9350400000000001,0.27272,0.974,89.48,18.29,91.330140151,133.83,95.40504,8.65272,95.7966138274,0.9350400000000001,0.27272,0.974,94.47,8.38,94.8409473803,133.56,90.78504,18.69272,92.6894884483,0.9350400000000001,0.27272,0.974,89.85,18.42,91.7186943867,127.08,0.9350400000000001,0.27272,0.974,0.9350400000000001,0.27272,0.974,0.0,0.0,0.0,127.08
2022-01-21 06:00:00,94.164,17.12075,95.7077790807,0.894,0.26075000000000004,0.93125,93.27,16.86,94.7816042278,133.9,99.374,7.22075,99.6359930274,0.894,0.26075000000000004,0.93125,98.48,6.96,98.7256400334,133.66,94.584,17.26075,96.1460688045,0.894,0.26075000000000004,0.93125,93.69,17.0,95.2198303926,127.14,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,127.14
2022-01-21 06:30:00,106.32496,10.64103,106.8561118442,0.8949600000000001,0.26103000000000004,0.93225,105.43,10.38,105.9397437226,133.43,112.19496,2.06103,112.2138890426,0.8949600000000001,0.26103000000000004,0.93225,111.3,1.8,111.3145543045,133.2,106.87496,10.79103,107.4183569203,0.8949600000000001,0.26103000000000004,0.93225,105.98,10.53,106.5018370734,126.69,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,126.69
2022-01-21 07:00:00,117.75944,5.19317,117.8738933087,1.03944,0.30317000000000005,1.08275,116.72,4.89,116.8223886933,132.52,124.17944,5.59317,124.3053372521,1.03944,0.30317000000000005,1.08275,123.14,5.29,123.253574796,132.3,118.39944,5.36317,118.5208462034,1.03944,0.30317000000000005,1.08275,117.36,5.06,117.4690308124,125.82,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,125.82
2022-01-21 07:30:00,129.76864,1.7587700000000002,129.7805578635,1.29864,0.37877000000000005,1.35275,128.47,1.38,128.4774116333,131.82,136.77864,10.92877,137.2145559843,1.29864,0.37877000000000005,1.35275,135.48,10.55,135.8901501213,131.62,130.48864,1.74877,130.500357722,1.29864,0.37877000000000005,1.35275,129.19,1.37,129.1972639029,125.15,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,125.15
2022-01-21 08:00:00,135.39728,3.81504,135.4510168349,4.57728,1.33504,4.768,130.82,2.48,130.8435049974,130.6,142.52728,14.08504,143.2215552771,4.57728,1.33504,4.768,137.95,12.75,138.5379550881,130.39,136.12728,3.61504,136.1752726247,4.57728,1.33504,4.768,131.55,2.2800000000000002,131.5697567832,123.97,4.57728,1.33504,4.768,4.57728,1.33504,4.768,0.0,0.0,0.0,123.97
2022-01-21 08:30:00,141.24048,8.41139,141.4907229198,3.33048,0.9713900000000001,3.46925,137.91,7.44,138.1105415962,129.7,148.71048,18.781390000000002,149.8917858729,3.33048,0.9713900000000001,3.46925,145.38,17.81,146.466858026,129.49,142.01048,8.19139,142.2465300103,3.33048,0.9713900000000001,3.46925,138.68,7.22,138.8678177261,123.1,3.33048,0.9713900000000001,3.46925,3.33048,0.9713900000000001,3.46925,0.0,0.0,0.0,123.1
2022-01-21 09:00:00,145.28128,11.33454,145.7227577129,3.3412800000000002,0.9745400000000001,3.4805,141.94,10.36,142.3175786753,129.7,152.97128,21.76454,154.5118367836,3.3412800000000002,0.9745400000000001,3.4805,149.63,20.79,151.0674054851,129.49,146.10128,11.11454,146.5234350439,3.3412800000000002,0.9745400000000001,3.4805,142.76,10.14,143.1196604244,123.1,3.3412800000000002,0.9745400000000001,3.4805,3.3412800000000002,0.9745400000000001,3.4805,0.0,0.0,0.0,123.1
2022-01-21 09:30:00,150.508,13.0315,151.0711026512,2.748,0.8015,2.8625,147.76,12.23,148.2652707144,129.03,158.488,23.5015,160.2209931509,2.748,0.8015,2.8625,155.74,22.7,157.3856333977,128.83,151.358,12.7915,151.897553095,2.748,0.8015,2.8625,148.61,11.99,149.0928978858,122.44,2.748,0.8015,2.8625,2.748,0.8015,2.8625,0.0,0.0,0.0,122.44
2022-01-21 10:00:00,150.93928,12.84479,151.4848338186,5.15928,1.50479,5.37425,145.78,11.34,146.2203952942,128.87,158.82928,23.32479,160.5328191177,5.15928,1.50479,5.37425,153.67,21.82,155.211408408,128.67,151.77928,12.60479,152.3017746721,5.15928,1.50479,5.37425,146.62,11.1,147.039567464,122.27,5.15928,1.50479,5.37425,5.15928,1.50479,5.37425,0.0,0.0,0.0,122.27
2022-01-21 10:30:00,151.50192,13.13306,152.070079334,5.94192,1.73306,6.1895,145.56,11.4,146.0057313944,129.33,159.37192,23.61306,161.1117174108,5.94192,1.73306,6.1895,153.43,21.88,154.9822547907,129.12,152.32192,12.89306,152.8666029866,5.94192,1.73306,6.1895,146.38,11.16,146.8048023738,122.71,5.94192,1.73306,6.1895,5.94192,1.73306,6.1895,0.0,0.0,0.0,122.71
2022-01-21 11:00:00,150.68848,28.23789,153.3114360913,2.59848,0.7578900000000001,2.70675,148.09,27.48,150.6180550266,129.12,165.70848,11.69789,166.12086255,2.59848,0.7578900000000001,2.70675,163.11,10.94,163.4764683372,128.92,152.62848,27.32789,155.0556883154,2.59848,0.7578900000000001,2.70675,150.03,26.57,152.3645818424,122.51,2.59848,0.7578900000000001,2.70675,2.59848,0.7578900000000001,2.70675,0.0,0.0,0.0,122.51
2022-01-21 11:30:00,149.76624,30.71432,152.8832760533,3.54624,1.03432,3.694,146.22,29.68,149.2018458331,132.42,166.06624,11.13432,166.4390854024,3.54624,1.03432,3.694,162.52,10.1,162.8335358579,132.21,151.83624,29.91432,154.7550009479,3.54624,1.03432,3.694,148.29,28.88,151.076068588,125.67,3.54624,1.03432,3.694,3.54624,1.03432,3.694,0.0,0.0,0.0,125.67
2022-01-21 12:00:00,147.0148,30.33015,150.1108570959,5.3148,1.55015,5.53625,141.7,28.78,144.5931478321,132.42,162.8148,12.86015,163.3218985839,5.3148,1.55015,5.53625,157.5,11.31,157.9055607001,132.21,149.0348,29.54015,151.9341701957,5.3148,1.55015,5.53625,143.72,27.99,146.420212061,125.67,5.3148,1.55015,5.53625,5.3148,1.55015,5.53625,0.0,0.0,0.0,125.67
2022-01-21 12:30:00,143.45272,28.62621,146.281040379,5.47272,1.5962100000000001,5.70075,137.98,27.03,140.6026361773,133.19,158.81272,15.09621,159.5286043008,5.47272,1.5962100000000001,5.70075,153.34,13.5,153.9331205427,132.98,145.40272,27.81621,148.0394964939,5.47272,1.5962100000000001,5.70075,139.93,26.22,142.3653514729,126.44,5.47272,1.5962100000000001,5.70075,5.47272,1.5962100000000001,5.70075,0.0,0.0,0.0,126.44
2022-01-21 13:00:00,138.79264,25.86827,141.1827337565,7.74264,2.25827,8.06525,131.05,23.61,133.1598085009,133.19,153.35264,20.11827,154.6666640966,7.74264,2.25827,8.06525,145.61,17.86,146.7012327828,132.98,140.66264,25.03827,142.8736968667,7.74264,2.25827,8.06525,132.92,22.78,134.8579059603,126.44,7.74264,2.25827,8.06525,7.74264,2.25827,8.06525,0.0,0.0,0.0,126.44
2022-01-21 13:30:00,139.76728,24.19379,141.8458037207,8.92728,2.60379,9.29925,130.84,21.59,132.6093273492,134.44,154.32728,22.933790000000002,156.0220115111,8.92728,2.60379,9.29925,145.4,20.33,146.8144029038,134.22,141.60728,23.33379,143.5168544275,8.92728,2.60379,9.29925,132.68,20.73,134.2896693718,127.67,8.92728,2.60379,9.29925,8.92728,2.60379,9.29925,0.0,0.0,0.0,127.67
2022-01-21 14:00:00,139.516,23.56925,141.4928401071,7.266,2.11925,7.56875,132.25,21.45,133.9782258429,134.44,154.216,22.51925,155.8515039278,7.266,2.11925,7.56875,146.95,20.4,148.35923463,134.22,141.366,22.69925,143.1768204234,7.266,2.11925,7.56875,134.1,20.58,135.6699907865,127.67,7.266,2.11925,7.56875,7.266,2.11925,7.56875,0.0,0.0,0.0,127.67
2022-01-21 14:30:00,141.68136,24.40623,143.7681182817,3.62136,1.05623,3.77225,138.06,23.35,140.020663118,133.57,157.03136,18.94623,158.1701857325,3.62136,1.05623,3.77225,153.41,17.89,154.4496040785,133.35,143.62136,23.54623,145.5387233538,3.62136,1.05623,3.77225,140.0,22.49,141.7949226877,126.86,3.62136,1.05623,3.77225,3.62136,1.05623,3.77225,0.0,0.0,0.0,126.86
2022-01-21 15:00:00,137.97888,22.51509,139.8037932381,3.3088800000000003,0.9650900000000001,3.44675,134.67,21.55,136.3833252271,133.57,152.95888,21.11509,154.4094103239,3.3088800000000003,0.9650900000000001,3.44675,149.65,20.15,151.0004801317,133.35,139.88888,21.63509,141.5520253015,3.3088800000000003,0.9650900000000001,3.44675,136.58,20.67,138.1352427876,126.86,3.3088800000000003,0.9650900000000001,3.44675,3.3088800000000003,0.9650900000000001,3.44675,0.0,0.0,0.0,126.86
2022-01-21 15:30:00,135.52128,21.42704,137.2047206768,2.56128,0.74704,2.668,132.96,20.68,134.5586266279,134.07,150.31128,22.16704,151.937021682,2.56128,0.74704,2.668,147.75,21.42,149.2946043901,133.85,137.39128,20.52704,138.9162452386,2.56128,0.74704,2.668,134.83,19.78,136.2731716076,127.34,2.56128,0.74704,2.668,2.56128,0.74704,2.668,0.0,0.0,0.0,127.34
2022-01-21 16:00:00,139.72336,22.46098,141.5171825336,2.16336,0.6309800000000001,2.2535,137.56,21.83,139.2813788703,134.48,155.04336,20.47098,156.3889526221,2.16336,0.6309800000000001,2.2535,152.88,19.84,154.1619927219,134.25,141.69336,21.57098,143.325906403,2.16336,0.6309800000000001,2.2535,139.53,20.94,141.0925387822,127.73,2.16336,0.6309800000000001,2.2535,2.16336,0.6309800000000001,2.2535,0.0,0.0,0.0,127.73
2022-01-21 16:30:00,142.63192,22.88056,144.4554762853,1.92192,0.5605600000000001,2.002,140.71,22.32,142.4692475589,133.62,158.31192,19.63056,159.5243645968,1.92192,0.5605600000000001,2.002,156.39,19.07,157.5483957392,133.4,144.62192,21.98056,146.2827562032,1.92192,0.5605600000000001,2.002,142.7,21.42,144.2986708185,126.95,1.92192,0.5605600000000001,2.002,1.92192,0.5605600000000001,2.002,0.0,0.0,0.0,126.95
2022-01-21 17:00:00,146.08552,23.71661,147.9981646628,2.28552,0.66661,2.38075,143.8,23.05,145.6356498252,133.62,162.13552,18.72661,163.2133964102,2.28552,0.66661,2.38075,159.85,18.06,160.8669826285,133.4,148.13552,22.81661,149.8823871493,2.28552,0.66661,2.38075,145.85,22.15,147.5223542383,126.95,2.28552,0.66661,2.38075,2.28552,0.66661,2.38075,0.0,0.0,0.0,126.95
2022-01-21 17:30:00,146.23184,23.41637,148.0948257495,7.70184,2.24637,8.02275,138.53,21.17,140.1382524509,133.26,161.67184,22.30637,163.2034251833,7.70184,2.24637,8.02275,153.97,20.06,155.2712610241,133.03,148.18184,22.49637,149.8797663761,7.70184,2.24637,8.02275,140.48,20.25,141.9320009723,126.59,7.70184,2.24637,8.02275,7.70184,2.24637,8.02275,0.0,0.0,0.0,126.59
2022-01-21 18:00:00,143.37536,21.38198,144.9609703467,7.99536,2.33198,8.3285,135.38,19.05,136.7137407139,133.2,158.44536,25.16198,160.4308491003,7.99536,2.33198,8.3285,150.45,22.83,152.1723082561,132.96,145.29536,20.45198,146.727724454,7.99536,2.33198,8.3285,137.3,18.12,138.4905209753,126.53,7.99536,2.33198,8.3285,7.99536,2.33198,8.3285,0.0,0.0,0.0,126.53
2022-01-21 18:30:00,140.09472,18.35971,141.2926378944,5.96472,1.73971,6.21325,134.13,16.62,135.1557668026,133.84,155.01472,27.51971,157.438552633,5.96472,1.73971,6.21325,149.05,25.78,151.2630519988,133.6,141.97472,17.39971,143.0369568579,5.96472,1.73971,6.21325,136.01,15.66,136.9085669343,127.14,5.96472,1.73971,6.21325,5.96472,1.73971,6.21325,0.0,0.0,0.0,127.14
2022-01-21 19:00:00,137.95488,17.22184,139.0256835581,5.59488,1.63184,5.828,132.36,15.59,133.2749702682,134.25,152.67488,28.98184,155.4013064063,5.59488,1.63184,5.828,147.08,27.35,149.6012997938,134.01,139.82488,16.25184,140.7661868859,5.59488,1.63184,5.828,134.23,14.62,135.0238397469,127.55,5.59488,1.63184,5.828,5.59488,1.63184,5.828,0.0,0.0,0.0,127.55
2022-01-21 19:30:00,133.18192,15.52681,134.0839499853,1.53192,0.44681000000000004,1.59575,131.65,15.08,132.5108633283,134.69,147.80192,28.20681,150.4693712556,1.53192,0.44681000000000004,1.59575,146.27,27.76,148.880927254,134.45,135.02192,14.54681,135.8032715426,1.53192,0.44681000000000004,1.59575,133.49,14.1,134.2325970098,127.99,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,127.99
2022-01-21 20:00:00,129.51024,13.63632,130.2261551609,1.29024,0.37632000000000004,1.344,128.22,13.26,128.9038246135,134.69,143.74024,30.35632,146.9107305788,1.29024,0.37632000000000004,1.344,142.45,29.98,145.5706113884,134.45,131.31024,12.656320000000001,131.9187688117,1.29024,0.37632000000000004,1.344,130.02,12.28,130.5986171443,127.99,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,127.99
2022-01-21 20:30:00,125.5408,12.0494,126.1177247852,1.3008,0.3794,1.355,124.24,11.67,124.7868843268,135.14,139.3008,32.3594,143.009942483,1.3008,0.3794,1.355,138.0,31.98,141.6570520659,134.91,127.2608,11.0494,127.7395806201,1.3008,0.3794,1.355,125.96,10.67,126.4111169953,128.42,1.3008,0.3794,1.355,1.3008,0.3794,1.355,0.0,0.0,0.0,128.42
2022-01-21 21:00:00,121.4632,10.70135,121.9337026669,1.2732,0.37135,1.32625,120.19,10.33,120.6331007643,135.45,134.7632,34.26135,139.0502074003,1.2732,0.37135,1.32625,133.49,33.89,137.7247697402,135.21,123.1132,9.71135,123.4956288014,1.2732,0.37135,1.32625,121.84,9.34,122.1974680589,128.71,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,128.71
2022-01-21 21:30:00,115.33864,7.4225200000000005,115.5772282078,1.20864,0.35252000000000006,1.259,114.13,7.07,114.3487726213,136.03,126.75864,27.52252,129.7121502474,1.20864,0.35252000000000006,1.259,125.55,27.17,128.4562625955,135.78,117.69864,9.87252,118.1119659857,1.20864,0.35252000000000006,1.259,116.49,9.52,116.8783577058,129.25,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,129.25
2022-01-21 22:00:00,109.814,4.50825,109.9065007816,1.194,0.34825,1.24375,108.62,4.16,108.6996320141,135.5,119.774,22.29825,121.8319458478,1.194,0.34825,1.24375,118.58,21.95,120.5944397557,135.25,112.594,13.71825,113.4266248244,1.194,0.34825,1.24375,111.4,13.37,112.1994514247,128.76,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,128.76
2022-01-21 22:30:00,103.84088,2.37859,103.8681185425,1.1608800000000001,0.33859,1.20925,102.68,2.04,102.7002629013,134.12,113.27088,24.60859,115.9132216693,1.1608800000000001,0.33859,1.20925,112.11,24.27,114.7069527099,133.88,106.43088,15.86859,107.6073620444,1.1608800000000001,0.33859,1.20925,105.27,15.53,106.4093689484,127.38,1.1608800000000001,0.33859,1.20925,1.1608800000000001,0.33859,1.20925,0.0,0.0,0.0,127.38
