Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-21 23:00:00,98.19992,0.82706,98.2034027733,1.18992,0.34706000000000004,1.2395,97.01,0.48,97.0111874992,134.12,107.11992,26.67706,110.3917695802,1.18992,0.34706000000000004,1.2395,105.93,26.33,109.1532583114,133.88,100.63992,17.70706,102.1857792036,1.18992,0.34706000000000004,1.2395,99.45,17.36,100.9538117161,127.38,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,127.38
2022-01-21 23:30:00,92.71776,1.33268,92.7273371525,1.27776,0.37268,1.331,91.44,0.96,91.4450392312,135.12,101.08776,28.55268,105.0428044037,1.27776,0.37268,1.331,99.81,28.18,103.7118532281,134.85,94.93776,19.20268,96.8603179481,1.27776,0.37268,1.331,93.66,18.83,95.5341012414,128.32,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,128.32
2022-01-22 00:00:00,88.25144,2.17167,88.2781559202,1.17144,0.34167000000000003,1.22025,87.08,1.83,87.0992267474,136.16,96.02144,30.43167,100.7283648168,1.17144,0.34167000000000003,1.22025,94.85,30.09,99.5084448678,135.89,90.09144,20.71167,92.4415536188,1.17144,0.34167000000000003,1.22025,88.92,20.37,91.2233703609,129.3,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,129.3
2022-01-22 00:30:00,86.42,2.74375,86.4635447114,1.11,0.32375000000000004,1.15625,85.31,2.42,85.3443173269,134.99,94.07,30.98375,99.041191754,1.11,0.32375000000000004,1.15625,92.96,30.66,97.8856332666,134.73,88.24,21.25375,90.7635361203,1.11,0.32375000000000004,1.15625,87.13,20.93,89.6086033816,128.22,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,128.22
2022-01-22 01:00:00,88.0228,2.34915,88.0541414447,1.1628,0.33915,1.21125,86.86,2.01,86.883253277,134.71,95.7928,30.43915,100.5126976285,1.1628,0.33915,1.21125,94.63,30.1,99.3017970633,134.46,89.8828,20.77915,92.2534054144,1.1628,0.33915,1.21125,88.72,20.44,91.0441211721,127.93,1.1628,0.33915,1.21125,1.1628,0.33915,1.21125,0.0,0.0,0.0,127.93
2022-01-22 01:30:00,87.1852,2.7086,87.2272641609,1.1952,0.3486,1.245,85.99,2.36,86.022379065,134.52,94.8752,30.8686,99.7706070995,1.1952,0.3486,1.245,93.68,30.52,98.5262036212,134.26,89.0252,21.1586,91.5050413311,1.1952,0.3486,1.245,87.83,20.81,90.2616474479,127.72,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,127.72
2022-01-22 02:00:00,84.9428,3.27665,85.0059745375,1.2227999999999999,0.35665,1.2737500000000002,83.72,2.92,83.7709066443,134.52,92.4328,31.74665,97.7326572956,1.2227999999999999,0.35665,1.2737500000000002,91.21,31.39,96.4603348532,134.26,86.7028,21.92665,89.4323963006,1.2227999999999999,0.35665,1.2737500000000002,85.48,21.57,88.1594878615,127.72,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,127.72
2022-01-22 02:30:00,83.18624,3.97307,83.2810651383,1.17624,0.34307000000000004,1.22525,82.01,3.63,82.0902978433,135.16,90.51624,32.78307,96.2700336676,1.17624,0.34307000000000004,1.22525,89.34,32.44,95.0472998038,134.9,84.89624,22.81307,87.9079503171,1.17624,0.34307000000000004,1.22525,83.72,22.47,86.6829816054,128.32,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,128.32
2022-01-22 03:00:00,81.48896,4.17928,81.596059851,1.36896,0.39928,1.426,80.12,3.7800000000000002,80.2091191823,135.96,88.62896,33.12928,94.6184006629,1.36896,0.39928,1.426,87.26,32.73,93.1963545424,135.68,83.13896,23.09928,86.2882576391,1.36896,0.39928,1.426,81.77,22.7,84.8623762335,129.09,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,129.09
2022-01-22 03:30:00,81.8316,3.8413,81.9217086263,1.3416000000000001,0.39130000000000004,1.3975,80.49,3.45,80.563903828,134.49,88.8116,32.8713,94.6996444463,1.3416000000000001,0.39130000000000004,1.3975,87.47,32.48,93.3056873936,134.23,83.2716,22.6813,86.3052764103,1.3416000000000001,0.39130000000000004,1.3975,81.93,22.29,84.9080031564,127.71,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,127.71
2022-01-22 04:00:00,81.40328,3.42929,81.4754811257,1.16328,0.33929000000000004,1.21175,80.24,3.09,80.2994750917,134.49,88.33328,32.62929,94.1670798181,1.16328,0.33929000000000004,1.21175,87.17,32.29,92.9583401315,134.23,82.81328,22.57929,85.8362608765,1.16328,0.33929000000000004,1.21175,81.65,22.24,84.6247014766,127.71,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,127.71
2022-01-22 04:30:00,78.81952,3.91986,78.9169312344,1.19952,0.34986,1.2495,77.62,3.5700000000000003,77.7020546704,134.23,85.53952,33.21986,91.7636560968,1.19952,0.34986,1.2495,84.34,32.87,90.5189068648,133.96,80.15952,23.10986,83.4243026692,1.19952,0.34986,1.2495,78.96,22.76,82.174808792,127.43,1.19952,0.34986,1.2495,1.19952,0.34986,1.2495,0.0,0.0,0.0,127.43
2022-01-22 05:00:00,77.93656,4.04858,78.0416451944,1.36656,0.39858000000000005,1.4235,76.57,3.65,76.6569461954,134.4,84.54656,33.34858,90.8859097762,1.36656,0.39858000000000005,1.4235,83.18,32.95,89.4685134559,134.14,79.24656,23.23858,82.5835871844,1.36656,0.39858000000000005,1.4235,77.88,22.84,81.1600887136,127.59,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,127.59
2022-01-22 05:30:00,78.77024,3.6638200000000003,78.8554011254,1.35024,0.39382000000000006,1.4065,77.42,3.27,77.4890269651,134.43,85.48024,32.86382,91.5800310955,1.35024,0.39382000000000006,1.4065,84.13,32.47,90.1784774766,134.14,80.11024,22.80382,83.2926452903,1.35024,0.39382000000000006,1.4065,78.76,22.41,81.8861752679,127.61,1.35024,0.39382000000000006,1.4065,1.35024,0.39382000000000006,1.4065,0.0,0.0,0.0,127.61
2022-01-22 06:00:00,79.66704,3.63122,79.7497524827,1.30704,0.38122000000000006,1.3615,78.36,3.25,78.4273683098,134.12,86.43704,32.76122,92.4373269835,1.30704,0.38122000000000006,1.3615,85.13,32.38,91.0800817962,133.85,81.02704,22.72122,84.1524512385,1.30704,0.38122000000000006,1.3615,79.72,22.34,82.7910260837,127.29,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0,127.29
2022-01-22 06:30:00,84.63544,1.49992,84.6487298428,1.16544,0.33992000000000006,1.214,83.47,1.16,83.4780599918,133.37,91.87544,30.16992,96.7022261791,1.16544,0.33992000000000006,1.214,90.71,29.83,95.4889155871,133.12,86.13544,20.36992,88.5112855222,1.16544,0.33992000000000006,1.214,84.97,20.03,87.298922101,126.6,1.16544,0.33992000000000006,1.214,1.16544,0.33992000000000006,1.214,0.0,0.0,0.0,126.6
2022-01-22 07:00:00,88.97,1.15375,88.9774805165,1.11,0.32375000000000004,1.15625,87.86,0.8300000000000001,87.8639203541,133.37,96.59,27.75375,100.498252418,1.11,0.32375000000000004,1.15625,95.48,27.43,99.3420117574,133.12,90.59,18.17375,92.3949851943,1.11,0.32375000000000004,1.15625,89.48,17.85,91.2430430225,126.6,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,126.6
2022-01-22 07:30:00,94.00568,2.94499,94.0517986982,1.04568,0.30499000000000004,1.08925,92.96,2.64,92.9974795357,132.76,102.08568,25.46499,105.213838333,1.04568,0.30499000000000004,1.08925,101.04,25.16,104.125439735,132.5,95.76568,16.12499,97.1137516954,1.04568,0.30499000000000004,1.08925,94.72,15.82,96.0320300733,126.0,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,126.0
2022-01-22 08:00:00,98.17752,4.58386,98.2844708275,1.00752,0.29386,1.0495,97.17,4.29,97.2646544229,131.92,106.62752,23.37386,109.1593576046,1.00752,0.29386,1.0495,105.62,23.08,108.1123064225,131.66,100.01752,14.23386,101.025279398,1.00752,0.29386,1.0495,99.01,13.94,99.9865175911,125.21,1.00752,0.29386,1.0495,1.00752,0.29386,1.0495,0.0,0.0,0.0,125.21
2022-01-22 08:30:00,104.57616,7.04263,104.8130329571,1.10616,0.32263000000000003,1.15225,103.47,6.72,103.6879901435,131.2,113.55616,20.49263,115.390421432,1.10616,0.32263000000000003,1.15225,112.45,20.17,114.2446121268,130.95,106.57616,11.61263,107.206954326,1.10616,0.32263000000000003,1.15225,105.47,11.29,106.0725459297,124.52,1.10616,0.32263000000000003,1.15225,1.10616,0.32263000000000003,1.15225,0.0,0.0,0.0,124.52
2022-01-22 09:00:00,110.3512,9.3616,110.7475818969,2.3712,0.6916,2.47,107.98,8.67,108.3275094332,130.55,119.7112,18.5016,121.1324919582,2.3712,0.6916,2.47,117.34,17.81,118.6839150854,130.3,112.4412,9.8416,112.871079325,2.3712,0.6916,2.47,110.07,9.15,110.4496600266,123.91,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0.0,0.0,0.0,123.91
2022-01-22 09:30:00,113.42288,10.73584,113.9298379179,7.08288,2.06584,7.378,106.34,8.67,106.6928512132,130.16,122.63288,19.94584,124.2443551651,7.08288,2.06584,7.378,115.55,17.88,116.9251765019,129.92,115.47288,11.27584,116.0221124752,7.08288,2.06584,7.378,108.39,9.21,108.78058742260001,123.54,7.08288,2.06584,7.378,7.08288,2.06584,7.378,0.0,0.0,0.0,123.54
2022-01-22 10:00:00,114.03848,11.61039,114.6279899355,8.29848,2.4203900000000003,8.64425,105.74,9.19,106.1386060771,130.16,123.19848,19.74039,124.769982254,8.29848,2.4203900000000003,8.64425,114.9,17.32,116.1980739944,129.92,116.05848,11.09039,116.5871670908,8.29848,2.4203900000000003,8.64425,107.76,8.67,108.1082166165,123.54,8.29848,2.4203900000000003,8.64425,8.29848,2.4203900000000003,8.64425,0.0,0.0,0.0,123.54
2022-01-22 10:30:00,114.2144,12.24795,114.8692362931,9.5244,2.77795,9.92125,104.69,9.47,105.1174438426,130.16,123.2744,19.78795,124.8524755884,9.5244,2.77795,9.92125,113.75,17.01,115.0147929616,129.92,116.2244,11.14795,116.757817488,9.5244,2.77795,9.92125,106.7,8.37,107.0277856447,123.56,9.5244,2.77795,9.92125,9.5244,2.77795,9.92125,0.0,0.0,0.0,123.56
2022-01-22 11:00:00,113.8484,12.85495,114.5718461144,10.5084,3.06495,10.94625,103.34,9.79,103.8026960151,130.16,122.7984,19.66495,124.3630061596,10.5084,3.06495,10.94625,112.29,16.6,113.5103700108,129.92,115.8184,11.07495,116.346707285,10.5084,3.06495,10.94625,105.31,8.01,105.6141856002,123.56,10.5084,3.06495,10.94625,10.5084,3.06495,10.94625,0.0,0.0,0.0,123.56
2022-01-22 11:30:00,115.18992,13.51331,115.9798569441,7.51992,2.19331,7.83325,107.67,11.32,108.2634347321,130.02,124.53992,17.01331,125.6966363542,7.51992,2.19331,7.83325,117.02,14.82,117.9547065615,129.77,117.25992,8.56331,117.5721868324,7.51992,2.19331,7.83325,109.74,6.37,109.9247219692,123.41,7.51992,2.19331,7.83325,7.51992,2.19331,7.83325,0.0,0.0,0.0,123.41
2022-01-22 12:00:00,114.33008,12.49919,115.0112905043,6.34008,1.8491900000000001,6.60425,107.99,10.65,108.5138820612,129.7,123.65008,17.46919,124.877999997,6.34008,1.8491900000000001,6.60425,117.31,15.62,118.3453442261,129.45,116.39008,8.95919,116.7343899965,6.34008,1.8491900000000001,6.60425,110.05,7.11,110.2794387001,123.1,6.34008,1.8491900000000001,6.60425,6.34008,1.8491900000000001,6.60425,0.0,0.0,0.0,123.1
2022-01-22 12:30:00,114.37936,11.76898,114.9832461024,4.89936,1.4289800000000001,5.1035,109.48,10.34,109.967204202,129.85,123.86936,17.40898,125.0867336349,4.89936,1.4289800000000001,5.1035,118.97,15.98,120.0384159342,129.6,116.49936,8.86898,116.836465569,4.89936,1.4289800000000001,5.1035,111.6,7.44,111.8477250551,123.25,4.89936,1.4289800000000001,5.1035,4.89936,1.4289800000000001,5.1035,0.0,0.0,0.0,123.25
2022-01-22 13:00:00,114.7208,11.1144,115.2579361259,3.8208,1.1144,3.98,110.9,10.0,111.3499438707,129.77,124.3208,17.4844,125.544277273,3.8208,1.1144,3.98,120.5,16.37,121.6068538365,129.53,116.8708,8.9244,117.2110438824,3.8208,1.1144,3.98,113.05,7.8100000000000005,113.3194537579,123.17,3.8208,1.1144,3.98,3.8208,1.1144,3.98,0.0,0.0,0.0,123.17
2022-01-22 13:30:00,115.59144,10.82542,116.0972468211,2.7614400000000003,0.80542,2.8765,112.83,10.02,113.2740451295,129.94,125.35144,17.21542,126.5280767097,2.7614400000000003,0.80542,2.8765,122.59,16.41,123.6834516013,129.7,117.78144,8.64542,118.0983102989,2.7614400000000003,0.80542,2.8765,115.02,7.84,115.2868856375,123.35,2.7614400000000003,0.80542,2.8765,2.7614400000000003,0.80542,2.8765,0.0,0.0,0.0,123.35
2022-01-22 14:00:00,116.4148,10.5089,116.8881629518,1.7448000000000001,0.5089,1.8175,114.67,10.0,115.1052079621,129.94,126.3348,17.0089,127.4746420676,1.7448000000000001,0.5089,1.8175,124.59,16.5,125.6778345612,129.7,118.6448,8.4289,118.943830955,1.7448000000000001,0.5089,1.8175,116.9,7.92,117.1679836816,123.35,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,123.35
2022-01-22 14:30:00,116.77048,10.00139,117.1980068148,1.41048,0.41139000000000003,1.4692500000000002,115.36,9.59,115.7579271584,130.19,126.74048,17.45139,127.936313389,1.41048,0.41139000000000003,1.4692500000000002,125.33,17.04,126.4830838492,129.96,119.00048,8.80139,119.3255157381,1.41048,0.41139000000000003,1.4692500000000002,117.59,8.39,117.8889316263,123.6,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,123.6
2022-01-22 15:00:00,117.06296,10.38128,117.5223705445,1.03296,0.30128000000000005,1.076,116.03,10.08,116.4670223711,130.48,127.09296,16.92128,128.214469536,1.03296,0.30128000000000005,1.076,126.06,16.62,127.1508867448,130.24,119.30296,8.26128,119.5886491771,1.03296,0.30128000000000005,1.076,118.27,7.96,118.5375657756,123.89,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,123.89
2022-01-22 15:30:00,117.11928,10.16729,117.5597700477,1.01928,0.29729,1.06175,116.1,9.87,116.5187834643,130.57,127.17928,17.28729,128.3488202395,1.01928,0.29729,1.06175,126.16,16.99,127.2988833415,130.33,119.38928,8.57729,119.6969927887,1.01928,0.29729,1.06175,118.37,8.28,118.6592402639,123.98,1.01928,0.29729,1.06175,1.01928,0.29729,1.06175,0.0,0.0,0.0,123.98
2022-01-22 16:00:00,118.23416,10.08038,118.6630972622,0.8241600000000001,0.24038,0.8585,117.41,9.84,117.8216181352,130.89,128.40416,17.28038,129.5617221183,0.8241600000000001,0.24038,0.8585,127.58,17.04,128.7129286436,130.65,120.53416,8.56038,120.837758307,0.8241600000000001,0.24038,0.8585,119.71,8.32,119.9987770771,124.28,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,124.28
2022-01-22 16:30:00,119.90136,10.38498,120.3502552529,0.77136,0.22498,0.8035,119.13,10.16,119.5624627548,130.75,130.20136,16.81498,131.2826633575,0.77136,0.22498,0.8035,129.43,16.59,130.4888999111,130.5,122.24136,8.16498,122.513742058,0.77136,0.22498,0.8035,121.47,7.94,121.7292261538,124.17,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,124.17
2022-01-22 17:00:00,124.51504,11.41397,125.0370900868,2.34504,0.6839700000000001,2.44275,122.17,10.73,122.6402943571,130.75,135.10504,16.38397,136.0948430557,2.34504,0.6839700000000001,2.44275,132.76,15.7,133.6851061263,130.5,126.93504,7.86397,127.1784038426,2.34504,0.6839700000000001,2.44275,124.59,7.18,124.7967167036,124.17,2.34504,0.6839700000000001,2.44275,2.34504,0.6839700000000001,2.44275,0.0,0.0,0.0,124.17
2022-01-22 17:30:00,126.97016,12.14213,127.5494133713,5.87016,1.7121300000000002,6.11475,121.1,10.43,121.5483233122,130.07,137.47016,17.44213,138.572265585,5.87016,1.7121300000000002,6.11475,131.6,15.73,132.536760561,129.83,129.35016,9.01213,129.6637280783,5.87016,1.7121300000000002,6.11475,123.48,7.3,123.6955957179,123.53,5.87016,1.7121300000000002,6.11475,5.87016,1.7121300000000002,6.11475,0.0,0.0,0.0,123.53
2022-01-22 18:00:00,126.33736,12.15548,126.9207793303,7.52736,2.19548,7.841,118.81,9.96,119.226749096,129.36,136.61736,18.47548,137.8609676979,7.52736,2.19548,7.841,129.09,16.28,130.1125147709,129.11,128.65736,9.98548,129.0442795826,7.52736,2.19548,7.841,121.13,7.79,121.3802331519,122.85,7.52736,2.19548,7.841,7.52736,2.19548,7.841,0.0,0.0,0.0,122.85
2022-01-22 18:30:00,125.10864,10.34127,125.5353084509,5.07864,1.48127,5.29025,120.03,8.86,120.3565557001,129.57,135.50864,19.05127,136.8413037181,5.07864,1.48127,5.29025,130.43,17.57,131.6080916965,129.31,127.45864,10.47127,127.8880463768,5.07864,1.48127,5.29025,122.38,8.99,122.7097571508,123.04,5.07864,1.48127,5.29025,5.07864,1.48127,5.29025,0.0,0.0,0.0,123.04
2022-01-22 19:00:00,121.49096,9.01403,121.8248993374,4.95096,1.4440300000000001,5.15725,116.54,7.57,116.7856005679,129.87,131.59096,20.30403,133.1481670469,4.95096,1.4440300000000001,5.15725,126.64,18.86,128.0366713094,129.62,123.76096,11.66403,124.3093915035,4.95096,1.4440300000000001,5.15725,118.81,10.22,119.2487505176,123.34,4.95096,1.4440300000000001,5.15725,4.95096,1.4440300000000001,5.15725,0.0,0.0,0.0,123.34
2022-01-22 19:30:00,118.32184,8.26387,118.6100727947,0.8018400000000001,0.23387000000000002,0.83525,117.52,8.03,117.7940206462,129.59,128.48184,18.46387,129.801763105,0.8018400000000001,0.23387000000000002,0.83525,127.68,18.23,128.9748630548,129.35,120.62184,9.89387,121.0269265435,0.8018400000000001,0.23387000000000002,0.83525,119.82,9.66,120.208768399,123.08,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,123.08
2022-01-22 20:00:00,114.6084,6.98495,114.821055896,0.6684,0.19495,0.69625,113.94,6.79,114.1421381436,129.2,124.4484,20.05495,126.0539776527,0.6684,0.19495,0.69625,123.78,19.86,125.3631046201,128.95,116.8184,11.30495,117.3641362302,0.6684,0.19495,0.69625,116.15,11.11,116.6801379841,122.68,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,122.68
2022-01-22 20:30:00,111.58584,5.87587,111.7404382342,0.70584,0.20587000000000003,0.7352500000000001,110.88,5.67,111.0248769421,129.64,121.16584,21.18587,123.0040725771,0.70584,0.20587000000000003,0.7352500000000001,120.46,20.98,122.2733495084,129.38,113.70584,12.38587,114.378441263,0.70584,0.20587000000000003,0.7352500000000001,113.0,12.18,113.654530926,123.08,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,123.08
2022-01-22 21:00:00,108.6612,4.7816,108.7663554782,0.6912,0.2016,0.72,107.97,4.58,108.0670962874,129.64,117.9712,22.5216,120.1017339425,0.6912,0.2016,0.72,117.28,22.32,119.3850107844,129.38,110.7112,13.5916,111.5423748895,0.6912,0.2016,0.72,110.02,13.39,110.8318207917,123.08,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,123.08
2022-01-22 21:30:00,104.36712,2.91166,104.4077272095,0.65712,0.19166000000000002,0.6845,103.71,2.7199999999999998,103.7456625599,130.69,113.30712,24.74166,115.9769510819,0.65712,0.19166000000000002,0.6845,112.65,24.55,115.2940805072,130.43,106.30712,15.62166,107.4487786057,0.65712,0.19166000000000002,0.6845,105.65,15.43,106.770817174,124.1,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,124.1
2022-01-22 22:00:00,100.28376,1.55943,100.2958839717,0.68376,0.19943000000000002,0.71225,99.6,1.3599999999999999,99.6092847078,130.69,108.85376,26.40943,112.0116023413,0.68376,0.19943000000000002,0.71225,108.17,26.21,111.3001033243,130.43,102.12376,17.11943,103.5487191619,0.68376,0.19943000000000002,0.71225,101.44,16.92,102.8414313397,124.1,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,124.1
2022-01-22 22:30:00,95.28664,0.46152000000000004,95.2877576775,0.65664,0.19152000000000002,0.684,94.63,0.27,94.6303851836,132.04,103.45664,28.22152,107.2367966288,0.65664,0.19152000000000002,0.684,102.8,28.03,106.5529018845,131.78,97.02664,18.71152,98.8144212673,0.65664,0.19152000000000002,0.684,96.37,18.52,98.1334158174,125.38,0.65664,0.19152000000000002,0.684,0.65664,0.19152000000000002,0.684,0.0,0.0,0.0,125.38
2022-01-22 23:00:00,90.43784,1.5193699999999999,90.4506019276,0.71784,0.20937000000000003,0.74775,89.72,1.31,89.7295631328,132.04,98.17784,29.91937,102.6355541139,0.71784,0.20937000000000003,0.74775,97.46,29.71,101.8878584523,131.78,92.05784,20.23937,94.2564480737,0.71784,0.20937000000000003,0.74775,91.34,20.03,93.5104085116,125.38,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,125.38
2022-01-22 23:30:00,86.29144,2.24042,86.3205195712,0.7214400000000001,0.21042000000000002,0.7515000000000001,85.57,2.03,85.5940757296,132.67,93.66144,30.97042,98.6490357675,0.7214400000000001,0.21042000000000002,0.7515000000000001,92.94,30.76,97.8980142802,132.41,87.80144,21.13042,90.30829151,0.7214400000000001,0.21042000000000002,0.7515000000000001,87.08,20.92,89.5576507061,125.98,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,125.98
2022-01-23 00:00:00,82.36032,3.48801,82.4341465915,0.6103200000000001,0.17801,0.63575,81.75,3.31,81.8169823447,133.26,89.39032,32.52801,95.1246589705,0.6103200000000001,0.17801,0.63575,88.78,32.35,94.4902688111,132.99,83.77032,22.53801,86.7492271301,0.6103200000000001,0.17801,0.63575,83.16,22.36,86.1136179707,126.53,0.6103200000000001,0.17801,0.63575,0.6103200000000001,0.17801,0.63575,0.0,0.0,0.0,126.53
2022-01-23 00:30:00,81.17816,3.97863,81.2756000142,0.57816,0.16863,0.6022500000000001,80.6,3.81,80.69,134.09,88.12816,33.10863,94.1422007681,0.57816,0.16863,0.6022500000000001,87.55,32.94,93.5416810839,133.82,82.56816,23.06863,85.7301740105,0.57816,0.16863,0.6022500000000001,81.99,22.9,85.1279630909,127.35,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,127.35
2022-01-23 01:00:00,83.03744,3.6171699999999998,83.116185912,0.6074400000000001,0.17717000000000002,0.63275,82.43,3.44,82.5017484663,134.09,90.13744,32.49717,95.8166172841,0.6074400000000001,0.17717000000000002,0.63275,89.53,32.32,95.1851001996,133.82,84.47744,22.56717,87.4397794528,0.6074400000000001,0.17717000000000002,0.63275,83.87,22.39,86.8071944023,127.35,0.6074400000000001,0.17717000000000002,0.63275,0.6074400000000001,0.17717000000000002,0.63275,0.0,0.0,0.0,127.35
2022-01-23 01:30:00,82.18528,3.81779,82.2739069764,0.57528,0.16779000000000002,0.5992500000000001,81.61,3.65,81.6915821857,133.52,89.23528,32.82779,95.0820645178,0.57528,0.16779000000000002,0.5992500000000001,88.66,32.66,94.4842378389,133.27,83.61528,22.82779,86.6753889277,0.57528,0.16779000000000002,0.5992500000000001,83.04,22.66,86.0762290066,126.83,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,126.83
2022-01-23 02:00:00,80.06704,4.08122,80.1709875893,0.58704,0.17122,0.6115,79.48,3.91,79.5761176485,133.78,86.91704,33.14122,93.0210315222,0.58704,0.17122,0.6115,86.33,32.97,92.4115241731,133.51,81.43704,23.12122,84.6556690261,0.58704,0.17122,0.6115,80.85,22.95,84.0441848078,127.07,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,127.07
2022-01-23 02:30:00,78.58608,4.45969,78.7125199994,0.6160800000000001,0.17969000000000002,0.64175,77.97,4.28,78.0873824635,134.11,85.30608,33.65969,91.7066083544,0.6160800000000001,0.17969000000000002,0.64175,84.69,33.48,91.0675930285,133.84,79.91608,23.56969,83.3193262651,0.6160800000000001,0.17969000000000002,0.64175,79.3,23.39,82.6775791857,127.39,0.6160800000000001,0.17969000000000002,0.64175,0.6160800000000001,0.17969000000000002,0.64175,0.0,0.0,0.0,127.39
2022-01-23 03:00:00,76.68088,5.03109,76.8457495517,0.6208800000000001,0.18109,0.64675,76.06,4.85,76.2144743471,134.11,83.22088,34.35109,90.0317291412,0.6208800000000001,0.18109,0.64675,82.6,34.17,89.3887515295,133.84,77.96088,24.20109,81.6308248615,0.6208800000000001,0.18109,0.64675,77.34,24.02,80.9841712929,127.39,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,127.39
2022-01-23 03:30:00,75.24888,5.30634,75.4357420952,0.63888,0.18634,0.6655,74.61,5.12,74.7854698454,134.34,81.66888,34.66634,88.7218185648,0.63888,0.18634,0.6655,81.03,34.48,88.0609521865,134.07,76.48888,24.48634,80.3126989352,0.63888,0.18634,0.6655,75.85,24.3,79.6474261982,127.6,0.63888,0.18634,0.6655,0.63888,0.18634,0.6655,0.0,0.0,0.0,127.6
2022-01-23 04:00:00,74.16112,5.39241,74.3569082551,0.5911200000000001,0.17241,0.61575,73.57,5.22,73.7549544099,134.34,80.49112,34.84241,87.7086879018,0.5911200000000001,0.17241,0.61575,79.9,34.67,87.0977548505,134.07,75.38112,24.63241,79.3036498206,0.5911200000000001,0.17241,0.61575,74.79,24.46,78.6882183049,127.6,0.5911200000000001,0.17241,0.61575,0.5911200000000001,0.17241,0.61575,0.0,0.0,0.0,127.6
2022-01-23 04:30:00,73.25176,5.69968,73.4731699003,0.58176,0.16968000000000003,0.606,72.67,5.53,72.8801056531,134.64,79.51176,35.18968,86.9507536299,0.58176,0.16968000000000003,0.606,78.93,35.02,86.3501320207,134.36,74.46176,24.94968,78.53050512,0.58176,0.16968000000000003,0.606,73.88,24.78,77.9249818736,127.9,0.58176,0.16968000000000003,0.606,0.58176,0.16968000000000003,0.606,0.0,0.0,0.0,127.9
2022-01-23 05:00:00,72.42256,5.52908,72.633311384,0.6825600000000001,0.19908,0.711,71.74,5.33,71.9377265418,134.68,78.61256,34.98908,86.047488685,0.6825600000000001,0.19908,0.711,77.93,34.79,85.3430079151,134.36,73.61256,24.75908,77.6647991834,0.6825600000000001,0.19908,0.711,72.93,24.56,76.9543923373,127.95,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,127.95
2022-01-23 05:30:00,72.73336,5.54223,72.9442113554,0.6933600000000001,0.20223000000000002,0.7222500000000001,72.04,5.34,72.2376439261,134.75,78.93336,35.08223,86.37845902,0.6933600000000001,0.20223000000000002,0.7222500000000001,78.24,34.88,85.662780716,134.47,73.92336,24.83223,77.9827083427,0.6933600000000001,0.20223000000000002,0.7222500000000001,73.23,24.63,77.2610496952,128.01,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.6933600000000001,0.20223000000000002,0.7222500000000001,0.0,0.0,0.0,128.01
2022-01-23 06:00:00,75.18816,5.03613,75.3566321538,0.6381600000000001,0.18613000000000002,0.6647500000000001,74.55,4.85,74.7075966686,134.75,81.62816,34.45613,88.6023780695,0.6381600000000001,0.18613000000000002,0.6647500000000001,80.99,34.27,87.9421002706,134.47,76.43816,24.26613,80.1974897946,0.6381600000000001,0.18613000000000002,0.6647500000000001,75.8,24.08,79.5329265147,128.01,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,128.01
2022-01-23 06:30:00,77.1072,3.9321,77.2073940905,0.7272000000000001,0.2121,0.7575000000000001,76.38,3.7199999999999998,76.4705355022,134.57,83.6972,33.1021,90.0053904622,0.7272000000000001,0.2121,0.7575000000000001,82.97,32.89,89.2511792639,134.29,78.4072,23.0421,81.7228694078,0.7272000000000001,0.2121,0.7575000000000001,77.68,22.83,80.9653709928,127.86,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0,127.86
2022-01-23 07:00:00,79.38904,3.00972,79.4460703031,0.71904,0.20972000000000002,0.749,78.67,2.8,78.7198126268,134.08,86.19904,32.04972,91.9644444826,0.71904,0.20972000000000002,0.749,85.48,31.84,91.2174106188,133.8,80.75904,22.05972,83.7177029558,0.71904,0.20972000000000002,0.749,80.04,21.85,82.9688140207,127.37,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,127.37
2022-01-23 07:30:00,82.94888,2.01384,82.9733224886,0.6988800000000001,0.20384000000000002,0.728,82.25,1.81,82.269913091,133.89,90.07888,30.71384,95.1711331739,0.6988800000000001,0.20384000000000002,0.728,89.38,30.51,94.4438695734,133.6,84.43888,20.88384,86.9830973741,0.6988800000000001,0.20384000000000002,0.728,83.74,20.68,86.2557244477,127.19,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0,127.19
2022-01-23 08:00:00,85.71016,1.10588,85.7172940415,0.74016,0.21588000000000002,0.771,84.97,0.89,84.974660929,133.25,93.09016,29.61588,97.6876565232,0.74016,0.21588000000000002,0.771,92.35,29.4,96.9168844939,132.96,87.26016,19.895880000000002,89.4996176763,0.74016,0.21588000000000002,0.771,86.52,19.68,88.7299994365,126.57,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,126.57
2022-01-23 08:30:00,90.098,0.95525,90.1030638023,0.738,0.21525000000000002,0.76875,89.36,0.74,89.3630639582,133.01,97.858,27.93525,101.7672165118,0.738,0.21525000000000002,0.76875,97.12,27.72,100.9984791965,132.73,91.748,18.36525,93.5680389426,0.738,0.21525000000000002,0.76875,91.01,18.15,92.8021691557,126.34,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,126.34
2022-01-23 09:00:00,95.72616,2.7463800000000003,95.7655486668,0.7761600000000001,0.22638000000000003,0.8085,94.95,2.52,94.9834348716,132.64,103.97616,25.37638,107.0280454379,0.7761600000000001,0.22638000000000003,0.8085,103.2,25.15,106.2203488038,132.37,97.52616,16.07638,98.842308139,0.7761600000000001,0.22638000000000003,0.8085,96.75,15.85,98.0397113419,126.0,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,126.0
2022-01-23 09:30:00,101.83896,4.56428,101.9411910162,0.5289600000000001,0.15428,0.551,101.31,4.41,101.405937696,131.55,110.64896,23.09428,113.0333495823,0.5289600000000001,0.15428,0.551,110.12,22.94,112.4840344227,131.29,103.77896,13.98428,104.7169166171,0.5289600000000001,0.15428,0.551,103.25,13.83,104.1721239104,124.96,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,124.96
2022-01-23 10:00:00,106.34872,6.16671,106.5273606069,0.9487200000000001,0.27671,0.9882500000000001,105.4,5.89,105.5644452455,131.13,115.50872,21.36671,117.4682965411,0.9487200000000001,0.27671,0.9882500000000001,114.56,21.09,116.4851136412,130.87,108.39872,12.44671,109.1109668524,0.9487200000000001,0.27671,0.9882500000000001,107.45,12.17,108.1370029176,124.56,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,124.56
2022-01-23 10:30:00,110.70376,7.91693,110.9864868295,0.9837600000000001,0.28693,1.02475,109.72,7.63,109.9849776106,130.52,120.24376,19.29693,121.7823194325,0.9837600000000001,0.28693,1.02475,119.26,19.01,120.7655898839,130.26,112.87376,10.56693,113.3673043966,0.9837600000000001,0.28693,1.02475,111.89,10.28,112.361249993,123.97,0.9837600000000001,0.28693,1.02475,0.9837600000000001,0.28693,1.02475,0.0,0.0,0.0,123.97
2022-01-23 11:00:00,114.0568,9.18865,114.4263296408,1.6068,0.46865,1.67375,112.45,8.72,112.7875919594,130.06,123.8268,18.24865,125.1642505872,1.6068,0.46865,1.67375,122.22,17.78,123.5065050918,129.8,116.2768,9.60865,116.6731347529,1.6068,0.46865,1.67375,114.67,9.14,115.0336841973,123.52,1.6068,0.46865,1.67375,1.6068,0.46865,1.67375,0.0,0.0,0.0,123.52
2022-01-23 11:30:00,116.63408,10.22619,117.0815253546,1.80408,0.52619,1.87925,114.83,9.7,115.2389643306,129.89,126.60408,17.11619,127.7558493094,1.80408,0.52619,1.87925,124.8,16.59,125.8978478768,129.63,118.90408,8.59619,119.2144065252,1.80408,0.52619,1.87925,117.1,8.07,117.3777444834,123.35,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,123.35
2022-01-23 12:00:00,119.07656,10.84108,119.5690434728,1.7865600000000001,0.52108,1.861,117.29,10.32,117.7431378043,129.53,129.25656,16.33108,130.2841604993,1.7865600000000001,0.52108,1.861,127.47,15.81,128.446708794,129.29,121.39656,7.8910800000000005,121.652759621,1.7865600000000001,0.52108,1.861,119.61,7.37,119.8368432495,123.01,1.7865600000000001,0.52108,1.861,1.7865600000000001,0.52108,1.861,0.0,0.0,0.0,123.01
2022-01-23 12:30:00,121.45008,11.66294,122.0087951807,1.69008,0.49294000000000004,1.7605,119.76,11.17,120.2797842532,129.32,131.86008,15.50294,132.7683013609,1.69008,0.49294000000000004,1.7605,130.17,15.01,131.0325493914,129.07,123.85008,7.07294,124.0518794547,1.69008,0.49294000000000004,1.7605,122.16,6.58,122.3370835029,122.82,1.69008,0.49294000000000004,1.7605,1.69008,0.49294000000000004,1.7605,0.0,0.0,0.0,122.82
2022-01-23 13:00:00,122.92816,11.89238,123.5020697116,1.68816,0.49238000000000004,1.7585000000000002,121.24,11.4,121.7747822827,129.5,133.47816,15.33238,134.3558747262,1.68816,0.49238000000000004,1.7585000000000002,131.79,14.84,132.62288528,129.26,125.34816000000001,6.90238,125.5380582335,1.68816,0.49238000000000004,1.7585000000000002,123.66,6.41,123.8260219017,122.99,1.68816,0.49238000000000004,1.7585000000000002,1.68816,0.49238000000000004,1.7585000000000002,0.0,0.0,0.0,122.99
2022-01-23 13:30:00,123.55904,12.16347,124.1562981413,1.82904,0.53347,1.90525,121.73,11.63,122.2842990739,129.83,134.12904,15.21347,134.9890700789,1.82904,0.53347,1.90525,132.3,14.68,133.1119543843,129.6,125.99904,6.75347,126.1799010856,1.82904,0.53347,1.90525,124.17,6.22,124.3256904264,123.32,1.82904,0.53347,1.90525,1.82904,0.53347,1.90525,0.0,0.0,0.0,123.32
2022-01-23 14:00:00,123.20304,11.55922,123.7441094851,1.64304,0.47922000000000003,1.7115,121.56,11.08,122.0639176825,129.89,133.75304,15.839220000000001,134.6876260072,1.64304,0.47922000000000003,1.7115,132.11,15.36,132.999931203,129.67,125.62304,7.33922,125.8372453968,1.64304,0.47922000000000003,1.7115,123.98,6.86,124.1696420225,123.38,1.64304,0.47922000000000003,1.7115,1.64304,0.47922000000000003,1.7115,0.0,0.0,0.0,123.38
2022-01-23 14:30:00,124.89336,11.87723,125.4568450287,1.53336,0.44723,1.59725,123.36,11.43,123.8883953403,130.3,135.59336,15.44723,136.4704224027,1.53336,0.44723,1.59725,134.06,15.0,134.8965663017,130.06,127.36336,6.95723,127.5532379823,1.53336,0.44723,1.59725,125.83,6.51,125.9982896709,123.77,1.53336,0.44723,1.59725,1.53336,0.44723,1.59725,0.0,0.0,0.0,123.77
2022-01-23 15:00:00,121.54032,11.23551,122.0585354273,0.9103200000000001,0.26551,0.94825,120.63,10.97,121.1277746844,130.32,131.99032,15.87551,132.9416277599,0.9103200000000001,0.26551,0.94825,131.08,15.61,132.0062062935,130.06,123.92032,7.30551,124.135475128,0.9103200000000001,0.26551,0.94825,123.01,7.04,123.2112888497,123.8,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,123.8
2022-01-23 15:30:00,121.41744,10.72092,121.8898390425,0.7574400000000001,0.22092,0.789,120.66,10.5,121.1160005945,130.41,131.88744,16.25092,132.8848720908,0.7574400000000001,0.22092,0.789,131.13,16.03,132.1061610978,130.18,123.81744,7.68092,124.0554512313,0.7574400000000001,0.22092,0.789,123.06,7.46,123.2859083594,123.86,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,123.86
2022-01-23 16:00:00,121.86448,10.59589,122.3242591253,0.7744800000000001,0.22589,0.8067500000000001,121.09,10.37,121.5332259096,130.32,132.38448,16.35589,133.3910254948,0.7744800000000001,0.22589,0.8067500000000001,131.61,16.13,132.5947547982,130.08,124.27448,7.79589,124.5187627635,0.7744800000000001,0.22589,0.8067500000000001,123.5,7.57,123.7317861344,123.78,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,123.78
2022-01-23 16:30:00,125.544,11.6245,126.0810252824,1.284,0.3745,1.3375,124.26,11.25,124.7682255224,130.14,136.344,15.2845,137.1980403513,1.284,0.3745,1.3375,135.06,14.91,135.8805052243,129.9,128.044,6.8845,128.2289447677,1.284,0.3745,1.3375,126.76,6.51,126.9270566113,123.62,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,123.62
2022-01-23 17:00:00,129.69904,12.74347,130.323585757,1.34904,0.39347000000000004,1.40525,128.35,12.35,128.9427973948,129.54,140.96904,14.81347,141.7452261346,1.34904,0.39347000000000004,1.40525,139.62,14.42,140.3626759506,129.32,132.15904,5.75347,132.284217769,1.34904,0.39347000000000004,1.40525,130.81,5.36,130.9197681788,123.05,1.34904,0.39347000000000004,1.40525,1.34904,0.39347000000000004,1.40525,0.0,0.0,0.0,123.05
2022-01-23 17:30:00,131.76312,8.93091,132.065441905,6.48312,1.89091,6.75325,125.28,7.04,125.4776474118,131.69,145.02312,41.19091,150.7593990475,6.48312,1.89091,6.75325,138.54,39.3,144.0063248611,131.44,131.12312,23.71091,133.2496898742,6.48312,1.89091,6.75325,124.64,21.82,126.5355365105,125.08,6.48312,1.89091,6.75325,6.48312,1.89091,6.75325,0.0,0.0,0.0,125.08
2022-01-23 18:00:00,130.12312,8.06966,130.3731021762,7.47312,2.17966,7.7845,122.65,5.89,122.7913457863,131.69,143.09312,42.99966,149.414228745,7.47312,2.17966,7.7845,135.62,40.82,141.629999647,131.44,129.43312,23.52966,131.5544657267,7.47312,2.17966,7.7845,121.96,21.35,123.8146360492,125.08,7.47312,2.17966,7.7845,7.47312,2.17966,7.7845,0.0,0.0,0.0,125.08
2022-01-23 18:30:00,129.61592,7.16631,129.8138772107,1.49592,0.43631000000000003,1.5582500000000001,128.12,6.73,128.2966379139,132.16,143.17592,40.42631,148.7737564494,1.49592,0.43631000000000003,1.5582500000000001,141.68,39.99,147.2155647342,131.91,128.88592,22.62631,130.8569076452,1.49592,0.43631000000000003,1.5582500000000001,127.39,22.19,129.3081907692,125.56,1.49592,0.43631000000000003,1.5582500000000001,1.49592,0.43631000000000003,1.5582500000000001,0.0,0.0,0.0,125.56
2022-01-23 19:00:00,126.76432,6.22626,126.9171349293,1.3243200000000002,0.38626000000000005,1.3795,125.44,5.84,125.5758702936,132.2,140.01432,41.55626,146.0511299177,1.3243200000000002,0.38626000000000005,1.3795,138.69,41.17,144.6716454596,131.96,126.05432,21.75626,127.9180457944,1.3243200000000002,0.38626000000000005,1.3795,124.73,21.37,126.5474211511,125.6,1.3243200000000002,0.38626000000000005,1.3795,1.3243200000000002,0.38626000000000005,1.3795,0.0,0.0,0.0,125.6
2022-01-23 19:30:00,123.58984,5.10912,123.6953986953,1.29984,0.37912,1.354,122.29,4.73,122.3814405864,132.43,136.51984,42.89912,143.1013669061,1.29984,0.37912,1.354,135.22,42.52,141.7476588872,132.2,122.92984,20.72912,124.6653198704,1.29984,0.37912,1.354,121.63,20.35,123.3206365537,125.83,1.29984,0.37912,1.354,1.29984,0.37912,1.354,0.0,0.0,0.0,125.83
2022-01-23 20:00:00,118.9944,3.35795,119.0417702303,0.6444000000000001,0.18795,0.67125,118.35,3.17,118.3924465496,132.63,131.4744,44.41795,138.774897361,0.6444000000000001,0.18795,0.67125,130.83,44.23,138.1042425127,132.38,118.3444,19.00795,119.86116624900001,0.6444000000000001,0.18795,0.67125,117.7,18.82,119.1951441964,126.01,0.6444000000000001,0.18795,0.67125,0.6444000000000001,0.18795,0.67125,0.0,0.0,0.0,126.01
2022-01-23 20:30:00,116.35616,2.42013,116.381325818,0.6861600000000001,0.20013000000000003,0.7147500000000001,115.67,2.22,115.6913017474,132.63,128.55616,45.51013,136.3739645481,0.6861600000000001,0.20013000000000003,0.7147500000000001,127.87,45.31,135.6603589852,132.38,115.71616,18.08013,117.1201126449,0.6861600000000001,0.20013000000000003,0.7147500000000001,115.03,17.88,116.4113194668,125.94,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,125.94
2022-01-23 21:00:00,112.84792,0.8160600000000001,112.8508706313,0.63792,0.18606,0.6645,112.21,0.63,112.211768545,132.56,124.64792,47.53606,133.4045762358,0.63792,0.18606,0.6645,124.01,47.35,132.7422412045,132.3,112.21792,16.64606,113.4458147428,0.63792,0.18606,0.6645,111.58,16.46,112.7875347722,125.94,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,125.94
2022-01-23 21:30:00,108.5472,1.07085,108.5524819963,0.5172,0.15085,0.5387500000000001,108.03,0.92,108.0339173593,133.17,119.8672,49.53085,129.6975355879,0.5172,0.15085,0.5387500000000001,119.35,49.38,129.1619406017,132.91,107.9272,15.280850000000001,109.0036002917,0.5172,0.15085,0.5387500000000001,107.41,15.13,108.4703876641,126.53,0.5172,0.15085,0.5387500000000001,0.5172,0.15085,0.5387500000000001,0.0,0.0,0.0,126.53
2022-01-23 22:00:00,103.5916,2.8063000000000002,103.6296044104,0.5016,0.1463,0.5225000000000001,103.09,2.66,103.1243118765,133.69,114.3716,51.9163,125.6032049442,0.5016,0.1463,0.5225000000000001,113.87,51.77,125.0860096094,133.44,103.0216,13.6363,103.9201556208,0.5016,0.1463,0.5225000000000001,102.52,13.49,103.4037257549,127.04,0.5016,0.1463,0.5225000000000001,0.5016,0.1463,0.5225000000000001,0.0,0.0,0.0,127.04
2022-01-23 22:30:00,97.7576,4.4380500000000005,97.858288589,0.5076,0.14805000000000001,0.52875,97.25,4.29,97.3445766337,134.32,107.9276,53.66805,120.5347519704,0.5076,0.14805000000000001,0.52875,107.42,53.52,120.0143608074,134.05,97.2476,12.02805,97.9886202197,0.5076,0.14805000000000001,0.52875,96.74,11.88,97.4667225262,127.63,0.5076,0.14805000000000001,0.52875,0.5076,0.14805000000000001,0.52875,0.0,0.0,0.0,127.63
2022-01-23 23:00:00,92.15328,5.96554,92.3461676641,0.5332800000000001,0.15554,0.5555,91.62,5.8100000000000005,91.8040331358,134.24,101.73328,55.82554,116.0437468192,0.5332800000000001,0.15554,0.5555,101.2,55.67,115.5014670902,133.97,91.69328,10.72554,92.3184423907,0.5332800000000001,0.15554,0.5555,91.16,10.57,91.7707496973,127.55,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,127.55
2022-01-23 23:30:00,86.81544,7.18492,87.1122476911,0.56544,0.16492,0.589,86.25,7.02,86.5352119082,134.94,95.78544,57.69492,111.8192931019,0.56544,0.16492,0.589,95.22,57.53,111.2499406741,134.67,86.38544,9.73492,86.9322317176,0.56544,0.16492,0.589,85.82,9.57,86.3519386001,128.21,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0.0,0.0,0.0,128.21
2022-01-24 00:00:00,82.91192,8.02556,83.299436321,0.60192,0.17556000000000002,0.627,82.31,7.85,82.6834844452,135.67,91.47192,58.76556,108.7221375369,0.60192,0.17556000000000002,0.627,90.87,58.59,108.1209739135,135.39,82.50192,9.00556,82.9919689765,0.60192,0.17556000000000002,0.627,81.9,8.83,82.3746253406,128.9,0.60192,0.17556000000000002,0.627,0.60192,0.17556000000000002,0.627,0.0,0.0,0.0,128.9
2022-01-24 00:30:00,82.02184,8.29262,82.4399768526,0.59184,0.17262000000000002,0.6165,81.43,8.12,81.8338517974,135.86,90.46184,59.06262,108.0358161789,0.59184,0.17262000000000002,0.6165,89.87,58.89,107.4460283119,135.58,81.60184,8.73262,82.0677704306,0.59184,0.17262000000000002,0.6165,81.01,8.56,81.4609949608,129.09,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,129.09
2022-01-24 01:00:00,84.0528,7.90165,84.4233928515,0.6228,0.18165,0.64875,83.43,7.72,83.7864147699,135.9,92.7328,58.35165,109.5640782992,0.6228,0.18165,0.64875,92.11,58.17,108.9403552408,135.63,83.6328,9.03165,84.1190581115,0.6228,0.18165,0.64875,83.01,8.85,83.4804324378,129.13,0.6228,0.18165,0.64875,0.6228,0.18165,0.64875,0.0,0.0,0.0,129.13
2022-01-24 01:30:00,83.77264,8.14577,84.1677419292,0.6026400000000001,0.17577,0.62775,83.17,7.97,83.5510011909,135.75,92.41264,58.80577,109.536362077,0.6026400000000001,0.17577,0.62775,91.81,58.63,108.9337091997,135.48,83.35264,8.84577,83.820702943,0.6026400000000001,0.17577,0.62775,82.75,8.67,83.2029530726,129.0,0.6026400000000001,0.17577,0.62775,0.6026400000000001,0.17577,0.62775,0.0,0.0,0.0,129.0
2022-01-24 02:00:00,81.99272,8.38996,82.420856352,0.58272,0.16996000000000003,0.607,81.41,8.22,81.8239359845,135.75,90.44272,59.32996,108.166213554,0.58272,0.16996000000000003,0.607,89.86,59.16,107.5858968453,135.48,81.59272,8.68996,82.0541733357,0.58272,0.16996000000000003,0.607,81.01,8.52,81.4568014349,129.0,0.58272,0.16996000000000003,0.607,0.58272,0.16996000000000003,0.607,0.0,0.0,0.0,129.0
2022-01-24 02:30:00,81.1076,8.83805,81.5877068287,0.5076,0.14805000000000001,0.52875,80.6,8.69,81.06710862,136.39,89.4776,59.96805,107.7144740625,0.5076,0.14805000000000001,0.52875,88.97,59.82,107.2105092796,136.1,80.7076,8.24805,81.1279669816,0.5076,0.14805000000000001,0.52875,80.2,8.1,80.6080020842,129.61,0.5076,0.14805000000000001,0.52875,0.5076,0.14805000000000001,0.52875,0.0,0.0,0.0,129.61
2022-01-24 03:00:00,79.91112,8.97366,80.4133923762,0.5611200000000001,0.16366,0.5845,79.35,8.81,79.837576366,136.39,88.14112,60.31366,106.8016601812,0.5611200000000001,0.16366,0.5845,87.58,60.15,106.2463124066,136.1,79.52112,8.21366,79.9441851334,0.5611200000000001,0.16366,0.5845,78.96,8.05,79.3692894009,129.61,0.5611200000000001,0.16366,0.5845,0.5611200000000001,0.16366,0.5845,0.0,0.0,0.0,129.61
2022-01-24 03:30:00,81.05648,14.36814,82.3200850161,0.57648,0.16814,0.6005,80.48,14.2,81.723132588,136.58,88.30648,49.64814,101.3063286051,0.57648,0.16814,0.6005,87.73,49.48,100.7215135907,136.3,80.48648,3.65814,80.5695690137,0.57648,0.16814,0.6005,79.91,3.49,79.9861750554,129.79,0.57648,0.16814,0.6005,0.57648,0.16814,0.6005,0.0,0.0,0.0,129.79
2022-01-24 04:00:00,80.40296,16.09128,81.9973491572,0.55296,0.16128,0.5760000000000001,79.85,15.93,81.423506434,135.56,87.27296,46.91128,99.081974841,0.55296,0.16128,0.5760000000000001,86.72,46.75,98.5186322479,135.29,79.78296,2.35128,79.8175997133,0.55296,0.16128,0.5760000000000001,79.23,2.19,79.2602611654,128.83,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,128.83
2022-01-24 04:30:00,78.88592,16.14506,80.5211235431,0.5659200000000001,0.16506,0.5895,78.32,15.98,79.9336149564,135.1,85.63592,46.78506,97.5825426675,0.5659200000000001,0.16506,0.5895,85.07,46.62,97.0068518199,134.83,78.27592,2.18506,78.3064118642,0.5659200000000001,0.16506,0.5895,77.71,2.02,77.7362495879,128.37,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,128.37
2022-01-24 05:00:00,79.21704,15.63997,80.7461955015,0.61704,0.17997000000000002,0.64275,78.6,15.46,80.106002272,135.1,86.00704,46.24997,97.6538307214,0.61704,0.17997000000000002,0.64275,85.39,46.07,97.0252389845,134.83,78.61704,2.72997,78.6644247075,0.61704,0.17997000000000002,0.64275,78.0,2.55,78.0416715608,128.37,0.61704,0.17997000000000002,0.64275,0.61704,0.17997000000000002,0.64275,0.0,0.0,0.0,128.37
2022-01-24 05:30:00,82.01664,14.42402,83.2753360236,0.5966400000000001,0.17402,0.6215,81.42,14.25,82.6576003765,135.01,89.07664,44.53402,99.5887881794,0.5966400000000001,0.17402,0.6215,88.48,44.36,98.9773711512,134.74,81.40664,3.66402,81.4890549623,0.5966400000000001,0.17402,0.6215,80.81,3.49,80.8853274704,128.26,0.5966400000000001,0.17402,0.6215,0.5966400000000001,0.17402,0.6215,0.0,0.0,0.0,128.26
2022-01-24 06:00:00,86.7696,12.62905,87.6838433696,0.5796,0.16905,0.60375,86.19,12.46,87.0859787796,134.04,94.2596,42.48905,103.3933825835,0.5796,0.16905,0.60375,93.68,42.32,102.7955485418,133.76,86.1096,5.31905,86.2737243027,0.5796,0.16905,0.60375,85.53,5.15,85.6849076559,127.33,0.5796,0.16905,0.60375,0.5796,0.16905,0.60375,0.0,0.0,0.0,127.33
2022-01-24 06:30:00,99.09208,6.89769,99.3318601762,0.47208000000000006,0.13769,0.49175,98.62,6.76,98.8514137481,132.54,107.65208,35.74769,113.4322161851,0.47208000000000006,0.13769,0.49175,107.18,35.61,112.9408008649,132.28,98.31208,10.52769,98.8741489504,0.47208000000000006,0.13769,0.49175,97.84,10.39,98.3901300944,125.9,0.47208000000000006,0.13769,0.49175,0.47208000000000006,0.13769,0.49175,0.0,0.0,0.0,125.9
2022-01-24 07:00:00,110.69848,2.05789,110.7176064841,0.6784800000000001,0.19789,0.7067500000000001,110.02,1.8599999999999999,110.0357214726,132.54,120.28848,29.11789,123.7625546713,0.6784800000000001,0.19789,0.7067500000000001,119.61,28.92,123.0565662612,132.28,109.80848,16.02789,110.9720484526,0.6784800000000001,0.19789,0.7067500000000001,109.13,15.83,110.2721442614,125.9,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,125.9
2022-01-24 07:30:00,123.82336,5.69348,123.9541858761,1.3833600000000001,0.40348,1.441,122.44,5.29,122.5542235094,131.47,134.47336,22.14348,136.2843287256,1.3833600000000001,0.40348,1.441,133.09,21.74,134.8539050232,131.22,122.82336,22.07348,124.7910905514,1.3833600000000001,0.40348,1.441,121.44,21.67,123.3582688757,124.88,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,124.88
2022-01-24 08:00:00,130.69088,9.54984,131.0393282919,4.97088,1.44984,5.178,125.72,8.1,125.9806667707,130.29,141.64088,20.06984,143.0557141983,4.97088,1.44984,5.178,136.67,18.62,137.9325679454,130.05,129.68088,25.82984,132.2282544391,4.97088,1.44984,5.178,124.71,24.38,127.0707224344,123.72,4.97088,1.44984,5.178,4.97088,1.44984,5.178,0.0,0.0,0.0,123.72
2022-01-24 08:30:00,136.46176,13.00468,137.0800264233,5.0217600000000004,1.46468,5.231,131.44,11.54,131.9456145539,130.09,147.91176,16.22468,148.7989549271,5.0217600000000004,1.46468,5.231,142.89,14.76,143.6503035152,129.86,135.36176,29.14468,138.4637802553,5.0217600000000004,1.46468,5.231,130.34,27.68,133.2467560581,123.53,5.0217600000000004,1.46468,5.231,5.0217600000000004,1.46468,5.231,0.0,0.0,0.0,123.53
2022-01-24 09:00:00,139.36944,14.90317,140.1639942423,5.11944,1.49317,5.33275,134.25,13.41,134.9180884833,129.83,151.03944,14.16317,151.7020363079,5.11944,1.49317,5.33275,145.92,12.67,146.4690250531,129.61,138.22944,30.94317,141.6504777696,5.11944,1.49317,5.33275,133.11,29.45,136.3289206295,123.28,5.11944,1.49317,5.33275,5.11944,1.49317,5.33275,0.0,0.0,0.0,123.28
2022-01-24 09:30:00,144.53112,17.16866,145.5472690731,5.2411200000000004,1.52866,5.4595,139.29,15.64,140.1653084754,129.55,156.63112,11.80866,157.0756257458,5.2411200000000004,1.52866,5.4595,151.39,10.28,151.7386256034,129.32,143.34112,33.15866,147.1263858587,5.2411200000000004,1.52866,5.4595,138.1,31.63,141.6759220898,122.99,5.2411200000000004,1.52866,5.4595,5.2411200000000004,1.52866,5.4595,0.0,0.0,0.0,122.99
