Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-24 10:00:00,146.44968,18.07074,147.5603619413,5.17968,1.5107400000000002,5.3955,141.27,16.56,142.2372894146,129.57,158.71968,10.78074,159.0853895688,5.17968,1.5107400000000002,5.3955,153.54,9.27,153.8195842538,129.32,145.22968,34.03074,149.1635049798,5.17968,1.5107400000000002,5.3955,140.05,32.52,143.7760512046,122.99,5.17968,1.5107400000000002,5.3955,5.17968,1.5107400000000002,5.3955,0.0,0.0,0.0,122.99
2022-01-24 10:30:00,146.25264,17.85077,147.3379947487,4.80264,1.40077,5.00275,141.45,16.45,142.4033180793,129.44,158.55264,10.73077,158.9153519197,4.80264,1.40077,5.00275,153.75,9.33,154.0328257223,129.22,145.05264,33.78077,148.9342431839,4.80264,1.40077,5.00275,140.25,32.38,143.9393167276,122.9,4.80264,1.40077,5.00275,4.80264,1.40077,5.00275,0.0,0.0,0.0,122.9
2022-01-24 11:00:00,147.3908,19.07565,148.6200805664,4.9908,1.45565,5.19875,142.4,17.62,143.4859728336,129.44,159.7808,9.45565,160.0603428884,4.9908,1.45565,5.19875,154.79,8.0,154.9965938335,129.22,146.1708,34.94565,150.2900569784,4.9908,1.45565,5.19875,141.18,33.49,145.0978032225,122.9,4.9908,1.45565,5.19875,4.9908,1.45565,5.19875,0.0,0.0,0.0,122.9
2022-01-24 11:30:00,148.22424,19.54457,149.5072424335,5.12424,1.49457,5.33775,143.1,18.05,144.2338812485,129.25,160.66424,9.06457,160.9197453517,5.12424,1.49457,5.33775,155.54,7.57,155.7241037862,129.04,147.00424,35.42457,151.2122572335,5.12424,1.49457,5.33775,141.88,33.93,145.8807022879,122.71,5.12424,1.49457,5.33775,5.12424,1.49457,5.33775,0.0,0.0,0.0,122.71
2022-01-24 12:00:00,148.8444,19.76545,150.151018728,5.5044,1.60545,5.73375,143.34,18.16,144.4857819995,129.34,161.3044,9.09545,161.5606284652,5.5044,1.60545,5.73375,155.8,7.49,155.9799349275,129.12,147.6144,35.64545,151.857200004,5.5044,1.60545,5.73375,142.11,34.04,146.1299890508,122.78,5.5044,1.60545,5.73375,5.5044,1.60545,5.73375,0.0,0.0,0.0,122.78
2022-01-24 12:30:00,150.2004,20.33345,151.5704765087,6.0804,1.77345,6.33375,144.12,18.56,145.3101785836,129.09,162.7104,8.72345,162.9440788984,6.0804,1.77345,6.33375,156.63,6.95,156.7841171803,128.88,148.9604,36.16345,153.2872985086,6.0804,1.77345,6.33375,142.88,34.39,146.9604249449,122.55,6.0804,1.77345,6.33375,6.0804,1.77345,6.33375,0.0,0.0,0.0,122.55
2022-01-24 13:00:00,149.66344,19.24267,150.8954128573,6.04344,1.76267,6.29525,143.62,17.48,144.6798354989,129.09,162.15344,9.98267,162.4604315031,6.04344,1.76267,6.29525,156.11,8.22,156.3262629887,128.88,148.43344,35.12267,152.5322525178,6.04344,1.76267,6.29525,142.39,33.36,146.2456895091,122.55,6.04344,1.76267,6.29525,6.04344,1.76267,6.29525,0.0,0.0,0.0,122.55
2022-01-24 13:30:00,149.45544,18.96242,150.6535824926,5.9054400000000005,1.72242,6.1515,143.55,17.24,144.5815344365,129.57,161.91544,10.23242,162.2384422061,5.9054400000000005,1.72242,6.1515,156.01,8.51,156.2419284315,129.35,148.21544,34.86242,152.2603197903,5.9054400000000005,1.72242,6.1515,142.31,33.14,146.1177460133,123.02,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,123.02
2022-01-24 14:00:00,148.20984,19.10037,149.435540642,5.82984,1.70037,6.07275,142.38,17.4,143.4392707734,129.57,160.56984,10.08037,160.8859452437,5.82984,1.70037,6.07275,154.74,8.38,154.9667448197,129.35,146.99984,35.05037,151.1207510475,5.82984,1.70037,6.07275,141.17,33.35,145.0558216688,123.02,5.82984,1.70037,6.07275,5.82984,1.70037,6.07275,0.0,0.0,0.0,123.02
2022-01-24 14:30:00,146.53216,18.47438,147.6921684811,7.11216,2.07438,7.4085,139.42,16.4,140.3812537343,129.57,158.65216,11.67438,159.0811083097,7.11216,2.07438,7.4085,151.54,9.6,151.8437736623,129.35,145.34216,34.50438,149.3817114397,7.11216,2.07438,7.4085,138.23,32.43,141.9832307,123.02,7.11216,2.07438,7.4085,7.11216,2.07438,7.4085,0.0,0.0,0.0,123.02
2022-01-24 15:00:00,146.42136,17.73998,147.4921067537,5.45136,1.5899800000000002,5.6785,140.97,16.15,141.8920836411,129.87,158.64136,11.58998,159.0641654775,5.45136,1.5899800000000002,5.6785,153.19,10.0,153.5160450898,129.65,145.20136,33.87998,149.1016029111,5.45136,1.5899800000000002,5.6785,139.75,32.29,143.4318883652,123.31,5.45136,1.5899800000000002,5.6785,5.45136,1.5899800000000002,5.6785,0.0,0.0,0.0,123.31
2022-01-24 15:30:00,148.27208,18.04269,149.3658206216,5.39208,1.5726900000000001,5.61675,142.88,16.47,143.826128711,130.32,160.66208,11.28269,161.0577630652,5.39208,1.5726900000000001,5.61675,155.27,9.71,155.5733171209,130.11,147.03208,34.17269,150.9510029479,5.39208,1.5726900000000001,5.61675,141.64,32.6,145.3432131198,123.74,5.39208,1.5726900000000001,5.61675,5.39208,1.5726900000000001,5.61675,0.0,0.0,0.0,123.74
2022-01-24 16:00:00,148.69352,17.16811,149.6813511796,5.27352,1.53811,5.49325,143.42,15.63,144.2691696101,130.27,161.13352,12.15811,161.5915558015,5.27352,1.53811,5.49325,155.86,10.62,156.2213941815,130.06,147.46352,33.31811,151.180640906,5.27352,1.53811,5.49325,142.19,31.78,145.6981966258,123.7,5.27352,1.53811,5.49325,5.27352,1.53811,5.49325,0.0,0.0,0.0,123.7
2022-01-24 16:30:00,149.61264,16.23202,150.4905994441,5.25264,1.5320200000000002,5.4715,144.36,14.7,145.1065112254,130.4,162.14264,13.23202,162.6816586449,5.25264,1.5320200000000002,5.4715,156.89,11.7,157.3256562039,130.19,148.37264,32.41202,151.8715883273,5.25264,1.5320200000000002,5.4715,143.12,30.88,146.4134857177,123.84,5.25264,1.5320200000000002,5.4715,5.25264,1.5320200000000002,5.4715,0.0,0.0,0.0,123.84
2022-01-24 17:00:00,151.87024,15.22382,152.6313679853,5.19024,1.51382,5.4065,146.68,13.71,147.3193351193,130.45,164.59024,14.25382,165.206290703,5.19024,1.51382,5.4065,159.4,12.74,159.9083099779,130.24,150.61024,31.38382,153.8453397105,5.19024,1.51382,5.4065,145.42,29.87,148.456031538,123.89,5.19024,1.51382,5.4065,5.19024,1.51382,5.4065,0.0,0.0,0.0,123.89
2022-01-24 17:30:00,153.0544,15.64795,153.8522268235,7.6044,2.21795,7.921250000000001,145.45,13.43,146.0687078056,130.37,165.6544,15.27795,166.3574344463,7.6044,2.21795,7.921250000000001,158.05,13.06,158.5886695196,130.14,151.7844,31.81795,155.0834808275,7.6044,2.21795,7.921250000000001,144.18,29.6,147.1870660079,123.84,7.6044,2.21795,7.921250000000001,7.6044,2.21795,7.921250000000001,0.0,0.0,0.0,123.84
2022-01-24 18:00:00,150.75184,13.32762,151.3398252882,7.67184,2.23762,7.9915,143.08,11.09,143.5091443079,130.37,163.15184,17.96762,164.1382291358,7.67184,2.23762,7.9915,155.48,15.73,156.2736807655,130.14,149.49184,29.62762,152.3994950564,7.67184,2.23762,7.9915,141.82,27.39,144.4407300591,123.84,7.67184,2.23762,7.9915,7.67184,2.23762,7.9915,0.0,0.0,0.0,123.84
2022-01-24 18:30:00,146.3632,9.7126,146.6851080137,5.8032,1.6926,6.045,140.56,8.02,140.7886145965,130.81,158.5232,20.8226,159.8849136379,5.8032,1.6926,6.045,152.72,19.13,153.9134669222,130.59,145.1232,26.1026,147.4519884742,5.8032,1.6926,6.045,139.32,24.41,141.4422514668,124.28,5.8032,1.6926,6.045,5.8032,1.6926,6.045,0.0,0.0,0.0,124.28
2022-01-24 19:00:00,143.48176,8.49093,143.7327775595,5.11176,1.49093,5.32475,138.37,7.0,138.5469483605,131.06,155.45176,21.88093,156.9841545659,5.11176,1.49093,5.32475,150.34,20.39,151.7164055071,130.83,142.27176,25.02093,144.4551855475,5.11176,1.49093,5.32475,137.16,23.53,139.1636680316,124.53,5.11176,1.49093,5.32475,5.11176,1.49093,5.32475,0.0,0.0,0.0,124.53
2022-01-24 19:30:00,139.12424,6.67832,139.2844360063,5.03424,1.46832,5.244,134.09,5.21,134.1911778024,131.44,150.72424,23.63832,152.5665975763,5.03424,1.46832,5.244,145.69,22.17,147.3671774854,131.21,137.96424,23.12832,139.8894231341,5.03424,1.46832,5.244,132.93,21.66,134.6831114134,124.89,5.03424,1.46832,5.244,5.03424,1.46832,5.244,0.0,0.0,0.0,124.89
2022-01-24 20:00:00,133.95248,4.93739,134.0434433986,4.48248,1.30739,4.66925,129.47,3.63,129.5208778537,131.06,145.12248,25.20739,147.295440228,4.48248,1.30739,4.66925,140.64,23.9,142.6562988445,130.84,132.83248,21.43739,134.551214907,4.48248,1.30739,4.66925,128.35,20.13,129.9189724405,124.56,4.48248,1.30739,4.66925,4.48248,1.30739,4.66925,0.0,0.0,0.0,124.56
2022-01-24 20:30:00,129.93616,3.09888,129.9731077293,4.31616,1.25888,4.496,125.62,1.8399999999999999,125.6334748385,131.33,140.77616,27.17888,143.3757955249,4.31616,1.25888,4.496,136.46,25.92,138.8998848092,131.11,128.83616,19.70888,130.334938042,4.31616,1.25888,4.496,124.52,18.45,125.8794379555,124.79,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0.0,0.0,0.0,124.79
2022-01-24 21:00:00,125.16736,1.98798,125.1831461254,4.34736,1.26798,4.5285,120.82,0.72,120.8221453211,131.33,135.59736,29.12798,138.6906026299,4.34736,1.26798,4.5285,131.25,27.86,134.1742974642,131.11,124.11736,17.98798,125.4140601282,4.34736,1.26798,4.5285,119.77,16.72,120.931432225,124.79,4.34736,1.26798,4.5285,4.34736,1.26798,4.5285,0.0,0.0,0.0,124.79
2022-01-24 21:30:00,121.39064,0.8535200000000001,121.3936405913,0.80064,0.23352,0.834,120.59,0.62,120.5915938198,131.36,131.77064,28.59352,134.8372758253,0.80064,0.23352,0.834,130.97,28.36,134.0053375803,131.11,120.33064,16.46352,121.4516793363,0.80064,0.23352,0.834,119.53,16.23,120.6268369808,124.79,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,124.79
2022-01-24 22:00:00,113.90768,3.29599,113.9553557893,0.63768,0.18599000000000002,0.66425,113.27,3.11,113.3126868449,131.36,123.66768,31.72599,127.6723678721,0.63768,0.18599000000000002,0.66425,123.03,31.54,127.0084741267,131.11,112.93768,13.97599,113.7991557977,0.63768,0.18599000000000002,0.66425,112.3,13.79,113.1435110822,124.79,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,124.79
2022-01-24 22:30:00,106.97912,6.66641,107.1866276093,0.63912,0.18641000000000002,0.6657500000000001,106.34,6.48,106.537251701,132.04,116.12912,35.70641,121.4945275601,0.63912,0.18641000000000002,0.6657500000000001,115.49,35.52,120.8288479627,131.81,106.08912,10.89641,106.6472368759,0.63912,0.18641000000000002,0.6657500000000001,105.45,10.71,105.9924836958,125.44,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,125.44
2022-01-24 23:00:00,100.42544,8.74242,100.8052523763,0.62544,0.18242000000000003,0.6515000000000001,99.8,8.56,100.1664295061,132.9,109.02544,38.26242,115.544620608,0.62544,0.18242000000000003,0.6515000000000001,108.4,38.08,114.8940659912,132.68,99.61544,9.06242,100.0268131185,0.62544,0.18242000000000003,0.6515000000000001,98.99,8.88,99.3874966985,126.27,0.62544,0.18242000000000003,0.6515000000000001,0.62544,0.18242000000000003,0.6515000000000001,0.0,0.0,0.0,126.27
2022-01-24 23:30:00,93.1068,10.7474,93.7250383462,0.6768000000000001,0.19740000000000002,0.705,92.43,10.55,93.0301424271,133.77,101.0568,40.3874,108.8283919986,0.6768000000000001,0.19740000000000002,0.705,100.38,40.19,108.1266872701,133.53,92.3468,7.1374,92.6222108838,0.6768000000000001,0.19740000000000002,0.705,91.67,6.94,91.9323256532,127.09,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,127.09
2022-01-25 00:00:00,88.60048,11.74139,89.3750820719,0.6904800000000001,0.20139,0.7192500000000001,87.91,11.54,88.6641962688,133.63,96.15048,41.01139,104.5315689826,0.6904800000000001,0.20139,0.7192500000000001,95.46,40.81,103.8174729995,133.38,87.87048,5.89139,88.0677564808,0.6904800000000001,0.20139,0.7192500000000001,87.18,5.69,87.3654880373,126.95,0.6904800000000001,0.20139,0.7192500000000001,0.6904800000000001,0.20139,0.7192500000000001,0.0,0.0,0.0,126.95
2022-01-25 00:30:00,87.47488,12.39809,88.3491214821,0.64488,0.18809,0.6717500000000001,86.83,12.21,87.6842802331,132.57,94.93488,41.74809,103.7088928649,0.64488,0.18809,0.6717500000000001,94.29,41.56,103.0428925254,132.32,86.75488,5.22809,86.9122668492,0.64488,0.18809,0.6717500000000001,86.11,5.04,86.2573689606,126.08,0.64488,0.18809,0.6717500000000001,0.64488,0.18809,0.6717500000000001,0.0,0.0,0.0,126.08
2022-01-25 01:00:00,89.26464,12.04552,90.0736948637,0.70464,0.20552,0.734,88.56,11.84,89.3479669606,132.73,96.87464,41.33552,105.3248360492,0.70464,0.20552,0.734,96.17,41.13,104.5961079582,132.48,88.52464,5.5955200000000005,88.7013062542,0.70464,0.20552,0.734,87.82,5.39,87.985251605,126.08,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0.0,0.0,0.0,126.08
2022-01-25 01:30:00,88.78664,12.31027,89.6359871367,0.68664,0.20027,0.71525,88.1,12.11,88.9284099712,132.56,96.36664,41.61027,104.9663940238,0.68664,0.20027,0.71525,95.68,41.41,104.2566568618,132.31,88.04664,5.30027,88.2060297109,0.68664,0.20027,0.71525,87.36,5.1,87.5087401349,125.91,0.68664,0.20027,0.71525,0.68664,0.20027,0.71525,0.0,0.0,0.0,125.91
2022-01-25 02:00:00,86.80616,12.86763,87.7546882837,0.74616,0.21763000000000002,0.7772500000000001,86.06,12.65,86.9847463639,132.53,94.20616,42.31763,103.2743065373,0.74616,0.21763000000000002,0.7772500000000001,93.46,42.1,102.5045442895,132.31,86.11616,4.87763,86.2541841742,0.74616,0.21763000000000002,0.7772500000000001,85.37,4.66,85.4970905938,125.88,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,125.88
2022-01-25 02:30:00,85.47032,13.39426,86.5134775734,0.70032,0.20426000000000002,0.7295,84.77,13.19,85.7900285581,132.76,92.74032,42.98426,102.2174816822,0.70032,0.20426000000000002,0.7295,92.04,42.78,101.4962560886,132.53,84.76032000000001,4.38426,84.8736330214,0.70032,0.20426000000000002,0.7295,84.06,4.18,84.1638639797,126.08,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,126.08
2022-01-25 03:00:00,86.16424,13.00832,87.140648632,0.7142400000000001,0.20832,0.744,85.45,12.8,86.4033708833,133.06,93.51424,42.57832,102.7512842586,0.7142400000000001,0.20832,0.744,92.8,42.37,102.0149837034,132.82,85.47424,4.79832,85.6088171767,0.7142400000000001,0.20832,0.744,84.76,4.59,84.8841899296,126.37,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,126.37
2022-01-25 03:30:00,85.9232,12.8851,86.8839576691,0.7032,0.2051,0.7325,85.22,12.68,86.1581731468,133.12,93.2332,42.4751,102.4527388714,0.7032,0.2051,0.7325,92.53,42.27,101.7278418133,132.82,85.2132,4.9351,85.3559878758,0.7032,0.2051,0.7325,84.51,4.73,84.6422648563,126.43,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,126.43
2022-01-25 04:00:00,83.16016,13.77588,84.2934581151,0.74016,0.21588000000000002,0.771,82.42,13.56,83.528019251,133.19,90.25016,43.80588,100.3197214041,0.74016,0.21588000000000002,0.771,89.51,43.59,99.5596715543,132.92,82.49016,4.32588,82.6035092148,0.74016,0.21588000000000002,0.771,81.75,4.11,81.8532503936,126.48,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,126.48
2022-01-25 04:30:00,82.30688,14.12659,83.5103768424,0.77688,0.22659,0.80925,81.53,13.9,82.7064138988,134.63,89.32688,44.42659,99.7647903299,0.77688,0.22659,0.80925,88.55,44.2,98.9683914187,134.37,81.66688,4.15659,81.7725903305,0.77688,0.22659,0.80925,80.89,3.93,80.9854122667,127.86,0.77688,0.22659,0.80925,0.77688,0.22659,0.80925,0.0,0.0,0.0,127.86
2022-01-25 05:00:00,82.96304,13.90672,84.1205258376,0.74304,0.21672000000000002,0.774,82.22,13.69,83.3519315913,134.63,90.05304,44.09672,100.2699891692,0.74304,0.21672000000000002,0.774,89.31,43.88,99.5074394204,134.37,82.31304,4.27672,82.4240674075,0.74304,0.21672000000000002,0.774,81.57,4.06,81.6709770971,127.86,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,127.86
2022-01-25 05:30:00,85.38096,12.94028,86.3560025534,0.72096,0.21028000000000002,0.751,84.66,12.73,85.6117310887,134.43,92.69096,42.88028,102.1289992049,0.72096,0.21028000000000002,0.751,91.97,42.67,101.3864379491,134.18,84.71096,5.13028,84.866168271,0.72096,0.21028000000000002,0.751,83.99,4.92,84.1339794613,127.69,0.72096,0.21028000000000002,0.751,0.72096,0.21028000000000002,0.751,0.0,0.0,0.0,127.69
2022-01-25 06:00:00,89.83224,11.11107,90.5167786654,0.79224,0.23107000000000003,0.82525,89.04,10.88,89.7022630707,134.04,97.55224,40.61107,105.6678689837,0.79224,0.23107000000000003,0.82525,96.76,40.38,104.8477086063,133.79,89.13224,6.78107,89.3898155148,0.79224,0.23107000000000003,0.82525,88.34,6.55,88.5824931914,127.31,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,127.31
2022-01-25 06:30:00,101.71776,4.5526800000000005,101.8195933728,0.79776,0.23268000000000003,0.8310000000000001,100.92,4.32,101.0124190385,133.28,110.46776,33.01268,115.2951128201,0.79776,0.23268000000000003,0.8310000000000001,109.67,32.78,114.464131063,133.02,100.90776,12.90268,101.729323105,0.79776,0.23268000000000003,0.8310000000000001,100.11,12.67,100.9085774352,126.57,0.79776,0.23268000000000003,0.8310000000000001,0.79776,0.23268000000000003,0.8310000000000001,0.0,0.0,0.0,126.57
2022-01-25 07:00:00,112.11064,2.18727,112.1319747051,3.59064,1.04727,3.74025,108.52,1.1400000000000001,108.5259876712,132.01,121.52064,29.49727,125.0494097685,3.59064,1.04727,3.74025,117.93,28.45,121.3131790038,131.75,111.22064,17.42727,112.5777087245,3.59064,1.04727,3.74025,107.63,16.38,108.8692853839,125.35,3.59064,1.04727,3.74025,3.59064,1.04727,3.74025,0.0,0.0,0.0,125.35
2022-01-25 07:30:00,124.32384,6.32362,124.4845587302,5.22384,1.5236200000000002,5.4415,119.1,4.8,119.1966861955,131.72,134.69384,23.88362,136.7949481459,5.22384,1.5236200000000002,5.4415,129.47,22.36,131.3866450595,131.48,123.35384,22.76362,125.436646313,5.22384,1.5236200000000002,5.4415,118.13,21.24,120.0243079547,125.08,5.22384,1.5236200000000002,5.4415,5.22384,1.5236200000000002,5.4415,0.0,0.0,0.0,125.08
2022-01-25 08:00:00,132.41632,10.85851,132.8607882024,5.20632,1.51851,5.42325,127.21,9.34,127.5524194204,130.51,143.49632,18.57851,144.6940043242,5.20632,1.51851,5.42325,138.29,17.06,139.3383210032,130.27,131.38632,26.95851,134.1235488069,5.20632,1.51851,5.42325,126.18,25.44,128.7190195736,123.92,5.20632,1.51851,5.42325,5.20632,1.51851,5.42325,0.0,0.0,0.0,123.92
2022-01-25 08:30:00,138.16312,14.75841,138.9491216016,5.10312,1.48841,5.31575,133.06,13.27,133.7200676787,129.53,149.75312,14.05841,150.4115548801,5.10312,1.48841,5.31575,144.65,12.57,145.1951355934,129.3,137.06312,30.63841,140.4457583249,5.10312,1.48841,5.31575,131.96,29.15,135.1412745981,122.97,5.10312,1.48841,5.31575,5.10312,1.48841,5.31575,0.0,0.0,0.0,122.97
2022-01-25 09:00:00,141.22688,21.46034,142.848093538,5.00688,1.46034,5.2155,136.22,20.0,137.6803849501,128.89,153.45688,5.84034,153.5679771002,5.00688,1.46034,5.2155,148.45,4.38,148.514601639,128.65,142.39688,21.65034,144.0333595243,5.00688,1.46034,5.2155,137.39,20.19,138.8655760079,122.34,5.00688,1.46034,5.2155,5.00688,1.46034,5.2155,0.0,0.0,0.0,122.34
2022-01-25 09:30:00,144.96544,23.15742,146.8034226285,5.06544,1.47742,5.2765,139.9,21.68,141.5698852157,130.05,157.54544,4.12742,157.5994963845,5.06544,1.47742,5.2765,152.48,2.65,152.5030258716,129.81,146.23544,22.70742,147.9879415191,5.06544,1.47742,5.2765,141.17,21.23,142.7574229243,123.43,5.06544,1.47742,5.2765,5.06544,1.47742,5.2765,0.0,0.0,0.0,123.43
2022-01-25 10:00:00,147.21576,24.23793,149.197711923,5.13576,1.49793,5.34975,142.08,22.74,143.8882691535,129.64,160.00576,3.13793,160.036526574,5.13576,1.49793,5.34975,154.87,1.6400000000000001,154.8786831685,129.41,148.52576,23.79793,150.4202209009,5.13576,1.49793,5.34975,143.39,22.3,145.1136868114,123.06,5.13576,1.49793,5.34975,5.13576,1.49793,5.34975,0.0,0.0,0.0,123.06
2022-01-25 10:30:00,147.4004,23.6397,149.2840022784,5.2104,1.5197,5.4275,142.19,22.12,143.9002797079,130.3,160.1804,3.9697,160.2295823568,5.2104,1.5197,5.4275,154.97,2.45,154.9893654416,130.07,148.6904,23.1797,150.4863234459,5.2104,1.5197,5.4275,143.48,21.66,145.1057062972,123.7,5.2104,1.5197,5.4275,5.2104,1.5197,5.4275,0.0,0.0,0.0,123.7
2022-01-25 11:00:00,148.84216,24.71938,150.8808680418,5.31216,1.5493800000000002,5.5335,143.53,23.17,145.3881350042,130.3,161.75216,2.72938,161.7751859212,5.31216,1.5493800000000002,5.5335,156.44,1.18,156.4444502052,130.07,150.16216,24.26938,152.1107395993,5.31216,1.5493800000000002,5.5335,144.85,22.72,146.6210111137,123.7,5.31216,1.5493800000000002,5.5335,5.31216,1.5493800000000002,5.5335,0.0,0.0,0.0,123.7
2022-01-25 11:30:00,150.41192,25.64556,152.582569207,5.4019200000000005,1.57556,5.627,145.01,24.07,146.994098521,129.97,163.45192,1.84556,163.4623389145,5.4019200000000005,1.57556,5.627,158.05,0.27,158.0502306231,129.81,151.72192,25.18556,153.7980930994,5.4019200000000005,1.57556,5.627,146.32,23.61,148.2125989921,123.45,5.4019200000000005,1.57556,5.627,5.4019200000000005,1.57556,5.627,0.0,0.0,0.0,123.45
2022-01-25 12:00:00,151.108,26.174,153.35809708,5.568,1.624,5.8,145.54,24.55,147.5960504214,130.03,164.188,1.994,164.2001077344,5.568,1.624,5.8,158.62,0.37,158.6204315339,129.81,152.428,25.724,154.5833734915,5.568,1.624,5.8,146.86,24.1,148.824291028,123.45,5.568,1.624,5.8,5.568,1.624,5.8,0.0,0.0,0.0,123.45
2022-01-25 12:30:00,151.84032,26.21926,154.087417957,5.62032,1.6392600000000002,5.8545,146.22,24.58,148.2715913451,129.83,164.99032,2.13926,165.0041882106,5.62032,1.6392600000000002,5.8545,159.37,0.5,159.3707843364,129.61,153.14032,25.75926,155.2916516927,5.62032,1.6392600000000002,5.8545,147.52,24.12,149.478843988,123.26,5.62032,1.6392600000000002,5.8545,5.62032,1.6392600000000002,5.8545,0.0,0.0,0.0,123.26
2022-01-25 13:00:00,150.97216,25.39813,153.0936252839,5.58216,1.62813,5.81475,145.39,23.77,147.3202803418,129.57,164.04216,2.04813,164.0549453505,5.58216,1.62813,5.81475,158.46,0.42,158.4605566064,129.33,152.29216,24.92813,154.31887008,5.58216,1.62813,5.81475,146.71,23.3,148.5486926903,123.01,5.58216,1.62813,5.81475,5.58216,1.62813,5.81475,0.0,0.0,0.0,123.01
2022-01-25 13:30:00,151.09,25.495,153.2259218442,5.64,1.645,5.875,145.45,23.85,147.3924183939,129.83,164.16,2.085,164.1732402829,5.64,1.645,5.875,158.52,0.44,158.5206106473,129.61,152.4,25.035,154.4425822919,5.64,1.645,5.875,146.76,23.39,148.6122124861,123.26,5.64,1.645,5.875,5.64,1.645,5.875,0.0,0.0,0.0,123.26
2022-01-25 14:00:00,150.21136,24.70248,152.2289893259,5.63136,1.64248,5.866,144.58,23.06,146.4074451659,130.0,163.20136,3.09248,163.2306568583,5.63136,1.64248,5.866,157.57,1.45,157.5766714968,129.78,151.53136,24.24248,153.4583034573,5.63136,1.64248,5.866,145.9,22.6,147.6400013546,123.42,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0.0,0.0,0.0,123.42
2022-01-25 14:30:00,148.86248,23.95739,150.7779641969,5.68248,1.65739,5.91925,143.18,22.3,144.9061848231,130.41,161.72248,3.93739,161.7704038981,5.68248,1.65739,5.91925,156.04,2.2800000000000002,156.0566563784,130.19,150.15248,23.48739,151.9783693134,5.68248,1.65739,5.91925,144.47,21.83,146.1099921292,123.83,5.68248,1.65739,5.91925,5.68248,1.65739,5.91925,0.0,0.0,0.0,123.83
2022-01-25 15:00:00,147.5548,23.66015,149.439692522,5.5548,1.6201500000000002,5.78625,142.0,22.04,143.7002491299,130.41,160.3048,4.22015,160.3603397635,5.5548,1.6201500000000002,5.78625,154.75,2.6,154.771840139,130.19,148.8248,23.19015,150.6207294899,5.5548,1.6201500000000002,5.78625,143.27,21.57,144.8846361765,123.83,5.5548,1.6201500000000002,5.78625,5.5548,1.6201500000000002,5.78625,0.0,0.0,0.0,123.83
2022-01-25 15:30:00,147.5452,22.55735,149.2595728322,5.3052,1.54735,5.52625,142.24,21.01,143.7833011862,130.69,160.3252,5.26735,160.4117038469,5.3052,1.54735,5.52625,155.02,3.7199999999999998,155.0646278169,130.47,148.8152,22.08735,150.4453880352,5.3052,1.54735,5.52625,143.51,20.54,144.972451521,124.11,5.3052,1.54735,5.52625,5.3052,1.54735,5.52625,0.0,0.0,0.0,124.11
2022-01-25 16:00:00,150.60328,23.51429,152.427916672,5.36328,1.5642900000000002,5.58675,145.24,21.95,146.8892783698,130.69,163.66328,4.19429,163.7170158809,5.36328,1.5642900000000002,5.58675,158.3,2.63,158.3218459342,130.47,151.90328,23.01429,153.6367925302,5.36328,1.5642900000000002,5.58675,146.54,21.45,148.1015668384,124.11,5.36328,1.5642900000000002,5.58675,5.36328,1.5642900000000002,5.58675,0.0,0.0,0.0,124.11
2022-01-25 16:30:00,153.00872,23.78421,154.8462367685,5.32872,1.55421,5.55075,147.68,22.23,149.3437487811,130.28,166.28872,3.89421,166.3343117663,5.32872,1.55421,5.55075,160.96,2.34,160.9770082962,130.06,154.32872,23.29421,156.0768209452,5.32872,1.55421,5.55075,149.0,21.74,150.5776464154,123.72,5.32872,1.55421,5.55075,5.32872,1.55421,5.55075,0.0,0.0,0.0,123.72
2022-01-25 17:00:00,155.70632,23.35101,157.4475396949,5.38632,1.57101,5.61075,150.32,21.78,151.8896665346,130.28,169.21632,4.34101,169.2719921374,5.38632,1.57101,5.61075,163.83,2.77,163.8534155884,130.06,157.07632,22.84101,158.7283277886,5.38632,1.57101,5.61075,151.69,21.27,153.1739827778,123.72,5.38632,1.57101,5.61075,5.38632,1.57101,5.61075,0.0,0.0,0.0,123.72
2022-01-25 17:30:00,155.9748,23.08765,157.6742776028,7.7748,2.26765,8.09875,148.2,20.82,149.6553119672,130.28,169.2948,6.06765,169.4034996202,7.7748,2.26765,8.09875,161.52,3.8,161.5646941631,130.06,157.3048,22.57765,158.9168033361,7.7748,2.26765,8.09875,149.53,20.31,150.9030052716,123.72,7.7748,2.26765,8.09875,7.7748,2.26765,8.09875,0.0,0.0,0.0,123.72
2022-01-25 18:00:00,153.72656,20.44233,155.0797991528,7.51656,2.19233,7.82975,146.21,18.25,147.3445845629,130.16,166.85656,8.96233,167.0970824822,7.51656,2.19233,7.82975,159.34,6.77,159.4837562261,129.94,155.02656,19.91233,156.3001445664,7.51656,2.19233,7.82975,147.51,17.72,148.5705169271,123.62,7.51656,2.19233,7.82975,7.51656,2.19233,7.82975,0.0,0.0,0.0,123.62
2022-01-25 18:30:00,150.27888,17.54759,151.299899831,5.16888,1.50759,5.38425,145.11,16.04,145.99381391,130.8,163.31888,10.74759,163.6721334109,5.16888,1.50759,5.38425,158.15,9.24,158.4196960608,130.57,151.58888,17.00759,152.5399837986,5.16888,1.50759,5.38425,146.42,15.5,147.2381282141,124.24,5.16888,1.50759,5.38425,5.16888,1.50759,5.38425,0.0,0.0,0.0,124.24
2022-01-25 19:00:00,149.18152,16.71086,150.1145520976,5.11152,1.49086,5.3245000000000005,144.07,15.22,144.87171325,130.8,162.09152,11.72086,162.5147359935,5.11152,1.49086,5.3245000000000005,156.98,10.23,157.3129788034,130.57,150.45152,16.18086,151.3191332933,5.11152,1.49086,5.3245000000000005,145.34,14.69,146.0804973294,124.24,5.11152,1.49086,5.3245000000000005,5.11152,1.49086,5.3245000000000005,0.0,0.0,0.0,124.24
2022-01-25 19:30:00,141.05376,13.51568,141.6998123358,4.37376,1.27568,4.556,136.68,12.24,137.2269652802,131.79,153.30376,14.96568,154.03251088,4.37376,1.27568,4.556,148.93,13.69,149.5578851148,131.55,142.25376,12.99568,142.8461407697,4.37376,1.27568,4.556,137.88,11.72,138.3772119968,125.18,4.37376,1.27568,4.556,4.37376,1.27568,4.556,0.0,0.0,0.0,125.18
2022-01-25 20:00:00,136.09728,11.24629,136.5611535619,4.30728,1.25629,4.48675,131.79,9.99,132.1680907027,131.79,147.88728,17.39629,148.9069457465,4.30728,1.25629,4.48675,143.58,16.14,144.4843105669,131.55,137.25728,10.73629,137.6765369842,4.30728,1.25629,4.48675,132.95,9.48,133.2875571837,125.18,4.30728,1.25629,4.48675,4.30728,1.25629,4.48675,0.0,0.0,0.0,125.18
2022-01-25 20:30:00,132.85864,10.22252,133.2513344691,0.9686400000000001,0.28252000000000005,1.009,131.89,9.94,132.2640378183,131.46,144.67864,16.37252,145.6020888703,0.9686400000000001,0.28252000000000005,1.009,143.71,16.09,144.6079257856,131.21,134.01864,9.71252,134.3701191195,0.9686400000000001,0.28252000000000005,1.009,133.05,9.43,133.383759881,124.86,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,124.86
2022-01-25 21:00:00,128.0708,8.3544,128.343000635,0.7008,0.2044,0.73,127.37,8.15,127.6304799019,131.46,139.4708,18.4744,140.6890454442,0.7008,0.2044,0.73,138.77,18.27,139.9675169459,131.21,129.1808,7.8444,129.4187532779,0.7008,0.2044,0.73,128.48,7.64,128.7069539691,124.86,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,124.86
2022-01-25 21:30:00,121.20056,5.18683,121.3114955384,0.64056,0.18683000000000002,0.66725,120.56,5.0,120.6636382677,132.03,131.98056,21.81683,133.7716049435,0.64056,0.18683000000000002,0.66725,131.34,21.63,133.1091751158,131.8,122.25056,4.6868300000000005,122.3403686269,0.64056,0.18683000000000002,0.66725,121.61,4.5,121.6932294748,125.39,0.64056,0.18683000000000002,0.66725,0.64056,0.18683000000000002,0.66725,0.0,0.0,0.0,125.39
2022-01-25 22:00:00,114.72552,2.42536,114.7511538522,0.6355200000000001,0.18536000000000002,0.662,114.09,2.24,114.1119875386,132.0,124.92552,25.06536,127.4152966453,0.6355200000000001,0.18536000000000002,0.662,124.29,24.88,126.7557434596,131.76,115.70552,1.9553600000000002,115.7220410777,0.6355200000000001,0.18536000000000002,0.662,115.07,1.77,115.083612213,125.36,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,125.36
2022-01-25 22:30:00,106.7812,1.1541000000000001,106.7874366218,0.6312,0.1841,0.6575000000000001,106.15,0.97,106.1544318434,132.73,116.2812,28.5141,119.7262351043,0.6312,0.1841,0.6575000000000001,115.65,28.33,119.0693554194,132.5,107.7012,1.5441,107.7122682254,0.6312,0.1841,0.6575000000000001,107.07,1.3599999999999999,107.0786369917,126.06,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,126.06
2022-01-25 23:00:00,99.7952,2.96985,99.8393807676,0.6852,0.19985000000000003,0.7137500000000001,99.11,2.77,99.1487014539,132.93,108.6652,30.929850000000002,112.9813316972,0.6852,0.19985000000000003,0.7137500000000001,107.98,30.73,112.267596839,132.68,100.6452,3.44985,100.7043084881,0.6852,0.19985000000000003,0.7137500000000001,99.96,3.25,100.0128196783,126.23,0.6852,0.19985000000000003,0.7137500000000001,0.6852,0.19985000000000003,0.7137500000000001,0.0,0.0,0.0,126.23
2022-01-25 23:30:00,94.08456,4.87258,94.2106494312,0.6945600000000001,0.20258,0.7235,93.39,4.67,93.5066896003,133.76,102.46456,33.58258,107.8275277258,0.6945600000000001,0.20258,0.7235,101.77,33.38,107.104422411,133.49,94.88456,5.35258,95.0354136049,0.6945600000000001,0.20258,0.7235,94.19,5.15,94.3306874776,127.0,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,127.0
2022-01-26 00:00:00,89.42872,6.24546,89.646537755,0.73872,0.21546,0.7695000000000001,88.69,6.03,88.8947523761,135.24,97.38872,35.34546,103.6043644151,0.73872,0.21546,0.7695000000000001,96.65,35.13,102.836469212,134.98,90.18872,6.71546,90.4383912852,0.73872,0.21546,0.7695000000000001,89.45,6.5,89.6858545145,128.41,0.73872,0.21546,0.7695000000000001,0.73872,0.21546,0.7695000000000001,0.0,0.0,0.0,128.41
2022-01-26 00:30:00,87.72144,7.27292,88.022419877,0.66144,0.19292,0.6890000000000001,87.06,7.08,87.347409807,135.36,95.52144,36.19292,102.1482890596,0.66144,0.19292,0.6890000000000001,94.86,36.0,101.4614192686,135.1,88.45144,7.74292,88.7896956195,0.66144,0.19292,0.6890000000000001,87.79,7.55,88.1140544976,128.58,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0,128.58
2022-01-26 01:00:00,89.8268,6.4224,90.0561004041,0.7968000000000001,0.23240000000000002,0.8300000000000001,89.03,6.19,89.2449270267,135.36,97.7868,34.8224,103.8020124853,0.7968000000000001,0.23240000000000002,0.8300000000000001,96.99,34.59,102.9734344382,135.1,90.5668,6.8924,90.8286873185,0.7968000000000001,0.23240000000000002,0.8300000000000001,89.77,6.66,90.0167123372,128.58,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,128.58
2022-01-26 01:30:00,89.35112,6.76366,89.6067505373,0.80112,0.23366,0.8345,88.55,6.53,88.7904465582,134.18,97.29112,35.21366,103.4676948687,0.80112,0.23366,0.8345,96.49,34.98,102.6348892921,133.92,90.09112,7.23366,90.3810585236,0.80112,0.23366,0.8345,89.29,7.0,89.5639665267,127.42,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,127.42
2022-01-26 02:00:00,87.49672,7.21571,87.7937496725,0.87672,0.25571000000000005,0.9132500000000001,86.62,6.96,86.8991714575,134.34,95.24672,35.79571,101.7510222315,0.87672,0.25571000000000005,0.9132500000000001,94.37,35.54,100.8404110464,134.08,88.21672,7.68571,88.5508883398,0.87672,0.25571000000000005,0.9132500000000001,87.34,7.43,87.6554647469,127.57,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,127.57
2022-01-26 02:30:00,86.5824,7.5107,86.9075520553,0.9624,0.2807,1.0025,85.62,7.23,85.924718795,134.56,94.2624,36.1407,100.9532082217,0.9624,0.2807,1.0025,93.3,35.86,99.9541374831,134.31,87.3124,7.9807,87.6763751888,0.9624,0.2807,1.0025,86.35,7.7,86.6926323282,127.78,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,127.78
2022-01-26 03:00:00,85.27376,7.76068,85.626177648,0.8937600000000001,0.26068,0.931,84.38,7.5,84.7126578499,134.56,92.84376,36.47068,99.7500590005,0.8937600000000001,0.26068,0.931,91.95,36.21,98.8229052396,134.31,85.97376,8.22068,86.3658901894,0.8937600000000001,0.26068,0.931,85.08,7.96,85.451553526,127.78,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,127.78
2022-01-26 03:30:00,84.81664,7.93277,85.1868021513,0.8666400000000001,0.25277,0.90275,83.95,7.68,84.3005628688,134.74,92.34664,36.64277,99.350865686,0.8666400000000001,0.25277,0.90275,91.48,36.39,98.4521330394,134.48,85.52664,8.39277,85.9374466572,0.8666400000000001,0.25277,0.90275,84.66,8.14,85.0504273946,127.97,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,127.97
2022-01-26 04:00:00,83.69272,7.85621,84.0606413047,0.9127200000000001,0.26621,0.9507500000000001,82.78,7.59,83.1272307971,134.74,91.10272,36.62621,98.1895353404,0.9127200000000001,0.26621,0.9507500000000001,90.19,36.36,97.243435254,134.48,84.37272,8.31621,84.7815736405,0.9127200000000001,0.26621,0.9507500000000001,83.46,8.05,83.8473261351,127.97,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,127.97
2022-01-26 04:30:00,85.94368,7.25899,86.2496902473,0.8536800000000001,0.24899000000000002,0.8892500000000001,85.09,7.01,85.3782653841,134.81,93.58368,35.98899,100.2652111331,0.8536800000000001,0.24899000000000002,0.8892500000000001,92.73,35.74,99.3790747592,134.55,86.66368,7.71899,87.0067597245,0.8536800000000001,0.24899000000000002,0.8892500000000001,85.81,7.47,86.1345285005,128.01,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,128.01
2022-01-26 05:00:00,87.39056,6.55683,87.6361911356,0.8805600000000001,0.25683,0.9172500000000001,86.51,6.3,86.7390921096,134.85,95.16056,35.41683,101.5375990792,0.8805600000000001,0.25683,0.9172500000000001,94.28,35.16,100.6227807209,134.55,88.13056,7.00683,88.4086606197,0.8805600000000001,0.25683,0.9172500000000001,87.25,6.75,87.5107136298,128.06,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,128.06
2022-01-26 05:30:00,87.7424,6.2082,87.9617559227,0.7824,0.22820000000000001,0.8150000000000001,86.96,5.98,87.1653715646,135.29,95.5624,34.9282,101.7455229924,0.7824,0.22820000000000001,0.8150000000000001,94.78,34.7,100.9323456579,135.05,88.4924,6.6682,88.7432800216,0.7824,0.22820000000000001,0.8150000000000001,87.71,6.44,87.9461067927,128.48,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,128.48
2022-01-26 06:00:00,91.25344,4.72267,91.3755652446,0.76344,0.22267,0.79525,90.49,4.5,90.6018217256,135.0,99.39344,33.30267,104.8242516986,0.76344,0.22267,0.79525,98.63,33.08,104.02962703,134.75,92.04344,5.18267,92.1892342704,0.76344,0.22267,0.79525,91.28,4.96,91.4146596559,128.21,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,128.21
2022-01-26 06:30:00,102.96456,2.29633,102.9901633529,0.8445600000000001,0.24633000000000002,0.87975,102.12,2.05,102.1405742103,133.3,112.18456,26.21633,115.2070807766,0.8445600000000001,0.24633000000000002,0.87975,111.34,25.97,114.3286337712,133.06,103.87456,2.08633,103.8955099514,0.8445600000000001,0.24633000000000002,0.87975,103.03,1.8399999999999999,103.0464288561,126.6,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,126.6
2022-01-26 07:00:00,114.0524,6.91945,114.2621054158,0.9924000000000001,0.28945000000000004,1.03375,113.06,6.63,113.2542295016,133.3,124.2224,20.32945,125.8749029754,0.9924000000000001,0.28945000000000004,1.03375,123.23,20.04,124.8488466106,133.06,115.0624,6.47945,115.2446925722,0.9924000000000001,0.28945000000000004,1.03375,114.07,6.19,114.2378264849,126.6,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,126.6
2022-01-26 07:30:00,125.75808,12.13194,126.3419117057,3.29808,0.9619400000000001,3.4355,122.46,11.17,122.9683719499,132.47,136.79808,15.56194,137.6803859242,3.29808,0.9619400000000001,3.4355,133.5,14.6,134.295979091,132.24,126.88808,11.69194,127.4256108757,3.29808,0.9619400000000001,3.4355,123.59,10.73,124.0549112289,125.8,3.29808,0.9619400000000001,3.4355,3.29808,0.9619400000000001,3.4355,0.0,0.0,0.0,125.8
2022-01-26 08:00:00,131.17728,15.51254,132.0913232784,5.11728,1.49254,5.3305,126.06,14.02,126.8372342808,131.18,142.54728,12.98254,143.1372536423,5.11728,1.49254,5.3305,137.43,11.49,137.9094811824,130.95,132.34728,15.07254,133.2027927089,5.11728,1.49254,5.3305,127.23,13.58,127.9526838327,124.58,5.11728,1.49254,5.3305,5.11728,1.49254,5.3305,0.0,0.0,0.0,124.58
2022-01-26 08:30:00,135.07144,18.86792,136.3828886217,7.26144,2.11792,7.564,127.81,16.75,128.9029037687,130.76,146.58144,10.48792,146.9561669968,7.26144,2.11792,7.564,139.32,8.37,139.57119796,130.54,136.26144,18.44792,137.5045664085,7.26144,2.11792,7.564,129.0,16.33,130.0294924238,124.15,7.26144,2.11792,7.564,7.26144,2.11792,7.564,0.0,0.0,0.0,124.15
2022-01-26 09:00:00,138.86688,21.39659,140.5056028227,6.53688,1.90659,6.8092500000000005,132.33,19.49,133.7575754864,130.76,150.81688,7.03659,150.9809421476,6.53688,1.90659,6.8092500000000005,144.28,5.13,144.3711719839,130.54,140.09688,20.96659,141.6570989466,6.53688,1.90659,6.8092500000000005,133.56,19.06,134.9131468761,124.15,6.53688,1.90659,6.8092500000000005,6.53688,1.90659,6.8092500000000005,0.0,0.0,0.0,124.15
2022-01-26 09:30:00,143.62344,23.18767,145.4831968217,2.80344,0.8176700000000001,2.9202500000000002,140.82,22.37,142.585726144,130.05,156.30344,2.81767,156.3288348964,2.80344,0.8176700000000001,2.9202500000000002,153.5,2.0,153.513028763,129.83,144.92344,22.74767,146.697852581,2.80344,0.8176700000000001,2.9202500000000002,142.12,21.93,143.8020142418,123.47,2.80344,0.8176700000000001,2.9202500000000002,2.80344,0.8176700000000001,2.9202500000000002,0.0,0.0,0.0,123.47
2022-01-26 10:00:00,141.43936,22.80398,143.2658858942,4.29936,1.25398,4.4785,137.14,21.55,138.8228443016,129.87,153.77936,4.21398,153.8370865216,4.29936,1.25398,4.4785,149.48,2.96,149.5093040583,129.65,142.68936,22.36398,144.431302212,4.29936,1.25398,4.4785,138.39,21.11,139.990800412,123.28,4.29936,1.25398,4.4785,4.29936,1.25398,4.4785,0.0,0.0,0.0,123.28
2022-01-26 10:30:00,138.28024,21.28507,139.9088238081,5.16024,1.50507,5.37525,133.12,19.78,134.5815098741,130.44,150.27024,6.45507,150.4088194168,5.16024,1.50507,5.37525,145.11,4.95,145.1944027847,130.22,139.51024,20.86507,141.0618949645,5.16024,1.50507,5.37525,134.35,19.36,135.7377327791,123.84,5.16024,1.50507,5.37525,5.16024,1.50507,5.37525,0.0,0.0,0.0,123.84
2022-01-26 11:00:00,137.06224,21.95607,138.8096777738,5.95224,1.7360700000000002,6.20025,131.11,20.22,132.6600184683,130.44,148.86224,6.15607,148.9894751171,5.95224,1.7360700000000002,6.20025,142.91,4.42,142.9783357715,130.22,138.27224,21.54607,139.9408642501,5.95224,1.7360700000000002,6.20025,132.32,19.81,133.7946878617,123.84,5.95224,1.7360700000000002,6.20025,5.95224,1.7360700000000002,6.20025,0.0,0.0,0.0,123.84
2022-01-26 11:30:00,136.10944,22.03192,137.8810543766,6.58944,1.92192,6.864,129.52,20.11,131.0718982086,130.22,147.78944,6.28192,147.9228890145,6.58944,1.92192,6.864,141.2,4.36,141.2672984098,130.0,137.32944,21.61192,139.0196035701,6.58944,1.92192,6.864,130.74,19.69,132.2143853747,123.63,6.58944,1.92192,6.864,6.58944,1.92192,6.864,0.0,0.0,0.0,123.63
2022-01-26 12:00:00,135.572,22.43225,137.4153303822,7.242,2.11225,7.54375,128.33,20.32,129.9287931907,129.84,147.142,6.39225,147.2807829422,7.242,2.11225,7.54375,139.9,4.28,139.9654543093,129.62,136.762,22.03225,138.5253214545,7.242,2.11225,7.54375,129.52,19.92,131.0428815312,123.26,7.242,2.11225,7.54375,7.242,2.11225,7.54375,0.0,0.0,0.0,123.26
2022-01-26 12:30:00,135.07544,21.80742,136.8244790169,7.70544,2.24742,8.0265,127.37,19.56,128.8631463996,129.95,146.56544,7.26742,146.7455062203,7.70544,2.24742,8.0265,138.86,5.02,138.9507106855,129.72,136.26544,21.40742,137.9367527871,7.70544,2.24742,8.0265,128.56,19.16,129.979918449,123.36,7.70544,2.24742,8.0265,7.70544,2.24742,8.0265,0.0,0.0,0.0,123.36
2022-01-26 13:00:00,133.9284,20.76995,135.5293589949,7.5084,2.18995,7.82125,126.42,18.58,127.7780607147,129.95,145.3284,8.56995,145.5808637478,7.5084,2.18995,7.82125,137.82,6.38,137.9675932964,129.72,135.0884,20.31995,136.6081117012,7.5084,2.18995,7.82125,127.58,18.13,128.8617604257,123.36,7.5084,2.18995,7.82125,7.5084,2.18995,7.82125,0.0,0.0,0.0,123.36
2022-01-26 13:30:00,132.52088,19.81234,133.9937030321,7.31088,2.13234,7.6155,125.21,17.68,126.4520719482,130.69,143.82088,9.89234,144.1606878266,7.31088,2.13234,7.6155,136.51,7.76,136.7303832365,130.46,133.68088,19.36234,135.0758227362,7.31088,2.13234,7.6155,126.37,17.23,127.5392088732,124.07,7.31088,2.13234,7.6155,7.31088,2.13234,7.6155,0.0,0.0,0.0,124.07
2022-01-26 14:00:00,131.4036,19.54355,132.8489986397,6.6636,1.94355,6.94125,124.74,17.6,125.975503968,131.66,142.6836,9.93355,143.0289660333,6.6636,1.94355,6.94125,136.02,7.99,136.2544696515,131.43,132.5736,19.09355,133.9414912137,6.6636,1.94355,6.94125,125.91,17.15,127.0726193954,125.0,6.6636,1.94355,6.94125,6.6636,1.94355,6.94125,0.0,0.0,0.0,125.0
2022-01-26 14:30:00,133.2996,19.2253,134.678860703,5.4696,1.5953,5.6975,127.83,17.63,129.040016274,131.46,144.8496,9.3853,145.1533343615,5.4696,1.5953,5.6975,139.38,7.79,139.5975232588,131.22,134.5196,18.7553,135.8207791991,5.4696,1.5953,5.6975,129.05,17.16,130.1858982379,124.83,5.4696,1.5953,5.6975,5.4696,1.5953,5.6975,0.0,0.0,0.0,124.83
2022-01-26 15:00:00,133.18256,18.63533,134.4799978151,4.13256,1.20533,4.30475,129.05,17.43,130.2217623902,131.46,144.84256,9.21533,145.1354177806,4.13256,1.20533,4.30475,140.71,8.01,140.9378025939,131.22,134.40256,18.15533,135.6232433691,4.13256,1.20533,4.30475,130.27,16.95,131.3680912551,124.83,4.13256,1.20533,4.30475,4.13256,1.20533,4.30475,0.0,0.0,0.0,124.83
2022-01-26 15:30:00,134.45704,18.76122,135.7596367904,2.98704,0.8712200000000001,3.1115,131.47,17.89,132.6816226913,131.53,146.32704,8.59122,146.579028842,2.98704,0.8712200000000001,3.1115,143.34,7.72,143.5477411874,131.3,135.68704,18.27122,136.9116879753,2.98704,0.8712200000000001,3.1115,132.7,17.4,133.8359069906,124.91,2.98704,0.8712200000000001,3.1115,2.98704,0.8712200000000001,3.1115,0.0,0.0,0.0,124.91
2022-01-26 16:00:00,138.26936,19.50773,139.6387032472,2.04936,0.5977300000000001,2.13475,136.22,18.91,137.5262756712,132.0,150.55936,7.07773,150.7256286952,2.04936,0.5977300000000001,2.13475,148.51,6.48,148.6513050733,131.75,139.53936,19.00773,140.8280042781,2.04936,0.5977300000000001,2.13475,137.49,18.41,138.7170796982,125.34,2.04936,0.5977300000000001,2.13475,2.04936,0.5977300000000001,2.13475,0.0,0.0,0.0,125.34
2022-01-26 16:30:00,141.66536,19.76698,143.0377842469,2.59536,0.7569800000000001,2.7035,139.07,19.01,140.3632608627,131.58,154.20536,7.25698,154.3760240823,2.59536,0.7569800000000001,2.7035,151.61,6.5,151.7492738039,131.34,142.96536,19.24698,144.2551226094,2.59536,0.7569800000000001,2.7035,140.37,18.49,141.5825448281,124.96,2.59536,0.7569800000000001,2.7035,2.59536,0.7569800000000001,2.7035,0.0,0.0,0.0,124.96
2022-01-26 17:00:00,145.39408,19.68619,146.7207707714,4.68408,1.36619,4.87925,140.71,18.32,141.8975915934,131.83,158.07408,8.42619,158.298501085,4.68408,1.36619,4.87925,153.39,7.06,153.5523874774,131.6,146.68408,19.15619,147.9296418598,4.68408,1.36619,4.87925,142.0,17.79,143.1100419258,125.21,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,125.21
2022-01-26 17:30:00,149.57792,20.13606,150.9271846416,5.19792,1.51606,5.4145,144.38,18.62,145.5757150077,131.43,162.62792,8.12606,162.8308116256,5.19792,1.51606,5.4145,157.43,6.61,157.5687056493,131.21,150.92792,19.58606,152.1934649775,5.19792,1.51606,5.4145,145.73,18.07,146.8460343353,124.86,5.19792,1.51606,5.4145,5.19792,1.51606,5.4145,0.0,0.0,0.0,124.86
2022-01-26 18:00:00,148.76896,18.16678,149.8740649847,5.50896,1.60678,5.7385,143.26,16.56,144.2139424605,130.99,161.67896,10.90678,162.0464253128,5.50896,1.60678,5.7385,156.17,9.3,156.4466647136,130.77,150.09896,17.59678,151.1269150729,5.50896,1.60678,5.7385,144.59,15.99,145.4714686803,124.45,5.50896,1.60678,5.7385,5.50896,1.60678,5.7385,0.0,0.0,0.0,124.45
2022-01-26 18:30:00,145.7684,16.3537,146.6828890575,2.1384,0.6237,2.2275,143.63,15.73,144.4887878003,132.21,158.7084,11.0937,159.0956517641,2.1384,0.6237,2.2275,156.57,10.47,156.9196794542,131.97,147.0884,15.7837,147.9328313805,2.1384,0.6237,2.2275,144.95,15.16,145.7406192521,125.6,2.1384,0.6237,2.2275,2.1384,0.6237,2.2275,0.0,0.0,0.0,125.6
2022-01-26 19:00:00,142.02488,15.12059,142.8275140894,1.30488,0.38059000000000004,1.35925,140.72,14.74,141.4898794967,132.83,154.67488,11.12059,155.0741307406,1.30488,0.38059000000000004,1.35925,153.37,10.74,153.7455836764,132.59,143.29488,14.59059,144.0357870488,1.30488,0.38059000000000004,1.35925,141.99,14.21,142.699278905,126.2,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,126.2
2022-01-26 19:30:00,137.98152,13.49711,138.6400802072,1.36152,0.39711,1.41825,136.62,13.1,137.2466189019,130.95,150.27152,13.16711,150.8472820732,1.36152,0.39711,1.41825,148.91,12.77,149.456552215,130.72,139.24152,12.96711,139.8440089302,1.36152,0.39711,1.41825,137.88,12.57,138.4517941379,124.42,1.36152,0.39711,1.41825,1.36152,0.39711,1.41825,0.0,0.0,0.0,124.42
2022-01-26 20:00:00,133.4364,11.3877,133.9214417345,1.4664000000000001,0.4277,1.5275,131.97,10.96,132.4243274478,131.58,145.3164,15.4377,146.1341120008,1.4664000000000001,0.4277,1.5275,143.85,15.01,144.6309876894,131.34,134.6364,10.8677,135.0743021757,1.4664000000000001,0.4277,1.5275,133.17,10.44,133.5786004568,124.98,1.4664000000000001,0.4277,1.5275,1.4664000000000001,0.4277,1.5275,0.0,0.0,0.0,124.98
2022-01-26 20:30:00,129.77408,9.40494,130.1144293929,1.35408,0.39494,1.4105,128.42,9.01,128.7356846411,132.17,141.30408,17.76494,142.4164180067,1.35408,0.39494,1.4105,139.95,17.37,141.0238256466,131.92,130.92408,8.88494,131.2252143555,1.35408,0.39494,1.4105,129.57,8.49,129.8478532745,125.55,1.35408,0.39494,1.4105,1.35408,0.39494,1.4105,0.0,0.0,0.0,125.55
2022-01-26 21:00:00,124.13696,7.47703,124.3619347536,1.3269600000000001,0.38703000000000004,1.38225,122.81,7.09,123.0144877647,132.17,135.19696,19.43703,136.5870276727,1.3269600000000001,0.38703000000000004,1.38225,133.87,19.05,135.21863555,131.92,125.25696,6.96703,125.4505700882,1.3269600000000001,0.38703000000000004,1.38225,123.93,6.58,124.104557934,125.55,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,125.55
2022-01-26 21:30:00,118.97272,5.41871,119.0960558636,1.3327200000000001,0.38871000000000006,1.38825,117.64,5.03,117.7474861727,131.38,129.54272,21.788710000000002,131.362339308,1.3327200000000001,0.38871000000000006,1.38825,128.21,21.4,129.9837070559,131.13,120.02272,4.90871,120.1230566963,1.3327200000000001,0.38871000000000006,1.38825,118.69,4.52,118.7760350407,124.77,1.3327200000000001,0.38871000000000006,1.38825,1.3327200000000001,0.38871000000000006,1.38825,0.0,0.0,0.0,124.77
2022-01-26 22:00:00,112.10248,2.5461400000000003,112.1313910154,1.39248,0.40614000000000006,1.4505,110.71,2.14,110.7306809335,131.38,122.04248,25.11614,124.6001100042,1.39248,0.40614000000000006,1.4505,120.65,24.71,123.1544014642,131.13,113.09248,2.06614,113.1113520698,1.39248,0.40614000000000006,1.4505,111.7,1.6600000000000001,111.7123341444,124.77,1.39248,0.40614000000000006,1.4505,1.39248,0.40614000000000006,1.4505,0.0,0.0,0.0,124.77
