Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-26 22:30:00,104.5284,1.44995,104.5384558981,1.2684,0.36995000000000006,1.32125,103.26,1.08,103.2656477247,131.88,113.7984,28.46995,117.3056430679,1.2684,0.36995000000000006,1.32125,112.53,28.1,115.9853908904,131.62,105.4284,1.92995,105.4460631487,1.2684,0.36995000000000006,1.32125,104.16,1.56,104.1716813726,125.23,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,125.23
2022-01-26 23:00:00,97.81696,3.47328,97.8786051065,1.41696,0.41328000000000004,1.476,96.4,3.06,96.4485541623,131.68,106.48696,30.98328,110.9028236322,1.41696,0.41328000000000004,1.476,105.07,30.57,109.426823951,131.43,98.67696,3.9532800000000003,98.75611807679999,1.41696,0.41328000000000004,1.476,97.26,3.54,97.3244018733,125.05,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,125.05
2022-01-26 23:30:00,91.65544,5.24367,91.8053144249,1.55544,0.45367,1.62025,90.1,4.79,90.2272359102,132.54,99.74544,33.45367,105.2059924019,1.55544,0.45367,1.62025,98.19,33.0,103.5870460048,132.28,92.43544,5.7136700000000005,92.6118598931,1.55544,0.45367,1.62025,90.88,5.26,91.0320932419,125.85,1.55544,0.45367,1.62025,1.55544,0.45367,1.62025,0.0,0.0,0.0,125.85
2022-01-27 00:00:00,87.17624,7.03307,87.4594814423,1.65624,0.48307000000000005,1.72525,85.52,6.55,85.7704663623,133.95,94.84624,35.52307,101.2802929714,1.65624,0.48307000000000005,1.72525,93.19,35.04,99.5599201486,133.69,87.89624,7.50307,88.215900299,1.65624,0.48307000000000005,1.72525,86.24,7.02,86.5252448711,127.2,1.65624,0.48307000000000005,1.72525,1.65624,0.48307000000000005,1.72525,0.0,0.0,0.0,127.2
2022-01-27 00:30:00,85.55,7.545,85.8820675403,1.56,0.455,1.625,83.99,7.09,84.2887192927,134.4,93.1,36.175,99.8811324776,1.56,0.455,1.625,91.54,35.72,98.262352913,134.13,86.28,7.995,86.6496302646,1.56,0.455,1.625,84.72,7.54,85.0548646463,127.64,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,127.64
2022-01-27 01:00:00,87.01568,7.47749,87.3363694148,1.70568,0.49749000000000004,1.77675,85.31,6.98,85.5950728722,134.61,94.69568,36.02749,101.3175791576,1.70568,0.49749000000000004,1.77675,92.99,35.53,99.5465770381,134.35,87.73568,7.94749,88.0949041793,1.70568,0.49749000000000004,1.77675,86.03,7.45,86.3519739207,127.86,1.70568,0.49749000000000004,1.77675,1.70568,0.49749000000000004,1.77675,0.0,0.0,0.0,127.86
2022-01-27 01:30:00,86.7428,7.5704,87.0725232665,1.6128,0.47040000000000004,1.6800000000000002,85.13,7.1,85.4255635041,134.32,94.3928,36.2004,101.0963384698,1.6128,0.47040000000000004,1.6800000000000002,92.78,35.73,99.422136871,134.27,87.4628,8.0304,87.8306820422,1.6128,0.47040000000000004,1.6800000000000002,85.85,7.5600000000000005,86.1822261258,127.78,1.6128,0.47040000000000004,1.6800000000000002,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,127.78
2022-01-27 02:00:00,84.6072,7.9771,84.9824241608,1.5672000000000001,0.4571,1.6325,83.04,7.52,83.3798057086,134.53,92.0572,36.8371,99.1539207911,1.5672000000000001,0.4571,1.6325,90.49,36.38,97.5291981921,134.27,85.3072,8.4271,85.7224263904,1.5672000000000001,0.4571,1.6325,83.74,7.97,84.1184195049,127.78,1.5672000000000001,0.4571,1.6325,1.5672000000000001,0.4571,1.6325,0.0,0.0,0.0,127.78
2022-01-27 02:30:00,82.74104,8.69947,83.1971182107,1.5410400000000002,0.44947000000000004,1.60525,81.2,8.25,81.618028033,135.63,90.02104,37.87947,97.6659709938,1.5410400000000002,0.44947000000000004,1.60525,88.48,37.43,96.0714072969,135.36,83.42104,9.16947,83.9234716558,1.5410400000000002,0.44947000000000004,1.60525,81.88,8.72,82.3430191334,128.84,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,128.84
2022-01-27 03:00:00,81.54688,8.67159,82.0066467481,1.61688,0.47159000000000006,1.68425,79.93,8.2,80.3495171112,135.63,88.73688,37.88159,96.4844481409,1.61688,0.47159000000000006,1.68425,87.12,37.41,94.8124596242,135.36,82.22688,9.12159,82.7312709842,1.61688,0.47159000000000006,1.68425,80.61,8.65,81.0727734816,128.84,1.61688,0.47159000000000006,1.68425,1.61688,0.47159000000000006,1.68425,0.0,0.0,0.0,128.84
2022-01-27 03:30:00,81.04384,8.40112,81.4781125162,1.68384,0.49112000000000006,1.754,79.36,7.91,79.7532300286,135.77,88.17384,37.74112,95.9115123392,1.68384,0.49112000000000006,1.754,86.49,37.25,94.1704975032,135.5,81.70384,8.84112,82.1807938243,1.68384,0.49112000000000006,1.754,80.02,8.35,80.4544771905,129.0,1.68384,0.49112000000000006,1.754,1.68384,0.49112000000000006,1.754,0.0,0.0,0.0,129.0
2022-01-27 04:00:00,80.3868,14.42115,81.6701119233,1.5468000000000002,0.45115000000000005,1.61125,78.84,13.97,80.0681366088,136.11,86.0368,25.98115,89.8740847495,1.5468000000000002,0.45115000000000005,1.61125,84.49,25.53,88.2629084044,135.84,80.5968,14.50115,81.89094896,1.5468000000000002,0.45115000000000005,1.61125,79.05,14.05,80.2888846603,129.32,1.5468000000000002,0.45115000000000005,1.61125,1.5468000000000002,0.45115000000000005,1.61125,0.0,0.0,0.0,129.32
2022-01-27 04:30:00,80.55312,15.04216,81.9455411795,1.4131200000000002,0.41216,1.472,79.14,14.63,80.4809076738,133.64,86.04312,24.14216,89.3658905221,1.4131200000000002,0.41216,1.472,84.63,23.73,87.8939690764,133.37,80.68312,14.71216,82.0134958699,1.4131200000000002,0.41216,1.472,79.27,14.3,80.5495058954,126.99,1.4131200000000002,0.41216,1.472,1.4131200000000002,0.41216,1.472,0.0,0.0,0.0,126.99
2022-01-27 05:00:00,80.84728,14.66504,82.1665752091,1.45728,0.42504000000000003,1.518,79.39,14.24,80.656987918,133.07,86.35728,23.69504,89.5490632536,1.45728,0.42504000000000003,1.518,84.9,23.27,88.0312609247,132.82,80.97728,14.345040000000001,82.2380693402,1.45728,0.42504000000000003,1.518,79.52,13.92,80.7291570624,126.41,1.45728,0.42504000000000003,1.518,1.45728,0.42504000000000003,1.518,0.0,0.0,0.0,126.41
2022-01-27 05:30:00,83.41832,13.45701,84.4967882808,1.49832,0.43701,1.56075,81.92,13.02,82.9482175818,131.91,89.08832,22.32701,91.8434762842,1.49832,0.43701,1.56075,87.59,21.89,90.283886713,131.65,83.55832,13.16701,84.5893787278,1.49832,0.43701,1.56075,82.06,12.73,83.0415347883,125.29,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,125.29
2022-01-27 06:00:00,87.61936,12.09773,88.4505925247,1.56936,0.45773,1.63475,86.05,11.64,86.83370371,131.91,93.54936000000001,20.82773,95.8398512799,1.56936,0.45773,1.63475,91.98,20.37,94.2085840038,131.65,87.76936,11.80773,88.5600533117,1.56936,0.45773,1.63475,86.2,11.35,86.9440193458,125.29,1.56936,0.45773,1.63475,1.56936,0.45773,1.63475,0.0,0.0,0.0,125.29
2022-01-27 06:30:00,99.21024,5.69632,99.3736372606,1.53024,0.44632000000000005,1.5939999999999999,97.68,5.25,97.8209839452,130.4,105.93024,13.93632,106.8430473246,1.53024,0.44632000000000005,1.5939999999999999,104.4,13.49,105.2679443135,130.15,99.42024,5.46632,99.5704011039,1.53024,0.44632000000000005,1.5939999999999999,97.89,5.02,98.0186334326,123.84,1.53024,0.44632000000000005,1.5939999999999999,1.53024,0.44632000000000005,1.5939999999999999,0.0,0.0,0.0,123.84
2022-01-27 07:00:00,109.77224,1.7048200000000002,109.7854775726,1.42224,0.41482,1.4815,108.35,1.29,108.357679008,130.4,117.19224,8.90482,117.5300682185,1.42224,0.41482,1.4815,115.77,8.49,116.0808899001,130.15,110.03224,1.65482,110.0446830549,1.42224,0.41482,1.4815,108.61,1.24,108.6170783072,123.84,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,123.84
2022-01-27 07:30:00,122.7868,7.02365,122.9875193406,1.9668,0.57365,2.04875,120.82,6.45,120.9920447798,129.71,129.7268,3.98365,129.7879505407,1.9668,0.57365,2.04875,127.76,3.41,127.8054994904,129.46,122.0168,9.32365,122.3725048022,1.9668,0.57365,2.04875,120.05,8.75,120.3684551699,123.19,1.9668,0.57365,2.04875,1.9668,0.57365,2.04875,0.0,0.0,0.0,123.19
2022-01-27 08:00:00,129.54888,4.53509,129.6282351595,2.10888,0.61509,2.19675,127.44,3.92,127.5002745095,131.34,136.54888,6.81509,136.7188431818,2.10888,0.61509,2.19675,134.44,6.2,134.5828874709,131.09,128.46888,13.46509,129.1726045923,2.10888,0.61509,2.19675,126.36,12.85,127.0117006421,124.7,2.10888,0.61509,2.19675,2.10888,0.61509,2.19675,0.0,0.0,0.0,124.7
2022-01-27 08:30:00,134.42088,1.30984,134.4272615982,2.09088,0.60984,2.178,132.33,0.7000000000000001,132.3318514191,131.46,141.64088,10.61984,142.0384451084,2.09088,0.60984,2.178,139.55,10.01,139.9085508466,131.22,133.28088,17.01984,134.3631940942,2.09088,0.60984,2.178,131.19,16.41,132.2123451119,124.86,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0.0,0.0,0.0,124.86
2022-01-27 09:00:00,136.09664,1.83152,136.1089632787,2.09664,0.6115200000000001,2.184,134.0,1.22,134.0055536163,131.16,143.37664,12.17152,143.8923444691,2.09664,0.6115200000000001,2.184,141.28,11.56,141.7521498955,130.92,134.91664,18.49152,136.1779573235,2.09664,0.6115200000000001,2.184,132.82,17.88,134.0180838544,124.58,2.09664,0.6115200000000001,2.184,2.09664,0.6115200000000001,2.184,0.0,0.0,0.0,124.58
2022-01-27 09:30:00,139.54352,3.38436,139.5845545417,2.24352,0.65436,2.337,137.3,2.73,137.3271382502,131.33,147.00352,13.69436,147.6400026693,2.24352,0.65436,2.337,144.76,13.04,145.3461358275,131.09,138.33352,19.86436,139.752479598,2.24352,0.65436,2.337,136.09,19.21,137.4391217958,124.75,2.24352,0.65436,2.337,2.24352,0.65436,2.337,0.0,0.0,0.0,124.75
2022-01-27 10:00:00,139.27912,3.14891,139.3147117219,2.49912,0.7289100000000001,2.60325,136.78,2.42,136.8014064255,130.78,146.70912,13.46891,147.3260921485,2.49912,0.7289100000000001,2.60325,144.21,12.74,144.7716536481,130.55,138.08912,19.66891,139.4828702134,2.49912,0.7289100000000001,2.60325,135.59,18.94,136.9064341074,124.24,2.49912,0.7289100000000001,2.60325,2.49912,0.7289100000000001,2.60325,0.0,0.0,0.0,124.24
2022-01-27 10:30:00,138.52544,2.71117,138.551968481,2.81544,0.8211700000000001,2.93275,135.71,1.8900000000000001,135.7231601459,130.93,145.89544,13.05117,146.4780271958,2.81544,0.8211700000000001,2.93275,143.08,12.23,143.6017384992,130.7,137.34544,19.33117,138.6991853702,2.81544,0.8211700000000001,2.93275,134.53,18.51,135.7974263379,124.37,2.81544,0.8211700000000001,2.93275,2.81544,0.8211700000000001,2.93275,0.0,0.0,0.0,124.37
2022-01-27 11:00:00,134.44312,3.17466,134.4805970445,8.79312,2.56466,9.1595,125.65,0.61,125.6514806916,131.25,141.30312,12.37466,141.8439421754,8.79312,2.56466,9.1595,132.51,9.81,132.8726314935,131.02,133.34312,18.84466,134.6681434559,8.79312,2.56466,9.1595,124.55,16.28,125.6094777475,124.67,8.79312,2.56466,9.1595,8.79312,2.56466,9.1595,0.0,0.0,0.0,124.67
2022-01-27 11:30:00,132.70168,2.5442400000000003,132.7260676431,7.35168,2.14424,7.658,125.35,0.4,125.3506382114,131.84,139.58168,12.79424,140.1668219259,7.35168,2.14424,7.658,132.23,10.65,132.6581900977,131.6,131.62168,19.20424,133.0152979172,7.35168,2.14424,7.658,124.27,17.06,125.4355471946,125.24,7.35168,2.14424,7.658,7.35168,2.14424,7.658,0.0,0.0,0.0,125.24
2022-01-27 12:00:00,135.23624,2.57557,135.2607636019,4.71624,1.37557,4.91275,130.52,1.2,130.5255162794,131.74,142.33624,12.98557,142.9273600315,4.71624,1.37557,4.91275,137.62,11.61,138.1088574278,131.52,134.08624,19.34557,135.4746132527,4.71624,1.37557,4.91275,129.37,17.97,130.612089027,125.16,4.71624,1.37557,4.91275,4.71624,1.37557,4.91275,0.0,0.0,0.0,125.16
2022-01-27 12:30:00,137.94912,3.05391,137.9829195048,4.77912,1.39391,4.97825,133.17,1.6600000000000001,133.1803457722,131.8,145.17912,13.48391,145.8039530084,4.77912,1.39391,4.97825,140.4,12.09,140.9195802577,131.58,136.75912,19.81391,138.1870034868,4.77912,1.39391,4.97825,131.98,18.42,133.2592090626,125.2,4.77912,1.39391,4.97825,4.77912,1.39391,4.97825,0.0,0.0,0.0,125.2
2022-01-27 13:00:00,135.17832,2.37326,135.1991514805,6.86832,2.00326,7.1545,128.31,0.37,128.3105334725,131.77,142.17832,12.51326,142.7279102133,6.86832,2.00326,7.1545,135.31,10.51,135.7175603966,131.58,134.05832,18.97326,135.3943047408,6.86832,2.00326,7.1545,127.19,16.97,128.3170955095,125.17,6.86832,2.00326,7.1545,6.86832,2.00326,7.1545,0.0,0.0,0.0,125.17
2022-01-27 13:30:00,133.7732,4.05385,133.8346096421,9.3732,2.7338500000000003,9.76375,124.4,1.32,124.4070030183,132.25,140.5632,11.77385,141.0554385271,9.3732,2.7338500000000003,9.76375,131.19,9.04,131.5010939118,131.98,132.6632,18.34385,133.9254324879,9.3732,2.7338500000000003,9.76375,123.29,15.61,124.274278111,125.63,9.3732,2.7338500000000003,9.76375,9.3732,2.7338500000000003,9.76375,0.0,0.0,0.0,125.63
2022-01-27 14:00:00,133.84376,2.19193,133.861707176,6.14376,1.79193,6.39975,127.7,0.4,127.7006264667,132.25,140.81376,11.96193,141.3209212207,6.14376,1.79193,6.39975,134.67,10.17,135.0534627472,131.98,132.73376,18.47193,134.0129219205,6.14376,1.79193,6.39975,126.59,16.68,127.6841826539,125.63,6.14376,1.79193,6.39975,6.14376,1.79193,6.39975,0.0,0.0,0.0,125.63
2022-01-27 14:30:00,131.07264,3.54202,131.1204898643,6.69264,1.95202,6.9715,124.38,1.5899999999999999,124.3901623924,132.36,137.87264,10.82202,138.2967135454,6.69264,1.95202,6.9715,131.18,8.87,131.4795394729,132.12,129.98264,17.46202,131.1503291793,6.69264,1.95202,6.9715,123.29,15.51,124.2617567878,125.73,6.69264,1.95202,6.9715,6.69264,1.95202,6.9715,0.0,0.0,0.0,125.73
2022-01-27 15:00:00,129.97352,4.41436,130.0484620263,5.12352,1.49436,5.337,124.85,2.92,124.8841419076,132.74,136.79352,9.05436,137.0928464545,5.12352,1.49436,5.337,131.67,7.5600000000000005,131.8868549174,132.49,128.89352,15.83436,129.8624905606,5.12352,1.49436,5.337,123.77,14.34,124.5979474149,126.08,5.12352,1.49436,5.337,5.12352,1.49436,5.337,0.0,0.0,0.0,126.08
2022-01-27 15:30:00,131.77448,4.02839,131.8360402366,3.83448,1.11839,3.99425,127.94,2.91,127.9730897494,133.36,138.75448,8.73839,139.0293680481,3.83448,1.11839,3.99425,134.92,7.62,135.1350095275,133.12,130.62448,15.52839,131.5442346561,3.83448,1.11839,3.99425,126.79,14.41,127.6062388757,126.69,3.83448,1.11839,3.99425,3.83448,1.11839,3.99425,0.0,0.0,0.0,126.69
2022-01-27 16:00:00,134.33736,2.8854800000000003,134.3683455528,2.96736,0.86548,3.091,131.37,2.02,131.3855292641,133.69,141.49736,9.29548,141.8023583563,2.96736,0.86548,3.091,138.53,8.43,138.7862594063,133.45,133.18736,15.975480000000001,134.1420471925,2.96736,0.86548,3.091,130.22,15.11,131.0937088498,127.02,2.96736,0.86548,3.091,2.96736,0.86548,3.091,0.0,0.0,0.0,127.02
2022-01-27 16:30:00,137.92448,1.85839,137.9369993753,2.15448,0.62839,2.24425,135.77,1.23,135.7755714405,133.08,145.28448,9.73839,145.6104953932,2.15448,0.62839,2.24425,143.13,9.11,143.4196255747,132.84,136.69448,16.27839,137.6603314084,2.15448,0.62839,2.24425,134.54,15.65,135.4471634993,126.45,2.15448,0.62839,2.24425,2.15448,0.62839,2.24425,0.0,0.0,0.0,126.45
2022-01-27 17:00:00,141.85848,0.9241400000000001,141.8614901326,1.96848,0.5741400000000001,2.0505,139.89,0.35000000000000003,139.8904378433,132.23,149.42848,10.53414,149.7993282383,1.96848,0.5741400000000001,2.0505,147.46,9.96,147.7959850605,131.99,140.59848,16.94414,141.6158058221,1.96848,0.5741400000000001,2.0505,138.63,16.37,139.5931724691,125.68,1.96848,0.5741400000000001,2.0505,1.96848,0.5741400000000001,2.0505,0.0,0.0,0.0,125.68
2022-01-27 17:30:00,145.98616,2.78388,146.0127011578,4.91616,1.43388,5.121,141.07,1.35,141.0764594112,131.01,153.61616,10.20388,153.9546809298,4.91616,1.43388,5.121,148.7,8.77,148.9583931841,130.78,144.70616,16.62388,145.6579078808,4.91616,1.43388,5.121,139.79,15.19,140.6128735216,124.53,4.91616,1.43388,5.121,4.91616,1.43388,5.121,0.0,0.0,0.0,124.53
2022-01-27 18:00:00,145.1076,5.1418,145.1986697081,6.1776,1.8018,6.435,138.93,3.34,138.9701424767,131.01,152.6276,8.511800000000001,152.8647605598,6.1776,1.8018,6.435,146.45,6.71,146.6036377448,130.78,143.8476,15.0818,144.6360699031,6.1776,1.8018,6.435,137.67,13.28,138.3090282664,124.53,6.1776,1.8018,6.435,6.1776,1.8018,6.435,0.0,0.0,0.0,124.53
2022-01-27 18:30:00,142.48216,7.17438,142.662670824,5.67216,1.6543800000000002,5.9085,136.81,5.52,136.9213149951,131.24,149.87216,6.19438,150.0001156221,5.67216,1.6543800000000002,5.9085,144.2,4.54,144.2714510913,131.0,141.22216,12.94438,141.8141581389,5.67216,1.6543800000000002,5.9085,135.55,11.29,136.0193611219,124.74,5.67216,1.6543800000000002,5.9085,5.67216,1.6543800000000002,5.9085,0.0,0.0,0.0,124.74
2022-01-27 19:00:00,140.14784,8.15562,140.3849393427,5.36784,1.56562,5.5915,134.78,6.59,134.9410111864,131.8,147.45784,5.04562,147.5441386794,5.36784,1.56562,5.5915,142.09,3.48,142.1326088553,131.57,138.92784,11.895620000000001,139.4361879221,5.36784,1.56562,5.5915,133.56,10.33,133.9588836173,125.3,5.36784,1.56562,5.5915,5.36784,1.56562,5.5915,0.0,0.0,0.0,125.3
2022-01-27 19:30:00,136.41424,9.89957,136.7729737959,5.24424,1.52957,5.46275,131.17,8.37,131.4367749148,132.17,143.49424,3.13957,143.5285818677,5.24424,1.52957,5.46275,138.25,1.6099999999999999,138.2593743657,131.92,135.18424,10.09957,135.5609828032,5.24424,1.52957,5.46275,129.94,8.57,130.2223041572,125.64,5.24424,1.52957,5.46275,5.24424,1.52957,5.46275,0.0,0.0,0.0,125.64
2022-01-27 20:00:00,131.72656,11.978580000000001,132.2700759365,5.20656,1.51858,5.4235,126.52,10.46,126.9516522145,132.2,138.57656,2.21858,138.5943183491,5.20656,1.51858,5.4235,133.37,0.7000000000000001,133.3718369822,131.92,130.55656,8.12858,130.8093619427,5.20656,1.51858,5.4235,125.35,6.61,125.5241594276,125.69,5.20656,1.51858,5.4235,5.20656,1.51858,5.4235,0.0,0.0,0.0,125.69
2022-01-27 20:30:00,127.40136,13.40748,128.1049064236,5.27136,1.53748,5.491,122.13,11.87,122.7054758354,132.6,134.02136,3.53748,134.0680375817,5.27136,1.53748,5.491,128.75,2.0,128.7655330436,132.36,126.26136,6.72748,126.4404603606,5.27136,1.53748,5.491,120.99,5.19,121.1012642378,126.08,5.27136,1.53748,5.491,5.27136,1.53748,5.491,0.0,0.0,0.0,126.08
2022-01-27 21:00:00,123.69128,12.50829,124.3221221938,1.33128,0.38829,1.3867500000000001,122.36,12.12,122.9587898444,132.36,130.31128,2.6882900000000003,130.3390064346,1.33128,0.38829,1.3867500000000001,128.98,2.3,129.0005054254,132.11,122.54128,5.27829,122.6549047098,1.33128,0.38829,1.3867500000000001,121.21,4.89,121.3085990357,125.85,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,125.85
2022-01-27 21:30:00,117.90928,14.41104,118.7866843716,0.68928,0.20104000000000002,0.718,117.22,14.21,118.078162672,132.16,124.26928,4.70104,124.3581671174,0.68928,0.20104000000000002,0.718,123.58,4.5,123.661903592,131.89,116.81928,3.04104,116.8588554796,0.68928,0.20104000000000002,0.718,116.13,2.84,116.1647214089,125.63,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,125.63
2022-01-27 22:00:00,111.78328,17.09429,113.0827857729,0.56328,0.16429000000000002,0.58675,111.22,16.93,112.5011702161,132.16,117.84328,7.38429,118.074410352,0.56328,0.16429000000000002,0.58675,117.28,7.22,117.5020289187,131.89,110.76328,1.13429,110.7690877915,0.56328,0.16429000000000002,0.58675,110.2,0.97,110.2042689736,125.63,0.56328,0.16429000000000002,0.58675,0.56328,0.16429000000000002,0.58675,0.0,0.0,0.0,125.63
2022-01-27 22:30:00,104.30216,20.37438,106.2734959482,0.87216,0.25438,0.9085000000000001,103.43,20.12,105.3687776336,133.71,110.00216,10.64438,110.5159627848,0.87216,0.25438,0.9085000000000001,109.13,10.39,109.6234874468,133.44,103.37216,2.77438,103.4093837495,0.87216,0.25438,0.9085000000000001,102.5,2.52,102.5309728814,127.1,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,127.1
2022-01-27 23:00:00,97.64728,22.64004,100.2375314072,0.85728,0.25004000000000004,0.893,96.79,22.39,99.3459420409,133.71,102.99728,12.90004,103.8019783983,0.85728,0.25004000000000004,0.893,102.14,12.65,102.9203677607,133.44,96.76728,4.84004,96.8882473048,0.85728,0.25004000000000004,0.893,95.91,4.59,96.0197698393,127.1,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,127.1
2022-01-27 23:30:00,92.03712,24.85166,95.3332914708,0.89712,0.26166,0.9345,91.14,24.59,94.3989814564,134.93,97.12712,15.12166,98.2972127817,0.89712,0.26166,0.9345,96.23,14.86,97.3705936102,134.67,91.23712,6.85166,91.4940288251,0.89712,0.26166,0.9345,90.34,6.59,90.5800402959,128.27,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,128.27
2022-01-28 00:00:00,87.76296,26.20503,91.5917067494,0.9429600000000001,0.27503,0.9822500000000001,86.82,25.93,90.6094768774,134.93,92.64296,16.41503,94.0859779535,0.9429600000000001,0.27503,0.9822500000000001,91.7,16.14,93.1095569746,134.67,87.00296,7.99503,87.3695344698,0.9429600000000001,0.27503,0.9822500000000001,86.06,7.72,86.4055669503,128.27,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,128.27
2022-01-28 00:30:00,86.30608,26.77469,90.3638393914,1.69608,0.49469,1.76675,84.61,26.28,88.5973504118,135.58,91.08608,16.94469,92.6487802886,1.69608,0.49469,1.76675,89.39,16.45,90.8910039553,135.31,85.56608,8.47469,85.9847336285,1.69608,0.49469,1.76675,83.87,7.98,84.248782187,128.9,1.69608,0.49469,1.76675,1.69608,0.49469,1.76675,0.0,0.0,0.0,128.9
2022-01-28 01:00:00,88.46072,26.61646,92.378216728,1.53072,0.44646,1.5945,86.93,26.17,90.7837749821,135.84,93.36072,16.80646,94.8613785302,1.53072,0.44646,1.5945,91.83,16.36,93.2759266907,135.56,87.70072,8.36646,88.0988872884,1.53072,0.44646,1.5945,86.17,7.92,86.5332034539,129.15,1.53072,0.44646,1.5945,1.53072,0.44646,1.5945,0.0,0.0,0.0,129.15
2022-01-28 01:30:00,87.82264,26.96077,91.8678355877,0.96264,0.28077,1.00275,86.86,26.68,90.8651858524,135.86,92.71264,17.16077,94.287462808,0.96264,0.28077,1.00275,91.75,16.88,93.2898542179,135.59,87.07264,8.69077,87.505280525,0.96264,0.28077,1.00275,86.11,8.41,86.5197098932,129.19,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,129.19
2022-01-28 02:00:00,85.94408,27.44619,90.2201653322,0.84408,0.24619000000000002,0.8792500000000001,85.1,27.2,89.3411999024,135.86,90.75408,17.63619,92.451815744,0.84408,0.24619000000000002,0.8792500000000001,89.91,17.39,91.5763080715,135.59,85.21408,9.07619,85.6960714103,0.84408,0.24619000000000002,0.8792500000000001,84.37,8.83,84.8308069041,129.19,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,129.19
2022-01-28 02:30:00,84.89976,27.77368,89.3271881837,0.8697600000000001,0.25368,0.906,84.03,27.52,88.4216675934,136.12,89.63976,17.93368,91.4161006125,0.8697600000000001,0.25368,0.906,88.77,17.68,90.5135089365,135.86,84.15976,9.35368,84.6779577741,0.8697600000000001,0.25368,0.906,83.29,9.1,83.7856437583,129.43,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,129.43
2022-01-28 03:00:00,83.01152,24.18961,86.464152599,0.82152,0.23961000000000002,0.8557500000000001,82.19,23.95,85.608402625,136.32,87.96152,20.10961,90.2309559689,0.82152,0.23961000000000002,0.8557500000000001,87.14,19.87,89.3767111724,136.04,82.53152,11.07961,83.2719013309,0.82152,0.23961000000000002,0.8557500000000001,81.71,10.84,82.425904302,129.61,0.82152,0.23961000000000002,0.8557500000000001,0.82152,0.23961000000000002,0.8557500000000001,0.0,0.0,0.0,129.61
2022-01-28 03:30:00,83.91608,14.80344,85.2117968265,0.7660800000000001,0.22344000000000003,0.798,83.15,14.58,84.4185933311,135.4,89.61608,23.87344,92.7414844177,0.7660800000000001,0.22344000000000003,0.798,88.85,23.65,91.9437056029,135.14,84.01608,14.50344,85.258732517,0.7660800000000001,0.22344000000000003,0.798,83.25,14.28,84.4658564155,128.76,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,128.76
2022-01-28 04:00:00,83.22912,14.86141,84.545537571,0.75912,0.22141000000000002,0.7907500000000001,82.47,14.64,83.7593606709,132.96,88.86912,23.93141,92.0349546323,0.75912,0.22141000000000002,0.7907500000000001,88.11,23.71,91.2443762651,132.72,83.31912,14.56141,84.5819745499,0.75912,0.22141000000000002,0.7907500000000001,82.56,14.34,83.7961168551,126.42,0.75912,0.22141000000000002,0.7907500000000001,0.75912,0.22141000000000002,0.7907500000000001,0.0,0.0,0.0,126.42
2022-01-28 04:30:00,81.82504,14.95022,83.1796023617,0.75504,0.22022000000000003,0.7865000000000001,81.07,14.73,82.3973167039,133.0,87.39504,24.02022,90.635886852,0.75504,0.22022000000000003,0.7865000000000001,86.64,23.8,89.8494830258,132.72,81.92504,14.650220000000001,83.2246425348,0.75504,0.22022000000000003,0.7865000000000001,81.17,14.43,82.4426697772,126.42,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,126.42
2022-01-28 05:00:00,82.07272,14.77371,83.3918094021,0.73272,0.21371,0.7632500000000001,81.34,14.56,82.6328578714,133.0,87.66272,23.82371,90.8422899093,0.73272,0.21371,0.7632500000000001,86.93,23.61,90.0791707333,132.72,82.17272,14.46371,83.4359324222,0.73272,0.21371,0.7632500000000001,81.44,14.25,82.6773009961,126.42,0.73272,0.21371,0.7632500000000001,0.73272,0.21371,0.7632500000000001,0.0,0.0,0.0,126.42
2022-01-28 05:30:00,84.07688,14.02784,85.2390875456,0.7468800000000001,0.21784,0.778,83.33,13.81,84.4665910286,132.95,89.81688,22.97784,92.7095090269,0.7468800000000001,0.21784,0.778,89.07,22.76,91.9319449375,132.72,84.20688,13.71784,85.3169254814,0.7468800000000001,0.21784,0.778,83.46,13.5,84.5447904959,126.34,0.7468800000000001,0.21784,0.778,0.7468800000000001,0.21784,0.778,0.0,0.0,0.0,126.34
2022-01-28 06:00:00,88.12968,12.50574,89.0125498447,0.7396800000000001,0.21574000000000002,0.7705000000000001,87.39,12.29,88.2499643059,132.54,94.12968,21.31574,96.5129909839,0.7396800000000001,0.21574000000000002,0.7705000000000001,93.39,21.1,95.7439402782,132.27,88.24968,12.22574,89.0925066358,0.7396800000000001,0.21574000000000002,0.7705000000000001,87.51,12.01,88.3302903878,125.92,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.0,0.0,0.0,125.92
2022-01-28 06:30:00,99.75448,6.10339,99.9410208551,0.8344800000000001,0.24339000000000002,0.8692500000000001,98.92,5.86,99.0934205687,131.99,106.53448,14.32339,107.4930459609,0.8344800000000001,0.24339000000000002,0.8692500000000001,105.7,14.08,106.6336551001,131.73,99.94448,5.8733900000000006,100.1169106223,0.8344800000000001,0.24339000000000002,0.8692500000000001,99.11,5.63,99.2697788856,125.4,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,125.4
2022-01-28 07:00:00,110.65976,1.53118,110.6703528297,0.92976,0.27118000000000003,0.9685,109.73,1.26,109.7372338817,130.12,118.12976,8.97118,118.4699213651,0.92976,0.27118000000000003,0.9685,117.2,8.7,117.5224659374,129.86,110.89976,1.4611800000000001,110.909385604,0.92976,0.27118000000000003,0.9685,109.97,1.19,109.9764383857,123.6,0.92976,0.27118000000000003,0.9685,0.92976,0.27118000000000003,0.9685,0.0,0.0,0.0,123.6
2022-01-28 07:30:00,122.96168,4.74799,123.0533142888,1.50168,0.43799000000000005,1.56425,121.46,4.31,121.536445974,130.03,131.23168,3.61799,131.2815435896,1.50168,0.43799000000000005,1.56425,129.73,3.18,129.768968941,129.79,123.26168,4.88799,123.358559503,1.50168,0.43799000000000005,1.56425,121.76,4.45,121.8412906202,123.5,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,123.5
2022-01-28 08:00:00,128.9192,8.5231,129.2006322053,3.9192,1.1431,4.0825,125.0,7.38,125.2176680824,128.71,137.4092,1.9131,137.4225170642,3.9192,1.1431,4.0825,133.49,0.77,133.4922207471,128.47,129.2292,8.6231,129.5165780364,3.9192,1.1431,4.0825,125.31,7.48,125.5330494332,122.25,3.9192,1.1431,4.0825,3.9192,1.1431,4.0825,0.0,0.0,0.0,122.25
2022-01-28 08:30:00,133.68424,10.87457,134.1258077219,2.72424,0.7945700000000001,2.83775,130.96,10.08,131.3473562734,129.9,142.56424,3.5845700000000003,142.6092972736,2.72424,0.7945700000000001,2.83775,139.84,2.79,139.8678293962,129.68,134.01424,10.94457,134.4604035962,2.72424,0.7945700000000001,2.83775,131.29,10.15,131.6817625945,123.36,2.72424,0.7945700000000001,2.83775,2.72424,0.7945700000000001,2.83775,0.0,0.0,0.0,123.36
2022-01-28 09:00:00,137.17952,13.87861,137.8797901179,2.18952,0.63861,2.28075,134.99,13.24,135.6377443782,129.74,146.33952,6.89861,146.5020338895,2.18952,0.63861,2.28075,144.15,6.26,144.2858624398,129.52,137.54952,13.92861,138.2529443765,2.18952,0.63861,2.28075,135.36,13.29,136.0108587577,123.24,2.18952,0.63861,2.28075,2.18952,0.63861,2.28075,0.0,0.0,0.0,123.24
2022-01-28 09:30:00,141.26976,14.92993,142.0564954526,2.15976,0.6299300000000001,2.24975,139.11,14.3,139.843062395,130.32,150.94976,8.31993,151.1788718018,2.15976,0.6299300000000001,2.24975,148.79,7.69,148.9885908384,130.1,141.94976,15.01993,142.742189493,2.15976,0.6299300000000001,2.24975,139.79,14.39,140.5287024063,123.76,2.15976,0.6299300000000001,2.24975,2.15976,0.6299300000000001,2.24975,0.0,0.0,0.0,123.76
2022-01-28 10:00:00,141.36768,14.59599,142.1191889671,1.8376800000000002,0.5359900000000001,1.91425,139.53,14.06,140.2366018556,130.32,151.25768,7.22599,151.4301842119,1.8376800000000002,0.5359900000000001,1.91425,149.42,6.69,149.5696911142,130.1,142.20768,14.35599,142.93046806,1.8376800000000002,0.5359900000000001,1.91425,140.37,13.82,141.0486770587,123.76,1.8376800000000002,0.5359900000000001,1.91425,1.8376800000000002,0.5359900000000001,1.91425,0.0,0.0,0.0,123.76
2022-01-28 10:30:00,140.22968,14.63949,140.99176508,3.04968,0.8894900000000001,3.17675,137.18,13.75,137.8673815665,131.08,149.93968,7.32949,150.1187165618,3.04968,0.8894900000000001,3.17675,146.89,6.44,147.0311045323,130.85,141.04968,14.38949,141.7817676944,3.04968,0.8894900000000001,3.17675,138.0,13.5,138.6587537806,124.52,3.04968,0.8894900000000001,3.17675,3.04968,0.8894900000000001,3.17675,0.0,0.0,0.0,124.52
2022-01-28 11:00:00,139.37112,14.43116,140.1162641131,3.74112,1.09116,3.8970000000000002,135.63,13.34,136.2844543593,131.08,149.01112,7.11116,149.1807041148,3.74112,1.09116,3.8970000000000002,145.27,6.02,145.3946811269,130.85,140.20112,14.20116,140.9185118946,3.74112,1.09116,3.8970000000000002,136.46,13.11,137.0883062117,124.52,3.74112,1.09116,3.8970000000000002,3.74112,1.09116,3.8970000000000002,0.0,0.0,0.0,124.52
2022-01-28 11:30:00,139.9956,15.1308,140.8108984703,4.6656,1.3608,4.86,135.33,13.77,136.0287535781,131.08,149.6056,7.8208,149.8098810626,4.6656,1.3608,4.86,144.94,6.46,145.0838902153,130.85,140.8256,14.8908,141.610683001,4.6656,1.3608,4.86,136.16,13.53,136.8305758959,124.49,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0.0,0.0,0.0,124.49
2022-01-28 12:00:00,135.38496,14.17853,136.1253764262,5.7549600000000005,1.67853,5.99475,129.63,12.5,130.2312823403,131.08,144.61496,6.77853,144.7737376901,5.7549600000000005,1.67853,5.99475,138.86,5.1,138.9536239182,130.85,136.17496,13.95853,136.8884958306,5.7549600000000005,1.67853,5.99475,130.42,12.28,130.9968503438,124.49,5.7549600000000005,1.67853,5.99475,5.7549600000000005,1.67853,5.99475,0.0,0.0,0.0,124.49
2022-01-28 12:30:00,133.56656,13.03108,134.2007265114,5.62656,1.64108,5.861,127.94,11.39,128.4460030519,131.38,142.67656,5.55108,142.7845063815,5.62656,1.64108,5.861,137.05,3.91,137.1057642844,131.15,134.33656,12.82108,134.9469949462,5.62656,1.64108,5.861,128.71,11.18,129.1946457869,124.78,5.62656,1.64108,5.861,5.62656,1.64108,5.861,0.0,0.0,0.0,124.78
2022-01-28 13:00:00,132.8568,11.5524,133.3581165584,4.8768,1.4224,5.08,127.98,10.13,128.3802839224,131.4,141.9868,3.9624,142.0420782304,4.8768,1.4224,5.08,137.11,2.54,137.1335250768,131.15,133.6468,11.3224,134.1255527183,4.8768,1.4224,5.08,128.77,9.9,129.1500015486,124.8,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0.0,0.0,0.0,124.8
2022-01-28 13:30:00,134.72592,11.07881,135.1806700341,3.3559200000000002,0.9788100000000001,3.49575,131.37,10.1,131.7576825085,132.06,144.07592,3.42881,144.1167147206,3.3559200000000002,0.9788100000000001,3.49575,140.72,2.45,140.7413261981,131.82,135.52592,10.83881,135.9586510453,3.3559200000000002,0.9788100000000001,3.49575,132.17,9.86,132.5372721162,125.45,3.3559200000000002,0.9788100000000001,3.49575,3.3559200000000002,0.9788100000000001,3.49575,0.0,0.0,0.0,125.45
2022-01-28 14:00:00,135.53232,11.19401,135.9938073019,2.48232,0.72401,2.58575,133.05,10.47,133.4613179914,132.06,144.98232,3.60401,145.0271078132,2.48232,0.72401,2.58575,142.5,2.88,142.5291001866,131.82,136.33232,10.94401,136.770877132,2.48232,0.72401,2.58575,133.85,10.22,134.2396025769,125.45,2.48232,0.72401,2.58575,2.48232,0.72401,2.58575,0.0,0.0,0.0,125.45
2022-01-28 14:30:00,132.93104,9.82572,133.2936839051,2.59104,0.7557200000000001,2.699,130.34,9.07,130.6551969881,131.73,142.21104,2.21572,142.2282999723,2.59104,0.7557200000000001,2.699,139.62,1.46,139.6276333682,131.5,133.73104,9.57572,134.0734331365,2.59104,0.7557200000000001,2.699,131.14,8.82,131.4362659238,125.16,2.59104,0.7557200000000001,2.699,2.59104,0.7557200000000001,2.699,0.0,0.0,0.0,125.16
2022-01-28 15:00:00,130.46112,8.55616,130.7413924723,2.18112,0.6361600000000001,2.2720000000000002,128.28,7.92,128.5242576326,131.12,139.59112,0.84616,139.593684562,2.18112,0.6361600000000001,2.2720000000000002,137.41,0.21,137.4101604686,130.89,131.23112,8.29616,131.4930915569,2.18112,0.6361600000000001,2.2720000000000002,129.05,7.66,129.2771368031,124.59,2.18112,0.6361600000000001,2.2720000000000002,2.18112,0.6361600000000001,2.2720000000000002,0.0,0.0,0.0,124.59
2022-01-28 15:30:00,130.74736,7.89173,130.9853104335,1.6173600000000001,0.47173000000000004,1.6847500000000002,129.13,7.42,129.3430063823,131.31,139.94736,0.7317300000000001,139.9492729519,1.6173600000000001,0.47173000000000004,1.6847500000000002,138.33,0.26,138.330244343,131.08,131.53736,7.64173,131.7591481194,1.6173600000000001,0.47173000000000004,1.6847500000000002,129.92,7.17,130.1176978739,124.76,1.6173600000000001,0.47173000000000004,1.6847500000000002,1.6173600000000001,0.47173000000000004,1.6847500000000002,0.0,0.0,0.0,124.76
2022-01-28 16:00:00,133.49928,8.58854,133.7752622119,1.46928,0.42854000000000003,1.5305,132.03,8.16,132.2819205334,130.98,142.90928,0.9085400000000001,142.9121679741,1.46928,0.42854000000000003,1.5305,141.44,0.48,141.4408144773,130.77,134.30928,8.31854,134.5666407467,1.46928,0.42854000000000003,1.5305,132.84,7.89,133.0741060462,124.48,1.46928,0.42854000000000003,1.5305,1.46928,0.42854000000000003,1.5305,0.0,0.0,0.0,124.48
2022-01-28 16:30:00,135.69056,8.59433,135.9624601913,1.18056,0.34433,1.2297500000000001,134.51,8.25,134.762764145,130.95,145.25056,0.9343300000000001,145.2535650263,1.18056,0.34433,1.2297500000000001,144.07,0.59,144.0712080882,130.72,136.52056,8.31433,136.7735039621,1.18056,0.34433,1.2297500000000001,135.34,7.97,135.5744684666,124.45,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,124.45
2022-01-28 17:00:00,138.3972,9.1121,138.6968468793,0.9672000000000001,0.2821,1.0075,137.43,8.83,137.7133755305,130.95,148.2072,1.5121,148.2149134812,0.9672000000000001,0.2821,1.0075,147.24,1.23,147.2451374409,130.72,139.2472,8.812100000000001,139.5257532295,0.9672000000000001,0.2821,1.0075,138.28,8.53,138.5428428321,124.45,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,124.45
2022-01-28 17:30:00,141.91968,9.80324,142.2578612443,1.03968,0.30324,1.083,140.88,9.5,141.1999447592,130.68,151.93968,2.20324,151.9556534815,1.03968,0.30324,1.083,150.9,1.9,150.9119610899,130.45,142.78968,9.49324,143.1049066951,1.03968,0.30324,1.083,141.75,9.19,142.0475927286,124.2,1.03968,0.30324,1.083,1.03968,0.30324,1.083,0.0,0.0,0.0,124.2
2022-01-28 18:00:00,140.68592,7.89756,140.9074147808,1.4659200000000001,0.42756000000000005,1.5270000000000001,139.22,7.47,139.42026144,130.68,150.58592,1.16756,150.5904462395,1.4659200000000001,0.42756000000000005,1.5270000000000001,149.12,0.74,149.1218360938,130.45,141.54592,7.58756,141.7491394521,1.4659200000000001,0.42756000000000005,1.5270000000000001,140.08,7.16,140.2628675024,124.2,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,124.2
2022-01-28 18:30:00,138.12616,6.31263,138.2703343956,1.8261600000000002,0.53263,1.90225,136.3,5.78,136.4224996106,131.31,147.80616,2.72263,147.8312336689,1.8261600000000002,0.53263,1.90225,145.98,2.19,145.9964263261,131.09,138.95616,6.00263,139.0857504163,1.8261600000000002,0.53263,1.90225,137.13,5.47,137.2390534797,124.83,1.8261600000000002,0.53263,1.90225,1.8261600000000002,0.53263,1.90225,0.0,0.0,0.0,124.83
2022-01-28 19:00:00,134.44016,4.91338,134.5299146058,2.00016,0.58338,2.0835,132.44,4.33,132.5107637137,131.93,143.84016,4.13338,143.8995359932,2.00016,0.58338,2.0835,141.84,3.55,141.8844181015,131.69,135.22016,4.6433800000000005,135.2998619669,2.00016,0.58338,2.0835,133.22,4.06,133.2818517278,125.41,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,125.41
2022-01-28 19:30:00,129.73128,3.25079,129.7720025509,1.27128,0.37079,1.3242500000000001,128.46,2.88,128.4922799237,130.56,138.85128,5.44079,138.9578358836,1.27128,0.37079,1.3242500000000001,137.58,5.07,137.673386317,130.31,130.49128,3.00079,130.5257786671,1.27128,0.37079,1.3242500000000001,129.22,2.63,129.2467612747,124.1,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,124.1
2022-01-28 20:00:00,125.68392,1.5453100000000002,125.6934195953,1.18392,0.34531,1.23325,124.5,1.2,124.5057829982,130.56,134.53392,7.21531,134.7272664644,1.18392,0.34531,1.23325,133.35,6.87,133.5268489855,130.31,126.42392,1.30531,126.4306583957,1.18392,0.34531,1.23325,125.24,0.96,125.2436792816,124.1,1.18392,0.34531,1.23325,1.18392,0.34531,1.23325,0.0,0.0,0.0,124.1
2022-01-28 20:30:00,122.29424,0.89207,122.2974935396,1.10424,0.32207,1.15025,121.19,0.5700000000000001,121.1913404497,131.18,130.93424,8.90207,131.2365118961,1.10424,0.32207,1.15025,129.83,8.58,130.1132018667,130.93,123.00424,1.03207,123.0085697277,1.10424,0.32207,1.15025,121.9,0.71,121.9020676609,124.67,1.10424,0.32207,1.15025,1.10424,0.32207,1.15025,0.0,0.0,0.0,124.67
2022-01-28 21:00:00,117.66344,2.57642,117.6916439372,1.15344,0.33642000000000005,1.2015,116.51,2.24,116.5315309262,131.18,125.96344,10.88642,126.4329955235,1.15344,0.33642000000000005,1.2015,124.81,10.55,125.255094108,130.93,118.34344,2.79642,118.3764746723,1.15344,0.33642000000000005,1.2015,117.19,2.46,117.2158167655,124.67,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,124.67
2022-01-28 21:30:00,112.56416,4.51413,112.6546381032,0.97416,0.28413000000000005,1.01475,111.59,4.23,111.670143727,131.39,120.51416,12.99413,121.2126650766,0.97416,0.28413000000000005,1.01475,119.54,12.71,120.2137916381,131.12,113.20416,4.71413,113.3022720997,0.97416,0.28413000000000005,1.01475,112.23,4.43,112.3173975838,124.84,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,124.84
2022-01-28 22:00:00,106.6828,7.7904,106.9668647199,1.1328,0.3304,1.18,105.55,7.46,105.8132983136,131.39,114.2128,16.5304,115.4028500861,1.1328,0.3304,1.18,113.08,16.2,114.2345236783,131.12,107.2728,7.9804,107.5692353975,1.1328,0.3304,1.18,106.14,7.65,106.4153283132,124.84,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,124.84
2022-01-28 22:30:00,100.14568,10.36249,100.6803775403,1.10568,0.32249,1.15175,99.04,10.04,99.5475926379,132.3,107.22568,19.29249,108.9474489002,1.10568,0.32249,1.15175,106.12,18.97,107.8022045229,132.03,100.67568,10.55249,101.227207749,1.10568,0.32249,1.15175,99.57,10.23,100.0941446839,125.72,1.10568,0.32249,1.15175,1.10568,0.32249,1.15175,0.0,0.0,0.0,125.72
2022-01-28 23:00:00,94.88536,11.92823,95.6321818912,1.12536,0.32823,1.17225,93.76,11.6,94.4748516802,132.3,101.61536,21.01823,103.7663113937,1.12536,0.32823,1.17225,100.49,20.69,102.5978372092,132.03,95.39536,12.08823,96.1582030513,1.12536,0.32823,1.17225,94.27,11.76,95.0006868396,125.72,1.12536,0.32823,1.17225,1.12536,0.32823,1.17225,0.0,0.0,0.0,125.72
2022-01-28 23:30:00,89.63976,13.48493,90.648386141,1.31976,0.38493000000000005,1.3747500000000001,88.32,13.1,89.2862385813,132.38,95.97976,22.59493,98.60347454,1.31976,0.38493000000000005,1.3747500000000001,94.66,22.21,97.2306520599,132.11,90.08976,13.61493,91.1127388226,1.31976,0.38493000000000005,1.3747500000000001,88.77,13.23,89.7504640657,125.79,1.31976,0.38493000000000005,1.3747500000000001,1.31976,0.38493000000000005,1.3747500000000001,0.0,0.0,0.0,125.79
2022-01-29 00:00:00,85.63064,14.70852,86.8846768274,1.16064,0.33852000000000004,1.209,84.47,14.37,85.6835911946,132.38,91.72064,23.93852,94.793082774,1.16064,0.33852000000000004,1.209,90.56,23.6,93.5845799264,132.11,86.08064,14.84852,87.3519039804,1.16064,0.33852000000000004,1.209,84.92,14.51,86.150719672,125.79,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,125.79
2022-01-29 00:30:00,84.0384,15.26495,85.4135315571,1.3884,0.40495000000000003,1.44625,82.65,14.86,83.9752469481,133.19,90.0084,24.55495,93.2976829298,1.3884,0.40495000000000003,1.44625,88.62,24.15,91.8516570346,132.92,84.4584,15.37495,85.8464350923,1.3884,0.40495000000000003,1.44625,83.07,14.97,84.4080908444,126.55,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,126.55
2022-01-29 01:00:00,85.36552,15.01536,86.6760234482,1.35552,0.39536000000000004,1.412,84.01,14.62,85.272648018,133.19,91.42552,24.20536,94.5754997872,1.35552,0.39536000000000004,1.412,90.07,23.81,93.16394688930001,132.92,85.78552,15.14536,87.1122113782,1.35552,0.39536000000000004,1.412,84.43,14.75,85.7087358441,126.55,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0,126.55
2022-01-29 01:30:00,84.58336,15.15598,85.9304865496,1.32336,0.38598000000000005,1.3785,83.26,14.77,84.5599225402,133.06,90.58336,24.43598,93.821437995,1.32336,0.38598000000000005,1.3785,89.26,24.05,92.4432263608,132.79,85.01336,15.28598,86.3766899288,1.32336,0.38598000000000005,1.3785,83.69,14.9,85.0060356681,126.42,1.32336,0.38598000000000005,1.3785,1.32336,0.38598000000000005,1.3785,0.0,0.0,0.0,126.42
2022-01-29 02:00:00,81.95072,15.83771,83.4670807358,1.50072,0.43771000000000004,1.56325,80.45,15.4,81.9106983245,133.06,87.76072,25.23771,91.3175009566,1.50072,0.43771000000000004,1.56325,86.26,24.8,89.7542622943,132.79,82.69072,16.02771,84.2297017801,1.50072,0.43771000000000004,1.56325,81.19,15.59,82.6732375077,126.42,1.50072,0.43771000000000004,1.56325,1.50072,0.43771000000000004,1.56325,0.0,0.0,0.0,126.42
2022-01-29 02:30:00,79.87048,16.55139,81.5674082361,1.41048,0.41139000000000003,1.4692500000000002,78.46,16.14,80.1028788496,133.68,85.55048,26.00139,89.4145229264,1.41048,0.41139000000000003,1.4692500000000002,84.14,25.59,87.9453677006,133.41,80.25048,16.65139,81.9597970298,1.41048,0.41139000000000003,1.4692500000000002,78.84,16.24,80.4952371262,127.0,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,127.0
2022-01-29 03:00:00,78.31824,16.90032,80.1209556408,1.57824,0.46032000000000006,1.6440000000000001,76.74,16.44,78.4812155869,133.83,83.88824,26.44032,87.9563944918,1.57824,0.46032000000000006,1.6440000000000001,82.31,25.98,86.3127829467,133.56,78.69824,17.01032,80.5156131791,1.57824,0.46032000000000006,1.6440000000000001,77.12,16.55,78.8758321668,127.15,1.57824,0.46032000000000006,1.6440000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.0,0.0,0.0,127.15
2022-01-29 03:30:00,76.98136,17.04998,78.8468871006,1.61136,0.46998000000000006,1.6785,75.37,16.58,77.1721018244,134.67,82.46136,26.62998,86.6546693944,1.61136,0.46998000000000006,1.6785,80.85,26.16,84.9768680289,134.39,77.36136,17.14998,79.2395219259,1.61136,0.46998000000000006,1.6785,75.75,16.68,77.5647142714,127.94,1.61136,0.46998000000000006,1.6785,1.61136,0.46998000000000006,1.6785,0.0,0.0,0.0,127.94
2022-01-29 04:00:00,75.58672,17.70446,77.6324683638,1.38672,0.40446000000000004,1.4445000000000001,74.2,17.3,76.1900912193,134.67,80.98672,27.41446,85.5008855711,1.38672,0.40446000000000004,1.4445000000000001,79.6,27.01,84.0577188603,134.39,75.94672,17.79446,78.0035068792,1.38672,0.40446000000000004,1.4445000000000001,74.56,17.39,76.5611239468,127.94,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,127.94
2022-01-29 04:30:00,74.53128,17.79204,76.6255074097,1.48128,0.43204000000000004,1.5430000000000001,73.05,17.36,75.0844331403,135.54,79.85128,27.43204,84.4318881478,1.48128,0.43204000000000004,1.5430000000000001,78.37,27.0,82.8906321607,135.25,74.88128,17.88204,76.9868394532,1.48128,0.43204000000000004,1.5430000000000001,73.4,17.45,75.4457586614,128.78,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,128.78
2022-01-29 05:00:00,74.15328,17.87054,76.2762422688,1.61328,0.47054,1.6804999999999999,72.54,17.4,74.5976648428,134.92,79.44328,27.53054,84.0783287765,1.61328,0.47054,1.6804999999999999,77.83,27.06,82.3999544903,134.63,74.51328,17.96054,76.6473084554,1.61328,0.47054,1.6804999999999999,72.9,17.49,74.9687274802,128.2,1.61328,0.47054,1.6804999999999999,1.61328,0.47054,1.6804999999999999,0.0,0.0,0.0,128.2
2022-01-29 05:30:00,75.98024,16.93507,77.8446752602,1.56024,0.45507000000000003,1.62525,74.42,16.48,76.2228758313,135.01,81.41024,26.47507,85.6069886654,1.56024,0.45507000000000003,1.62525,79.85,26.02,83.9825154422,134.73,76.36024,17.03507,78.2373303658,1.56024,0.45507000000000003,1.62525,74.8,16.58,76.6155101791,128.29,1.56024,0.45507000000000003,1.62525,1.56024,0.45507000000000003,1.62525,0.0,0.0,0.0,128.29
2022-01-29 06:00:00,76.48704,16.36122,78.2173689653,1.7870400000000002,0.52122,1.8615,74.7,15.84,76.3609559919,134.46,81.92704,25.77122,85.8847813262,1.7870400000000002,0.52122,1.8615,80.14,25.25,84.0236996329,134.18,76.87704,16.43122,78.6133848009,1.7870400000000002,0.52122,1.8615,75.09,15.91,76.7569944696,127.78,1.7870400000000002,0.52122,1.8615,1.7870400000000002,0.52122,1.8615,0.0,0.0,0.0,127.78
2022-01-29 06:30:00,81.00136,14.23748,82.2430918594,1.67136,0.48748,1.741,79.33,13.75,80.5128027086,133.43,86.74136,23.48748,89.8650390942,1.67136,0.48748,1.741,85.07,23.0,88.1243717708,133.15,81.41136,14.32748,82.6624837529,1.67136,0.48748,1.741,79.74,13.84,80.932151831,126.77,1.67136,0.48748,1.741,1.67136,0.48748,1.741,0.0,0.0,0.0,126.77
2022-01-29 07:00:00,84.92184,12.65762,85.8599688624,1.67184,0.48762000000000005,1.7415,83.25,12.17,84.1348405834,133.43,90.93184,21.76762,93.5009561783,1.67184,0.48762000000000005,1.7415,89.26,21.28,91.7615714774,133.15,85.38184,12.76762,86.3311688919,1.67184,0.48762000000000005,1.7415,83.71,12.28,84.6059247334,126.77,1.67184,0.48762000000000005,1.7415,1.67184,0.48762000000000005,1.7415,0.0,0.0,0.0,126.77
2022-01-29 07:30:00,90.73344,10.99642,91.3973653179,2.11344,0.6164200000000001,2.2015000000000002,88.62,10.38,89.2258303408,133.0,97.14344,20.01642,99.1841973535,2.11344,0.6164200000000001,2.2015000000000002,95.03,19.4,96.9900041241,132.73,91.23344,11.10642,91.9069809071,2.11344,0.6164200000000001,2.2015000000000002,89.12,10.49,89.7352466983,126.38,2.11344,0.6164200000000001,2.2015000000000002,2.11344,0.6164200000000001,2.2015000000000002,0.0,0.0,0.0,126.38
2022-01-29 08:00:00,93.11672,11.89321,93.8731696901,5.25672,1.53321,5.47575,87.86,10.36,88.4686905069,133.21,99.46672,21.09321,101.6786698165,5.25672,1.53321,5.47575,94.21,19.56,96.2191129662,132.93,93.58672,12.01321,94.3546044179,5.25672,1.53321,5.47575,88.33,10.48,88.9495323203,126.57,5.25672,1.53321,5.47575,5.25672,1.53321,5.47575,0.0,0.0,0.0,126.57
2022-01-29 08:30:00,98.89904,8.63222,99.2750489048,2.81904,0.8222200000000001,2.9365,96.08,7.8100000000000005,96.3969008838,134.6,105.78904,17.63222,107.2483853783,2.81904,0.8222200000000001,2.9365,102.97,16.81,104.3331059635,134.32,99.43904,8.75222,99.823464331,2.81904,0.8222200000000001,2.9365,96.62,7.93,96.9448776367,127.9,2.81904,0.8222200000000001,2.9365,2.81904,0.8222200000000001,2.9365,0.0,0.0,0.0,127.9
2022-01-29 09:00:00,103.73464,6.51677,103.939135205,2.8346400000000003,0.8267700000000001,2.95275,100.9,5.69,101.0603092218,134.37,110.95464,15.26677,112.0000285882,2.8346400000000003,0.8267700000000001,2.95275,108.12,14.44,109.0800073341,134.09,104.30464,6.65677,104.5168431994,2.8346400000000003,0.8267700000000001,2.95275,101.47,5.83,101.6373445147,127.72,2.8346400000000003,0.8267700000000001,2.95275,2.8346400000000003,0.8267700000000001,2.95275,0.0,0.0,0.0,127.72
