Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-29 09:30:00,108.9068,4.74365,109.0100605521,2.9268,0.85365,3.04875,105.98,3.89,106.0513672708,133.6,116.4568,13.42365,117.227900457,2.9268,0.85365,3.04875,113.53,12.57,114.2237532215,133.34,109.4768,4.90365,109.5865663371,2.9268,0.85365,3.04875,106.55,4.05,106.6269431241,127.0,2.9268,0.85365,3.04875,2.9268,0.85365,3.04875,0.0,0.0,0.0,127.0
2022-01-29 10:00:00,110.70224,3.98107,110.7738004194,3.43224,1.00107,3.57525,107.27,2.98,107.3113847642,133.6,118.33224,12.56107,118.9970566987,3.43224,1.00107,3.57525,114.9,11.56,115.4800571527,133.34,111.27224,4.14107,111.3492696669,3.43224,1.00107,3.57525,107.84,3.14,107.8857043357,127.0,3.43224,1.00107,3.57525,3.43224,1.00107,3.57525,0.0,0.0,0.0,127.0
2022-01-29 10:30:00,112.77744,3.69342,112.8379028707,3.09744,0.9034200000000001,3.2265,109.68,2.79,109.7154797647,133.11,120.55744,12.23342,121.1765361126,3.09744,0.9034200000000001,3.2265,117.46,11.33,118.0051714968,132.86,113.36744,3.86342,113.4332511491,3.09744,0.9034200000000001,3.2265,110.27,2.96,110.3097207865,126.56,3.09744,0.9034200000000001,3.2265,3.09744,0.9034200000000001,3.2265,0.0,0.0,0.0,126.56
2022-01-29 11:00:00,113.70664,2.70527,113.7388168826,2.96664,0.8652700000000001,3.09025,110.74,1.8399999999999999,110.7552852012,133.11,121.58664,11.10527,122.0927436348,2.96664,0.8652700000000001,3.09025,118.62,10.24,119.0611691527,132.86,114.30664,2.8852700000000002,114.3430484597,2.96664,0.8652700000000001,3.09025,111.34,2.02,111.3583225448,126.56,2.96664,0.8652700000000001,3.09025,2.96664,0.8652700000000001,3.09025,0.0,0.0,0.0,126.56
2022-01-29 11:30:00,115.51656,1.87608,115.5317935046,2.3865600000000002,0.69608,2.4859999999999998,113.13,1.18,113.1361538148,132.46,123.54656,10.18608,123.9657562136,2.3865600000000002,0.69608,2.4859999999999998,121.16,9.49,121.5310894381,132.21,116.13656,2.07608,116.1551147251,2.3865600000000002,0.69608,2.4859999999999998,113.75,1.38,113.758370681,125.94,2.3865600000000002,0.69608,2.4859999999999998,2.3865600000000002,0.69608,2.4859999999999998,0.0,0.0,0.0,125.94
2022-01-29 12:00:00,114.22328,3.08929,114.2650489286,4.52328,1.31929,4.71175,109.7,1.77,109.7142784691,131.98,122.01328,11.41929,122.546483754,4.52328,1.31929,4.71175,117.49,10.1,117.9233229688,131.72,114.77328,3.27929,114.8201182061,4.52328,1.31929,4.71175,110.25,1.96,110.2674208459,125.48,4.52328,1.31929,4.71175,4.52328,1.31929,4.71175,0.0,0.0,0.0,125.48
2022-01-29 12:30:00,111.624,4.70075,111.7229359915,5.934,1.73075,6.18125,105.69,2.9699999999999998,105.7317218246,131.9,119.154,13.15075,119.877512243,5.934,1.73075,6.18125,113.22,11.42,113.7944849279,131.65,112.174,4.88075,112.2801317979,5.934,1.73075,6.18125,106.24,3.15,106.286688254,125.4,5.934,1.73075,6.18125,5.934,1.73075,6.18125,0.0,0.0,0.0,125.4
2022-01-29 13:00:00,111.87552,4.7016100000000005,111.9742698653,5.28552,1.54161,5.50575,106.59,3.16,106.6368308794,132.29,119.46552,13.17161,120.189441212,5.28552,1.54161,5.50575,114.18,11.63,114.7707684909,132.02,112.45552,4.87161,112.5609904117,5.28552,1.54161,5.50575,107.17,3.33,107.2217226125,125.77,5.28552,1.54161,5.50575,5.28552,1.54161,5.50575,0.0,0.0,0.0,125.77
2022-01-29 13:30:00,112.16424,4.63832,112.2601030963,4.31424,1.2583199999999999,4.494,107.85,3.38,107.9029513035,132.73,119.82424,13.16832,120.5456475498,4.31424,1.2583199999999999,4.494,115.51,11.91,116.1223845777,132.47,112.71424,4.82832,112.8176075478,4.31424,1.2583199999999999,4.494,108.4,3.5700000000000003,108.4587705075,126.19,4.31424,1.2583199999999999,4.494,4.31424,1.2583199999999999,4.494,0.0,0.0,0.0,126.19
2022-01-29 14:00:00,108.13472,6.73721,108.3443938008,5.30472,1.5472100000000002,5.52575,102.83,5.19,102.9608906333,132.73,115.46472,15.43721,116.4920985186,5.30472,1.5472100000000002,5.52575,110.16,13.89,111.0322372106,132.47,108.66472,6.90721,108.8840251031,5.30472,1.5472100000000002,5.52575,103.36,5.36,103.4988850181,126.19,5.30472,1.5472100000000002,5.52575,5.30472,1.5472100000000002,5.52575,0.0,0.0,0.0,126.19
2022-01-29 14:30:00,103.3956,8.45705,103.74088776400001,6.1956,1.80705,6.45375,97.2,6.65,97.4272164233,133.31,110.3556,17.30705,111.7044870677,6.1956,1.80705,6.45375,104.16,15.5,105.3069589343,133.05,103.8756,8.607050000000001,104.2315767177,6.1956,1.80705,6.45375,97.68,6.8,97.9164051628,126.75,6.1956,1.80705,6.45375,6.1956,1.80705,6.45375,0.0,0.0,0.0,126.75
2022-01-29 15:00:00,103.84888,8.07759,104.1625524719,3.96888,1.15759,4.13425,99.88,6.92,100.1194326792,133.88,110.98888,17.01759,112.2859290074,3.96888,1.15759,4.13425,107.02,15.86,108.1888164276,133.61,104.37888,8.22759,104.7026447959,3.96888,1.15759,4.13425,100.41,7.07,100.6585962549,127.28,3.96888,1.15759,4.13425,3.96888,1.15759,4.13425,0.0,0.0,0.0,127.28
2022-01-29 15:30:00,105.1576,8.0718,105.466936966,3.2976,0.9618000000000001,3.435,101.86,7.11,102.1078434793,134.78,112.4276,17.0818,113.7178663755,3.2976,0.9618000000000001,3.435,109.13,16.12,110.3141482313,134.53,105.6776,8.2518,105.9992799268,3.2976,0.9618000000000001,3.435,102.38,7.29,102.6392152152,128.18,3.2976,0.9618000000000001,3.435,3.2976,0.9618000000000001,3.435,0.0,0.0,0.0,128.18
2022-01-29 16:00:00,106.91224,7.38982,107.16732945,2.50224,0.72982,2.6065,104.41,6.66,104.622195064,134.78,114.36224,16.36982,115.5278881684,2.50224,0.72982,2.6065,111.86,15.64,112.9480818784,134.53,107.47224,7.56982,107.7385007574,2.50224,0.72982,2.6065,104.97,6.84,105.1926161857,128.18,2.50224,0.72982,2.6065,2.50224,0.72982,2.6065,0.0,0.0,0.0,128.18
2022-01-29 16:30:00,110.2524,6.4507,110.4409490916,1.9224,0.5607,2.0025,108.33,5.89,108.4900041478,134.78,117.9624,15.3207,118.953149022,1.9224,0.5607,2.0025,116.04,14.76,116.9749511648,134.53,110.8424,6.6407,111.0411479329,1.9224,0.5607,2.0025,108.92,6.08,109.0895632038,128.18,1.9224,0.5607,2.0025,1.9224,0.5607,2.0025,0.0,0.0,0.0,128.18
2022-01-29 17:00:00,114.27048,4.79764,114.3711499855,1.74048,0.5076400000000001,1.8130000000000002,112.53,4.29,112.611744503,134.11,122.27048,13.43764,123.0066683079,1.74048,0.5076400000000001,1.8130000000000002,120.53,12.93,121.2215566638,133.86,114.89048,4.9976400000000005,114.9991252149,1.74048,0.5076400000000001,1.8130000000000002,113.15,4.49,113.2390506848,127.56,1.74048,0.5076400000000001,1.8130000000000002,1.74048,0.5076400000000001,1.8130000000000002,0.0,0.0,0.0,127.56
2022-01-29 17:30:00,121.8864,2.74145,121.9172262359,2.0964,0.61145,2.18375,119.79,2.13,119.808935393,132.93,130.3864,11.07145,130.8556086305,2.0964,0.61145,2.18375,128.29,10.46,128.7157166006,132.69,122.5564,2.98145,122.592659752,2.0964,0.61145,2.18375,120.46,2.37,120.4833121225,126.43,2.0964,0.61145,2.18375,2.0964,0.61145,2.18375,0.0,0.0,0.0,126.43
2022-01-29 18:00:00,124.3168,2.1574,124.3355184048,2.1168,0.6174000000000001,2.205,122.2,1.54,122.2097033791,131.25,132.9568,10.4274,133.3650679039,2.1168,0.6174000000000001,2.205,130.84,9.81,131.2072471322,131.01,124.9868,2.3974,125.0097904206,2.1168,0.6174000000000001,2.205,122.87,1.78,122.8828926255,124.83,2.1168,0.6174000000000001,2.205,2.1168,0.6174000000000001,2.205,0.0,0.0,0.0,124.83
2022-01-29 18:30:00,123.34896,3.18928,123.3901837263,2.08896,0.60928,2.176,121.26,2.58,121.287443703,131.49,131.94896,11.56928,132.4551859491,2.08896,0.60928,2.176,129.86,10.96,130.3216835373,131.24,123.98896,3.43928,124.0366512318,2.08896,0.60928,2.176,121.9,2.83,121.932845862,125.04,2.08896,0.60928,2.176,2.08896,0.60928,2.176,0.0,0.0,0.0,125.04
2022-01-29 19:00:00,120.61152,4.06461,120.679989274,1.90152,0.55461,1.98075,118.71,3.51,118.7618802478,131.49,129.02152,12.51461,129.6270345513,1.90152,0.55461,1.98075,127.12,11.96,127.6813847043,131.24,121.24152,4.30461,121.3179122766,1.90152,0.55461,1.98075,119.34,3.75,119.3989032613,125.04,1.90152,0.55461,1.98075,1.90152,0.55461,1.98075,0.0,0.0,0.0,125.04
2022-01-29 19:30:00,116.6852,5.0086,116.7926452008,1.4352,0.4186,1.495,115.25,4.59,115.3413655199,131.68,124.8352,13.5786,125.5715156275,1.4352,0.4186,1.495,123.4,13.16,124.0997405316,131.43,117.2752,5.2386,117.3921439663,1.4352,0.4186,1.495,115.84,4.82,115.9402346039,125.21,1.4352,0.4186,1.495,1.4352,0.4186,1.495,0.0,0.0,0.0,125.21
2022-01-29 20:00:00,112.86416,6.38913,113.04485656,1.33416,0.38913000000000003,1.38975,111.53,6.0,111.6912749502,132.15,120.76416,15.06913,121.7007026252,1.33416,0.38913000000000003,1.38975,119.43,14.68,120.3288298788,131.91,113.43416,6.59913,113.6259528966,1.33416,0.38913000000000003,1.38975,112.1,6.21,112.2718758194,125.65,1.33416,0.38913000000000003,1.38975,1.33416,0.38913000000000003,1.38975,0.0,0.0,0.0,125.65
2022-01-29 20:30:00,109.89592,7.48756,110.1507003491,1.4659200000000001,0.42756000000000005,1.5270000000000001,108.43,7.06,108.6595992078,132.26,117.57592,16.21756,118.6891158287,1.4659200000000001,0.42756000000000005,1.5270000000000001,116.11,15.79,117.1787361256,132.01,110.42592,7.69756,110.6938852774,1.4659200000000001,0.42756000000000005,1.5270000000000001,108.96,7.27,109.2022641707,125.75,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,125.75
2022-01-29 21:00:00,107.55608,9.00969,107.932779353,2.05608,0.5996900000000001,2.14175,105.5,8.41,105.8346734298,132.26,115.04608,17.83969,116.4210250026,2.05608,0.5996900000000001,2.14175,112.99,17.24,114.2976714548,132.01,108.06608,9.21969,108.4586572398,2.05608,0.5996900000000001,2.14175,106.01,8.62,106.3598820044,125.75,2.05608,0.5996900000000001,2.14175,2.05608,0.5996900000000001,2.14175,0.0,0.0,0.0,125.75
2022-01-29 21:30:00,103.46024,10.49007,103.9906862631,1.68024,0.49007000000000006,1.75025,101.78,10.0,102.2700757798,132.14,110.68024,19.36007,112.360704149,1.68024,0.49007000000000006,1.75025,109.0,18.87,110.6213220858,131.89,103.96024,10.68007,104.507393978,1.68024,0.49007000000000006,1.75025,102.28,10.19,102.7863536662,125.64,1.68024,0.49007000000000006,1.75025,1.68024,0.49007000000000006,1.75025,0.0,0.0,0.0,125.64
2022-01-29 22:00:00,100.00072,11.49896,100.6596745554,1.95072,0.56896,2.032,98.05,10.93,98.6573230936,132.14,106.99072,20.46896,108.931136456,1.95072,0.56896,2.032,105.04,19.9,106.9084262348,131.89,100.46072,11.67896,101.1373045399,1.95072,0.56896,2.032,98.51,11.11,99.1345156845,125.64,1.95072,0.56896,2.032,1.95072,0.56896,2.032,0.0,0.0,0.0,125.64
2022-01-29 22:30:00,95.47824,13.12032,96.3755005715,2.05824,0.6003200000000001,2.144,93.42,12.52,94.255221606,133.19,102.12824,22.28032,104.5303308366,2.05824,0.6003200000000001,2.144,100.07,21.68,102.3915392012,132.92,95.90824,13.29032,96.8247029719,2.05824,0.6003200000000001,2.144,93.85,12.69,94.7040579912,126.62,2.05824,0.6003200000000001,2.144,2.05824,0.6003200000000001,2.144,0.0,0.0,0.0,126.62
2022-01-29 23:00:00,90.90752,14.28011,92.022273033,1.81752,0.5301100000000001,1.89325,89.09,13.75,90.1448312439,133.19,97.27752,23.58011,100.0946426387,1.81752,0.5301100000000001,1.89325,95.46,23.05,98.2034322211,132.92,91.31752,14.42011,92.4490618198,1.81752,0.5301100000000001,1.89325,89.5,13.89,90.5714198851,126.62,1.81752,0.5301100000000001,1.89325,1.81752,0.5301100000000001,1.89325,0.0,0.0,0.0,126.62
2022-01-29 23:30:00,86.62688,15.70909,88.0397174414,1.19688,0.34909,1.24675,85.43,15.36,86.7998531105,133.79,92.75688,25.18909,96.1162267381,1.19688,0.34909,1.24675,91.56,24.84,94.8696958992,133.52,87.01688,15.85909,88.4502580017,1.19688,0.34909,1.24675,85.82,15.51,87.2102774907,127.19,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,127.19
2022-01-30 00:00:00,82.80536,16.37198,84.4083489582,1.03536,0.30198,1.0785,81.77,16.07,83.3341334628,134.63,88.67536,25.83198,92.361305003,1.03536,0.30198,1.0785,87.64,25.53,91.2828050621,134.36,83.16536,16.49198,84.784801163,1.03536,0.30198,1.0785,82.13,16.19,83.7105309982,128.0,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,128.0
2022-01-30 00:30:00,81.85968,16.69824,83.5454273363,0.91968,0.26824000000000003,0.9580000000000001,80.94,16.43,82.5907288986,134.0,87.66968,26.25824,91.5175827871,0.91968,0.26824000000000003,0.9580000000000001,86.75,25.99,90.5596079939,133.74,82.21968,16.82824,83.9241648204,0.91968,0.26824000000000003,0.9580000000000001,81.3,16.56,82.9694136414,127.41,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,127.41
2022-01-30 01:00:00,84.0116,16.1163,85.5434629896,0.9816,0.2863,1.0225,83.03,15.83,84.5255570819,134.73,89.9616,25.6063,93.5348708998,0.9816,0.2863,1.0225,88.98,25.32,92.5123926834,134.46,84.3916,16.2463,85.9411683319,0.9816,0.2863,1.0225,83.41,15.96,84.9231988328,128.1,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,128.1
2022-01-30 01:30:00,82.97288,16.60084,84.6172955382,0.9628800000000001,0.28084000000000003,1.003,82.01,16.32,83.6180751991,134.36,88.84288,26.15084,92.6116826291,0.9628800000000001,0.28084000000000003,1.003,87.88,25.87,91.6086857236,134.1,83.32288,16.72084,84.9840503965,0.9628800000000001,0.28084000000000003,1.003,82.36,16.44,83.9847795734,127.77,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,127.77
2022-01-30 02:00:00,80.7944,17.0392,82.5716017042,0.8544,0.2492,0.89,79.94,16.79,81.6841949217,134.67,86.5344,26.6592,90.5478620841,0.8544,0.2492,0.89,85.68,26.41,89.6579639519,134.42,81.1344,17.1692,82.9311298126,0.8544,0.2492,0.89,80.28,16.92,82.0436761731,128.06,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0.0,0.0,0.0,128.06
2022-01-30 02:30:00,79.30968,17.27449,81.1691649979,0.76968,0.22449000000000002,0.8017500000000001,78.54,17.05,80.3693604553,135.07,84.92968,26.95449,89.1044054807,0.76968,0.22449000000000002,0.8017500000000001,84.16,26.73,88.3028793415,134.81,79.63968,17.39449,81.5171571687,0.76968,0.22449000000000002,0.8017500000000001,78.87,17.17,80.7173203222,128.45,0.76968,0.22449000000000002,0.8017500000000001,0.76968,0.22449000000000002,0.8017500000000001,0.0,0.0,0.0,128.45
2022-01-30 03:00:00,77.43024,17.81757,79.4538096454,0.78024,0.22757000000000002,0.8127500000000001,76.65,17.59,78.642422394,135.37,82.95024,27.53757,87.401716674,0.78024,0.22757000000000002,0.8127500000000001,82.17,27.31,86.5895201511,135.12,77.74024,17.91757,79.7783443671,0.78024,0.22757000000000002,0.8127500000000001,76.96,17.69,78.9669405511,128.74,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,128.74
2022-01-30 03:30:00,76.044,18.0445,78.1555750811,0.804,0.23450000000000001,0.8375,75.24,17.81,77.31916774,135.43,81.444,27.7645,86.0464560354,0.804,0.23450000000000001,0.8375,80.64,27.53,85.2098028398,135.17,76.354,18.1545,78.4826043544,0.804,0.23450000000000001,0.8375,75.55,17.92,77.6461776265,128.8,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,128.8
2022-01-30 04:00:00,74.57824,18.15407,76.7560039284,0.76824,0.22407000000000002,0.80025,73.81,17.93,75.9565731191,135.43,79.89824,27.89407,84.6274653778,0.76824,0.22407000000000002,0.80025,79.13,27.67,83.8283114467,135.17,74.87824,18.25407,77.0711482791,0.76824,0.22407000000000002,0.80025,74.11,18.03,76.2717051075,128.8,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,128.8
2022-01-30 04:30:00,73.79688,18.43909,76.0656265192,0.7168800000000001,0.20909000000000003,0.74675,73.08,18.23,75.3194483517,135.61,79.06688,28.22909,83.9550655718,0.7168800000000001,0.20909000000000003,0.74675,78.35,28.02,83.2096322549,135.36,74.09688,18.52909,76.3784969868,0.7168800000000001,0.20909000000000003,0.74675,73.38,18.32,75.6323132001,128.98,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,128.98
2022-01-30 05:00:00,73.342,18.88725,75.7349138546,0.642,0.18725000000000003,0.6687500000000001,72.7,18.7,75.0665038483,135.84,78.472,28.11725,83.3572704181,0.642,0.18725000000000003,0.6687500000000001,77.83,27.93,82.689744225,135.57,73.542,18.60725,75.8594457966,0.642,0.18725000000000003,0.6687500000000001,72.9,18.42,75.1911324559,129.19,0.642,0.18725000000000003,0.6687500000000001,0.642,0.18725000000000003,0.6687500000000001,0.0,0.0,0.0,129.19
2022-01-30 05:30:00,74.01128,18.11704,76.1964349927,0.6412800000000001,0.18704,0.668,73.37,17.93,75.5290791682,134.08,79.08128,27.51704,83.7319314049,0.6412800000000001,0.18704,0.668,78.44,27.33,83.0648090349,133.83,74.06128,17.77704,76.1649285853,0.6412800000000001,0.18704,0.668,73.42,17.59,75.4977118859,127.52,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,127.52
2022-01-30 06:00:00,77.13768,17.51599,79.101400629,0.63768,0.18599000000000002,0.66425,76.5,17.33,78.4383764493,134.08,82.41768,26.86599,86.6859584665,0.63768,0.18599000000000002,0.66425,81.78,26.68,86.0220367115,133.83,77.22768,17.19599,79.1190029655,0.63768,0.18599000000000002,0.66425,76.59,17.01,78.4561546343,127.52,0.63768,0.18599000000000002,0.66425,0.63768,0.18599000000000002,0.66425,0.0,0.0,0.0,127.52
2022-01-30 06:30:00,78.54048,16.65389,80.2867302284,0.63048,0.18389000000000003,0.6567500000000001,77.91,16.47,79.6318340866,133.94,83.90048,25.87389,87.799480226,0.63048,0.18389000000000003,0.6567500000000001,83.27,25.69,87.1428080796,133.7,78.63048,16.32389,80.3070468251,0.63048,0.18389000000000003,0.6567500000000001,78.0,16.14,79.6523671965,127.37,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,127.37
2022-01-30 07:00:00,81.34592,15.83006,82.8718860667,0.6859200000000001,0.20006000000000002,0.7145,80.66,15.63,82.1604071314,133.36,86.90592,25.00006,90.430315332,0.6859200000000001,0.20006000000000002,0.7145,86.22,24.8,89.7158202326,133.12,81.44592,15.52006,82.9114596847,0.6859200000000001,0.20006000000000002,0.7145,80.76,15.32,82.2002433086,126.82,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,126.82
2022-01-30 07:30:00,85.64168,14.36299,86.8377385413,0.66168,0.19299000000000002,0.68925,84.98,14.17,86.1532895483,133.23,91.48168,23.37299,94.4203073346,0.66168,0.19299000000000002,0.68925,90.82,23.18,93.7314504315,132.99,85.77168,14.07299,86.9185258594,0.66168,0.19299000000000002,0.68925,85.11,13.88,86.2343695982,126.69,0.66168,0.19299000000000002,0.68925,0.66168,0.19299000000000002,0.68925,0.0,0.0,0.0,126.69
2022-01-30 08:00:00,87.80152,13.08461,88.7711323188,0.70152,0.20461000000000001,0.73075,87.1,12.88,88.047171448,132.65,93.78152,21.96461,96.3193520844,0.70152,0.20461000000000001,0.73075,93.08,21.76,95.5896647133,132.4,87.95152,12.79461,88.877285711,0.70152,0.20461000000000001,0.73075,87.25,12.59,88.1536760436,126.13,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,126.13
2022-01-30 08:30:00,92.98736,11.92298,93.7486350399,1.3473600000000001,0.39298000000000005,1.4035,91.64,11.53,92.3624950941,131.4,99.22736,20.63298,101.3498339231,1.3473600000000001,0.39298000000000005,1.4035,97.88,20.24,99.9507478711,131.17,93.12736,11.66298,93.8548362262,1.3473600000000001,0.39298000000000005,1.4035,91.78,11.27,92.4693533015,124.93,1.3473600000000001,0.39298000000000005,1.4035,1.3473600000000001,0.39298000000000005,1.4035,0.0,0.0,0.0,124.93
2022-01-30 09:00:00,96.26648,13.42064,97.1974729589,6.27648,1.83064,6.538,89.99,11.59,90.7332805535,131.4,102.43648,22.12064,104.7976867531,6.27648,1.83064,6.538,96.16,20.29,98.2773101993,131.17,96.39648,13.15064,97.2893657539,6.27648,1.83064,6.538,90.12,11.32,90.8281718411,124.93,6.27648,1.83064,6.538,6.27648,1.83064,6.538,0.0,0.0,0.0,124.93
2022-01-30 09:30:00,99.77552,12.15536,100.5132188719,8.55552,2.49536,8.912,91.22,9.66,91.7300605036,131.25,106.01552,20.68536,108.0146962186,8.55552,2.49536,8.912,97.46,18.19,99.1429659633,131.03,99.90552,11.88536,100.6100129649,8.55552,2.49536,8.912,91.35,9.39,91.8313377884,124.79,8.55552,2.49536,8.912,8.55552,2.49536,8.912,0.0,0.0,0.0,124.79
2022-01-30 10:00:00,101.86528,9.77779,102.333476667,7.05528,2.05779,7.34925,94.81,7.72,95.1237851434,130.96,108.33528,18.14779,109.844777639,7.05528,2.05779,7.34925,101.28,16.09,102.550117016,130.73,102.01528,9.52779,102.459241339,7.05528,2.05779,7.34925,94.96,7.47,95.2533595208,124.51,7.05528,2.05779,7.34925,7.05528,2.05779,7.34925,0.0,0.0,0.0,124.51
2022-01-30 10:30:00,104.39824,8.36532,104.7328558467,5.77824,1.68532,6.019,98.62,6.68,98.845975133,130.46,111.11824,16.66532,112.3610081452,5.77824,1.68532,6.019,105.34,14.98,106.3997932329,130.29,104.55824,8.11532,104.8727036488,5.77824,1.68532,6.019,98.78,6.43,98.9890564659,124.01,5.77824,1.68532,6.019,5.77824,1.68532,6.019,0.0,0.0,0.0,124.01
2022-01-30 11:00:00,105.24312,8.04591,105.5502296306,6.36312,1.8559100000000002,6.62825,98.88,6.19,99.0735610544,130.46,111.98312,16.36591,113.1727094978,6.36312,1.8559100000000002,6.62825,105.62,14.51,106.6120279331,130.29,105.41312,7.80591,105.70174123,6.36312,1.8559100000000002,6.62825,99.05,5.95,99.2285493192,124.01,6.36312,1.8559100000000002,6.62825,6.36312,1.8559100000000002,6.62825,0.0,0.0,0.0,124.01
2022-01-30 11:30:00,105.87488,7.69184,106.1539194641,7.03488,2.05184,7.328,98.84,5.64,99.0007838353,130.66,112.59488,15.96184,113.7206548451,7.03488,2.05184,7.328,105.56,13.91,106.4725396523,130.44,106.02488,7.45184,106.286429512,7.03488,2.05184,7.328,98.99,5.4,99.1371781926,124.19,7.03488,2.05184,7.328,7.03488,2.05184,7.328,0.0,0.0,0.0,124.19
2022-01-30 12:00:00,106.11792,7.67106,106.3948218037,7.47792,2.18106,7.7895,98.64,5.49,98.7926601525,130.66,112.82792,15.93106,113.9470851064,7.47792,2.18106,7.7895,105.35,13.75,106.2435174493,130.44,106.28792,7.42106,106.5466755439,7.47792,2.18106,7.7895,98.81,5.24,98.9488438538,124.19,7.47792,2.18106,7.7895,7.47792,2.18106,7.7895,0.0,0.0,0.0,124.19
2022-01-30 12:30:00,107.14616,7.42763,107.403302045,6.74616,1.9676300000000002,7.02725,100.4,5.46,100.5483545365,130.73,114.01616,15.70763,115.0930683463,6.74616,1.9676300000000002,7.02725,107.27,13.74,108.1463845905,130.5,107.32616,7.20763,107.5679066942,6.74616,1.9676300000000002,7.02725,100.58,5.24,100.7164038278,124.24,6.74616,1.9676300000000002,7.02725,6.74616,1.9676300000000002,7.02725,0.0,0.0,0.0,124.24
2022-01-30 13:00:00,107.50192,6.94181,107.7258164497,5.49192,1.60181,5.72075,102.01,5.34,102.1496730293,130.69,114.45192,15.20181,115.4570786871,5.49192,1.60181,5.72075,108.96,13.6,109.8054716305,130.5,107.70192,6.71181,107.9108519342,5.49192,1.60181,5.72075,102.21,5.11,102.3376577805,124.2,5.49192,1.60181,5.72075,5.49192,1.60181,5.72075,0.0,0.0,0.0,124.2
2022-01-30 13:30:00,110.11056,6.52558,110.3037561366,5.47056,1.59558,5.6985,104.64,4.93,104.7560714231,130.58,117.24056,14.78558,118.1692103936,5.47056,1.59558,5.6985,111.77,13.19,112.5455863195,130.36,110.31056,6.30558,110.4906330267,5.47056,1.59558,5.6985,104.84,4.71,104.9457464598,124.09,5.47056,1.59558,5.6985,5.47056,1.59558,5.6985,0.0,0.0,0.0,124.09
2022-01-30 14:00:00,110.34072,6.41521,110.5270528398,4.44072,1.29521,4.62575,105.9,5.12,106.0236973511,130.58,117.56072,14.66521,118.4719007666,4.44072,1.29521,4.62575,113.12,13.37,113.9073803579,130.36,110.56072,6.22521,110.7358390335,4.44072,1.29521,4.62575,106.12,4.93,106.2344543922,124.09,4.44072,1.29521,4.62575,4.44072,1.29521,4.62575,0.0,0.0,0.0,124.09
2022-01-30 14:30:00,112.3084,5.4087,112.4385643196,2.4984,0.7287,2.6025,109.81,4.68,109.9096833769,130.47,119.7784,13.6187,120.5501310503,2.4984,0.7287,2.6025,117.28,12.89,117.9862301288,130.24,112.5384,5.2387,112.6602656319,2.4984,0.7287,2.6025,110.04,4.51,110.1323826129,123.97,2.4984,0.7287,2.6025,2.4984,0.7287,2.6025,0.0,0.0,0.0,123.97
2022-01-30 15:00:00,113.68928,5.04979,113.8013741831,1.91928,0.55979,1.99925,111.77,4.49,111.8601492937,130.08,121.28928,13.26979,122.0130188528,1.91928,0.55979,1.99925,119.37,12.71,120.0447458242,129.84,113.92928,4.87979,114.0337370771,1.91928,0.55979,1.99925,112.01,4.32,112.0932758911,123.6,1.91928,0.55979,1.99925,1.91928,0.55979,1.99925,0.0,0.0,0.0,123.6
2022-01-30 15:30:00,116.53528,4.41904,116.619035321,1.7452800000000002,0.50904,1.818,114.79,3.91,114.8565722978,130.33,124.34528,12.56904,124.978915921,1.7452800000000002,0.50904,1.818,122.6,12.06,123.1917351124,130.09,116.80528,4.26904,116.8832671446,1.7452800000000002,0.50904,1.818,115.06,3.76,115.1214193797,123.84,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,123.84
2022-01-30 16:00:00,118.8016,3.57255,118.8553039459,1.3115999999999999,0.38255000000000006,1.36625,117.49,3.19,117.5332982605,129.91,126.8116,11.66255,127.3467587615,1.3115999999999999,0.38255000000000006,1.36625,125.5,11.28,126.0059062108,129.69,119.0916,3.44255,119.1413460603,1.3115999999999999,0.38255000000000006,1.36625,117.78,3.06,117.8197436765,123.47,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,123.47
2022-01-30 16:30:00,120.61984,3.06537,120.6587845739,1.14984,0.33537,1.19775,119.47,2.73,119.5011874418,129.64,128.73984,11.08537,129.2162212389,1.14984,0.33537,1.19775,127.59,10.75,128.042065744,129.43,120.89984,2.94537,120.9357123288,1.14984,0.33537,1.19775,119.75,2.61,119.7784396292,123.22,1.14984,0.33537,1.19775,1.14984,0.33537,1.19775,0.0,0.0,0.0,123.22
2022-01-30 17:00:00,124.04104,1.73822,124.0532184711,1.09104,0.31822,1.1365,122.95,1.42,122.9581998079,129.26,132.42104,9.67822,132.7742436508,1.09104,0.31822,1.1365,131.33,9.36,131.6631250579,129.04,124.37104,1.63822,124.3818288797,1.09104,0.31822,1.1365,123.28,1.32,123.2870666372,122.85,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,122.85
2022-01-30 17:30:00,128.60232,1.8402600000000002,128.6154861059,2.33232,0.6802600000000001,2.4295,126.27,1.16,126.2753281524,129.19,137.55232,8.19026,137.7959400572,2.33232,0.6802600000000001,2.4295,135.22,7.51,135.428388826,128.98,129.56232,2.8402600000000002,129.5934482937,2.33232,0.6802600000000001,2.4295,127.23,2.16,127.2483339773,122.79,2.33232,0.6802600000000001,2.4295,2.33232,0.6802600000000001,2.4295,0.0,0.0,0.0,122.79
2022-01-30 18:00:00,128.06456,1.62758,128.0749020872,2.25456,0.65758,2.3485,125.81,0.97,125.8137393133,131.16,137.01456,9.97758,137.3773698782,2.25456,0.65758,2.3485,134.76,9.32,135.0819010823,130.93,128.79456,1.90758,128.808685837,2.25456,0.65758,2.3485,126.54,1.25,126.5461737865,124.65,2.25456,0.65758,2.3485,2.25456,0.65758,2.3485,0.0,0.0,0.0,124.65
2022-01-30 18:30:00,127.92528,13.61529,128.6477881072,1.11528,0.32529,1.16175,126.81,13.29,127.5045105085,132.77,134.97528,4.44529,135.0484609844,1.11528,0.32529,1.16175,133.86,4.12,133.9233885473,132.52,126.86528,4.01529,126.9288061208,1.11528,0.32529,1.16175,125.75,3.69,125.8041279132,126.23,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,126.23
2022-01-30 19:00:00,124.77824,15.19407,125.6999162317,1.24824,0.36407,1.3002500000000001,123.53,14.83,124.4169996423,132.77,131.57824,5.38407,131.6883497173,1.24824,0.36407,1.3002500000000001,130.33,5.02,130.4266433671,132.52,123.71824,2.78407,123.7495614314,1.24824,0.36407,1.3002500000000001,122.47,2.42,122.4939071954,126.23,1.24824,0.36407,1.3002500000000001,1.24824,0.36407,1.3002500000000001,0.0,0.0,0.0,126.23
2022-01-30 19:30:00,122.08464,16.43052,123.1853128883,1.54464,0.45052000000000003,1.609,120.54,15.98,121.5946215916,132.83,128.70464,6.57052,128.8722471698,1.54464,0.45052000000000003,1.609,127.16,6.12,127.3071875426,132.59,121.04464,1.9005200000000002,121.059559098,1.54464,0.45052000000000003,1.609,119.5,1.45,119.5087967474,126.32,1.54464,0.45052000000000003,1.609,1.54464,0.45052000000000003,1.609,0.0,0.0,0.0,126.32
2022-01-30 20:00:00,118.246,17.668,119.5586665198,1.536,0.448,1.6,116.71,17.22,117.9735245723,133.47,124.696,7.918,124.9471373822,1.536,0.448,1.6,123.16,7.47,123.3863302801,133.22,117.226,0.758,117.2284506423,1.536,0.448,1.6,115.69,0.31,115.6904153333,126.91,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,126.91
2022-01-30 20:30:00,115.66472,18.65096,117.1588057365,1.6147200000000002,0.47096000000000005,1.682,114.05,18.18,115.4898908996,133.08,121.96472,8.920960000000001,122.2905411387,1.6147200000000002,0.47096000000000005,1.682,120.35,8.45,120.6462805063,132.79,114.67472,1.24096,114.6814343684,1.6147200000000002,0.47096000000000005,1.682,113.06,0.77,113.0626220287,126.51,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,126.51
2022-01-30 21:00:00,111.7264,20.30895,113.557218648,1.6764000000000001,0.48895000000000005,1.74625,110.05,19.82,111.820547754,133.08,117.7964,10.60895,118.2731654817,1.6764000000000001,0.48895000000000005,1.74625,116.12,10.12,116.5601509951,132.79,110.7464,2.79895,110.781763996,1.6764000000000001,0.48895000000000005,1.74625,109.07,2.31,109.094459071,126.51,1.6764000000000001,0.48895000000000005,1.74625,1.6764000000000001,0.48895000000000005,1.74625,0.0,0.0,0.0,126.51
2022-01-30 21:30:00,107.17744,22.10342,109.4329238422,1.65744,0.48342,1.7265000000000001,105.52,21.62,107.7120921717,133.46,113.02744,12.48342,113.7147218607,1.65744,0.48342,1.7265000000000001,111.37,12.0,112.0146280626,133.19,106.24744,4.55342,106.3449676301,1.65744,0.48342,1.7265000000000001,104.59,4.07,104.6691597368,126.89,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,126.89
2022-01-30 22:00:00,102.34872,24.04421,105.1350774963,1.72872,0.50421,1.80075,100.62,23.54,103.3369053146,133.51,107.94872,14.34421,108.897578073,1.72872,0.50421,1.80075,106.22,13.84,107.1178509867,133.24,101.45872,6.21421,101.6488478536,1.72872,0.50421,1.80075,99.73,5.71,99.8933281055,126.95,1.72872,0.50421,1.80075,1.72872,0.50421,1.80075,0.0,0.0,0.0,126.95
2022-01-30 22:30:00,96.14344,25.42017,99.4472025643,1.7834400000000001,0.52017,1.8577500000000002,94.36,24.9,97.59005892,133.39,101.44344,15.92017,102.68506869,1.7834400000000001,0.52017,1.8577500000000002,99.66,15.4,100.8428262198,133.12,95.32344,7.78017,95.6404164497,1.7834400000000001,0.52017,1.8577500000000002,93.54,7.26,93.8213152754,126.85,1.7834400000000001,0.52017,1.8577500000000002,1.7834400000000001,0.52017,1.8577500000000002,0.0,0.0,0.0,126.85
2022-01-30 23:00:00,90.71536,26.95948,94.6366213566,1.81536,0.5294800000000001,1.891,88.9,26.43,92.745646259,133.39,95.72536,17.34948,97.2848857912,1.81536,0.5294800000000001,1.891,93.91,16.82,95.4044050346,133.12,89.95536,9.00948,90.4054064899,1.81536,0.5294800000000001,1.891,88.14,8.48,88.5469931731,126.85,1.81536,0.5294800000000001,1.891,1.81536,0.5294800000000001,1.891,0.0,0.0,0.0,126.85
2022-01-30 23:30:00,85.58328,28.91304,90.3352738281,1.7932800000000002,0.5230400000000001,1.8679999999999999,83.79,28.39,88.4689561372,134.41,90.37328,19.16304,92.3826381957,1.7932800000000002,0.5230400000000001,1.8679999999999999,88.58,18.64,90.519975696,134.15,84.87328,10.54304,85.5256064018,1.7932800000000002,0.5230400000000001,1.8679999999999999,83.08,10.02,83.6820578141,127.78,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.0,0.0,0.0,127.78
2022-01-31 00:00:00,81.46576,29.94918,86.7964482859,1.7457600000000002,0.5091800000000001,1.8185,79.72,29.44,84.9823040403,135.97,85.94576,20.06918,88.2578361838,1.7457600000000002,0.5091800000000001,1.8185,84.2,19.56,86.4420823442,135.71,80.69576,11.43918,81.5025184951,1.7457600000000002,0.5091800000000001,1.8185,78.95,10.93,79.7029949249,129.28,1.7457600000000002,0.5091800000000001,1.8185,1.7457600000000002,0.5091800000000001,1.8185,0.0,0.0,0.0,129.28
2022-01-31 00:30:00,80.64088,30.50484,86.2177289808,1.73088,0.5048400000000001,1.803,78.91,30.0,84.4203062065,134.23,84.96088,19.96484,87.2751165373,1.73088,0.5048400000000001,1.803,83.23,19.46,85.4747009354,133.97,79.73088,10.95484,80.4799462289,1.73088,0.5048400000000001,1.803,78.0,10.45,78.6969027345,127.64,1.73088,0.5048400000000001,1.803,1.73088,0.5048400000000001,1.803,0.0,0.0,0.0,127.64
2022-01-31 01:00:00,83.2468,29.52365,88.3270944816,1.7268,0.50365,1.79875,81.52,29.02,86.5313284308,134.23,87.7068,19.09365,89.7610730582,1.7268,0.50365,1.79875,85.98,18.59,87.966746558,133.97,82.3268,10.22365,82.9591768134,1.7268,0.50365,1.79875,80.6,9.72,81.183978715,127.64,1.7268,0.50365,1.79875,1.7268,0.50365,1.79875,0.0,0.0,0.0,127.64
2022-01-31 01:30:00,83.1208,30.0219,88.3763648961,1.7208,0.5019,1.7925,81.4,29.52,86.587472535,134.04,87.5608,19.5119,89.7084607952,1.7208,0.5019,1.7925,85.84,19.01,87.9197685393,133.78,82.1808,10.5719,82.8580047928,1.7208,0.5019,1.7925,80.46,10.07,81.0877086863,127.43,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,127.43
2022-01-31 02:00:00,81.1512,30.3566,86.6431787563,1.7711999999999999,0.5166000000000001,1.845,79.38,29.84,84.8033607825,134.04,85.4912,19.7566,87.7443361192,1.7711999999999999,0.5166000000000001,1.845,83.72,19.24,85.9023631805,133.78,80.2312,10.7366,80.9464022239,1.7711999999999999,0.5166000000000001,1.845,78.46,10.22,79.1228159256,127.43,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,127.43
2022-01-31 02:30:00,79.72544,31.23742,85.6266441679,1.70544,0.49742000000000003,1.7765,78.02,30.74,83.857426624,135.15,84.00544,20.58742,86.491362643,1.70544,0.49742000000000003,1.7765,82.3,20.09,84.7165751196,134.89,78.82544,11.45742,79.6537661649,1.70544,0.49742000000000003,1.7765,77.12,10.96,77.894903556,128.49,1.70544,0.49742000000000003,1.7765,1.70544,0.49742000000000003,1.7765,0.0,0.0,0.0,128.49
2022-01-31 03:00:00,78.24904,31.298470000000002,84.276369673,1.70904,0.49847,1.78025,76.54,30.8,82.5046156285,135.15,82.46904,20.61847,85.007434167,1.70904,0.49847,1.78025,80.76,20.12,83.2285527929,134.89,77.36904,11.46847,78.2144114257,1.70904,0.49847,1.78025,75.66,10.97,76.4511379902,128.49,1.70904,0.49847,1.78025,1.70904,0.49847,1.78025,0.0,0.0,0.0,128.49
2022-01-31 03:30:00,79.30424,31.10457,85.1860126832,1.76424,0.5145700000000001,1.8377500000000002,77.54,30.59,83.3558618215,135.45,83.57424,20.36457,86.0195867397,1.76424,0.5145700000000001,1.8377500000000002,81.81,19.85,84.1837193286,135.17,78.43424,11.19457,79.2290881044,1.76424,0.5145700000000001,1.8377500000000002,76.67,10.68,77.4102790332,128.75,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,128.75
2022-01-31 04:00:00,79.23368,31.29149,85.1888102556,1.7536800000000001,0.51149,1.82675,77.48,30.78,83.370011395,135.45,83.48368,20.58149,85.9832690525,1.7536800000000001,0.51149,1.82675,81.73,20.07,84.1581713204,135.17,78.34368,11.41149,79.1704130339,1.7536800000000001,0.51149,1.82675,76.59,10.9,77.3617353735,128.75,1.7536800000000001,0.51149,1.82675,1.7536800000000001,0.51149,1.82675,0.0,0.0,0.0,128.75
2022-01-31 04:30:00,76.93328,30.85179,82.8888564149,1.82328,0.5317900000000001,1.89925,75.11,30.32,80.9988549302,133.81,81.09328,20.37179,83.6129767976,1.82328,0.5317900000000001,1.89925,79.27,19.84,81.7151057027,133.56,76.08328,11.37179,76.9284284472,1.82328,0.5317900000000001,1.89925,74.26,10.84,75.0470066025,127.21,1.82328,0.5317900000000001,1.89925,1.82328,0.5317900000000001,1.89925,0.0,0.0,0.0,127.21
2022-01-31 05:00:00,77.81824,30.26782,83.4974215425,1.87824,0.5478200000000001,1.9565000000000001,75.94,29.72,81.5485254312,133.81,82.00824,19.80782,84.366469412,1.87824,0.5478200000000001,1.9565000000000001,80.13,19.26,82.4121623306,133.56,76.97824,10.86782,77.741616558,1.87824,0.5478200000000001,1.9565000000000001,75.1,10.32,75.805754399,127.21,1.87824,0.5478200000000001,1.9565000000000001,1.87824,0.5478200000000001,1.9565000000000001,0.0,0.0,0.0,127.21
2022-01-31 05:30:00,80.8488,29.4959,86.0612373735,1.7688000000000001,0.5159,1.8425,79.08,28.98,84.2228401326,133.53,85.1888,18.9959,87.2810166202,1.7688000000000001,0.5159,1.8425,83.42,18.48,85.4424180369,133.27,79.9588,10.1059,80.5949062426,1.7688000000000001,0.5159,1.8425,78.19,9.59,78.7759112927,126.91,1.7688000000000001,0.5159,1.8425,1.7688000000000001,0.5159,1.8425,0.0,0.0,0.0,126.91
2022-01-31 06:00:00,85.65808,27.77819,90.049622481,1.70808,0.49819,1.7792500000000002,83.95,27.28,88.2711781954,133.67,90.23808,17.24819,91.8717102288,1.70808,0.49819,1.7792500000000002,88.53,16.75,90.1006292986,133.42,84.72808,8.49819,85.1531959104,1.70808,0.49819,1.7792500000000002,83.02,8.0,83.4045586284,127.05,1.70808,0.49819,1.7792500000000002,1.70808,0.49819,1.7792500000000002,0.0,0.0,0.0,127.05
2022-01-31 06:30:00,98.41,20.74375,100.5725174392,1.83,0.5337500000000001,1.90625,96.58,20.21,98.6718830265,133.49,103.6,10.14375,104.095416153,1.83,0.5337500000000001,1.90625,101.77,9.61,102.2227225229,133.24,97.36,2.35375,97.3884476674,1.83,0.5337500000000001,1.90625,95.53,1.82,95.5473353893,126.88,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,126.88
2022-01-31 07:00:00,109.90816,15.62863,111.0137726152,1.7781600000000002,0.51863,1.8522500000000002,108.13,15.11,109.1806255707,132.1,115.64816,4.93863,115.7535614038,1.7781600000000002,0.51863,1.8522500000000002,113.87,4.42,113.9557515003,131.85,108.69816,3.88863,108.7676947934,1.7781600000000002,0.51863,1.8522500000000002,106.92,3.37,106.9730961504,125.54,1.7781600000000002,0.51863,1.8522500000000002,1.7781600000000002,0.51863,1.8522500000000002,0.0,0.0,0.0,125.54
2022-01-31 07:30:00,123.01232,9.21901,123.3572900852,2.12232,0.6190100000000001,2.21075,120.89,8.6,121.1955118806,130.25,129.33232,2.92901,129.3654826303,2.12232,0.6190100000000001,2.21075,127.21,2.31,127.2309718583,130.02,121.62232,10.00901,122.0334749295,2.12232,0.6190100000000001,2.21075,119.5,9.39,119.8683532047,123.77,2.12232,0.6190100000000001,2.21075,2.12232,0.6190100000000001,2.21075,0.0,0.0,0.0,123.77
2022-01-31 08:00:00,130.10168,4.82424,130.1910919779,1.83168,0.53424,1.908,128.27,4.29,128.3417196394,130.25,136.78168,7.00424,136.9608971992,1.83168,0.53424,1.908,134.95,6.47,135.1050087895,130.02,128.61168,13.88424,129.3589438454,1.83168,0.53424,1.908,126.78,13.35,127.4809432817,123.77,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0.0,0.0,0.0,123.77
2022-01-31 08:30:00,134.54176,2.21593,134.5600071703,2.59176,0.7559300000000001,2.69975,131.95,1.46,131.9580770548,129.5,141.37176,10.16593,141.7368006492,2.59176,0.7559300000000001,2.69975,138.78,9.41,139.0986574342,129.27,132.97176,16.86593,134.0371163233,2.59176,0.7559300000000001,2.69975,130.38,16.11,131.3715208864,123.02,2.59176,0.7559300000000001,2.69975,2.59176,0.7559300000000001,2.69975,0.0,0.0,0.0,123.02
2022-01-31 09:00:00,136.09592,1.47756,136.1039405168,3.38592,0.9875600000000001,3.527,132.71,0.49,132.7109046009,129.5,142.96592,11.69756,143.4436725387,3.38592,0.9875600000000001,3.527,139.58,10.71,139.9902871631,129.27,134.50592,18.28756,135.7434247608,3.38592,0.9875600000000001,3.527,131.12,17.3,132.2563586373,123.02,3.38592,0.9875600000000001,3.527,3.38592,0.9875600000000001,3.527,0.0,0.0,0.0,123.02
2022-01-31 09:30:00,138.30144,2.8116700000000003,138.3300176905,5.49144,1.60167,5.72025,132.81,1.21,132.8155118953,129.13,145.16144,13.73167,145.8094730251,5.49144,1.60167,5.72025,139.67,12.13,140.1957410195,128.92,136.71144,20.23167,138.2003556358,5.49144,1.60167,5.72025,131.22,18.63,132.5359019285,122.68,5.49144,1.60167,5.72025,5.49144,1.60167,5.72025,0.0,0.0,0.0,122.68
2022-01-31 10:00:00,137.36592,3.75881,137.4173374435,8.39592,2.44881,8.74575,128.97,1.31,128.976652926,129.04,144.01592,14.75881,144.7701892175,8.39592,2.44881,8.74575,135.62,12.31,136.1775330222,128.83,135.78592,21.29881,137.4461908445,8.39592,2.44881,8.74575,127.39,18.85,128.7770732701,122.58,8.39592,2.44881,8.74575,8.39592,2.44881,8.74575,0.0,0.0,0.0,122.58
2022-01-31 10:30:00,137.48408,3.27494,137.5230798283,7.59408,2.21494,7.9105,129.89,1.06,129.8943251262,129.41,144.22408,14.25494,144.9268386678,7.59408,2.21494,7.9105,136.63,12.04,137.1594637639,129.2,135.92408,20.79494,137.5055818992,7.59408,2.21494,7.9105,128.33,18.58,129.6680581331,122.91,7.59408,2.21494,7.9105,7.59408,2.21494,7.9105,0.0,0.0,0.0,122.91
2022-01-31 11:00:00,136.11536,3.80073,136.1684132847,8.02536,2.34073,8.35975,128.09,1.46,128.0983204418,129.41,142.74536,14.82073,143.5126887744,8.02536,2.34073,8.35975,134.72,12.48,135.2968174053,129.2,134.57536,21.35073,136.2585086909,8.02536,2.34073,8.35975,126.55,19.01,127.9698503555,122.91,8.02536,2.34073,8.35975,8.02536,2.34073,8.35975,0.0,0.0,0.0,122.91
2022-01-31 11:30:00,136.01288,3.9870900000000002,136.0713063528,9.45288,2.75709,9.84675,126.56,1.23,126.5659768658,129.41,142.55288,15.01709,143.3416777785,9.45288,2.75709,9.84675,133.1,12.26,133.6634490053,129.2,134.46288,21.58709,136.1846854553,9.45288,2.75709,9.84675,125.01,18.83,126.4202080365,122.88,9.45288,2.75709,9.84675,9.45288,2.75709,9.84675,0.0,0.0,0.0,122.88
2022-01-31 12:00:00,135.56176,3.74093,135.6133670829,9.67176,2.82093,10.07475,125.89,0.92,125.8933616201,129.58,142.09176,14.78093,142.8584759528,9.67176,2.82093,10.07475,132.42,11.96,132.9590087207,129.35,134.05176,21.38093,135.7461547402,9.67176,2.82093,10.07475,124.38,18.56,125.7571389624,123.05,9.67176,2.82093,10.07475,9.67176,2.82093,10.07475,0.0,0.0,0.0,123.05
2022-01-31 12:30:00,135.42208,3.49144,135.4670805207,9.02208,2.63144,9.398,126.4,0.86,126.4029255991,129.62,141.97208,14.49144,142.7097520592,9.02208,2.63144,9.398,132.95,11.86,133.4779461185,129.39,133.90208,21.07144,135.5498897528,9.02208,2.63144,9.398,124.88,18.44,126.2340999889,123.11,9.02208,2.63144,9.398,9.02208,2.63144,9.398,0.0,0.0,0.0,123.11
2022-01-31 13:00:00,133.96248,2.73864,133.9904705447,8.77248,2.55864,9.138,125.19,0.18,125.1901294032,129.62,140.43248,13.50864,141.0807031227,8.77248,2.55864,9.138,131.66,10.95,132.1145642993,129.39,132.43248,20.16864,133.9594558006,8.77248,2.55864,9.138,123.66,17.61,124.9075966465,123.11,8.77248,2.55864,9.138,8.77248,2.55864,9.138,0.0,0.0,0.0,123.11
2022-01-31 13:30:00,132.99328,3.05429,133.0283474022,8.24328,2.40429,8.58675,124.75,0.65,124.7516933753,130.01,139.45328,12.77429,140.0371371735,8.24328,2.40429,8.58675,131.21,10.37,131.619151342,129.78,131.49328,19.49429,132.930470652,8.24328,2.40429,8.58675,123.25,17.09,124.4292192373,123.49,8.24328,2.40429,8.58675,8.24328,2.40429,8.58675,0.0,0.0,0.0,123.49
2022-01-31 14:00:00,133.52456,2.7225800000000002,133.5523139637,7.17456,2.09258,7.4735,126.35,0.63,126.3515706274,130.01,140.08456,12.48258,140.6396059218,7.17456,2.09258,7.4735,132.91,10.39,133.3154912229,129.78,131.99456,19.23258,133.3883653212,7.17456,2.09258,7.4735,124.82,17.14,125.9913171611,123.49,7.17456,2.09258,7.4735,7.17456,2.09258,7.4735,0.0,0.0,0.0,123.49
2022-01-31 14:30:00,133.10952,3.17486,133.1473771828,6.83952,1.99486,7.1245,126.27,1.18,126.2755134616,130.03,139.64952,11.79486,140.1467343845,6.83952,1.99486,7.1245,132.81,9.8,133.1710783166,129.79,131.58952,18.54486,132.8898551668,6.83952,1.99486,7.1245,124.75,16.55,125.8430172874,123.52,6.83952,1.99486,7.1245,6.83952,1.99486,7.1245,0.0,0.0,0.0,123.52
2022-01-31 15:00:00,134.89632,1.84226,134.9088991559,4.6363199999999996,1.35226,4.8295,130.26,0.49,130.260921615,130.03,141.63632,11.83226,142.1296926045,4.6363199999999996,1.35226,4.8295,137.0,10.48,137.4002561861,129.79,133.34632,18.52226,134.6265767709,4.6363199999999996,1.35226,4.8295,128.71,17.17,129.850194455,123.52,4.6363199999999996,1.35226,4.8295,4.6363199999999996,1.35226,4.8295,0.0,0.0,0.0,123.52
2022-01-31 15:30:00,134.85488,1.68184,134.8653671096,3.43488,1.00184,3.578,131.42,0.68,131.4217592334,129.88,141.63488,11.29184,142.0842879533,3.43488,1.00184,3.578,138.2,10.29,138.5825533752,129.66,133.26488,17.99184,134.4739177238,3.43488,1.00184,3.578,129.83,16.99,130.9369657507,123.38,3.43488,1.00184,3.578,3.43488,1.00184,3.578,0.0,0.0,0.0,123.38
2022-01-31 16:00:00,138.21728,1.17129,138.2222428224,2.98728,0.8712900000000001,3.11175,135.23,0.30000000000000004,135.230332766,129.8,145.18728,11.66129,145.6548384307,2.98728,0.8712900000000001,3.11175,142.2,10.79,142.608779884,129.57,136.60728,18.27129,137.8237606048,2.98728,0.8712900000000001,3.11175,133.62,17.4,134.7481517498,123.31,2.98728,0.8712900000000001,3.11175,2.98728,0.8712900000000001,3.11175,0.0,0.0,0.0,123.31
2022-01-31 16:30:00,141.3352,0.8823500000000001,141.337954211,2.5452,0.7423500000000001,2.65125,138.79,0.14,138.7900706103,129.29,148.4752,11.60235,148.9278333307,2.5452,0.7423500000000001,2.65125,145.93,10.86,146.3335385344,129.08,139.6552,18.19235,140.8351393849,2.5452,0.7423500000000001,2.65125,137.11,17.45,138.2159708572,122.84,2.5452,0.7423500000000001,2.65125,2.5452,0.7423500000000001,2.65125,0.0,0.0,0.0,122.84
2022-01-31 17:00:00,144.43256,3.05908,144.4649520077,5.48256,1.59908,5.711,138.95,1.46,138.9576701733,129.29,151.57256,10.919080000000001,151.9653488562,5.48256,1.59908,5.711,146.09,9.32,146.3869888344,129.08,142.74256,17.56908,143.8197170328,5.48256,1.59908,5.711,137.26,15.97,138.1859200498,122.84,5.48256,1.59908,5.711,5.48256,1.59908,5.711,0.0,0.0,0.0,122.84
2022-01-31 17:30:00,149.43032,2.11551,149.445294064,5.23032,1.5255100000000001,5.44825,144.2,0.59,144.2012069991,129.19,156.85032,11.71551,157.2872406099,5.23032,1.5255100000000001,5.44825,151.62,10.19,151.9620363775,128.97,147.66032,18.29551,148.7894343986,5.23032,1.5255100000000001,5.44825,142.43,16.77,143.4138689249,122.77,5.23032,1.5255100000000001,5.44825,5.23032,1.5255100000000001,5.44825,0.0,0.0,0.0,122.77
2022-01-31 18:00:00,150.01,2.76875,150.035549376,5.31,1.54875,5.53125,144.7,1.22,144.7051429632,129.01,157.42,11.09875,157.8107684905,5.31,1.54875,5.53125,152.11,9.55,152.4094964233,128.79,148.22,17.72875,149.2765118046,5.31,1.54875,5.53125,142.91,16.18,143.823017977,122.61,5.31,1.54875,5.53125,5.31,1.54875,5.53125,0.0,0.0,0.0,122.61
2022-01-31 18:30:00,146.07704,6.13497,146.2058120324,5.29704,1.5449700000000002,5.51775,140.78,4.59,140.8548064498,129.2,153.30704,7.69497,153.500036081,5.29704,1.5449700000000002,5.51775,148.01,6.15,148.1377149817,128.98,144.32704,14.59497,145.0631160029,5.29704,1.5449700000000002,5.51775,139.03,13.05,139.641123599,122.79,5.29704,1.5449700000000002,5.51775,5.29704,1.5449700000000002,5.51775,0.0,0.0,0.0,122.79
2022-01-31 19:00:00,142.26824,7.53407,142.4675904319,5.32824,1.55407,5.55025,136.94,5.98,137.070507404,129.86,149.30824,6.23407,149.4383289543,5.32824,1.55407,5.55025,143.98,4.68,144.0560404843,129.62,140.57824,13.234070000000001,141.1997952203,5.32824,1.55407,5.55025,135.25,11.68,135.7533973792,123.44,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,123.44
2022-01-31 19:30:00,137.06032,9.16801,137.3666033862,4.45032,1.29801,4.63575,132.61,7.87,132.8433250111,129.88,143.87032,4.04801,143.9272571887,4.45032,1.29801,4.63575,139.42,2.75,139.4471186508,129.62,135.40032,11.15801,135.8592942837,4.45032,1.29801,4.63575,130.95,9.86,131.3206842047,123.47,4.45032,1.29801,4.63575,4.45032,1.29801,4.63575,0.0,0.0,0.0,123.47
2022-01-31 20:00:00,133.2916,8.2913,133.5492279508,1.1016,0.32130000000000003,1.1475,132.19,7.97,132.4300456845,129.88,140.0816,2.9112999999999998,140.1118493428,1.1016,0.32130000000000003,1.1475,138.98,2.59,139.0041312336,129.62,131.6616,10.0113,132.0416716126,1.1016,0.32130000000000003,1.1475,130.56,9.69,130.9190960097,123.47,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,123.47
2022-01-31 20:30:00,129.14072,10.33521,129.5536264559,0.84072,0.24521,0.87575,128.3,10.09,128.696146407,129.85,135.75072,0.8052100000000001,135.7531080442,0.84072,0.24521,0.87575,134.91,0.56,134.9111622513,129.61,127.54072,7.92521,127.7867137525,0.84072,0.24521,0.87575,126.7,7.68,126.9325505928,123.42,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,123.42
2022-01-31 21:00:00,123.71408,12.83869,124.3784770415,0.7840800000000001,0.22869000000000003,0.8167500000000001,122.93,12.61,123.5750662553,129.85,130.08408,2.30869,130.1045653271,0.7840800000000001,0.22869000000000003,0.8167500000000001,129.3,2.08,129.3167290029,129.61,122.19408,5.62869,122.3236499544,0.7840800000000001,0.22869000000000003,0.8167500000000001,121.41,5.4,121.5300296223,123.42,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,123.42
