Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-31 21:30:00,118.05368,15.37774,119.0510237211,0.88368,0.25774,0.9205000000000001,117.17,15.12,118.1415392654,130.49,124.16368,4.82774,124.2575007983,0.88368,0.25774,0.9205000000000001,123.28,4.57,123.3646760625,130.93,116.62368,3.40774,116.6734564014,0.88368,0.25774,0.9205000000000001,115.74,3.15,115.7828575394,124.68,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,124.68
2022-01-31 22:00:00,111.02072,18.37021,112.5302843005,1.20072,0.35021,1.25075,109.82,18.02,111.288601393,131.18,116.77072,7.85021,117.0342977352,1.20072,0.35021,1.25075,115.57,7.5,115.8131033174,130.93,109.68072,1.09021,109.6861381286,1.20072,0.35021,1.25075,108.48,0.74,108.4825239382,124.68,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,124.68
2022-01-31 22:30:00,102.87776,21.72768,105.1471615442,1.1577600000000001,0.33768000000000004,1.206,101.72,21.39,103.944651137,132.37,108.25776,11.21768,108.8373968119,1.1577600000000001,0.33768000000000004,1.206,107.1,10.88,107.6512164353,132.11,101.64776,2.95768,101.6907812144,1.1577600000000001,0.33768000000000004,1.206,100.49,2.62,100.52414884,125.79,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,125.79
2022-01-31 23:00:00,96.54848,23.55289,99.3798149408,1.03848,0.30289000000000005,1.08175,95.51,23.25,98.2991485212,132.37,101.61848,13.10289,102.4597540689,1.03848,0.30289000000000005,1.08175,100.58,12.8,101.3912047468,132.11,95.38848,4.73289,95.5058237201,1.03848,0.30289000000000005,1.08175,94.35,4.43,94.453943274,125.79,1.03848,0.30289000000000005,1.08175,1.03848,0.30289000000000005,1.08175,0.0,0.0,0.0,125.79
2022-01-31 23:30:00,91.1456,25.08455,94.5344119782,0.9756,0.28455,1.01625,90.17,24.8,93.5182811005,132.42,95.9856,14.59455,97.0888062398,0.9756,0.28455,1.01625,95.01,14.31,96.0816121846,132.16,90.0956,6.05455,90.2988079382,0.9756,0.28455,1.01625,89.12,5.77,89.306591582,125.84,0.9756,0.28455,1.01625,0.9756,0.28455,1.01625,0.0,0.0,0.0,125.84
2022-02-01 00:00:00,86.53568,26.25624,90.4312670043,1.25568,0.36624,1.308,85.28,25.89,89.1233443044,133.0,91.15568,15.72624,92.5022844085,1.25568,0.36624,1.308,89.9,15.36,91.202738994,132.73,85.54568,7.06624,85.8370264769,1.25568,0.36624,1.308,84.29,6.7,84.5558637825,126.38,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,126.38
2022-02-01 00:30:00,85.15152,27.02836,89.3381978921,1.33152,0.38836000000000004,1.387,83.82,26.64,87.9515889567,132.96,89.71152,16.59836,91.2341075224,1.33152,0.38836000000000004,1.387,88.38,16.21,89.8542625589,132.7,84.19152,7.93836,84.5649430875,1.33152,0.38836000000000004,1.387,82.86,7.55,83.2032577487,126.35,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,126.35
2022-02-01 01:00:00,87.19048,26.60264,91.158544622,1.38048,0.40264000000000005,1.438,85.81,26.2,89.7206559272,132.96,91.85048,16.20264,93.2686239804,1.38048,0.40264000000000005,1.438,90.47,15.8,91.8393210994,132.7,86.22048,7.59264,86.5541411696,1.38048,0.40264000000000005,1.438,84.84,7.19,85.144123109,126.35,1.38048,0.40264000000000005,1.438,1.38048,0.40264000000000005,1.438,0.0,0.0,0.0,126.35
2022-02-01 01:30:00,86.85416,27.10163,90.9843033603,1.27416,0.37163,1.32725,85.58,26.73,89.6572880473,132.59,91.48416,16.59163,92.9765223966,1.27416,0.37163,1.32725,90.21,16.22,91.6566009625,132.33,85.85416,7.88163,86.2151777865,1.27416,0.37163,1.32725,84.58,7.51,84.9127581698,126.0,1.27416,0.37163,1.32725,1.27416,0.37163,1.32725,0.0,0.0,0.0,126.0
2022-02-01 02:00:00,84.31184,28.17887,88.8962039609,1.40184,0.40887,1.46025,82.91,27.77,87.4370687981,133.49,88.81184,17.58887,90.5367951281,1.40184,0.40887,1.46025,87.41,17.18,89.0823242849,133.23,83.35184,8.73887,83.8086933454,1.40184,0.40887,1.46025,81.95,8.33,82.3722732477,126.86,1.40184,0.40887,1.46025,1.40184,0.40887,1.46025,0.0,0.0,0.0,126.86
2022-02-01 02:30:00,83.14088,28.70484,87.9566584552,1.49088,0.43484000000000006,1.553,81.65,28.27,86.4055287583,134.16,87.22088,17.99484,89.0578248926,1.49088,0.43484000000000006,1.553,85.73,17.56,87.5099222946,133.9,81.85088,9.12484,82.3579338121,1.49088,0.43484000000000006,1.553,80.36,8.69,80.8284955941,127.51,1.49088,0.43484000000000006,1.553,1.49088,0.43484000000000006,1.553,0.0,0.0,0.0,127.51
2022-02-01 03:00:00,81.50832,28.83576,86.4587027661,1.52832,0.44576000000000005,1.592,79.98,28.39,84.8692671112,134.07,85.89832,18.22576,87.8105899445,1.52832,0.44576000000000005,1.592,84.37,17.78,86.2231134905,133.81,80.61832,9.315760000000001,81.1547712953,1.52832,0.44576000000000005,1.592,79.09,8.87,79.5858341666,127.42,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,127.42
2022-02-01 03:30:00,80.226,28.88175,85.2664445082,1.686,0.49175,1.75625,78.54,28.39,83.5136138603,133.61,84.536,18.38175,86.5114098201,1.686,0.49175,1.75625,82.85,17.89,84.7595103808,133.34,79.336,9.53175,79.9065401207,1.686,0.49175,1.75625,77.65,9.04,78.1744465922,126.98,1.686,0.49175,1.75625,1.686,0.49175,1.75625,0.0,0.0,0.0,126.98
2022-02-01 04:00:00,79.08408,29.00619,84.235685833,1.80408,0.52619,1.87925,77.28,28.48,82.3608450661,133.61,83.34408,18.48619,85.3696368258,1.80408,0.52619,1.87925,81.54,17.96,83.4945099992,133.34,78.21408,9.60619,78.8017842219,1.80408,0.52619,1.87925,76.41,9.08,76.9476087998,126.98,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,126.98
2022-02-01 04:30:00,79.18904,28.66472,84.217398611,1.7990400000000002,0.5247200000000001,1.874,77.39,28.14,82.3472628568,133.22,83.45904,18.21472,85.4235762679,1.7990400000000002,0.5247200000000001,1.874,81.66,17.69,83.5541243746,132.95,78.32904,9.41472,78.8928099385,1.7990400000000002,0.5247200000000001,1.874,76.53,8.89,77.0446169437,126.59,1.7990400000000002,0.5247200000000001,1.874,1.7990400000000002,0.5247200000000001,1.874,0.0,0.0,0.0,126.59
2022-02-01 05:00:00,80.15048,27.78764,84.8307278113,1.50048,0.43764000000000003,1.5630000000000002,78.65,27.35,83.2697123809,133.22,84.46048,17.37764,86.2296645813,1.50048,0.43764000000000003,1.5630000000000002,82.96,16.94,84.6718678192,132.95,79.26048,8.66764,79.733002408,1.50048,0.43764000000000003,1.5630000000000002,77.76,8.23,78.194312453,126.59,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,126.59
2022-02-01 05:30:00,82.52616,26.84638,86.7830352284,1.4961600000000002,0.43638000000000005,1.5585,81.03,26.41,85.2252838071,132.35,86.94616,16.48638,88.4953979835,1.4961600000000002,0.43638000000000005,1.5585,85.45,16.05,86.9442637556,132.09,81.60616,7.87638,81.9853810862,1.4961600000000002,0.43638000000000005,1.5585,80.11,7.44,80.454743179,125.76,1.4961600000000002,0.43638000000000005,1.5585,1.4961600000000002,0.43638000000000005,1.5585,0.0,0.0,0.0,125.76
2022-02-01 06:00:00,86.57088,25.59109,90.2741444233,1.82088,0.5310900000000001,1.89675,84.75,25.06,88.3774071808,132.35,91.16088,15.10109,92.4031869665,1.82088,0.5310900000000001,1.89675,89.34,14.57,90.520276734,132.09,85.61088,6.5410900000000005,85.8604020068,1.82088,0.5310900000000001,1.89675,83.79,6.01,84.0052629304,125.76,1.82088,0.5310900000000001,1.89675,1.82088,0.5310900000000001,1.89675,0.0,0.0,0.0,125.76
2022-02-01 06:30:00,98.33376,19.51193,100.250904076,1.82376,0.53193,1.89975,96.51,18.98,98.3586320564,132.81,103.46376,8.95193,103.8503090225,1.82376,0.53193,1.89975,101.64,8.42,101.9881659802,132.54,97.24376,2.28193,97.2705302929,1.82376,0.53193,1.89975,95.42,1.75,95.4360461251,126.19,1.82376,0.53193,1.89975,1.82376,0.53193,1.89975,0.0,0.0,0.0,126.19
2022-02-01 07:00:00,109.85776,13.71143,110.7101203362,1.78776,0.5214300000000001,1.86225,108.07,13.19,108.8719477184,131.84,115.52776,3.08143,115.5688476254,1.78776,0.5214300000000001,1.86225,113.74,2.56,113.768805918,131.58,108.59776,5.58143,108.7410954417,1.78776,0.5214300000000001,1.86225,106.81,5.06,106.9297886466,125.28,1.78776,0.5214300000000001,1.86225,1.78776,0.5214300000000001,1.86225,0.0,0.0,0.0,125.28
2022-02-01 07:30:00,121.71504,8.88397,122.0388294157,2.10504,0.61397,2.19275,119.61,8.27,119.8955587167,130.89,127.94504,3.17397,127.9844027457,2.10504,0.61397,2.19275,125.84,2.56,125.8660367216,130.64,120.31504,10.34397,120.7588777919,2.10504,0.61397,2.19275,118.21,9.73,118.6097677259,124.38,2.10504,0.61397,2.19275,2.10504,0.61397,2.19275,0.0,0.0,0.0,124.38
2022-02-01 08:00:00,127.8928,4.96915,127.9892993323,2.1228,0.6191500000000001,2.21125,125.77,4.35,125.84520412,130.4,134.4428,7.04915,134.6274748614,2.1228,0.6191500000000001,2.21125,132.32,6.43,132.4761386062,130.15,126.4128,13.95915,127.1811852145,2.1228,0.6191500000000001,2.21125,124.29,13.34,125.0038387411,123.91,2.1228,0.6191500000000001,2.21125,2.1228,0.6191500000000001,2.21125,0.0,0.0,0.0,123.91
2022-02-01 08:30:00,131.37048,2.08139,131.3869673893,1.41048,0.41139000000000003,1.4692500000000002,129.96,1.67,129.970729397,129.39,138.12048,9.571390000000001,138.4517190286,1.41048,0.41139000000000003,1.4692500000000002,136.71,9.16,137.0165307545,129.16,129.85048,16.29139,130.8684703982,1.41048,0.41139000000000003,1.4692500000000002,128.44,15.88,129.4179585684,122.95,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,122.95
2022-02-01 09:00:00,133.19592,1.16631,133.201026211,1.9759200000000001,0.5763100000000001,2.05825,131.22,0.59,131.2213263917,129.39,140.01592,11.25631,140.4676559506,1.9759200000000001,0.5763100000000001,2.05825,138.04,10.68,138.4525333824,129.16,131.65592,17.85631,132.8613152045,1.9759200000000001,0.5763100000000001,2.05825,129.68,17.28,130.8262236709,122.95,1.9759200000000001,0.5763100000000001,2.05825,1.9759200000000001,0.5763100000000001,2.05825,0.0,0.0,0.0,122.95
2022-02-01 09:30:00,135.3908,1.51065,135.3992274279,3.1908,0.9306500000000001,3.32375,132.2,0.58,132.2012723086,129.08,142.2208,12.46065,142.7656252431,3.1908,0.9306500000000001,3.32375,139.03,11.53,139.5072822472,128.85,133.7908,19.05065,135.1403175594,3.1908,0.9306500000000001,3.32375,130.6,18.12,131.8510310919,122.65,3.1908,0.9306500000000001,3.32375,3.1908,0.9306500000000001,3.32375,0.0,0.0,0.0,122.65
2022-02-01 10:00:00,133.0852,1.5423499999999999,133.0941369954,4.9452,1.44235,5.15125,128.14,0.1,128.1400390198,129.52,139.7452,12.42235,140.296242653,4.9452,1.44235,5.15125,134.8,10.98,135.2464432065,129.29,131.5752,19.08235,132.9517556731,4.9452,1.44235,5.15125,126.63,17.64,127.8527531968,123.08,4.9452,1.44235,5.15125,4.9452,1.44235,5.15125,0.0,0.0,0.0,123.08
2022-02-01 10:30:00,131.64088,2.31859,131.6612970723,5.96088,1.73859,6.20925,125.68,0.58,125.6813383124,129.89,138.17088,12.14859,138.703930438,5.96088,1.73859,6.20925,132.21,10.41,132.6191999674,129.66,130.15088,18.84859,131.5086343544,5.96088,1.73859,6.20925,124.19,17.11,125.3631054178,123.43,5.96088,1.73859,6.20925,5.96088,1.73859,6.20925,0.0,0.0,0.0,123.43
2022-02-01 11:00:00,132.23264,1.72702,132.2439173628,5.61264,1.6370200000000001,5.8465,126.62,0.09,126.6200319855,129.89,138.81264,12.56702,139.380339415,5.61264,1.6370200000000001,5.8465,133.2,10.93,133.6476894675,129.66,130.73264,19.21702,132.137492859,5.61264,1.6370200000000001,5.8465,125.12,17.58,126.3490039533,123.43,5.61264,1.6370200000000001,5.8465,5.61264,1.6370200000000001,5.8465,0.0,0.0,0.0,123.43
2022-02-01 11:30:00,132.74808,1.9306900000000002,132.7621192493,4.76808,1.39069,4.96675,127.98,0.54,127.9811392354,129.8,139.40808,12.95069,140.0083323976,4.76808,1.39069,4.96675,134.64,11.56,135.1353514074,129.57,131.22808,19.57069,132.6793913446,4.76808,1.39069,4.96675,126.46,18.18,127.7601033187,123.35,4.76808,1.39069,4.96675,4.76808,1.39069,4.96675,0.0,0.0,0.0,123.35
2022-02-01 12:00:00,127.8824,2.92195,127.9157770627,8.3724,2.44195,8.72125,119.51,0.48,119.5109639322,129.8,134.1524,13.17195,134.7975025457,8.3724,2.44195,8.72125,125.78,10.73,126.2368460474,129.57,126.4724,19.88195,128.0256220354,8.3724,2.44195,8.72125,118.1,17.44,119.3807505421,123.35,8.3724,2.44195,8.72125,8.3724,2.44195,8.72125,0.0,0.0,0.0,123.35
2022-02-01 12:30:00,127.44088,3.84359,127.4988277564,8.72088,2.54359,9.08425,118.72,1.3,118.7271173743,130.32,133.63088,12.30359,134.1960894231,8.72088,2.54359,9.08425,124.91,9.76,125.2907247166,130.08,126.02088,19.10359,127.4606188078,8.72088,2.54359,9.08425,117.3,16.56,118.4631740247,123.86,8.72088,2.54359,9.08425,8.72088,2.54359,9.08425,0.0,0.0,0.0,123.86
2022-02-01 13:00:00,128.66704,4.13372,128.7334254318,7.72704,2.25372,8.049,120.94,1.88,120.9546113218,130.32,134.95704,11.43372,135.4405131362,7.72704,2.25372,8.049,127.23,9.18,127.5607514089,130.08,127.21704,18.27372,128.5227766157,7.72704,2.25372,8.049,119.49,16.02,120.5591162045,123.86,7.72704,2.25372,8.049,7.72704,2.25372,8.049,0.0,0.0,0.0,123.86
2022-02-01 13:30:00,127.14824,4.41532,127.2248795865,7.93824,2.31532,8.269,119.21,2.1,119.2284953356,130.53,133.37824,11.24532,133.8514554549,7.93824,2.31532,8.269,125.44,8.93,125.7574590233,130.29,125.72824,18.09532,127.0237416368,7.93824,2.31532,8.269,117.79,15.78,118.8423009707,124.07,7.93824,2.31532,8.269,7.93824,2.31532,8.269,0.0,0.0,0.0,124.07
2022-02-01 14:00:00,127.612,3.63225,127.6636823222,6.282,1.8322500000000002,6.54375,121.33,1.8,121.3433512806,130.34,133.922,11.07225,134.3789299111,6.282,1.8322500000000002,6.54375,127.64,9.24,127.9740098614,130.1,126.172,17.90225,127.435725521,6.282,1.8322500000000002,6.54375,119.89,16.07,120.9622131081,123.88,6.282,1.8322500000000002,6.54375,6.282,1.8322500000000002,6.54375,0.0,0.0,0.0,123.88
2022-02-01 14:30:00,129.20048,2.81764,129.2312002862,3.90048,1.13764,4.063,125.3,1.6800000000000002,125.3112620637,130.26,135.68048,10.45764,136.0828971157,3.90048,1.13764,4.063,131.78,9.32,132.1091624377,130.01,127.69048,17.25764,128.8514059722,3.90048,1.13764,4.063,123.79,16.12,124.8351653181,123.81,3.90048,1.13764,4.063,3.90048,1.13764,4.063,0.0,0.0,0.0,123.81
2022-02-01 15:00:00,129.2936,2.8823,129.3257230958,3.0936,0.9023,3.2225,126.2,1.98,126.21553153240001,130.26,135.8436,9.9223,136.2054907052,3.0936,0.9023,3.2225,132.75,9.02,133.0560893007,130.01,127.7736,16.7323,128.8645130369,3.0936,0.9023,3.2225,124.68,15.83,125.6809106428,123.81,3.0936,0.9023,3.2225,3.0936,0.9023,3.2225,0.0,0.0,0.0,123.81
2022-02-01 15:30:00,127.95984,3.75662,128.0149711817,2.79984,0.81662,2.9165,125.16,2.94,125.1945254394,130.38,134.45984,8.83662,134.7498958287,2.79984,0.81662,2.9165,131.66,8.02,131.9040408782,130.12,126.44984,15.706620000000001,127.4215835243,2.79984,0.81662,2.9165,123.65,14.89,124.5433041155,123.93,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,123.93
2022-02-01 16:00:00,132.5504,2.5772,132.5754521018,2.1504,0.6272,2.24,130.4,1.9500000000000002,130.414579323,130.34,139.2804,9.5672,139.6085998067,2.1504,0.6272,2.24,137.13,8.94,137.4211064575,130.12,130.9804,16.3372,131.9953381298,2.1504,0.6272,2.24,128.83,15.71,129.7843326446,123.93,2.1504,0.6272,2.24,2.1504,0.6272,2.24,0.0,0.0,0.0,123.93
2022-02-01 16:30:00,135.7016,2.6863,135.7281859094,1.9416,0.5663,2.0225,133.76,2.12,133.7767991843,129.86,142.5716,9.3063,142.8750095232,1.9416,0.5663,2.0225,140.63,8.74,140.9013289504,129.62,134.0516,16.0363,135.0073863914,1.9416,0.5663,2.0225,132.11,15.47,133.0126798467,123.46,1.9416,0.5663,2.0225,1.9416,0.5663,2.0225,0.0,0.0,0.0,123.46
2022-02-01 17:00:00,138.82472,2.36971,138.844943763,2.36472,0.68971,2.46325,136.46,1.6800000000000002,136.4703411002,129.75,145.84472,9.79971,146.1735840293,2.36472,0.68971,2.46325,143.48,9.11,143.768920494,129.51,137.16472,16.47971,138.1511536483,2.36472,0.68971,2.46325,134.8,15.79,135.7216419736,123.37,2.36472,0.68971,2.46325,2.36472,0.68971,2.46325,0.0,0.0,0.0,123.37
2022-02-01 17:30:00,141.58304,9.47422,141.89967604,2.48304,0.7242200000000001,2.5865,139.1,8.75,139.3749349776,129.23,150.59304,7.47422,150.7784058181,2.48304,0.7242200000000001,2.5865,148.11,6.75,148.2637332594,129.0,141.65304,12.81422,142.2314591623,2.48304,0.7242200000000001,2.5865,139.17,12.09,139.6941552106,122.88,2.48304,0.7242200000000001,2.5865,2.48304,0.7242200000000001,2.5865,0.0,0.0,0.0,122.88
2022-02-01 18:00:00,139.5928,20.69165,141.1180151205,2.5428,0.74165,2.64875,137.05,19.95,138.4944222704,129.41,151.9328,5.73165,152.0408745291,2.5428,0.74165,2.64875,149.39,4.99,149.4733160133,129.18,142.8428,3.46165,142.8847386272,2.5428,0.74165,2.64875,140.3,2.7199999999999998,140.3263638808,123.06,2.5428,0.74165,2.64875,2.5428,0.74165,2.64875,0.0,0.0,0.0,123.06
2022-02-01 18:30:00,134.68704,17.17872,135.7781542252,5.92704,1.72872,6.174,128.76,15.45,129.6836153876,130.93,146.28704,11.90872,146.7709633545,5.92704,1.72872,6.174,140.36,10.18,140.7286822222,130.69,137.70704,3.7987200000000003,137.7594248652,5.92704,1.72872,6.174,131.78,2.07,131.7962567754,124.53,5.92704,1.72872,6.174,5.92704,1.72872,6.174,0.0,0.0,0.0,124.53
2022-02-01 19:00:00,132.24872,16.10921,133.2262383634,5.92872,1.7292100000000001,6.17575,126.32,14.38,127.1358596148,131.67,143.62872,13.07921,144.223004209,5.92872,1.7292100000000001,6.17575,137.7,11.35,138.1669732606,131.42,135.18872,4.89921,135.2774640281,5.92872,1.7292100000000001,6.17575,129.26,3.17,129.2988650376,125.24,5.92872,1.7292100000000001,6.17575,5.92872,1.7292100000000001,6.17575,0.0,0.0,0.0,125.24
2022-02-01 19:30:00,128.33744,15.14592,129.2280828551,1.83744,0.5359200000000001,1.9140000000000001,126.5,14.61,127.3408893482,131.8,139.68744,11.44592,140.155592034,1.83744,0.5359200000000001,1.9140000000000001,137.85,10.91,138.2810565479,131.55,131.28744,3.32592,131.3295612023,1.83744,0.5359200000000001,1.9140000000000001,129.45,2.79,129.4800625579,125.38,1.83744,0.5359200000000001,1.9140000000000001,1.83744,0.5359200000000001,1.9140000000000001,0.0,0.0,0.0,125.38
2022-02-01 20:00:00,124.6496,13.9328,125.425857366,1.6896,0.4928,1.76,122.96,13.44,123.6923409108,131.24,135.6796,12.8528,136.2870071724,1.6896,0.4928,1.76,133.99,12.36,134.5588707592,131.0,127.4996,4.6028,127.5826546518,1.6896,0.4928,1.76,125.81,4.11,125.8771154738,124.85,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0.0,0.0,0.0,124.85
2022-02-01 20:30:00,120.96008,12.15669,121.5694289917,1.6000800000000002,0.46669000000000005,1.66675,119.36,11.69,119.931087296,132.05,131.68008,14.79669,132.5088129287,1.6000800000000002,0.46669000000000005,1.66675,130.08,14.33,130.866937383,131.8,123.71008,6.39669,123.8753467667,1.6000800000000002,0.46669000000000005,1.66675,122.11,5.93,122.2539038231,125.6,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,125.6
2022-02-01 21:00:00,116.07728,10.45004,116.5467213962,1.57728,0.46004000000000006,1.643,114.5,9.99,114.9349820551,132.05,126.33728,16.70004,127.4362572183,1.57728,0.46004000000000006,1.643,124.76,16.24,125.8125399155,131.8,118.69728,8.15004,118.9767516425,1.57728,0.46004000000000006,1.643,117.12,7.69,117.3721879322,125.6,1.57728,0.46004000000000006,1.643,1.57728,0.46004000000000006,1.643,0.0,0.0,0.0,125.6
2022-02-01 21:30:00,110.79128,8.09329,111.0864936302,1.4512800000000001,0.42329000000000006,1.5117500000000001,109.34,7.67,109.6086880681,132.15,120.62128,19.30329,122.1560894662,1.4512800000000001,0.42329000000000006,1.5117500000000001,119.17,18.88,120.6563023634,131.89,113.28128,10.56329,113.7727185843,1.4512800000000001,0.42329000000000006,1.5117500000000001,111.83,10.14,112.2887728137,125.68,1.4512800000000001,0.42329000000000006,1.5117500000000001,1.4512800000000001,0.42329000000000006,1.5117500000000001,0.0,0.0,0.0,125.68
2022-02-01 22:00:00,105.14528,6.28404,105.3328964047,1.14528,0.33404,1.193,104.0,5.95,104.1700652779,132.65,114.48528,21.16404,116.425065711,1.14528,0.33404,1.193,113.34,20.83,115.2382076397,132.39,107.48528,12.28404,108.1849483773,1.14528,0.33404,1.193,106.34,11.95,107.0093365085,126.17,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,126.17
2022-02-01 22:30:00,97.72568,3.52124,97.7890978719,1.13568,0.33124000000000003,1.183,96.59,3.19,96.6426624219,133.11,106.41568,24.30124,109.1551520332,1.13568,0.33124000000000003,1.183,105.28,23.97,107.9742529495,132.85,99.86568,15.17124,101.0114872923,1.13568,0.33124000000000003,1.183,98.73,14.84,99.8390629964,126.58,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,126.58
2022-02-01 23:00:00,91.0432,1.62635,91.0577249911,1.1532,0.33635000000000004,1.20125,89.89,1.29,89.8992558367,133.11,99.1232,26.89635,102.7074603988,1.1532,0.33635000000000004,1.20125,97.97,26.56,101.506425905,132.85,92.9932,17.44635,94.6155926608,1.1532,0.33635000000000004,1.20125,91.84,17.11,93.4202210445,126.58,1.1532,0.33635000000000004,1.20125,1.1532,0.33635000000000004,1.20125,0.0,0.0,0.0,126.58
2022-02-01 23:30:00,86.5244,0.6017,86.526492118,1.0344,0.3017,1.0775,85.49,0.30000000000000004,85.4905263757,135.25,94.1944,28.7417,98.4818273097,1.0344,0.3017,1.0775,93.16,28.44,97.4044105778,134.96,88.3644,19.0917,90.4033196086,1.0344,0.3017,1.0775,87.33,18.79,89.328567659,128.63,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,128.63
2022-02-02 00:00:00,82.4404,1.5322,82.4546371589,0.8304,0.2422,0.865,81.61,1.29,81.620194805,135.25,89.7504,30.1222,94.6703820263,0.8304,0.2422,0.865,88.92,29.88,93.8060808264,134.96,84.1504,20.3122,86.5671721208,0.8304,0.2422,0.865,83.32,20.07,85.7031347151,128.63,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,128.63
2022-02-02 00:30:00,81.18768,2.16974,81.2166679657,0.78768,0.22974000000000003,0.8205,80.4,1.94,80.4234020668,135.87,88.39768,30.81974,93.6162710379,0.78768,0.22974000000000003,0.8205,87.61,30.59,92.796876025,135.59,82.87768,20.96974,85.489413601,0.78768,0.22974000000000003,0.8205,82.09,20.74,84.6694496262,129.24,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,129.24
2022-02-02 01:00:00,82.69944,1.9719200000000001,82.7229463015,1.06944,0.31192000000000003,1.114,81.63,1.6600000000000001,81.6468768539,135.87,90.00944,30.45192,95.021148808,1.06944,0.31192000000000003,1.114,88.94,30.14,93.9081636494,135.59,84.42944,20.68192,86.9256702798,1.06944,0.31192000000000003,1.114,83.36,20.37,85.8127408955,129.24,1.06944,0.31192000000000003,1.114,1.06944,0.31192000000000003,1.114,0.0,0.0,0.0,129.24
2022-02-02 01:30:00,82.38272,2.28371,82.4143669876,1.21272,0.35371,1.26325,81.17,1.9300000000000002,81.1929418115,135.39,89.66272,31.02371,94.8782058218,1.21272,0.35371,1.26325,88.45,30.67,93.6165124324,135.11,84.09272,21.14371,86.710103388,1.21272,0.35371,1.26325,82.88,20.79,85.4477530424,128.79,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,128.79
2022-02-02 02:00:00,80.36936,3.04398,80.4269845329,1.17936,0.34398,1.2285,79.19,2.7,79.2360151699,136.13,87.44936,32.04398,93.1354240805,1.17936,0.34398,1.2285,86.27,31.7,91.9097541069,135.83,82.00936,22.04398,84.9203873157,1.17936,0.34398,1.2285,80.83,21.7,83.6921674949,129.48,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,129.48
2022-02-02 02:30:00,80.4596,27.0778,84.8937835474,1.0896,0.3178,1.135,79.37,26.76,83.7597427169,136.62,85.0396,19.6878,87.2888482969,1.0896,0.3178,1.135,83.95,19.37,86.1556695755,136.29,79.7496,10.5078,80.4388746876,1.0896,0.3178,1.135,78.66,10.19,79.3172850014,129.92,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0.0,0.0,0.0,129.92
2022-02-02 03:00:00,79.06784,29.65312,84.4454311849,1.10784,0.32312,1.154,77.96,29.33,83.2947207211,135.61,83.33784,18.83312,85.4393468187,1.10784,0.32312,1.154,82.23,18.51,84.2875613599,135.3,78.16784,9.73312,78.7714722168,1.10784,0.32312,1.154,77.06,9.41,77.6324139777,128.97,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0.0,0.0,0.0,128.97
2022-02-02 03:30:00,77.81616,30.02513,83.4078125157,1.04616,0.30513,1.08975,76.77,29.72,82.3219976677,135.65,82.01616,19.18513,84.2301591727,1.04616,0.30513,1.08975,80.97,18.88,83.1420188593,135.36,76.91616,10.02513,77.5667383655,1.04616,0.30513,1.08975,75.87,9.72,76.4900993593,129.04,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,129.04
2022-02-02 04:00:00,76.98528,30.03279,82.6359595567,1.17528,0.34279000000000004,1.22425,75.81,29.69,81.4165351756,135.94,81.15528,19.17279,83.3892999627,1.17528,0.34279000000000004,1.22425,79.98,18.83,82.1667164976,135.63,76.11528,10.00279,76.7697313872,1.17528,0.34279000000000004,1.22425,74.94,9.66,75.5600370566,129.32,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,129.32
2022-02-02 04:30:00,76.78584,29.81087,82.3696132968,1.30584,0.38087000000000004,1.36025,75.48,29.43,81.0145375843,136.07,80.93584,18.97087,83.1294418667,1.30584,0.38087000000000004,1.36025,79.63,18.59,81.7711746277,135.75,75.92584,9.85087,76.5622153511,1.30584,0.38087000000000004,1.36025,74.62,9.47,75.2185170021,129.43,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,129.43
2022-02-02 05:00:00,77.04656,29.41233,82.4697372608,1.5165600000000001,0.44233000000000006,1.5797500000000002,75.53,28.97,80.8952520238,135.72,81.20656,18.59233,83.3077434688,1.5165600000000001,0.44233000000000006,1.5797500000000002,79.69,18.15,81.7307689919,135.42,76.18656,9.52233,76.7793376714,1.5165600000000001,0.44233000000000006,1.5797500000000002,74.67,9.08,75.2200458654,129.11,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,129.11
2022-02-02 05:30:00,80.08736,27.88423,84.8028036946,1.55736,0.45423,1.6222500000000002,78.53,27.43,83.1827253701,134.5,84.38736,17.18423,86.1192445883,1.55736,0.45423,1.6222500000000002,82.83,16.73,84.5026733305,134.22,79.19736,8.29423,79.6304971871,1.55736,0.45423,1.6222500000000002,77.64,7.84,78.0348332477,127.94,1.55736,0.45423,1.6222500000000002,1.55736,0.45423,1.6222500000000002,0.0,0.0,0.0,127.94
2022-02-02 06:00:00,84.64816,25.85738,88.5094067987,1.56816,0.45738000000000006,1.6335000000000002,83.08,25.4,86.8760404254,134.5,89.15816,15.21738,90.4474772929,1.56816,0.45738000000000006,1.6335000000000002,87.59,14.76,88.8249159865,134.22,83.68816,6.52738,83.942330286,1.56816,0.45738000000000006,1.6335000000000002,82.12,6.07,82.3440301418,127.94,1.56816,0.45738000000000006,1.6335000000000002,1.56816,0.45738000000000006,1.6335000000000002,0.0,0.0,0.0,127.94
2022-02-02 06:30:00,96.702,19.351,98.6191563795,1.512,0.441,1.5750000000000002,95.19,18.91,97.050111798,132.17,101.742,8.731,102.1159386433,1.512,0.441,1.5750000000000002,100.23,8.29,100.5722476631,131.92,95.592,1.9809999999999999,95.612524415,1.512,0.441,1.5750000000000002,94.08,1.54,94.0926033225,125.75,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,125.75
2022-02-02 07:00:00,107.35488,14.66559,108.3519717858,1.6648800000000001,0.48559,1.73425,105.69,14.18,106.6369940499,132.17,112.88488,4.04559,112.9573500533,1.6648800000000001,0.48559,1.73425,111.22,3.56,111.2769607781,131.92,106.09488,4.61559,106.195231688,1.6648800000000001,0.48559,1.73425,104.43,4.13,104.511634759,125.75,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,125.75
2022-02-02 07:30:00,118.06488,11.74684,118.6478155694,5.71488,1.66684,5.953,112.35,10.08,112.8012805778,129.85,123.94488,3.13684,123.9845677631,5.71488,1.66684,5.953,118.23,1.47,118.2391381904,129.6,116.73488,9.49684,117.1205455016,5.71488,1.66684,5.953,111.02,7.83,111.2957739539,123.51,5.71488,1.66684,5.953,5.71488,1.66684,5.953,0.0,0.0,0.0,123.51
2022-02-02 08:00:00,124.81104,5.56822,124.9351863161,2.53104,0.7382200000000001,2.6365,122.28,4.83,122.3753541364,129.85,131.16104,6.6382200000000005,131.3289167649,2.53104,0.7382200000000001,2.6365,128.63,5.9,128.7652394864,129.6,123.38104,13.56822,124.1248469302,2.53104,0.7382200000000001,2.6365,120.85,12.83,121.5291380698,123.51,2.53104,0.7382200000000001,2.6365,2.53104,0.7382200000000001,2.6365,0.0,0.0,0.0,123.51
2022-02-02 08:30:00,128.66776,3.7589300000000003,128.7226554192,3.52776,1.02893,3.67475,125.14,2.73,125.1697747062,129.39,135.15776,9.10893,135.4643594971,3.52776,1.02893,3.67475,131.63,8.08,131.8777589285,129.16,127.16776,15.89893,128.1577744757,3.52776,1.02893,3.67475,123.64,14.87,124.5309861039,123.05,3.52776,1.02893,3.67475,3.52776,1.02893,3.67475,0.0,0.0,0.0,123.05
2022-02-02 09:00:00,128.88264,2.96077,128.9166438144,3.60264,1.05077,3.75275,125.28,1.9100000000000001,125.2945589401,129.51,135.39264,9.93077,135.7563521864,3.60264,1.05077,3.75275,131.79,8.88,132.0888280666,129.27,127.40264,16.65077,128.4861113917,3.60264,1.05077,3.75275,123.8,15.6,124.7790046442,123.18,3.60264,1.05077,3.75275,3.60264,1.05077,3.75275,0.0,0.0,0.0,123.18
2022-02-02 09:30:00,131.79112,1.71366,131.80226076,4.16112,1.21366,4.3345,127.63,0.5,127.6309793898,129.12,138.40112,11.58366,138.8850286973,4.16112,1.21366,4.3345,134.24,10.37,134.6399439245,128.91,130.26112,18.20366,131.5269273611,4.16112,1.21366,4.3345,126.1,16.99,127.2394203854,122.8,4.16112,1.21366,4.3345,4.16112,1.21366,4.3345,0.0,0.0,0.0,122.8
2022-02-02 10:00:00,134.18408,1.68619,134.19467412,3.48408,1.01619,3.62925,130.7,0.67,130.7017172802,0.0,140.95408,12.64619,141.520241627,3.48408,1.01619,3.62925,137.47,11.63,137.9610734954,0.0,132.62408,19.22619,134.0104211536,3.48408,1.01619,3.62925,129.14,18.21,130.4175743525,0.0,3.48408,1.01619,3.62925,3.48408,1.01619,3.62925,0.0,0.0,0.0,0.0
2022-02-02 10:30:00,134.44208,1.30144,134.4483790189,2.78208,0.81144,2.898,131.66,0.49,131.6609118152,129.51,141.24208,12.31144,141.7776312314,2.78208,0.81144,2.898,138.46,11.5,138.9367539566,129.28,132.87208,18.92144,134.2125572933,2.78208,0.81144,2.898,130.09,18.11,131.3445095921,123.16,2.78208,0.81144,2.898,2.78208,0.81144,2.898,0.0,0.0,0.0,123.16
2022-02-02 11:00:00,135.9032,1.71135,135.9139745908,2.9532,0.8613500000000001,3.07625,132.95,0.85,132.9527171591,129.66,142.7632,12.77135,143.3333131378,2.9532,0.8613500000000001,3.07625,139.81,11.91,140.3163718174,129.43,134.2832,19.37135,135.673236134,2.9532,0.8613500000000001,3.07625,131.33,18.51,132.6280098622,123.3,2.9532,0.8613500000000001,3.07625,2.9532,0.8613500000000001,3.07625,0.0,0.0,0.0,123.3
2022-02-02 11:30:00,136.00752,1.91511,136.02100258,6.25752,1.82511,6.51825,129.75,0.09,129.7500312139,130.0,142.72752,12.85511,143.3052644478,6.25752,1.82511,6.51825,136.47,11.03,136.9150167074,129.78,134.45752,19.55511,135.872097988,6.25752,1.82511,6.51825,128.2,17.73,129.4202182814,123.64,6.25752,1.82511,6.51825,6.25752,1.82511,6.51825,0.0,0.0,0.0,123.64
2022-02-02 12:00:00,136.18128,2.18579,136.1988204808,6.43128,1.87579,6.69925,129.75,0.31,129.750370327,130.33,142.89128,13.13579,143.4937869002,6.43128,1.87579,6.69925,136.46,11.26,136.9237714935,130.1,134.62128,19.79579,136.0689616722,6.43128,1.87579,6.69925,128.19,17.92,129.4364805609,123.97,6.43128,1.87579,6.69925,6.43128,1.87579,6.69925,0.0,0.0,0.0,123.97
2022-02-02 12:30:00,137.10024,2.29632,137.1194694185,2.97024,0.8663200000000001,3.094,134.13,1.43,134.137622612,130.08,144.00024,13.32632,144.6155590689,2.97024,0.8663200000000001,3.094,141.03,12.46,141.5793505424,129.84,135.48024,19.90632,136.9348641011,2.97024,0.8663200000000001,3.094,132.51,19.04,133.8709143167,123.72,2.97024,0.8663200000000001,3.094,2.97024,0.8663200000000001,3.094,0.0,0.0,0.0,123.72
2022-02-02 13:00:00,136.48576,2.37293,136.5063862226,5.73576,1.67293,5.97475,130.75,0.7000000000000001,130.7518737915,129.91,143.23576,11.96293,143.7344587667,5.73576,1.67293,5.97475,137.5,10.29,137.8844955026,129.68,134.88576,18.69293,136.1748650918,5.73576,1.67293,5.97475,129.15,17.02,130.2666607387,123.57,5.73576,1.67293,5.97475,5.73576,1.67293,5.97475,0.0,0.0,0.0,123.57
2022-02-02 13:30:00,136.1124,2.54195,136.1361338645,4.5324,1.32195,4.72125,131.58,1.22,131.5856557532,130.27,142.9024,11.12195,143.334551653,4.5324,1.32195,4.72125,138.37,9.8,138.716606432,130.05,134.5124,17.871950000000002,135.6944816511,4.5324,1.32195,4.72125,129.98,16.55,131.0293970832,123.93,4.5324,1.32195,4.72125,4.5324,1.32195,4.72125,0.0,0.0,0.0,123.93
2022-02-02 14:00:00,135.49008,0.87794,135.49292438,2.29008,0.6679400000000001,2.3855,133.2,0.21,133.2001655404,130.3,142.36008,11.76794,142.8456397285,2.29008,0.6679400000000001,2.3855,140.07,11.1,140.5091274615,130.05,133.88008,18.43794,135.1437510662,2.29008,0.6679400000000001,2.3855,131.59,17.77,132.7844155012,123.96,2.29008,0.6679400000000001,2.3855,2.29008,0.6679400000000001,2.3855,0.0,0.0,0.0,123.96
2022-02-02 14:30:00,134.21784,1.45062,134.2256788869,2.12784,0.6206200000000001,2.2165,132.09,0.8300000000000001,132.092607666,130.03,141.01784,10.80062,141.4308473801,2.12784,0.6206200000000001,2.2165,138.89,10.18,139.2625739386,129.81,132.60784,17.55062,133.7642085606,2.12784,0.6206200000000001,2.2165,130.48,16.93,131.5737637221,123.68,2.12784,0.6206200000000001,2.2165,2.12784,0.6206200000000001,2.2165,0.0,0.0,0.0,123.68
2022-02-02 15:00:00,132.76456,1.7450800000000002,132.7760283191,2.07456,0.6050800000000001,2.161,130.69,1.1400000000000001,130.6949719767,130.36,139.50456,10.51508,139.9002829454,2.07456,0.6050800000000001,2.161,137.43,9.91,137.7868389942,130.14,131.17456,17.30508,132.3111143669,2.07456,0.6050800000000001,2.161,129.1,16.7,130.1756505649,124.01,2.07456,0.6050800000000001,2.161,2.07456,0.6050800000000001,2.161,0.0,0.0,0.0,124.01
2022-02-02 15:30:00,132.35632,2.71101,132.3840814417,1.78632,0.5210100000000001,1.86075,130.57,2.19,130.5883647191,130.55,139.09632,9.36101,139.4109563333,1.78632,0.5210100000000001,1.86075,137.31,8.84,137.5942647787,130.31,130.79632,16.24101,131.8007880529,1.78632,0.5210100000000001,1.86075,129.01,15.72,129.9642200761,124.17,1.78632,0.5210100000000001,1.86075,1.78632,0.5210100000000001,1.86075,0.0,0.0,0.0,124.17
2022-02-02 16:00:00,135.19592,2.45006,135.2181185295,2.12592,0.6200600000000001,2.2145,133.07,1.83,133.082582632,130.82,142.07592,9.76006,142.4107643932,2.12592,0.6200600000000001,2.2145,139.95,9.14,140.2481447293,130.57,133.58592,16.57006,134.6096761405,2.12592,0.6200600000000001,2.2145,131.46,15.95,132.4240691868,124.44,2.12592,0.6200600000000001,2.2145,2.12592,0.6200600000000001,2.2145,0.0,0.0,0.0,124.44
2022-02-02 16:30:00,136.63984,4.71162,136.7210489948,4.83984,1.41162,5.0415,131.8,3.3,131.8413061222,130.36,143.43984,9.01162,143.7226391152,4.83984,1.41162,5.0415,138.6,7.6,138.8082130135,130.14,135.04984,15.91162,135.9839657278,4.83984,1.41162,5.0415,130.21,14.5,131.014862134,124.03,4.83984,1.41162,5.0415,4.83984,1.41162,5.0415,0.0,0.0,0.0,124.03
2022-02-02 17:00:00,137.8304,5.27595,137.9313409366,4.8204,1.40595,5.02125,133.01,3.87,133.0662879921,130.36,144.7104,8.30595,144.948572513,4.8204,1.40595,5.02125,139.89,6.9,140.0600660431,130.14,136.2204,15.19595,137.0653649634,4.8204,1.40595,5.02125,131.4,13.79,132.1216261632,124.03,4.8204,1.40595,5.02125,4.8204,1.40595,5.02125,0.0,0.0,0.0,124.03
2022-02-02 17:30:00,141.45272,5.28996,141.5516007405,5.14272,1.49996,5.357,136.31,3.79,136.3626789118,129.78,148.47272,8.47996,148.7146875927,5.14272,1.49996,5.357,143.33,6.98,143.4998581881,129.55,139.79272,15.32996,140.630765619,5.14272,1.49996,5.357,134.65,13.83,135.3583813437,123.47,5.14272,1.49996,5.357,5.14272,1.49996,5.357,0.0,0.0,0.0,123.47
2022-02-02 18:00:00,141.70736,6.25798,141.8454729339,5.06736,1.47798,5.2785,136.64,4.78,136.7235824575,129.71,148.71736,7.42798,148.9027469601,5.06736,1.47798,5.2785,143.65,5.95,143.7731720454,129.48,140.01736,14.34798,140.7505795066,5.06736,1.47798,5.2785,134.95,12.87,135.5623081834,123.41,5.06736,1.47798,5.2785,5.06736,1.47798,5.2785,0.0,0.0,0.0,123.41
2022-02-02 18:30:00,138.75456,8.30133,139.002661847,5.04456,1.47133,5.25475,133.71,6.83,133.8843269393,129.86,145.67456,5.29133,145.7706266858,5.04456,1.47133,5.25475,140.63,3.8200000000000003,140.6818726773,129.63,137.13456,12.35133,137.6896615551,5.04456,1.47133,5.25475,132.09,10.88,132.5373249315,123.56,5.04456,1.47133,5.25475,5.04456,1.47133,5.25475,0.0,0.0,0.0,123.56
2022-02-02 19:00:00,136.60336,8.56473,136.8715915129,3.99336,1.16473,4.15975,132.61,7.4,132.816309616,129.86,143.46336,4.44473,143.5321959954,3.99336,1.16473,4.15975,139.47,3.2800000000000002,139.5085635364,129.63,135.01336,11.56473,135.5077501786,3.99336,1.16473,4.15975,131.02,10.4,131.4321132753,123.56,3.99336,1.16473,4.15975,3.99336,1.16473,4.15975,0.0,0.0,0.0,123.56
2022-02-02 19:30:00,132.70592,7.67381,132.9276064742,0.8359200000000001,0.24381000000000003,0.87075,131.87,7.43,132.079149755,130.19,139.52592,3.44381,139.5684139738,0.8359200000000001,0.24381000000000003,0.87075,138.69,3.2,138.7269119529,129.94,131.10592,10.54381,131.5292142011,0.8359200000000001,0.24381000000000003,0.87075,130.27,10.3,130.6765583416,123.87,0.8359200000000001,0.24381000000000003,0.87075,0.8359200000000001,0.24381000000000003,0.87075,0.0,0.0,0.0,123.87
2022-02-02 20:00:00,128.49776,9.63268,128.8583053163,0.79776,0.23268000000000003,0.8310000000000001,127.7,9.4,128.0454997257,129.84,135.10776,1.43268,135.1153558416,0.79776,0.23268000000000003,0.8310000000000001,134.31,1.2,134.3153606257,129.6,126.94776,8.67268,127.2436605391,0.79776,0.23268000000000003,0.8310000000000001,126.15,8.44,126.4320216559,123.53,0.79776,0.23268000000000003,0.8310000000000001,0.79776,0.23268000000000003,0.8310000000000001,0.0,0.0,0.0,123.53
2022-02-02 20:30:00,124.09672,11.71946,124.6488734704,0.7867200000000001,0.22946000000000003,0.8195,123.31,11.49,123.8441609443,130.13,130.51672,1.21946,130.5224167806,0.7867200000000001,0.22946000000000003,0.8195,129.73,0.99,129.7337774059,129.87,122.60672,6.60946,122.7847415221,0.7867200000000001,0.22946000000000003,0.8195,121.82,6.38,121.9869534008,123.8,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,123.8
2022-02-02 21:00:00,119.348,13.48025,120.1068784211,0.858,0.25025000000000003,0.89375,118.49,13.23,119.2263100159,130.13,125.508,2.99025,125.5436165604,0.858,0.25025000000000003,0.89375,124.65,2.74,124.6801110843,129.87,117.908,5.04025,118.0156793992,0.858,0.25025000000000003,0.89375,117.05,4.79,117.1479688258,123.8,0.858,0.25025000000000003,0.89375,0.858,0.25025000000000003,0.89375,0.0,0.0,0.0,123.8
2022-02-02 21:30:00,113.34032,16.05676,114.472038854,0.8803200000000001,0.25676000000000004,0.917,112.46,15.8,113.5644821236,130.37,119.22032,5.67676,119.3553949556,0.8803200000000001,0.25676000000000004,0.917,118.34,5.42,118.4640536197,130.1,111.97032,2.57676,111.9999654152,0.8803200000000001,0.25676000000000004,0.917,111.09,2.32,111.114222762,124.02,0.8803200000000001,0.25676000000000004,0.917,0.8803200000000001,0.25676000000000004,0.917,0.0,0.0,0.0,124.02
2022-02-02 22:00:00,106.6624,18.8957,108.3231972029,0.8424,0.2457,0.8775000000000001,105.82,18.65,107.4508952964,130.37,112.2224,8.505700000000001,112.5442757063,0.8424,0.2457,0.8775000000000001,111.38,8.26,111.6858630266,130.1,105.3824,0.9657,105.3868246331,0.8424,0.2457,0.8775000000000001,104.54,0.72,104.5424794043,124.02,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,124.02
2022-02-02 22:30:00,99.16288,22.06209,101.5874627356,0.93288,0.27209,0.9717500000000001,98.23,21.79,100.6177767594,130.97,104.39288,11.68209,105.0444887724,0.93288,0.27209,0.9717500000000001,103.46,11.41,104.0872696347,130.7,98.01288,3.46209,98.0740063068,0.93288,0.27209,0.9717500000000001,97.08,3.19,97.1323967582,124.58,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,124.58
2022-02-02 23:00:00,93.46832,23.72076,96.4313294454,0.92832,0.27076,0.967,92.54,23.45,95.464936495,131.69,98.42832,13.23076,99.3135800795,0.92832,0.27076,0.967,97.5,12.96,98.3575701205,131.41,92.38832,4.81076,92.5134859585,0.92832,0.27076,0.967,91.46,4.54,91.572611626,125.25,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,125.25
2022-02-02 23:30:00,88.40592,25.23131,91.935986944,0.89592,0.26131000000000004,0.93325,87.51,24.97,91.0027527056,132.57,93.13592,14.66131,94.2828383385,0.89592,0.26131000000000004,0.93325,92.24,14.4,93.357257886,132.3,87.39592,6.05131,87.6051664308,0.89592,0.26131000000000004,0.93325,86.5,5.79,86.6935643517,126.09,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,126.09
2022-02-03 00:00:00,84.36512,26.63816,88.4707015955,0.88512,0.25816,0.922,83.48,26.38,87.5489280346,133.4,88.89512,16.04816,90.3320862108,0.88512,0.25816,0.922,88.01,15.79,89.4152347198,133.12,83.39512,7.30816,83.7147253618,0.88512,0.25816,0.922,82.51,7.05,82.8106430358,126.89,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,126.89
2022-02-03 00:30:00,82.7124,27.4832,87.1588629802,0.9024000000000001,0.2632,0.9400000000000001,81.81,27.22,86.2195134526,133.88,87.1824,16.9132,88.8078104898,0.9024000000000001,0.2632,0.9400000000000001,86.28,16.65,87.8718436133,133.6,81.7824,8.1232,82.1848363629,0.9024000000000001,0.2632,0.9400000000000001,80.88,7.86,81.2610238675,127.36,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,127.36
2022-02-03 01:00:00,84.60672,26.92696,88.7882776272,1.08672,0.31696,1.1320000000000001,83.52,26.61,87.6566169778,133.88,89.13672,16.35696,90.6250792706,1.08672,0.31696,1.1320000000000001,88.05,16.04,89.4990731796,133.6,83.64672,7.61696,83.9928083017,1.08672,0.31696,1.1320000000000001,82.56,7.3,82.8821066335,127.39,1.08672,0.31696,1.1320000000000001,1.08672,0.31696,1.1320000000000001,0.0,0.0,0.0,127.39
2022-02-03 01:30:00,83.94696,27.94578,88.4763172439,1.11696,0.32578,1.1635,82.83,27.62,87.3136489903,133.67,88.44696,17.26578,90.116435195,1.11696,0.32578,1.1635,87.33,16.94,88.9578130352,133.42,82.98696,8.37578,83.408568029,1.11696,0.32578,1.1635,81.87,8.05,82.2648126479,127.18,1.11696,0.32578,1.1635,1.11696,0.32578,1.1635,0.0,0.0,0.0,127.18
2022-02-03 02:00:00,81.90624,28.62182,86.7631300211,0.9662400000000001,0.28182,1.0065,80.94,28.34,85.7580270295,134.56,86.30624,17.931820000000002,88.149402899,0.9662400000000001,0.28182,1.0065,85.34,17.65,87.1460733481,134.31,80.96624,8.971820000000001,81.4618043862,0.9662400000000001,0.28182,1.0065,80.0,8.69,80.4705915226,128.03,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,128.03
2022-02-03 02:30:00,80.61288,28.86584,85.6251898731,1.08288,0.31584,1.1280000000000001,79.53,28.55,84.4992508843,134.89,84.97288,18.16584,86.8929690965,1.08288,0.31584,1.1280000000000001,83.89,17.85,85.7680278425,134.63,79.71288,9.19584,80.2415522731,1.08288,0.31584,1.1280000000000001,78.63,8.88,79.1298382407,128.37,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,128.37
2022-02-03 03:00:00,78.97688,29.24409,84.2173638537,1.07688,0.31409000000000004,1.12175,77.9,28.93,83.0984650881,134.89,83.24688,18.53409,85.285142445,1.07688,0.31409000000000004,1.12175,82.17,18.22,84.1657727345,134.63,78.08688,9.51409,78.6643422185,1.07688,0.31409000000000004,1.12175,77.01,9.2,77.5575921493,128.37,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,128.37
2022-02-03 03:30:00,78.02584,29.31712,83.3518160138,1.15584,0.33712000000000003,1.204,76.87,28.98,82.1513073542,135.05,82.24584,18.607120000000002,84.3243921532,1.15584,0.33712000000000003,1.204,81.09,18.27,83.122686434,134.77,77.15584,9.58712,77.7491898093,1.15584,0.33712000000000003,1.204,76.0,9.25,76.5608418188,128.52,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,128.52
2022-02-03 04:00:00,77.20848,29.66789,82.7123514414,1.15848,0.33789,1.20675,76.05,29.33,81.5098239478,134.86,81.40848,18.95789,83.5867346483,1.15848,0.33789,1.20675,80.25,18.62,82.3818359834,134.58,76.34848,9.89789,76.9873926352,1.15848,0.33789,1.20675,75.19,9.56,75.795314499,128.33,1.15848,0.33789,1.20675,1.15848,0.33789,1.20675,0.0,0.0,0.0,128.33
2022-02-03 04:30:00,77.30816,29.24738,82.65567638979999,1.08816,0.31738000000000005,1.1335,76.22,28.93,81.5256603776,135.1,81.50816,18.57738,83.5984401424,1.08816,0.31738000000000005,1.1335,80.42,18.26,82.4669873343,134.83,76.43816,9.57738,77.035826158,1.08816,0.31738000000000005,1.1335,75.35,9.26,75.9168630806,128.57,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,128.57
2022-02-03 05:00:00,78.00984,28.71662,83.1274888412,1.11984,0.32662,1.1665,76.89,28.39,81.9637981062,134.7,82.22984,18.08662,84.195441738,1.11984,0.32662,1.1665,81.11,17.76,83.0316186763,134.42,77.13984,9.15662,77.6813916266,1.11984,0.32662,1.1665,76.02,8.83,76.5311002142,128.18,1.11984,0.32662,1.1665,1.11984,0.32662,1.1665,0.0,0.0,0.0,128.18
2022-02-03 05:30:00,80.68352,27.42186,85.2161299605,1.10352,0.32186000000000003,1.1495,79.58,27.1,84.0677488696,133.23,85.04352,16.94186,86.7146291825,1.10352,0.32186000000000003,1.1495,83.94,16.62,85.5695506591,132.96,79.80352,8.20186,80.2238886607,1.10352,0.32186000000000003,1.1495,78.7,7.88,79.0935168013,126.78,1.10352,0.32186000000000003,1.1495,1.10352,0.32186000000000003,1.1495,0.0,0.0,0.0,126.78
2022-02-03 06:00:00,84.90784,26.06562,88.8186795638,1.04784,0.30562,1.0915,83.86,25.76,87.7272887989,133.23,89.45784,15.58562,90.80537808,1.04784,0.30562,1.0915,88.41,15.28,89.7207138848,132.96,83.95784,6.96562,84.2462981943,1.04784,0.30562,1.0915,82.91,6.66,83.1770623429,126.78,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,126.78
2022-02-03 06:30:00,96.42232,19.80401,98.43506797,1.04232,0.30401,1.08575,95.38,19.5,97.3529372952,131.87,101.49232,9.28401,101.9160628197,1.04232,0.30401,1.08575,100.45,8.98,100.8505969244,131.62,95.33232,1.8340100000000001,95.3499597759,1.04232,0.30401,1.08575,94.29,1.53,94.3024124824,125.49,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,125.49
2022-02-03 07:00:00,107.49104,14.29822,108.4378290794,1.33104,0.38822,1.3865,106.16,13.91,107.0674259521,131.87,113.10104,3.67822,113.1608348831,1.33104,0.38822,1.3865,111.77,3.29,111.8184108276,131.62,106.28104,4.78822,106.3888458169,1.33104,0.38822,1.3865,104.95,4.4,105.0421939032,125.49,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,125.49
2022-02-03 07:30:00,119.22536,9.07948,119.5705792584,1.81536,0.5294800000000001,1.891,117.41,8.55,117.7209012877,130.98,125.34536,2.8494800000000002,125.3777444756,1.81536,0.5294800000000001,1.891,123.53,2.32,123.5517838803,130.73,117.84536,9.75948,118.2487899448,1.81536,0.5294800000000001,1.891,116.03,9.23,116.3965368901,124.63,1.81536,0.5294800000000001,1.891,1.81536,0.5294800000000001,1.891,0.0,0.0,0.0,124.63
2022-02-03 08:00:00,124.81152,5.21336,124.9203532144,1.21152,0.35336,1.262,123.6,4.86,123.6955116405,129.55,131.25152,6.24336,131.3999278782,1.21152,0.35336,1.262,130.04,5.89,130.1733217676,129.32,123.37152,13.18336,124.0739010751,1.21152,0.35336,1.262,122.16,12.83,122.8318952878,123.27,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,123.27
2022-02-03 08:30:00,128.84328,2.80304,128.8737670529,1.7932800000000002,0.5230400000000001,1.8679999999999999,127.05,2.2800000000000002,127.0704564405,129.49,135.44328,9.08304,135.74749984,1.7932800000000002,0.5230400000000001,1.8679999999999999,133.65,8.56,133.9238444042,129.27,127.34328,15.86304,128.3274989985,1.7932800000000002,0.5230400000000001,1.8679999999999999,125.55,15.34,126.4836673251,123.18,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.0,0.0,0.0,123.18
2022-02-03 09:00:00,130.4008,1.6719,130.4115174755,1.7208,0.5019,1.7925,128.68,1.17,128.6853188985,129.49,137.0908,10.2219,137.4713595054,1.7208,0.5019,1.7925,135.37,9.72,135.7185149491,129.27,128.9008,16.9019,130.0041940256,1.7208,0.5019,1.7925,127.18,16.4,128.2330394243,123.18,1.7208,0.5019,1.7925,1.7208,0.5019,1.7925,0.0,0.0,0.0,123.18
2022-02-03 09:30:00,134.4564,1.24895,134.4622005512,1.9163999999999999,0.5589500000000001,1.99625,132.54,0.6900000000000001,132.5417960494,129.19,141.3264,12.24895,141.856223385,1.9163999999999999,0.5589500000000001,1.99625,139.41,11.69,139.8992644727,128.94,132.9064,18.85895,134.2377411761,1.9163999999999999,0.5589500000000001,1.99625,130.99,18.3,132.2621264762,122.89,1.9163999999999999,0.5589500000000001,1.99625,1.9163999999999999,0.5589500000000001,1.99625,0.0,0.0,0.0,122.89
