Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-03 10:00:00,135.28984,1.78662,135.3016364212,2.79984,0.81662,2.9165,132.49,0.97,132.4935507864,129.64,142.16984,12.80662,142.7454830159,2.79984,0.81662,2.9165,139.37,11.99,139.8847990312,129.4,133.73984,19.39662,135.1390900911,2.79984,0.81662,2.9165,130.94,18.58,132.2516540539,123.31,2.79984,0.81662,2.9165,2.79984,0.81662,2.9165,0.0,0.0,0.0,123.31
2022-02-03 10:30:00,135.67624,1.94307,135.6901530015,3.09624,0.90307,3.22525,132.58,1.04,132.5840789839,129.64,142.55624,12.88307,143.1371896314,3.09624,0.90307,3.22525,139.46,11.98,139.9736117988,129.4,134.12624,19.44307,135.5281565859,3.09624,0.90307,3.22525,131.03,18.54,132.3351521705,123.33,3.09624,0.90307,3.22525,3.09624,0.90307,3.22525,0.0,0.0,0.0,123.33
2022-02-03 11:00:00,136.84696,2.96203,136.879012573,2.88696,0.8420300000000001,3.00725,133.96,2.12,133.9767741066,129.26,143.81696,13.92203,144.4892414783,2.88696,0.8420300000000001,3.00725,140.93,13.08,141.5356891388,129.03,135.28696,20.37203,136.8122112692,2.88696,0.8420300000000001,3.00725,132.4,19.53,133.8326600647,122.96,2.88696,0.8420300000000001,3.00725,2.88696,0.8420300000000001,3.00725,0.0,0.0,0.0,122.96
2022-02-03 11:30:00,137.00528,11.35404,137.4749467074,3.06528,0.8940400000000001,3.193,133.94,10.46,134.3478142733,129.03,145.80528,10.69404,146.1969294048,3.06528,0.8940400000000001,3.193,142.74,9.8,143.0760203528,128.8,137.22528,17.11404,138.2883503271,3.06528,0.8940400000000001,3.193,134.16,16.22,135.1369453554,122.73,3.06528,0.8940400000000001,3.193,3.06528,0.8940400000000001,3.193,0.0,0.0,0.0,122.73
2022-02-03 12:00:00,135.99336,15.34848,136.856749203,3.18336,0.9284800000000001,3.316,132.81,14.42,133.5905404585,130.27,145.75336,8.31848,145.9905444226,3.18336,0.9284800000000001,3.316,142.57,7.39,142.7613988444,130.04,137.21336,14.87848,138.0176631073,3.18336,0.9284800000000001,3.316,134.03,13.95,134.754010701,123.9,3.18336,0.9284800000000001,3.316,3.18336,0.9284800000000001,3.316,0.0,0.0,0.0,123.9
2022-02-03 12:30:00,135.10152,15.05461,135.9377136359,4.30152,1.25461,4.4807500000000005,130.8,13.8,131.5259670179,131.23,144.72152,7.99461,144.9421682609,4.30152,1.25461,4.4807500000000005,140.42,6.74,140.5816631001,131.0,136.28152,14.604610000000001,137.0618376017,4.30152,1.25461,4.4807500000000005,131.98,13.35,132.6534692347,124.84,4.30152,1.25461,4.4807500000000005,4.30152,1.25461,4.4807500000000005,0.0,0.0,0.0,124.84
2022-02-03 13:00:00,131.42576,12.98293,132.0654643083,5.25576,1.53293,5.47475,126.17,11.45,126.688481718,131.15,140.72576,5.71293,140.8416738638,5.25576,1.53293,5.47475,135.47,4.18,135.5344727366,130.93,132.57576,12.51293,133.1649561888,5.25576,1.53293,5.47475,127.32,10.98,127.7925772492,124.78,5.25576,1.53293,5.47475,5.25576,1.53293,5.47475,0.0,0.0,0.0,124.78
2022-02-03 13:30:00,129.18712,12.14541,129.756783861,5.36712,1.56541,5.59075,123.82,10.58,124.2711905471,131.76,138.31712,4.81541,138.400917116,5.36712,1.56541,5.59075,132.95,3.25,132.9897176476,131.53,130.33712,11.685410000000001,130.859900874,5.36712,1.56541,5.59075,124.97,10.12,125.3790863741,125.36,5.36712,1.56541,5.59075,5.36712,1.56541,5.59075,0.0,0.0,0.0,125.36
2022-02-03 14:00:00,127.29648,11.93564,127.854813451,6.15648,1.7956400000000001,6.413,121.14,10.14,121.563642591,131.72,136.24648,4.53564,136.3219547344,6.15648,1.7956400000000001,6.413,130.09,2.74,130.1188522083,131.48,128.40648,11.48564,128.9191375716,6.15648,1.7956400000000001,6.413,122.25,9.69,122.6334318202,125.32,6.15648,1.7956400000000001,6.413,6.15648,1.7956400000000001,6.413,0.0,0.0,0.0,125.32
2022-02-03 14:30:00,125.25496,11.02478,125.7392173455,6.08496,1.77478,6.3385,119.17,9.25,119.5284543529,132.14,134.04496,3.5847800000000003,134.0928855273,6.08496,1.77478,6.3385,127.96,1.81,127.9728006258,131.89,126.33496,10.56478,126.7759310542,6.08496,1.77478,6.3385,120.25,8.79,120.5708364407,125.71,6.08496,1.77478,6.3385,6.08496,1.77478,6.3385,0.0,0.0,0.0,125.71
2022-02-03 15:00:00,125.2484,10.20995,125.6638563055,4.1484,1.20995,4.32125,121.1,9.0,121.4339738294,131.87,134.1884,2.72995,134.2161663942,4.1484,1.20995,4.32125,130.04,1.52,130.0488831171,131.63,126.3484,9.73995,126.7232607242,4.1484,1.20995,4.32125,122.2,8.53,122.4973505836,125.46,4.1484,1.20995,4.32125,4.1484,1.20995,4.32125,0.0,0.0,0.0,125.46
2022-02-03 15:30:00,126.84792,9.79606,127.2256169168,2.79792,0.8160600000000001,2.9145000000000003,124.05,8.98,124.3746071351,132.1,135.98792,2.28606,136.0071338432,2.79792,0.8160600000000001,2.9145000000000003,133.19,1.47,133.1981118485,131.85,127.98792,9.30606,128.3257979467,2.79792,0.8160600000000001,2.9145000000000003,125.19,8.49,125.4775525742,125.68,2.79792,0.8160600000000001,2.9145000000000003,2.79792,0.8160600000000001,2.9145000000000003,0.0,0.0,0.0,125.68
2022-02-03 16:00:00,130.74832,10.38701,131.1602575461,2.69832,0.7870100000000001,2.81075,128.05,9.6,128.4093551888,132.27,140.14832,2.93701,140.1790912603,2.69832,0.7870100000000001,2.81075,137.45,2.15,137.4668141771,132.02,131.89832,9.89701,132.2691106259,2.69832,0.7870100000000001,2.81075,129.2,9.11,129.5207786419,125.85,2.69832,0.7870100000000001,2.81075,2.69832,0.7870100000000001,2.81075,0.0,0.0,0.0,125.85
2022-02-03 16:30:00,132.73744,9.83967,133.1016419262,2.22744,0.6496700000000001,2.32025,130.51,9.19,130.8331616984,132.06,142.34744,2.37967,142.3673294821,2.22744,0.6496700000000001,2.32025,140.12,1.73,140.1306793675,131.82,133.93744,9.31967,134.2612903359,2.22744,0.6496700000000001,2.32025,131.71,8.67,131.9950491496,125.67,2.22744,0.6496700000000001,2.32025,2.22744,0.6496700000000001,2.32025,0.0,0.0,0.0,125.67
2022-02-03 17:00:00,136.0144,9.5817,136.3514795748,1.9944000000000002,0.5817,2.0775,134.02,9.0,134.3218537692,131.65,145.8644,2.1217,145.8798299912,1.9944000000000002,0.5817,2.0775,143.87,1.54,143.878241927,131.41,137.2544,9.0517,137.552548476,1.9944000000000002,0.5817,2.0775,135.26,8.47,135.5249368198,125.29,1.9944000000000002,0.5817,2.0775,1.9944000000000002,0.5817,2.0775,0.0,0.0,0.0,125.29
2022-02-03 17:30:00,140.31416,10.22038,140.6858900667,2.02416,0.59038,2.1085,138.29,9.63,138.6248931469,131.59,150.46416,2.7703800000000003,150.489662269,2.02416,0.59038,2.1085,148.44,2.18,148.4560069516,131.31,141.57416,9.68038,141.9047304943,2.02416,0.59038,2.1085,139.55,9.09,139.8457385836,125.27,2.02416,0.59038,2.1085,2.02416,0.59038,2.1085,0.0,0.0,0.0,125.27
2022-02-03 18:00:00,139.20944,8.09567,139.4446415531,5.05944,1.47567,5.27025,134.15,6.62,134.313241715,131.59,149.08944,2.91567,149.1179474479,5.05944,1.47567,5.27025,144.03,1.44,144.0371983204,131.31,140.42944,7.54567,140.6320189518,5.05944,1.47567,5.27025,135.37,6.07,135.5060212684,125.27,5.05944,1.47567,5.27025,5.05944,1.47567,5.27025,0.0,0.0,0.0,125.27
2022-02-03 18:30:00,136.8376,6.8755500000000005,137.0102257555,2.9676,0.86555,3.09125,133.87,6.01,134.0048394648,131.93,146.6776,2.6355500000000003,146.7012762915,2.9676,0.86555,3.09125,143.71,1.77,143.7208996632,131.68,138.0376,6.30555,138.1815435381,2.9676,0.86555,3.09125,135.07,5.44,135.1795047335,125.61,2.9676,0.86555,3.09125,2.9676,0.86555,3.09125,0.0,0.0,0.0,125.61
2022-02-03 19:00:00,134.24944,5.61692,134.3668929856,2.1494400000000002,0.62692,2.239,132.1,4.99,132.1942135647,132.47,143.95944,3.45692,144.0009397921,2.1494400000000002,0.62692,2.239,141.81,2.83,141.8382353246,132.22,135.42944,5.06692,135.5241930321,2.1494400000000002,0.62692,2.239,133.28,4.44,133.353935075,126.13,2.1494400000000002,0.62692,2.239,2.1494400000000002,0.62692,2.239,0.0,0.0,0.0,126.13
2022-02-03 19:30:00,129.74616,3.93013,129.8056699708,1.40616,0.41013000000000005,1.46475,128.34,3.52,128.3882627034,132.47,139.16616,4.81013,139.2492636956,1.40616,0.41013000000000005,1.46475,137.76,4.4,137.8302492198,132.23,130.87616,3.38013,130.9198019215,1.40616,0.41013000000000005,1.46475,129.47,2.9699999999999998,129.5040609402,126.15,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,126.15
2022-02-03 20:00:00,125.78016,2.57463,125.8065076586,1.49016,0.43463,1.55225,124.29,2.14,124.3084216777,132.47,134.91016,6.25463,135.0550690188,1.49016,0.43463,1.55225,133.42,5.82,133.5468786606,132.23,126.87016,2.03463,126.886473738,1.49016,0.43463,1.55225,125.38,1.6,125.3902085492,126.15,1.49016,0.43463,1.55225,1.49016,0.43463,1.55225,0.0,0.0,0.0,126.15
2022-02-03 20:30:00,121.65048,0.92639,121.654007261,1.53048,0.44639,1.5942500000000002,120.12,0.48,120.1209590371,132.14,130.49048,8.23639,130.7501567527,1.53048,0.44639,1.5942500000000002,128.96,7.79,129.1950684043,131.9,122.71048,0.9763900000000001,122.7143644373,1.53048,0.44639,1.5942500000000002,121.18,0.53,121.1811590141,125.82,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,125.82
2022-02-03 21:00:00,117.61128,1.6845400000000001,117.623343169,1.66128,0.48454,1.7305000000000001,115.95,1.2,115.9562094068,131.97,126.16128,9.86454,126.5463461371,1.66128,0.48454,1.7305000000000001,124.5,9.38,124.8528509887,131.72,118.63128,2.21454,118.6519480744,1.66128,0.48454,1.7305000000000001,116.97,1.73,116.9827927518,125.66,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,125.66
2022-02-03 21:30:00,112.07984,3.97037,112.1501420969,1.74984,0.51037,1.82275,110.33,3.46,110.3842402701,133.18,120.22984,12.40037,120.8676284311,1.74984,0.51037,1.82275,118.48,11.89,119.075112849,132.92,113.03984,4.49037,113.1289920841,1.74984,0.51037,1.82275,111.29,3.98,111.3611444805,126.78,1.74984,0.51037,1.82275,1.74984,0.51037,1.82275,0.0,0.0,0.0,126.78
2022-02-03 22:00:00,105.75064,6.49477,105.9498933353,1.7306400000000002,0.50477,1.80275,104.02,5.99,104.1923245734,133.18,113.45064,15.12477,114.4543856039,1.7306400000000002,0.50477,1.80275,111.72,14.62,112.6725467894,132.92,106.64064,7.01477,106.8711050648,1.7306400000000002,0.50477,1.80275,104.91,6.51,105.1117890629,126.78,1.7306400000000002,0.50477,1.80275,1.7306400000000002,0.50477,1.80275,0.0,0.0,0.0,126.78
2022-02-03 22:30:00,98.92632,9.32101,99.3644705927,1.78632,0.5210100000000001,1.86075,97.14,8.8,97.5377854987,133.61,106.15632,18.22101,107.7087251868,1.78632,0.5210100000000001,1.86075,104.37,17.7,105.860223408,133.35,99.75632,9.83101,100.23957371,1.78632,0.5210100000000001,1.86075,97.97,9.31,98.4113662135,127.19,1.78632,0.5210100000000001,1.86075,1.78632,0.5210100000000001,1.86075,0.0,0.0,0.0,127.19
2022-02-03 23:00:00,92.54184,11.02887,93.196717346,1.88184,0.5488700000000001,1.96025,90.66,10.48,91.2637167773,134.26,99.27184,19.97887,101.262300307,1.88184,0.5488700000000001,1.96025,97.39,19.43,99.3092996652,133.99,93.29184,11.52887,94.0015013394,1.88184,0.5488700000000001,1.96025,91.41,10.98,92.0670869529,127.8,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,127.8
2022-02-03 23:30:00,87.24416,12.97538,88.2037637533,1.66416,0.48538000000000003,1.7335,85.58,12.49,86.4866261338,133.82,93.62416,22.21538,96.2237311906,1.66416,0.48538000000000003,1.7335,91.96,21.73,94.4925102852,133.55,87.94416,13.46538,88.9690493186,1.66416,0.48538000000000003,1.7335,86.28,12.98,87.2508956974,127.37,1.66416,0.48538000000000003,1.7335,1.66416,0.48538000000000003,1.7335,0.0,0.0,0.0,127.37
2022-02-04 00:00:00,83.10496,14.08853,84.2906937577,1.67496,0.48853,1.74475,81.43,13.6,82.5578881755,135.44,89.18496,23.42853,92.2109164262,1.67496,0.48853,1.74475,87.51,22.94,90.466809936,135.17,83.76496,14.56853,85.0224122815,1.67496,0.48853,1.74475,82.09,14.08,83.2887417362,128.92,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,128.92
2022-02-04 00:30:00,82.10832,14.41701,83.3644192121,1.73832,0.5070100000000001,1.81075,80.37,13.91,81.5648514987,135.63,88.09832,23.83701,91.2661877837,1.73832,0.5070100000000001,1.81075,86.36,23.33,89.4557907572,135.35,82.74832,14.90701,84.0803390215,1.73832,0.5070100000000001,1.81075,81.01,14.4,82.2798887943,129.1,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,129.1
2022-02-04 01:00:00,83.76952,14.55361,85.0243497186,1.82952,0.53361,1.90575,81.94,14.02,83.1307644618,136.0,89.87952,23.95361,93.0166842425,1.82952,0.53361,1.90575,88.05,23.42,91.1114641524,135.73,84.42952,15.04361,85.7592796685,1.82952,0.53361,1.90575,82.6,14.51,83.8647726999,129.47,1.82952,0.53361,1.90575,1.82952,0.53361,1.90575,0.0,0.0,0.0,129.47
2022-02-04 01:30:00,83.09736,14.76923,84.3996528059,1.91736,0.55923,1.9972500000000002,81.18,14.21,82.41429791,135.82,89.15736,24.18923,92.3804832752,1.91736,0.55923,1.9972500000000002,87.24,23.63,90.38359641,135.56,83.73736,15.26923,85.1181228914,1.91736,0.55923,1.9972500000000002,81.82,14.71,83.1318019773,129.3,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,129.3
2022-02-04 02:00:00,81.3056,18.0958,83.2950092683,1.9056000000000002,0.5558000000000001,1.9849999999999999,79.4,17.54,81.3142767292,135.82,87.0956,26.6058,91.0687220345,1.9056000000000002,0.5558000000000001,1.9849999999999999,85.19,26.05,89.0838851869,135.56,81.4656,11.3758,82.2560198952,1.9056000000000002,0.5558000000000001,1.9849999999999999,79.56,10.82,80.2923782186,129.3,1.9056000000000002,0.5558000000000001,1.9849999999999999,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0,0.0,0.0,129.3
2022-02-04 02:30:00,80.03152,23.13211,83.3074949003,1.9615200000000002,0.57211,2.04325,78.07,22.56,81.2642510579,136.14,85.44152,29.62211,90.4307621375,1.9615200000000002,0.57211,2.04325,83.48,29.05,88.3901176603,135.87,79.39152,4.83211,79.5384355828,1.9615200000000002,0.57211,2.04325,77.43,4.26,77.5470985918,129.61,1.9615200000000002,0.57211,2.04325,1.9615200000000002,0.57211,2.04325,0.0,0.0,0.0,129.61
2022-02-04 03:00:00,78.6148,29.7739,84.0640940012,1.8648,0.5439,1.9425,76.75,29.23,82.1276774297,136.14,82.8248,19.0239,84.9815054365,1.8648,0.5439,1.9425,80.96,18.48,83.0423506411,135.87,77.7248,9.9539,78.3595856309,1.8648,0.5439,1.9425,75.86,9.41,76.441400432,129.61,1.8648,0.5439,1.9425,1.8648,0.5439,1.9425,0.0,0.0,0.0,129.61
2022-02-04 03:30:00,78.1388,29.5859,83.5523640853,1.5288,0.4459,1.5925,76.61,29.14,81.9648198924,135.15,82.3488,18.8659,84.4822291624,1.5288,0.4459,1.5925,80.82,18.42,82.8925135341,134.87,77.2688,9.8359,77.8923127289,1.5288,0.4459,1.5925,75.74,9.39,76.3198512839,128.67,1.5288,0.4459,1.5925,1.5288,0.4459,1.5925,0.0,0.0,0.0,128.67
2022-02-04 04:00:00,77.43816,29.38738,82.8268478662,1.08816,0.31738000000000005,1.1335,76.35,29.07,81.6969240547,135.01,81.63816,18.60738,83.7318562953,1.08816,0.31738000000000005,1.1335,80.55,18.29,82.6004031467,134.74,76.57816,9.54738,77.1710247039,1.08816,0.31738000000000005,1.1335,75.49,9.23,76.0521728815,128.53,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,128.53
2022-02-04 04:30:00,77.67736,29.17923,82.9771035887,1.19736,0.34923000000000004,1.24725,76.48,28.83,81.7334649945,135.12,81.88736,18.40923,83.9311591542,1.19736,0.34923000000000004,1.24725,80.69,18.06,82.6863936812,134.8,76.81736,9.36923,77.3866220232,1.19736,0.34923000000000004,1.24725,75.62,9.02,76.1560555701,128.6,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,128.6
2022-02-04 05:00:00,78.57712,28.33416,83.5295660853,1.31712,0.38416000000000006,1.3719999999999999,77.26,27.95,82.1602708126,135.12,82.81712,17.60416,84.6674779027,1.31712,0.38416000000000006,1.3719999999999999,81.5,17.22,83.2993301294,134.8,77.69712,8.654160000000001,78.1775987198,1.31712,0.38416000000000006,1.3719999999999999,76.38,8.27,76.8264101725,128.6,1.31712,0.38416000000000006,1.3719999999999999,1.31712,0.38416000000000006,1.3719999999999999,0.0,0.0,0.0,128.6
2022-02-04 05:30:00,81.35336,27.39098,85.840753542,1.44336,0.42098,1.5035,79.91,26.97,84.3385380476,134.66,85.72336,16.74098,87.3427436084,1.44336,0.42098,1.5035,84.28,16.32,85.8455636594,134.38,80.45336,7.94098,80.844309006,1.44336,0.42098,1.5035,79.01,7.52,79.3670618078,128.19,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,128.19
2022-02-04 06:00:00,86.1304,25.2472,89.754481292,1.1904,0.3472,1.24,84.94,24.9,88.5144824308,134.08,90.7204,14.7272,91.9080050703,1.1904,0.3472,1.24,89.53,14.38,90.6774795636,133.82,85.1404,6.1672,85.3634703371,1.1904,0.3472,1.24,83.95,5.82,84.1514996895,127.64,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,127.64
2022-02-04 06:30:00,97.77296,18.79503,99.5630697591,0.9429600000000001,0.27503,0.9822500000000001,96.83,18.52,98.5851880355,132.89,102.88296,8.31503,103.2184246259,0.9429600000000001,0.27503,0.9822500000000001,101.94,8.04,102.2565655594,132.63,96.62296,1.61503,96.6364564803,0.9429600000000001,0.27503,0.9822500000000001,95.68,1.34,95.6893829011,126.51,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,126.51
2022-02-04 07:00:00,108.20856,13.92333,109.100648832,1.10856,0.32333,1.15475,107.1,13.6,107.9600389033,131.26,113.82856,3.36333,113.8782378699,1.10856,0.32333,1.15475,112.72,3.04,112.760986161,131.01,106.94856,4.87333,107.0595340517,1.10856,0.32333,1.15475,105.84,4.55,105.9377557814,124.94,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,124.94
2022-02-04 07:30:00,118.56912,10.27141,119.0131844837,3.8791200000000003,1.13141,4.04075,114.69,9.14,115.0536209774,129.74,124.53912,2.82141,124.571075153,3.8791200000000003,1.13141,4.04075,120.66,1.69,120.671834742,129.53,117.21912,9.85141,117.6323610771,3.8791200000000003,1.13141,4.04075,113.34,8.72,113.6749488674,123.47,3.8791200000000003,1.13141,4.04075,3.8791200000000003,1.13141,4.04075,0.0,0.0,0.0,123.47
2022-02-04 08:00:00,126.46424,3.45457,126.5114147129,1.28424,0.37457,1.33775,125.18,3.08,125.217885304,129.74,133.24424,10.21457,133.6351934689,1.28424,0.37457,1.33775,131.96,9.84,132.3263662314,129.53,126.60424,4.68457,126.6908788432,1.28424,0.37457,1.33775,125.32,4.31,125.3940927636,123.47,1.28424,0.37457,1.33775,1.28424,0.37457,1.33775,0.0,0.0,0.0,123.47
2022-02-04 08:30:00,131.12792,4.95606,131.2215452365,1.35792,0.39606,1.4145,129.77,4.5600000000000005,129.8500924143,130.09,138.19792,15.366060000000001,139.0495627187,1.35792,0.39606,1.4145,136.84,14.97,137.6564074063,129.89,131.86792,4.74606,131.9533001128,1.35792,0.39606,1.4145,130.51,4.35,130.5824743218,123.77,1.35792,0.39606,1.4145,1.35792,0.39606,1.4145,0.0,0.0,0.0,123.77
2022-02-04 09:00:00,132.34464,5.52927,132.4600942302,1.57464,0.45927,1.64025,130.77,5.07,130.8682459575,130.57,139.48464,15.93927,140.3923969596,1.57464,0.45927,1.64025,137.91,15.48,138.7760732259,130.4,133.10464,5.31927,133.2108847762,1.57464,0.45927,1.64025,131.53,4.86,131.6197572555,124.24,1.57464,0.45927,1.64025,1.57464,0.45927,1.64025,0.0,0.0,0.0,124.24
2022-02-04 09:30:00,135.36512,6.89691,135.5407063585,2.59512,0.7569100000000001,2.70325,132.77,6.14,132.9118975111,130.29,142.61512,17.32691,143.6638237789,2.59512,0.7569100000000001,2.70325,140.02,16.57,140.9970400399,130.1,136.12512,6.68691,136.2892624544,2.59512,0.7569100000000001,2.70325,133.53,5.93,133.6616092975,123.96,2.59512,0.7569100000000001,2.70325,2.59512,0.7569100000000001,2.70325,0.0,0.0,0.0,123.96
2022-02-04 10:00:00,133.644,6.81325,133.8175590555,4.434,1.29325,4.61875,129.21,5.52,129.327856628,130.29,140.704,17.26325,141.7590752529,4.434,1.29325,4.61875,136.27,15.97,137.2026012873,130.1,134.364,6.63325,134.5276347133,4.434,1.29325,4.61875,129.93,5.34,130.0396881725,123.96,4.434,1.29325,4.61875,4.434,1.29325,4.61875,0.0,0.0,0.0,123.96
2022-02-04 10:30:00,129.44656,5.73983,129.5737533001,6.61656,1.92983,6.89225,122.83,3.81,122.8890759995,130.62,136.19656,16.19983,137.1566164932,6.61656,1.92983,6.89225,129.58,14.27,130.3633740742,130.42,130.15656,5.56983,130.2756812197,6.61656,1.92983,6.89225,123.54,3.64,123.5936131036,124.28,6.61656,1.92983,6.89225,6.61656,1.92983,6.89225,0.0,0.0,0.0,124.28
2022-02-04 11:00:00,130.6392,6.4031,130.7960254222,6.5592,1.9131,6.8325,124.08,4.49,124.161211737,0.003,137.4392,16.9231,138.4771642194,6.5592,1.9131,6.8325,130.88,15.01,131.7379007727,0.003,131.3492,6.2231,131.4965372709,6.5592,1.9131,6.8325,124.79,4.31,124.8644072584,0.003,6.5592,1.9131,6.8325,6.5592,1.9131,6.8325,0.0,0.0,0.0,0.003
2022-02-04 11:30:00,129.6876,6.92055,129.8721202032,7.6476,2.23055,7.9662500000000005,122.04,4.69,122.1300851551,131.27,136.3976,17.46055,137.5106399231,7.6476,2.23055,7.9662500000000005,128.75,15.23,129.6476586753,131.07,130.3776,6.77055,130.5532800395,7.6476,2.23055,7.9662500000000005,122.73,4.54,122.8139426124,124.91,7.6476,2.23055,7.9662500000000005,7.6476,2.23055,7.9662500000000005,0.0,0.0,0.0,124.91
2022-02-04 12:00:00,128.79576,6.93918,128.9825570108,8.22576,2.39918,8.5685,120.57,4.54,120.6554453806,131.27,135.42576,17.47918,136.5491054714,8.22576,2.39918,8.5685,127.2,15.08,128.0907740628,131.07,129.46576,6.77918,129.6431266742,8.22576,2.39918,8.5685,121.24,4.38,121.319091655,124.91,8.22576,2.39918,8.5685,8.22576,2.39918,8.5685,0.0,0.0,0.0,124.91
2022-02-04 12:30:00,128.07608,5.80219,128.2074400219,7.75608,2.26219,8.07925,120.32,3.54,120.3720648656,131.42,134.69608,16.26219,135.6742156453,7.75608,2.26219,8.07925,126.94,14.0,127.7096848324,131.22,128.75608,5.64219,128.8796432528,7.75608,2.26219,8.07925,121.0,3.38,121.0471990589,125.04,7.75608,2.26219,8.07925,7.75608,2.26219,8.07925,0.0,0.0,0.0,125.04
2022-02-04 13:00:00,128.13072,4.41146,128.2066394032,6.69072,1.95146,6.9695,121.44,2.46,121.4649134524,130.97,134.81072,14.79146,135.6197534132,6.69072,1.95146,6.9695,128.12,12.84,128.7617955762,130.74,128.81072,4.23146,128.8802034474,6.69072,1.95146,6.9695,122.12,2.2800000000000002,122.1412821285,124.61,6.69072,1.95146,6.9695,6.69072,1.95146,6.9695,0.0,0.0,0.0,124.61
2022-02-04 13:30:00,125.71032,3.27426,125.7529535759,7.90032,2.30426,8.2295,117.81,0.97,117.8139932266,130.64,132.23032,13.55426,132.9231939559,7.90032,2.30426,8.2295,124.33,11.25,124.8379405469,130.41,126.38032,3.10426,126.4184389773,7.90032,2.30426,8.2295,118.48,0.8,118.482700847,124.29,7.90032,2.30426,8.2295,7.90032,2.30426,8.2295,0.0,0.0,0.0,124.29
2022-02-04 14:00:00,126.09808,3.19319,126.138504201,7.10808,2.07319,7.40425,118.99,1.12,118.9952709144,130.64,132.65808,13.58319,133.3516750546,7.10808,2.07319,7.40425,125.55,11.51,126.0764950338,130.41,126.76808,3.00319,126.8036484375,7.10808,2.07319,7.40425,119.66,0.93,119.6636139351,124.29,7.10808,2.07319,7.40425,7.10808,2.07319,7.40425,0.0,0.0,0.0,124.29
2022-02-04 14:30:00,124.74632,2.47351,124.7708403645,7.48632,2.18351,7.79825,117.26,0.29,117.2603586043,131.36,131.21632,12.82351,131.8414390208,7.48632,2.18351,7.79825,123.73,10.64,124.1866438068,131.13,125.40632,2.4235100000000003,125.4297352969,7.48632,2.18351,7.79825,117.92,0.24,117.9202442331,124.99,7.48632,2.18351,7.79825,7.48632,2.18351,7.79825,0.0,0.0,0.0,124.99
2022-02-04 15:00:00,123.80376,2.76068,123.8345361529,6.41376,1.8706800000000001,6.681,117.39,0.89,117.3933737483,131.67,130.28376,11.37068,130.7790139258,6.41376,1.8706800000000001,6.681,123.87,9.5,124.2337590995,131.45,124.46376,2.93068,124.4982587774,6.41376,1.8706800000000001,6.681,118.05,1.06,118.0547589045,125.28,6.41376,1.8706800000000001,6.681,6.41376,1.8706800000000001,6.681,0.0,0.0,0.0,125.28
2022-02-04 15:30:00,121.75176,3.9921800000000003,121.817193221,5.08176,1.48218,5.2935,116.67,2.51,116.6969965338,131.92,128.19176,9.38218,128.5346359292,5.08176,1.48218,5.2935,123.11,7.9,123.3632121015,131.71,122.40176,4.17218,122.472845713,5.08176,1.48218,5.2935,117.32,2.69,117.3508351057,125.54,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,125.54
2022-02-04 16:00:00,126.12664,2.10527,126.1442090604,3.68664,1.07527,3.84025,122.44,1.03,122.4443322494,132.51,132.83664,10.31527,133.2365479951,3.68664,1.07527,3.84025,129.15,9.24,129.4801146895,132.28,126.80664,2.32527,126.8279575987,3.68664,1.07527,3.84025,123.12,1.25,123.1263452718,126.1,3.68664,1.07527,3.84025,3.68664,1.07527,3.84025,0.0,0.0,0.0,126.1
2022-02-04 16:30:00,130.25328,1.09554,130.2578871265,2.93328,0.8555400000000001,3.0555,127.32,0.24,127.3202262015,131.22,137.22328,10.89554,137.6551537933,2.93328,0.8555400000000001,3.0555,134.29,10.04,134.6647901272,131.04,130.97328,1.3255400000000002,130.9799875181,2.93328,0.8555400000000001,3.0555,128.04,0.47000000000000003,128.0408626182,124.89,2.93328,0.8555400000000001,3.0555,2.93328,0.8555400000000001,3.0555,0.0,0.0,0.0,124.89
2022-02-04 17:00:00,132.77832,0.94576,132.7816882104,2.48832,0.7257600000000001,2.592,130.29,0.22,130.2901857394,131.22,139.90832,11.16576,140.353169546,2.48832,0.7257600000000001,2.592,137.42,10.44,137.8160005224,131.04,133.51832,0.8557600000000001,133.5210623864,2.48832,0.7257600000000001,2.592,131.03,0.13,131.030064489,124.89,2.48832,0.7257600000000001,2.592,2.48832,0.7257600000000001,2.592,0.0,0.0,0.0,124.89
2022-02-04 17:30:00,137.7376,1.78055,137.7491082079,2.3676,0.6905500000000001,2.46625,135.37,1.09,135.3743882719,130.73,145.0876,11.95055,145.578938446,2.3676,0.6905500000000001,2.46625,142.72,11.26,143.1634939501,130.52,138.4876,1.50055,138.4957291907,2.3676,0.6905500000000001,2.46625,136.12,0.81,136.1224099845,124.44,2.3676,0.6905500000000001,2.46625,2.3676,0.6905500000000001,2.46625,0.0,0.0,0.0,124.44
2022-02-04 18:00:00,137.808,3.1365,137.8436886341,5.748,1.6764999999999999,5.9875,132.06,1.46,132.0680703274,130.12,145.028,10.3765,145.398736364,5.748,1.6764999999999999,5.9875,139.28,8.7,139.5514543099,129.91,138.548,3.3965,138.5896262938,5.748,1.6764999999999999,5.9875,132.8,1.72,132.8111380871,123.87,5.748,1.6764999999999999,5.9875,5.748,1.6764999999999999,5.9875,0.0,0.0,0.0,123.87
2022-02-04 18:30:00,135.20352,4.61936,135.2824094522,5.72352,1.6693600000000002,5.962,129.48,2.95,129.5136012162,130.91,142.29352,8.83936,142.5678088462,5.72352,1.6693600000000002,5.962,136.57,7.17,136.758084953,130.69,135.93352,4.87936,136.0210645952,5.72352,1.6693600000000002,5.962,130.21,3.21,130.2495612277,124.63,5.72352,1.6693600000000002,5.962,5.72352,1.6693600000000002,5.962,0.0,0.0,0.0,124.63
2022-02-04 19:00:00,132.67648,5.78314,132.8024587628,5.73648,1.67314,5.9755,126.94,4.11,127.0065183367,131.03,139.62648,7.59314,139.8327919061,5.73648,1.67314,5.9755,133.89,5.92,134.0208136821,130.8,133.37648,6.03314,133.5128615357,5.73648,1.67314,5.9755,127.64,4.36,127.7144439756,124.74,5.73648,1.67314,5.9755,5.73648,1.67314,5.9755,0.0,0.0,0.0,124.74
2022-02-04 19:30:00,128.54664,6.81527,128.7271787948,4.88664,1.42527,5.09025,123.66,5.39,123.7774119135,130.84,135.30664,6.02527,135.4407276511,4.88664,1.42527,5.09025,130.42,4.6,130.5010973134,130.62,129.19664,7.06527,129.389682075,4.88664,1.42527,5.09025,124.31,5.64,124.4378788794,124.56,4.88664,1.42527,5.09025,4.88664,1.42527,5.09025,0.0,0.0,0.0,124.56
2022-02-04 20:00:00,125.81416,5.29663,125.9256016299,1.15416,0.33663000000000004,1.20225,124.66,4.96,124.7586357732,131.05,132.61416,5.26663,132.7186980951,1.15416,0.33663000000000004,1.20225,131.46,4.93,131.5524097081,130.82,126.48416,5.55663,126.6061565164,1.15416,0.33663000000000004,1.20225,125.33,5.22,125.4386595113,124.76,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,124.76
2022-02-04 20:30:00,122.35528,6.83279,122.5459161419,1.17528,0.34279000000000004,1.22425,121.18,6.49,121.3536670233,130.46,129.00528,3.71279,129.0586962489,1.17528,0.34279000000000004,1.22425,127.83,3.37,127.8744141727,130.24,122.99528,7.07279,123.1984710159,1.17528,0.34279000000000004,1.22425,121.82,6.73,122.0057592903,124.17,1.17528,0.34279000000000004,1.22425,1.17528,0.34279000000000004,1.22425,0.0,0.0,0.0,124.17
2022-02-04 21:00:00,118.1856,8.7733,118.5107878644,1.2456,0.3633,1.2974999999999999,116.94,8.41,117.2420219034,130.46,124.6056,1.7833,124.6183602454,1.2456,0.3633,1.2974999999999999,123.36,1.42,123.3681725568,130.24,118.8056,9.0033,119.1462546715,1.2456,0.3633,1.2974999999999999,117.56,8.64,117.8770681685,124.17,1.2456,0.3633,1.2974999999999999,1.2456,0.3633,1.2974999999999999,0.0,0.0,0.0,124.17
2022-02-04 21:30:00,112.38,11.80625,112.9984598969,1.05,0.30625,1.09375,111.33,11.5,111.9223789061,130.74,118.53,2.00625,118.5469777728,1.05,0.30625,1.09375,117.48,1.7000000000000002,117.4922993221,130.53,112.95,12.02625,113.5884377437,1.05,0.30625,1.09375,111.9,11.72,112.5120811291,124.44,1.05,0.30625,1.09375,1.05,0.30625,1.09375,0.0,0.0,0.0,124.44
2022-02-04 22:00:00,107.29432,14.22626,108.2333478086,1.08432,0.31626000000000004,1.1295,106.21,13.91,107.1170023852,131.5,113.18432,4.43626,113.2712262521,1.08432,0.31626000000000004,1.1295,112.1,4.12,112.1756854225,131.27,107.84432,14.42626,108.804937084,1.08432,0.31626000000000004,1.1295,106.76,14.11,107.6883916678,125.14,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,125.14
2022-02-04 22:30:00,102.04336,16.69598,103.4002082602,1.80336,0.52598,1.8785,100.24,16.17,101.5358385005,132.1,107.65336,6.91598,107.8752830756,1.80336,0.52598,1.8785,105.85,6.39,106.0427017762,131.86,102.55336,16.87598,103.9326240805,1.80336,0.52598,1.8785,100.75,16.35,102.0680410315,125.71,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,125.71
2022-02-04 23:00:00,96.69752,18.33011,98.4195270602,1.81752,0.5301100000000001,1.89325,94.88,17.8,96.5352495206,132.53,102.03752,8.55011,102.3951164302,1.81752,0.5301100000000001,1.89325,100.22,8.02,100.5403839261,132.28,97.15752,18.50011,98.9031736729,1.81752,0.5301100000000001,1.89325,95.34,17.97,97.0187430345,126.11,1.81752,0.5301100000000001,1.89325,1.81752,0.5301100000000001,1.89325,0.0,0.0,0.0,126.11
2022-02-04 23:30:00,91.14752,19.69636,93.2513645981,1.1875200000000001,0.34636,1.237,89.96,19.35,92.0175206143,133.02,96.23752,9.93636,96.749116305,1.1875200000000001,0.34636,1.237,95.05,9.59,95.5325630348,132.76,91.58752,19.84636,93.7131358188,1.1875200000000001,0.34636,1.237,90.4,19.5,92.4792409138,126.56,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,126.56
2022-02-05 00:00:00,86.79656,21.23483,89.3563698511,1.21656,0.35483000000000003,1.26725,85.58,20.88,88.0903558853,133.31,91.67656,11.41483,92.3844683773,1.21656,0.35483000000000003,1.26725,90.46,11.06,91.1336118016,133.05,87.19656,21.38483,89.7805715618,1.21656,0.35483000000000003,1.26725,85.98,21.03,88.5145259265,126.84,1.21656,0.35483000000000003,1.26725,1.21656,0.35483000000000003,1.26725,0.0,0.0,0.0,126.84
2022-02-05 00:30:00,85.42072,22.05271,88.2214340377,1.14072,0.33271,1.18825,84.28,21.72,87.0337681593,134.14,90.22072,12.19271,91.0408726587,1.14072,0.33271,1.18825,89.08,11.86,89.8660447555,133.88,85.80072,22.19271,88.6243754825,1.14072,0.33271,1.18825,84.66,21.86,87.4366925267,127.62,1.14072,0.33271,1.18825,1.14072,0.33271,1.18825,0.0,0.0,0.0,127.62
2022-02-05 01:00:00,87.11448,21.43839,89.713639941,1.19448,0.34839000000000003,1.24425,85.92,21.09,88.4705289913,134.64,91.98448,11.66839,92.7216042035,1.19448,0.34839000000000003,1.24425,90.79,11.32,91.49298607,134.38,87.51448,21.58839,90.1379098519,1.19448,0.34839000000000003,1.24425,86.32,21.24,88.8947692499,128.1,1.19448,0.34839000000000003,1.24425,1.19448,0.34839000000000003,1.24425,0.0,0.0,0.0,128.1
2022-02-05 01:30:00,86.25896,21.82928,88.9782313018,1.36896,0.39928,1.426,84.89,21.43,87.5531667046,134.01,91.09896,12.04928,91.8923591035,1.36896,0.39928,1.426,89.73,11.65,90.4831221831,133.77,86.66896,21.97928,89.4125124174,1.36896,0.39928,1.426,85.3,21.58,87.9874218283,127.5,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,127.5
2022-02-05 02:00:00,84.10656,22.50733,87.0660286149,1.39656,0.40733,1.45475,82.71,22.1,85.611646988,134.01,88.84656,12.58733,89.7337846096,1.39656,0.40733,1.45475,87.45,12.18,88.2941385371,133.77,84.49656,22.64733,87.4789700897,1.39656,0.40733,1.45475,83.1,22.24,86.0245755584,127.5,1.39656,0.40733,1.45475,1.39656,0.40733,1.45475,0.0,0.0,0.0,127.5
2022-02-05 02:30:00,82.36832,23.07451,85.539307639,1.31832,0.38451,1.37325,81.05,22.69,84.166136896,135.26,87.02832,13.12451,88.0123925636,1.31832,0.38451,1.37325,85.71,12.74,86.6516687664,135.01,82.74832,23.19451,85.9375922223,1.31832,0.38451,1.37325,81.43,22.81,84.5644192317,128.68,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,128.68
2022-02-05 03:00:00,80.57192,23.53181,83.937955505,1.41192,0.41181,1.47075,79.16,23.12,82.4672056032,135.26,85.14192,13.57181,86.2168229985,1.41192,0.41181,1.47075,83.73,13.16,84.7578816394,135.01,80.94192,23.65181,84.3267604593,1.41192,0.41181,1.47075,79.53,23.24,82.856010645,128.68,1.41192,0.41181,1.47075,1.41192,0.41181,1.47075,0.0,0.0,0.0,128.68
2022-02-05 03:30:00,79.50744,23.78342,82.9884575242,1.41744,0.41342,1.4765000000000001,78.09,23.37,81.5119929826,135.48,84.01744,13.75342,85.135696308,1.41744,0.41342,1.4765000000000001,82.6,13.34,83.6702790721,135.23,79.85744,23.89342,83.355301227,1.41744,0.41342,1.4765000000000001,78.44,23.48,81.8788373147,128.89,1.41744,0.41342,1.4765000000000001,1.41744,0.41342,1.4765000000000001,0.0,0.0,0.0,128.89
2022-02-05 04:00:00,77.98456,24.30633,81.6846942607,1.32456,0.38633,1.37975,76.66,23.92,80.3051804057,135.94,82.43456,14.28633,83.6633486496,1.32456,0.38633,1.37975,81.11,13.9,82.2924182413,135.69,78.33456,24.42633,82.0545482448,1.32456,0.38633,1.37975,77.01,24.04,80.6750376511,129.34,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,129.34
2022-02-05 04:30:00,78.06912,24.11766,81.7095405779,1.32912,0.38766,1.3845,76.74,23.73,80.3252170865,136.14,82.50912,14.07766,83.7014659026,1.32912,0.38766,1.3845,81.18,13.69,82.3262321499,135.88,78.40912,24.23766,82.0698133387,1.32912,0.38766,1.3845,77.08,23.85,80.6854937396,129.53,1.32912,0.38766,1.3845,1.32912,0.38766,1.3845,0.0,0.0,0.0,129.53
2022-02-05 05:00:00,77.52984000000001,24.27037,81.2399344557,1.50984,0.44037000000000004,1.57275,76.02,23.83,79.6674921157,136.2,81.93984,14.20037,83.1612162451,1.50984,0.44037000000000004,1.57275,80.43,13.76,81.5985447174,135.95,77.86984,24.37037,81.5942823705,1.50984,0.44037000000000004,1.57275,76.36,23.93,80.0218376445,129.59,1.50984,0.44037000000000004,1.57275,1.50984,0.44037000000000004,1.57275,0.0,0.0,0.0,129.59
2022-02-05 05:30:00,78.11976,23.72118,81.6418476215,1.40976,0.41118000000000005,1.4685000000000001,76.71,23.31,80.1734382448,136.28,82.55976,13.82118,83.7086553939,1.40976,0.41118000000000005,1.4685000000000001,81.15,13.41,82.2505355606,136.04,78.48976,23.83118,82.0278462783,1.40976,0.41118000000000005,1.4685000000000001,77.08,23.42,80.5594364429,129.67,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,129.67
2022-02-05 06:00:00,79.37184,23.00512,82.6385172374,1.49184,0.43512000000000006,1.554,77.88,22.57,81.0845194843,135.08,83.87184,13.19512,84.9034553879,1.49184,0.43512000000000006,1.554,82.38,12.76,83.3623536136,134.84,79.73184,23.12512,83.0176938056,1.49184,0.43512000000000006,1.554,78.24,22.69,81.463695595,128.53,1.49184,0.43512000000000006,1.554,1.49184,0.43512000000000006,1.554,0.0,0.0,0.0,128.53
2022-02-05 06:30:00,84.23032,20.68051,86.7319451019,1.51032,0.44051,1.57325,82.72,20.24,85.1601784874,133.37,88.96032,10.93051,89.6293176553,1.51032,0.44051,1.57325,87.45,10.49,88.0769129795,133.13,84.64032,20.80051,87.1587344215,1.51032,0.44051,1.57325,83.13,20.36,85.5869528608,126.87,1.51032,0.44051,1.57325,1.51032,0.44051,1.57325,0.0,0.0,0.0,126.87
2022-02-05 07:00:00,88.81488,18.93059,90.8099672237,1.54488,0.45059000000000005,1.60925,87.27,18.48,89.2051752983,133.37,93.77488,9.09059,94.2144731215,1.54488,0.45059000000000005,1.60925,92.23,8.64,92.633808623,133.13,89.25488,19.06059,91.2674076271,1.54488,0.45059000000000005,1.60925,87.71,18.61,89.6625685557,126.87,1.54488,0.45059000000000005,1.60925,1.54488,0.45059000000000005,1.60925,0.0,0.0,0.0,126.87
2022-02-05 07:30:00,94.17272,16.48871,95.6053280401,1.57272,0.45871000000000006,1.6382500000000002,92.6,16.03,93.9772360734,132.28,99.40272,6.72871,99.6301976394,1.57272,0.45871000000000006,1.6382500000000002,97.83,6.27,98.0307186549,132.06,94.66272,16.63871,96.1138763564,1.57272,0.45871000000000006,1.6382500000000002,93.09,16.18,94.4856629336,125.82,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,125.82
2022-02-05 08:00:00,98.34368,14.88524,99.4638113376,1.66368,0.48524000000000006,1.733,96.68,14.4,97.7465211657,132.28,103.76368,4.90524,103.8795584636,1.66368,0.48524000000000006,1.733,102.1,4.42,102.1956280865,132.06,98.84368,15.01524,99.9776500434,1.66368,0.48524000000000006,1.733,97.18,14.53,98.260232546,125.82,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,125.82
2022-02-05 08:30:00,105.09944,13.00567,105.9010846992,1.93944,0.56567,2.02025,103.16,12.44,103.9073587384,133.02,110.83944,2.82567,110.8754520643,1.93944,0.56567,2.02025,108.9,2.26,108.9234483479,132.78,105.62944,13.15567,106.4455271388,1.93944,0.56567,2.02025,103.69,12.59,104.4515399599,126.5,1.93944,0.56567,2.02025,1.93944,0.56567,2.02025,0.0,0.0,0.0,126.5
2022-02-05 09:00:00,108.92008,11.77044,109.5542198411,2.71008,0.79044,2.823,106.21,10.98,106.7760483442,133.85,114.77008000000001,1.60044,114.7812383249,2.71008,0.79044,2.823,112.06,0.81,112.0629274113,133.62,109.40008,11.93044,110.0486842384,2.71008,0.79044,2.823,106.69,11.14,107.2700130512,127.3,2.71008,0.79044,2.823,2.71008,0.79044,2.823,0.0,0.0,0.0,127.3
2022-02-05 09:30:00,113.14864,10.35502,113.6214820052,3.30864,0.9650200000000001,3.4465,109.84,9.39,110.24063543,133.11,119.19864,1.76502,119.211706948,3.30864,0.9650200000000001,3.4465,115.89,0.8,115.8927612062,132.88,113.65864,10.51502,114.1439971801,3.30864,0.9650200000000001,3.4465,110.35,9.55,110.7624710811,126.61,3.30864,0.9650200000000001,3.4465,3.30864,0.9650200000000001,3.4465,0.0,0.0,0.0,126.61
2022-02-05 10:00:00,114.7808,9.8419,115.2019750015,3.8808,1.1319,4.0425,110.9,8.71,111.2415124852,133.11,120.8808,2.6019,120.9087990688,3.8808,1.1319,4.0425,117.0,1.47,117.009234251,132.88,115.3008,10.0119,115.734664739,3.8808,1.1319,4.0425,111.42,8.88,111.7733009265,126.61,3.8808,1.1319,4.0425,3.8808,1.1319,4.0425,0.0,0.0,0.0,126.61
2022-02-05 10:30:00,116.47664,9.19152,116.8387423144,4.01664,1.1715200000000001,4.184,112.46,8.02,112.7456074532,132.97,122.64664,3.38152,122.6932474947,4.01664,1.1715200000000001,4.184,118.63,2.21,118.650583648,132.75,117.00664,9.36152,117.3805429396,4.01664,1.1715200000000001,4.184,112.99,8.19,113.2864343159,126.5,4.01664,1.1715200000000001,4.184,4.01664,1.1715200000000001,4.184,0.0,0.0,0.0,126.5
2022-02-05 11:00:00,116.30064,9.37727,116.6780701634,5.99064,1.74727,6.24025,110.31,7.63,110.5735637483,133.06,122.38064,4.41727,122.4603336639,5.99064,1.74727,6.24025,116.39,2.67,116.4206210257,132.82,116.81064,9.52727,117.1985259756,5.99064,1.74727,6.24025,110.82,7.78,111.0927576397,126.56,5.99064,1.74727,6.24025,5.99064,1.74727,6.24025,0.0,0.0,0.0,126.56
2022-02-05 11:30:00,115.83032,9.68676,116.234660711,6.40032,1.8667600000000002,6.667,109.43,7.82,109.7090575112,133.33,121.85032,4.35676,121.9281831317,6.40032,1.8667600000000002,6.667,115.45,2.49,115.476848762,133.09,116.33032,9.84676,116.7463148618,6.40032,1.8667600000000002,6.667,109.93,7.98,110.2192601136,126.8,6.40032,1.8667600000000002,6.667,6.40032,1.8667600000000002,6.667,0.0,0.0,0.0,126.8
2022-02-05 12:00:00,115.75392,10.14031,116.197228376,5.38392,1.57031,5.60825,110.37,8.57,110.7022212966,133.36,121.81392,3.30031,121.8586195222,5.38392,1.57031,5.60825,116.43,1.73,116.4428520777,133.09,116.26392,10.30031,116.7193020878,5.38392,1.57031,5.60825,110.88,8.73,111.2231419265,126.84,5.38392,1.57031,5.60825,5.38392,1.57031,5.60825,0.0,0.0,0.0,126.84
2022-02-05 12:30:00,118.53072,9.06646,118.8769627836,3.6907200000000002,1.07646,3.8445,114.84,7.99,115.1176168099,133.7,124.81072,3.35646,124.8558434782,3.6907200000000002,1.07646,3.8445,121.12,2.2800000000000002,121.1414578086,133.45,119.08072,9.24646,119.4391681914,3.6907200000000002,1.07646,3.8445,115.39,8.17,115.6788701535,127.16,3.6907200000000002,1.07646,3.8445,3.6907200000000002,1.07646,3.8445,0.0,0.0,0.0,127.16
2022-02-05 13:00:00,119.9824,8.82695,120.3066554936,3.4524,1.00695,3.59625,116.53,7.82,116.7920943386,133.28,126.3724,3.48695,126.4204979505,3.4524,1.00695,3.59625,122.92,2.48,122.9450153524,133.02,120.5524,9.02695,120.889896071,3.4524,1.00695,3.59625,117.1,8.02,117.3743174634,126.76,3.4524,1.00695,3.59625,3.4524,1.00695,3.59625,0.0,0.0,0.0,126.76
2022-02-05 13:30:00,119.20264,9.33327,119.567467615,3.3026400000000002,0.9632700000000001,3.44025,115.9,8.37,116.2018369046,133.47,125.54264,2.87327,125.5755156815,3.3026400000000002,0.9632700000000001,3.44025,122.24,1.9100000000000001,122.2549209644,133.22,119.74264,9.52327,120.1207413633,3.3026400000000002,0.9632700000000001,3.44025,116.44,8.56,116.7542170545,126.94,3.3026400000000002,0.9632700000000001,3.44025,3.3026400000000002,0.9632700000000001,3.44025,0.0,0.0,0.0,126.94
2022-02-05 14:00:00,117.29968,10.17699,117.740333164,3.34968,0.97699,3.48925,113.95,9.2,114.3207876985,133.39,123.55968,2.06699,123.5769677948,3.34968,0.97699,3.48925,120.21,1.09,120.214941667,133.14,117.82968,10.36699,118.2848594308,3.34968,0.97699,3.48925,114.48,9.39,114.8644527258,126.87,3.34968,0.97699,3.48925,3.34968,0.97699,3.48925,0.0,0.0,0.0,126.87
2022-02-05 14:30:00,115.61072,11.05771,116.1383292861,3.18072,0.92771,3.31325,112.43,10.13,112.8854366161,134.18,121.79072,1.18771,121.7965111699,3.18072,0.92771,3.31325,118.61,0.26,118.6102849672,133.93,116.12072,11.23771,116.6632235941,3.18072,0.92771,3.31325,112.94,10.31,113.409610263,127.63,3.18072,0.92771,3.31325,3.18072,0.92771,3.31325,0.0,0.0,0.0,127.63
2022-02-05 15:00:00,113.71312,11.74966,114.318538174,2.91312,0.8496600000000001,3.0345,110.8,10.9,111.334855279,134.18,119.82312,1.4096600000000001,119.831411691,2.91312,0.8496600000000001,3.0345,116.91,0.56,116.9113411949,133.93,114.22312,11.93966,114.8454466814,2.91312,0.8496600000000001,3.0345,111.31,11.09,111.8610933256,127.63,2.91312,0.8496600000000001,3.0345,2.91312,0.8496600000000001,3.0345,0.0,0.0,0.0,127.63
2022-02-05 15:30:00,114.2064,11.6727,114.8013663954,2.3064,0.6727000000000001,2.4025,111.9,11.0,112.4393614354,134.35,120.3364,1.3727,120.3442290692,2.3064,0.6727000000000001,2.4025,118.03,0.7000000000000001,118.0320757252,134.09,114.7064,11.8627,115.3181765909,2.3064,0.6727000000000001,2.4025,112.4,11.19,112.9556377522,127.81,2.3064,0.6727000000000001,2.4025,2.3064,0.6727000000000001,2.4025,0.0,0.0,0.0,127.81
2022-02-05 16:00:00,114.51248,11.71614,115.1102776135,2.11248,0.61614,2.2005,112.4,11.1,112.9467573682,134.35,120.68248,1.43614,120.6910248405,2.11248,0.61614,2.2005,118.57,0.8200000000000001,118.5728354219,134.09,115.03248,11.91614,115.6480256963,2.11248,0.61614,2.2005,112.92,11.3,113.4839918226,127.81,2.11248,0.61614,2.2005,2.11248,0.61614,2.2005,0.0,0.0,0.0,127.81
2022-02-05 16:30:00,116.2752,11.3861,116.8313545597,1.9752,0.5761000000000001,2.0575,114.3,10.81,114.8100435502,133.81,122.5352,1.1761,122.5408440082,1.9752,0.5761000000000001,2.0575,120.56,0.6000000000000001,120.5614930233,133.56,116.7952,11.5861,117.3684644879,1.9752,0.5761000000000001,2.0575,114.82,11.01,115.3466622837,127.31,1.9752,0.5761000000000001,2.0575,1.9752,0.5761000000000001,2.0575,0.0,0.0,0.0,127.31
2022-02-05 17:00:00,118.93168,10.12924,119.3622470072,1.95168,0.5692400000000001,2.033,116.98,9.56,117.3699876459,133.81,125.31168,1.18924,125.3173229693,1.95168,0.5692400000000001,2.033,123.36,0.62,123.3615580317,133.56,119.46168,10.33924,119.9082685731,1.95168,0.5692400000000001,2.033,117.51,9.77,117.9154485214,127.31,1.95168,0.5692400000000001,2.033,1.95168,0.5692400000000001,2.033,0.0,0.0,0.0,127.31
2022-02-05 17:30:00,123.7996,8.75405,124.1087198853,1.8996,0.55405,1.9787500000000002,121.9,8.2,122.1754885401,132.32,130.4296,2.4240500000000003,130.4521236874,1.8996,0.55405,1.9787500000000002,128.53,1.87,128.5436027191,132.08,124.3696,8.99405,124.6943877629,1.8996,0.55405,1.9787500000000002,122.47,8.44,122.7604761314,125.88,1.8996,0.55405,1.9787500000000002,1.8996,0.55405,1.9787500000000002,0.0,0.0,0.0,125.88
2022-02-05 18:00:00,125.44184,8.56762,125.7340818356,1.9118400000000002,0.55762,1.9915,123.53,8.01,123.7894220037,132.32,132.16184,2.57762,132.1869739311,1.9118400000000002,0.55762,1.9915,130.25,2.02,130.2656627819,132.08,126.01184,8.82762,126.3206661439,1.9118400000000002,0.55762,1.9915,124.1,8.27,124.3752503515,125.88,1.9118400000000002,0.55762,1.9915,1.9118400000000002,0.55762,1.9915,0.0,0.0,0.0,125.88
2022-02-05 18:30:00,123.68656,9.51858,124.0522812763,1.8465600000000002,0.5385800000000001,1.9235000000000002,121.84,8.98,122.1704792493,132.47,130.35656,1.6185800000000001,130.3666082103,1.8465600000000002,0.5385800000000001,1.9235000000000002,128.51,1.08,128.5145380881,132.22,124.24656,9.75858,124.629200252,1.8465600000000002,0.5385800000000001,1.9235000000000002,122.4,9.22,122.7467653342,126.02,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.0,0.0,0.0,126.02
2022-02-05 19:00:00,121.46336,10.36223,121.9045677285,1.89336,0.55223,1.97225,119.57,9.81,119.9717508416,132.47,127.96336,0.86223,127.9662648633,1.89336,0.55223,1.97225,126.07,0.31,126.0703811369,132.22,121.98336,10.60223,122.4432415361,1.89336,0.55223,1.97225,120.09,10.05,120.5097946227,126.02,1.89336,0.55223,1.97225,1.89336,0.55223,1.97225,0.0,0.0,0.0,126.02
2022-02-05 19:30:00,118.34328,11.58054,118.90853976,1.85328,0.54054,1.9304999999999999,116.49,11.04,117.0119724644,133.11,124.73328,1.52054,124.7425475988,1.85328,0.54054,1.9304999999999999,122.88,0.98,122.8839078155,132.86,118.87328,11.80054,119.4575633531,1.85328,0.54054,1.9304999999999999,117.02,11.26,117.560486559,126.62,1.85328,0.54054,1.9304999999999999,1.85328,0.54054,1.9304999999999999,0.0,0.0,0.0,126.62
2022-02-05 20:00:00,114.55728,13.07629,115.301169817,2.38728,0.6962900000000001,2.48675,112.17,12.38,112.8511112041,133.11,120.69728,3.14629,120.7382811711,2.38728,0.6962900000000001,2.48675,118.31,2.45,118.3353649591,132.86,115.05728,13.29629,115.8230072514,2.38728,0.6962900000000001,2.48675,112.67,12.6,113.3723462754,126.62,2.38728,0.6962900000000001,2.48675,2.38728,0.6962900000000001,2.48675,0.0,0.0,0.0,126.62
2022-02-05 20:30:00,111.89416,14.22913,112.795262235,2.53416,0.7391300000000001,2.6397500000000003,109.36,13.49,110.1888819255,132.41,117.90416,4.37913,117.9854555649,2.53416,0.7391300000000001,2.6397500000000003,115.37,3.64,115.4274079238,132.14,112.36416,14.43913,113.2880970255,2.53416,0.7391300000000001,2.6397500000000003,109.83,13.7,110.6811587399,125.95,2.53416,0.7391300000000001,2.6397500000000003,2.53416,0.7391300000000001,2.6397500000000003,0.0,0.0,0.0,125.95
2022-02-05 21:00:00,108.53488,15.22934,109.5981431113,2.5348800000000002,0.7393400000000001,2.6405000000000003,106.0,14.49,106.9857939168,132.41,114.37488,5.41934,114.5031983005,2.5348800000000002,0.7393400000000001,2.6405000000000003,111.84,4.68,111.9378756275,132.14,108.98488,15.42934,110.0716521247,2.5348800000000002,0.7393400000000001,2.6405000000000003,106.45,14.69,107.4588228113,125.95,2.5348800000000002,0.7393400000000001,2.6405000000000003,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.0,0.0,0.0,125.95
2022-02-05 21:30:00,103.83808,16.61194,105.1584680787,1.8580800000000002,0.5419400000000001,1.9355,101.98,16.07,103.2383906306,132.36,109.48808,6.80194,109.6991615731,1.8580800000000002,0.5419400000000001,1.9355,107.63,6.26,107.8118940563,132.1,104.26808,16.79194,105.6115607112,1.8580800000000002,0.5419400000000001,1.9355,102.41,16.25,103.6912272085,125.89,1.8580800000000002,0.5419400000000001,1.9355,1.8580800000000002,0.5419400000000001,1.9355,0.0,0.0,0.0,125.89
2022-02-05 22:00:00,99.94608,18.16969,101.5842337278,1.81608,0.52969,1.89175,98.13,17.64,99.7028911316,132.79,105.41608,8.35969,105.7470299321,1.81608,0.52969,1.89175,103.6,7.83,103.8954710274,132.54,100.34608,18.33969,102.0082349649,1.81608,0.52969,1.89175,98.53,17.81,100.1267047296,126.3,1.81608,0.52969,1.89175,1.81608,0.52969,1.89175,0.0,0.0,0.0,126.3
