Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-05 22:30:00,94.74512,19.66691,96.7647927335,1.8751200000000001,0.54691,1.9532500000000002,92.87,19.12,94.8177794509,133.27,99.92512,9.96691,100.4209584796,1.8751200000000001,0.54691,1.9532500000000002,98.05,9.42,98.5014664865,133.01,95.09512,19.82691,97.140044307,1.8751200000000001,0.54691,1.9532500000000002,93.22,19.28,95.1928925918,126.76,1.8751200000000001,0.54691,1.9532500000000002,1.8751200000000001,0.54691,1.9532500000000002,0.0,0.0,0.0,126.76
2022-02-05 23:00:00,90.21608,21.14719,92.6614522629,1.87608,0.5471900000000001,1.95425,88.34,20.6,90.7100633888,132.89,95.20608,11.38719,95.8846482241,1.87608,0.5471900000000001,1.95425,93.33,10.84,93.9574079038,132.63,90.55608,21.28719,93.0244488458,1.87608,0.5471900000000001,1.95425,88.68,20.74,91.0729927037,126.4,1.87608,0.5471900000000001,1.95425,1.87608,0.5471900000000001,1.95425,0.0,0.0,0.0,126.4
2022-02-05 23:30:00,86.51904,22.16222,89.3124195051,1.85904,0.54222,1.9365,84.66,21.62,87.3769992618,133.76,91.28904,12.54222,92.1466011671,1.85904,0.54222,1.9365,89.43,12.0,90.2315072466,133.5,86.82904,22.30222,89.6474829778,1.85904,0.54222,1.9365,84.97,21.76,87.7120202709,127.21,1.85904,0.54222,1.9365,1.85904,0.54222,1.9365,0.0,0.0,0.0,127.21
2022-02-06 00:00:00,82.48584,22.92462,85.6122187696,1.9358400000000002,0.56462,2.0165,80.55,22.36,83.5958856643,133.12,87.07584,13.23462,88.0758597929,1.9358400000000002,0.56462,2.0165,85.14,12.67,86.0775725727,132.85,82.76584,23.04462,85.9141361002,1.9358400000000002,0.56462,2.0165,80.83,22.48,83.8977907933,126.6,1.9358400000000002,0.56462,2.0165,1.9358400000000002,0.56462,2.0165,0.0,0.0,0.0,126.6
2022-02-06 00:30:00,81.28072,23.45021,84.5959088418,1.9207200000000002,0.5602100000000001,2.00075,79.36,22.89,82.5951675342,133.6,85.80072,13.79021,86.9018609948,1.9207200000000002,0.5602100000000001,2.00075,83.88,13.23,84.916943539,133.33,81.56072,23.57021,84.8982087347,1.9207200000000002,0.5602100000000001,2.00075,79.64,23.01,82.8974649793,127.05,1.9207200000000002,0.5602100000000001,2.00075,1.9207200000000002,0.5602100000000001,2.00075,0.0,0.0,0.0,127.05
2022-02-06 01:00:00,83.07824,23.02532,86.2099722921,1.93824,0.56532,2.019,81.14,22.46,84.1911586807,133.6,87.67824,13.43532,88.7016436883,1.93824,0.56532,2.019,85.74,12.87,86.700544981,133.33,83.36824,23.14532,86.5214960492,1.93824,0.56532,2.019,81.43,22.58,84.502670372,127.05,1.93824,0.56532,2.019,1.93824,0.56532,2.019,0.0,0.0,0.0,127.05
2022-02-06 01:30:00,82.21416,23.39413,85.4777949117,1.93416,0.56413,2.01475,80.28,22.83,83.4630894468,133.57,86.78416,13.73413,87.8641949474,1.93416,0.56413,2.01475,84.85,13.17,85.8660084084,133.31,82.48416,23.51413,85.7703384659,1.93416,0.56413,2.01475,80.55,22.95,83.7556266767,127.03,1.93416,0.56413,2.01475,1.93416,0.56413,2.01475,0.0,0.0,0.0,127.03
2022-02-06 02:00:00,79.60904,24.23347,83.2157456132,1.82904,0.53347,1.90525,77.78,23.7,81.3106290715,133.57,84.05904,14.49347,85.2993720866,1.82904,0.53347,1.90525,82.23,13.96,83.4065614925,133.31,79.87904,24.33347,83.5031663685,1.82904,0.53347,1.90525,78.05,23.8,81.5980545111,127.03,1.82904,0.53347,1.90525,1.82904,0.53347,1.90525,0.0,0.0,0.0,127.03
2022-02-06 02:30:00,78.14152,24.54461,81.9056471067,1.90152,0.55461,1.98075,76.24,23.99,79.9253257735,134.33,82.52152,14.70461,83.8213983322,1.90152,0.55461,1.98075,80.62,14.15,81.8523481642,134.06,78.41152,24.65461,82.1962058915,1.90152,0.55461,1.98075,76.51,24.1,80.2158968036,127.76,1.90152,0.55461,1.98075,1.90152,0.55461,1.98075,0.0,0.0,0.0,127.76
2022-02-06 03:00:00,76.18072,24.96021,80.1655423668,1.9207200000000002,0.5602100000000001,2.00075,74.26,24.4,78.1658979351,134.91,80.45072,15.09021,81.8537279931,1.9207200000000002,0.5602100000000001,2.00075,78.53,14.53,79.8628937617,134.64,76.43072,25.06021,80.4342531821,1.9207200000000002,0.5602100000000001,2.00075,74.51,24.5,78.4346230947,128.32,1.9207200000000002,0.5602100000000001,2.00075,1.9207200000000002,0.5602100000000001,2.00075,0.0,0.0,0.0,128.32
2022-02-06 03:30:00,74.51048,25.19889,78.6561865784,1.9504800000000002,0.56889,2.03175,72.56,24.63,76.6263042303,135.25,78.71048,15.38889,80.2007331467,1.9504800000000002,0.56889,2.03175,76.76,14.82,78.1775543235,135.0,74.76048,25.27889,78.9186394299,1.9504800000000002,0.56889,2.03175,72.81,24.71,76.8887521033,128.66,1.9504800000000002,0.56889,2.03175,1.9504800000000002,0.56889,2.03175,0.0,0.0,0.0,128.66
2022-02-06 04:00:00,73.07736,25.53798,77.411168232,1.9473600000000002,0.56798,2.0285,71.13,24.97,75.3855277888,134.78,77.21736,15.66798,78.7909022835,1.9473600000000002,0.56798,2.0285,75.27,15.1,76.7696743513,134.51,73.31736,25.61798,77.6641241285,1.9473600000000002,0.56798,2.0285,71.37,25.05,75.638478303,128.21,1.9473600000000002,0.56798,2.0285,1.9473600000000002,0.56798,2.0285,0.0,0.0,0.0,128.21
2022-02-06 04:30:00,73.88248,25.23364,78.0727701481,1.93248,0.56364,2.013,71.95,24.67,76.0618919039,135.35,78.03248,15.36364,79.530556197,1.93248,0.56364,2.013,76.1,14.8,77.5258021564,135.09,74.11248,25.32364,78.3195150304,1.93248,0.56364,2.013,72.18,24.76,76.3086495753,128.76,1.93248,0.56364,2.013,1.93248,0.56364,2.013,0.0,0.0,0.0,128.76
2022-02-06 05:00:00,74.1236,25.1698,78.2804375882,1.9536,0.5698,2.035,72.17,24.6,76.2474189727,135.16,78.3136,15.2798,79.7903016224,1.9536,0.5698,2.035,76.36,14.71,77.7639614474,134.9,74.3736,25.2498,78.5428849547,1.9536,0.5698,2.035,72.42,24.68,76.5098608024,128.59,1.9536,0.5698,2.035,1.9536,0.5698,2.035,0.0,0.0,0.0,128.59
2022-02-06 05:30:00,72.21592,25.44756,76.5683838892,1.94592,0.5675600000000001,2.027,70.27,24.88,74.544532328,135.62,76.31592,15.50756,77.8755678156,1.94592,0.5675600000000001,2.027,74.37,14.94,75.8557875182,135.33,72.44592,25.51756,76.8085749965,1.94592,0.5675600000000001,2.027,70.5,24.95,74.7847076614,129.0,1.94592,0.5675600000000001,2.027,1.94592,0.5675600000000001,2.027,0.0,0.0,0.0,129.0
2022-02-06 06:00:00,72.7688,25.2059,77.0106203601,2.0088,0.5859,2.0925,70.76,24.62,74.9207714856,135.62,76.8688,15.2759,78.3719690594,2.0088,0.5859,2.0925,74.86,14.69,76.2877165735,135.33,72.9988,25.2859,77.2541360721,2.0088,0.5859,2.0925,70.99,24.7,75.1642873977,129.0,2.0088,0.5859,2.0925,2.0088,0.5859,2.0925,0.0,0.0,0.0,129.0
2022-02-06 06:30:00,75.92016,24.13963,79.6655033936,1.85016,0.53963,1.9272500000000001,74.07,23.6,77.7388249204,135.34,80.18016,14.20963,81.4295501791,1.85016,0.53963,1.9272500000000001,78.33,13.67,79.5138843222,135.06,76.18016,24.22963,79.9405513339,1.85016,0.53963,1.9272500000000001,74.33,23.69,78.0138769707,128.75,1.85016,0.53963,1.9272500000000001,1.85016,0.53963,1.9272500000000001,0.0,0.0,0.0,128.75
2022-02-06 07:00:00,78.82584,23.01462,82.1169031652,1.9358400000000002,0.56462,2.0165,76.89,22.45,80.1004032449,135.34,83.22584,13.12462,84.2543535602,1.9358400000000002,0.56462,2.0165,81.29,12.56,82.2545907533,135.06,79.10584,23.11462,82.4137099022,1.9358400000000002,0.56462,2.0165,77.17,22.55,80.3972101506,128.75,1.9358400000000002,0.56462,2.0165,1.9358400000000002,0.56462,2.0165,0.0,0.0,0.0,128.75
2022-02-06 07:30:00,82.49096,21.43403,85.2301362416,1.8309600000000001,0.53403,1.9072500000000001,80.66,20.9,83.3237397144,134.65,87.06096,11.64403,87.836178143,1.8309600000000001,0.53403,1.9072500000000001,85.23,11.11,85.9510616572,134.38,82.78096,21.53403,85.5359677946,1.8309600000000001,0.53403,1.9072500000000001,80.95,21.0,83.6295551824,128.06,1.8309600000000001,0.53403,1.9072500000000001,1.8309600000000001,0.53403,1.9072500000000001,0.0,0.0,0.0,128.06
2022-02-06 08:00:00,84.24704,20.60622,86.7305024282,1.66704,0.48622000000000004,1.7365,82.58,20.12,84.99571048,133.69,88.92704,10.83622,89.5848319028,1.66704,0.48622000000000004,1.7365,87.26,10.35,87.8716683579,133.42,84.54704,20.72622,87.0504346241,1.66704,0.48622000000000004,1.7365,82.88,20.24,85.3156023245,127.17,1.66704,0.48622000000000004,1.7365,1.66704,0.48622000000000004,1.7365,0.0,0.0,0.0,127.17
2022-02-06 08:30:00,89.11112,19.34741,91.1872468132,1.6711200000000002,0.48741000000000007,1.74075,87.44,18.86,89.4508423661,133.35,94.03112,9.53741,94.5135636719,1.6711200000000002,0.48741000000000007,1.74075,92.36,9.05,92.8023280958,133.08,89.45112,19.47741,91.5471046487,1.6711200000000002,0.48741000000000007,1.74075,87.78,18.99,89.8106257633,126.86,1.6711200000000002,0.48741000000000007,1.74075,1.6711200000000002,0.48741000000000007,1.74075,0.0,0.0,0.0,126.86
2022-02-06 09:00:00,94.63368,17.14899,96.1749512522,1.57368,0.45899000000000006,1.63925,93.06,16.69,94.544802607,133.35,99.82368,7.31899,100.0916315351,1.57368,0.45899000000000006,1.63925,98.25,6.86,98.4891978848,133.08,94.97368,17.28899,96.5344967769,1.57368,0.45899000000000006,1.63925,93.4,16.83,94.9042090742,126.86,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,126.86
2022-02-06 09:30:00,99.084,16.737,100.4876421507,2.664,0.777,2.775,96.42,15.96,97.7319702042,132.75,104.424,6.677,104.6372500833,2.664,0.777,2.775,101.76,5.9,101.9308961993,132.5,99.444,16.887,100.8676355676,2.664,0.777,2.775,96.78,16.11,98.1116736174,126.28,2.664,0.777,2.775,2.664,0.777,2.775,0.0,0.0,0.0,126.28
2022-02-06 10:00:00,99.67768,16.67349,101.0625804092,4.53768,1.32349,4.72675,95.14,15.35,96.370338279,134.09,104.96768,6.73349,105.1834289808,4.53768,1.32349,4.72675,100.43,5.41,100.575608375,133.83,100.03768,16.81349,101.4407751635,4.53768,1.32349,4.72675,95.5,15.49,96.7480754331,127.55,4.53768,1.32349,4.72675,4.53768,1.32349,4.72675,0.0,0.0,0.0,127.55
2022-02-06 10:30:00,101.33096,16.91528,102.7331015399,8.28096,2.41528,8.626,93.05,14.5,94.1729924129,133.14,106.56096,6.86528,106.7818817291,8.28096,2.41528,8.626,98.28,4.45,98.3806937361,132.91,101.72096,17.05528,103.1408564983,8.28096,2.41528,8.626,93.44,14.64,94.5799302178,126.67,8.28096,2.41528,8.626,8.28096,2.41528,8.626,0.0,0.0,0.0,126.67
2022-02-06 11:00:00,103.42424,15.49207,104.5780935591,5.90424,1.72207,6.15025,97.52,13.77,98.4873763484,133.64,108.83424,5.46207,108.9712164063,5.90424,1.72207,6.15025,102.93,3.74,102.9979247364,133.4,103.82424,15.64207,104.9959388046,5.90424,1.72207,6.15025,97.92,13.92,98.9044629933,127.15,5.90424,1.72207,6.15025,5.90424,1.72207,6.15025,0.0,0.0,0.0,127.15
2022-02-06 11:30:00,109.75736,12.86673,110.5089626006,4.13736,1.20673,4.30975,105.62,11.66,106.2616581839,132.57,115.56736,2.8767300000000002,115.6031585765,4.13736,1.20673,4.30975,111.43,1.67,111.4425134318,132.35,110.20736,13.03673,110.9757564843,4.13736,1.20673,4.30975,106.07,11.83,106.7276618314,126.15,4.13736,1.20673,4.30975,4.13736,1.20673,4.30975,0.0,0.0,0.0,126.15
2022-02-06 12:00:00,111.22696,12.58953,111.9371828146,5.10696,1.48953,5.31975,106.12,11.1,106.6989428251,132.57,117.08696,2.44953,117.1125800214,5.10696,1.48953,5.31975,111.98,0.96,111.9841149449,132.35,111.69696,12.75953,112.4233804823,5.10696,1.48953,5.31975,106.59,11.27,107.1841452828,126.15,5.10696,1.48953,5.31975,5.10696,1.48953,5.31975,0.0,0.0,0.0,126.15
2022-02-06 12:30:00,108.24928,14.05729,109.1582063917,7.97928,2.32729,8.31175,100.27,11.73,100.9537805137,133.3,113.86928,3.76729,113.9315821081,7.97928,2.32729,8.31175,105.89,1.44,105.8997908402,133.07,108.67928,14.21729,109.6052792354,7.97928,2.32729,8.31175,100.7,11.89,101.3995172572,126.82,7.97928,2.32729,8.31175,7.97928,2.32729,8.31175,0.0,0.0,0.0,126.82
2022-02-06 13:00:00,105.68696,15.48703,106.8156431065,9.00696,2.62703,9.38225,96.68,12.86,97.5315436154,134.27,111.06696,5.22703,111.1898891368,9.00696,2.62703,9.38225,102.06,2.6,102.0931124024,134.03,106.06696,15.61703,107.2105014897,9.00696,2.62703,9.38225,97.06,12.99,97.9253986461,127.75,9.00696,2.62703,9.38225,9.00696,2.62703,9.38225,0.0,0.0,0.0,127.75
2022-02-06 13:30:00,109.86368,13.67649,110.7116731057,5.23368,1.52649,5.45175,104.63,12.15,105.3330878689,134.41,115.63368,3.3864900000000002,115.6832583603,5.23368,1.52649,5.45175,110.4,1.8599999999999999,110.4156673665,134.17,110.32368,13.84649,111.1892065538,5.23368,1.52649,5.45175,105.09,12.32,105.8096900099,127.9,5.23368,1.52649,5.45175,5.23368,1.52649,5.45175,0.0,0.0,0.0,127.9
2022-02-06 14:00:00,112.0292,13.20685,112.8049756862,4.5492,1.32685,4.73875,107.48,11.88,108.134568016,134.41,117.9592,2.89685,117.9947651575,4.5492,1.32685,4.73875,113.41,1.57,113.4208666869,134.17,112.5092,13.38685,113.3028147822,4.5492,1.32685,4.73875,107.96,12.06,108.6315110822,127.9,4.5492,1.32685,4.73875,4.5492,1.32685,4.73875,0.0,0.0,0.0,127.9
2022-02-06 14:30:00,111.1568,13.46115,111.9689097275,4.6668,1.36115,4.86125,106.49,12.1,107.1752308138,134.43,117.0468,3.17115,117.0897501174,4.6668,1.36115,4.86125,112.38,1.81,112.394575047,134.18,111.6268,13.65115,112.4584206476,4.6668,1.36115,4.86125,106.96,12.29,107.6637622415,127.92,4.6668,1.36115,4.86125,4.6668,1.36115,4.86125,0.0,0.0,0.0,127.92
2022-02-06 15:00:00,111.2416,14.1063,112.1324273805,4.5816,1.3363,4.7725,106.66,12.77,107.4217319726,134.43,117.1316,3.8263,117.194079587,4.5816,1.3363,4.7725,112.55,2.49,112.5775403888,134.18,111.7116,14.2863,112.621400907,4.5816,1.3363,4.7725,107.13,12.95,107.9098670187,127.92,4.5816,1.3363,4.7725,4.5816,1.3363,4.7725,0.0,0.0,0.0,127.92
2022-02-06 15:30:00,112.87832,13.57451,113.6916111583,4.19832,1.22451,4.37325,108.68,12.35,109.3794537379,134.69,118.86832,3.29451,118.9139659408,4.19832,1.22451,4.37325,114.67,2.07,114.688682092,134.45,113.34832,13.76451,114.181011479,4.19832,1.22451,4.37325,109.15,12.54,109.8679848728,128.18,4.19832,1.22451,4.37325,4.19832,1.22451,4.37325,0.0,0.0,0.0,128.18
2022-02-06 16:00:00,114.42848,12.88164,115.1512643621,3.46848,1.01164,3.613,110.96,11.87,111.5930934243,134.5,120.50848,2.67164,120.5380911256,3.46848,1.01164,3.613,117.04,1.6600000000000001,117.0517714518,134.25,114.92848,13.08164,115.6705875329,3.46848,1.01164,3.613,111.46,12.07,112.1116251778,128.0,3.46848,1.01164,3.613,3.46848,1.01164,3.613,0.0,0.0,0.0,128.0
2022-02-06 16:30:00,119.18264,11.20077,119.7078064537,2.8826400000000003,0.84077,3.00275,116.3,10.36,116.760522438,133.31,125.56264,1.05077,125.5670366034,2.8826400000000003,0.84077,3.00275,122.68,0.21,122.6801797358,133.07,119.71264,11.43077,120.2571356659,2.8826400000000003,0.84077,3.00275,116.83,10.59,117.3089809009,126.86,2.8826400000000003,0.84077,3.00275,2.8826400000000003,0.84077,3.00275,0.0,0.0,0.0,126.86
2022-02-06 17:00:00,120.802,10.0835,121.2221109214,2.652,0.7735000000000001,2.7625,118.15,9.31,118.5162377061,133.31,127.232,1.5235,127.2411210114,2.652,0.7735000000000001,2.7625,124.58,0.75,124.582257565,133.07,121.322,10.3135,121.7595826465,2.652,0.7735000000000001,2.7625,118.67,9.54,119.052847509,126.86,2.652,0.7735000000000001,2.7625,2.652,0.7735000000000001,2.7625,0.0,0.0,0.0,126.86
2022-02-06 17:30:00,124.30688,8.72284,124.6125529511,2.06688,0.60284,2.153,122.24,8.12,122.5093955581,132.48,130.95688,2.48284,130.9804142374,2.06688,0.60284,2.153,128.89,1.88,128.9037101871,132.25,124.88688,8.97284,125.2088042184,2.06688,0.60284,2.153,122.82,8.37,123.1048711465,126.07,2.06688,0.60284,2.153,2.06688,0.60284,2.153,0.0,0.0,0.0,126.07
2022-02-06 18:00:00,126.99824,7.99657,127.2497469344,1.9082400000000002,0.55657,1.9877500000000001,125.09,7.44,125.3110597673,131.85,133.78824,3.17657,133.8259457626,1.9082400000000002,0.55657,1.9877500000000001,131.88,2.62,131.906022607,131.63,127.56824,8.25657,127.8351548083,1.9082400000000002,0.55657,1.9877500000000001,125.66,7.7,125.8956933338,125.47,1.9082400000000002,0.55657,1.9877500000000001,1.9082400000000002,0.55657,1.9877500000000001,0.0,0.0,0.0,125.47
2022-02-06 18:30:00,127.70448,8.17964,127.9661702271,2.36448,0.68964,2.463,125.34,7.49,125.5635922551,132.02,134.52448,3.25964,134.5639660987,2.36448,0.68964,2.463,132.16,2.5700000000000003,132.1849859099,131.8,128.29448,8.43964,128.5717742034,2.36448,0.68964,2.463,125.93,7.75,126.1682503643,125.62,2.36448,0.68964,2.463,2.36448,0.68964,2.463,0.0,0.0,0.0,125.62
2022-02-06 19:00:00,125.7824,8.92695,126.0987810649,2.4924,0.7269500000000001,2.59625,123.29,8.2,123.5623895043,132.02,132.4924,2.57695,132.5174582048,2.4924,0.7269500000000001,2.59625,130.0,1.85,130.0131627952,131.8,126.3524,9.16695,126.6844977022,2.4924,0.7269500000000001,2.59625,123.86,8.44,124.1472238916,125.62,2.4924,0.7269500000000001,2.59625,2.4924,0.7269500000000001,2.59625,0.0,0.0,0.0,125.62
2022-02-06 19:30:00,122.62984,10.06912,123.04253263,2.49984,0.7291200000000001,2.604,120.13,9.34,120.4925412629,132.19,129.18984,1.37912,129.1972009418,2.49984,0.7291200000000001,2.604,126.69,0.65,126.691667445,131.97,123.17984,10.30912,123.6104806948,2.49984,0.7291200000000001,2.604,120.68,9.58,121.0596497599,125.78,2.49984,0.7291200000000001,2.604,2.49984,0.7291200000000001,2.604,0.0,0.0,0.0,125.78
2022-02-06 20:00:00,119.2596,11.2278,119.7869595782,2.2896,0.6678000000000001,2.385,116.97,10.56,117.4457087339,132.19,125.6496,1.3678,125.6570445976,2.2896,0.6678000000000001,2.385,123.36,0.7000000000000001,123.3619860411,131.97,119.78960000000001,11.4678,120.3372706396,2.2896,0.6678000000000001,2.385,117.5,10.8,117.9952965164,125.78,2.2896,0.6678000000000001,2.385,2.2896,0.6678000000000001,2.385,0.0,0.0,0.0,125.78
2022-02-06 20:30:00,116.562,12.2385,117.2027334419,2.292,0.6685,2.3875,114.27,11.57,114.8542458945,131.8,122.802,2.4285,122.8260103408,2.292,0.6685,2.3875,120.51,1.76,120.5228513602,131.56,117.082,12.4585,117.742978331,2.292,0.6685,2.3875,114.79,11.79,115.3938828535,125.4,2.292,0.6685,2.3875,2.292,0.6685,2.3875,0.0,0.0,0.0,125.4
2022-02-06 21:00:00,112.87168,13.47049,113.6726451125,2.16168,0.6304900000000001,2.25175,110.71,12.84,111.4520959875,131.53,118.93168,3.64049,118.9873845206,2.16168,0.6304900000000001,2.25175,116.77,3.01,116.8087881968,131.29,113.37168,13.68049,114.1941050697,2.16168,0.6304900000000001,2.25175,111.21,13.05,111.973061939,125.12,2.16168,0.6304900000000001,2.25175,2.16168,0.6304900000000001,2.25175,0.0,0.0,0.0,125.12
2022-02-06 21:30:00,108.78656,14.88358,109.7999844729,2.20656,0.64358,2.2984999999999998,106.58,14.24,107.52708496,132.05,114.66656,5.09358,114.7796346895,2.20656,0.64358,2.2984999999999998,112.46,4.45,112.5480079788,131.82,109.27656,15.09358,110.3140187041,2.20656,0.64358,2.2984999999999998,107.07,14.45,108.040674748,125.61,2.20656,0.64358,2.2984999999999998,2.20656,0.64358,2.2984999999999998,0.0,0.0,0.0,125.61
2022-02-06 22:00:00,103.40456,17.15633,104.8181410246,2.28456,0.6663300000000001,2.37975,101.12,16.49,102.4557197037,132.21,109.00456,7.3263300000000005,109.2504883836,2.28456,0.6663300000000001,2.37975,106.72,6.66,106.9276110273,131.98,103.84456,17.346330000000002,105.2833690858,2.28456,0.6663300000000001,2.37975,101.56,16.68,102.9206296133,125.76,2.28456,0.6663300000000001,2.37975,2.28456,0.6663300000000001,2.37975,0.0,0.0,0.0,125.76
2022-02-06 22:30:00,97.68632,18.85101,99.4885807174,2.26632,0.6610100000000001,2.36075,95.42,18.19,97.1383163329,133.78,103.00632,8.98101,103.3971010259,2.26632,0.6610100000000001,2.36075,100.74,8.32,101.0829857098,133.53,98.08632,19.01101,99.9116843636,2.26632,0.6610100000000001,2.36075,95.82,18.35,97.561236667,127.26,2.26632,0.6610100000000001,2.36075,2.26632,0.6610100000000001,2.36075,0.0,0.0,0.0,127.26
2022-02-06 23:00:00,91.50768,20.45974,93.7670329052,1.5076800000000001,0.43974,1.5705,90.0,20.02,92.1997852492,133.78,96.56768,10.52974,97.1400650867,1.5076800000000001,0.43974,1.5705,95.06,10.09,95.5939940582,133.53,91.87768,20.59974,94.1586818634,1.5076800000000001,0.43974,1.5705,90.37,20.16,92.5913737883,127.26,1.5076800000000001,0.43974,1.5705,1.5076800000000001,0.43974,1.5705,0.0,0.0,0.0,127.26
2022-02-06 23:30:00,86.60152,21.80086,89.3034196604,1.51152,0.44086000000000003,1.5745,85.09,21.36,87.7300273567,135.26,91.43152,11.81086,92.1912103373,1.51152,0.44086000000000003,1.5745,89.92,11.37,90.6359934022,135.01,86.94152,21.92086,89.6624336222,1.51152,0.44086000000000003,1.5745,85.43,21.48,88.0890191795,128.68,1.51152,0.44086000000000003,1.5745,1.51152,0.44086000000000003,1.5745,0.0,0.0,0.0,128.68
2022-02-07 00:00:00,82.38032,22.60051,85.4242364646,1.51032,0.44051,1.57325,80.87,22.16,83.8511925974,135.26,86.97032,12.68051,87.8898850538,1.51032,0.44051,1.57325,85.46,12.24,86.3320867349,135.01,82.69032,22.71051,85.7522960985,1.51032,0.44051,1.57325,81.18,22.27,84.1792450667,128.68,1.51032,0.44051,1.57325,1.51032,0.44051,1.57325,0.0,0.0,0.0,128.68
2022-02-07 00:30:00,81.6632,22.67635,84.7531420277,1.6332,0.47635000000000005,1.70125,80.03,22.2,83.0520373019,134.94,86.2232,12.76635,87.1631797869,1.6332,0.47635000000000005,1.70125,84.59,12.29,85.4781387256,134.71,81.9832,22.79635,85.0935876289,1.6332,0.47635000000000005,1.70125,80.35,22.32,83.3924750802,128.37,1.6332,0.47635000000000005,1.70125,1.6332,0.47635000000000005,1.70125,0.0,0.0,0.0,128.37
2022-02-07 01:00:00,83.85976,22.30118,86.7744315836,1.6497600000000001,0.48118000000000005,1.7185000000000001,82.21,21.82,85.0564312677,134.94,88.51976,12.37118,89.3800537315,1.6497600000000001,0.48118000000000005,1.7185000000000001,86.87,11.89,87.6799235857,134.71,84.17976,22.42118,87.1145298228,1.6497600000000001,0.48118000000000005,1.7185000000000001,82.53,21.94,85.3965133949,128.37,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.0,0.0,0.0,128.37
2022-02-07 01:30:00,83.9524,22.44695,86.9015018861,1.2924,0.37695,1.34625,82.66,22.07,85.5555988817,135.3,88.6424,12.47695,89.5161960712,1.2924,0.37695,1.34625,87.35,12.1,88.1840830309,135.06,84.2824,22.55695,87.248718862,1.2924,0.37695,1.34625,82.99,22.18,85.9028084523,128.72,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,128.72
2022-02-07 02:00:00,82.4836,22.55855,85.5127618959,1.0236,0.29855000000000004,1.06625,81.46,22.26,84.4466648246,135.3,87.1236,12.53855,88.0212298997,1.0236,0.29855000000000004,1.06625,86.1,12.24,86.9656690884,135.06,82.8136,22.67855,85.862733331,1.0236,0.29855000000000004,1.06625,81.79,22.38,84.7966302397,128.72,1.0236,0.29855000000000004,1.06625,1.0236,0.29855000000000004,1.06625,0.0,0.0,0.0,128.72
2022-02-07 02:30:00,81.49088,22.86859,84.6388559219,0.92088,0.26859,0.95925,80.57,22.6,83.6796564285,135.65,86.08088,12.81859,87.0300761298,0.92088,0.26859,0.95925,85.16,12.55,86.0797775322,135.4,81.81088,22.95859,84.9712712695,0.92088,0.26859,0.95925,80.89,22.69,84.0120717516,129.05,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,129.05
2022-02-07 03:00:00,79.96024,23.17882,83.2520130534,0.9902400000000001,0.28882,1.0315,78.97,22.89,82.2205144718,135.86,84.49024,13.09882,85.4995891256,0.9902400000000001,0.28882,1.0315,83.5,12.81,84.4768968417,135.61,80.28024,23.28882,83.5899878661,0.9902400000000001,0.28882,1.0315,79.29,23.0,82.5584889639,129.25,0.9902400000000001,0.28882,1.0315,0.9902400000000001,0.28882,1.0315,0.0,0.0,0.0,129.25
2022-02-07 03:30:00,78.48592,18.41631,80.6176166372,1.01592,0.29631,1.05825,77.47,18.12,79.5608905179,136.14,83.61592,23.27631,86.7952111851,1.01592,0.29631,1.05825,82.6,22.98,85.7370421696,135.89,78.60592,18.25631,80.6981010549,1.01592,0.29631,1.05825,77.59,17.96,79.6415073941,129.52,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,129.52
2022-02-07 04:00:00,77.49536,17.02448,79.343328269,0.9753600000000001,0.28448,1.016,76.52,16.74,78.3296750919,134.67,82.78536,26.34448,86.8760465077,0.9753600000000001,0.28448,1.016,81.81,26.06,85.8603499876,134.42,77.57536,16.66448,79.3450778108,0.9753600000000001,0.28448,1.016,76.6,16.38,78.3317585657,128.12,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,128.12
2022-02-07 04:30:00,77.64488,16.84309,79.4507210223,1.00488,0.29309,1.04675,76.64,16.55,78.4065819941,134.0,82.93488,26.12309,86.9517691123,1.00488,0.29309,1.04675,81.93,25.83,85.9052606073,133.77,77.72488,16.50309,79.4575921518,1.00488,0.29309,1.04675,76.72,16.21,78.4137902413,127.45,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,127.45
2022-02-07 05:00:00,78.50536,16.26823,80.1732302958,0.88536,0.25823,0.9222500000000001,77.62,16.01,79.2539241931,134.0,83.85536,25.48823,87.6434325507,0.88536,0.25823,0.9222500000000001,82.97,25.23,86.7212419192,133.77,78.57536,15.91823,80.1715488528,0.88536,0.25823,0.9222500000000001,77.69,15.66,79.2525816614,127.45,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,127.45
2022-02-07 05:30:00,81.45864,15.24627,82.8731487248,0.8786400000000001,0.25627,0.9152500000000001,80.58,14.99,81.9624090666,133.75,86.99864,24.35627,90.3437394077,0.8786400000000001,0.25627,0.9152500000000001,86.12,24.1,89.4285435418,133.51,81.52864,14.90627,82.880130463,0.8786400000000001,0.25627,0.9152500000000001,80.65,14.65,81.9697810172,127.21,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,127.21
2022-02-07 06:00:00,86.40816,13.46863,87.4515529231,0.8181600000000001,0.23863,0.8522500000000001,85.59,13.23,86.6064720445,133.27,92.25816,22.50863,94.9642380639,0.8181600000000001,0.23863,0.8522500000000001,91.44,22.27,94.1128391879,133.03,86.49816,13.14863,87.4918176418,0.8181600000000001,0.23863,0.8522500000000001,85.68,12.91,86.647160946,126.73,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,126.73
2022-02-07 06:30:00,98.94912,6.95641,99.1933464949,0.8791200000000001,0.25641,0.9157500000000001,98.07,6.7,98.2986007021,131.74,105.58912,15.43641,106.7115036726,0.8791200000000001,0.25641,0.9157500000000001,104.71,15.18,105.8046147387,131.5,99.07912,6.70641,99.3058304183,0.8791200000000001,0.25641,0.9157500000000001,98.2,6.45,98.4115973857,125.28,0.8791200000000001,0.25641,0.9157500000000001,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.0,0.0,125.28
2022-02-07 07:00:00,110.83608,1.74844,110.8498699693,1.12608,0.32844,1.173,109.71,1.42,109.719189297,131.74,118.27608,9.02844,118.6201661987,1.12608,0.32844,1.173,117.15,8.7,117.472603189,131.5,111.02608,1.68844,111.0389178162,1.12608,0.32844,1.173,109.9,1.3599999999999999,109.9084146005,125.28,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,125.28
2022-02-07 07:30:00,122.45416,4.84663,122.5500351843,4.75416,1.38663,4.95225,117.7,3.46,117.7508454322,129.37,130.51416,5.72663,130.639734582,4.75416,1.38663,4.95225,125.76,4.34,125.834864803,129.14,122.72416,5.50663,122.8476390561,4.75416,1.38663,4.95225,117.97,4.12,118.0419217905,122.98,4.75416,1.38663,4.95225,4.75416,1.38663,4.95225,0.0,0.0,0.0,122.98
2022-02-07 08:00:00,128.274,7.93075,128.5189319578,5.214,1.52075,5.43125,123.06,6.41,123.2268302765,129.37,136.974,2.66075,136.9998403888,5.214,1.52075,5.43125,131.76,1.1400000000000001,131.7649316017,129.14,128.924,7.75075,129.1567725733,5.214,1.52075,5.43125,123.71,6.23,123.8667711697,122.98,5.214,1.52075,5.43125,5.214,1.52075,5.43125,0.0,0.0,0.0,122.98
2022-02-07 08:30:00,133.0316,11.04255,133.4891175679,5.8716,1.71255,6.11625,127.16,9.33,127.5018215556,129.3,142.0316,3.76255,142.0814279949,5.8716,1.71255,6.11625,136.16,2.05,136.1754313377,129.07,133.7216,10.86255,134.1620710151,5.8716,1.71255,6.11625,127.85,9.15,128.1770065183,122.89,5.8716,1.71255,6.11625,5.8716,1.71255,6.11625,0.0,0.0,0.0,122.89
2022-02-07 09:00:00,136.26136,14.57373,137.0385049362,6.5613600000000005,1.9137300000000002,6.83475,129.7,12.66,130.3164057208,129.3,145.60136,7.54373,145.7966525547,6.5613600000000005,1.9137300000000002,6.83475,139.04,5.63,139.1539381405,129.07,137.47136,11.79373,137.9763272723,6.5613600000000005,1.9137300000000002,6.83475,130.91,9.88,131.2823007873,122.89,6.5613600000000005,1.9137300000000002,6.83475,6.5613600000000005,1.9137300000000002,6.83475,0.0,0.0,0.0,122.89
2022-02-07 09:30:00,139.9564,21.1652,141.5477290245,7.2864,2.1252,7.59,132.67,19.04,134.0292897094,131.42,149.9164,14.9452,150.6595034905,7.2864,2.1252,7.59,142.63,12.82,143.2049904857,131.21,143.4164,4.6251999999999995,143.4909623077,7.2864,2.1252,7.59,136.13,2.5,136.1529540627,124.89,7.2864,2.1252,7.59,7.2864,2.1252,7.59,0.0,0.0,0.0,124.89
2022-02-07 10:00:00,138.77744,21.15842,140.3811119412,5.61744,1.63842,5.8515,133.16,19.52,134.5831192981,131.42,148.80744,14.91842,149.5533799506,5.61744,1.63842,5.8515,143.19,13.28,143.8045009727,131.21,142.28744,4.50842,142.3588473986,5.61744,1.63842,5.8515,136.67,2.87,136.7001309436,124.89,5.61744,1.63842,5.8515,5.61744,1.63842,5.8515,0.0,0.0,0.0,124.89
2022-02-07 10:30:00,137.79984,20.82162,139.3640404245,6.99984,2.04162,7.2915,130.8,18.78,132.1413198057,132.27,147.65984,14.50162,148.3702306106,6.99984,2.04162,7.2915,140.66,12.46,141.210789956,132.06,111.81984,3.52162,111.8752806703,6.99984,2.04162,7.2915,104.82,1.48,104.830447867,125.71,32.41984,2.5516199999999998,32.5200982509,6.99984,2.04162,7.2915,25.42,0.51,25.4251155356,125.71
2022-02-07 11:00:00,137.45224,21.60357,139.1396151991,6.2522400000000005,1.8235700000000001,6.5127500000000005,131.2,19.78,132.68266051,132.27,147.29224,15.39357,148.0944494624,6.2522400000000005,1.8235700000000001,6.5127500000000005,141.04,13.57,141.6913070728,132.06,6.2522400000000005,1.8235700000000001,6.5127500000000005,6.2522400000000005,1.8235700000000001,6.5127500000000005,0.0,0.0,0.0,125.71,142.80224,5.12357,142.8941241569,6.2522400000000005,1.8235700000000001,6.5127500000000005,136.55,3.3,136.5898696829,125.71
2022-02-07 11:30:00,139.40952,22.32111,141.1851487171,4.52952,1.32111,4.71825,134.88,21.0,136.5049977107,131.87,149.54952,16.20111,150.4245156132,4.52952,1.32111,4.71825,145.02,14.88,145.7813938745,131.67,4.52952,1.32111,4.71825,4.52952,1.32111,4.71825,0.0,0.0,0.0,125.33,144.93952,5.87111,145.0583826963,4.52952,1.32111,4.71825,140.41,4.55,140.4837022576,125.33
2022-02-07 12:00:00,139.47584,22.21712,141.2342393501,4.75584,1.38712,4.954,134.72,20.83,136.3208248948,131.71,149.60584,16.08712,150.4682783579,4.75584,1.38712,4.954,144.85,14.7,145.5939988461,131.5,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0.0,0.0,0.0,125.16,144.99584,5.73712,145.109297301,4.75584,1.38712,4.954,140.24,4.35,140.3074484837,125.16
2022-02-07 12:30:00,140.30872,21.79796,141.9918588096,4.27872,1.24796,4.457,136.03,20.55,137.5734836369,131.43,150.52872,15.67796,151.3429680382,4.27872,1.24796,4.457,146.25,14.43,146.9601558246,131.22,4.27872,1.24796,4.457,4.27872,1.24796,4.457,0.0,0.0,0.0,124.92,145.88872,5.39796,145.9885495352,4.27872,1.24796,4.457,141.61,4.15,141.6707965673,124.92
2022-02-07 13:00:00,139.81808,21.01944,141.3892229019,3.83808,1.11944,3.998,135.98,19.9,137.4284191861,131.43,150.03808,14.87944,150.7740799501,3.83808,1.11944,3.998,146.2,13.76,146.8461017528,131.22,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,124.92,145.37808,4.61944,145.4514536552,3.83808,1.11944,3.998,141.54,3.5,141.5832673729,124.92
2022-02-07 13:30:00,139.09976,20.04368,140.5364448817,3.02976,0.88368,3.156,136.07,19.16,137.4123375101,131.41,149.33976,13.82368,149.9781919,3.02976,0.88368,3.156,146.31,12.94,146.8811073624,131.19,3.02976,0.88368,3.156,3.02976,0.88368,3.156,0.0,0.0,0.0,124.9,144.68976,3.57368,144.7338862796,3.02976,0.88368,3.156,141.66,2.69,141.6855380764,124.9
2022-02-07 14:00:00,139.61208,20.40269,141.0950128146,2.99208,0.8726900000000001,3.11675,136.62,19.53,138.0088594982,131.41,149.90208,14.15269,150.5686960246,2.99208,0.8726900000000001,3.11675,146.91,13.28,147.5090048099,131.19,2.99208,0.8726900000000001,3.11675,2.99208,0.8726900000000001,3.11675,0.0,0.0,0.0,124.9,145.21208,3.81269,145.2621243923,2.99208,0.8726900000000001,3.11675,142.22,2.94,142.2503848852,124.9
2022-02-07 14:30:00,137.41992,19.46081,138.7910571278,3.49992,1.02081,3.64575,133.92,18.44,135.1835788844,131.98,147.49992,13.15081,148.0850100573,3.49992,1.02081,3.64575,144.0,12.13,144.5099889281,131.76,3.49992,1.02081,3.64575,3.49992,1.02081,3.64575,0.0,0.0,0.0,125.46,142.87992,2.8408100000000003,142.9081584118,3.49992,1.02081,3.64575,139.38,1.82,139.3918821166,125.46
2022-02-07 15:00:00,134.7904,18.89095,136.1077511535,3.9804,1.16095,4.14625,130.81,17.73,132.0060945563,131.98,144.6604,12.49095,145.1986747876,3.9804,1.16095,4.14625,140.68,11.33,141.1355068719,131.76,3.9804,1.16095,4.14625,3.9804,1.16095,4.14625,0.0,0.0,0.0,125.49,140.1204,2.15095,140.1369083506,3.9804,1.16095,4.14625,136.14,0.99,136.1435995558,125.49
2022-02-07 15:30:00,132.5644,17.41795,133.7037962422,2.8044000000000002,0.8179500000000001,2.92125,129.76,16.6,130.8174973006,132.42,142.3544,10.82795,142.7656110573,2.8044000000000002,0.8179500000000001,2.92125,139.55,10.01,139.9085508466,132.19,2.8044000000000002,0.8179500000000001,2.92125,2.8044000000000002,0.8179500000000001,2.92125,0.0,0.0,0.0,125.89,137.8544,1.30795,137.8606047156,2.8044000000000002,0.8179500000000001,2.92125,135.05,0.49,135.0508889271,125.89
2022-02-07 16:00:00,135.5432,18.4851,136.7978727475,2.3832,0.6951,2.4825,133.16,17.79,134.3431044006,133.25,145.5732,11.9351,146.06164168,2.3832,0.6951,2.4825,143.19,11.24,143.6304762228,133.01,2.3832,0.6951,2.4825,2.3832,0.6951,2.4825,0.0,0.0,0.0,126.68,140.9632,1.3251,140.9694280482,2.3832,0.6951,2.4825,138.58,0.63,138.5814320174,126.68
2022-02-07 16:30:00,138.16896,18.04678,139.3425555093,2.38896,0.6967800000000001,2.4885,135.78,17.35,136.8840052745,133.54,148.39896,11.48678,148.8428615818,2.38896,0.6967800000000001,2.4885,146.01,10.79,146.4081425331,133.3,2.38896,0.6967800000000001,2.4885,2.38896,0.6967800000000001,2.4885,0.0,0.0,0.0,126.98,143.72896,0.8667800000000001,143.7315736025,2.38896,0.6967800000000001,2.4885,141.34,0.17,141.3401022357,126.98
2022-02-07 17:00:00,139.658,18.06775,140.8218752682,2.118,0.61775,2.20625,137.54,17.45,138.6425407297,133.4,150.018,11.51775,150.459492519,2.118,0.61775,2.20625,147.9,10.9,148.3011126054,133.15,2.118,0.61775,2.20625,2.118,0.61775,2.20625,0.0,0.0,0.0,126.86,145.288,0.9577500000000001,145.2911567476,2.118,0.61775,2.20625,143.17,0.34,143.1704037153,126.86
2022-02-07 17:30:00,143.92232,18.43776,145.0985361332,2.15232,0.6277600000000001,2.242,141.77,17.81,142.8843203434,133.13,154.60232,11.91776,155.0609891391,2.15232,0.6277600000000001,2.242,152.45,11.29,152.8674805183,132.9,2.15232,0.6277600000000001,2.242,2.15232,0.6277600000000001,2.242,0.0,0.0,0.0,126.62,149.72232,1.36776,149.7285673263,2.15232,0.6277600000000001,2.242,147.57,0.74,147.571855379,126.62
2022-02-07 18:00:00,144.73312,17.60466,145.7998630954,2.07312,0.6046600000000001,2.1595,142.66,17.0,143.6693272762,132.98,155.48312,11.00466,155.8720730171,2.07312,0.6046600000000001,2.1595,153.41,10.4,153.762115295,132.75,2.07312,0.6046600000000001,2.1595,2.07312,0.6046600000000001,2.1595,0.0,0.0,0.0,126.5,150.56312,1.22466,150.5681005268,2.07312,0.6046600000000001,2.1595,148.49,0.62,148.4912943576,126.5
2022-02-07 18:30:00,141.18464,14.25802,141.9027614469,2.08464,0.60802,2.1715,139.1,13.65,139.7681383578,133.15,151.67464,7.31802,151.8510778225,2.08464,0.60802,2.1715,149.59,6.71,149.7404160539,132.91,2.08464,0.60802,2.1715,2.08464,0.60802,2.1715,0.0,0.0,0.0,126.66,146.86464,4.49802,146.9335042332,2.08464,0.60802,2.1715,144.78,3.89,144.8322495165,126.66
2022-02-07 19:00:00,136.84768,12.64974,137.4310861612,2.22768,0.6497400000000001,2.3205,134.62,12.0,135.1537805613,134.35,147.00768,5.61974,147.1150551665,2.22768,0.6497400000000001,2.3205,144.78,4.97,144.8652798292,134.11,2.22768,0.6497400000000001,2.3205,2.22768,0.6497400000000001,2.3205,0.0,0.0,0.0,127.83,142.32768,6.16974,142.4613427771,2.22768,0.6497400000000001,2.3205,140.1,5.52,140.2087030109,127.83
2022-02-07 19:30:00,131.91384,10.92112,132.3651466422,1.44384,0.42112000000000005,1.504,130.47,10.5,130.891829004,134.17,141.75384,3.78112,141.8042595383,1.44384,0.42112000000000005,1.504,140.31,3.36,140.3502251512,133.92,1.44384,0.42112000000000005,1.504,1.44384,0.42112000000000005,1.504,0.0,0.0,0.0,127.66,137.21384,7.44112,137.4154582076,1.44384,0.42112000000000005,1.504,135.77,7.02,135.9513637298,127.66
2022-02-07 20:00:00,127.52496,8.94353,127.8381873771,1.07496,0.31353000000000003,1.11975,126.45,8.63,126.7441493719,134.02,137.06496,1.7035300000000002,137.0755458653,1.07496,0.31353000000000003,1.11975,135.99,1.3900000000000001,135.9971036456,133.77,1.07496,0.31353000000000003,1.11975,1.07496,0.31353000000000003,1.11975,0.0,0.0,0.0,127.48,132.63496,9.29353,132.9601531063,1.07496,0.31353000000000003,1.11975,131.56,8.98,131.8661215021,127.48
2022-02-07 20:30:00,123.17904,7.08347,123.3825410768,1.10904,0.32347000000000004,1.15525,122.07,6.76,122.2570345624,134.27,132.37904,1.06347,132.3833116362,1.10904,0.32347000000000004,1.15525,131.27,0.74,131.2720857608,134.02,1.10904,0.32347000000000004,1.15525,1.10904,0.32347000000000004,1.15525,0.0,0.0,0.0,127.73,128.07904,11.09347,128.5585686135,1.10904,0.32347000000000004,1.15525,126.97,10.77,127.4259541852,127.73
2022-02-07 21:00:00,118.56856,5.16083,118.6808223209,0.92856,0.27083,0.96725,117.64,4.89,117.7415886592,133.7,127.45856,2.85083,127.4904378727,0.92856,0.27083,0.96725,126.53,2.58,126.5563009099,133.44,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,127.19,123.28856,13.01083,123.9731855046,0.92856,0.27083,0.96725,122.36,12.74,123.0214501622,127.19
2022-02-07 21:30:00,112.70216,3.1206300000000002,112.7453555596,1.2021600000000001,0.35063000000000005,1.25225,111.5,2.77,111.5344023161,133.91,121.17216,5.30063,121.2880416095,1.2021600000000001,0.35063000000000005,1.25225,119.97,4.95,120.0720758545,133.66,1.2021600000000001,0.35063000000000005,1.25225,1.2021600000000001,0.35063000000000005,1.25225,0.0,0.0,0.0,127.38,117.16216,15.54063,118.1883366355,1.2021600000000001,0.35063000000000005,1.25225,115.96,15.19,116.9506635295,127.38
2022-02-07 22:00:00,106.20376,0.8206800000000001,106.2069308181,0.8937600000000001,0.26068,0.931,105.31,0.56,105.3114889269,134.8,114.17376,8.05068,114.4572449476,0.8937600000000001,0.26068,0.931,113.28,7.79,113.5475340992,134.53,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,128.2,110.36376,18.22068,111.8577342029,0.8937600000000001,0.26068,0.931,109.47,17.96,110.9335048576,128.2
2022-02-07 22:30:00,98.91048,2.96014,98.9547648305,0.9604800000000001,0.28014,1.0005,97.95,2.68,97.9866567447,135.04,106.36048,11.04014,106.9319241249,0.9604800000000001,0.28014,1.0005,105.4,10.76,105.9478060179,134.76,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,128.43,102.76048,21.11014,104.9064071478,0.9604800000000001,0.28014,1.0005,101.8,20.83,103.9092339496,128.43
2022-02-07 23:00:00,92.43024,4.79132,92.5543408696,1.17024,0.34132,1.219,91.26,4.45,91.3684305436,135.04,99.38024,12.97132,100.2231871625,1.17024,0.34132,1.219,98.21,12.63,99.0187911459,134.76,1.17024,0.34132,1.219,1.17024,0.34132,1.219,0.0,0.0,0.0,128.43,95.98024,22.97132,98.6908709709,1.17024,0.34132,1.219,94.81,22.63,97.4733450744,128.43
2022-02-07 23:30:00,87.41208,6.24519,87.6348910427,1.01208,0.29519,1.05425,86.4,5.95,86.6046332479,134.9,94.02208,14.64519,95.1558359622,1.01208,0.29519,1.05425,93.01,14.35,94.1104808191,134.63,1.01208,0.29519,1.05425,1.01208,0.29519,1.05425,0.0,0.0,0.0,128.28,90.75208,24.73519,94.0625836806,1.01208,0.29519,1.05425,89.74,24.44,93.0085006868,128.28
2022-02-08 00:00:00,83.09624,13.01307,84.1090072047,1.17624,0.34307000000000004,1.22525,81.92,12.67,82.894000386,136.03,89.18624,21.90307,91.8364300306,1.17624,0.34307000000000004,1.22525,88.01,21.56,90.6123264242,135.76,1.17624,0.34307000000000004,1.22525,1.17624,0.34307000000000004,1.22525,0.0,0.0,0.0,129.35,84.97624,14.91307,86.2749153657,1.17624,0.34307000000000004,1.22525,83.8,14.57,85.0571860574,129.35
2022-02-08 00:30:00,82.12984,13.61912,83.2513726493,1.29984,0.37912,1.354,80.83,13.24,81.9071822248,134.75,88.14984,22.81912,91.0555134498,1.29984,0.37912,1.354,86.85,22.44,89.7021521481,134.48,1.29984,0.37912,1.354,1.29984,0.37912,1.354,0.0,0.0,0.0,128.14,83.88984,14.28912,85.0980857928,1.29984,0.37912,1.354,82.59,13.91,83.753186208,128.14
2022-02-08 01:00:00,83.74608,13.40844,84.812688783,1.36608,0.39844,1.423,82.38,13.01,83.4009862052,134.75,89.87608,22.53844,92.6590040622,1.36608,0.39844,1.423,88.51,22.14,91.2370522321,134.48,1.36608,0.39844,1.423,1.36608,0.39844,1.423,0.0,0.0,0.0,128.14,85.53608,14.05844,86.6836819534,1.36608,0.39844,1.423,84.17,13.66,85.2712407556,128.14
2022-02-08 01:30:00,83.25728,13.54629,84.3520992374,1.42728,0.41629000000000005,1.48675,81.83,13.13,82.8766903297,134.53,89.33728,22.72629,92.1826114566,1.42728,0.41629000000000005,1.48675,87.91,22.31,90.6967706151,134.26,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,127.91,85.04728,14.21629,86.2272737408,1.42728,0.41629000000000005,1.48675,83.62,13.8,84.7510731495,127.91
2022-02-08 02:00:00,81.488,13.992750000000001,82.680657935,1.278,0.37275,1.33125,80.21,13.62,81.3581495611,134.53,87.468,23.23275,90.5008933468,1.278,0.37275,1.33125,86.19,22.86,89.1700381294,134.26,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,127.91,83.228,14.66275,84.5097403946,1.278,0.37275,1.33125,81.95,14.29,83.1865770422,127.91
2022-02-08 02:30:00,80.35392,14.23031,81.6042534557,1.30392,0.38031000000000004,1.35825,79.05,13.85,80.2541276197,135.26,86.25392,23.53031,89.4058958015,1.30392,0.38031000000000004,1.35825,84.95,23.15,88.0478563055,134.99,1.30392,0.38031000000000004,1.35825,1.30392,0.38031000000000004,1.35825,0.0,0.0,0.0,128.6,82.07392,14.89031,83.4137259452,1.30392,0.38031000000000004,1.35825,80.77,14.51,82.0629819102,128.6
2022-02-08 03:00:00,78.95952,14.73361,80.3223820754,1.10952,0.32361,1.15575,77.85,14.41,79.1724105986,135.26,84.77952,24.09361,88.1366498924,1.10952,0.32361,1.15575,83.67,23.77,86.9809277945,134.99,1.10952,0.32361,1.15575,1.10952,0.32361,1.15575,0.0,0.0,0.0,128.6,80.64952,15.40361,82.1073460615,1.10952,0.32361,1.15575,79.54,15.08,80.9568897624,128.6
2022-02-08 03:30:00,77.87656,14.96858,79.3020616671,1.12656,0.32858000000000004,1.1735,76.75,14.64,78.1338089434,135.41,83.61656,24.32858,87.0839187856,1.12656,0.32858000000000004,1.1735,82.49,24.0,85.9104190422,135.13,1.12656,0.32858000000000004,1.1735,1.12656,0.32858000000000004,1.1735,0.0,0.0,0.0,128.76,79.54656,15.63858,81.0692320936,1.12656,0.32858000000000004,1.1735,78.42,15.31,79.9005162687,128.76
2022-02-08 04:00:00,77.04728,14.83504,78.462486369,0.97728,0.28504,1.018,76.07,14.55,77.4489987024,135.41,82.73728,24.22504,86.2108465612,0.97728,0.28504,1.018,81.76,23.94,85.1928471176,135.13,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,128.76,78.70728,15.50504,80.2199612964,0.97728,0.28504,1.018,77.73,15.22,79.2060685806,128.76
2022-02-08 04:30:00,77.16096,14.49028,78.5097571172,0.96096,0.28028000000000003,1.001,76.2,14.21,77.5136381548,135.7,82.88096,23.83028,86.2388298587,0.96096,0.28028000000000003,1.001,81.92,23.55,85.2378372555,135.43,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,129.04,78.83096,15.15028,80.2736023771,0.96096,0.28028000000000003,1.001,77.87,14.87,79.2770698248,129.04
2022-02-08 05:00:00,77.38352,14.27686,78.6895031059,1.22352,0.35686,1.2745,76.16,13.92,77.4216507186,135.43,83.06352,23.58686,86.3474858896,1.22352,0.35686,1.2745,81.84,23.23,85.0730186369,135.16,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,128.78,79.02352,14.92686,80.4209416921,1.22352,0.35686,1.2745,77.8,14.57,79.152541968,128.78
2022-02-08 05:30:00,80.19152,13.55086,81.3283818027,1.27152,0.37086,1.3245,78.92,13.18,80.0129914451,135.3,86.08152,22.82086,89.0551499726,1.27152,0.37086,1.3245,84.81,22.45,87.7310583545,135.02,1.27152,0.37086,1.3245,1.27152,0.37086,1.3245,0.0,0.0,0.0,128.64,81.92152,14.19086,83.1415416423,1.27152,0.37086,1.3245,80.65,13.82,81.8255149694,128.64
2022-02-08 06:00:00,83.74536,12.15323,84.6226111684,1.24536,0.36323000000000005,1.29725,82.5,11.79,83.3381911251,135.51,89.87536,21.27323,92.3587064102,1.24536,0.36323000000000005,1.29725,88.63,20.91,91.0631923447,135.24,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,128.85,85.54536,12.79323,86.4966782678,1.24536,0.36323000000000005,1.29725,84.3,12.43,85.2114716455,128.85
2022-02-08 06:30:00,95.46896,5.86178,95.6487469246,1.30896,0.38178,1.3635,94.16,5.48,94.3193299382,134.16,102.41896,14.50178,103.4405384298,1.30896,0.38178,1.3635,101.11,14.12,102.0911675905,133.91,1.30896,0.38178,1.3635,1.30896,0.38178,1.3635,0.0,0.0,0.0,127.56,97.56896,6.38178,97.7774466401,1.30896,0.38178,1.3635,96.26,6.0,96.4468122853,127.56
2022-02-08 07:00:00,106.39568,1.56874,106.4072444331,1.67568,0.48874000000000006,1.7455,104.72,1.08,104.7255689887,134.16,114.10568,9.30874,114.4847537825,1.67568,0.48874000000000006,1.7455,112.43,8.82,112.7754286181,133.91,1.67568,0.48874000000000006,1.7455,1.67568,0.48874000000000006,1.7455,0.0,0.0,0.0,127.56,108.74568,1.71874,108.7592616095,1.67568,0.48874000000000006,1.7455,107.07,1.23,107.0770647711,127.56
2022-02-08 07:30:00,117.60904,4.53722,117.6965277952,2.21904,0.64722,2.3115,115.39,3.89,115.4555507544,133.68,126.06904,4.63722,126.154297017,2.21904,0.64722,2.3115,123.85,3.99,123.9142550315,133.43,2.21904,0.64722,2.3115,2.21904,0.64722,2.3115,0.0,0.0,0.0,127.1,120.21904,4.14722,120.2905524646,2.21904,0.64722,2.3115,118.0,3.5,118.0518953681,127.1
2022-02-08 08:00:00,122.45584,8.03587,122.7192240717,1.90584,0.5558700000000001,1.9852500000000002,120.55,7.48,120.7818401085,132.9,131.29584,1.21587,131.3014696839,1.90584,0.5558700000000001,1.9852500000000002,129.39,0.66,129.3916832721,132.64,1.90584,0.5558700000000001,1.9852500000000002,1.90584,0.5558700000000001,1.9852500000000002,0.0,0.0,0.0,126.37,125.20584,7.67587,125.4409078027,1.90584,0.5558700000000001,1.9852500000000002,123.3,7.12,123.505402311,126.37
2022-02-08 08:30:00,125.55104,10.56822,125.9950432321,2.05104,0.5982200000000001,2.1365,123.5,9.97,123.9017792447,132.53,134.62104,3.20822,134.6592629055,2.05104,0.5982200000000001,2.1365,132.57,2.61,132.5956899752,132.29,2.05104,0.5982200000000001,2.1365,2.05104,0.5982200000000001,2.1365,0.0,0.0,0.0,126.01,128.35104,10.26822,128.7611191744,2.05104,0.5982200000000001,2.1365,126.3,9.67,126.6696447457,126.01
2022-02-08 09:00:00,125.7328,11.47165,126.2550424718,2.7828,0.8116500000000001,2.89875,122.95,10.66,123.4112559696,131.85,134.7228,4.17165,134.7873714543,2.7828,0.8116500000000001,2.89875,131.94,3.36,131.982776149,131.6,2.7828,0.8116500000000001,2.89875,2.7828,0.8116500000000001,2.89875,0.0,0.0,0.0,125.36,128.5128,11.19165,128.9991968718,2.7828,0.8116500000000001,2.89875,125.73,10.38,126.1577476812,125.36
2022-02-08 09:30:00,128.41768,13.34224,129.1089303836,2.6476800000000003,0.77224,2.758,125.77,12.57,126.3965893527,131.77,137.61768,6.19224,137.7569224569,2.6476800000000003,0.77224,2.758,134.97,5.42,135.0787818275,131.54,2.6476800000000003,0.77224,2.758,2.6476800000000003,0.77224,2.758,0.0,0.0,0.0,125.29,131.26768,13.08224,131.9179624464,2.6476800000000003,0.77224,2.758,128.62,12.31,129.2077416411,125.29
2022-02-08 10:00:00,129.95864,13.97502,130.7078777069,2.58864,0.75502,2.6965,127.37,13.22,128.0542279661,131.45,139.28864,6.84502,139.4567299626,2.58864,0.75502,2.6965,136.7,6.09,136.8355878418,131.22,2.58864,0.75502,2.6965,2.58864,0.75502,2.6965,0.0,0.0,0.0,124.98,132.85864,13.73502,133.5667211436,2.58864,0.75502,2.6965,130.27,12.98,130.9150613948,124.98
2022-02-08 10:30:00,130.13456,13.82883,130.8672619319,3.18456,0.92883,3.31725,126.95,12.9,127.6037323122,131.79,139.44456,6.70883,139.605851287,3.18456,0.92883,3.31725,136.26,5.78,136.3825355388,131.56,3.18456,0.92883,3.31725,3.18456,0.92883,3.31725,0.0,0.0,0.0,125.32,133.04456,13.56883,133.7346929303,3.18456,0.92883,3.31725,129.86,12.64,130.473710762,125.32
2022-02-08 11:00:00,131.36488,14.73059,132.1882066569,4.18488,1.22059,4.35925,127.18,13.51,127.8955530892,131.31,140.66488,7.64059,140.8722367288,4.18488,1.22059,4.35925,136.48,6.42,136.6309145106,131.07,4.18488,1.22059,4.35925,4.18488,1.22059,4.35925,0.0,0.0,0.0,124.86,134.24488,14.48059,135.0236101316,4.18488,1.22059,4.35925,130.06,13.26,130.7342005751,124.86
2022-02-08 11:30:00,132.97224,15.40482,133.8615892997,4.06224,1.18482,4.2315,128.91,14.22,129.6919292015,131.36,142.40224,8.35482,142.6471204555,4.06224,1.18482,4.2315,138.34,7.17,138.5256817345,131.07,4.06224,1.18482,4.2315,4.06224,1.18482,4.2315,0.0,0.0,0.0,124.91,135.89224,15.16482,136.7357768027,4.06224,1.18482,4.2315,131.83,13.98,132.5691868422,124.91
