Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-08 12:00:00,132.69784,15.68062,133.6211008196,4.28784,1.25062,4.4665,128.41,14.43,129.2182378769,131.63,142.08784,8.64062,142.3503234624,4.28784,1.25062,4.4665,137.8,7.39,137.9980148408,131.38,4.28784,1.25062,4.4665,4.28784,1.25062,4.4665,0.0,0.0,0.0,125.17,135.58784,15.45062,136.4653216544,4.28784,1.25062,4.4665,131.3,14.2,132.0656276251,125.17
2022-02-08 12:30:00,133.76992,15.66456,134.683963176,3.64992,1.06456,3.802,130.12,14.6,130.9365281348,131.46,143.27992,8.63456,143.5398589298,3.64992,1.06456,3.802,139.63,7.57,139.835052115,131.24,3.64992,1.06456,3.802,3.64992,1.06456,3.802,0.0,0.0,0.0,125.05,136.72992,15.41456,137.5960743742,3.64992,1.06456,3.802,133.08,14.35,133.851443399,125.05
2022-02-08 13:00:00,134.03192,15.07556,134.8770851116,3.24192,0.9455600000000001,3.377,130.79,14.13,131.5510585286,131.46,143.60192,8.00556,143.824894989,3.24192,0.9455600000000001,3.377,140.36,7.06,140.5374441208,131.24,3.24192,0.9455600000000001,3.377,3.24192,0.9455600000000001,3.377,0.0,0.0,0.0,125.05,137.00192,14.82556,137.8017536645,3.24192,0.9455600000000001,3.377,133.76,13.88,134.4782212851,125.05
2022-02-08 13:30:00,134.2568,14.78365,135.0682962562,3.4068,0.99365,3.54875,130.85,13.79,131.5746426938,131.48,143.8168,7.59365,144.0171360726,3.4068,0.99365,3.54875,140.41,6.6,140.565031569,131.24,3.4068,0.99365,3.54875,3.4068,0.99365,3.54875,0.0,0.0,0.0,125.05,137.2268,14.51365,137.9921761353,3.4068,0.99365,3.54875,133.82,13.52,134.501237169,125.05
2022-02-08 14:00:00,133.2056,14.0308,133.9425071439,3.4656000000000002,1.0108,3.61,129.74,13.02,130.3916715132,132.21,142.6956,6.7808,142.8566187056,3.4656000000000002,1.0108,3.61,139.23,5.77,139.3495095076,131.97,3.4656000000000002,1.0108,3.61,3.4656000000000002,1.0108,3.61,0.0,0.0,0.0,125.77,136.1356,13.7408,136.8273041904,3.4656000000000002,1.0108,3.61,132.67,12.73,133.2793374833,125.77
2022-02-08 14:30:00,130.64288,13.56209,131.3449366358,3.09288,0.9020900000000001,3.22175,127.55,12.66,128.1767455508,132.49,139.97288,6.28209,140.1137815858,3.09288,0.9020900000000001,3.22175,136.88,5.38,136.9856883036,132.25,3.09288,0.9020900000000001,3.22175,3.09288,0.9020900000000001,3.22175,0.0,0.0,0.0,126.05,133.52288,13.28209,134.1818668758,3.09288,0.9020900000000001,3.22175,130.43,12.38,131.0162176984,126.05
2022-02-08 15:00:00,129.56792,12.62856,130.1818974389,2.49792,0.7285600000000001,2.602,127.07,11.9,127.6259961763,132.57,138.84792,5.25856,138.9474625231,2.49792,0.7285600000000001,2.602,136.35,4.53,136.4252300713,132.34,2.49792,0.7285600000000001,2.602,2.49792,0.7285600000000001,2.602,0.0,0.0,0.0,126.13,132.42792,12.32856,133.0005540861,2.49792,0.7285600000000001,2.602,129.93,11.6,130.446789535,126.13
2022-02-08 15:30:00,129.06424,12.48207,129.666418622,2.30424,0.6720700000000001,2.40025,126.76,11.81,127.3089694405,132.79,138.34424,5.11207,138.4386578989,2.30424,0.6720700000000001,2.40025,136.04,4.44,136.1124358756,132.56,2.30424,0.6720700000000001,2.40025,2.30424,0.6720700000000001,2.40025,0.0,0.0,0.0,126.36,131.92424,12.18207,132.4855008258,2.30424,0.6720700000000001,2.40025,129.62,11.51,130.1300292016,126.36
2022-02-08 16:00:00,132.26368,12.76524,132.8782615758,1.66368,0.48524000000000006,1.733,130.6,12.28,131.1760587912,132.74,141.77368,5.44524,141.8782117853,1.66368,0.48524000000000006,1.733,140.11,4.96,140.1977663873,132.51,1.66368,0.48524000000000006,1.733,1.66368,0.48524000000000006,1.733,0.0,0.0,0.0,126.31,135.18368,12.44524,135.7553363113,1.66368,0.48524000000000006,1.733,133.52,11.96,134.0545858969,126.31
2022-02-08 16:30:00,134.15048,12.23139,134.7069344376,1.65048,0.48139000000000004,1.7192500000000002,132.5,11.75,133.0199703052,132.44,143.83048,4.89139,143.9136292127,1.65048,0.48139000000000004,1.7192500000000002,142.18,4.41,142.2483760891,132.2,1.65048,0.48139000000000004,1.7192500000000002,1.65048,0.48139000000000004,1.7192500000000002,0.0,0.0,0.0,126.02,137.14048,11.91139,137.6567923001,1.65048,0.48139000000000004,1.7192500000000002,135.49,11.43,135.9712653468,126.02
2022-02-08 17:00:00,135.1248,11.2889,135.5955413657,1.5048,0.4389,1.5675,133.62,10.85,134.0597885274,132.31,144.8748,3.9189,144.927793926,1.5048,0.4389,1.5675,143.37,3.48,143.4122285581,132.09,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,125.91,138.1548,10.9189,138.585609427,1.5048,0.4389,1.5675,136.65,10.48,137.0512783596,125.91
2022-02-08 17:30:00,137.238,10.84025,137.6654628586,4.698,1.37025,4.89375,132.54,9.47,132.8778856695,131.93,146.918,3.44025,146.9582731392,4.698,1.37025,4.89375,142.22,2.07,142.2350635392,131.68,4.698,1.37025,4.89375,4.698,1.37025,4.89375,0.0,0.0,0.0,125.56,140.228,10.46025,140.6175978107,4.698,1.37025,4.89375,135.53,9.09,135.8344912016,125.56
2022-02-08 18:00:00,138.98224,9.59482,139.3130417666,4.54224,1.32482,4.7315000000000005,134.44,8.27,134.694121995,131.4,148.81224,2.24482,148.8291704964,4.54224,1.32482,4.7315000000000005,144.27,0.92,144.272933359,131.17,4.54224,1.32482,4.7315000000000005,4.54224,1.32482,4.7315000000000005,0.0,0.0,0.0,125.06,142.01224,9.17482,142.308304859,4.54224,1.32482,4.7315000000000005,137.47,7.85,137.6939483057,125.06
2022-02-08 18:30:00,135.60816,7.32863,135.8060450652,4.6581600000000005,1.35863,4.85225,130.95,5.97,131.0860152724,132.16,145.19816,3.11863,145.2316477923,4.6581600000000005,1.35863,4.85225,140.54,1.76,140.551019918,131.92,4.6581600000000005,1.35863,4.85225,4.6581600000000005,1.35863,4.85225,0.0,0.0,0.0,125.79,138.55816,6.87863,138.7287974909,4.6581600000000005,1.35863,4.85225,133.9,5.52,134.0137321322,125.79
2022-02-08 19:00:00,133.75824,6.95657,133.9390183407,1.66824,0.48657000000000006,1.7377500000000001,132.09,6.47,132.2483610484,132.32,143.39824,1.7065700000000001,143.4083945111,1.66824,0.48657000000000006,1.7377500000000001,141.73,1.22,141.7352507318,132.07,1.66824,0.48657000000000006,1.7377500000000001,1.66824,0.48657000000000006,1.7377500000000001,0.0,0.0,0.0,125.95,136.72824,6.50657,136.8829685047,1.66824,0.48657000000000006,1.7377500000000001,135.06,6.02,135.1940975043,125.95
2022-02-08 19:30:00,129.8316,5.58505,129.9516723327,1.4916,0.43505000000000005,1.55375,128.34,5.15,128.4432874852,132.24,139.2316,3.02505,139.2644583735,1.4916,0.43505000000000005,1.55375,137.74,2.59,137.764348436,131.98,1.4916,0.43505000000000005,1.55375,1.4916,0.43505000000000005,1.55375,0.0,0.0,0.0,125.87,132.7116,5.12505,132.8105225954,1.4916,0.43505000000000005,1.55375,131.22,4.69,131.3037870741,125.87
2022-02-08 20:00:00,125.52488,3.43934,125.5719895464,1.33488,0.38934,1.3905,124.19,3.05,124.2274470477,131.99,134.62488,5.33934,134.7307198327,1.33488,0.38934,1.3905,133.29,4.95,133.3818825778,131.74,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,125.62,128.33488,2.9493400000000003,128.3687657923,1.33488,0.38934,1.3905,127.0,2.56,127.0257989544,125.62
2022-02-08 20:30:00,121.53456,1.67258,121.5460686252,1.17456,0.34258000000000005,1.2235,120.36,1.33,120.3673481472,133.05,130.37456,7.14258,130.5700668004,1.17456,0.34258000000000005,1.2235,129.2,6.8,129.378823615,132.79,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,126.62,124.25456,1.23258,124.2606733212,1.17456,0.34258000000000005,1.2235,123.08,0.89,123.0832177837,126.62
2022-02-08 21:00:00,116.9584,0.6999500000000001,116.9604944439,1.2684,0.36995000000000006,1.32125,115.69,0.33,115.6904706534,133.2,125.4484,8.879950000000001,125.7622939301,1.2684,0.36995000000000006,1.32125,124.18,8.51,124.4712517009,132.93,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,126.76,119.5384,1.21995,119.5446249422,1.2684,0.36995000000000006,1.32125,118.27,0.85,118.2730544122,126.76
2022-02-08 21:30:00,111.80712,2.90791,111.8449284646,1.22712,0.35791,1.2782499999999999,110.58,2.55,110.6093978828,132.69,119.95712,11.20791,120.4795745563,1.22712,0.35791,1.2782499999999999,118.73,10.85,119.2247264623,132.43,1.22712,0.35791,1.2782499999999999,1.22712,0.35791,1.2782499999999999,0.0,0.0,0.0,126.28,114.28712,3.45791,114.3394198842,1.22712,0.35791,1.2782499999999999,113.06,3.1,113.1024915729,126.28
2022-02-08 22:00:00,105.77232,5.34776,105.9074228522,1.19232,0.34776,1.242,104.58,5.0,104.6994574962,132.69,113.49232,13.80776,114.3291779696,1.19232,0.34776,1.242,112.3,13.46,113.1037647472,132.43,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,126.28,108.11232,5.92776,108.2747065311,1.19232,0.34776,1.242,106.92,5.58,107.0655070506,126.28
2022-02-08 22:30:00,98.53304,7.92922,98.8515680273,1.16304,0.33922,1.2115,97.37,7.59,97.6653725739,132.84,105.73304,16.62922,107.0327366064,1.16304,0.33922,1.2115,104.57,16.29,105.8312288505,132.57,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,126.4,100.69304,8.53922,101.0544733431,1.16304,0.33922,1.2115,99.53,8.2,99.8672163425,126.4
2022-02-08 23:00:00,92.35248,9.76364,92.8671590402,1.21248,0.35364,1.263,91.14,9.41,91.6244929045,133.37,99.09248,18.57364,100.8181516167,1.21248,0.35364,1.263,97.88,18.22,99.5613519394,133.1,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,126.88,94.35248,10.37364,94.9210350186,1.21248,0.35364,1.263,93.14,10.02,93.6774252422,126.88
2022-02-08 23:30:00,86.99552,11.59911,87.7653681862,1.26552,0.36911000000000005,1.31825,85.73,11.23,86.4623952941,133.8,93.36552,20.54911,95.6001372732,1.26552,0.36911000000000005,1.31825,92.1,20.18,94.2849001696,133.52,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,127.28,88.87552,12.23911,89.7142902155,1.26552,0.36911000000000005,1.31825,87.61,11.87,88.4104575262,127.28
2022-02-09 00:00:00,82.79544,13.22617,83.8451934082,1.2554400000000001,0.36617000000000005,1.30775,81.54,12.86,82.5478721712,133.8,88.87544,22.39617,91.6538720724,1.2554400000000001,0.36617000000000005,1.30775,87.62,22.03,90.3470270679,133.52,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,127.28,84.57544,13.87617,85.7062024889,1.2554400000000001,0.36617000000000005,1.30775,83.32,13.51,84.4081897685,127.28
2022-02-09 00:30:00,81.6328,13.64915,82.7660155593,1.4028,0.40915,1.4612500000000002,80.23,13.24,81.3151308183,134.36,87.6028,22.79915,90.5210020303,1.4028,0.40915,1.4612500000000002,86.2,22.39,89.0603845714,134.07,1.4028,0.40915,1.4612500000000002,1.4028,0.40915,1.4612500000000002,0.0,0.0,0.0,127.82,83.3728,14.30915,84.5918172967,1.4028,0.40915,1.4612500000000002,81.97,13.9,83.1401882365,127.82
2022-02-09 01:00:00,83.50088,13.08859,84.5204599429,1.40088,0.40859,1.45925,82.1,12.68,83.0734157237,134.36,89.59088,22.09859,92.2760719751,1.40088,0.40859,1.45925,88.19,21.69,90.8181270452,134.07,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,127.82,85.28088,13.73859,86.3804222539,1.40088,0.40859,1.45925,83.88,13.33,84.9325809098,127.82
2022-02-09 01:30:00,83.13808,13.39194,84.2097642976,1.37808,0.40194,1.4355,81.76,12.99,82.7854920865,133.41,89.23808,22.56194,92.0460540091,1.37808,0.40194,1.4355,87.86,22.16,90.6115069955,133.13,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,126.92,84.92808,14.06194,86.0843593753,1.37808,0.40194,1.4355,83.55,13.66,84.6593060449,126.92
2022-02-09 02:00:00,81.07288,14.15084,82.2985913865,1.4428800000000002,0.42084000000000005,1.5030000000000001,79.63,13.73,80.8050109832,134.55,87.01288,23.46084,90.1202102716,1.4428800000000002,0.42084000000000005,1.5030000000000001,85.57,23.04,88.6175293043,134.28,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.0,0.0,0.0,127.98,82.81288,14.82084,84.1286538119,1.4428800000000002,0.42084000000000005,1.5030000000000001,81.37,14.4,82.6343566563,127.98
2022-02-09 02:30:00,79.25992,14.55581,80.5853989452,1.45992,0.42581,1.52075,77.8,14.13,79.0727317095,135.43,85.06992,23.95581,88.3785727513,1.45992,0.42581,1.52075,83.61,23.53,86.8578896819,135.15,1.45992,0.42581,1.52075,1.45992,0.42581,1.52075,0.0,0.0,0.0,128.83,80.93992,15.21581,82.3577047007,1.45992,0.42581,1.52075,79.48,14.79,80.8443844679,128.83
2022-02-09 03:00:00,78.05256,17.83033,80.0632424428,1.6125600000000002,0.47033,1.67975,76.44,17.36,78.3864988375,135.91,83.63256,26.87033,87.8431541241,1.6125600000000002,0.47033,1.67975,82.02,26.4,86.1640319391,135.62,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,129.3,79.18256,10.55033,79.8823339122,1.6125600000000002,0.47033,1.67975,77.57,10.08,78.2221918639,129.3
2022-02-09 03:30:00,77.28192,20.82306,80.0380846013,1.62192,0.47306000000000004,1.6895,75.66,20.35,78.3489508545,135.87,82.74192,30.64306,88.2339076061,1.62192,0.47306000000000004,1.6895,81.12,30.17,86.5487336707,135.62,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,128.1,77.72192,2.89306,77.7757458637,1.62192,0.47306000000000004,1.6895,76.1,2.42,76.1384685951,128.1
2022-02-09 04:00:00,76.45816,21.06363,79.3065365488,1.41816,0.41363000000000005,1.4772500000000002,75.04,20.65,77.829455221,134.66,81.86816,30.89363,87.5032113489,1.41816,0.41363000000000005,1.4772500000000002,80.45,30.48,86.0304184577,134.37,1.41816,0.41363000000000005,1.4772500000000002,1.41816,0.41363000000000005,1.4772500000000002,0.0,0.0,0.0,128.1,76.88816,3.10363,76.9507743129,1.41816,0.41363000000000005,1.4772500000000002,75.47,2.69,75.5179250245,128.1
2022-02-09 04:30:00,76.3944,20.68545,79.1453864294,1.4243999999999999,0.41545000000000004,1.4837500000000001,74.97,20.27,77.6619198836,134.59,81.8144,30.48545,87.3095568026,1.4243999999999999,0.41545000000000004,1.4837500000000001,80.39,30.07,85.8298141673,134.31,1.4243999999999999,0.41545000000000004,1.4837500000000001,1.4243999999999999,0.41545000000000004,1.4837500000000001,0.0,0.0,0.0,128.04,76.8244,2.77545,76.8745182623,1.4243999999999999,0.41545000000000004,1.4837500000000001,75.4,2.36,75.4369246457,128.04
2022-02-09 05:00:00,76.8824,20.3457,79.5289314542,1.5624,0.45570000000000005,1.6275,75.32,19.89,77.9019544042,134.59,82.3124,30.0857,87.6383508417,1.5624,0.45570000000000005,1.6275,80.75,29.63,86.0145301679,134.31,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,128.04,77.3324,2.4857,77.3723386893,1.5624,0.45570000000000005,1.6275,75.77,2.03,75.7971886022,128.04
2022-02-09 05:30:00,79.7796,19.4178,82.108681228,1.5695999999999999,0.45780000000000004,1.635,78.21,18.96,80.4753732517,134.37,85.4196,29.0678,90.229956561,1.5695999999999999,0.45780000000000004,1.635,83.85,28.61,88.5965834556,134.08,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,127.81,80.2296,1.6478000000000002,80.2465199308,1.5695999999999999,0.45780000000000004,1.635,78.66,1.19,78.6690008834,127.81
2022-02-09 06:00:00,84.10488,17.83309,85.9747052264,1.48488,0.43309000000000003,1.54675,82.62,17.4,84.4323658321,134.18,90.04488,27.45309,94.1368820642,1.48488,0.43309000000000003,1.54675,88.56,27.02,92.5902478666,133.9,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,127.63,84.57488,0.9730900000000001,84.5804778372,1.48488,0.43309000000000003,1.54675,83.09,0.54,83.0917547053,127.63
2022-02-09 06:30:00,94.93856,12.44083,95.7502189343,1.40856,0.41083000000000003,1.46725,93.53,12.03,94.3004867432,134.53,101.58856,21.56083,103.8513597078,1.40856,0.41083000000000003,1.46725,100.18,21.15,102.3882556742,134.25,1.40856,0.41083000000000003,1.46725,1.40856,0.41083000000000003,1.46725,0.0,0.0,0.0,127.98,95.42856,5.86083,95.6083646548,1.40856,0.41083000000000003,1.46725,94.02,5.45,94.1778259465,127.98
2022-02-09 07:00:00,105.68296,7.52003,105.9501717109,1.5429599999999999,0.45003000000000004,1.60725,104.14,7.07,104.3797130672,133.2,113.08296,16.32003,114.2545369846,1.5429599999999999,0.45003000000000004,1.60725,111.54,15.87,112.6633414204,132.93,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,126.74,106.25296,10.77003,106.7974019111,1.5429599999999999,0.45003000000000004,1.60725,104.71,10.32,105.2173298464,126.74
2022-02-09 07:30:00,117.52264,2.08952,117.5412140757,1.9526400000000002,0.56952,2.034,115.57,1.52,115.5799952414,132.94,125.70264,10.25952,126.120622634,1.9526400000000002,0.56952,2.034,123.75,9.69,124.1287984313,132.68,1.9526400000000002,0.56952,2.034,1.9526400000000002,0.56952,2.034,0.0,0.0,0.0,126.48,118.12264,16.28952,119.2405406831,1.9526400000000002,0.56952,2.034,116.17,15.72,117.2287818754,126.48
2022-02-09 08:00:00,122.08544,2.26867,122.1065171216,1.91544,0.55867,1.99525,120.17,1.71,120.1821658983,131.8,130.60544,6.9186700000000005,130.7885658311,1.91544,0.55867,1.99525,128.69,6.36,128.8470632184,131.54,1.91544,0.55867,1.99525,1.91544,0.55867,1.99525,0.0,0.0,0.0,125.39,122.74544,19.22867,124.2424435962,1.91544,0.55867,1.99525,120.83,18.67,122.2638859189,125.39
2022-02-09 08:30:00,126.43192,5.44306,126.5490311976,1.62192,0.47306000000000004,1.6895,124.81,4.97,124.908914814,131.29,135.25192,3.31306,135.2924914038,1.62192,0.47306000000000004,1.6895,133.63,2.84,133.660175445,131.04,1.62192,0.47306000000000004,1.6895,1.62192,0.47306000000000004,1.6895,0.0,0.0,0.0,124.89,127.08192,22.21306,129.0086602731,1.62192,0.47306000000000004,1.6895,125.46,21.74,127.3296477652,124.89
2022-02-09 09:00:00,129.87416,7.73038,130.1040207321,2.26416,0.6603800000000001,2.3585000000000003,127.61,7.07,127.8057001859,130.72,138.89416,1.37038,138.9009201678,2.26416,0.6603800000000001,2.3585000000000003,136.63,0.71,136.6318447508,130.48,2.26416,0.6603800000000001,2.3585000000000003,2.26416,0.6603800000000001,2.3585000000000003,0.0,0.0,0.0,124.35,130.54416,24.37038,132.7994470299,2.26416,0.6603800000000001,2.3585000000000003,128.28,23.71,130.4527596488,124.35
2022-02-09 09:30:00,132.94856,9.55333,133.2913565096,3.02856,0.8833300000000001,3.15475,129.92,8.67,130.2089678171,130.31,142.12856,2.01333,142.1428192536,3.02856,0.8833300000000001,3.15475,139.1,1.13,139.1045897877,130.08,3.02856,0.8833300000000001,3.15475,3.02856,0.8833300000000001,3.15475,0.0,0.0,0.0,123.96,133.60856,26.24333,136.1615205363,3.02856,0.8833300000000001,3.15475,130.58,25.36,133.0197955193,123.96
2022-02-09 10:00:00,131.50072,9.37771,131.8346722428,4.38072,1.27771,4.56325,127.12,8.1,127.3778018338,130.37,140.50072,1.8277100000000002,140.5126074214,4.38072,1.27771,4.56325,136.12,0.55,136.1211111474,130.15,4.38072,1.27771,4.56325,4.38072,1.27771,4.56325,0.0,0.0,0.0,124.02,132.14072,26.13771,134.7009642362,4.38072,1.27771,4.56325,127.76,24.86,130.1562030792,124.02
2022-02-09 10:30:00,130.4068,8.3874,130.6762486644,4.2768,1.2474,4.455,126.13,7.14,126.3319298515,130.69,139.3168,1.8074,139.3285234868,4.2768,1.2474,4.455,135.04,0.56,135.0411611324,130.47,4.2768,1.2474,4.455,4.2768,1.2474,4.455,0.0,0.0,0.0,124.33,131.0568,25.2274,133.4627533696,4.2768,1.2474,4.455,126.78,23.98,129.0279380599,124.33
2022-02-09 11:00:00,131.71904,8.89347,132.0189354114,3.74904,1.09347,3.90525,127.97,7.8,128.2074915908,131.07,140.75904,1.36347,140.7656435078,3.74904,1.09347,3.90525,137.01,0.27,137.0102660387,130.83,3.74904,1.09347,3.90525,3.74904,1.09347,3.90525,0.0,0.0,0.0,124.68,132.38904,25.61347,134.8440126871,3.74904,1.09347,3.90525,128.64,24.52,130.9560231528,124.68
2022-02-09 11:30:00,132.9704,9.7172,133.3249836002,3.3504,0.9772000000000001,3.49,129.62,8.74,129.914325615,130.68,142.1304,2.1972,142.1473822904,3.3504,0.9772000000000001,3.49,138.78,1.22,138.7853623406,130.45,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,124.32,133.6304,26.3572,136.2049404243,3.3504,0.9772000000000001,3.49,130.28,25.38,132.7291331999,124.32
2022-02-09 12:00:00,133.09624,10.21182,133.4874165225,2.88624,0.8418200000000001,3.0065,130.21,9.37,130.5467004562,130.38,142.29624,2.73182,142.3224604855,2.88624,0.8418200000000001,3.0065,139.41,1.8900000000000001,139.4228109027,130.14,2.88624,0.8418200000000001,3.0065,2.88624,0.8418200000000001,3.0065,0.0,0.0,0.0,124.03,133.76624,26.82182,136.4287982497,2.88624,0.8418200000000001,3.0065,130.88,25.98,133.4336344405,124.03
2022-02-09 12:30:00,133.80864,10.03252,134.1842151529,3.36864,0.9825200000000001,3.509,130.44,9.05,130.7535701233,130.13,143.01864,2.54252,143.0412380938,3.36864,0.9825200000000001,3.509,139.65,1.56,139.6587129398,129.9,3.36864,0.9825200000000001,3.509,3.36864,0.9825200000000001,3.509,0.0,0.0,0.0,123.77,134.45864,26.63252,137.0708466166,3.36864,0.9825200000000001,3.509,131.09,25.65,133.5758608432,123.77
2022-02-09 13:00:00,133.66992,9.21581,133.987233223,2.89992,0.8458100000000001,3.02075,130.77,8.37,131.0375892635,130.13,142.89992,1.64581,142.9093972647,2.89992,0.8458100000000001,3.02075,140.0,0.8,140.0022856956,129.9,2.89992,0.8458100000000001,3.02075,2.89992,0.8458100000000001,3.02075,0.0,0.0,0.0,123.77,134.33992,25.86581,136.807361763,2.89992,0.8458100000000001,3.02075,131.44,25.02,133.8001270552,123.77
2022-02-09 13:30:00,134.57256,9.20283,134.8868636486,1.79256,0.52283,1.86725,132.78,8.68,133.0634089448,130.36,143.95256,1.62283,143.9617070882,1.79256,0.52283,1.86725,142.16,1.1,142.1642557044,130.12,1.79256,0.52283,1.86725,1.79256,0.52283,1.86725,0.0,0.0,0.0,123.99,135.22256,25.87283,137.675502778,1.79256,0.52283,1.86725,133.43,25.35,135.8167419724,123.99
2022-02-09 14:00:00,133.34544,8.99117,133.6482229839,1.8554400000000002,0.54117,1.93275,131.49,8.45,131.7612332972,130.46,142.63544,1.38117,142.6421269281,1.8554400000000002,0.54117,1.93275,140.78,0.84,140.7825060155,130.23,1.8554400000000002,0.54117,1.93275,1.8554400000000002,0.54117,1.93275,0.0,0.0,0.0,124.1,134.03544,25.76117,136.4885967975,1.8554400000000002,0.54117,1.93275,132.18,25.22,134.5644856565,124.1
2022-02-09 14:30:00,133.3084,8.3212,133.5678549652,1.7184,0.5012,1.79,131.59,7.82,131.8221548147,130.82,142.5984,0.7412000000000001,142.600326297,1.7184,0.5012,1.79,140.88,0.24,140.8802044292,130.58,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0.0,0.0,0.0,124.45,133.9684,25.2012,136.3181304156,1.7184,0.5012,1.79,132.25,24.7,134.5368072313,124.45
2022-02-09 15:00:00,133.0524,7.7182,133.2760734603,1.7424,0.5082,1.815,131.31,7.21,131.5077952062,131.25,142.3324,1.0482,142.3362596565,1.7424,0.5082,1.815,140.59,0.54,140.5910370543,131.01,1.7424,0.5082,1.815,1.7424,0.5082,1.815,0.0,0.0,0.0,124.86,133.7324,24.6382,135.983071406,1.7424,0.5082,1.815,131.99,24.13,134.177557736,124.86
2022-02-09 15:30:00,132.5444,7.33795,132.7473671361,2.3244,0.67795,2.42125,130.22,6.66,130.3901990182,131.5,141.7544,1.76795,141.7654244397,2.3244,0.67795,2.42125,139.43,1.09,139.4342604958,131.27,2.3244,0.67795,2.42125,2.3244,0.67795,2.42125,0.0,0.0,0.0,124.62,133.2044,24.12795,135.3719695896,2.3244,0.67795,2.42125,130.88,23.45,132.9641940524,124.62
2022-02-09 16:00:00,133.46792,6.95606,133.649064493,2.07792,0.60606,2.1645,131.39,6.35,131.5433563507,130.96,142.74792,1.9860600000000002,142.7617354148,2.07792,0.60606,2.1645,140.67,1.38,140.6767688711,130.73,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,124.62,134.12792,23.62606,136.1928398803,2.07792,0.60606,2.1645,132.05,23.02,134.0414969329,124.62
2022-02-09 16:30:00,133.94432,5.6162600000000005,134.0620126533,5.16432,1.5062600000000002,5.3795,128.78,4.11,128.8455684143,130.65,143.05432,5.28626,143.1519577772,5.16432,1.5062600000000002,5.3795,137.89,3.7800000000000002,137.9418011337,130.42,5.16432,1.5062600000000002,5.3795,5.16432,1.5062600000000002,5.3795,0.0,0.0,0.0,124.33,134.58432,22.35626,136.4285217652,5.16432,1.5062600000000002,5.3795,129.42,20.85,131.0887443681,124.33
2022-02-09 17:00:00,135.92656,5.20858,136.0263173766,5.20656,1.51858,5.4235,130.72,3.69,130.772070795,130.79,145.18656,5.7485800000000005,145.3003213233,5.20656,1.51858,5.4235,139.98,4.23,140.0438977607,130.56,5.20656,1.51858,5.4235,5.20656,1.51858,5.4235,0.0,0.0,0.0,124.45,136.59656,21.89858,138.3407677073,5.20656,1.51858,5.4235,131.39,20.38,132.9611841855,124.45
2022-02-09 17:30:00,138.99624,5.07932,139.089015475,5.10624,1.48932,5.319,133.89,3.59,133.9381207872,130.57,148.41624,5.81932,148.5302823703,5.10624,1.48932,5.319,143.31,4.33,143.3753988661,130.34,5.10624,1.48932,5.319,5.10624,1.48932,5.319,0.0,0.0,0.0,124.26,139.63624,21.69932,141.3122075753,5.10624,1.48932,5.319,134.53,20.21,136.0395714489,124.26
2022-02-09 18:00:00,140.17336,4.17848,140.2356251057,5.10336,1.48848,5.316,135.07,2.69,135.0967838255,130.57,149.72336,6.80848,149.8780835533,5.10336,1.48848,5.316,144.62,5.32,144.7178178387,130.34,5.10336,1.48848,5.316,5.10336,1.48848,5.316,0.0,0.0,0.0,124.26,140.83336,20.84848,142.3681650061,5.10336,1.48848,5.316,135.73,19.36,137.1037654479,124.26
2022-02-09 18:30:00,136.70224,2.10232,136.7184046513,5.08224,1.48232,5.294,131.62,0.62,131.6214602563,130.69,146.00224,10.04232,146.3471977046,5.08224,1.48232,5.294,140.92,8.56,141.1797435895,130.46,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,124.37,137.34224,18.03232,138.5209567279,5.08224,1.48232,5.294,132.26,16.55,133.2914479627,124.37
2022-02-09 19:00:00,134.41312,2.12966,134.4299902546,4.83312,1.4096600000000001,5.0345,129.58,0.72,129.5820002933,131.4,143.57312,10.39966,143.9492747972,4.83312,1.4096600000000001,5.0345,138.74,8.99,139.0309595018,131.16,4.83312,1.4096600000000001,5.0345,4.83312,1.4096600000000001,5.0345,0.0,0.0,0.0,125.06,135.06312,17.48966,136.1908021529,4.83312,1.4096600000000001,5.0345,130.23,16.08,131.2189746188,125.06
2022-02-09 19:30:00,131.28816,0.67613,131.2899010128,0.87816,0.25613,0.9147500000000001,130.41,0.42,130.4106763267,131.18,140.49816,8.93613,140.7820563238,0.87816,0.25613,0.9147500000000001,139.62,8.68,139.8895521474,130.93,0.87816,0.25613,0.9147500000000001,0.87816,0.25613,0.9147500000000001,0.0,0.0,0.0,124.85,131.92816,16.71613,132.9829628304,0.87816,0.25613,0.9147500000000001,131.05,16.46,132.0796505901,124.85
2022-02-09 20:00:00,127.05096,2.65278,127.0786515456,0.6609600000000001,0.19278,0.6885,126.39,2.46,126.4139379183,131.33,135.97096,11.09278,136.4226950747,0.6609600000000001,0.19278,0.6885,135.31,10.9,135.7483189583,131.09,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,124.98,127.69096,14.69278,128.5334938833,0.6609600000000001,0.19278,0.6885,127.03,14.5,127.8548821907,124.98
2022-02-09 20:30:00,123.27016,4.12963,123.3393132394,0.6501600000000001,0.18963000000000002,0.67725,122.62,3.94,122.6832832948,131.81,131.96016,12.65963,132.5660215099,0.6501600000000001,0.18963000000000002,0.67725,131.31,12.47,131.900784683,131.53,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,125.44,123.89016,13.25963,124.5977107838,0.6501600000000001,0.18963000000000002,0.67725,123.24,13.07,123.931119982,125.44
2022-02-09 21:00:00,118.0588,6.1509,118.2189233086,0.6888000000000001,0.20090000000000002,0.7175,117.37,5.95,117.5207190243,131.81,126.3688,14.9009,127.2442943092,0.6888000000000001,0.20090000000000002,0.7175,125.68,14.7,126.5367630375,131.53,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,125.44,118.6288,11.5009,119.1849944005,0.6888000000000001,0.20090000000000002,0.7175,117.94,11.3,118.4800979068,125.44
2022-02-09 21:30:00,112.42104,8.41572,112.7355958773,0.6710400000000001,0.19572,0.6990000000000001,111.75,8.22,112.0519116303,132.65,120.36104,17.26572,121.5931126216,0.6710400000000001,0.19572,0.6990000000000001,119.69,17.07,120.9011207558,132.4,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,126.23,113.01104,9.17572,113.3829308115,0.6710400000000001,0.19572,0.6990000000000001,112.34,8.98,112.6983407154,126.23
2022-02-09 22:00:00,107.04472,11.18471,107.6274584744,1.04472,0.30471000000000004,1.08825,106.0,10.88,106.556906862,132.41,114.59472,20.24471,116.369231908,1.04472,0.30471000000000004,1.08825,113.55,19.94,115.2874932506,132.16,1.04472,0.30471000000000004,1.08825,1.04472,0.30471000000000004,1.08825,0.0,0.0,0.0,126.01,107.59472,6.76471,107.8071661499,1.04472,0.30471000000000004,1.08825,106.55,6.46,106.7456514337,126.01
2022-02-09 22:30:00,99.882,13.916,100.8467598885,1.392,0.406,1.45,98.49,13.51,99.4122738901,133.02,106.922,23.166,109.4028228155,1.392,0.406,1.45,105.53,22.76,107.9564657628,132.77,1.392,0.406,1.45,1.392,0.406,1.45,0.0,0.0,0.0,126.59,100.422,4.326,100.5151349798,1.392,0.406,1.45,99.03,3.92,99.1075542025,126.59
2022-02-09 23:00:00,93.46808,15.87319,94.8063296392,1.34808,0.39319000000000004,1.40425,92.12,15.48,93.4115881462,133.13,100.06808,25.23319,103.2004579082,1.34808,0.39319000000000004,1.40425,98.72,24.84,101.7971708841,132.88,1.34808,0.39319000000000004,1.40425,1.34808,0.39319000000000004,1.40425,0.0,0.0,0.0,126.69,93.98808,2.38319,94.0182895859,1.34808,0.39319000000000004,1.40425,92.64,1.99,92.6613711317,126.69
2022-02-09 23:30:00,87.2836,17.8523,89.0905799973,0.6936,0.2023,0.7225,86.59,17.65,88.3705301557,133.16,93.5036,27.4323,97.4446216897,0.6936,0.2023,0.7225,92.81,27.23,96.7221225987,132.88,0.6936,0.2023,0.7225,0.6936,0.2023,0.7225,0.0,0.0,0.0,126.69,87.7736,0.4323,87.7746645693,0.6936,0.2023,0.7225,87.08,0.23,87.0803037432,126.69
2022-02-10 00:00:00,83.1836,18.81105,85.2840366719,0.7236,0.21105000000000002,0.75375,82.46,18.6,84.5317194904,133.87,89.1236,28.42105,93.5455619474,0.7236,0.21105000000000002,0.75375,88.4,28.21,92.7920476119,133.6,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,127.37,83.6636,1.17105,83.6717952662,0.7236,0.21105000000000002,0.75375,82.94,0.96,82.9455556374,127.37
2022-02-10 00:30:00,82.03992,19.41706,84.3064095585,0.7099200000000001,0.20706000000000002,0.7395,81.33,19.21,83.5678945529,133.73,87.90992,29.07706,92.5938953314,0.7099200000000001,0.20706000000000002,0.7395,87.2,28.87,91.8548686788,133.48,0.7099200000000001,0.20706000000000002,0.7395,0.7099200000000001,0.20706000000000002,0.7395,0.0,0.0,0.0,127.24,82.49992,1.76706,82.5188420971,0.7099200000000001,0.20706000000000002,0.7395,81.79,1.56,81.8048757716,127.24
2022-02-10 01:00:00,83.68552,19.27161,85.8758476503,0.72552,0.21161000000000002,0.75575,82.96,19.06,85.1213557223,133.84,89.64552,28.83161,94.1678341647,0.72552,0.21161000000000002,0.75575,88.92,28.62,93.4123696306,133.59,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,127.36,84.15552,1.8016100000000002,84.1748023167,0.72552,0.21161000000000002,0.75575,83.43,1.5899999999999999,83.4451496493,127.36
2022-02-10 01:30:00,83.4524,19.5682,85.7159116909,0.7824,0.22820000000000001,0.8150000000000001,82.67,19.34,84.9020877246,133.62,89.4024,29.1982,94.0495827157,0.7824,0.22820000000000001,0.8150000000000001,88.62,28.97,93.2350004022,133.36,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,127.15,83.9224,1.9882,83.9459478534,0.7824,0.22820000000000001,0.8150000000000001,83.14,1.76,83.1586267323,127.15
2022-02-10 02:00:00,81.45992,19.93456,83.8636109931,0.76992,0.22456,0.802,80.69,19.71,83.0623873965,133.62,87.27992,29.65456,92.1801354089,0.76992,0.22456,0.802,86.51,29.43,91.3789089451,133.36,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,127.15,81.93992,2.19456,81.9693026883,0.76992,0.22456,0.802,81.17,1.97,81.1939024804,127.15
2022-02-10 02:30:00,80.10904,20.38597,82.6622408513,0.8090400000000001,0.23597,0.8427500000000001,79.3,20.15,81.8200006111,134.46,85.82904,30.16597,90.9758751173,0.8090400000000001,0.23597,0.8427500000000001,85.02,29.93,90.1343735763,134.2,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,127.95,80.56904,2.53597,80.6089408835,0.8090400000000001,0.23597,0.8427500000000001,79.76,2.3,79.7931550949,127.95
2022-02-10 03:00:00,78.76224,20.66857,81.4289889147,0.8522400000000001,0.24857,0.88775,77.91,20.42,80.541570012,134.46,84.40224,30.45857,89.7299426249,0.8522400000000001,0.24857,0.88775,83.55,30.21,88.8439452073,134.2,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,127.95,79.22224,2.82857,79.2727198907,0.8522400000000001,0.24857,0.88775,78.37,2.58,78.4124562809,127.95
2022-02-10 03:30:00,78.06584,20.74587,80.7754077487,0.9458400000000001,0.27587,0.9852500000000001,77.12,20.47,79.79044617,134.24,83.63584,30.51587,89.0290517436,0.9458400000000001,0.27587,0.9852500000000001,82.69,30.24,88.0459749222,133.98,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,127.74,78.51584,2.95587,78.5714598207,0.9458400000000001,0.27587,0.9852500000000001,77.57,2.68,77.6162824413,127.74
2022-02-10 04:00:00,76.89232,21.09026,79.732226495,0.8923200000000001,0.26026000000000005,0.9295,76.0,20.83,78.8028482988,134.24,82.41232,30.91026,88.0183768372,0.8923200000000001,0.26026000000000005,0.9295,81.52,30.65,87.0915202531,133.98,0.8923200000000001,0.26026000000000005,0.9295,0.8923200000000001,0.26026000000000005,0.9295,0.0,0.0,0.0,127.74,77.35232,3.26026,77.4209965361,0.8923200000000001,0.26026000000000005,0.9295,76.46,3.0,76.5188316691,127.74
2022-02-10 04:30:00,76.86864,20.73627,79.6164600379,0.8786400000000001,0.25627,0.9152500000000001,75.99,20.48,78.701400877,134.42,82.36864,30.46627,87.8224712882,0.8786400000000001,0.25627,0.9152500000000001,81.49,30.21,86.9095173154,134.16,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,127.91,77.31864,2.98627,77.3762877112,0.8786400000000001,0.25627,0.9152500000000001,76.44,2.73,76.4887344646,127.91
2022-02-10 05:00:00,78.1348,20.24515,80.7150114264,0.8748,0.25515000000000004,0.9112500000000001,77.26,19.99,79.8041834743,134.01,83.7448,30.04515,88.9713581191,0.8748,0.25515000000000004,0.9112500000000001,82.87,29.79,88.0618021619,133.74,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,127.51,78.6148,2.3051500000000003,78.6485886432,0.8748,0.25515000000000004,0.9112500000000001,77.74,2.05,77.7670245027,127.51
2022-02-10 05:30:00,80.77176,19.63718,83.1245815138,0.8817600000000001,0.25718,0.9185000000000001,79.89,19.38,82.2070343705,135.32,86.57176,29.45718,91.4461321383,0.8817600000000001,0.25718,0.9185000000000001,85.69,29.2,90.5285374896,135.06,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,128.76,81.27176,1.55718,81.2866765408,0.8817600000000001,0.25718,0.9185000000000001,80.39,1.3,80.4005105705,128.76
2022-02-10 06:00:00,84.89928,18.28229,86.8454366801,0.8992800000000001,0.26229,0.9367500000000001,84.0,18.02,85.9111191872,135.32,90.97928,28.01229,95.1941058068,0.8992800000000001,0.26229,0.9367500000000001,90.08,27.75,94.2574607127,135.06,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,128.76,85.40928,0.75229,85.4125930432,0.8992800000000001,0.26229,0.9367500000000001,84.51,0.49,84.51142053,128.76
2022-02-10 06:30:00,96.01048,12.86389,96.868425897,0.87048,0.25389,0.9067500000000001,95.14,12.61,95.97203603130001,135.32,102.83048,22.12389,105.1835259238,0.87048,0.25389,0.9067500000000001,101.96,21.87,104.2791374149,135.06,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,128.76,96.56048,5.3238900000000005,96.7071357376,0.87048,0.25389,0.9067500000000001,95.69,5.07,95.8242192768,128.76
2022-02-10 07:00:00,107.222,7.16975,107.461447036,1.062,0.30975,1.10625,106.16,6.86,106.3814137902,134.03,114.802,15.96975,115.9074290935,1.062,0.30975,1.10625,113.74,15.66,114.8129922962,133.78,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,127.56,107.822,10.85975,108.3675129089,1.062,0.30975,1.10625,106.76,10.55,107.2800079232,127.56
2022-02-10 07:30:00,119.53408,2.32369,119.556663623,1.6240800000000002,0.47369000000000006,1.69175,117.91,1.85,117.9245122949,132.47,127.93408,10.73369,128.3835695347,1.6240800000000002,0.47369000000000006,1.69175,126.31,10.26,126.7260182441,132.23,1.6240800000000002,0.47369000000000006,1.69175,1.6240800000000002,0.47369000000000006,1.69175,0.0,0.0,0.0,126.06,120.18408,15.85369,121.2252142587,1.6240800000000002,0.47369000000000006,1.69175,118.56,15.38,119.5534106582,126.06
2022-02-10 08:00:00,124.9856,2.48205,125.0102426986,1.7556,0.51205,1.82875,123.23,1.97,123.2457455655,132.47,133.7356,6.6720500000000005,133.9019303765,1.7556,0.51205,1.82875,131.98,6.16,132.1236769092,132.23,1.7556,0.51205,1.82875,1.7556,0.51205,1.82875,0.0,0.0,0.0,126.06,125.6556,19.54205,127.1661178521,1.7556,0.51205,1.82875,123.9,19.03,125.352905431,126.06
2022-02-10 08:30:00,128.58128,4.72954,128.6682327346,1.54128,0.44954000000000005,1.6055000000000001,127.04,4.28,127.1120765309,131.84,137.61128,4.12954,137.6732271862,1.54128,0.44954000000000005,1.6055000000000001,136.07,3.68,136.1197535261,131.6,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,125.44,129.27128,21.70954,131.0815317268,1.54128,0.44954000000000005,1.6055000000000001,127.73,21.26,129.4872213772,125.44
2022-02-10 09:00:00,130.56824,6.94907,130.7530300626,2.08824,0.60907,2.17525,128.48,6.34,128.6363323482,131.69,139.68824,2.03907,139.7031216572,2.08824,0.60907,2.17525,137.6,1.43,137.6074303953,131.46,2.08824,0.60907,2.17525,2.08824,0.60907,2.17525,0.0,0.0,0.0,125.3,131.25824,23.83907,133.4054977366,2.08824,0.60907,2.17525,129.17,23.23,131.2422256745,125.3
2022-02-10 09:30:00,134.32232,8.89651,134.6166168805,3.86232,1.1265100000000001,4.02325,130.46,7.77,130.691179886,131.27,143.58232,1.38651,143.5890142962,3.86232,1.1265100000000001,4.02325,139.72,0.26,139.7202419122,131.05,3.86232,1.1265100000000001,4.02325,3.86232,1.1265100000000001,4.02325,0.0,0.0,0.0,124.89,135.01232,25.776510000000002,137.4509185839,3.86232,1.1265100000000001,4.02325,131.15,24.65,133.4464124658,124.89
2022-02-10 10:00:00,133.7064,9.0577,134.0128476313,4.8264,1.4077,5.0275,128.88,7.65,129.1068429635,131.31,142.8564,1.7177,142.866726407,4.8264,1.4077,5.0275,138.03,0.31,138.0303481123,131.09,4.8264,1.4077,5.0275,4.8264,1.4077,5.0275,0.0,0.0,0.0,124.92,134.3864,26.0077,136.879892476,4.8264,1.4077,5.0275,129.56,24.6,131.8747648339,124.92
2022-02-10 10:30:00,129.34504,8.51147,129.6247834874,8.16504,2.38147,8.50525,121.18,6.13,121.3349467384,131.53,137.97504,4.11147,138.0362845362,8.16504,2.38147,8.50525,129.81,1.73,129.8215274906,131.32,8.16504,2.38147,8.50525,8.16504,2.38147,8.50525,0.0,0.0,0.0,125.13,129.99504,25.65147,132.5017295652,8.16504,2.38147,8.50525,121.83,23.27,124.0324223742,125.13
2022-02-10 11:00:00,127.55384,7.94862,127.8012623516,8.22384,2.39862,8.5665,119.33,5.55,119.4589946383,131.99,136.05384,4.73862,136.1363357016,8.22384,2.39862,8.5665,127.83,2.34,127.8514157137,131.78,8.22384,2.39862,8.5665,8.22384,2.39862,8.5665,0.0,0.0,0.0,125.56,128.20384,25.06862,130.6317736979,8.22384,2.39862,8.5665,119.98,22.67,122.1029455009,125.56
2022-02-10 11:30:00,128.81024,8.95632,129.1212360412,8.97024,2.61632,9.344,119.84,6.34,120.0075880934,131.78,137.34024,4.08632,137.4010172248,8.97024,2.61632,9.344,128.37,1.47,128.3784164102,131.55,8.97024,2.61632,9.344,8.97024,2.61632,9.344,0.0,0.0,0.0,125.34,129.44024,26.01632,132.0288780442,8.97024,2.61632,9.344,120.47,23.4,122.7215584158,125.34
2022-02-10 12:00:00,129.91448,9.05714,130.229811866,8.66448,2.52714,9.0255,121.25,6.53,121.4257114453,131.78,138.53448,3.78714,138.5862351688,8.66448,2.52714,9.0255,129.87,1.26,129.8761121223,131.55,8.66448,2.52714,9.0255,8.66448,2.52714,9.0255,0.0,0.0,0.0,125.34,130.55448,26.08714,133.1353113244,8.66448,2.52714,9.0255,121.89,23.56,124.1460659868,125.34
2022-02-10 12:30:00,132.21152,9.24086,132.5340692586,6.79152,1.98086,7.0745,125.42,7.26,125.6299486587,131.78,141.11152,2.4608600000000003,141.1329759789,6.79152,1.98086,7.0745,134.32,0.48,134.3208576506,131.55,6.79152,1.98086,7.0745,6.79152,1.98086,7.0745,0.0,0.0,0.0,125.14,132.87152,26.23086,135.435958458,6.79152,1.98086,7.0745,126.08,24.25,128.3909221869,125.14
2022-02-10 13:00:00,132.53856,8.92958,132.839027721,7.43856,2.16958,7.7485,125.1,6.76,125.2825111498,131.58,141.45856,3.19958,141.4947402183,7.43856,2.16958,7.7485,134.02,1.03,134.0239579329,131.35,7.43856,2.16958,7.7485,7.43856,2.16958,7.7485,0.0,0.0,0.0,125.14,133.19856,25.96958,135.7065785857,7.43856,2.16958,7.7485,125.76,23.8,127.9922560157,125.14
2022-02-10 13:30:00,129.63872,7.55296,129.8585573923,8.95872,2.61296,9.332,120.68,4.94,120.781066397,131.83,138.21872,5.62296,138.3330482481,8.95872,2.61296,9.332,129.26,3.01,129.2950412816,131.6,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,125.38,130.26872,24.69296,132.5883919655,8.95872,2.61296,9.332,121.31,22.08,123.3030514626,125.38
2022-02-10 14:00:00,130.66184,7.16637,130.858218279,5.06184,1.47637,5.27275,125.6,5.69,125.7288196875,132.28,139.56184,3.71637,139.6113125437,5.06184,1.47637,5.27275,134.5,2.24,134.5186514949,132.06,5.06184,1.47637,5.27275,5.06184,1.47637,5.27275,0.0,0.0,0.0,125.83,131.32184,24.32637,133.5559730539,5.06184,1.47637,5.27275,126.26,22.85,128.3109897865,125.83
2022-02-10 14:30:00,132.82784,6.98437,133.0113397548,3.71784,1.08437,3.87275,129.11,5.9,129.2447372236,132.28,141.98784,3.06437,142.0209036423,3.71784,1.08437,3.87275,138.27,1.98,138.2841758843,131.76,3.71784,1.08437,3.87275,3.71784,1.08437,3.87275,0.0,0.0,0.0,125.56,133.51784,24.05437,135.6673369473,3.71784,1.08437,3.87275,129.8,22.97,131.8167701774,125.56
2022-02-10 15:00:00,130.62192,6.63181,130.7901635765,5.01192,1.46181,5.22075,125.61,5.17,125.7163513629,131.99,139.55192,4.26181,139.6169810595,5.01192,1.46181,5.22075,134.54,2.8,134.5691331621,131.76,5.01192,1.46181,5.22075,5.01192,1.46181,5.22075,0.0,0.0,0.0,125.56,131.26192,23.76181,133.3953344633,5.01192,1.46181,5.22075,126.25,22.3,128.2043388501,125.56
2022-02-10 15:30:00,128.0588,5.5634,128.1795914996,4.9488,1.4434,5.155,123.11,4.12,123.1789206804,132.25,136.7988,5.3434,136.9031175869,4.9488,1.4434,5.155,131.85,3.9,131.9076665702,132.03,4.9488,1.4434,5.155,4.9488,1.4434,5.155,0.0,0.0,0.0,125.8,128.6988,22.7034,130.6859804761,4.9488,1.4434,5.155,123.75,21.26,125.5629328265,125.8
2022-02-10 16:00:00,130.08912,5.36766,130.1998115062,3.96912,1.15766,4.1345,126.12,4.21,126.190247246,132.12,139.04912,4.91766,139.1360526702,3.96912,1.15766,4.1345,135.08,3.76,135.1323203383,131.89,3.96912,1.15766,4.1345,3.96912,1.15766,4.1345,0.0,0.0,0.0,125.67,130.75912,22.39766,132.6634939863,3.96912,1.15766,4.1345,126.79,21.24,128.556764505,125.67
2022-02-10 16:30:00,133.14304,4.93672,133.2345312027,3.14304,0.9167200000000001,3.274,130.0,4.02,130.0621405329,131.2,142.36304,4.84672,142.4455188934,3.14304,0.9167200000000001,3.274,139.22,3.93,139.275458355,130.96,3.14304,0.9167200000000001,3.274,3.14304,0.9167200000000001,3.274,0.0,0.0,0.0,124.8,133.81304,21.78672,135.5750376817,3.14304,0.9167200000000001,3.274,130.67,20.87,132.326134229,124.8
2022-02-10 17:00:00,137.20216,5.37063,137.307233514,2.40216,0.7006300000000001,2.50225,134.8,4.67,134.8808692884,131.2,146.75216,3.86063,146.802932289,2.40216,0.7006300000000001,2.50225,144.35,3.16,144.3845840109,130.96,2.40216,0.7006300000000001,2.50225,2.40216,0.7006300000000001,2.50225,0.0,0.0,0.0,124.8,137.90216,22.06063,139.6555660497,2.40216,0.7006300000000001,2.50225,135.5,21.36,137.1732466628,124.8
2022-02-10 17:30:00,141.52024,5.66632,141.6336312886,2.01024,0.5863200000000001,2.094,139.51,5.08,139.6024587892,130.78,151.38024,3.36632,151.4176646657,2.01024,0.5863200000000001,2.094,149.37,2.7800000000000002,149.3958677474,130.55,2.01024,0.5863200000000001,2.094,2.01024,0.5863200000000001,2.094,0.0,0.0,0.0,124.42,142.24024,22.36632,143.9879791705,2.01024,0.5863200000000001,2.094,140.23,21.78,141.9113149118,124.42
2022-02-10 18:00:00,144.41576,5.01418,144.5027810717,5.46576,1.5941800000000002,5.6935,138.95,3.42,138.9920821486,130.78,154.25576,6.06418,154.3749130275,5.46576,1.5941800000000002,5.6935,148.79,4.47,148.85712949,130.55,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,124.42,145.10576,21.60418,146.7052220565,5.46576,1.5941800000000002,5.6935,139.64,20.01,141.0664017405,124.42
2022-02-10 18:30:00,140.76808,2.34694,140.7876431874,5.81808,1.6969400000000001,6.0605,134.95,0.65,134.9515653855,130.4,150.33808,9.48694,150.6371147116,5.81808,1.6969400000000001,6.0605,144.52,7.79,144.7297982449,130.17,5.81808,1.6969400000000001,6.0605,5.81808,1.6969400000000001,6.0605,0.0,0.0,0.0,124.08,141.43808,19.06694,142.7174785198,5.81808,1.6969400000000001,6.0605,135.62,17.37,136.7278365952,124.08
2022-02-10 19:00:00,138.70288,2.25834,138.7212637624,5.58288,1.6283400000000001,5.8155,133.12,0.63,133.1214907519,131.62,148.09288,10.62834,148.4737778796,5.58288,1.6283400000000001,5.8155,142.51,9.0,142.7939077832,131.39,5.58288,1.6283400000000001,5.8155,5.58288,1.6283400000000001,5.8155,0.0,0.0,0.0,125.24,139.34288,17.97834,140.4978964819,5.58288,1.6283400000000001,5.8155,133.76,16.35,134.7555568428,125.24
2022-02-10 19:30:00,134.8844,0.9817,134.8879724002,1.5144000000000002,0.44170000000000004,1.5775000000000001,133.37,0.54,133.3710931949,132.03,144.2944,9.2417,144.5900511455,1.5144000000000002,0.44170000000000004,1.5775000000000001,142.78,8.8,143.0509293923,131.75,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0,0.0,0.0,125.65,135.5344,17.0217,136.5990917036,1.5144000000000002,0.44170000000000004,1.5775000000000001,134.02,16.58,135.041685416,125.65
2022-02-10 20:00:00,131.01008,2.43044,131.0326222748,1.03008,0.30044000000000004,1.073,129.98,2.13,129.9974511289,132.03,140.17008,10.86044,140.5901863012,1.03008,0.30044000000000004,1.073,139.14,10.56,139.5401490611,131.75,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,125.65,131.63008,15.24044,132.5094297482,1.03008,0.30044000000000004,1.073,130.6,14.94,131.4517538871,125.65
2022-02-10 20:30:00,126.1256,4.3958,126.2021791928,1.1856,0.3458,1.235,124.94,4.05,125.0056242735,131.68,134.9356,12.9058,135.5513770531,1.1856,0.3458,1.235,133.75,12.56,134.338438654,131.44,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0.0,0.0,0.0,125.31,126.7456,13.2758,127.4389814186,1.1856,0.3458,1.235,125.56,12.93,126.2240012834,125.31
2022-02-10 21:00:00,122.46632,5.75976,122.6016899133,1.09632,0.31976000000000004,1.142,121.37,5.44,121.4918536364,131.68,131.02632,14.29976,131.80432340710001,1.09632,0.31976000000000004,1.142,129.93,13.98,130.679934573,131.44,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,125.31,123.05632,11.73976,123.6150470485,1.09632,0.31976000000000004,1.142,121.96,11.42,122.4935018685,125.31
2022-02-10 21:30:00,116.34448,8.25589,116.6370341965,1.25448,0.36589000000000005,1.30675,115.09,7.89,115.3601326282,131.86,124.48448,16.99589,125.6393490821,1.25448,0.36589000000000005,1.30675,123.23,16.63,124.3470538453,131.61,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,125.47,116.91448,9.51589,117.3010988702,1.25448,0.36589000000000005,1.30675,115.66,9.15,116.0213691524,125.47
2022-02-10 22:00:00,110.28112,10.59741,110.7891263941,1.19112,0.34741000000000005,1.24075,109.09,10.25,109.570482339,131.86,118.01112,19.42741,119.5995347105,1.19112,0.34741000000000005,1.24075,116.82,19.08,118.3678959854,131.61,1.19112,0.34741000000000005,1.24075,1.19112,0.34741000000000005,1.24075,0.0,0.0,0.0,125.47,110.81112,7.04741,111.0349958498,1.19112,0.34741000000000005,1.24075,109.62,6.7,109.8245619158,125.47
2022-02-10 22:30:00,102.83608,13.61094,103.7329120263,1.3060800000000001,0.38094000000000006,1.3605,101.53,13.23,102.3883479699,131.58,110.02608,22.63094,112.3294161182,1.3060800000000001,0.38094000000000006,1.3605,108.72,22.25,110.9734242961,131.33,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,125.18,103.32608,4.16094,103.4098265633,1.3060800000000001,0.38094000000000006,1.3605,102.02,3.7800000000000002,102.0900034283,125.18
