Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-10 23:00:00,96.38376,15.37943,97.6030535325,1.4037600000000001,0.40943,1.46225,94.98,14.97,96.1524898274,131.58,103.14376,24.55943,106.0273588696,1.4037600000000001,0.40943,1.46225,101.74,24.15,104.5669646686,131.33,1.4037600000000001,0.40943,1.46225,1.4037600000000001,0.40943,1.46225,0.0,0.0,0.0,125.18,96.87376,2.57943,96.9080947891,1.4037600000000001,0.40943,1.46225,95.47,2.17,95.4946584894,125.18
2022-02-10 23:30:00,91.08752,17.42636,92.7394971013,1.42752,0.41636,1.487,89.66,17.01,91.2592773366,132.88,97.47752,26.81636,101.0988826298,1.42752,0.41636,1.487,96.05,26.4,99.6120600128,132.61,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,126.39,91.54752,0.75636,91.5506444467,1.42752,0.41636,1.487,90.12,0.34,90.1206413648,126.39
2022-02-11 00:00:00,86.60808,18.20819,88.5013994486,1.22808,0.35819,1.27925,85.38,17.85,87.2259531332,132.88,92.71808,27.46819,96.7013124046,1.22808,0.35819,1.27925,91.49,27.11,95.4220739661,132.61,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,126.39,87.05808,1.21819,87.0666025532,1.22808,0.35819,1.27925,85.83,0.86,85.8343084087,126.39
2022-02-11 00:30:00,85.43088,18.63109,87.4388516174,1.10088,0.32109000000000004,1.14675,84.33,18.31,86.2948723853,131.43,91.44088,27.94109,95.6145336524,1.10088,0.32109000000000004,1.14675,90.34,27.62,94.4678781386,131.16,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,125.0,85.86088,1.59109,85.8756209978,1.10088,0.32109000000000004,1.14675,84.76,1.27,84.7695139776,125.0
2022-02-11 01:00:00,87.05704,18.68497,89.0396334082,0.9770400000000001,0.28497,1.01775,86.08,18.4,88.0245783858,131.59,93.18704,27.98497,97.2984222373,0.9770400000000001,0.28497,1.01775,92.21,27.7,96.2807047128,131.33,0.9770400000000001,0.28497,1.01775,0.9770400000000001,0.28497,1.01775,0.0,0.0,0.0,125.15,87.49704,1.70497,87.5136499722,0.9770400000000001,0.28497,1.01775,86.52,1.42,86.5316520124,125.15
2022-02-11 01:30:00,86.67464,18.78302,88.6864987439,1.00464,0.29302,1.0465,85.67,18.49,87.6426209101,131.42,92.77464,28.13302,96.946380239,1.00464,0.29302,1.0465,91.77,27.84,95.8999400417,131.18,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,125.01,87.10464,1.70302,87.1212866448,1.00464,0.29302,1.0465,86.1,1.4100000000000001,86.1115445222,125.01
2022-02-11 02:00:00,84.88816,18.98363,86.9849292473,0.9381600000000001,0.27363000000000004,0.9772500000000001,83.95,18.71,86.0096889891,131.77,90.86816,28.38363,95.1979671724,0.9381600000000001,0.27363000000000004,0.9772500000000001,89.93,28.11,94.2208947102,131.54,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,125.33,85.30816,1.84363,85.3280794004,0.9381600000000001,0.27363000000000004,0.9772500000000001,84.37,1.57,84.3846064161,125.33
2022-02-11 02:30:00,83.5784,19.4737,85.8170958391,0.9384,0.2737,0.9775,82.64,19.2,84.8410843872,131.94,89.4584,28.8937,94.0087827293,0.9384,0.2737,0.9775,88.52,28.62,93.0316870749,131.69,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,125.48,84.0184,2.3337,84.0508042451,0.9384,0.2737,0.9775,83.08,2.06,83.105535315,125.48
2022-02-11 03:00:00,82.32744,19.65467,84.6410859439,0.90744,0.26467,0.94525,81.42,19.39,83.697004128,131.94,88.12744,29.12467,92.8153655574,0.90744,0.26467,0.94525,87.22,28.86,91.8707135054,131.69,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,125.48,82.73744,2.35467,82.770939638,0.90744,0.26467,0.94525,81.83,2.09,81.8566857379,125.48
2022-02-11 03:30:00,81.56056,19.78558,83.9261230098,0.91056,0.26558000000000004,0.9485,80.65,19.52,82.9786291764,132.86,87.31056,29.32558,92.1038735877,0.91056,0.26558000000000004,0.9485,86.4,29.06,91.1561495457,132.6,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,126.34,81.97056,2.39558,82.005557801,0.91056,0.26558000000000004,0.9485,81.06,2.13,81.087979997,126.34
2022-02-11 04:00:00,80.39264,20.39827,82.9401349478,0.7826400000000001,0.22827000000000003,0.81525,79.61,20.17,82.1253980203,132.86,86.07264,30.00827,91.1536923276,0.7826400000000001,0.22827000000000003,0.81525,85.29,29.78,90.3395400697,132.6,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,126.34,80.81264,2.89827,80.8645951747,0.7826400000000001,0.22827000000000003,0.81525,80.03,2.67,80.0745265362,126.34
2022-02-11 04:30:00,80.48728,20.24379,82.9940556628,0.7672800000000001,0.22379000000000002,0.79925,79.72,20.02,82.1953696993,133.29,86.18728,29.89379,91.2243712741,0.7672800000000001,0.22379000000000002,0.79925,85.42,29.67,90.4261317319,133.02,0.7672800000000001,0.22379000000000002,0.79925,0.7672800000000001,0.22379000000000002,0.79925,0.0,0.0,0.0,126.76,80.90728,2.65379,80.9507909681,0.7672800000000001,0.22379000000000002,0.79925,80.14,2.43,80.1768326888,126.76
2022-02-11 05:00:00,81.02816,19.96863,83.4524349379,0.8181600000000001,0.23863,0.8522500000000001,80.21,19.73,82.6009503577,133.71,86.75816,29.64863,91.6843475598,0.8181600000000001,0.23863,0.8522500000000001,85.94,29.41,90.8329879504,133.47,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,127.16,81.45816,2.27863,81.4900238389,0.8181600000000001,0.23863,0.8522500000000001,80.64,2.04,80.6657994444,127.16
2022-02-11 05:30:00,83.6172,18.9396,85.735317017,0.7872,0.2296,0.8200000000000001,82.83,18.71,84.916859339,134.0,89.5672,28.5296,94.0011776096,0.7872,0.2296,0.8200000000000001,88.78,28.3,93.181427334,133.73,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,127.44,84.0772,1.2896,84.0870895441,0.7872,0.2296,0.8200000000000001,83.29,1.06,83.2967448344,127.44
2022-02-11 06:00:00,87.99344,17.54517,89.7255731292,0.7034400000000001,0.20517000000000002,0.73275,87.29,17.34,88.9956161842,133.8,94.20344,27.07517,98.0171053356,0.7034400000000001,0.20517000000000002,0.73275,93.5,26.87,97.2843610248,133.54,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,127.25,88.45344,0.7251700000000001,88.4564125395,0.7034400000000001,0.20517000000000002,0.73275,87.75,0.52,87.7515407272,127.25
2022-02-11 06:30:00,98.51136,12.60748,99.3148357548,0.7113600000000001,0.20748000000000003,0.741,97.8,12.4,98.582959988,134.07,105.46136,21.74748,107.6803201119,0.7113600000000001,0.20748000000000003,0.741,104.75,21.54,106.9417322658,133.8,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,127.52,99.02136,5.27748,99.1618955618,0.7113600000000001,0.20748000000000003,0.741,98.31,5.07,98.4406470926,127.52
2022-02-11 07:00:00,109.97744,6.46467,110.1672785684,0.90744,0.26467,0.94525,109.07,6.2,109.2460749867,133.27,117.68744,15.10467,118.6527900623,0.90744,0.26467,0.94525,116.78,14.84,117.7191318351,133.03,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,126.76,110.54744,11.19467,111.1128126139,0.90744,0.26467,0.94525,109.64,10.93,110.1834583774,126.76
2022-02-11 07:30:00,121.88168,1.27174,121.8883146255,1.41168,0.41174000000000005,1.4705,120.47,0.86,120.4730696048,132.11,130.39168,9.35174,130.7266049978,1.41168,0.41174000000000005,1.4705,128.98,8.94,129.2894581936,131.87,1.41168,0.41174000000000005,1.4705,1.41168,0.41174000000000005,1.4705,0.0,0.0,0.0,125.66,122.50168,16.59174,123.6201740779,1.41168,0.41174000000000005,1.4705,121.09,16.18,122.1662003174,125.66
2022-02-11 08:00:00,127.83024,3.1775700000000002,127.8697274947,1.50024,0.43757,1.56275,126.33,2.74,126.3597107467,131.24,136.74024,5.59757,136.8547625228,1.50024,0.43757,1.56275,135.24,5.16,135.3384025323,131.02,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,124.81,128.47024,19.83757,129.9928142213,1.50024,0.43757,1.56275,126.97,19.4,128.4435319508,124.81
2022-02-11 08:30:00,131.39096,5.55403,131.5082948675,2.31096,0.67403,2.40725,129.08,4.88,129.1722137304,130.43,140.50096,3.55403,140.5459031426,2.31096,0.67403,2.40725,138.19,2.88,138.2200075966,130.21,2.31096,0.67403,2.40725,2.31096,0.67403,2.40725,0.0,0.0,0.0,124.02,132.05096,22.26403,133.9146857845,2.31096,0.67403,2.40725,129.74,21.59,131.5241259237,124.02
2022-02-11 09:00:00,132.69392,7.19656,132.8889268555,4.27392,1.2465600000000001,4.452,128.42,5.95,128.5577648374,130.63,141.77392,2.98656,141.8053734271,4.27392,1.2465600000000001,4.452,137.5,1.74,137.5110090138,130.41,4.27392,1.2465600000000001,4.452,4.27392,1.2465600000000001,4.452,0.0,0.0,0.0,124.21,133.34392,23.83656,135.4576782379,4.27392,1.2465600000000001,4.452,129.07,22.59,131.0319541181,124.21
2022-02-11 09:30:00,135.36064,8.57102,135.6317265431,3.98064,1.16102,4.1465,131.38,7.41,131.5888008153,130.51,144.60064,1.36102,144.6070450008,3.98064,1.16102,4.1465,140.62,0.2,140.6201422272,130.3,3.98064,1.16102,4.1465,3.98064,1.16102,4.1465,0.0,0.0,0.0,124.09,136.00064,25.16102,138.3085355567,3.98064,1.16102,4.1465,132.02,24.0,134.1837560959,124.09
2022-02-11 10:00:00,134.026,8.6655,134.3058433809,5.436,1.5855000000000001,5.6625,128.59,7.08,128.7847603562,130.21,143.096,2.1455,143.1120832992,5.436,1.5855000000000001,5.6625,137.66,0.56,137.6611390335,130.01,5.436,1.5855000000000001,5.6625,5.436,1.5855000000000001,5.6625,0.0,0.0,0.0,123.8,134.656,25.3155,137.015009675,5.436,1.5855000000000001,5.6625,129.22,23.73,131.3808254655,123.8
2022-02-11 10:30:00,131.68424,8.657070000000001,131.9684959578,7.46424,2.17707,7.77525,124.22,6.48,124.3889014342,130.69,140.46424,3.36707,140.5045902423,7.46424,2.17707,7.77525,133.0,1.19,133.0053235777,130.49,7.46424,2.17707,7.77525,7.46424,2.17707,7.77525,0.0,0.0,0.0,124.25,132.31424,25.40707,134.7315008183,7.46424,2.17707,7.77525,124.85,23.23,126.9927375876,124.25
2022-02-11 11:00:00,130.48832,9.02951,130.8003582077,8.39832,2.44951,8.74825,122.09,6.58,122.2671848862,130.69,139.09832,3.54951,139.1436008161,8.39832,2.44951,8.74825,130.7,1.1,130.7046288392,130.49,8.39832,2.44951,8.74825,8.39832,2.44951,8.74825,0.0,0.0,0.0,124.25,131.09832,25.81951,133.6166778642,8.39832,2.44951,8.74825,122.7,23.37,124.90575206930001,124.25
2022-02-11 11:30:00,130.54888,9.07259,130.8637534177,8.16888,2.38259,8.50925,122.38,6.69,122.562720678,130.98,139.18888,3.39259,139.2302193583,8.16888,2.38259,8.50925,131.02,1.01,131.0238928593,130.77,8.16888,2.38259,8.50925,8.16888,2.38259,8.50925,0.0,0.0,0.0,124.52,131.15888,25.87259,133.6863594992,8.16888,2.38259,8.50925,122.99,23.49,125.213099155,124.52
2022-02-11 12:00:00,131.52736,9.10798,131.8423366307,7.70736,2.24798,8.0285,123.82,6.86,124.0098867026,130.98,140.25736,3.09798,140.2915696478,7.70736,2.24798,8.0285,132.55,0.85,132.55272535860001,130.77,7.70736,2.24798,8.0285,7.70736,2.24798,8.0285,0.0,0.0,0.0,124.52,132.13736,25.98798,134.6686935121,7.70736,2.24798,8.0285,124.43,23.74,126.6744350688,124.52
2022-02-11 12:30:00,130.4408,6.8094,130.6184146015,5.6208,1.6394000000000002,5.855,124.82,5.17,124.927023898,131.25,139.2408,4.3094,139.3074704135,5.6208,1.6394000000000002,5.855,133.62,2.67,133.6466733593,131.03,5.6208,1.6394000000000002,5.855,5.6208,1.6394000000000002,5.855,0.0,0.0,0.0,124.77,131.0508,23.6994,133.1764759295,5.6208,1.6394000000000002,5.855,125.43,22.06,127.3551274979,124.77
2022-02-11 13:00:00,129.23248,5.25364,129.339223054,5.29248,1.54364,5.513,123.94,3.71,123.9955148382,131.31,138.00248,5.80364,138.1244609886,5.29248,1.54364,5.513,132.71,4.26,132.7783555404,131.1,5.29248,1.54364,5.513,5.29248,1.54364,5.513,0.0,0.0,0.0,124.84,129.85248,22.20364,131.7371177436,5.29248,1.54364,5.513,124.56,20.66,126.2617487603,124.84
2022-02-11 13:30:00,126.2684,3.69245,126.3223773746,6.0084,1.75245,6.25875,120.26,1.94,120.2756467453,131.58,134.7484,7.93245,134.9816841855,6.0084,1.75245,6.25875,128.74,6.18,128.888246167,131.36,6.0084,1.75245,6.25875,6.0084,1.75245,6.25875,0.0,0.0,0.0,125.09,126.8684,20.78245,128.5593292864,6.0084,1.75245,6.25875,120.86,19.03,122.3490110299,125.09
2022-02-11 14:00:00,126.19664,3.32902,126.2405415128,4.55664,1.32902,4.7465,121.64,2.0,121.6564408488,132.04,134.77664,7.47902,134.9839932357,4.55664,1.32902,4.7465,130.22,6.15,130.3651444981,131.81,4.55664,1.32902,4.7465,4.55664,1.32902,4.7465,0.0,0.0,0.0,125.53,126.80664,20.41902,128.4401040402,4.55664,1.32902,4.7465,122.25,19.09,123.7315262979,125.53
2022-02-11 14:30:00,126.60456,2.78133,126.6351073335,3.84456,1.12133,4.00475,122.76,1.6600000000000001,122.7712230126,131.93,135.29456,7.61133,135.5084879628,3.84456,1.12133,4.00475,131.45,6.49,131.6101158726,131.69,3.84456,1.12133,4.00475,3.84456,1.12133,4.00475,0.0,0.0,0.0,125.44,127.24456,19.82133,128.7791255311,3.84456,1.12133,4.00475,123.4,18.7,124.8088538526,125.44
2022-02-11 15:00:00,126.216,1.9805000000000001,126.2315374075,3.636,1.0605,3.7875,122.58,0.92,122.5834523906,131.93,134.886,8.3305,135.1429991759,3.636,1.0605,3.7875,131.25,7.27,131.451190181,131.69,3.636,1.0605,3.7875,3.636,1.0605,3.7875,0.0,0.0,0.0,125.44,126.846,19.0305,128.2656136548,3.636,1.0605,3.7875,123.21,17.97,124.5135534791,125.44
2022-02-11 15:30:00,125.42928,0.9710400000000001,125.4330387099,2.8492800000000003,0.8310400000000001,2.968,122.58,0.14,122.5800799478,131.83,134.08928,8.95104,134.3877082474,2.8492800000000003,0.8310400000000001,2.968,131.24,8.12,131.490957864,131.63,2.8492800000000003,0.8310400000000001,2.968,2.8492800000000003,0.8310400000000001,2.968,0.0,0.0,0.0,125.39,126.03928,17.98104,127.3154268045,2.8492800000000003,0.8310400000000001,2.968,123.19,17.15,124.3780470984,125.39
2022-02-11 16:00:00,127.51928,1.06479,127.5237254375,1.79928,0.5247900000000001,1.87425,125.72,0.54,125.7211597147,131.83,136.41928,8.16479,136.6633957995,1.79928,0.5247900000000001,1.87425,134.62,7.64,134.836619655,131.63,1.79928,0.5247900000000001,1.87425,1.79928,0.5247900000000001,1.87425,0.0,0.0,0.0,125.39,128.15928,17.97479,129.4136550974,1.79928,0.5247900000000001,1.87425,126.36,17.45,127.5592101732,125.39
2022-02-11 16:30:00,130.10256,0.8465800000000001,130.1053143275,1.70256,0.49658,1.7735,128.4,0.35000000000000003,128.400477024,131.32,139.20256,8.33658,139.4519676328,1.70256,0.49658,1.7735,137.5,7.84,137.7233299046,131.1,1.70256,0.49658,1.7735,1.70256,0.49658,1.7735,0.0,0.0,0.0,124.91,130.76256,17.67658,131.9519176755,1.70256,0.49658,1.7735,129.06,17.18,130.1984485315,124.91
2022-02-11 17:00:00,131.30104,2.46822,131.3242369673,5.41104,1.57822,5.6365,125.89,0.89,125.8931459612,131.32,140.21104,10.64822,140.6147941258,5.41104,1.57822,5.6365,134.8,9.07,135.104792291,131.1,5.41104,1.57822,5.6365,5.41104,1.57822,5.6365,0.0,0.0,0.0,124.91,131.93104,17.35822,133.0680544573,5.41104,1.57822,5.6365,126.52,15.78,127.5002698036,124.91
2022-02-11 17:30:00,135.15464,2.24552,135.1732927527,5.26464,1.53552,5.484,129.89,0.71,129.8919404736,129.65,144.33464,9.18552,144.6266299186,5.26464,1.53552,5.484,139.07,7.65,139.2802477022,129.44,5.26464,1.53552,5.484,5.26464,1.53552,5.484,0.0,0.0,0.0,123.32,135.81464,18.34552,137.0480738369,5.26464,1.53552,5.484,130.55,16.81,131.627803294,123.32
2022-02-11 18:00:00,137.91456,2.01883,137.9293352937,4.62456,1.34883,4.81725,133.29,0.67,133.2916839116,129.65,147.34456,8.67883,147.5999371672,4.62456,1.34883,4.81725,142.72,7.33,142.9081078876,129.44,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,123.32,138.57456,18.36883,139.786703927,4.62456,1.34883,4.81725,133.95,17.02,135.0269710095,123.32
2022-02-11 18:30:00,136.35072,0.7214600000000001,136.352628684,1.6507200000000002,0.48146000000000005,1.7195,134.7,0.24,134.7002138083,129.56,145.89072,8.38146,146.1312802033,1.6507200000000002,0.48146000000000005,1.7195,144.24,7.9,144.4561788225,129.34,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,123.23,137.04072,17.02146,138.0937690073,1.6507200000000002,0.48146000000000005,1.7195,135.39,16.54,136.3965677721,123.23
2022-02-11 19:00:00,133.64744,1.68967,133.6581206035,1.74744,0.5096700000000001,1.8202500000000001,131.9,1.18,131.9052781355,129.66,142.98744,9.88967,143.3290395226,1.74744,0.5096700000000001,1.8202500000000001,141.24,9.38,141.551128572,129.43,1.74744,0.5096700000000001,1.8202500000000001,1.74744,0.5096700000000001,1.8202500000000001,0.0,0.0,0.0,123.33,134.29744,15.89967,135.2353574205,1.74744,0.5096700000000001,1.8202500000000001,132.55,15.39,133.4404533865,123.33
2022-02-11 19:30:00,128.06432,3.63376,128.1158626744,1.14432,0.33376,1.192,126.92,3.3,126.9628937918,130.37,137.06432,11.95376,137.58459287,1.14432,0.33376,1.192,135.92,11.62,136.4158011376,130.15,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0.0,0.0,0.0,124.02,128.71432,13.62376,129.4333149139,1.14432,0.33376,1.192,127.57,13.29,128.2603952902,124.02
2022-02-11 20:00:00,124.52216,5.34563,124.6368488496,1.08216,0.31563,1.12725,123.44,5.03,123.5424400763,130.37,133.28216,13.89563,134.0045622632,1.08216,0.31563,1.12725,132.2,13.58,132.8956598238,130.15,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,124.02,125.15216,12.16563,125.7420602104,1.08216,0.31563,1.12725,124.07,11.85,124.6346155769,124.02
2022-02-11 20:30:00,120.5872,7.1996,120.8019331137,1.0272000000000001,0.29960000000000003,1.07,119.56,6.9,119.7589395411,131.05,129.0872,15.8096,130.0517153136,1.0272000000000001,0.29960000000000003,1.07,128.06,15.51,128.9958282271,130.83,1.0272000000000001,0.29960000000000003,1.07,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,124.67,121.2372,10.1796,121.6638110532,1.0272000000000001,0.29960000000000003,1.07,120.21,9.88,120.6153327732,124.67
2022-02-11 21:00:00,116.85392,8.95781,117.1967618126,1.12392,0.32781000000000005,1.17075,115.73,8.63,116.0513239907,131.05,125.08392,17.71781,126.332528803,1.12392,0.32781000000000005,1.17075,123.96,17.39,125.1738538993,130.83,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,124.67,117.46392,8.59781,117.7781594293,1.12392,0.32781000000000005,1.17075,116.34,8.27,116.633565066,124.67
2022-02-11 21:30:00,111.9048,11.00015,112.4441530853,1.2348,0.36015,1.28625,110.67,10.64,111.1802972653,131.55,119.7948,19.90015,121.4364445999,1.2348,0.36015,1.28625,118.56,19.54,120.1594157775,131.32,1.2348,0.36015,1.28625,1.2348,0.36015,1.28625,0.0,0.0,0.0,125.12,112.4848,6.69015,112.6835761682,1.2348,0.36015,1.28625,111.25,6.33,111.4299394238,125.12
2022-02-11 22:00:00,106.14576,13.98918,107.0636237153,1.26576,0.36918,1.3185,104.88,13.62,105.7606675471,131.55,113.63576,23.07918,115.9557437139,1.26576,0.36918,1.3185,112.37,22.71,114.6418815268,131.32,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,125.12,106.70576,3.76918,106.7723088401,1.26576,0.36918,1.3185,105.44,3.4,105.4948036635,125.12
2022-02-11 22:30:00,100.11392,16.25406,101.4248068485,1.21392,0.35406000000000004,1.2645,98.9,15.9,100.1699555755,131.84,107.20392,25.60406,110.2190925015,1.21392,0.35406000000000004,1.2645,105.99,25.25,108.9561498953,131.6,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,125.39,100.65392,1.79406,100.6699074334,1.21392,0.35406000000000004,1.2645,99.44,1.44,99.4504258412,125.39
2022-02-11 23:00:00,94.8324,17.63445,96.458062994,1.3524,0.39445,1.40875,93.48,17.24,95.0564463884,132.85,101.5424,27.12445,105.1027820068,1.3524,0.39445,1.40875,100.19,26.73,103.6944019704,132.59,1.3524,0.39445,1.40875,1.3524,0.39445,1.40875,0.0,0.0,0.0,126.33,95.3424,0.7744500000000001,95.3455453105,1.3524,0.39445,1.40875,93.99,0.38,93.9907681637,126.33
2022-02-11 23:30:00,89.90456,19.76008,92.0504789254,1.23456,0.36008,1.286,88.67,19.4,90.7674440535,134.14,96.29456,29.48008,100.7060941671,1.23456,0.36008,1.286,95.06,29.12,99.4202092132,133.89,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,127.56,90.41456,2.04008,90.4375728688,1.23456,0.36008,1.286,89.18,1.6800000000000002,89.1958227721,127.56
2022-02-12 00:00:00,86.05272,20.60246,88.4846426079,1.24272,0.36246,1.2945,84.81,20.24,87.191706601,134.14,92.15272,30.33246,97.0164003303,1.24272,0.36246,1.2945,90.91,29.97,95.722667117,133.89,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,127.56,86.53272,2.9124600000000003,86.5817189356,1.24272,0.36246,1.2945,85.29,2.55,85.3281114288,127.56
2022-02-12 00:30:00,84.51048,21.21139,87.1317639874,1.41048,0.41139000000000003,1.4692500000000002,83.1,20.8,85.6635861962,134.19,90.48048,31.01139,95.647391866,1.41048,0.41139000000000003,1.4692500000000002,89.07,30.6,94.179747823,133.93,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,127.6,84.97048,3.47139,85.0413606427,1.41048,0.41139000000000003,1.4692500000000002,83.56,3.06,83.6160104286,127.6
2022-02-12 01:00:00,85.97784,20.79687,88.4573274119,1.49784,0.43687000000000004,1.56025,84.48,20.36,86.8987917062,134.19,92.04784,30.49687,96.9683656068,1.49784,0.43687000000000004,1.56025,90.55,30.06,95.4091510286,133.93,1.49784,0.43687000000000004,1.56025,1.49784,0.43687000000000004,1.56025,0.0,0.0,0.0,127.6,86.44784,3.21687,86.5076718752,1.49784,0.43687000000000004,1.56025,84.95,2.7800000000000002,84.9954757619,127.6
2022-02-12 01:30:00,85.0608,21.35565,87.7006469963,1.3908,0.40565,1.44875,83.67,20.95,86.2529500945,134.06,91.0808,31.14565,96.2588366986,1.3908,0.40565,1.44875,89.69,30.74,94.8116221779,133.8,1.3908,0.40565,1.44875,1.3908,0.40565,1.44875,0.0,0.0,0.0,127.46,85.5308,3.65565,85.6088869543,1.3908,0.40565,1.44875,84.14,3.25,84.202744017,127.46
2022-02-12 02:00:00,82.88664,21.80152,85.7059004083,1.37664,0.40152000000000004,1.434,81.51,21.4,84.272416009,134.06,88.76664,31.66152,94.244194652,1.37664,0.40152000000000004,1.434,87.39,31.26,92.8127130301,133.8,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,127.46,83.35664,3.94152,83.4497753862,1.37664,0.40152000000000004,1.434,81.98,3.54,82.0563952413,127.46
2022-02-12 02:30:00,81.00256,22.24533,84.0016037547,1.49256,0.43533000000000005,1.55475,79.51,21.81,82.4470508872,134.56,86.73256,32.13533,92.4944127954,1.49256,0.43533000000000005,1.55475,85.24,31.7,90.9436506855,134.3,1.49256,0.43533000000000005,1.55475,1.49256,0.43533000000000005,1.55475,0.0,0.0,0.0,127.81,81.46256,4.41533,81.5821292978,1.49256,0.43533000000000005,1.55475,79.97,3.98,80.0689783874,127.81
2022-02-12 03:00:00,79.12136,22.83373,82.3502813229,1.76136,0.51373,1.83475,77.36,22.32,80.5155388729,134.45,84.71136,32.80373,90.841065686,1.76136,0.51373,1.83475,82.95,32.29,89.0131821698,134.2,1.76136,0.51373,1.83475,1.76136,0.51373,1.83475,0.0,0.0,0.0,127.81,79.56136,4.81373,79.7068504055,1.76136,0.51373,1.83475,77.8,4.3,77.9187397229,127.81
2022-02-12 03:30:00,77.69264,23.01702,81.0304234214,1.77264,0.51702,1.8465,75.92,22.5,79.1839402909,134.67,83.19264,32.98702,89.4939039189,1.77264,0.51702,1.8465,81.42,32.47,87.6556746594,134.4,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,128.01,78.14264,5.07702,78.3073963189,1.77264,0.51702,1.8465,76.37,4.5600000000000005,76.5060161033,128.01
2022-02-12 04:00:00,76.72184,23.50137,80.240607705,1.5818400000000001,0.46137000000000006,1.64775,75.14,23.04,78.5930098673,134.67,82.17184,33.57137,88.7651292607,1.5818400000000001,0.46137000000000006,1.64775,80.59,33.11,87.1264609634,134.4,1.5818400000000001,0.46137000000000006,1.64775,1.5818400000000001,0.46137000000000006,1.64775,0.0,0.0,0.0,128.01,77.16184,5.37137,77.3485692684,1.5818400000000001,0.46137000000000006,1.64775,75.58,4.91,75.739319379,128.01
2022-02-12 04:30:00,76.02088,23.60234,79.6005317159,1.55088,0.45234,1.6155,74.47,23.15,77.9852768156,135.22,81.43088,33.64234,88.106726521,1.55088,0.45234,1.6155,79.88,33.19,86.5008121349,134.96,1.55088,0.45234,1.6155,1.55088,0.45234,1.6155,0.0,0.0,0.0,128.56,76.48088,5.53234,76.6807132951,1.55088,0.45234,1.6155,74.93,5.08,75.1020059652,128.56
2022-02-12 05:00:00,75.7776,23.2818,79.273494139,1.3776,0.40180000000000005,1.435,74.4,22.88,77.8386433592,135.22,81.1676,33.3418,87.7488171829,1.3776,0.40180000000000005,1.435,79.79,32.94,86.3220000927,134.96,1.3776,0.40180000000000005,1.435,1.3776,0.40180000000000005,1.435,0.0,0.0,0.0,128.56,76.2076,5.0918,76.3775145249,1.3776,0.40180000000000005,1.435,74.83,4.69,74.9768297543,128.56
2022-02-12 05:30:00,76.57376,22.89318,79.9227027261,1.55376,0.45318,1.6185,75.02,22.44,78.3042399874,135.57,82.01376,32.94318,88.3827468336,1.55376,0.45318,1.6185,80.46,32.49,86.7721827546,135.3,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,128.88,77.03376,4.73318,77.1790332451,1.55376,0.45318,1.6185,75.48,4.28,75.6012486669,128.88
2022-02-12 06:00:00,77.61168,22.53424,80.8168599044,1.83168,0.53424,1.908,75.78,22.0,78.9088613528,135.57,83.09168,32.49424,89.219408866,1.83168,0.53424,1.908,81.26,31.96,87.3191227624,135.3,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0.0,0.0,0.0,128.88,78.06168,4.47424,78.189799258,1.83168,0.53424,1.908,76.23,3.94,76.3317528948,128.88
2022-02-12 06:30:00,82.192,20.836,84.7918849891,1.6320000000000001,0.47600000000000003,1.7000000000000002,80.56,20.36,83.0929792461,134.18,87.992,30.576,93.1530130484,1.6320000000000001,0.47600000000000003,1.7000000000000002,86.36,30.1,91.4552327645,133.92,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,127.58,82.652,3.066,82.7088475316,1.6320000000000001,0.47600000000000003,1.7000000000000002,81.02,2.59,81.0613872321,127.58
2022-02-12 07:00:00,86.78392,18.73406,88.7829588077,1.45392,0.42406000000000005,1.5145,85.33,18.31,87.2723610314,134.18,92.91392,28.31406,97.1322939266,1.45392,0.42406000000000005,1.5145,91.46,27.89,95.6179047041,133.92,1.45392,0.42406000000000005,1.5145,1.45392,0.42406000000000005,1.5145,0.0,0.0,0.0,127.58,87.26392,1.07406,87.2705296114,1.45392,0.42406000000000005,1.5145,85.81,0.65,85.812461799,127.58
2022-02-12 07:30:00,91.55752,16.75261,93.0775451458,1.5175200000000002,0.44261000000000006,1.58075,90.04,16.31,91.5052878253,133.19,98.01752,26.14261,101.4439267998,1.5175200000000002,0.44261000000000006,1.58075,96.5,25.7,99.8636069847,132.93,1.5175200000000002,0.44261000000000006,1.58075,1.5175200000000002,0.44261000000000006,1.58075,0.0,0.0,0.0,126.62,92.05752,1.6326100000000001,92.071995764,1.5175200000000002,0.44261000000000006,1.58075,90.54,1.19,90.5478199627,126.62
2022-02-12 08:00:00,94.70888,15.53259,95.9741283001,1.6888800000000002,0.49259000000000003,1.7592500000000002,93.02,15.04,94.2280319226,133.19,101.36888,24.87259,104.3757422286,1.6888800000000002,0.49259000000000003,1.7592500000000002,99.68,24.38,102.6181601862,132.93,1.6888800000000002,0.49259000000000003,1.7592500000000002,1.6888800000000002,0.49259000000000003,1.7592500000000002,0.0,0.0,0.0,126.62,95.22888,2.98259,95.2755762468,1.6888800000000002,0.49259000000000003,1.7592500000000002,93.54,2.49,93.5731355679,126.62
2022-02-12 08:30:00,100.86896,13.69553,101.7944725094,1.9389600000000002,0.5655300000000001,2.01975,98.93,13.13,99.7975039768,133.32,107.92896,22.90553,110.3327862028,1.9389600000000002,0.5655300000000001,2.01975,105.99,22.34,108.3187689184,133.07,1.9389600000000002,0.5655300000000001,2.01975,1.9389600000000002,0.5655300000000001,2.01975,0.0,0.0,0.0,126.75,101.41896,4.93553,101.5389821884,1.9389600000000002,0.5655300000000001,2.01975,99.48,4.37,99.5759373544,126.75
2022-02-12 09:00:00,105.67824,12.18032,106.3778670815,2.29824,0.67032,2.394,103.38,11.51,104.0187699408,133.32,113.02824,21.28032,115.0140646043,2.29824,0.67032,2.394,110.73,20.61,112.6317228848,133.07,2.29824,0.67032,2.394,2.29824,0.67032,2.394,0.0,0.0,0.0,126.75,106.21824,6.64032,106.4256001082,2.29824,0.67032,2.394,103.92,5.97,104.0913411384,126.75
2022-02-12 09:30:00,109.89776,10.94018,110.4409579434,2.7777600000000002,0.81018,2.8935,107.12,10.13,107.5979149426,133.24,117.50776,20.01018,119.1993329002,2.7777600000000002,0.81018,2.8935,114.73,19.2,116.3254610995,133.01,2.7777600000000002,0.81018,2.8935,2.7777600000000002,0.81018,2.8935,0.0,0.0,0.0,126.68,110.45776,8.23018,110.7639499433,2.7777600000000002,0.81018,2.8935,107.68,7.42,107.935345462,126.68
2022-02-12 10:00:00,112.15664,10.20027,112.6195249686,3.08664,0.9002700000000001,3.21525,109.07,9.3,109.465770449,133.61,119.90664,19.17027,121.4294098148,3.08664,0.9002700000000001,3.21525,116.82,18.27,118.2400325609,133.37,3.08664,0.9002700000000001,3.21525,3.08664,0.9002700000000001,3.21525,0.0,0.0,0.0,127.03,112.72664,9.02027,113.0869605063,3.08664,0.9002700000000001,3.21525,109.64,8.12,109.9402746949,127.03
2022-02-12 10:30:00,113.70352,9.31811,114.0846950049,3.35352,0.97811,3.49325,110.35,8.34,110.6647102739,133.24,121.53352,18.23811,122.8943657779,3.35352,0.97811,3.49325,118.18,17.26,119.4337473246,133.0,3.35352,0.97811,3.49325,3.35352,0.97811,3.49325,0.0,0.0,0.0,126.68,114.27352,10.09811,114.7188266971,3.35352,0.97811,3.49325,110.92,9.12,111.2942981469,126.68
2022-02-12 11:00:00,115.13736,9.10548,115.4968459907,3.68736,1.07548,3.841,111.45,8.03,111.7389072794,133.33,123.05736,18.02548,124.3705422494,3.68736,1.07548,3.841,119.37,16.95,120.5674060433,133.1,3.68736,1.07548,3.841,3.68736,1.07548,3.841,0.0,0.0,0.0,126.75,115.70736,10.53548,116.1860124843,3.68736,1.07548,3.841,112.02,9.46,112.4187350934,126.75
2022-02-12 11:30:00,114.79888,9.39009,115.1822757175,4.14888,1.21009,4.32175,110.65,8.18,110.9519486084,133.59,122.63888,18.33009,124.0011576037,4.14888,1.21009,4.32175,118.49,17.12,119.7204013525,133.36,4.14888,1.21009,4.32175,4.14888,1.21009,4.32175,0.0,0.0,0.0,127.02,115.36888,10.57009,115.8520836026,4.14888,1.21009,4.32175,111.22,9.36,111.6131623062,127.02
2022-02-12 12:00:00,115.4852,9.5711,115.881134678,4.9752,1.4511,5.1825,110.51,8.12,110.8079171359,133.73,123.3152,18.5311,124.6998003938,4.9752,1.4511,5.1825,118.34,17.08,119.5662243278,133.5,4.9752,1.4511,5.1825,4.9752,1.4511,5.1825,0.0,0.0,0.0,127.16,116.0452,10.9411,116.5598391911,4.9752,1.4511,5.1825,111.07,9.49,111.4746832245,127.16
2022-02-12 12:30:00,113.39704,10.57622,113.8891790744,5.26704,1.5362200000000001,5.4865,108.13,9.04,108.5072278699,133.96,121.07704,19.61622,122.6558017472,5.26704,1.5362200000000001,5.4865,115.81,18.08,117.2128086004,133.72,5.26704,1.5362200000000001,5.4865,5.26704,1.5362200000000001,5.4865,0.0,0.0,0.0,127.37,113.94704,10.15622,114.3987619227,5.26704,1.5362200000000001,5.4865,108.68,8.62,109.0213135125,127.37
2022-02-12 13:00:00,111.07024,11.56632,111.6708465626,5.61024,1.63632,5.844,105.46,9.93,105.9264674196,134.17,118.56024,20.70632,120.354817921,5.61024,1.63632,5.844,112.95,19.07,114.5485373106,133.93,5.61024,1.63632,5.844,5.61024,1.63632,5.844,0.0,0.0,0.0,127.56,111.61024,9.46632,112.0109677094,5.61024,1.63632,5.844,106.0,7.83,106.288799504,127.56
2022-02-12 13:30:00,110.60816,11.78988,111.2347352629,4.86816,1.41988,5.071,105.74,10.37,106.2472799652,134.51,118.10816,20.95988,119.9535494606,4.86816,1.41988,5.071,113.24,19.54,114.9134857186,134.26,4.86816,1.41988,5.071,4.86816,1.41988,5.071,0.0,0.0,0.0,127.89,111.14816,8.79988,111.4959701487,4.86816,1.41988,5.071,106.28,7.38,106.5359225801,127.89
2022-02-12 14:00:00,109.7908,12.18065,110.4644196068,4.1508,1.21065,4.32375,105.64,10.97,106.2080528962,134.4,117.2808,21.40065,119.2173387937,4.1508,1.21065,4.32375,113.13,20.19,114.9175051939,134.16,4.1508,1.21065,4.32375,4.1508,1.21065,4.32375,0.0,0.0,0.0,127.78,110.3208,8.03065,110.6127038457,4.1508,1.21065,4.32375,106.17,6.82,106.3888213113,127.78
2022-02-12 14:30:00,111.60952,11.60861,112.211607157,3.14952,0.91861,3.28075,108.46,10.69,108.985538949,134.34,119.29952,20.80861,121.1006759781,3.14952,0.91861,3.28075,116.15,19.89,117.8407170718,134.11,3.14952,0.91861,3.28075,3.14952,0.91861,3.28075,0.0,0.0,0.0,127.73,112.14952,7.96861,112.4322621918,3.14952,0.91861,3.28075,109.0,7.05,109.2277551724,127.73
2022-02-12 15:00:00,111.40456,11.77883,112.0255186329,2.94456,0.8588300000000001,3.06725,108.46,10.92,109.0083391305,134.34,119.09456,20.99883,120.9316545945,2.94456,0.8588300000000001,3.06725,116.15,20.14,117.8831714029,134.11,2.94456,0.8588300000000001,3.06725,2.94456,0.8588300000000001,3.06725,0.0,0.0,0.0,127.73,111.96456,7.7188300000000005,112.2303124497,2.94456,0.8588300000000001,3.06725,109.02,6.86,109.2356169022,127.73
2022-02-12 15:30:00,111.37952,12.00236,112.0243461083,2.57952,0.75236,2.6870000000000003,108.8,11.25,109.380082739,134.55,119.07952,21.25236,120.9611296616,2.57952,0.75236,2.6870000000000003,116.5,20.5,118.2898981317,134.27,2.57952,0.75236,2.6870000000000003,2.57952,0.75236,2.6870000000000003,0.0,0.0,0.0,127.94,111.92952,7.29236,112.1668220188,2.57952,0.75236,2.6870000000000003,109.35,6.54,109.5453974387,127.94
2022-02-12 16:00:00,112.022,11.911,112.653452699,2.232,0.651,2.325,109.79,11.26,110.3658991718,134.55,119.802,21.181,121.6599932805,2.232,0.651,2.325,117.57,20.53,119.3490083746,134.27,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,127.94,112.572,7.191,112.8014435413,2.232,0.651,2.325,110.34,6.54,110.5336473659,127.94
2022-02-12 16:30:00,113.1912,11.88285,113.8132236674,2.1012,0.61285,2.18875,111.09,11.27,111.6602032955,134.55,121.0712,21.14285,122.9034400477,2.1012,0.61285,2.18875,118.97,20.53,120.7283802592,134.31,2.1012,0.61285,2.18875,2.1012,0.61285,2.18875,0.0,0.0,0.0,127.95,113.7612,7.09285,113.9821001147,2.1012,0.61285,2.18875,111.66,6.48,111.8478698948,127.95
2022-02-12 17:00:00,115.04504,11.30147,115.5988081805,1.92504,0.56147,2.00525,113.12,10.74,113.6287023599,134.55,123.04504,20.44147,124.7314537892,1.92504,0.56147,2.00525,121.12,19.88,122.7406566709,134.31,1.92504,0.56147,2.00525,1.92504,0.56147,2.00525,0.0,0.0,0.0,127.95,115.60504,7.39147,115.8410941858,1.92504,0.56147,2.00525,113.68,6.83,113.8849915485,127.95
2022-02-12 17:30:00,119.5284,9.46745,119.902756499,1.8084,0.5274500000000001,1.88375,117.72,8.94,118.058976787,133.84,127.8584,18.33745,129.1666850355,1.8084,0.5274500000000001,1.88375,126.05,17.81,127.3019976277,133.6,1.8084,0.5274500000000001,1.88375,1.8084,0.5274500000000001,1.88375,0.0,0.0,0.0,127.28,120.1284,8.75745,120.4471893282,1.8084,0.5274500000000001,1.88375,118.32,8.23,118.6058822319,127.28
2022-02-12 18:00:00,123.864,8.3495,124.1450951357,2.364,0.6895,2.4625,121.5,7.66,121.7412239137,132.39,132.464,17.0795,133.5605503742,2.364,0.6895,2.4625,130.1,16.39,131.1283420928,132.15,2.364,0.6895,2.4625,2.364,0.6895,2.4625,0.0,0.0,0.0,125.91,124.474,10.0095,124.8758053678,2.364,0.6895,2.4625,122.11,9.32,122.465156269,125.91
2022-02-12 18:30:00,122.90928,9.34229,123.2638206959,2.57928,0.75229,2.68675,120.33,8.59,120.6362176131,131.96,131.41928,18.14229,132.6656317294,2.57928,0.75229,2.68675,128.84,17.39,130.0082985813,131.71,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,125.47,123.50928,9.20229,123.8516224656,2.57928,0.75229,2.68675,120.93,8.45,121.2248629614,125.47
2022-02-12 19:00:00,120.60064,10.21977,121.0328801081,2.57064,0.74977,2.67775,118.03,9.47,118.4092977768,131.96,128.93064,19.08977,130.3362161852,2.57064,0.74977,2.67775,126.36,18.34,127.684005263,131.71,2.57064,0.74977,2.67775,2.57064,0.74977,2.67775,0.0,0.0,0.0,125.47,121.17064,8.34977,121.4579872098,2.57064,0.74977,2.67775,118.6,7.6,118.8432581176,125.47
2022-02-12 19:30:00,116.68256,11.38533,117.2367073376,2.21256,0.6453300000000001,2.30475,114.47,10.74,114.9727293753,132.11,124.79256,20.32533,126.4369489942,2.21256,0.6453300000000001,2.30475,122.58,19.68,124.1497434552,131.86,2.21256,0.6453300000000001,2.30475,2.21256,0.6453300000000001,2.30475,0.0,0.0,0.0,125.6,117.26256,6.95533,117.468653662,2.21256,0.6453300000000001,2.30475,115.05,6.31,115.2229083125,125.6
2022-02-12 20:00:00,112.14408,12.72369,112.8635767919,1.86408,0.54369,1.94175,110.28,12.18,110.9505781869,132.04,119.96408,21.81369,121.9312001157,1.86408,0.54369,1.94175,118.1,21.27,120.0000954166,131.8,1.86408,0.54369,1.94175,1.86408,0.54369,1.94175,0.0,0.0,0.0,125.54,112.70408,5.66369,112.8462982692,1.86408,0.54369,1.94175,110.84,5.12,110.9581903241,125.54
2022-02-12 20:30:00,109.3524,13.9057,110.2330072086,1.8024,0.5257000000000001,1.8775,107.55,13.38,108.3790888502,132.57,116.9824,23.0657,119.2346779517,1.8024,0.5257000000000001,1.8775,115.18,22.54,117.3647476886,132.32,1.8024,0.5257000000000001,1.8775,1.8024,0.5257000000000001,1.8775,0.0,0.0,0.0,126.04,109.8924,4.3657,109.9790839853,1.8024,0.5257000000000001,1.8775,108.09,3.84,108.1581883169,126.04
2022-02-12 21:00:00,106.572,14.826,107.598333909,1.8719999999999999,0.546,1.9500000000000002,104.7,14.28,105.6693351924,132.57,114.002,24.076,116.5165644018,1.8719999999999999,0.546,1.9500000000000002,112.13,23.53,114.5722383477,132.32,1.8719999999999999,0.546,1.9500000000000002,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,126.04,107.122,3.626,107.1833511325,1.8719999999999999,0.546,1.9500000000000002,105.25,3.08,105.2950563892,126.04
2022-02-12 21:30:00,102.68816,16.45738,103.9985748011,1.80816,0.5273800000000001,1.8835000000000002,100.88,15.93,102.1300117497,132.9,109.88816,25.91738,112.9031367777,1.80816,0.5273800000000001,1.8835000000000002,108.08,25.39,111.0222432668,132.63,1.80816,0.5273800000000001,1.8835000000000002,1.80816,0.5273800000000001,1.8835000000000002,0.0,0.0,0.0,126.32,103.20816,2.17738,103.2311255109,1.80816,0.5273800000000001,1.8835000000000002,101.4,1.65,101.4134236677,126.32
2022-02-12 22:00:00,98.82208,17.91144,100.4321819857,1.8220800000000001,0.53144,1.8980000000000001,97.0,17.38,98.5447329896,133.78,105.73208,27.45144,109.2376047852,1.8220800000000001,0.53144,1.8980000000000001,103.91,26.92,107.3404606847,133.5,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,127.16,99.33208,0.77144,99.3350755615,1.8220800000000001,0.53144,1.8980000000000001,97.51,0.24,97.5102953539,127.16
2022-02-12 22:30:00,93.84328,19.28929,95.8052081563,1.88328,0.5492900000000001,1.96175,91.96,18.74,93.8500356953,133.97,100.39328,28.94929,104.4838363608,1.88328,0.5492900000000001,1.96175,98.51,28.4,102.5220956672,133.68,1.88328,0.5492900000000001,1.96175,1.88328,0.5492900000000001,1.96175,0.0,0.0,0.0,127.36,94.31328,1.55929,94.3261690607,1.88328,0.5492900000000001,1.96175,92.43,1.01,92.4355180653,127.36
2022-02-12 23:00:00,89.10968,21.10699,91.5753247145,1.90968,0.5569900000000001,1.9892500000000002,87.2,20.55,89.5887409221,134.21,95.35968,30.97699,100.2648616374,1.90968,0.5569900000000001,1.9892500000000002,93.45,30.42,98.2765429795,133.93,1.90968,0.5569900000000001,1.9892500000000002,1.90968,0.5569900000000001,1.9892500000000002,0.0,0.0,0.0,127.58,89.57968,3.14699,89.6349408153,1.90968,0.5569900000000001,1.9892500000000002,87.67,2.59,87.708249327,127.58
2022-02-12 23:30:00,84.44752,22.44636,87.379761452,1.90752,0.5563600000000001,1.987,82.54,21.89,85.3933469305,135.07,90.37752,32.46636,96.0320813739,1.90752,0.5563600000000001,1.987,88.47,31.91,94.0488649586,134.8,1.90752,0.5563600000000001,1.987,1.90752,0.5563600000000001,1.987,0.0,0.0,0.0,128.4,84.89752,4.27636,85.0051537085,1.90752,0.5563600000000001,1.987,82.99,3.7199999999999998,83.0733320627,128.4
2022-02-13 00:00:00,80.21288,23.78459,83.6648841472,1.83288,0.53459,1.9092500000000001,78.38,23.25,81.7556536271,135.75,85.86288,33.93459,92.3254599792,1.83288,0.53459,1.9092500000000001,84.03,33.4,90.424559164,135.48,1.83288,0.53459,1.9092500000000001,1.83288,0.53459,1.9092500000000001,0.0,0.0,0.0,129.05,80.66288,5.50459,80.8504837398,1.83288,0.53459,1.9092500000000001,78.83,4.97,78.9865165709,129.05
2022-02-13 00:30:00,79.12816,23.87488,82.6515311413,1.86816,0.54488,1.9460000000000002,77.26,23.33,80.7056162854,136.18,84.67816,34.03488,91.2620613267,1.86816,0.54488,1.9460000000000002,82.81,33.49,89.3256749205,135.88,1.86816,0.54488,1.9460000000000002,1.86816,0.54488,1.9460000000000002,0.0,0.0,0.0,129.47,79.55816,5.57488,79.7532451352,1.86816,0.54488,1.9460000000000002,77.69,5.03,77.8526621253,129.47
2022-02-13 01:00:00,80.3612,23.8316,83.8204487223,1.8912,0.5516,1.97,78.47,23.28,81.8504691495,136.09,86.0112,33.9516,92.4696580939,1.8912,0.5516,1.97,84.12,33.4,90.5082007334,135.8,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,129.39,80.7912,5.6616,80.9893308529,1.8912,0.5516,1.97,78.9,5.11,79.0653027566,129.39
2022-02-13 01:30:00,79.86352,23.78311,83.3295754703,1.79352,0.5231100000000001,1.8682500000000002,78.07,23.26,81.4613558689,135.49,85.48352,33.86311,91.946410536,1.79352,0.5231100000000001,1.8682500000000002,83.69,33.34,90.0864679072,135.21,1.79352,0.5231100000000001,1.8682500000000002,1.79352,0.5231100000000001,1.8682500000000002,0.0,0.0,0.0,128.84,80.30352,5.65311,80.5022544843,1.79352,0.5231100000000001,1.8682500000000002,78.51,5.13,78.6774236996,128.84
2022-02-13 02:00:00,77.90704,24.26122,81.5972651346,1.7870400000000002,0.52122,1.8615,76.12,23.74,79.7360771546,135.49,83.39704,34.42122,90.2213204683,1.7870400000000002,0.52122,1.8615,81.61,33.9,88.370821542,135.21,1.7870400000000002,0.52122,1.8615,1.7870400000000002,0.52122,1.8615,0.0,0.0,0.0,128.84,78.33704,6.02122,78.568103746,1.7870400000000002,0.52122,1.8615,76.55,5.5,76.7473289437,128.84
2022-02-13 02:30:00,76.42688,24.38534,80.222894447,1.76688,0.51534,1.8405,74.66,23.87,78.3829860365,136.32,81.81688,34.59534,88.8303968394,1.76688,0.51534,1.8405,80.05,34.08,87.0025798468,136.04,1.76688,0.51534,1.8405,1.76688,0.51534,1.8405,0.0,0.0,0.0,129.62,76.85688,6.01534,77.0919212282,1.76688,0.51534,1.8405,75.09,5.5,75.2911555231,129.62
2022-02-13 03:00:00,74.83504,29.77772,80.5418886059,1.7750400000000002,0.5177200000000001,1.849,73.06,29.26,78.7014053242,136.32,79.91504,39.48772,89.1386204123,1.7750400000000002,0.5177200000000001,1.849,78.14,38.97,87.3185003307,136.04,1.7750400000000002,0.5177200000000001,1.849,1.7750400000000002,0.5177200000000001,1.849,0.0,0.0,0.0,129.62,74.43504,6.96772,74.7604461049,1.7750400000000002,0.5177200000000001,1.849,72.66,6.45,72.9457202309,129.62
2022-02-13 03:30:00,73.30408,31.61869,79.8325103073,1.74408,0.5086900000000001,1.81675,71.56,31.11,78.0299026015,135.38,78.24408,41.96869,88.7891152978,1.74408,0.5086900000000001,1.81675,76.5,41.46,87.0125370277,135.06,1.74408,0.5086900000000001,1.81675,1.74408,0.5086900000000001,1.81675,0.0,0.0,0.0,128.7,72.61408,7.48869,72.9992129558,1.74408,0.5086900000000001,1.81675,70.87,6.98,71.2129012188,128.7
2022-02-13 04:00:00,71.87424,31.99832,78.675274759,1.6742400000000002,0.48832000000000003,1.744,70.2,31.51,76.9475152295,135.38,76.73424,42.39832,87.6684728235,1.6742400000000002,0.48832000000000003,1.744,75.06,41.91,85.9677363899,135.06,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,128.7,71.21424,7.17832,71.5751091987,1.6742400000000002,0.48832000000000003,1.744,69.54,6.69,69.8610599691,128.7
2022-02-13 04:30:00,71.30512,31.93691,78.1305724961,1.6351200000000001,0.47691000000000006,1.7032500000000002,69.67,31.46,76.4437080472,135.64,76.11512,42.32691,87.0923578896,1.6351200000000001,0.47691000000000006,1.7032500000000002,74.48,41.85,85.4323878866,135.32,1.6351200000000001,0.47691000000000006,1.7032500000000002,1.6351200000000001,0.47691000000000006,1.7032500000000002,0.0,0.0,0.0,128.95,70.64512,7.27691,71.0189157828,1.6351200000000001,0.47691000000000006,1.7032500000000002,69.01,6.8,69.3442146109,128.95
2022-02-13 05:00:00,70.68064,32.08727,77.6231007295,1.6706400000000001,0.48727000000000004,1.74025,69.01,31.6,75.9008570439,135.7,75.47064,42.51727,86.6229516367,1.6706400000000001,0.48727000000000004,1.74025,73.8,42.03,84.9291522388,135.4,1.6706400000000001,0.48727000000000004,1.74025,1.6706400000000001,0.48727000000000004,1.74025,0.0,0.0,0.0,129.03,70.03064,7.22727,70.40258497,1.6706400000000001,0.48727000000000004,1.74025,68.36,6.74,68.6914638074,129.03
2022-02-13 05:30:00,70.98136,31.86123,77.8041865491,1.82136,0.5312300000000001,1.89725,69.16,31.33,75.9254535712,135.91,75.76136,42.29123,86.765959938,1.82136,0.5312300000000001,1.89725,73.94,41.76,84.9177319528,135.62,1.82136,0.5312300000000001,1.89725,1.82136,0.5312300000000001,1.89725,0.0,0.0,0.0,129.25,70.33136,7.65123,70.7463180665,1.82136,0.5312300000000001,1.89725,68.51,7.12,68.8789844583,129.25
2022-02-13 06:00:00,71.92672,31.74696,78.6213871615,1.80672,0.5269600000000001,1.8820000000000001,70.12,31.22,76.7561254885,136.09,76.76672,42.15696,87.580469147,1.80672,0.5269600000000001,1.8820000000000001,74.96,41.63,85.7441455727,135.8,1.80672,0.5269600000000001,1.8820000000000001,1.80672,0.5269600000000001,1.8820000000000001,0.0,0.0,0.0,129.42,71.25672,7.72696,71.6744449298,1.80672,0.5269600000000001,1.8820000000000001,69.45,7.2,69.8222206751,129.42
2022-02-13 06:30:00,74.82656,30.63858,80.8562716544,1.8465600000000002,0.5385800000000001,1.9235000000000002,72.98,30.1,78.9435899868,136.09,79.84656,40.96858,89.743510579,1.8465600000000002,0.5385800000000001,1.9235000000000002,78.0,40.43,87.8554773477,135.8,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.0,0.0,0.0,129.42,74.11656,8.70858,74.6264285079,1.8465600000000002,0.5385800000000001,1.9235000000000002,72.27,8.17,72.7303361741,129.42
2022-02-13 07:00:00,77.47296,29.61628,82.9408438117,1.87296,0.5462800000000001,1.951,75.6,29.07,80.9964499222,135.83,82.67296,39.87628,91.7874502413,1.87296,0.5462800000000001,1.951,80.8,39.33,89.8637240493,135.55,1.87296,0.5462800000000001,1.951,1.87296,0.5462800000000001,1.951,0.0,0.0,0.0,129.17,76.72296,9.65628,77.3282376277,1.87296,0.5462800000000001,1.951,74.85,9.11,75.4023514222,129.17
2022-02-13 07:30:00,81.23392,28.83156,86.1986578237,2.23392,0.65156,2.327,79.0,28.18,83.8755768982,135.67,86.64392,39.04156,95.0337428506,2.23392,0.65156,2.327,84.41,38.39,92.7299315216,135.39,2.23392,0.65156,2.327,2.23392,0.65156,2.327,0.0,0.0,0.0,129.02,80.41392,10.58156,81.1071386612,2.23392,0.65156,2.327,78.18,9.93,78.8081042787,129.02
2022-02-13 08:00:00,83.56328,26.97304,87.808693483,2.27328,0.6630400000000001,2.368,81.29,26.31,85.4416771839,135.67,89.11328,36.91304,96.4559443186,2.27328,0.6630400000000001,2.368,86.84,36.25,94.1023278139,135.39,2.27328,0.6630400000000001,2.368,2.27328,0.6630400000000001,2.368,0.0,0.0,0.0,129.02,82.71328,11.66304,83.5315101647,2.27328,0.6630400000000001,2.368,80.44,11.0,81.1886297458,129.02
2022-02-13 08:30:00,88.45312,24.95591,91.9062124215,2.04312,0.59591,2.12825,86.41,24.36,89.7780468712,133.05,94.34312,34.65591,100.506996718,2.04312,0.59591,2.12825,92.3,34.06,98.3838076108,132.79,2.04312,0.59591,2.12825,2.04312,0.59591,2.12825,0.0,0.0,0.0,126.52,87.49312,12.83591,88.4296705459,2.04312,0.59591,2.12825,85.45,12.24,86.3221877619,126.52
2022-02-13 09:00:00,93.49824,23.17532,96.3276509638,2.17824,0.6353200000000001,2.269,91.32,22.54,94.0605868576,133.05,99.67824,32.65532,104.8909979636,2.17824,0.6353200000000001,2.269,97.5,32.02,102.6232449302,132.79,2.17824,0.6353200000000001,2.269,2.17824,0.6353200000000001,2.269,0.0,0.0,0.0,126.52,92.45824,14.14532,93.5340377713,2.17824,0.6353200000000001,2.269,90.28,13.51,91.2852589414,126.52
2022-02-13 09:30:00,99.0152,21.4261,101.3068980487,2.2152,0.6461,2.3075,96.8,20.78,99.0052948079,132.09,105.5452,30.7461,109.9323060263,2.2152,0.6461,2.3075,103.33,30.1,107.6248061555,131.83,2.2152,0.6461,2.3075,2.2152,0.6461,2.3075,0.0,0.0,0.0,125.6,97.8752,15.4861,99.0927548726,2.2152,0.6461,2.3075,95.66,14.84,96.8042416426,125.6
2022-02-13 10:00:00,103.9164,19.65895,105.7595976924,2.1564,0.62895,2.24625,101.76,19.03,103.5240962288,131.42,110.7764,28.79895,114.458683891,2.1564,0.62895,2.24625,108.62,28.17,112.2134274497,131.17,2.1564,0.62895,2.24625,2.1564,0.62895,2.24625,0.0,0.0,0.0,124.96,102.6864,16.79895,104.0514366362,2.1564,0.62895,2.24625,100.53,16.17,101.8221478854,124.96
2022-02-13 10:30:00,107.7016,18.18755,109.2264693999,2.3916,0.69755,2.49125,105.31,17.49,106.7524997365,130.91,114.8016,27.18755,117.9769902886,2.3916,0.69755,2.49125,112.41,26.49,115.4890826009,130.65,2.3916,0.69755,2.49125,2.3916,0.69755,2.49125,0.0,0.0,0.0,124.47,106.4316,18.14755,107.9676759478,2.3916,0.69755,2.49125,104.04,17.45,105.4932419636,124.47
