Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-13 11:00:00,109.43736,17.17048,110.7761759008,2.84736,0.8304800000000001,2.966,106.59,16.34,107.835169124,130.44,116.61736,26.06048,119.4937541096,2.84736,0.8304800000000001,2.966,113.77,25.23,116.5339684384,130.17,2.84736,0.8304800000000001,2.966,2.84736,0.8304800000000001,2.966,0.0,0.0,0.0,124.0,108.12736,19.21048,109.8206197506,2.84736,0.8304800000000001,2.966,105.28,18.38,106.8723668681,124.0
2022-02-13 11:30:00,111.59656,16.31983,112.7835495764,2.77656,0.80983,2.89225,108.82,15.51,109.9197548214,129.84,118.93656,25.13983,121.5644535095,2.77656,0.80983,2.89225,116.16,24.33,118.6806407971,129.57,2.77656,0.80983,2.89225,2.77656,0.80983,2.89225,0.0,0.0,0.0,123.41,110.25656,19.85983,112.0308969466,2.77656,0.80983,2.89225,107.48,19.05,109.1551780723,123.41
2022-02-13 12:00:00,114.24584,15.44587,115.2852412816,2.62584,0.76587,2.73525,111.62,14.68,112.5812009174,129.84,121.77584,24.20587,124.1582834537,2.62584,0.76587,2.73525,119.15,23.44,121.4337518979,129.57,2.62584,0.76587,2.73525,2.62584,0.76587,2.73525,0.0,0.0,0.0,123.41,112.87584,20.56587,114.7340850165,2.62584,0.76587,2.73525,110.25,19.8,112.0138495901,123.41
2022-02-13 12:30:00,116.69056,14.60808,117.6013724172,2.77056,0.80808,2.886,113.92,13.8,114.7528056302,129.47,124.35056,23.29808,126.5142770758,2.77056,0.80808,2.886,121.58,22.49,123.6426160351,129.2,2.77056,0.80808,2.886,2.77056,0.80808,2.886,0.0,0.0,0.0,123.07,115.27056,21.31808,117.2252640756,2.77056,0.80808,2.886,112.5,20.51,114.3543182394,123.07
2022-02-13 13:00:00,117.80312,14.29716,118.6675350119,2.97312,0.86716,3.097,114.83,13.43,115.61268875,129.47,125.51312,22.96716,127.597154085,2.97312,0.86716,3.097,122.54,22.1,124.5169129074,129.2,2.97312,0.86716,3.097,2.97312,0.86716,3.097,0.0,0.0,0.0,123.07,116.35312,21.72716,118.3643443584,2.97312,0.86716,3.097,113.38,20.86,115.2829735911,123.07
2022-02-13 13:30:00,117.6816,14.4138,118.5610248311,2.7216,0.7938000000000001,2.835,114.96,13.62,115.7640099513,129.43,125.4216,23.0938,127.5300017447,2.7216,0.7938000000000001,2.835,122.7,22.3,124.7099835619,129.16,2.7216,0.7938000000000001,2.835,2.7216,0.7938000000000001,2.835,0.0,0.0,0.0,123.01,116.2416,21.5238,118.2175263529,2.7216,0.7938000000000001,2.835,113.52,20.73,115.3972413015,123.01
2022-02-13 14:00:00,116.2644,15.0567,117.2352972541,2.5944000000000003,0.7567,2.7025,113.67,14.3,114.5659587312,129.48,123.9144,23.8167,126.1824620391,2.5944000000000003,0.7567,2.7025,121.32,23.06,123.4921293039,129.22,2.5944000000000003,0.7567,2.7025,2.5944000000000003,0.7567,2.7025,0.0,0.0,0.0,123.06,114.8444,20.9567,116.7408218502,2.5944000000000003,0.7567,2.7025,112.25,20.2,114.0530687882,123.06
2022-02-13 14:30:00,115.37344,15.51267,116.4116557221,2.44344,0.71267,2.5452500000000002,112.93,14.8,113.8956755105,129.87,122.97344,24.31267,125.3537908001,2.44344,0.71267,2.5452500000000002,120.53,23.6,122.8187318775,129.59,2.44344,0.71267,2.5452500000000002,2.44344,0.71267,2.5452500000000002,0.0,0.0,0.0,123.43,113.97344,20.50267,115.8028691465,2.44344,0.71267,2.5452500000000002,111.53,19.79,113.2721722225,123.43
2022-02-13 15:00:00,114.53808,15.97569,115.6468522748,2.24808,0.6556900000000001,2.34175,112.29,15.32,113.3302541248,129.87,122.09808,24.83569,124.5983653081,2.24808,0.6556900000000001,2.34175,119.85,24.18,122.2648555391,129.59,2.24808,0.6556900000000001,2.34175,2.24808,0.6556900000000001,2.34175,0.0,0.0,0.0,123.43,113.16808,20.03569,114.9279913888,2.24808,0.6556900000000001,2.34175,110.92,19.38,112.6003143868,123.43
2022-02-13 15:30:00,114.21432,16.36376,115.3806029383,2.10432,0.6137600000000001,2.192,112.11,15.75,113.2109296844,130.1,121.75432,25.25376,124.3457551861,2.10432,0.6137600000000001,2.192,119.65,24.64,122.1607633408,129.84,2.10432,0.6137600000000001,2.192,2.10432,0.6137600000000001,2.192,0.0,0.0,0.0,123.66,112.82432,19.59376,114.5130674395,2.10432,0.6137600000000001,2.192,110.72,18.98,112.3350292651,123.66
2022-02-13 16:00:00,114.36704,16.47247,115.5472288991,1.9970400000000001,0.58247,2.08025,112.37,15.89,113.4879244678,130.2,121.94704,25.38247,124.5606292055,1.9970400000000001,0.58247,2.08025,119.95,24.8,122.4869074636,129.95,1.9970400000000001,0.58247,2.08025,1.9970400000000001,0.58247,2.08025,0.0,0.0,0.0,123.76,112.97704,19.45247,114.6394790474,1.9970400000000001,0.58247,2.08025,110.98,18.87,112.5728088839,123.76
2022-02-13 16:30:00,116.1748,16.2589,117.3070159208,2.4648,0.7189,2.5675,113.71,15.54,114.7669625807,130.2,123.8048,25.1089,126.3253156032,2.4648,0.7189,2.5675,121.34,24.39,123.7669895408,129.95,2.4648,0.7189,2.5675,2.4648,0.7189,2.5675,0.0,0.0,0.0,123.42,114.7448,19.7589,116.4336002031,2.4648,0.7189,2.5675,112.28,19.04,113.8829223369,123.42
2022-02-13 17:00:00,117.43344,16.28892,118.5577570005,2.53344,0.73892,2.6390000000000002,114.9,15.55,115.947455772,129.84,125.15344,25.10892,127.6473321594,2.53344,0.73892,2.6390000000000002,122.62,24.37,125.0182438686,129.58,2.53344,0.73892,2.6390000000000002,2.53344,0.73892,2.6390000000000002,0.0,0.0,0.0,123.42,115.99344,19.58892,117.6358954988,2.53344,0.73892,2.6390000000000002,113.46,18.85,115.0151907358,123.42
2022-02-13 17:30:00,120.4088,13.11715,121.1211737953,2.4588,0.7171500000000001,2.5612500000000002,117.95,12.4,118.6000105396,129.59,128.6088,21.84715,130.4512223038,2.4588,0.7171500000000001,2.5612500000000002,126.15,21.13,127.907386026,129.33,2.4588,0.7171500000000001,2.5612500000000002,2.4588,0.7171500000000001,2.5612500000000002,0.0,0.0,0.0,123.19,119.8688,15.22715,120.8320955316,2.4588,0.7171500000000001,2.5612500000000002,117.41,14.51,118.3032045213,123.19
2022-02-13 18:00:00,119.57288,12.62459,120.2374895952,5.91288,1.72459,6.15925,113.66,10.9,114.1814590903,130.37,127.87288,21.49459,129.6668455649,5.91288,1.72459,6.15925,121.96,19.77,123.5519910807,130.11,5.91288,1.72459,6.15925,5.91288,1.72459,6.15925,0.0,0.0,0.0,123.92,120.43288,6.68459,120.6182503959,5.91288,1.72459,6.15925,114.52,4.96,114.6273614806,123.92
2022-02-13 18:30:00,119.30736,10.22423,119.744649272,2.51736,0.73423,2.62225,116.79,9.49,117.1749299125,132.76,127.81736,18.98423,129.2194973913,2.51736,0.73423,2.62225,125.3,18.25,126.6220853564,132.5,2.51736,0.73423,2.62225,2.51736,0.73423,2.62225,0.0,0.0,0.0,126.22,120.19736,7.07423,120.4053573603,2.51736,0.73423,2.62225,117.68,6.34,117.8506597351,126.22
2022-02-13 19:00:00,117.07216,10.87313,117.5759992646,2.34216,0.68313,2.43975,114.73,10.19,115.1816348208,132.53,125.45216,19.72313,126.9930955039,2.34216,0.68313,2.43975,123.11,19.04,124.5736476948,132.28,2.34216,0.68313,2.43975,2.34216,0.68313,2.43975,0.0,0.0,0.0,126.03,117.94216,6.39313,118.115304752,2.34216,0.68313,2.43975,115.6,5.71,115.7409352822,126.03
2022-02-13 19:30:00,114.51512,11.86066,115.1277028532,2.26512,0.66066,2.3595,112.25,11.2,112.8073689969,132.83,122.71512,20.74066,124.4555167674,2.26512,0.66066,2.3595,120.45,20.08,122.1122798903,132.58,2.26512,0.66066,2.3595,2.26512,0.66066,2.3595,0.0,0.0,0.0,126.34,115.35512,5.33066,115.4782215236,2.26512,0.66066,2.3595,113.09,4.67,113.1863816897,126.34
2022-02-13 20:00:00,110.986,12.98925,111.74351351,1.746,0.5092500000000001,1.81875,109.24,12.48,109.9505707125,132.72,118.966,21.98925,120.9811401482,1.746,0.5092500000000001,1.81875,117.22,21.48,119.1718037121,132.48,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,126.25,111.816,3.95925,111.8860738276,1.746,0.5092500000000001,1.81875,110.07,3.45,110.124054593,126.25
2022-02-13 20:30:00,108.4944,13.5092,109.3322153622,1.5744,0.4592,1.6400000000000001,106.92,13.05,107.7134573765,133.15,116.2944,22.5692,118.4641560135,1.5744,0.4592,1.6400000000000001,114.72,22.11,116.8312051637,132.9,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,126.64,109.2944,3.4192,109.3478705783,1.5744,0.4592,1.6400000000000001,107.72,2.96,107.7606607255,126.64
2022-02-13 21:00:00,105.31112,14.76241,106.3407764908,1.31112,0.38241,1.36575,104.0,14.38,104.9894489937,133.15,112.91112,23.95241,115.423736573,1.31112,0.38241,1.36575,111.6,23.57,114.06184682,132.9,1.31112,0.38241,1.36575,1.31112,0.38241,1.36575,0.0,0.0,0.0,126.64,106.10112,2.13241,106.122546321,1.31112,0.38241,1.36575,104.79,1.75,104.8046115398,126.64
2022-02-13 21:30:00,101.2712,16.3541,102.5831981186,1.1112,0.3241,1.1575,100.16,16.03,101.4346415186,133.68,108.6012,25.7341,111.6085325782,1.1112,0.3241,1.1575,107.49,25.41,110.4525608576,133.42,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,127.14,102.0312,0.5841000000000001,102.0328718906,1.1112,0.3241,1.1575,100.92,0.26,100.9203349182,127.14
2022-02-13 22:00:00,96.89288,17.63959,98.4854574547,0.9928800000000001,0.28959,1.0342500000000001,95.9,17.35,97.4568237734,134.34,103.92288,27.17959,107.4183182705,0.9928800000000001,0.28959,1.0342500000000001,102.93,26.89,106.3844772511,134.08,0.9928800000000001,0.28959,1.0342500000000001,0.9928800000000001,0.28959,1.0342500000000001,0.0,0.0,0.0,127.78,97.62288,1.1595900000000001,97.6297667131,0.9928800000000001,0.28959,1.0342500000000001,96.63,0.87,96.6339164062,127.78
2022-02-13 22:30:00,92.07056,18.96433,94.0033713814,0.9405600000000001,0.27433,0.9797500000000001,91.13,18.69,93.0268402129,135.52,98.77056,28.64433,102.8402701468,0.9405600000000001,0.27433,0.9797500000000001,97.83,28.37,101.8605213024,135.26,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,128.93,92.78056,2.35433,92.8104260504,0.9405600000000001,0.27433,0.9797500000000001,91.84,2.08,91.8635509873,128.93
2022-02-13 23:00:00,87.2712,20.04785,89.5442831177,0.7812,0.22785000000000002,0.8137500000000001,86.49,19.82,88.7319136501,135.52,93.6512,29.81785,98.2835257816,0.7812,0.22785000000000002,0.8137500000000001,92.87,29.59,97.4700210321,135.26,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,128.93,87.9412,3.36785,88.0056649941,0.7812,0.22785000000000002,0.8137500000000001,87.16,3.14,87.216542009,128.93
2022-02-13 23:30:00,82.61264,20.76827,85.183151659,0.7826400000000001,0.22827000000000003,0.81525,81.83,20.54,84.3684804889,136.32,88.69264,31.07827,93.9800151966,0.7826400000000001,0.22827000000000003,0.81525,87.91,30.85,93.1659304682,136.06,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,129.7,83.31264,4.57827,83.4383397484,0.7826400000000001,0.22827000000000003,0.81525,82.53,4.35,82.6445606196,129.7
2022-02-14 00:00:00,79.17176,22.47968,82.3012976471,0.82176,0.23968000000000003,0.856,78.35,22.24,81.4453196936,136.32,84.78176,32.50968,90.8010248973,0.82176,0.23968000000000003,0.856,83.96,32.27,89.9479543959,136.06,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,129.7,79.58176,4.36968,79.7016350397,0.82176,0.23968000000000003,0.856,78.76,4.13,78.8682096919,129.7
2022-02-14 00:30:00,78.31488,22.85059,81.5804504325,0.8248800000000001,0.24059000000000003,0.8592500000000001,77.49,22.61,80.7212004371,135.58,83.87488,32.85059,90.0786143231,0.8248800000000001,0.24059000000000003,0.8592500000000001,83.05,32.61,89.2228367628,135.33,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,129.02,78.74488,4.82059,78.8922950241,0.8248800000000001,0.24059000000000003,0.8592500000000001,77.92,4.58,78.0544860979,129.02
2022-02-14 01:00:00,80.36776,22.03643,83.33415323,0.94776,0.27643,0.9872500000000001,79.42,21.76,82.3470339478,135.28,86.06776,31.92643,91.7984544748,0.94776,0.27643,0.9872500000000001,85.12,31.65,90.8137484085,135.04,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,128.73,80.79776,4.13643,80.903572691,0.94776,0.27643,0.9872500000000001,79.85,3.86,79.9432429915,128.73
2022-02-14 01:30:00,80.04856,22.11958,83.0484664365,0.9585600000000001,0.27958,0.9985,79.09,21.84,82.050068251,134.87,85.71856,32.03958,91.5106890754,0.9585600000000001,0.27958,0.9985,84.76,31.76,90.5149446224,134.63,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,128.32,80.46856,4.19958,80.5780715868,0.9585600000000001,0.27958,0.9985,79.51,3.92,79.6065732211,128.32
2022-02-14 02:00:00,77.91488,22.75559,81.1698552522,0.94488,0.27559,0.9842500000000001,76.97,22.48,80.1856053167,134.87,83.44488,32.73559,89.6363031972,0.94488,0.27559,0.9842500000000001,82.5,32.46,88.6560860855,134.63,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,128.32,78.33488,4.77559,78.4803139931,0.94488,0.27559,0.9842500000000001,77.39,4.5,77.5207204559,128.32
2022-02-14 02:30:00,76.6396,23.1128,80.0489213669,0.9696,0.2828,1.01,75.67,22.83,79.038963809,135.1,82.0896,33.1328,88.523922552,0.9696,0.2828,1.01,81.12,32.85,87.5190087924,134.84,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,128.52,77.0596,5.0628,77.2257333795,0.9696,0.2828,1.01,76.09,4.78,76.2399927859,128.52
2022-02-14 03:00:00,75.17808,23.43819,78.7470155813,0.9880800000000001,0.28819,1.02925,74.19,23.15,77.7179425873,135.35,80.51808,33.49819,87.2083134808,0.9880800000000001,0.28819,1.02925,79.53,33.21,86.1854105983,135.09,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,128.76,75.59808,5.29819,75.7835108514,0.9880800000000001,0.28819,1.02925,74.61,5.01,74.7780194977,128.76
2022-02-14 03:30:00,74.45304,23.52422,78.081009803,1.04304,0.30422000000000005,1.0865,73.41,23.22,76.9947822908,135.62,79.73304,33.60422,86.5251481909,1.04304,0.30422000000000005,1.0865,78.69,33.3,85.4459250052,135.38,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,129.0,74.85304,5.37422,75.0457183179,1.04304,0.30422000000000005,1.0865,73.81,5.07,73.9839239295,129.0
2022-02-14 04:00:00,73.5144,23.7117,77.2438458665,1.0344,0.3017,1.0775,72.48,23.41,76.1667808168,135.62,78.7544,33.8217,85.7097597141,1.0344,0.3017,1.0775,77.72,33.52,84.6403497157,135.38,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,129.0,73.9244,5.5317,74.1310772905,1.0344,0.3017,1.0775,72.89,5.23,73.0773904843,129.0
2022-02-14 04:30:00,73.72072,23.56521,77.3955016759,1.08072,0.31521000000000005,1.12575,72.64,23.25,76.2701258685,135.78,78.96072,33.64521,85.8300382084,1.08072,0.31521000000000005,1.12575,77.88,33.33,84.7123562416,135.52,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,129.16,74.13072,5.38521,74.326066319,1.08072,0.31521000000000005,1.12575,73.05,5.07,73.2257290848,129.16
2022-02-14 05:00:00,73.95128,23.37704,77.5582220838,1.12128,0.32704000000000005,1.168,72.83,23.05,76.3905190452,135.78,79.19128,33.43704,85.9610055316,1.12128,0.32704000000000005,1.168,78.07,33.11,84.8009257025,135.52,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,129.16,74.36128,5.26704,74.5475799312,1.12128,0.32704000000000005,1.168,73.24,4.94,73.4064111641,129.16
2022-02-14 05:30:00,76.6336,22.19105,79.7818986303,1.2036,0.35105000000000003,1.2537500000000001,75.43,21.84,78.5281510033,135.09,82.0636,32.11105,88.122380682,1.2036,0.35105000000000003,1.2537500000000001,80.86,31.76,86.8736853138,134.83,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,128.49,77.0536,4.20105,77.1680380343,1.2036,0.35105000000000003,1.2537500000000001,75.85,3.85,75.9476464415,128.49
2022-02-14 06:00:00,80.80688,20.60784,83.3932546721,1.22688,0.35784000000000005,1.278,79.58,20.25,82.1160087924,135.09,86.50688,30.36784,91.6823101454,1.22688,0.35784000000000005,1.278,85.28,30.01,90.4061861821,134.83,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,128.49,81.24688,2.78784,81.2946957778,1.22688,0.35784000000000005,1.278,80.02,2.43,80.0568878985,128.49
2022-02-14 06:30:00,91.48248,14.64739,92.6476668932,1.3624800000000001,0.39739,1.41925,90.12,14.25,91.2396673602,134.41,97.91248,23.85739,100.7771243753,1.3624800000000001,0.39739,1.41925,96.55,23.46,99.3593181337,134.15,1.3624800000000001,0.39739,1.41925,1.3624800000000001,0.39739,1.41925,0.0,0.0,0.0,127.83,91.97248,3.50739,92.0393332329,1.3624800000000001,0.39739,1.41925,90.61,3.11,90.6633564347,127.83
2022-02-14 07:00:00,99.73848,10.47789,100.2873400363,1.63848,0.47789000000000004,1.70675,98.1,10.0,98.608366785,132.78,106.70848,19.34789,108.4483312521,1.63848,0.47789000000000004,1.70675,105.07,18.87,106.7510271613,132.53,1.63848,0.47789000000000004,1.70675,1.63848,0.47789000000000004,1.70675,0.0,0.0,0.0,126.28,100.25848,7.71789,100.5551024959,1.63848,0.47789000000000004,1.70675,98.62,7.24,98.8853983154,126.28
2022-02-14 07:30:00,107.91016,6.50713,108.1061763826,2.15016,0.6271300000000001,2.23975,105.76,5.88,105.9233307633,132.31,115.40016,14.99713,116.3705754745,2.15016,0.6271300000000001,2.23975,113.25,14.37,114.1580457086,132.07,2.15016,0.6271300000000001,2.23975,2.15016,0.6271300000000001,2.23975,0.0,0.0,0.0,125.81,108.46016,11.67713,109.0869454713,2.15016,0.6271300000000001,2.23975,106.31,11.05,106.88273293660001,125.81
2022-02-14 08:00:00,113.87464,3.42802,113.926225937,2.32464,0.6780200000000001,2.4215,111.55,2.75,111.5838922067,131.21,121.77464,11.75802,122.3409742541,2.32464,0.6780200000000001,2.4215,119.45,11.08,119.9627813115,130.98,2.32464,0.6780200000000001,2.4215,2.32464,0.6780200000000001,2.4215,0.0,0.0,0.0,124.76,114.46464,14.86802,115.4262181181,2.32464,0.6780200000000001,2.4215,112.14,14.19,113.0342235785,124.76
2022-02-14 08:30:00,119.8248,2.0964,119.8431374256,4.6848,1.3664,4.88,115.14,0.73,115.1423141161,131.34,127.9748,9.1264,128.2998075291,4.6848,1.3664,4.88,123.29,7.76,123.5339698221,131.11,4.6848,1.3664,4.88,4.6848,1.3664,4.88,0.0,0.0,0.0,124.85,120.4148,18.6064,121.8438434226,4.6848,1.3664,4.88,115.73,17.24,117.0070532062,124.85
2022-02-14 09:00:00,124.20304,3.40547,124.2497177911,3.65304,1.06547,3.80525,120.55,2.34,120.5727087694,131.24,132.72304,6.67547,132.8908094887,3.65304,1.06547,3.80525,129.07,5.61,129.1918611988,131.01,3.65304,1.06547,3.80525,3.65304,1.06547,3.80525,0.0,0.0,0.0,124.78,124.82304,20.21547,126.4494228621,3.65304,1.06547,3.80525,121.17,19.15,122.6739230644,124.78
2022-02-14 09:30:00,127.83248,5.78489,127.9633068315,4.06248,1.18489,4.23175,123.77,4.6,123.8554516362,130.37,136.57248,4.34489,136.6415762587,4.06248,1.18489,4.23175,132.51,3.16,132.5476733104,130.14,4.06248,1.18489,4.23175,4.06248,1.18489,4.23175,0.0,0.0,0.0,123.92,128.47248,22.45489,130.4200912523,4.06248,1.18489,4.23175,124.41,21.27,126.2151377609,123.92
2022-02-14 10:00:00,130.24392,6.62656,130.4123843598,3.55392,1.03656,3.702,126.69,5.59,126.813265079,130.37,139.20392,3.12656,139.2390272905,3.55392,1.03656,3.702,135.65,2.09,135.6660996712,130.14,3.55392,1.03656,3.702,3.55392,1.03656,3.702,0.0,0.0,0.0,123.92,130.87392,23.26656,132.9259784632,3.55392,1.03656,3.702,127.32,22.23,129.2461036163,123.92
2022-02-14 10:30:00,131.92688,7.19034,132.1226803234,3.80688,1.11034,3.9655,128.12,6.08,128.2641836211,130.41,140.96688,2.68034,140.9923596492,3.80688,1.11034,3.9655,137.16,1.57,137.1689851971,129.98,3.80688,1.11034,3.9655,3.80688,1.11034,3.9655,0.0,0.0,0.0,123.76,132.56688,23.78034,134.6828951406,3.80688,1.11034,3.9655,128.76,22.67,130.7404547185,123.76
2022-02-14 11:00:00,131.69368,7.88899,131.9297597783,4.45368,1.29899,4.6392500000000005,127.24,6.59,127.4105399879,130.2,140.66368,2.28899,140.6823028897,4.45368,1.29899,4.6392500000000005,136.21,0.99,136.213597706,129.98,4.45368,1.29899,4.6392500000000005,4.45368,1.29899,4.6392500000000005,0.0,0.0,0.0,123.76,132.31368,24.41899,134.5481214576,4.45368,1.29899,4.6392500000000005,127.86,23.12,129.9334983751,123.76
2022-02-14 11:30:00,134.68616,8.75513,134.9704189697,3.44616,1.00513,3.58975,131.24,7.75,131.4686278167,129.97,143.92616,1.53513,143.9343466879,3.44616,1.00513,3.58975,140.48,0.53,140.4809997829,129.75,3.44616,1.00513,3.58975,3.44616,1.00513,3.58975,0.0,0.0,0.0,123.54,135.32616,25.24513,137.6607648136,3.44616,1.00513,3.58975,131.88,24.24,134.0891941955,123.54
2022-02-14 12:00:00,136.9884,10.04995,137.3565551023,2.9484,0.8599500000000001,3.07125,134.04,9.19,134.3546712995,129.97,146.4384,2.67995,146.4629206542,2.9484,0.8599500000000001,3.07125,143.49,1.82,143.5015418036,129.75,2.9484,0.8599500000000001,3.07125,2.9484,0.8599500000000001,3.07125,0.0,0.0,0.0,123.54,137.6484,26.44995,140.1666218383,2.9484,0.8599500000000001,3.07125,134.7,25.59,137.1092196025,123.54
2022-02-14 12:30:00,138.02368,9.94524,138.3815162491,3.34368,0.9752400000000001,3.483,134.68,8.97,134.9783808615,129.57,147.51368,2.54524,147.5356364876,3.34368,0.9752400000000001,3.483,144.17,1.57,144.178548335,129.34,3.34368,0.9752400000000001,3.483,3.34368,0.9752400000000001,3.483,0.0,0.0,0.0,123.15,138.69368,26.33524,141.1718163721,3.34368,0.9752400000000001,3.483,135.35,25.36,137.7053089027,123.15
2022-02-14 13:00:00,137.20328,8.86554,137.4894099276,3.17328,0.92554,3.3055,134.03,7.94,134.2649786802,129.61,146.65328,1.37554,146.6597308229,3.17328,0.92554,3.3055,143.48,0.45,143.4807056715,129.39,3.17328,0.92554,3.3055,3.17328,0.92554,3.3055,0.0,0.0,0.0,123.21,137.85328,25.30554,140.1566878941,3.17328,0.92554,3.3055,134.68,24.38,136.8688671685,123.21
2022-02-14 13:30:00,139.54224,9.45857,139.8624370253,2.77224,0.80857,2.88775,136.77,8.65,137.0432610529,129.82,149.18224,2.01857,149.1958959096,2.77224,0.80857,2.88775,146.41,1.21,146.4149999146,129.65,2.77224,0.80857,2.88775,2.77224,0.80857,2.88775,0.0,0.0,0.0,123.42,140.20224,25.88857,142.5723891841,2.77224,0.80857,2.88775,137.43,25.08,139.6997183247,123.42
2022-02-14 14:00:00,138.64968,9.41074,138.9686863702,3.01968,0.8807400000000001,3.1455,135.63,8.53,135.8979683439,129.82,148.20968,1.9507400000000001,148.2225172916,3.01968,0.8807400000000001,3.1455,145.19,1.07,145.1939427111,129.65,3.01968,0.8807400000000001,3.1455,3.01968,0.8807400000000001,3.1455,0.0,0.0,0.0,123.42,139.30968,25.88074,141.6933295701,3.01968,0.8807400000000001,3.1455,136.29,25.0,138.5639350625,123.42
2022-02-14 14:30:00,136.01312,8.66841,136.2890683219,3.18312,0.9284100000000001,3.31575,132.83,7.74,133.0553136857,129.95,145.37312,1.47841,145.3806373444,3.18312,0.9284100000000001,3.31575,142.19,0.55,142.1910637136,129.73,3.18312,0.9284100000000001,3.31575,3.18312,0.9284100000000001,3.31575,0.0,0.0,0.0,123.55,136.65312,25.19841,138.9569540263,3.18312,0.9284100000000001,3.31575,133.47,24.27,135.6586665127,123.55
2022-02-14 15:00:00,133.194,7.6495,133.4134794024,3.8040000000000003,1.1095,3.9625,129.39,6.54,129.5551762764,130.1,142.324,2.2495,142.3417761104,3.8040000000000003,1.1095,3.9625,138.52,1.1400000000000001,138.5246909399,129.89,3.8040000000000003,1.1095,3.9625,3.8040000000000003,1.1095,3.9625,0.0,0.0,0.0,123.69,133.824,24.3095,136.0140241528,3.8040000000000003,1.1095,3.9625,130.02,23.2,132.0736173503,123.69
2022-02-14 15:30:00,131.05328,6.40054,131.2094855986,3.29328,0.9605400000000001,3.4305,127.76,5.44,127.8757647093,131.28,140.08328,3.3205400000000003,140.1226295837,3.29328,0.9605400000000001,3.4305,136.79,2.36,136.8103566986,131.06,3.29328,0.9605400000000001,3.4305,3.29328,0.9605400000000001,3.4305,0.0,0.0,0.0,124.81,131.71328,23.29054,133.7566349078,3.29328,0.9605400000000001,3.4305,128.42,22.33,130.3469420431,124.81
2022-02-14 16:00:00,133.21632,6.25601,133.3631342443,2.1463200000000002,0.6260100000000001,2.23575,131.07,5.63,131.1908601999,131.28,142.45632,2.79601,142.4837561965,2.1463200000000002,0.6260100000000001,2.23575,140.31,2.17,140.3267793402,131.06,2.1463200000000002,0.6260100000000001,2.23575,2.1463200000000002,0.6260100000000001,2.23575,0.0,0.0,0.0,124.81,133.86632,23.05601,135.837296894,2.1463200000000002,0.6260100000000001,2.23575,131.72,22.43,133.6161041941,124.81
2022-02-14 16:30:00,133.7092,4.9406,133.8004472825,1.8192,0.5306000000000001,1.895,131.89,4.41,131.9637078897,131.17,143.0092,3.9906,143.0648670114,1.8192,0.5306000000000001,1.895,141.19,3.46,141.2323889906,130.95,1.8192,0.5306000000000001,1.895,1.8192,0.5306000000000001,1.895,0.0,0.0,0.0,124.73,134.3492,21.7406,136.0968817754,1.8192,0.5306000000000001,1.895,132.53,21.21,134.2164855746,124.73
2022-02-14 17:00:00,133.19272,3.44996,133.23739296830001,5.14272,1.49996,5.357,128.05,1.9500000000000002,128.064846855,131.17,142.24272,7.57996,142.4445407399,5.14272,1.49996,5.357,137.1,6.08,137.2347492438,130.95,5.14272,1.49996,5.357,5.14272,1.49996,5.357,0.0,0.0,0.0,124.73,133.82272,20.25996,135.3476500254,5.14272,1.49996,5.357,128.68,18.76,130.0403014454,124.73
2022-02-14 17:30:00,136.1112,3.0141,136.1445686183,5.1912,1.5141,5.4075,130.92,1.5,130.9285927519,131.13,145.3512,8.0641,145.5747266879,5.1912,1.5141,5.4075,140.16,6.55,140.3129648322,130.95,5.1912,1.5141,5.4075,5.1912,1.5141,5.4075,0.0,0.0,0.0,124.73,136.7512,19.7441,138.1691723441,5.1912,1.5141,5.4075,131.56,18.23,132.8170414518,124.73
2022-02-14 18:00:00,140.76336,3.98348,140.8197132201,2.10336,0.61348,2.191,138.66,3.37,138.7009462837,130.84,150.52336,5.02348,150.6071620375,2.10336,0.61348,2.191,148.42,4.41,148.4855026594,130.62,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,124.46,141.41336,20.34348,142.869155401,2.10336,0.61348,2.191,139.31,19.73,140.7002096658,124.46
2022-02-14 18:30:00,138.58872,1.90046,138.6017498427,1.8187200000000001,0.53046,1.8945,136.77,1.37,136.7768613472,129.53,148.22872,7.14046,148.4006051263,1.8187200000000001,0.53046,1.8945,146.41,6.61,146.5591355051,129.32,1.8187200000000001,0.53046,1.8945,1.8187200000000001,0.53046,1.8945,0.0,0.0,0.0,123.2,139.25872,18.35046,140.4625589908,1.8187200000000001,0.53046,1.8945,137.44,17.82,138.5904253547,123.2
2022-02-14 19:00:00,135.46984,1.27037,135.4757963238,2.22984,0.65037,2.32275,133.24,0.62,133.2414425019,129.91,144.88984,8.71037,145.1514253487,2.22984,0.65037,2.32275,142.66,8.06,142.887505402,129.68,2.22984,0.65037,2.32275,2.22984,0.65037,2.32275,0.0,0.0,0.0,123.55,136.11984,17.26037,137.2098072813,2.22984,0.65037,2.32275,133.89,16.61,134.9163600161,123.55
2022-02-14 19:30:00,131.46928,2.18354,131.4874116813,2.06928,0.6035400000000001,2.1555,129.4,1.58,129.4096456992,130.55,140.60928,10.40354,140.9936284612,2.06928,0.6035400000000001,2.1555,138.54,9.8,138.8861821781,130.32,2.06928,0.6035400000000001,2.1555,2.06928,0.6035400000000001,2.1555,0.0,0.0,0.0,124.16,132.09928,15.64354,133.0223294047,2.06928,0.6035400000000001,2.1555,130.03,15.04,130.8969155481,124.16
2022-02-14 20:00:00,126.9376,4.11555,127.0042993192,2.0076,0.58555,2.09125,124.93,3.5300000000000002,124.9798615778,130.55,135.7676,12.51555,136.3432440628,2.0076,0.58555,2.09125,133.76,11.93,134.2909620935,130.32,2.0076,0.58555,2.09125,2.0076,0.58555,2.09125,0.0,0.0,0.0,124.16,127.5476,13.88555,128.3012032857,2.0076,0.58555,2.09125,125.54,13.3,126.2425506713,124.16
2022-02-14 20:30:00,122.14352,5.64311,122.2738081866,1.55352,0.45311,1.6182500000000002,120.59,5.19,120.7016329633,131.27,130.67352,14.17311,131.4398945384,1.55352,0.45311,1.6182500000000002,129.12,13.72,129.8468821343,131.04,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,124.84,122.73352,12.12311,123.3308020231,1.55352,0.45311,1.6182500000000002,121.18,11.67,121.7406312617,124.84
2022-02-14 21:00:00,118.08088,7.43359,118.3146334223,1.52088,0.44359000000000004,1.58425,116.56,6.99,116.769403955,131.36,126.33088,16.09359,127.3518546416,1.52088,0.44359000000000004,1.58425,124.81,15.65,125.7873546904,131.12,1.52088,0.44359000000000004,1.58425,1.52088,0.44359000000000004,1.58425,0.0,0.0,0.0,124.92,118.65088,10.44359,119.109612949,1.52088,0.44359000000000004,1.58425,117.13,10.0,117.5561010752,124.92
2022-02-14 21:30:00,112.528,9.749,112.9495187462,1.3679999999999999,0.399,1.425,111.16,9.35,111.5525351572,131.83,120.408,18.659,121.8451670974,1.3679999999999999,0.399,1.425,119.04,18.26,120.432342832,131.58,1.3679999999999999,0.399,1.425,1.3679999999999999,0.399,1.425,0.0,0.0,0.0,125.36,113.088,8.269,113.3899118308,1.3679999999999999,0.399,1.425,111.72,7.87,111.9968539737,125.36
2022-02-14 22:00:00,106.5548,11.95265,107.2230910068,1.1748,0.34265,1.22375,105.38,11.61,106.017623535,132.55,114.0148,20.88265,115.9114303685,1.1748,0.34265,1.22375,112.84,20.54,114.6941899139,132.31,1.1748,0.34265,1.22375,1.1748,0.34265,1.22375,0.0,0.0,0.0,126.04,107.0648,5.73265,107.2181639232,1.1748,0.34265,1.22375,105.89,5.39,106.0270918209,126.04
2022-02-14 22:30:00,99.9896,14.50655,101.036429574,1.3596,0.39655,1.41625,98.63,14.11,99.6341758635,131.72,107.0096,23.68655,109.5997588641,1.3596,0.39655,1.41625,105.65,23.29,108.1866285638,131.46,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,125.25,100.4996,3.50655,100.5607552332,1.3596,0.39655,1.41625,99.14,3.11,99.1887680133,125.25
2022-02-14 23:00:00,94.4248,16.16015,95.797668568,1.4748,0.43015000000000003,1.53625,92.95,15.73,94.2716044204,132.4,101.0548,25.53015,104.2298477504,1.4748,0.43015000000000003,1.53625,99.58,25.1,102.6946269286,132.14,1.4748,0.43015000000000003,1.53625,1.4748,0.43015000000000003,1.53625,0.0,0.0,0.0,125.87,94.9048,2.19015,94.9300680504,1.4748,0.43015000000000003,1.53625,93.43,1.76,93.4465756462,125.87
2022-02-14 23:30:00,89.51592,17.82256,91.2729071434,1.10592,0.32256,1.152,88.41,17.5,90.1253466013,133.87,95.82592,27.34256,99.6505019114,1.10592,0.32256,1.152,94.72,27.02,98.4985218163,133.62,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,127.29,89.97592,0.6125600000000001,89.9780051435,1.10592,0.32256,1.152,88.87,0.29,88.8704731618,127.29
2022-02-15 00:00:00,85.59792,18.61481,87.5986019276,1.14792,0.33481000000000005,1.19575,84.45,18.28,86.4057920512,133.87,91.65792,28.19481,95.8964108278,1.14792,0.33481000000000005,1.19575,90.51,27.86,94.7007903874,133.62,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,127.29,86.05792,0.95481,86.0632166309,1.14792,0.33481000000000005,1.19575,84.91,0.62,84.912263543,127.29
2022-02-15 00:30:00,84.19864,19.81252,86.4982481129,1.20864,0.35252000000000006,1.259,82.99,19.46,85.241021228,133.87,90.15864,29.52252,94.8691707237,1.20864,0.35252000000000006,1.259,88.95,29.17,93.6108508668,133.62,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,127.29,84.65864,2.01252,84.6825576102,1.20864,0.35252000000000006,1.259,83.45,1.6600000000000001,83.4665088524,127.29
2022-02-15 01:00:00,85.99688,19.56909,88.1953097005,1.43688,0.41909,1.49675,84.56,19.15,86.7013039118,134.42,92.04688,29.23909,96.579255028,1.43688,0.41909,1.49675,90.61,28.82,95.0829348516,134.16,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,127.81,86.44688,1.86909,86.4670836744,1.43688,0.41909,1.49675,85.01,1.45,85.0223652929,127.81
2022-02-15 01:30:00,85.37816,19.86488,87.6586770514,1.38816,0.40488,1.446,83.99,19.46,86.2149157629,133.99,91.39816,29.53488,96.0517193391,1.38816,0.40488,1.446,90.01,29.13,94.6063264269,133.74,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,127.42,85.83816,2.17488,85.8657080283,1.38816,0.40488,1.446,84.45,1.77,84.4685468089,127.42
2022-02-15 02:00:00,83.40512,20.49941,85.8873672467,1.09512,0.31941,1.14075,82.31,20.18,84.7476754843,134.03,89.69512,30.37941,94.7001747821,1.09512,0.31941,1.14075,88.6,30.06,93.5604809735,133.8,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,127.45,83.86512,2.72941,83.9095228896,1.09512,0.31941,1.14075,82.77,2.41,82.8050783467,127.45
2022-02-15 02:30:00,82.00344,20.97892,84.6444283825,1.09344,0.31892000000000004,1.139,80.91,20.66,83.5060698393,134.39,87.80344,30.73892,93.0286261244,1.09344,0.31892000000000004,1.139,86.71,30.42,91.8912427819,134.12,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,127.78,82.44344,3.20892,82.5058662557,1.09344,0.31892000000000004,1.139,81.35,2.89,81.4013181711,127.78
2022-02-15 03:00:00,80.57144,21.33542,83.3484078447,1.08144,0.31542000000000003,1.1265,79.49,21.02,82.2222628003,134.3,86.28144,31.14542,91.7307150057,1.08144,0.31542000000000003,1.1265,85.2,30.83,90.6064506534,134.06,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,127.71,81.01144,3.5354200000000002,81.0885479303,1.08144,0.31542000000000003,1.1265,79.93,3.22,79.9948329581,127.71
2022-02-15 03:30:00,79.71752,21.59136,82.5897682622,1.06752,0.31136,1.112,78.65,21.28,81.4779780063,133.91,85.39752,31.36136,90.9740145492,1.06752,0.31136,1.112,84.33,31.05,89.8646281915,133.66,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,127.32,80.17752,3.91136,80.2728687067,1.06752,0.31136,1.112,79.11,3.6,79.1918689008,127.32
2022-02-15 04:00:00,78.75352,21.55186,81.6492472828,1.10352,0.32186000000000003,1.1495,77.65,21.23,80.4999093167,133.91,84.36352,31.30186,89.983387057,1.10352,0.32186000000000003,1.1495,83.26,30.98,88.8368617185,133.66,1.10352,0.32186000000000003,1.1495,1.10352,0.32186000000000003,1.1495,0.0,0.0,0.0,127.32,79.20352,3.92186,79.3005584233,1.10352,0.32186000000000003,1.1495,78.1,3.6,78.1829265249,127.32
2022-02-15 04:30:00,78.77912,20.93391,81.51305622940001,1.17912,0.34391000000000005,1.22825,77.6,20.59,80.2851673723,133.12,84.38912,30.57391,89.7568245153,1.17912,0.34391000000000005,1.22825,83.21,30.23,88.5311075272,132.9,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,126.54,79.21912,3.40391,79.29221637,1.17912,0.34391000000000005,1.22825,78.04,3.06,78.0999692702,126.54
2022-02-15 05:00:00,79.60752,20.93136,82.3132982695,1.30752,0.38136000000000003,1.362,78.3,20.55,80.9517912093,133.12,85.27752,30.63136,90.612006008,1.30752,0.38136000000000003,1.362,83.97,30.25,89.2525820355,132.9,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0,126.54,80.07752,3.23136,80.1426908508,1.30752,0.38136000000000003,1.362,78.77,2.85,78.8215414719,126.54
2022-02-15 05:30:00,82.08704,19.65372,84.4070544789,1.24704,0.36372000000000004,1.299,80.84,19.29,83.1096245931,132.68,87.94704,29.16372,92.6563781345,1.24704,0.36372000000000004,1.299,86.7,28.8,91.3582508589,132.44,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,126.13,82.56704,2.26372,82.5980660948,1.24704,0.36372000000000004,1.299,81.32,1.9,81.3421932333,126.13
2022-02-15 06:00:00,85.4688,18.4309,87.4334824209,1.4088,0.41090000000000004,1.4675,84.06,18.02,85.96978539,132.68,91.5888,27.9409,95.7559511375,1.4088,0.41090000000000004,1.4675,90.18,27.53,94.2885639937,132.44,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,126.13,85.9688,1.0209,85.9748615018,1.4088,0.41090000000000004,1.4675,84.56,0.61,84.5622001842,126.13
2022-02-15 06:30:00,94.82472,13.87346,95.8342340474,1.55472,0.45346000000000003,1.6195,93.27,13.42,94.230511513,133.35,101.57472,22.99346,104.1447211617,1.55472,0.45346000000000003,1.6195,100.02,22.54,102.5282985326,133.1,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,126.73,95.38472,4.40346,95.4863093299,1.55472,0.45346000000000003,1.6195,93.83,3.95,93.9131055817,126.73
2022-02-15 07:00:00,103.83176,9.40343,104.2566970533,1.9317600000000001,0.5634300000000001,2.01225,101.9,8.84,102.2827238589,132.65,111.19176,18.23343,112.6768186517,1.9317600000000001,0.5634300000000001,2.01225,109.26,17.67,110.6796119437,132.41,1.9317600000000001,0.5634300000000001,2.01225,1.9317600000000001,0.5634300000000001,2.01225,0.0,0.0,0.0,126.09,104.43176,9.02343,104.820869991,1.9317600000000001,0.5634300000000001,2.01225,102.5,8.46,102.8485371797,126.09
2022-02-15 07:30:00,112.40464,5.61802,112.5449476531,2.56464,0.74802,2.6715,109.84,4.87,109.9479081202,132.47,120.30464,14.21802,121.1418940675,2.56464,0.74802,2.6715,117.74,13.47,118.5080102778,132.23,2.56464,0.74802,2.6715,2.56464,0.74802,2.6715,0.0,0.0,0.0,125.9,113.03464,13.19802,113.8025376336,2.56464,0.74802,2.6715,110.47,12.45,111.1693455949,125.9
2022-02-15 08:00:00,118.6116,1.7988,118.6252390345,2.6016,0.7588,2.71,116.01,1.04,116.0146615734,132.63,126.9116,9.6588,127.2786181257,2.6016,0.7588,2.71,124.31,8.9,124.6281914336,132.39,2.6016,0.7588,2.71,2.6016,0.7588,2.71,0.0,0.0,0.0,126.05,119.2616,17.3188,120.512530751,2.6016,0.7588,2.71,116.66,16.56,117.8294920637,126.05
2022-02-15 08:30:00,126.1656,3.6358,126.2179767902,3.1056,0.9058,3.235,123.06,2.73,123.0902778452,132.18,134.9356,6.3958,135.0870919259,3.1056,0.9058,3.235,131.83,5.49,131.9442647484,131.94,3.1056,0.9058,3.235,3.1056,0.9058,3.235,0.0,0.0,0.0,125.6,126.8356,21.0458,128.5698064283,3.1056,0.9058,3.235,123.73,20.14,125.3584161514,125.6
2022-02-15 09:00:00,131.97064,6.5010200000000005,132.1306667018,3.26064,0.9510200000000001,3.3965,128.71,5.55,128.8296029645,133.25,141.16064,3.33102,141.1999361878,3.26064,0.9510200000000001,3.3965,137.9,2.38,137.9205365419,133.01,3.26064,0.9510200000000001,3.3965,3.26064,0.9510200000000001,3.3965,0.0,0.0,0.0,126.64,132.68064,23.67102,134.7756262039,3.26064,0.9510200000000001,3.3965,129.42,22.72,131.3991430718,126.64
2022-02-15 09:30:00,137.7132,8.78885,137.9933670093,2.2932,0.6688500000000001,2.38875,135.42,8.12,135.663225673,132.66,147.3132,1.04885,147.3169337875,2.2932,0.6688500000000001,2.38875,145.02,0.38,145.0204978615,132.42,2.2932,0.6688500000000001,2.38875,2.2932,0.6688500000000001,2.38875,0.0,0.0,0.0,126.07,138.4432,26.01885,140.866959155,2.2932,0.6688500000000001,2.38875,136.15,25.35,138.489873276,126.07
2022-02-15 10:00:00,139.42384,9.59362,139.7535141063,2.34384,0.68362,2.4415,137.08,8.91,137.3692633015,132.66,149.15384,1.85362,149.1653575528,2.34384,0.68362,2.4415,146.81,1.17,146.8146620743,132.42,2.34384,0.68362,2.4415,2.34384,0.68362,2.4415,0.0,0.0,0.0,126.07,140.15384,26.71362,142.6769650653,2.34384,0.68362,2.4415,137.81,26.03,140.2467717989,126.07
2022-02-15 10:30:00,141.142,10.02975,141.4979153524,2.502,0.72975,2.60625,138.64,9.3,138.951572859,132.28,150.972,2.29975,150.9895149806,2.502,0.72975,2.60625,148.47,1.57,148.4783007715,132.04,2.502,0.72975,2.60625,2.502,0.72975,2.60625,0.0,0.0,0.0,125.7,141.872,27.19975,144.4558437172,2.502,0.72975,2.60625,139.37,26.47,141.8614034895,125.7
2022-02-15 11:00:00,142.15048,11.16764,142.5884818188,2.46048,0.7176400000000001,2.563,139.69,10.45,140.0803290973,132.51,152.05048,3.57764,152.0925638425,2.46048,0.7176400000000001,2.563,149.59,2.86,149.6173375649,132.3,2.46048,0.7176400000000001,2.563,2.46048,0.7176400000000001,2.563,0.0,0.0,0.0,125.96,142.88048,28.14764,145.6266500425,2.46048,0.7176400000000001,2.563,140.42,27.43,143.0740413213,125.96
2022-02-15 11:30:00,144.35248,12.11864,144.8602772246,2.53248,0.7386400000000001,2.638,141.82,11.38,142.2758475638,131.72,154.40248,4.57864,154.4703524124,2.53248,0.7386400000000001,2.638,151.87,3.84,151.9185390267,131.52,2.53248,0.7386400000000001,2.638,2.53248,0.7386400000000001,2.638,0.0,0.0,0.0,125.19,145.08248,29.08864,147.9698448333,2.53248,0.7386400000000001,2.638,142.55,28.35,145.341752432,125.19
2022-02-15 12:00:00,144.75224,12.70607,145.3088269854,2.83224,0.8260700000000001,2.95025,141.92,11.88,142.4163642283,131.89,154.78224,5.24607,154.8711176103,2.83224,0.8260700000000001,2.95025,151.95,4.42,152.0142720273,131.71,2.83224,0.8260700000000001,2.95025,2.83224,0.8260700000000001,2.95025,0.0,0.0,0.0,125.35,145.47224,29.60607,148.4543431209,2.83224,0.8260700000000001,2.95025,142.64,28.78,145.5144597626,125.35
2022-02-15 12:30:00,145.33216,12.63188,145.880091591,3.5721600000000002,1.04188,3.721,141.76,11.59,142.2329979295,131.54,155.36216,5.10188,155.4459067953,3.5721600000000002,1.04188,3.721,151.79,4.06,151.8442876766,131.34,3.5721600000000002,1.04188,3.721,3.5721600000000002,1.04188,3.721,0.0,0.0,0.0,125.0,146.07216,29.56188,149.0334884387,3.5721600000000002,1.04188,3.721,142.5,28.52,145.3259797834,125.0
2022-02-15 13:00:00,142.71144,11.14417,143.1458963151,4.23144,1.23417,4.40775,138.48,9.91,138.8341402538,131.73,152.50144,3.46417,152.5407803699,4.23144,1.23417,4.40775,148.27,2.23,148.2867687961,131.51,4.23144,1.23417,4.40775,4.23144,1.23417,4.40775,0.0,0.0,0.0,125.18,143.43144,28.25417,146.1878110612,4.23144,1.23417,4.40775,139.2,27.02,141.7981678302,125.18
2022-02-15 13:30:00,139.33272,9.22371,139.6376872079,4.33272,1.26371,4.51325,135.0,7.96,135.2344689789,132.88,148.87272,1.99371,148.8860693274,4.33272,1.26371,4.51325,144.54,0.73,144.5418434226,132.67,4.33272,1.26371,4.51325,4.33272,1.26371,4.51325,0.0,0.0,0.0,126.32,140.02272,26.46371,142.5015440729,4.33272,1.26371,4.51325,135.69,25.2,138.0102028837,126.32
2022-02-15 14:00:00,135.86616,8.68638,136.1435515574,4.85616,1.41638,5.0585,131.01,7.27,131.2115581799,132.88,145.14616,1.90638,145.1586788568,4.85616,1.41638,5.0585,140.29,0.49,140.2908557248,132.67,4.85616,1.41638,5.0585,4.85616,1.41638,5.0585,0.0,0.0,0.0,126.32,136.54616,25.64638,138.9337634193,4.85616,1.41638,5.0585,131.69,24.23,133.9005190431,126.32
2022-02-15 14:30:00,134.30488,7.42059,134.5097243613,4.42488,1.29059,4.60925,129.88,6.13,130.0245795994,131.63,143.48488,3.01059,143.516460522,4.42488,1.29059,4.60925,139.06,1.72,139.0706367282,131.4,4.42488,1.29059,4.60925,4.42488,1.29059,4.60925,0.0,0.0,0.0,125.11,134.97488,24.41059,137.1644820468,4.42488,1.29059,4.60925,130.55,23.12,132.5814349749,125.11
2022-02-15 15:00:00,131.58608,6.53344,131.748177551,4.36608,1.27344,4.548,127.22,5.26,127.3286927601,131.8,140.60608,3.9634400000000003,140.6619301361,4.36608,1.27344,4.548,136.24,2.69,136.2665538568,131.58,4.36608,1.27344,4.548,4.36608,1.27344,4.548,0.0,0.0,0.0,125.28,132.23608,23.64344,134.3331422576,4.36608,1.27344,4.548,127.87,22.37,129.8119940529,125.28
2022-02-15 15:30:00,131.97528,5.89654,132.10694045,3.48528,1.01654,3.6305,128.49,4.88,128.5826368527,132.22,141.05528,4.11654,141.1153355148,3.48528,1.01654,3.6305,137.57,3.1,137.6049232404,131.99,3.48528,1.01654,3.6305,3.48528,1.01654,3.6305,0.0,0.0,0.0,125.66,132.63528,22.99654,134.6141090401,3.48528,1.01654,3.6305,129.15,21.98,131.0070337806,125.66
2022-02-15 16:00:00,132.82736,5.96298,132.961139793,3.02736,0.8829800000000001,3.1535,129.8,5.08,129.8993702833,132.22,142.00736,3.75298,142.0569433468,3.02736,0.8829800000000001,3.1535,138.98,2.87,139.0096302419,131.99,3.02736,0.8829800000000001,3.1535,3.02736,0.8829800000000001,3.1535,0.0,0.0,0.0,125.66,133.48736,23.03298,135.4599329966,3.02736,0.8829800000000001,3.1535,130.46,22.15,132.3269968676,125.66
2022-02-15 16:30:00,133.59704,4.78372,133.6826580892,2.44704,0.71372,2.549,131.15,4.07,131.2131372996,132.0,142.86704,4.66372,142.9431404531,2.44704,0.71372,2.549,140.42,3.95,140.4755455586,131.77,2.44704,0.71372,2.549,2.44704,0.71372,2.549,0.0,0.0,0.0,125.45,134.26704,21.83372,136.0306927109,2.44704,0.71372,2.549,131.82,21.12,133.5011865116,125.45
2022-02-15 17:00:00,134.98208,4.02019,135.0419336679,2.09208,0.61019,2.17925,132.89,3.41,132.933743647,132.0,144.38208,5.26019,144.4778689764,2.09208,0.61019,2.17925,142.29,4.65,142.3659601169,131.77,2.09208,0.61019,2.17925,2.09208,0.61019,2.17925,0.0,0.0,0.0,125.48,135.65208,21.02019,137.2710282469,2.09208,0.61019,2.17925,133.56,20.41,135.1104796084,125.48
2022-02-15 17:30:00,137.7016,3.60755,137.7488477613,1.9116,0.5575500000000001,1.99125,135.79,3.05,135.8242489396,131.21,147.2816,5.51755,147.3849146167,1.9116,0.5575500000000001,1.99125,145.37,4.96,145.454592571,130.97,1.9116,0.5575500000000001,1.99125,1.9116,0.5575500000000001,1.99125,0.0,0.0,0.0,124.73,138.3816,20.38755,139.8753710042,1.9116,0.5575500000000001,1.99125,136.47,19.83,137.9031899559,124.73
2022-02-15 18:00:00,140.08344,2.93267,140.1141346031,5.32344,1.55267,5.54525,134.76,1.38,134.7670657097,131.21,149.59344,8.22267,149.8192564157,5.32344,1.55267,5.54525,144.27,6.67,144.4241039439,130.97,5.32344,1.55267,5.54525,5.32344,1.55267,5.54525,0.0,0.0,0.0,124.73,140.74344,19.59267,142.1006285023,5.32344,1.55267,5.54525,135.42,18.04,136.6163167414,124.73
2022-02-15 18:30:00,137.85856,1.98583,137.8728620362,4.16856,1.21583,4.34225,133.69,0.77,133.6922174249,131.19,147.29856,9.87583,147.6292579276,4.16856,1.21583,4.34225,143.13,8.66,143.3917448809,130.95,4.16856,1.21583,4.34225,4.16856,1.21583,4.34225,0.0,0.0,0.0,124.72,138.51856,17.56583,139.6278978144,4.16856,1.21583,4.34225,134.35,16.35,135.3412169297,124.72
2022-02-15 19:00:00,136.14672,0.8594600000000001,136.1494327504,1.50672,0.43946,1.5695000000000001,134.64,0.42,134.6406550786,131.19,145.61672,8.37946,145.8576171938,1.50672,0.43946,1.5695000000000001,144.11,7.94,144.3285685511,130.95,1.50672,0.43946,1.5695000000000001,1.50672,0.43946,1.5695000000000001,0.0,0.0,0.0,124.72,136.79672,17.54946,137.9178238991,1.50672,0.43946,1.5695000000000001,135.29,17.11,136.3676508561,124.72
2022-02-15 19:30:00,131.83592,1.79506,131.8481400804,1.04592,0.30506,1.0895,130.79,1.49,130.7984869943,131.35,141.03592,10.15506,141.4010465798,1.04592,0.30506,1.0895,139.99,9.85,140.3361058317,131.1,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,124.85,132.46592,15.73506,133.3971966521,1.04592,0.30506,1.0895,131.42,15.43,132.3227164927,124.85
2022-02-15 20:00:00,127.72832,3.55701,127.7778386504,1.0183200000000001,0.29701000000000005,1.06075,126.71,3.26,126.7519297683,131.68,136.64832,12.09701,137.1827285403,1.0183200000000001,0.29701000000000005,1.06075,135.63,11.8,136.1423405851,131.44,1.0183200000000001,0.29701000000000005,1.06075,1.0183200000000001,0.29701000000000005,1.06075,0.0,0.0,0.0,125.18,128.35832,14.14701,129.1355729656,1.0183200000000001,0.29701000000000005,1.06075,127.34,13.85,128.0909758726,125.18
2022-02-15 20:30:00,123.24264,5.79077,123.3786096994,0.96264,0.28077,1.00275,122.28,5.51,122.4040787719,132.33,131.86264,14.46077,132.6531933154,0.96264,0.28077,1.00275,130.9,14.18,131.6657981406,132.08,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,125.75,123.85264,11.88077,124.4211763759,0.96264,0.28077,1.00275,122.89,11.6,123.4362673609,125.75
2022-02-15 21:00:00,118.52432,7.53751,118.7637507342,1.05432,0.30751,1.09825,117.47,7.23,117.692284369,132.27,126.81432,16.28751,127.8559921907,1.05432,0.30751,1.09825,125.76,15.98,126.7712033547,132.03,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,125.75,119.11432,10.13751,119.5449302064,1.05432,0.30751,1.09825,118.06,9.83,118.4685295764,125.75
2022-02-15 21:30:00,113.55928,9.63229,113.9670614027,0.8992800000000001,0.26229,0.9367500000000001,112.66,9.37,113.0489827464,132.01,121.50928,18.52229,122.9128974232,0.8992800000000001,0.26229,0.9367500000000001,120.61,18.26,121.9844240057,131.76,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,125.48,114.13928,8.01229,114.420155698,0.8992800000000001,0.26229,0.9367500000000001,113.24,7.75,113.504890203,125.48
2022-02-15 22:00:00,107.55592,11.78631,108.1997829502,1.01592,0.29631,1.05825,106.54,11.49,107.1577887976,132.3,115.06592,20.77631,116.9265624341,1.01592,0.29631,1.05825,114.05,20.48,115.8742115399,132.04,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,125.76,108.08592,5.88631,108.246084214,1.01592,0.29631,1.05825,107.07,5.59,107.2158243917,125.76
2022-02-15 22:30:00,100.39472,14.73971,101.4709754302,1.16472,0.33971,1.21325,99.23,14.4,100.2694016139,131.98,107.41472,23.94971,110.0523088434,1.16472,0.33971,1.21325,106.25,23.61,108.841603259,131.72,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,125.44,100.89472,3.13971,100.9435599866,1.16472,0.33971,1.21325,99.73,2.8,99.7692983838,125.44
2022-02-15 23:00:00,94.414,16.86825,95.9090259259,1.194,0.34825,1.24375,93.22,16.52,94.6724817463,132.34,101.024,26.31825,104.3958756803,1.194,0.34825,1.24375,99.83,25.97,103.1526528985,132.09,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,125.76,94.894,1.33825,94.9034359181,1.194,0.34825,1.24375,93.7,0.99,93.7052298434,125.76
2022-02-15 23:30:00,88.50888,18.91509,90.5074718936,1.3888800000000001,0.40509,1.44675,87.12,18.51,89.0646647105,134.66,94.69888,28.61509,98.9277577274,1.3888800000000001,0.40509,1.44675,93.31,28.21,97.4810761122,134.4,1.3888800000000001,0.40509,1.44675,1.3888800000000001,0.40509,1.44675,0.0,0.0,0.0,127.97,88.97888,1.04509,88.9850172735,1.3888800000000001,0.40509,1.44675,87.59,0.64,87.5923381353,127.97
