Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-16 00:00:00,84.40784,20.13937,86.7771725597,1.43784,0.41937,1.49775,82.97,19.72,85.2812951356,134.66,90.33784,29.949370000000002,95.1729483586,1.43784,0.41937,1.49775,88.9,29.53,93.6762024209,134.4,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,127.97,84.84784,2.19937,84.8763405259,1.43784,0.41937,1.49775,83.41,1.78,83.4289907646,127.97
2022-02-16 00:30:00,83.65296,20.33128,86.0882028108,1.51296,0.44128000000000006,1.576,82.14,19.89,84.5138550771,134.98,89.52296,30.19128,94.4768424282,1.51296,0.44128000000000006,1.576,88.01,29.75,92.9022206408,134.71,1.51296,0.44128000000000006,1.576,1.51296,0.44128000000000006,1.576,0.0,0.0,0.0,128.29,84.10296,2.30128,84.1344386705,1.51296,0.44128000000000006,1.576,82.59,1.8599999999999999,82.6109417692,128.29
2022-02-16 01:00:00,85.29744,20.17592,87.6511324422,1.5974400000000002,0.46592000000000006,1.6640000000000001,83.7,19.71,85.9893836471,135.3,91.27744,29.96592,96.0704294484,1.5974400000000002,0.46592000000000006,1.6640000000000001,89.68,29.5,94.4073747119,135.04,1.5974400000000002,0.46592000000000006,1.6640000000000001,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.0,0.0,0.0,128.6,85.74744,2.24592,85.7768478274,1.5974400000000002,0.46592000000000006,1.6640000000000001,84.15,1.78,84.1688238007,128.6
2022-02-16 01:30:00,84.07048,20.57889,86.5525061513,1.71048,0.49889000000000006,1.7817500000000002,82.36,20.08,84.7724955395,134.91,89.97048,30.38889,94.9640558678,1.71048,0.49889000000000006,1.7817500000000002,88.26,29.89,93.1839025798,134.65,1.71048,0.49889000000000006,1.7817500000000002,1.71048,0.49889000000000006,1.7817500000000002,0.0,0.0,0.0,128.24,84.53048,2.64889,84.5719732965,1.71048,0.49889000000000006,1.7817500000000002,82.82,2.15,82.8479022064,128.24
2022-02-16 02:00:00,81.8612,21.0766,84.5309359525,1.7711999999999999,0.5166000000000001,1.845,80.09,20.56,82.6868895291,134.91,87.6112,30.9466,92.9161687598,1.7711999999999999,0.5166000000000001,1.845,85.84,30.43,91.0740934624,134.65,1.7711999999999999,0.5166000000000001,1.845,1.7711999999999999,0.5166000000000001,1.845,0.0,0.0,0.0,128.24,82.2912,3.0866,82.3490661574,1.7711999999999999,0.5166000000000001,1.845,80.52,2.5700000000000003,80.5610035936,128.24
2022-02-16 02:30:00,80.18568,21.52624,83.024829332,1.7356800000000001,0.50624,1.808,78.45,21.02,81.2172574026,135.09,85.80568,31.40624,91.372679895,1.7356800000000001,0.50624,1.808,84.07,30.9,89.5688277248,134.82,1.7356800000000001,0.50624,1.808,1.7356800000000001,0.50624,1.808,0.0,0.0,0.0,128.41,80.61568,3.5362400000000003,80.6932020383,1.7356800000000001,0.50624,1.808,78.88,3.03,78.9381739084,128.41
2022-02-16 03:00:00,78.52712,21.77291,81.4896814656,1.82712,0.53291,1.90325,76.7,21.24,79.5866044005,134.99,84.04712,31.72291,89.8346336285,1.82712,0.53291,1.90325,82.22,31.19,87.9371622239,134.74,1.82712,0.53291,1.90325,1.82712,0.53291,1.90325,0.0,0.0,0.0,128.32,78.96712,3.63291,79.0506424779,1.82712,0.53291,1.90325,77.14,3.1,77.2022642155,128.32
2022-02-16 03:30:00,77.24336,21.75098,80.2473787425,1.9233600000000002,0.56098,2.0035,75.32,21.19,78.2439678186,134.96,82.68336,31.66098,88.5378770665,1.9233600000000002,0.56098,2.0035,80.76,31.1,86.5412479688,134.7,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,128.28,77.67336,3.73098,77.7629157468,1.9233600000000002,0.56098,2.0035,75.75,3.17,75.8163003582,128.28
2022-02-16 04:00:00,76.07712,22.03041,79.2026966224,1.88712,0.5504100000000001,1.96575,74.19,21.48,77.2369503541,134.96,81.42712,31.97041,87.4784715634,1.88712,0.5504100000000001,1.96575,79.54,31.42,85.5209214169,134.7,1.88712,0.5504100000000001,1.96575,1.88712,0.5504100000000001,1.96575,0.0,0.0,0.0,128.28,76.51712,3.93041,76.6179990333,1.88712,0.5504100000000001,1.96575,74.63,3.38,74.7065010558,128.28
2022-02-16 04:30:00,75.552,21.83725,78.6445814507,1.842,0.53725,1.9187500000000002,73.71,21.3,76.7258372388,135.27,80.892,31.64725,86.8623284086,1.842,0.53725,1.9187500000000002,79.05,31.11,84.9513660867,135.01,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,128.58,75.982,3.99725,76.0870707253,1.842,0.53725,1.9187500000000002,74.14,3.46,74.2206925325,128.58
2022-02-16 05:00:00,75.97528,21.52529,78.9656968605,1.83528,0.53529,1.91175,74.14,20.99,77.0540050873,134.26,81.34528,31.34529,87.1755802015,1.83528,0.53529,1.91175,79.51,30.81,85.2707229945,133.99,1.83528,0.53529,1.91175,1.83528,0.53529,1.91175,0.0,0.0,0.0,127.62,76.41528,3.64529,76.5021774635,1.83528,0.53529,1.91175,74.58,3.11,74.6448156271,127.62
2022-02-16 05:30:00,78.59624,20.55807,81.2404036441,1.77624,0.51807,1.85025,76.82,20.04,79.3908936844,134.44,84.14624,30.36807,89.4584226424,1.77624,0.51807,1.85025,82.37,29.85,87.6118679175,134.17,1.77624,0.51807,1.85025,1.77624,0.51807,1.85025,0.0,0.0,0.0,127.77,79.02624,2.55807,79.0676313713,1.77624,0.51807,1.85025,77.25,2.04,77.2769312279,127.77
2022-02-16 06:00:00,81.79864,19.17377,84.0157780531,1.89864,0.5537700000000001,1.9777500000000001,79.9,18.62,82.0409312478,134.97,87.54864,28.77377,92.1558148239,1.89864,0.5537700000000001,1.9777500000000001,85.65,28.22,90.1792154546,134.7,1.89864,0.5537700000000001,1.9777500000000001,1.89864,0.5537700000000001,1.9777500000000001,0.0,0.0,0.0,128.29,82.23864,1.45377,82.2514884744,1.89864,0.5537700000000001,1.9777500000000001,80.34,0.9,80.3450409173,128.29
2022-02-16 06:30:00,91.90104,13.57447,92.8981560036,1.90104,0.55447,1.98025,90.0,13.02,90.9369034001,133.39,98.38104,22.75447,100.9781904,1.90104,0.55447,1.98025,96.48,22.2,99.0011636295,133.13,1.90104,0.55447,1.98025,1.90104,0.55447,1.98025,0.0,0.0,0.0,126.8,92.40104,5.11447,92.5424767145,1.90104,0.55447,1.98025,90.5,4.5600000000000005,90.6148089442,126.8
2022-02-16 07:00:00,100.27064,9.60852,100.7299603028,2.12064,0.6185200000000001,2.209,98.15,8.99,98.5608573421,133.39,107.30064,18.45852,108.8767390447,2.12064,0.6185200000000001,2.209,105.18,17.84,106.6822290731,133.13,2.12064,0.6185200000000001,2.209,2.12064,0.6185200000000001,2.209,0.0,0.0,0.0,126.8,100.83064,8.93852,101.2260594047,2.12064,0.6185200000000001,2.209,98.71,8.32,99.0600146376,126.8
2022-02-16 07:30:00,107.70176,6.22968,107.8817779794,2.50176,0.7296800000000001,2.606,105.2,5.5,105.3436756526,131.99,115.20176,14.77968,116.1459618239,2.50176,0.7296800000000001,2.606,112.7,14.05,113.5724108223,131.74,2.50176,0.7296800000000001,2.606,2.50176,0.7296800000000001,2.606,0.0,0.0,0.0,125.48,108.27176,12.36968,108.976066165,2.50176,0.7296800000000001,2.606,105.77,11.64,106.408564035,125.48
2022-02-16 08:00:00,113.32168,2.93424,113.3596617955,2.55168,0.74424,2.658,110.77,2.19,110.791646797,131.99,121.20168,11.21424,121.7193756704,2.55168,0.74424,2.658,118.65,10.47,119.1110549026,131.74,2.55168,0.74424,2.658,2.55168,0.74424,2.658,0.0,0.0,0.0,125.48,113.91168,15.52424,114.9646592132,2.55168,0.74424,2.658,111.36,14.78,112.3365390245,125.48
2022-02-16 08:30:00,118.63464,1.91927,118.6501639496,3.49464,1.01927,3.64025,115.14,0.9,115.1435174033,131.05,126.79464,8.35927,127.0698946551,3.49464,1.01927,3.64025,123.3,7.34,123.5182804284,130.81,3.49464,1.01927,3.64025,3.49464,1.01927,3.64025,0.0,0.0,0.0,124.56,119.23464,18.57927,120.6734794794,3.49464,1.01927,3.64025,115.74,17.56,117.0645172544,124.56
2022-02-16 09:00:00,122.1056,3.86705,122.16681884650001,4.9956,1.45705,5.20375,117.11,2.41,117.1347950013,131.05,130.4056,6.95705,130.5910450837,4.9956,1.45705,5.20375,125.41,5.5,125.5305464817,130.81,4.9956,1.45705,5.20375,4.9956,1.45705,5.20375,0.0,0.0,0.0,124.56,122.7156,20.63705,124.4387653268,4.9956,1.45705,5.20375,117.72,19.18,119.2722549464,124.56
2022-02-16 09:30:00,122.12136,4.83248,122.2169359426,5.87136,1.7124800000000002,6.116,116.25,3.12,116.2918608502,130.79,130.32136,6.46248,130.4814949332,5.87136,1.7124800000000002,6.116,124.45,4.75,124.5406158649,130.56,5.87136,1.7124800000000002,6.116,5.87136,1.7124800000000002,6.116,0.0,0.0,0.0,124.33,122.70136,21.60248,124.5884861775,5.87136,1.7124800000000002,6.116,116.83,19.89,118.5110163656,124.33
2022-02-16 10:00:00,122.29032,4.81301,122.384996756,5.77032,1.68301,6.01075,116.52,3.13,116.562031983,130.74,130.54032,6.43301,130.69873283,5.77032,1.68301,6.01075,124.77,4.75,124.8603836291,130.51,5.77032,1.68301,6.01075,5.77032,1.68301,6.01075,0.0,0.0,0.0,124.28,122.90032,21.63301,124.7897262509,5.77032,1.68301,6.01075,117.13,19.95,118.8168312993,124.28
2022-02-16 10:30:00,122.97152,4.90336,123.0692393346,5.53152,1.6133600000000001,5.7620000000000005,117.44,3.29,117.486074494,130.92,131.27152,6.2233600000000004,131.4189566722,5.53152,1.6133600000000001,5.7620000000000005,125.74,4.61,125.8244797327,130.68,5.53152,1.6133600000000001,5.7620000000000005,5.53152,1.6133600000000001,5.7620000000000005,0.0,0.0,0.0,124.44,123.56152,21.73336,125.4583124452,5.53152,1.6133600000000001,5.7620000000000005,118.03,20.12,119.7325991533,124.44
2022-02-16 11:00:00,123.2764,5.56145,123.4017849266,5.6964,1.66145,5.93375,117.58,3.9,117.6446615873,130.92,131.5764,5.60145,131.6955780543,5.6964,1.66145,5.93375,125.88,3.94,125.9416452171,130.68,5.6964,1.66145,5.93375,5.6964,1.66145,5.93375,0.0,0.0,0.0,124.44,123.8764,22.38145,125.8820550399,5.6964,1.66145,5.93375,118.18,20.72,119.9826270758,124.44
2022-02-16 11:30:00,124.37824,6.50032,124.5479857147,6.13824,1.79032,6.394,118.24,4.71,118.3337724405,130.82,132.72824,4.86032,132.8171992025,6.13824,1.79032,6.394,126.59,3.07,126.6272206123,130.58,6.13824,1.79032,6.394,6.13824,1.79032,6.394,0.0,0.0,0.0,124.35,124.97824,23.25032,127.1225308653,6.13824,1.79032,6.394,118.84,21.46,120.762068548,124.35
2022-02-16 12:00:00,124.59448,6.63464,124.7710018169,5.60448,1.63464,5.838,118.99,5.0,119.0950045132,130.66,132.98448,4.35464,133.055758276,5.60448,1.63464,5.838,127.38,2.7199999999999998,127.4090373561,130.41,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0.0,0.0,0.0,124.19,125.19448,23.32464,127.3487206595,5.60448,1.63464,5.838,119.59,21.69,121.5410391596,124.19
2022-02-16 12:30:00,126.0344,7.04295,126.2310307653,4.8444,1.41295,5.04625,121.19,5.63,121.3207030972,130.44,134.6044,3.44295,134.6484251823,4.8444,1.41295,5.04625,129.76,2.03,129.7758779589,130.19,4.8444,1.41295,5.04625,4.8444,1.41295,5.04625,0.0,0.0,0.0,123.98,126.6444,23.62295,128.8287538481,4.8444,1.41295,5.04625,121.8,22.21,123.808416919,123.98
2022-02-16 13:00:00,126.7928,6.81415,126.9757723822,4.6428,1.35415,4.83625,122.15,5.46,122.2719677604,130.05,135.4028,3.60415,135.4507591159,4.6428,1.35415,4.83625,130.76,2.25,130.7793565514,129.81,4.6428,1.35415,4.83625,4.6428,1.35415,4.83625,0.0,0.0,0.0,123.6,127.4028,23.48415,129.5491364273,4.6428,1.35415,4.83625,122.76,22.13,124.7387449833,123.6
2022-02-16 13:30:00,127.72504,6.43022,127.8867998358,6.99504,2.04022,7.2865,120.73,4.39,120.8097885107,130.4,136.26504,5.45022,136.3739932108,6.99504,2.04022,7.2865,129.27,3.41,129.3149681978,130.14,6.99504,2.04022,7.2865,6.99504,2.04022,7.2865,0.0,0.0,0.0,123.93,128.33504,23.14022,130.4045715205,6.99504,2.04022,7.2865,121.34,21.1,123.1608931439,123.93
2022-02-16 14:00:00,127.8332,6.31885,127.9892764553,6.6132,1.9288500000000002,6.88875,121.22,4.39,121.2994661983,130.65,136.3832,5.37885,136.4892276686,6.6132,1.9288500000000002,6.88875,129.77,3.45,129.8158518826,130.4,6.6132,1.9288500000000002,6.88875,6.6132,1.9288500000000002,6.88875,0.0,0.0,0.0,124.19,128.4432,23.12885,130.5090009484,6.6132,1.9288500000000002,6.88875,121.83,21.2,123.6607815761,124.19
2022-02-16 14:30:00,128.31312,6.04341,128.4553602173,6.66312,1.94341,6.94075,121.65,4.1,121.7190720471,131.01,136.90312,5.69341,137.0214551928,6.66312,1.94341,6.94075,130.24,3.75,130.2939756858,130.75,6.66312,1.94341,6.94075,6.66312,1.94341,6.94075,0.0,0.0,0.0,124.53,128.92312,22.83341,130.9295057761,6.66312,1.94341,6.94075,122.26,20.89,124.0318495387,124.53
2022-02-16 15:00:00,124.9492,4.9056,125.0454617009,8.1792,2.3856,8.52,116.77,2.52,116.7971887504,130.96,133.1992,7.8956,133.433007086,8.1792,2.3856,8.52,125.02,5.51,125.1413620671,130.7,8.1792,2.3856,8.52,8.1792,2.3856,8.52,0.0,0.0,0.0,124.51,125.5492,21.8756,127.4407450386,8.1792,2.3856,8.52,117.37,19.49,118.9772121038,124.51
2022-02-16 15:30:00,123.88504,4.4739700000000004,123.965799894,5.22504,1.52397,5.44275,118.66,2.95,118.6966642328,131.41,132.29504,6.55397,132.4572841763,5.22504,1.52397,5.44275,127.07,5.03,127.1695160013,131.17,5.22504,1.52397,5.44275,5.22504,1.52397,5.44275,0.0,0.0,0.0,124.92,124.47504,21.39397,126.3001881842,5.22504,1.52397,5.44275,119.25,19.87,120.8940833953,124.92
2022-02-16 16:00:00,125.54896,3.89303,125.6093031573,3.19896,0.93303,3.33225,122.35,2.96,122.3858002384,131.41,134.18896,5.9330300000000005,134.3200574407,3.19896,0.93303,3.33225,130.99,5.0,131.0853923975,131.17,3.19896,0.93303,3.33225,3.19896,0.93303,3.33225,0.0,0.0,0.0,124.92,126.17896,20.71303,127.8677424469,3.19896,0.93303,3.33225,122.98,19.78,124.5605427092,124.92
2022-02-16 16:30:00,125.52624,1.72432,125.5380827,2.58624,0.7543200000000001,2.694,122.94,0.97,122.9438266039,131.15,134.22624,7.8943200000000004,134.4581860386,2.58624,0.7543200000000001,2.694,131.64,7.14,131.833490434,130.91,2.58624,0.7543200000000001,2.694,2.58624,0.7543200000000001,2.694,0.0,0.0,0.0,124.66,126.13624,18.60432,127.5008696598,2.58624,0.7543200000000001,2.694,123.55,17.85,124.8327881608,124.66
2022-02-16 17:00:00,127.10536,1.04448,127.1096514007,2.65536,0.7744800000000001,2.766,124.45,0.27,124.4502928884,131.23,135.89536,8.72448,136.1751277613,2.65536,0.7744800000000001,2.766,133.24,7.95,133.4769646793,130.98,2.65536,0.7744800000000001,2.766,2.65536,0.7744800000000001,2.766,0.0,0.0,0.0,124.74,127.71536,17.99448,128.9767982639,2.65536,0.7744800000000001,2.766,125.06,17.22,126.23997782000001,124.74
2022-02-16 17:30:00,130.5608,1.31565,130.5674286779,2.5907999999999998,0.75565,2.69875,127.97,0.56,127.9712252813,131.78,139.6008,8.35565,139.8506354922,2.5907999999999998,0.75565,2.69875,137.01,7.6,137.2206256362,131.52,2.5907999999999998,0.75565,2.69875,2.5907999999999998,0.75565,2.69875,0.0,0.0,0.0,125.26,131.1908,18.15565,132.4411327027,2.5907999999999998,0.75565,2.69875,128.6,17.4,129.7717997101,125.26
2022-02-16 18:00:00,133.75664,1.81277,133.7689234432,3.50664,1.02277,3.65275,130.25,0.79,130.2523957553,131.26,142.93664,9.23277,143.2345178243,3.50664,1.02277,3.65275,139.43,8.21,139.671503894,131.0,3.50664,1.02277,3.65275,3.50664,1.02277,3.65275,0.0,0.0,0.0,124.8,134.39664,18.11277,135.6116856335,3.50664,1.02277,3.65275,130.89,17.09,132.0009856024,124.8
2022-02-16 18:30:00,131.78456,4.68383,131.8677690638,6.18456,1.80383,6.44225,125.6,2.88,125.6330147692,131.94,140.65456,13.23383,141.2757569623,6.18456,1.80383,6.44225,134.47,11.43,134.9549028379,131.67,6.18456,1.80383,6.44225,6.18456,1.80383,6.44225,0.0,0.0,0.0,125.47,132.40456,16.09383,133.3790795922,6.18456,1.80383,6.44225,126.22,14.29,127.0263456925,125.47
2022-02-16 19:00:00,129.66096,5.39903,129.7733180321,6.03096,1.75903,6.28225,123.63,3.64,123.6835740913,132.59,138.39096,13.98903,139.0961925074,6.03096,1.75903,6.28225,132.36,12.23,132.9238221689,132.34,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,126.12,130.28096,15.31903,131.1785089817,6.03096,1.75903,6.28225,124.25,13.56,124.9877437991,126.12
2022-02-16 19:30:00,126.57136,4.19623,126.6408998644,2.66136,0.7762300000000001,2.77225,123.91,3.42,123.957188174,132.68,135.32136,12.71623,135.9175227028,2.66136,0.7762300000000001,2.77225,132.66,11.94,133.1962431903,132.44,2.66136,0.7762300000000001,2.77225,2.66136,0.7762300000000001,2.77225,0.0,0.0,0.0,126.23,127.18136,14.44623,127.9991870781,2.66136,0.7762300000000001,2.77225,124.52,13.67,125.2681096688,126.23
2022-02-16 20:00:00,122.79552,5.76036,122.93055551570001,2.43552,0.7103600000000001,2.537,120.36,5.05,120.4658960038,132.18,131.28552,14.37036,132.0696596808,2.43552,0.7103600000000001,2.537,128.85,13.66,129.5720575587,131.95,2.43552,0.7103600000000001,2.537,2.43552,0.7103600000000001,2.537,0.0,0.0,0.0,125.75,123.39552,12.74036,124.0514857992,2.43552,0.7103600000000001,2.537,120.96,12.03,121.5567460078,125.75
2022-02-16 20:30:00,119.3568,7.1449,119.5704616628,2.4168,0.7049000000000001,2.5175,116.94,6.44,117.117194297,132.67,127.6068,15.8949,128.5929362455,2.4168,0.7049000000000001,2.5175,125.19,15.19,126.1081765787,132.43,2.4168,0.7049000000000001,2.5175,2.4168,0.7049000000000001,2.5175,0.0,0.0,0.0,126.2,119.9268,11.4649,120.4735709201,2.4168,0.7049000000000001,2.5175,117.51,10.76,118.0016004129,126.2
2022-02-16 21:00:00,114.7,8.90875,115.0454511337,2.43,0.7087500000000001,2.53125,112.27,8.2,112.5690583597,132.67,122.61,17.69875,123.8808211612,2.43,0.7087500000000001,2.53125,120.18,16.99,121.375007724,132.43,2.43,0.7087500000000001,2.53125,2.43,0.7087500000000001,2.53125,0.0,0.0,0.0,126.2,115.24,9.61875,115.64072791,2.43,0.7087500000000001,2.53125,112.81,8.91,113.1613193631,126.2
2022-02-16 21:30:00,110.12328,10.44804,110.6178029876,2.39328,0.6980400000000001,2.493,107.73,9.75,108.1703073861,132.21,117.73328,19.33804,119.3108754917,2.39328,0.6980400000000001,2.493,115.34,18.64,116.8364891633,131.97,2.39328,0.6980400000000001,2.493,2.39328,0.6980400000000001,2.493,0.0,0.0,0.0,125.77,110.66328,8.08804,110.9584513744,2.39328,0.6980400000000001,2.493,108.27,7.39,108.5219102301,125.77
2022-02-16 22:00:00,104.07376,12.45443,104.8163171799,1.76376,0.51443,1.83725,102.31,11.94,103.0043673831,132.21,111.31376,21.48443,113.3681344019,1.76376,0.51443,1.83725,109.55,20.97,111.5389770439,131.97,1.76376,0.51443,1.83725,1.76376,0.51443,1.83725,0.0,0.0,0.0,125.77,104.61376,5.72443,104.7702623847,1.76376,0.51443,1.83725,102.85,5.21,102.9818751043,125.77
2022-02-16 22:30:00,97.58696,15.13953,98.7543423383,1.74696,0.50953,1.81975,95.84,14.63,96.9502062917,132.01,104.38696,24.30953,107.1801785167,1.74696,0.50953,1.81975,102.64,23.8,105.3632269817,131.75,1.74696,0.50953,1.81975,1.74696,0.50953,1.81975,0.0,0.0,0.0,125.55,98.07696,3.00953,98.1231234402,1.74696,0.50953,1.81975,96.33,2.5,96.3624351083,125.55
2022-02-16 23:00:00,91.85704,16.87247,93.3937687507,1.75704,0.5124700000000001,1.83025,90.1,16.36,91.573247185,132.01,98.27704,26.21247,101.7126844335,1.75704,0.5124700000000001,1.83025,96.52,25.7,99.8829334771,131.75,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,125.55,92.33704,1.4824700000000002,92.3489397517,1.75704,0.5124700000000001,1.83025,90.58,0.97,90.5851936025,125.55
2022-02-16 23:30:00,87.04048,18.08889,88.9002424072,1.71048,0.49889000000000006,1.7817500000000002,85.33,17.59,87.1241470546,132.77,93.14048,27.51889,97.1207409437,1.71048,0.49889000000000006,1.7817500000000002,91.43,27.02,95.3390019876,132.5,1.71048,0.49889000000000006,1.7817500000000002,1.71048,0.49889000000000006,1.7817500000000002,0.0,0.0,0.0,126.25,87.50048,0.8788900000000001,87.5048938509,1.71048,0.49889000000000006,1.7817500000000002,85.79,0.38,85.7908415858,126.25
2022-02-17 00:00:00,83.00728,19.25254,85.2107318913,1.7572800000000002,0.51254,1.8305,81.25,18.74,83.383152375,132.71,88.81728,28.78254,93.3645748421,1.7572800000000002,0.51254,1.8305,87.06,28.27,91.5348922543,132.44,1.7572800000000002,0.51254,1.8305,1.7572800000000002,0.51254,1.8305,0.0,0.0,0.0,126.2,83.43728,1.76254,83.4558939863,1.7572800000000002,0.51254,1.8305,81.68,1.25,81.689564205,126.2
2022-02-17 00:30:00,81.11976,20.29493,83.6199715748,1.79976,0.52493,1.8747500000000001,79.32,19.77,81.7466531425,133.82,86.82976,29.96493,91.8547998287,1.79976,0.52493,1.8747500000000001,85.03,29.44,89.9823010375,133.55,1.79976,0.52493,1.8747500000000001,1.79976,0.52493,1.8747500000000001,0.0,0.0,0.0,127.25,81.55976,2.60493,81.6013487117,1.79976,0.52493,1.8747500000000001,79.76,2.08,79.7871167545,127.25
2022-02-17 01:00:00,82.7408,20.32815,85.2013712745,1.8108,0.52815,1.88625,80.93,19.8,83.3168944452,133.82,88.5708,30.00815,93.5161787022,1.8108,0.52815,1.88625,86.76,29.48,91.6316975724,133.55,1.8108,0.52815,1.88625,1.8108,0.52815,1.88625,0.0,0.0,0.0,127.25,83.1908,2.70815,83.2348681807,1.8108,0.52815,1.88625,81.38,2.18,81.409193584,127.25
2022-02-17 01:30:00,82.38664,20.73777,84.9565392131,1.7066400000000002,0.49777000000000005,1.7777500000000002,80.68,20.24,83.180045684,133.67,88.18664,30.47777,93.3047583924,1.7066400000000002,0.49777000000000005,1.7777500000000002,86.48,29.98,91.5291800466,133.4,1.7066400000000002,0.49777000000000005,1.7777500000000002,1.7066400000000002,0.49777000000000005,1.7777500000000002,0.0,0.0,0.0,127.12,82.83664,2.9877700000000003,82.8905042575,1.7066400000000002,0.49777000000000005,1.7777500000000002,81.13,2.49,81.168201902,127.12
2022-02-17 02:00:00,80.3424,21.42195,83.1492704692,1.6524,0.48195000000000005,1.72125,78.69,20.94,81.4284943985,134.2,85.9924,31.30195,91.5123212008,1.6524,0.48195000000000005,1.72125,84.34,30.82,89.7948105405,133.94,1.6524,0.48195000000000005,1.72125,1.6524,0.48195000000000005,1.72125,0.0,0.0,0.0,127.64,80.7824,3.47195,80.8569761156,1.6524,0.48195000000000005,1.72125,79.13,2.99,79.1864698039,127.64
2022-02-17 02:30:00,78.92264,21.79077,81.875642054,1.6826400000000001,0.49077000000000004,1.75275,77.24,21.3,80.1230778241,135.0,84.49264,31.74077,90.2578677699,1.6826400000000001,0.49077000000000004,1.75275,82.81,31.25,88.5102174893,134.74,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,128.42,79.36264,3.69077,79.4484135207,1.6826400000000001,0.49077000000000004,1.75275,77.68,3.2,77.7458834923,128.42
2022-02-17 03:00:00,77.2068,21.8749,80.2458797463,1.6968,0.4949,1.7675,75.51,21.38,78.4784333432,135.46,82.6468,31.8349,88.5661019141,1.6968,0.4949,1.7675,80.95,31.34,86.8049428316,135.19,1.6968,0.4949,1.7675,1.6968,0.4949,1.7675,0.0,0.0,0.0,128.86,77.6368,3.7449,77.7270672948,1.6968,0.4949,1.7675,75.94,3.25,76.0095132204,128.86
2022-02-17 03:30:00,75.80656,22.22858,78.9983816787,1.60656,0.46858000000000005,1.6735,74.2,21.76,77.3248834464,135.5,81.15656,32.13858,87.2884617544,1.60656,0.46858000000000005,1.6735,79.55,31.67,85.6223767481,135.19,1.60656,0.46858000000000005,1.6735,1.60656,0.46858000000000005,1.6735,0.0,0.0,0.0,128.88,76.22656,4.28858,76.3471045152,1.60656,0.46858000000000005,1.6735,74.62,3.8200000000000003,74.7177140978,128.88
2022-02-17 04:00:00,74.94952,22.61486,78.2870515542,1.55952,0.45486000000000004,1.6245,73.39,22.16,76.6626225745,134.79,80.24952,32.55486,86.6014108999,1.55952,0.45486000000000004,1.6245,78.69,32.1,84.9854464011,134.53,1.55952,0.45486000000000004,1.6245,1.55952,0.45486000000000004,1.6245,0.0,0.0,0.0,128.22,75.36952,4.58486,75.5088437618,1.55952,0.45486000000000004,1.6245,73.81,4.13,73.9254556969,128.22
2022-02-17 04:30:00,75.05824,21.77282,78.1523837298,1.51824,0.44282000000000005,1.5815000000000001,73.54,21.33,76.5708854592,133.71,80.39824,31.53282,86.3608460603,1.51824,0.44282000000000005,1.5815000000000001,78.88,31.09,84.7858626187,133.44,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,127.18,75.48824,4.08282,75.5985700754,1.51824,0.44282000000000005,1.5815000000000001,73.97,3.64,74.0595064796,127.18
2022-02-17 05:00:00,76.08704,21.17247,78.9779155325,1.27704,0.37247,1.33025,74.81,20.8,77.6477694464,133.71,81.50704,30.92247,87.1756658734,1.27704,0.37247,1.33025,80.23,30.55,85.8496092012,133.44,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,127.18,76.52704,3.41247,76.6030861171,1.27704,0.37247,1.33025,75.25,3.04,75.311380946,127.18
2022-02-17 05:30:00,78.91736,20.25423,81.4750485871,1.07736,0.31423,1.12225,77.84,19.94,80.3534019193,134.21,84.55736,29.97423,89.7128842155,1.07736,0.31423,1.12225,83.48,29.66,88.5924714634,133.96,1.07736,0.31423,1.12225,1.07736,0.31423,1.12225,0.0,0.0,0.0,127.65,79.36736,2.46423,79.4056059914,1.07736,0.31423,1.12225,78.29,2.15,78.3195160863,127.65
2022-02-17 06:00:00,82.49792,18.66981,84.5840919426,1.2679200000000002,0.36981,1.32075,81.23,18.3,83.2658567481,134.21,88.36792,28.21981,92.7644703621,1.2679200000000002,0.36981,1.32075,87.1,27.85,91.4441496215,133.96,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,127.65,82.95792,1.21981,82.9668875345,1.2679200000000002,0.36981,1.32075,81.69,0.85,81.6944220862,127.65
2022-02-17 06:30:00,92.90144,13.40042,93.8629256429,1.20144,0.35042,1.2515,91.7,13.05,92.6239304932,133.62,99.52144,22.58042,102.0509303586,1.20144,0.35042,1.2515,98.32,22.23,100.8017623854,133.37,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,127.09,93.42144,4.83042,93.5462367445,1.20144,0.35042,1.2515,92.22,4.48,92.3287539177,127.09
2022-02-17 07:00:00,101.60272,9.03246,102.0034217321,1.00272,0.29246,1.0445,100.6,8.74,100.9789463205,133.36,108.80272,17.92246,110.2689732057,1.00272,0.29246,1.0445,107.8,17.63,109.232123938,133.12,1.00272,0.29246,1.0445,1.00272,0.29246,1.0445,0.0,0.0,0.0,126.85,102.15272,8.98246,102.5468809426,1.00272,0.29246,1.0445,101.15,8.69,101.5226014245,126.85
2022-02-17 07:30:00,108.50312,6.28841,108.685192874,1.7431200000000002,0.50841,1.81575,106.76,5.78,106.9163504802,132.99,116.10312,15.04841,117.0742888822,1.7431200000000002,0.50841,1.81575,114.36,14.54,115.2806193599,132.75,1.7431200000000002,0.50841,1.81575,1.7431200000000002,0.50841,1.81575,0.0,0.0,0.0,126.48,109.07312,12.25841,109.7598019416,1.7431200000000002,0.50841,1.81575,107.33,11.75,107.9712526555,126.48
2022-02-17 08:00:00,114.04184,3.19012,114.0864502743,2.09184,0.61012,2.179,111.95,2.58,111.9797253971,133.51,122.02184,11.62012,122.5738823151,2.09184,0.61012,2.179,119.93,11.01,120.4343181988,133.28,2.09184,0.61012,2.179,2.09184,0.61012,2.179,0.0,0.0,0.0,126.98,114.66184,15.29012,115.6768141064,2.09184,0.61012,2.179,112.57,14.68,113.5231575495,126.98
2022-02-17 08:30:00,122.11496,2.40603,122.1386606942,2.45496,0.71603,2.55725,119.66,1.69,119.6719336353,132.5,130.59496,7.16603,130.7914200678,2.45496,0.71603,2.55725,128.14,6.45,128.3022295208,132.28,2.45496,0.71603,2.55725,2.45496,0.71603,2.55725,0.0,0.0,0.0,126.04,122.73496,19.58603,124.2879035842,2.45496,0.71603,2.55725,120.28,18.87,121.7512024581,126.04
2022-02-17 09:00:00,124.44264,4.24577,124.515048139,4.68264,1.36577,4.87775,119.76,2.88,119.7946242533,132.32,132.91264,6.54577,133.0737275974,4.68264,1.36577,4.87775,128.23,5.18,128.3345834138,132.09,4.68264,1.36577,4.87775,4.68264,1.36577,4.87775,0.0,0.0,0.0,125.85,125.06264,21.39577,126.8796394134,4.68264,1.36577,4.87775,120.38,20.03,122.035016696,125.85
2022-02-17 09:30:00,124.2636,5.37105,124.3796223787,6.7236,1.9610500000000002,7.00375,117.54,3.41,117.5894540339,132.32,132.6036,6.59105,132.7673027257,6.7236,1.9610500000000002,7.00375,125.88,4.63,125.9651193783,132.09,6.7236,1.9610500000000002,7.00375,6.7236,1.9610500000000002,7.00375,0.0,0.0,0.0,125.85,124.8836,22.57105,126.9069180426,6.7236,1.9610500000000002,7.00375,118.16,20.61,119.9439773394,125.85
2022-02-17 10:00:00,125.41992,5.31581,125.5325223548,6.01992,1.75581,6.27075,119.4,3.56,119.4530602371,132.36,133.86992,6.25581,134.0160088928,6.01992,1.75581,6.27075,127.85,4.5,127.9291698558,132.09,6.01992,1.75581,6.27075,6.01992,1.75581,6.27075,0.0,0.0,0.0,125.85,126.01992,22.55581,128.0225948868,6.01992,1.75581,6.27075,120.0,20.8,121.7893262975,125.85
2022-02-17 10:30:00,125.28544,5.26117,125.3958587265,6.6554400000000005,1.94117,6.93275,118.63,3.32,118.6764479583,131.8,133.65544,6.61117,133.8188484869,6.6554400000000005,1.94117,6.93275,127.0,4.67,127.085832806,131.58,6.6554400000000005,1.94117,6.93275,6.6554400000000005,1.94117,6.93275,0.0,0.0,0.0,125.33,125.89544,22.30117,127.8554026866,6.6554400000000005,1.94117,6.93275,119.24,20.36,120.9657273776,125.33
2022-02-17 11:00:00,123.45776,5.94643,123.6008840339,8.14776,2.37643,8.48725,115.31,3.5700000000000003,115.3652504006,131.8,131.60776,6.73643,131.7800515304,8.14776,2.37643,8.48725,123.46,4.36,123.5369628897,131.58,8.14776,2.37643,8.48725,8.14776,2.37643,8.48725,0.0,0.0,0.0,125.33,124.03776,22.95643,126.1442174028,8.14776,2.37643,8.48725,115.89,20.58,117.7031371714,125.33
2022-02-17 11:30:00,126.42552,6.63411,126.5994609892,6.66552,1.9441100000000002,6.94325,119.76,4.69,119.8517989018,131.6,134.91552,5.09411,135.0116568803,6.66552,1.9441100000000002,6.94325,128.25,3.15,128.2886783781,131.37,6.66552,1.9441100000000002,6.94325,6.66552,1.9441100000000002,6.94325,0.0,0.0,0.0,125.11,127.03552,23.54411,129.1988717341,6.66552,1.9441100000000002,6.94325,120.37,21.6,122.2926690362,125.11
2022-02-17 12:00:00,127.61944,7.08692,127.816062766,6.70944,1.9569200000000002,6.989,120.91,5.13,121.0187795344,131.25,136.13944,4.63692,136.2183840405,6.70944,1.9569200000000002,6.989,129.43,2.68,129.4577432987,131.02,6.70944,1.9569200000000002,6.989,6.70944,1.9569200000000002,6.989,0.0,0.0,0.0,124.77,128.22944,23.99692,130.4555152234,6.70944,1.9569200000000002,6.989,121.52,22.04,123.502518193,124.77
2022-02-17 12:30:00,124.73352,6.79686,124.9185667443,9.14352,2.66686,9.5245,115.59,4.13,115.6637583688,131.39,132.91352,6.42686,133.0688105014,9.14352,2.66686,9.5245,123.77,3.76,123.827099215,131.15,9.14352,2.66686,9.5245,9.14352,2.66686,9.5245,0.0,0.0,0.0,124.9,125.32352,23.73686,127.5516490989,9.14352,2.66686,9.5245,116.18,21.07,118.0751341308,124.9
2022-02-17 13:00:00,123.04512,5.90066,123.1865225755,9.22512,2.6906600000000003,9.6095,113.82,3.21,113.8652558949,131.39,131.09512,7.42066,131.3049758488,9.22512,2.6906600000000003,9.6095,121.87,4.73,121.961755481,131.15,9.22512,2.6906600000000003,9.6095,9.22512,2.6906600000000003,9.6095,0.0,0.0,0.0,124.9,123.61512,22.89066,125.7166663886,9.22512,2.6906600000000003,9.6095,114.39,20.2,116.1598558023,124.9
2022-02-17 13:30:00,120.72264,5.16577,120.8331121351,8.522639999999999,2.48577,8.87775,112.2,2.68,112.2320025661,131.83,128.71264,7.83577,128.9509324792,8.522639999999999,2.48577,8.87775,120.19,5.35,120.3090129625,131.6,8.522639999999999,2.48577,8.87775,8.522639999999999,2.48577,8.87775,0.0,0.0,0.0,125.33,121.30264,22.23577,123.323801184,8.522639999999999,2.48577,8.87775,112.78,19.75,114.4962484102,125.33
2022-02-17 14:00:00,127.5272,5.7071000000000005,127.6548382563,3.7272,1.0871,3.8825000000000003,123.8,4.62,123.8861751771,131.83,136.2772,4.3271,136.3458801514,3.7272,1.0871,3.8825000000000003,132.55,3.24,132.5895927288,131.6,3.7272,1.0871,3.8825000000000003,3.7272,1.0871,3.8825000000000003,0.0,0.0,0.0,125.33,128.1572,22.6271,130.1393620941,3.7272,1.0871,3.8825000000000003,124.43,21.54,126.2806259883,125.33
2022-02-17 14:30:00,123.12296,5.79003,123.2590269577,7.78296,2.27003,8.10725,115.34,3.52,115.3937000013,131.94,131.24296,6.76003,131.4169416596,7.78296,2.27003,8.10725,123.46,4.49,123.541619303,131.71,7.78296,2.27003,8.10725,7.78296,2.27003,8.10725,0.0,0.0,0.0,125.44,123.70296,22.89003,125.8029243943,7.78296,2.27003,8.10725,115.92,20.62,117.7396738572,125.44
2022-02-17 15:00:00,120.06528,4.29779,120.1421760264,7.05528,2.05779,7.34925,113.01,2.24,113.0321976253,131.94,128.07528,7.93779,128.321026559,7.05528,2.05779,7.34925,121.02,5.88,121.162761606,131.71,7.05528,2.05779,7.34925,7.05528,2.05779,7.34925,0.0,0.0,0.0,125.44,120.63528,21.51779,122.5393245745,7.05528,2.05779,7.34925,113.58,19.46,115.2350120406,125.44
2022-02-17 15:30:00,122.8696,3.7253,122.9260609645,4.2696,1.2453,4.4475,118.6,2.48,118.6259263399,132.55,131.2796,6.9153,131.461609416,4.2696,1.2453,4.4475,127.01,5.67,127.1364975135,132.3,4.2696,1.2453,4.4475,4.2696,1.2453,4.4475,0.0,0.0,0.0,126.03,123.4796,20.9853,125.250127474,4.2696,1.2453,4.4475,119.21,19.74,120.833321977,126.03
2022-02-17 16:00:00,122.97728,2.58004,123.0043413974,3.97728,1.16004,4.143,119.0,1.42,119.0084719673,132.55,131.38728,7.92004,131.6257739935,3.97728,1.16004,4.143,127.41,6.76,127.5892068319,132.3,3.97728,1.16004,4.143,3.97728,1.16004,4.143,0.0,0.0,0.0,126.03,123.57728,19.70004,125.137667024,3.97728,1.16004,4.143,119.6,18.54,121.0284743356,126.03
2022-02-17 16:30:00,123.36896,3.31053,123.4133700227,6.37896,1.86053,6.64475,116.99,1.45,116.9989854657,132.09,131.63896,11.60053,132.1491130737,6.37896,1.86053,6.64475,125.26,9.74,125.638112052,131.85,6.37896,1.86053,6.64475,6.37896,1.86053,6.64475,0.0,0.0,0.0,125.61,123.93896,17.46053,125.1628375907,6.37896,1.86053,6.64475,117.56,15.6,118.5905291328,125.61
2022-02-17 17:00:00,126.2948,3.6564,126.3477177,6.1248,1.7864,6.38,120.17,1.87,120.1845489237,131.79,134.8048,11.9664,135.3348766283,6.1248,1.7864,6.38,128.68,10.18,129.0820467765,131.55,6.1248,1.7864,6.38,6.1248,1.7864,6.38,0.0,0.0,0.0,125.34,126.8948,16.8564,128.0094859298,6.1248,1.7864,6.38,120.77,15.07,121.7066054083,125.34
2022-02-17 17:30:00,129.91384,3.50737,129.9611767716,5.61384,1.6373700000000002,5.8477500000000004,124.3,1.87,124.3140655759,131.16,138.69384,11.78737,139.1938337193,5.61384,1.6373700000000002,5.8477500000000004,133.08,10.15,133.466508533,130.93,5.61384,1.6373700000000002,5.8477500000000004,5.61384,1.6373700000000002,5.8477500000000004,0.0,0.0,0.0,124.79,130.51384,16.55737,131.5599062513,5.61384,1.6373700000000002,5.8477500000000004,124.9,14.92,125.7879819379,124.79
2022-02-17 18:00:00,133.5688,2.93215,133.6009799255,5.6988,1.66215,5.93625,127.87,1.27,127.8763066404,131.16,142.5988,11.18215,143.0365625987,5.6988,1.66215,5.93625,136.9,9.52,137.2306102879,130.93,5.6988,1.66215,5.93625,5.6988,1.66215,5.93625,0.0,0.0,0.0,124.79,134.1888,17.17215,135.2830986526,5.6988,1.66215,5.93625,128.49,15.51,129.4227190257,124.79
2022-02-17 18:30:00,132.10128,4.46329,132.1766588141,5.77128,1.68329,6.01175,126.33,2.7800000000000002,126.3605844399,130.93,140.98128,12.81329,141.5623597962,5.77128,1.68329,6.01175,135.21,11.13,135.6673173613,130.71,5.77128,1.68329,6.01175,5.77128,1.68329,6.01175,0.0,0.0,0.0,124.57,132.68128,15.68329,133.6049686489,5.77128,1.68329,6.01175,126.91,14.0,127.6798656798,124.57
2022-02-17 19:00:00,130.1304,5.2097,130.2346420053,5.6904,1.6597,5.9275,124.44,3.55,124.4906265548,131.03,138.9004,13.6397,139.5684869025,5.6904,1.6597,5.9275,133.21,11.98,133.747614932,130.8,5.6904,1.6597,5.9275,5.6904,1.6597,5.9275,0.0,0.0,0.0,124.66,130.7304,14.9597,131.5835480151,5.6904,1.6597,5.9275,125.04,13.3,125.7453442478,124.66
2022-02-17 19:30:00,127.84008,3.62294,127.8914060782,1.9300800000000002,0.56294,2.0105,125.91,3.06,125.9471782137,131.41,136.72008,12.03294,137.2485771156,1.9300800000000002,0.56294,2.0105,134.79,11.47,135.2771414541,131.17,1.9300800000000002,0.56294,2.0105,1.9300800000000002,0.56294,2.0105,0.0,0.0,0.0,125.02,128.45008,14.38294,129.2528220777,1.9300800000000002,0.56294,2.0105,126.52,13.82,127.2725532077,125.02
2022-02-17 20:00:00,124.64584,4.97837,124.7452187347,1.84584,0.53837,1.9227500000000002,122.8,4.44,122.8802408852,131.41,133.29584,13.53837,133.9815973317,1.84584,0.53837,1.9227500000000002,131.45,13.0,132.0912657976,131.17,1.84584,0.53837,1.9227500000000002,1.84584,0.53837,1.9227500000000002,0.0,0.0,0.0,125.02,125.24584,13.13837,125.93306636290001,1.84584,0.53837,1.9227500000000002,123.4,12.6,124.0416059232,125.02
2022-02-17 20:30:00,120.4312,6.6591000000000005,120.615163003,1.9512,0.5691,2.0325,118.48,6.09,118.6364130442,131.56,128.7712,15.2691,129.6733101461,1.9512,0.5691,2.0325,126.82,14.7,127.6691129444,131.31,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0.0,0.0,0.0,125.16,121.0212,11.4091,121.5577986484,1.9512,0.5691,2.0325,119.07,10.84,119.5624125718,125.16
2022-02-17 21:00:00,116.74616,8.14388,117.0298622412,2.03616,0.5938800000000001,2.121,114.71,7.55,114.9581950102,131.56,124.82616,16.89388,125.9641750729,2.03616,0.5938800000000001,2.121,122.79,16.3,123.8671631224,131.31,2.03616,0.5938800000000001,2.121,2.03616,0.5938800000000001,2.121,0.0,0.0,0.0,125.16,117.29616,10.10388,117.7305293533,2.03616,0.5938800000000001,2.121,115.26,9.51,115.6516653577,125.16
2022-02-17 21:30:00,111.47784,10.72937,111.9929827787,1.91784,0.55937,1.9977500000000001,109.56,10.17,110.0310069935,131.98,119.18784,19.73937,120.8113568,1.91784,0.55937,1.9977500000000001,117.27,19.18,118.8281334533,131.73,1.91784,0.55937,1.9977500000000001,1.91784,0.55937,1.9977500000000001,0.0,0.0,0.0,125.56,112.01784,7.66937,112.2800771039,1.91784,0.55937,1.9977500000000001,110.1,7.11,110.3293347211,125.56
2022-02-17 22:00:00,105.44904,12.72597,106.214172074,1.28904,0.37597,1.34275,104.16,12.35,104.8895995797,132.86,112.76904,21.76597,114.850397616,1.28904,0.37597,1.34275,111.48,21.39,113.5135344353,132.61,1.28904,0.37597,1.34275,1.28904,0.37597,1.34275,0.0,0.0,0.0,126.4,105.94904,5.13597,106.0734522148,1.28904,0.37597,1.34275,104.66,4.76,104.7681879198,126.4
2022-02-17 22:30:00,99.24632,14.86726,100.3537117074,0.91632,0.26726,0.9545,98.33,14.6,99.4079921334,132.95,106.17632,24.15726,108.889779775,0.91632,0.26726,0.9545,105.26,23.89,107.9370172832,132.68,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,126.47,99.72632,3.01726,99.7719537678,0.91632,0.26726,0.9545,98.81,2.75,98.8482604804,126.47
2022-02-17 23:00:00,93.82664,16.48402,95.2636409605,0.83664,0.24402000000000001,0.8715,92.99,16.24,94.3974454103,132.95,100.40664,25.97402,103.7118270548,0.83664,0.24402000000000001,0.8715,99.57,25.73,102.8407399818,132.68,0.83664,0.24402000000000001,0.8715,0.83664,0.24402000000000001,0.8715,0.0,0.0,0.0,126.47,94.30664,1.65402,94.3211436013,0.83664,0.24402000000000001,0.8715,93.47,1.4100000000000001,93.4806343581,126.47
2022-02-17 23:30:00,88.56608,18.74844,90.5287497373,0.8860800000000001,0.25844,0.923,87.68,18.49,89.6083840943,133.9,94.77608,28.46844,98.9593725536,0.8860800000000001,0.25844,0.923,93.89,28.21,98.0364024228,133.63,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,127.37,89.02608,0.8984400000000001,89.0306133563,0.8860800000000001,0.25844,0.923,88.14,0.64,88.1423235455,127.37
2022-02-18 00:00:00,84.25312,20.06966,86.6105044567,0.75312,0.21966000000000002,0.7845000000000001,83.5,19.85,85.8269916751,134.8,90.21312,29.92966,95.0483643618,0.75312,0.21966000000000002,0.7845000000000001,89.46,29.71,94.264392535,134.54,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,128.24,84.70312,2.06966,84.7284015561,0.75312,0.21966000000000002,0.7845000000000001,83.95,1.85,83.9703816831,128.24
2022-02-18 00:30:00,82.48712,20.59291,85.0187797381,1.10712,0.32291000000000003,1.15325,81.38,20.27,83.8664253441,135.29,88.31712,30.49291,93.4330308048,1.10712,0.32291000000000003,1.15325,87.21,30.17,92.2811627582,135.02,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,128.86,82.91712,2.47291,82.9539876857,1.10712,0.32291000000000003,1.15325,81.81,2.15,81.8382465599,128.86
2022-02-18 01:00:00,84.492,20.211,86.8756731485,1.032,0.301,1.075,83.46,19.91,85.8019795809,135.46,90.462,30.051,95.3227991878,1.032,0.301,1.075,89.43,29.75,94.2485405723,135.18,1.032,0.301,1.075,1.032,0.301,1.075,0.0,0.0,0.0,128.86,84.942,2.211,84.9707707685,1.032,0.301,1.075,83.91,1.9100000000000001,83.9317353568,128.86
2022-02-18 01:30:00,83.69088,20.43359,86.1492599821,1.04088,0.30359,1.08425,82.65,20.13,85.0660884254,135.27,89.59088,30.31359,94.5803336739,1.04088,0.30359,1.08425,88.55,30.01,93.4970726814,135.01,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,128.68,84.13088,2.38359,84.1646390764,1.04088,0.30359,1.08425,83.09,2.08,83.1160303431,128.68
2022-02-18 02:00:00,81.476,21.20425,84.1900159999,1.146,0.33425000000000005,1.19375,80.33,20.87,82.9967818653,135.27,87.236,31.17425,92.6388339686,1.146,0.33425000000000005,1.19375,86.09,30.84,91.4472181097,135.01,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,128.68,81.906,3.01425,81.9614454427,1.146,0.33425000000000005,1.19375,80.76,2.68,80.8044553227,128.68
2022-02-18 02:30:00,80.16368,21.57649,83.0166279239,1.15368,0.33649,1.20175,79.01,21.24,81.8151434638,136.11,85.82368,31.61649,91.4620494449,1.15368,0.33649,1.20175,84.67,31.28,90.2632112214,135.85,1.15368,0.33649,1.20175,1.15368,0.33649,1.20175,0.0,0.0,0.0,129.5,80.61368,3.31649,80.6818722456,1.15368,0.33649,1.20175,79.46,2.98,79.5158600532,129.5
2022-02-18 03:00:00,78.57344,21.87142,81.5606797805,1.27344,0.37142000000000003,1.3265,77.3,21.5,80.2342819498,136.11,84.12344,31.89142,89.9656369235,1.27344,0.37142000000000003,1.3265,82.85,31.52,88.6432902142,135.85,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,129.5,79.00344,3.65142,79.0877765514,1.27344,0.37142000000000003,1.3265,77.73,3.2800000000000002,77.7991728748,129.5
2022-02-18 03:30:00,77.23904,22.11597,80.342923952,1.5290400000000002,0.44597000000000003,1.59275,75.71,21.67,78.7501936506,135.64,82.68904,32.09597,88.6996540374,1.5290400000000002,0.44597000000000003,1.59275,81.16,31.65,87.1129617221,135.34,1.5290400000000002,0.44597000000000003,1.59275,1.5290400000000002,0.44597000000000003,1.59275,0.0,0.0,0.0,129.01,77.65904,3.96597,77.7602431308,1.5290400000000002,0.44597000000000003,1.59275,76.13,3.52,76.2113331467,129.01
2022-02-18 04:00:00,77.74936,21.89148,80.7725193181,1.47936,0.43148000000000003,1.541,76.27,21.46,79.2315877665,135.64,83.21936,31.88148,89.1172858979,1.47936,0.43148000000000003,1.541,81.74,31.45,87.5815625574,135.34,1.47936,0.43148000000000003,1.541,1.47936,0.43148000000000003,1.541,0.0,0.0,0.0,129.01,78.16936,3.75148,78.259328166,1.47936,0.43148000000000003,1.541,76.69,3.32,76.7618297072,129.01
2022-02-18 04:30:00,76.25664,21.94152,79.3505226448,1.61664,0.47152000000000005,1.6840000000000002,74.64,21.47,77.666533977,135.39,81.64664,31.87152,87.6468345715,1.61664,0.47152000000000005,1.6840000000000002,80.03,31.4,85.9695347202,135.15,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,128.79,76.68664,3.84152,76.7827977505,1.61664,0.47152000000000005,1.6840000000000002,75.07,3.37,75.1456039965,128.79
2022-02-18 05:00:00,76.27264,21.70327,79.3003628066,1.62264,0.47327,1.69025,74.65,21.23,77.6101501094,135.39,81.66264,31.63327,87.5753991864,1.62264,0.47327,1.69025,80.04,31.16,85.8914850262,135.15,1.62264,0.47327,1.69025,1.62264,0.47327,1.69025,0.0,0.0,0.0,128.79,76.70264,3.65327,76.7895915125,1.62264,0.47327,1.69025,75.08,3.18,75.1473139906,128.79
2022-02-18 05:30:00,78.31312,21.04216,81.090796405,1.65312,0.48216000000000003,1.722,76.66,20.56,79.3691955358,135.26,83.85312,30.88216,89.3591267862,1.65312,0.48216000000000003,1.722,82.2,30.4,87.6413144584,135.02,1.65312,0.48216000000000003,1.722,1.65312,0.48216000000000003,1.722,0.0,0.0,0.0,128.68,78.75312,3.05216,78.8122426429,1.65312,0.48216000000000003,1.722,77.1,2.5700000000000003,77.1428214418,128.68
2022-02-18 06:00:00,81.25576,19.65168,83.5983675678,1.6857600000000001,0.49168000000000006,1.756,79.57,19.16,81.8443064605,135.01,87.00576,29.41168,91.8425238852,1.6857600000000001,0.49168000000000006,1.756,85.32,28.92,90.0881168634,134.77,1.6857600000000001,0.49168000000000006,1.756,1.6857600000000001,0.49168000000000006,1.756,0.0,0.0,0.0,128.44,81.71576,1.62168,81.7318498408,1.6857600000000001,0.49168000000000006,1.756,80.03,1.13,80.0379772358,128.44
2022-02-18 06:30:00,90.57096,14.71528,91.7585868505,1.8009600000000001,0.5252800000000001,1.876,88.77,14.19,89.8969910509,135.01,96.97096,24.04528,99.9076702441,1.8009600000000001,0.5252800000000001,1.876,95.17,23.52,98.033256092,134.77,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,128.44,91.07096,4.08528,91.1625431194,1.8009600000000001,0.5252800000000001,1.876,89.27,3.56,89.3409564534,128.44
2022-02-18 07:00:00,98.8616,9.78505,99.3446684934,1.9716,0.5750500000000001,2.05375,96.89,9.21,97.3267496632,134.16,105.8116,18.66505,107.4452362186,1.9716,0.5750500000000001,2.05375,103.84,18.09,105.4039548594,133.92,1.9716,0.5750500000000001,2.05375,1.9716,0.5750500000000001,2.05375,0.0,0.0,0.0,127.61,99.4016,8.78505,99.7890534381,1.9716,0.5750500000000001,2.05375,97.43,8.21,97.7752985165,127.61
2022-02-18 07:30:00,106.08336,6.9059800000000005,106.3079104707,2.5233600000000003,0.7359800000000001,2.6285,103.56,6.17,103.7436383592,132.19,113.46336,15.52598,114.5206973322,2.5233600000000003,0.7359800000000001,2.6285,110.94,14.79,111.9215247394,131.95,2.5233600000000003,0.7359800000000001,2.6285,2.5233600000000003,0.7359800000000001,2.6285,0.0,0.0,0.0,125.7,106.64336,11.76598,107.2904679711,2.5233600000000003,0.7359800000000001,2.6285,104.12,11.03,104.7026040746,125.7
2022-02-18 08:00:00,111.004,3.97825,111.0752649741,2.634,0.7682500000000001,2.74375,108.37,3.21,108.4175308702,132.19,118.724,12.34825,119.3644312769,2.634,0.7682500000000001,2.74375,116.09,11.58,116.6661240464,131.95,2.634,0.7682500000000001,2.74375,2.634,0.7682500000000001,2.74375,0.0,0.0,0.0,125.7,111.584,14.59825,112.5348744126,2.634,0.7682500000000001,2.74375,108.95,13.83,109.8242750944,125.7
2022-02-18 08:30:00,117.7556,1.6158000000000001,117.7666851915,3.3456,0.9758,3.485,114.41,0.64,114.4117900393,131.31,125.8956,8.7258,126.1976294746,3.3456,0.9758,3.485,122.55,7.75,122.7948085222,131.08,3.3456,0.9758,3.485,3.3456,0.9758,3.485,0.0,0.0,0.0,124.86,118.3756,18.3358,119.7872457192,3.3456,0.9758,3.485,115.03,17.36,116.3325857187,124.86
2022-02-18 09:00:00,119.43384,2.90362,119.469130516,5.46384,1.59362,5.6915,113.97,1.31,113.977528487,131.31,127.51384,8.30362,127.7839172065,5.46384,1.59362,5.6915,122.05,6.71,122.2343102406,131.08,5.46384,1.59362,5.6915,5.46384,1.59362,5.6915,0.0,0.0,0.0,124.86,120.01384,19.78362,121.6335209219,5.46384,1.59362,5.6915,114.55,18.19,115.9852516486,124.86
2022-02-18 09:30:00,124.08072,4.63396,124.1672205576,4.23072,1.23396,4.407,119.85,3.4,119.8982172511,130.95,132.59072,5.67396,132.7120674701,4.23072,1.23396,4.407,128.36,4.44,128.4367673215,130.72,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,124.53,124.71072,21.35396,126.5257099984,4.23072,1.23396,4.407,120.48,20.12,122.1484539403,124.53
2022-02-18 10:00:00,127.58912,6.18266,127.7388305374,4.56912,1.33266,4.7595,123.02,4.85,123.1155672529,130.46,136.28912,4.21266,136.3542105498,4.56912,1.33266,4.7595,131.72,2.88,131.7514812061,130.25,4.56912,1.33266,4.7595,4.56912,1.33266,4.7595,0.0,0.0,0.0,124.07,128.21912,22.84266,130.2379739149,4.56912,1.33266,4.7595,123.65,21.51,125.5069822759,124.07
2022-02-18 10:30:00,129.1076,6.61305,129.2768533345,4.4676,1.30305,4.6537500000000005,124.64,5.31,124.7530588803,130.24,137.9176,3.73305,137.9681124465,4.4676,1.30305,4.6537500000000005,133.45,2.43,133.4721221829,130.02,4.4676,1.30305,4.6537500000000005,4.4676,1.30305,4.6537500000000005,0.0,0.0,0.0,123.85,129.7376,23.33305,131.8191036082,4.4676,1.30305,4.6537500000000005,125.27,22.03,127.1923496127,123.85
2022-02-18 11:00:00,128.79872,7.58796,129.0220423439,6.43872,1.87796,6.707,122.36,5.71,122.4931577681,130.5,137.44872,3.84796,137.5025724334,6.43872,1.87796,6.707,131.01,1.97,131.0248106276,130.29,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0.0,0.0,0.0,124.1,129.41872,24.25796,131.6725245061,6.43872,1.87796,6.707,122.98,22.38,124.9997791998,124.1
2022-02-18 11:30:00,131.7668,7.8961500000000004,132.0031771097,4.5468,1.3261500000000002,4.73625,127.22,6.57,127.3895337145,130.3,140.7768,2.35615,140.7965157987,4.5468,1.3261500000000002,4.73625,136.23,1.03,136.2338937269,130.08,4.5468,1.3261500000000002,4.73625,4.5468,1.3261500000000002,4.73625,0.0,0.0,0.0,123.91,132.4268,24.50615,134.6751972193,4.5468,1.3261500000000002,4.73625,127.88,23.18,129.9638672863,123.91
2022-02-18 12:00:00,135.09256,9.01658,135.3931256831,4.58256,1.33658,4.7735,130.51,7.68,130.7357736046,130.07,144.33256,1.65658,144.3420664029,4.58256,1.33658,4.7735,139.75,0.32,139.750366368,129.86,4.58256,1.33658,4.7735,4.58256,1.33658,4.7735,0.0,0.0,0.0,123.69,135.75256,25.52658,138.1316901839,4.58256,1.33658,4.7735,131.17,24.19,133.38187658,123.69
2022-02-18 12:30:00,135.85608,9.00344,136.154090665,4.60608,1.34344,4.798,131.25,7.66,131.47333608,129.71,145.12608,1.54344,145.1342871385,4.60608,1.34344,4.798,140.52,0.2,140.5201423284,129.48,4.60608,1.34344,4.798,4.60608,1.34344,4.798,0.0,0.0,0.0,123.34,136.50608,25.50344,138.8680500648,4.60608,1.34344,4.798,131.9,24.16,134.094427923,123.34
