Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-18 13:00:00,131.60504,7.06897,131.7947528935,6.78504,1.9789700000000001,7.06775,124.82,5.09,124.9237387369,129.71,140.41504,4.65897,140.492311034,6.78504,1.9789700000000001,7.06775,133.63,2.68,133.6568715031,129.48,6.78504,1.9789700000000001,7.06775,6.78504,1.9789700000000001,7.06775,0.0,0.0,0.0,123.34,132.23504,23.76897,134.3542695215,6.78504,1.9789700000000001,7.06775,125.45,21.79,127.3283416997,123.34
2022-02-18 13:30:00,130.35904,5.33972,130.4683560079,5.75904,1.67972,5.999,124.6,3.66,124.6537428239,131.18,139.19904,5.95972,139.326562433,5.75904,1.67972,5.999,133.44,4.28,133.5086214445,130.96,5.75904,1.67972,5.999,5.75904,1.67972,5.999,0.0,0.0,0.0,124.77,130.99904,22.23972,132.8734496677,5.75904,1.67972,5.999,125.24,20.56,126.9163945281,124.77
2022-02-18 14:00:00,131.67016,5.54838,131.7870082939,4.52016,1.31838,4.7085,127.15,4.23,127.2203419269,131.18,140.67016,4.95838,140.7575200359,4.52016,1.31838,4.7085,136.15,3.64,136.1986494059,130.96,4.52016,1.31838,4.7085,4.52016,1.31838,4.7085,0.0,0.0,0.0,124.77,132.31016,22.37838,134.1893078105,4.52016,1.31838,4.7085,127.79,21.06,129.513735565,124.77
2022-02-18 14:30:00,132.63976,4.93243,132.7314386216,3.77976,1.10243,3.93725,128.86,3.83,128.9169054081,130.87,141.76976,5.17243,141.8640859505,3.77976,1.10243,3.93725,137.99,4.07,138.0500090547,130.64,3.77976,1.10243,3.93725,3.77976,1.10243,3.93725,0.0,0.0,0.0,124.49,133.29976,21.72243,135.0580985397,3.77976,1.10243,3.93725,129.52,20.62,131.1511143681,124.49
2022-02-18 15:00:00,132.72896,4.61803,132.8092731091,3.79896,1.10803,3.95725,128.93,3.51,128.9777694023,130.87,141.84896,5.52803,141.9566362266,3.79896,1.10803,3.95725,138.05,4.42,138.1207402963,130.64,3.79896,1.10803,3.95725,3.79896,1.10803,3.95725,0.0,0.0,0.0,124.49,133.37896,21.41803,135.0876714573,3.79896,1.10803,3.95725,129.58,20.31,131.1620086001,124.49
2022-02-18 15:30:00,130.70656,3.24358,130.7467997247,6.76656,1.9735800000000001,7.0485,123.94,1.27,123.9465066067,131.0,139.47656,8.76358,139.7516050851,6.76656,1.9735800000000001,7.0485,132.71,6.79,132.883588904,130.8,6.76656,1.9735800000000001,7.0485,6.76656,1.9735800000000001,7.0485,0.0,0.0,0.0,124.65,131.32656,20.09358,132.854873146,6.76656,1.9735800000000001,7.0485,124.56,18.12,125.8710769001,124.65
2022-02-18 16:00:00,130.35864,2.63502,130.3852689266,6.18864,1.80502,6.4465,124.17,0.8300000000000001,124.1727739885,131.06,139.16864,9.14502,139.4687841427,6.18864,1.80502,6.4465,132.98,7.34,133.1824162568,130.85,6.18864,1.80502,6.4465,6.18864,1.80502,6.4465,0.0,0.0,0.0,124.67,130.97864,19.47502,132.4185807968,6.18864,1.80502,6.4465,124.79,17.67,126.034808684,124.67
2022-02-18 16:30:00,129.25488,2.33309,129.2759347781,6.04488,1.76309,6.29675,123.21,0.5700000000000001,123.2113184736,131.0,137.98488,10.51309,138.3847974669,6.04488,1.76309,6.29675,131.94,8.75,132.2298230355,130.79,6.04488,1.76309,6.29675,6.04488,1.76309,6.29675,0.0,0.0,0.0,124.62,129.87488,18.24309,131.149894349,6.04488,1.76309,6.29675,123.83,16.48,124.921812747,124.62
2022-02-18 17:00:00,129.02768,3.21349,129.0676904735,5.97768,1.74349,6.22675,123.05,1.47,123.0587802637,131.42,137.74768,11.48349,138.2255182228,5.97768,1.74349,6.22675,131.77,9.74,132.1294838407,131.22,5.97768,1.74349,6.22675,5.97768,1.74349,6.22675,0.0,0.0,0.0,125.02,129.63768,17.15349,130.7676194437,5.97768,1.74349,6.22675,123.66,15.41,124.6164664079,125.02
2022-02-18 17:30:00,130.8512,3.5041,130.8981102165,5.9112,1.7241,6.1575,124.94,1.78,124.9526790429,131.3,139.7212,11.7741,140.216415445,5.9112,1.7241,6.1575,133.81,10.05,134.1868793884,131.1,5.9112,1.7241,6.1575,5.9112,1.7241,6.1575,0.0,0.0,0.0,124.91,131.4912,16.7741,132.5568033269,5.9112,1.7241,6.1575,125.58,15.05,126.4786104446,124.91
2022-02-18 18:00:00,134.34648,3.20814,134.3847790884,5.85648,1.7081400000000002,6.1005,128.49,1.5,128.4987552469,131.08,143.45648,11.45814,143.9133441563,5.85648,1.7081400000000002,6.1005,137.6,9.75,137.9449980971,130.87,5.85648,1.7081400000000002,6.1005,5.85648,1.7081400000000002,6.1005,0.0,0.0,0.0,124.7,134.97648,16.94814,136.0363539744,5.85648,1.7081400000000002,6.1005,129.12,15.24,130.0162759042,124.7
2022-02-18 18:30:00,133.9768,4.5899,134.0553994446,5.8968,1.7199,6.1425,128.08,2.87,128.1121512582,131.42,143.0368,12.9999,143.6263330808,5.8968,1.7199,6.1425,137.14,11.28,137.6031176972,131.21,5.8968,1.7199,6.1425,5.8968,1.7199,6.1425,0.0,0.0,0.0,125.03,134.6068,15.7299,135.5227669443,5.8968,1.7199,6.1425,128.71,14.01,129.4702444579,125.03
2022-02-18 19:00:00,132.2428,5.5504,132.3592274532,5.9328,1.7304,6.18,126.31,3.8200000000000003,126.3677510285,131.42,141.1728,14.0704,141.872251043,5.9328,1.7304,6.18,135.24,12.34,135.8018158936,131.21,5.9328,1.7304,6.18,5.9328,1.7304,6.18,0.0,0.0,0.0,125.03,132.8728,14.9404,133.7101212773,5.9328,1.7304,6.18,126.94,13.21,127.6254978443,125.03
2022-02-18 19:30:00,128.44104,6.85822,128.6240099587,5.89104,1.71822,6.1365,122.55,5.14,122.6577437425,131.96,137.11104,15.44822,137.978566419,5.89104,1.71822,6.1365,131.22,13.73,131.9363532162,131.74,5.89104,1.71822,6.1365,5.89104,1.71822,6.1365,0.0,0.0,0.0,125.55,129.04104,13.58822,129.7544979068,5.89104,1.71822,6.1365,123.15,11.87,123.7207314883,125.55
2022-02-18 20:00:00,124.0192,8.6881,124.3231476848,5.9592,1.7381000000000002,6.2075,118.06,6.95,118.2643906677,131.85,132.3592,17.3781,133.4951541602,5.9592,1.7381000000000002,6.2075,126.4,15.64,127.3639258189,131.63,5.9592,1.7381000000000002,6.2075,5.9592,1.7381000000000002,6.2075,0.0,0.0,0.0,125.43,124.5892,11.8181,125.1484568193,5.9592,1.7381000000000002,6.2075,118.63,10.08,119.0574789755,125.43
2022-02-18 20:30:00,122.07744,7.36467,122.2993856124,2.58744,0.7546700000000001,2.69525,119.49,6.61,119.672687778,131.84,130.53744,16.03467,131.5185685892,2.58744,0.7546700000000001,2.69525,127.95,15.28,128.8591514018,131.63,2.58744,0.7546700000000001,2.69525,2.58744,0.7546700000000001,2.69525,0.0,0.0,0.0,125.39,122.67744,11.18467,123.1862456931,2.58744,0.7546700000000001,2.69525,120.09,10.43,120.5420797896,125.39
2022-02-18 21:00:00,117.714,9.0795,118.063640111,2.364,0.6895,2.4625,115.35,8.39,115.6547214773,131.84,125.864,17.8695,127.1261795471,2.364,0.6895,2.4625,123.5,17.18,124.6892232713,131.63,2.364,0.6895,2.4625,2.364,0.6895,2.4625,0.0,0.0,0.0,125.39,118.284,9.3795,118.6552977167,2.364,0.6895,2.4625,115.92,8.69,116.2452687209,125.39
2022-02-18 21:30:00,112.23584,11.72087,112.8461898961,2.26584,0.6608700000000001,2.36025,109.97,11.06,110.5247687172,132.73,120.00584,20.76087,121.7884040345,2.26584,0.6608700000000001,2.36025,117.74,20.1,119.4433656592,132.5,2.26584,0.6608700000000001,2.36025,2.26584,0.6608700000000001,2.36025,0.0,0.0,0.0,126.22,112.79584,6.86087,113.0043054864,2.26584,0.6608700000000001,2.36025,110.53,6.2,110.7037528722,126.22
2022-02-18 22:00:00,105.80944,14.18692,106.7562939231,1.66944,0.48692,1.7389999999999999,104.14,13.7,105.0372771924,132.73,113.16944,23.43692,115.5708067334,1.66944,0.48692,1.7389999999999999,111.5,22.95,113.8373949983,132.5,1.66944,0.48692,1.7389999999999999,1.66944,0.48692,1.7389999999999999,0.0,0.0,0.0,126.22,106.31944,4.17692,106.4014566752,1.66944,0.48692,1.7389999999999999,104.65,3.69,104.7150352146,126.22
2022-02-18 22:30:00,100.41456,16.26133,101.7227344961,2.16456,0.6313300000000001,2.25475,98.25,15.63,99.4854733114,133.07,107.39456,25.54133,110.3899952702,2.16456,0.6313300000000001,2.25475,105.23,24.91,108.138157003,132.85,2.16456,0.6313300000000001,2.25475,2.16456,0.6313300000000001,2.25475,0.0,0.0,0.0,126.56,100.92456,2.24133,100.9494446313,2.16456,0.6313300000000001,2.25475,98.76,1.6099999999999999,98.7731223562,126.56
2022-02-18 23:00:00,94.74552,18.24036,96.4853579203,2.19552,0.64036,2.287,92.55,17.6,94.2086116021,132.42,101.34552,27.67036,105.0550486488,2.19552,0.64036,2.287,99.15,27.03,102.7683968932,132.2,2.19552,0.64036,2.287,2.19552,0.64036,2.287,0.0,0.0,0.0,125.92,95.22552,0.9703600000000001,95.2304639168,2.19552,0.64036,2.287,93.03,0.33,93.0305852932,125.92
2022-02-18 23:30:00,90.01968,18.78449,91.9586855705,1.72968,0.50449,1.8017500000000002,88.29,18.28,90.1625337931,132.65,96.30968,28.24449,100.3658591208,1.72968,0.50449,1.8017500000000002,94.58,27.74,98.5641111156,132.42,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,126.12,90.48968,1.43449,90.5010494307,1.72968,0.50449,1.8017500000000002,88.76,0.93,88.7648719934,126.12
2022-02-19 00:00:00,86.40328,19.97054,88.6811663356,1.61328,0.47054,1.6804999999999999,84.79,19.5,87.0034143008,132.65,92.47328,29.58054,97.0892159854,1.61328,0.47054,1.6804999999999999,90.86,29.11,95.4092851876,132.42,1.61328,0.47054,1.6804999999999999,1.61328,0.47054,1.6804999999999999,0.0,0.0,0.0,126.12,86.85328,2.41054,86.8867248194,1.61328,0.47054,1.6804999999999999,85.24,1.94,85.2620736318,126.12
2022-02-19 00:30:00,85.05824,20.83282,87.5723162937,1.51824,0.44282000000000005,1.5815000000000001,83.54,20.39,85.9923467525,133.53,91.05824,30.59282,96.0600005593,1.51824,0.44282000000000005,1.5815000000000001,89.54,30.15,94.4798078957,133.29,1.51824,0.44282000000000005,1.5815000000000001,1.51824,0.44282000000000005,1.5815000000000001,0.0,0.0,0.0,126.95,85.51824,3.11282,85.5748737717,1.51824,0.44282000000000005,1.5815000000000001,84.0,2.67,84.0424232159,126.95
2022-02-19 01:00:00,86.22152,20.77961,88.6901499765,1.54152,0.44961,1.60575,84.68,20.33,87.0862291066,134.17,92.30152,30.45961,97.1975227856,1.54152,0.44961,1.60575,90.76,30.01,95.5927701241,133.94,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,127.56,86.67152,3.17961,86.7298235837,1.54152,0.44961,1.60575,85.13,2.73,85.1737623919,127.56
2022-02-19 01:30:00,85.3344,21.1592,87.9185507615,1.5744,0.4592,1.6400000000000001,83.76,20.7,86.2799374131,133.58,91.3444,30.9292,96.4386583482,1.5744,0.4592,1.6400000000000001,89.77,30.47,94.8001782699,133.35,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,127.01,85.7944,3.4192,85.8625063692,1.5744,0.4592,1.6400000000000001,84.22,2.96,84.2720000949,127.01
2022-02-19 02:00:00,83.374,21.697,86.1509354853,1.464,0.427,1.525,81.91,21.27,84.6265974738,134.15,89.254,31.587,94.6784826927,1.464,0.427,1.525,87.79,31.16,93.1559429129,133.9,1.464,0.427,1.525,1.464,0.427,1.525,0.0,0.0,0.0,127.52,83.824,3.767,83.9086006617,1.464,0.427,1.525,82.36,3.34,82.4276968015,127.52
2022-02-19 02:30:00,81.56056,22.25058,84.5411926687,1.51056,0.44058,1.5735000000000001,80.05,21.81,82.9679371806,134.91,87.30056,32.20058,93.0497991865,1.51056,0.44058,1.5735000000000001,85.79,31.76,91.4801710755,134.67,1.51056,0.44058,1.5735000000000001,1.51056,0.44058,1.5735000000000001,0.0,0.0,0.0,128.26,82.00056,4.25058,82.1106526015,1.51056,0.44058,1.5735000000000001,80.49,3.81,80.5801228592,128.26
2022-02-19 03:00:00,79.95288,22.51709,83.0631227583,1.53288,0.44709000000000004,1.5967500000000001,78.42,22.07,81.4664427847,135.12,85.60288,32.53709,91.5779192271,1.53288,0.44709000000000004,1.5967500000000001,84.07,32.09,89.9862934007,134.89,1.53288,0.44709000000000004,1.5967500000000001,1.53288,0.44709000000000004,1.5967500000000001,0.0,0.0,0.0,128.46,80.39288,4.37709,80.5119498681,1.53288,0.44709000000000004,1.5967500000000001,78.86,3.93,78.957865346,128.46
2022-02-19 03:30:00,78.96112,22.67866,82.1533936673,1.4011200000000001,0.40866,1.4595,77.56,22.27,80.6939062135,135.55,84.55112,32.75866,90.6753643403,1.4011200000000001,0.40866,1.4595,83.15,32.35,89.221325926,135.31,1.4011200000000001,0.40866,1.4595,1.4011200000000001,0.40866,1.4595,0.0,0.0,0.0,128.87,79.40112,4.40866,79.5234188164,1.4011200000000001,0.40866,1.4595,78.0,4.0,78.1024967591,128.87
2022-02-19 04:00:00,77.86344,22.96892,81.1805800337,1.33344,0.38892000000000004,1.389,76.53,22.58,79.7915866492,136.0,83.38344,33.08892,89.7088328594,1.33344,0.38892000000000004,1.389,82.05,32.7,88.3260578765,135.75,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,129.3,78.29344,4.64892,78.4313407013,1.33344,0.38892000000000004,1.389,76.96,4.26,77.0778126311,129.3
2022-02-19 04:30:00,77.38496,22.80603,80.6755665525,1.25496,0.36603,1.30725,76.13,22.44,79.3683217663,136.2,82.87496,32.88603,89.1613703583,1.25496,0.36603,1.30725,81.62,32.52,87.8599726838,135.95,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,129.5,77.81496,4.55603,77.9482226171,1.25496,0.36603,1.30725,76.56,4.19,76.6745700999,129.5
2022-02-19 05:00:00,77.15352,22.80061,80.4520569331,1.13352,0.33061,1.18075,76.02,22.47,79.2713144839,135.92,82.65352,32.86061,88.9461863036,1.13352,0.33061,1.18075,81.52,32.53,87.7707884207,135.67,1.13352,0.33061,1.18075,1.13352,0.33061,1.18075,0.0,0.0,0.0,129.24,77.59352,4.60061,77.7297881019,1.13352,0.33061,1.18075,76.46,4.27,76.5791388042,129.24
2022-02-19 05:30:00,77.80224,22.10357,80.8811248423,1.21224,0.35357000000000005,1.26275,76.59,21.75,79.6184061634,135.88,83.33224,32.06357,89.2879316849,1.21224,0.35357000000000005,1.26275,82.12,31.71,88.0296455747,135.67,1.21224,0.35357000000000005,1.26275,1.21224,0.35357000000000005,1.26275,0.0,0.0,0.0,129.21,78.24224,4.03357,78.3461409845,1.21224,0.35357000000000005,1.26275,77.03,3.68,77.1178533156,129.21
2022-02-19 06:00:00,78.8392,21.80185,81.7981669725,1.0692,0.31185,1.11375,77.77,21.49,80.684527637,135.2,84.4592,31.67185,90.2023422482,1.0692,0.31185,1.11375,83.39,31.36,89.0917600006,134.96,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,128.56,79.2892,3.88185,79.3841671624,1.0692,0.31185,1.11375,78.22,3.5700000000000003,78.3014259129,128.56
2022-02-19 06:30:00,83.64152,19.74711,85.940981035,1.12152,0.32711,1.16825,82.52,19.42,84.7743286615,133.84,89.60152,29.377110000000002,94.2944694999,1.12152,0.32711,1.16825,88.48,29.05,93.1268645451,133.59,1.12152,0.32711,1.16825,1.12152,0.32711,1.16825,0.0,0.0,0.0,127.26,84.10152,2.08711,84.127413454,1.12152,0.32711,1.16825,82.98,1.76,82.9986626398,127.26
2022-02-19 07:00:00,87.97712,17.54541,89.709615179,1.28712,0.37541,1.34075,86.69,17.17,88.3740063593,133.84,94.19712,27.02541,97.9972969115,1.28712,0.37541,1.34075,92.91,26.65,96.6565600464,133.59,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,127.26,88.43712,0.8454100000000001,88.4411607339,1.28712,0.37541,1.34075,87.15,0.47000000000000003,87.1512673459,127.26
2022-02-19 07:30:00,91.96112,15.92366,93.3295801954,1.28112,0.37366000000000005,1.3345,90.68,15.55,92.003613516,133.64,98.45112,25.30366,101.6508644265,1.28112,0.37366000000000005,1.3345,97.17,24.93,100.3170663447,133.4,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,127.05,92.45112,2.43366,92.4831459794,1.28112,0.37366000000000005,1.3345,91.17,2.06,91.1932700368,127.05
2022-02-19 08:00:00,95.44424,14.82957,96.5894357348,1.8842400000000001,0.54957,1.9627500000000002,93.56,14.28,94.6434995126,133.75,102.13424,24.07957,104.9344017554,1.8842400000000001,0.54957,1.9627500000000002,100.25,23.53,102.9743822511,133.51,1.8842400000000001,0.54957,1.9627500000000002,1.8842400000000001,0.54957,1.9627500000000002,0.0,0.0,0.0,127.15,95.95424,3.7495700000000003,96.0274723668,1.8842400000000001,0.54957,1.9627500000000002,94.07,3.2,94.1244118176,127.15
2022-02-19 08:30:00,101.13664,12.50152,101.9063685586,2.09664,0.6115200000000001,2.184,99.04,11.89,99.7511588905,132.81,108.22664,21.56152,110.3535443491,2.09664,0.6115200000000001,2.184,106.13,20.95,108.1779986873,132.57,2.09664,0.6115200000000001,2.184,2.09664,0.6115200000000001,2.184,0.0,0.0,0.0,126.25,101.65664,6.09152,101.8389860122,2.09664,0.6115200000000001,2.184,99.56,5.48,99.710701532,126.25
2022-02-19 09:00:00,106.722,10.15475,107.204030855,1.9020000000000001,0.5547500000000001,1.9812500000000002,104.82,9.6,105.2586927527,132.81,114.162,18.984750000000002,115.7297843105,1.9020000000000001,0.5547500000000001,1.9812500000000002,112.26,18.43,113.7627904897,132.57,1.9020000000000001,0.5547500000000001,1.9812500000000002,1.9020000000000001,0.5547500000000001,1.9812500000000002,0.0,0.0,0.0,126.25,107.272,8.09475,107.57698156,1.9020000000000001,0.5547500000000001,1.9812500000000002,105.37,7.54,105.6394268254,126.25
2022-02-19 09:30:00,111.47224,8.40232,111.7884576868,2.20224,0.64232,2.294,109.27,7.76,109.5451984343,132.05,119.22224,17.03232,120.4327299167,2.20224,0.64232,2.294,117.02,16.39,118.1622295829,131.82,2.20224,0.64232,2.294,2.20224,0.64232,2.294,0.0,0.0,0.0,125.52,112.02224,9.82232,112.4520352186,2.20224,0.64232,2.294,109.82,9.18,110.2030162927,125.52
2022-02-19 10:00:00,114.57584,7.56087,114.8250402432,2.7458400000000003,0.8008700000000001,2.86025,111.83,6.76,112.0341309602,131.42,122.52584,16.13087,123.5831154918,2.7458400000000003,0.8008700000000001,2.86025,119.78,15.33,120.7570176015,131.19,2.7458400000000003,0.8008700000000001,2.86025,2.7458400000000003,0.8008700000000001,2.86025,0.0,0.0,0.0,124.92,115.14584,10.95087,115.6654054723,2.7458400000000003,0.8008700000000001,2.86025,112.4,10.15,112.8573546562,124.92
2022-02-19 10:30:00,119.1612,6.1916,119.3219489281,2.6112,0.7616,2.7199999999999998,116.55,5.43,116.6764217826,130.94,127.3812,14.6416,128.2199148494,2.6112,0.7616,2.7199999999999998,124.77,13.88,125.53966425,130.73,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,124.46,119.7112,12.1316,120.3243413612,2.6112,0.7616,2.7199999999999998,117.1,11.37,117.6506986805,124.46
2022-02-19 11:00:00,120.74704,7.89997,121.0051949082,6.85704,1.9999700000000002,7.14275,113.89,5.9,114.0427205042,130.94,128.79704,16.37997,129.8344366105,6.85704,1.9999700000000002,7.14275,121.94,14.38,122.7849665065,130.73,6.85704,1.9999700000000002,7.14275,6.85704,1.9999700000000002,7.14275,0.0,0.0,0.0,124.46,121.30704,12.90997,121.9920705577,6.85704,1.9999700000000002,7.14275,114.45,10.91,114.9688244699,124.46
2022-02-19 11:30:00,123.80936,6.6639800000000005,123.9885730745,6.21936,1.81398,6.4785,117.59,4.85,117.6899766335,130.79,132.12936,15.05398,132.9841723208,6.21936,1.81398,6.4785,125.91,13.24,126.6042088558,130.56,6.21936,1.81398,6.4785,6.21936,1.81398,6.4785,0.0,0.0,0.0,124.32,124.37936,13.69398,125.1309325557,6.21936,1.81398,6.4785,118.16,11.88,118.7557156519,124.32
2022-02-19 12:00:00,125.79344,6.35142,125.9536822925,6.07344,1.77142,6.3265,119.72,4.58,119.8075740511,130.79,134.24344,14.74142,135.0504003943,6.07344,1.77142,6.3265,128.17,12.97,128.8245698615,130.56,6.07344,1.77142,6.3265,6.07344,1.77142,6.3265,0.0,0.0,0.0,124.32,126.37344,13.91142,127.1368315786,6.07344,1.77142,6.3265,120.3,12.14,120.9109986726,124.32
2022-02-19 12:30:00,126.1896,7.0028,126.3837582761,6.0096,1.7528000000000001,6.26,120.18,5.25,120.2946170866,130.62,134.6696,15.4428,135.5521347526,6.0096,1.7528000000000001,6.26,128.66,13.69,129.3862886862,130.66,6.0096,1.7528000000000001,6.26,6.0096,1.7528000000000001,6.26,0.0,0.0,0.0,124.34,126.7696,13.2628,127.461497512,6.0096,1.7528000000000001,6.26,120.76,11.51,121.307286261,124.34
2022-02-19 13:00:00,124.98128,7.69329,125.2178384315,6.73128,1.9632900000000002,7.01175,118.25,5.73,118.3887469315,130.84,133.31128,16.21329,134.2935893774,6.73128,1.9632900000000002,7.01175,126.58,14.25,127.3795858841,130.66,6.73128,1.9632900000000002,7.01175,6.73128,1.9632900000000002,7.01175,0.0,0.0,0.0,124.34,125.54128,13.11329,126.2242898917,6.73128,1.9632900000000002,7.01175,118.81,11.15,119.3320518553,124.34
2022-02-19 13:30:00,119.58704,10.63372,120.0588861226,9.64704,2.81372,10.049,109.94,7.82,110.217766263,131.28,127.33704,19.35372,128.7994108441,9.64704,2.81372,10.049,117.69,16.54,118.8465721003,131.09,9.64704,2.81372,10.049,9.64704,2.81372,10.049,0.0,0.0,0.0,124.77,120.11704,12.04372,120.7193211122,9.64704,2.81372,10.049,110.47,9.23,110.8549223084,124.77
2022-02-19 14:00:00,117.7828,8.75415,118.107675949,3.4428,1.00415,3.58625,114.34,7.75,114.6023477072,131.96,125.8928,17.44415,127.0956154282,3.4428,1.00415,3.58625,122.45,16.44,123.5486790702,131.75,3.4428,1.00415,3.58625,3.4428,1.00415,3.58625,0.0,0.0,0.0,125.43,118.3128,10.25415,118.7563313515,3.4428,1.00415,3.58625,114.87,9.25,115.2418300792,125.43
2022-02-19 14:30:00,115.97864,9.13127,116.3375477998,3.15864,0.92127,3.29025,112.82,8.21,113.1183296376,131.88,123.93864,17.89127,125.2233365921,3.15864,0.92127,3.29025,120.78,16.97,121.9663449481,131.66,3.15864,0.92127,3.29025,3.15864,0.92127,3.29025,0.0,0.0,0.0,125.32,116.53864,9.78127,116.9483982612,3.15864,0.92127,3.29025,113.38,8.86,113.7256523393,125.32
2022-02-19 15:00:00,115.65512,9.69941,116.0611275861,2.7751200000000003,0.8094100000000001,2.89075,112.88,8.89,113.2295301589,131.88,123.62512,18.52941,125.0060371741,2.7751200000000003,0.8094100000000001,2.89075,120.85,17.72,122.1422158797,131.66,2.7751200000000003,0.8094100000000001,2.89075,2.7751200000000003,0.8094100000000001,2.89075,0.0,0.0,0.0,125.32,116.20512,9.01941,116.5546209764,2.7751200000000003,0.8094100000000001,2.89075,113.43,8.21,113.7267294878,125.32
2022-02-19 15:30:00,115.72688,10.04784,116.1622565346,2.90688,0.84784,3.028,112.82,9.2,113.1944892652,132.14,123.68688,18.91784,125.1252530643,2.90688,0.84784,3.028,120.78,18.07,122.1242535289,131.92,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0.0,0.0,0.0,125.57,116.27688,8.81784,116.6107504684,2.90688,0.84784,3.028,113.37,7.97,113.6498033434,125.57
2022-02-19 16:00:00,114.62384,11.44112,115.1934196176,4.56384,1.33112,4.754,110.06,10.11,110.5233717365,132.38,122.39384,20.42112,124.0857534611,4.56384,1.33112,4.754,117.83,19.09,119.3663981194,132.15,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,125.81,115.15384,8.48112,115.4657363169,4.56384,1.33112,4.754,110.59,7.15,110.8208942393,125.81
2022-02-19 16:30:00,114.77472,13.08971,115.5187294726,6.44472,1.8797100000000002,6.71325,108.33,11.21,108.9084615629,132.7,122.43472,22.10971,124.4150309961,6.44472,1.8797100000000002,6.71325,115.99,20.23,117.7409571899,132.47,6.44472,1.8797100000000002,6.71325,6.44472,1.8797100000000002,6.71325,0.0,0.0,0.0,126.1,115.28472,7.88971,115.5543776296,6.44472,1.8797100000000002,6.71325,108.84,6.01,109.0058058087,126.1
2022-02-19 17:00:00,116.81104,12.50947,117.4789594164,6.10104,1.77947,6.35525,110.71,10.73,111.2287597701,132.7,124.65104,21.45947,126.4847446365,6.10104,1.77947,6.35525,118.55,19.68,120.1723965809,132.47,6.10104,1.77947,6.35525,6.10104,1.77947,6.35525,0.0,0.0,0.0,126.15,117.34104,8.17947,117.6257769273,6.10104,1.77947,6.35525,111.24,6.4,111.4239543366,126.15
2022-02-19 17:30:00,120.05984,11.44287,120.6039155859,5.76984,1.68287,6.01025,114.29,9.76,114.7059793559,131.55,128.14984,20.25287,129.740357003,5.76984,1.68287,6.01025,122.38,18.57,123.7808923057,131.33,5.76984,1.68287,6.01025,5.76984,1.68287,6.01025,0.0,0.0,0.0,125.07,120.58984,8.84287,120.9136297572,5.76984,1.68287,6.01025,114.82,7.16,115.0430267335,125.07
2022-02-19 18:00:00,123.81552,10.40411,124.2518752284,5.70552,1.66411,5.94325,118.11,8.74,118.432933342,131.55,132.16552,19.09411,133.5376715147,5.70552,1.66411,5.94325,126.46,17.43,127.6555384619,131.33,5.70552,1.66411,5.94325,5.70552,1.66411,5.94325,0.0,0.0,0.0,125.07,124.37552,9.69411,124.7527384227,5.70552,1.66411,5.94325,118.67,8.03,118.9413712717,125.07
2022-02-19 18:30:00,124.6816,10.33505,125.1092108402,5.5716,1.62505,5.80375,119.11,8.71,119.4280377466,130.89,133.1016,19.01505,134.4529956865,5.5716,1.62505,5.80375,127.53,17.39,128.7101899618,130.67,5.5716,1.62505,5.80375,5.5716,1.62505,5.80375,0.0,0.0,0.0,124.43,125.2516,9.67505,125.6247184875,5.5716,1.62505,5.80375,119.68,8.05,119.9504268438,124.43
2022-02-19 19:00:00,123.16328,11.09179,123.6617214249,5.42328,1.58179,5.64925,117.74,9.51,118.1234426352,130.89,131.48328,19.87179,132.9764676827,5.42328,1.58179,5.64925,126.06,18.29,127.3799344481,130.67,5.42328,1.58179,5.64925,5.42328,1.58179,5.64925,0.0,0.0,0.0,124.43,123.72328,8.91179,124.0438229617,5.42328,1.58179,5.64925,118.3,7.33,118.5268699494,124.43
2022-02-19 19:30:00,120.0168,9.93365,120.4271966151,1.7268,0.50365,1.79875,118.29,9.43,118.665281359,131.38,128.3768,18.74365,129.7379173317,1.7268,0.50365,1.79875,126.65,18.24,127.9567118208,131.16,1.7268,0.50365,1.79875,1.7268,0.50365,1.79875,0.0,0.0,0.0,124.87,120.5868,7.95365,120.848818292,1.7268,0.50365,1.79875,118.86,7.45,119.0932495988,124.87
2022-02-19 20:00:00,115.60656,11.08608,116.136892867,0.7065600000000001,0.20608,0.736,114.9,10.88,115.4139696917,131.38,123.70656,20.02608,125.3170254483,0.7065600000000001,0.20608,0.736,123.0,19.82,124.5866461544,131.16,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0,124.87,116.15656,6.35608,116.3303321752,0.7065600000000001,0.20608,0.736,115.45,6.15,115.6136886359,124.87
2022-02-19 20:30:00,112.73256,12.32158,113.4039303457,0.62256,0.18158000000000002,0.6485000000000001,112.11,12.14,112.7653834295,131.69,120.67256,21.31158,122.5399942021,0.62256,0.18158000000000002,0.6485000000000001,120.05,21.13,121.8953625041,131.46,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,125.17,113.29256,5.01158,113.4033512973,0.62256,0.18158000000000002,0.6485000000000001,112.67,4.83,112.7734800385,125.17
2022-02-19 21:00:00,109.78312,13.24466,110.579177314,0.63312,0.18466000000000002,0.6595000000000001,109.15,13.06,109.9285499768,131.69,117.51312,22.26466,119.6037142277,0.63312,0.18466000000000002,0.6595000000000001,116.88,22.08,118.9473026176,131.46,0.63312,0.18466000000000002,0.6595000000000001,0.63312,0.18466000000000002,0.6595000000000001,0.0,0.0,0.0,125.17,110.33312,4.02466,110.406500067,0.63312,0.18466000000000002,0.6595000000000001,109.7,3.84,109.7671881757,125.17
2022-02-19 21:30:00,106.19896,14.94928,107.2459793074,0.6489600000000001,0.18928,0.676,105.55,14.76,106.5770148766,131.31,113.66896,24.17928,116.2121768525,0.6489600000000001,0.18928,0.676,113.02,23.99,115.5380478457,131.08,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,124.79,106.71896,2.57928,106.7501246313,0.6489600000000001,0.18928,0.676,106.07,2.39,106.0969226698,124.79
2022-02-19 22:00:00,102.17064,16.31602,103.4652221118,0.7406400000000001,0.21602000000000002,0.7715000000000001,101.43,16.1,102.6998291138,132.29,109.36064,25.61602,112.3206573247,0.7406400000000001,0.21602000000000002,0.7715000000000001,108.62,25.4,111.5502774537,132.06,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,125.71,102.68064,1.27602,102.6885682919,0.7406400000000001,0.21602000000000002,0.7715000000000001,101.94,1.06,101.945510936,125.71
2022-02-19 22:30:00,97.48152,17.77711,99.0892142539,0.8815200000000001,0.25711,0.9182500000000001,96.6,17.52,98.1759155801,132.13,104.35152,27.17711,107.8324396194,0.8815200000000001,0.25711,0.9182500000000001,103.47,26.92,106.9145794548,131.91,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,125.56,97.98152,0.58711,97.9832789799,0.8815200000000001,0.25711,0.9182500000000001,97.1,0.33,97.1005607605,125.56
2022-02-19 23:00:00,93.5252,18.76735,95.3896035271,0.9852000000000001,0.28735000000000005,1.02625,92.54,18.48,94.3671659,132.22,100.1252,28.26735,104.0389290173,0.9852000000000001,0.28735000000000005,1.02625,99.14,27.98,103.0127176615,131.98,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,125.63,94.0152,1.4273500000000001,94.0260344748,0.9852000000000001,0.28735000000000005,1.02625,93.03,1.1400000000000001,93.0369845814,125.63
2022-02-19 23:30:00,89.22984,20.13662,91.4737547685,1.11984,0.32662,1.1665,88.11,19.81,90.3095133416,133.74,95.51984,29.83662,100.0712932196,1.11984,0.32662,1.1665,94.4,29.51,98.9050054345,133.5,1.11984,0.32662,1.1665,1.11984,0.32662,1.1665,0.0,0.0,0.0,127.06,89.69984,2.50662,89.734856326,1.11984,0.32662,1.1665,88.58,2.18,88.6068214078,127.06
2022-02-20 00:00:00,85.3096,21.4303,87.9601364838,1.2696,0.3703,1.3225,84.04,21.06,86.6385895545,133.74,91.3296,31.2203,96.5184074063,1.2696,0.3703,1.3225,90.06,30.85,95.1973009071,133.5,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,127.06,85.7696,3.7702999999999998,85.8524283072,1.2696,0.3703,1.3225,84.5,3.4,84.5683747035,127.06
2022-02-20 00:30:00,83.89192,22.04306,86.7395569245,1.38192,0.40306000000000003,1.4395,82.51,21.64,85.300584406,134.02,89.84192,31.88306,95.3315273362,1.38192,0.40306000000000003,1.4395,88.46,31.48,93.8944194295,133.77,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,127.32,84.35192,4.32306,84.4626263826,1.38192,0.40306000000000003,1.4395,82.97,3.92,83.0625505267,127.32
2022-02-20 01:00:00,85.07408,21.93994,87.857612391,1.47408,0.42994000000000004,1.5354999999999999,83.6,21.51,86.3228828295,134.02,91.07408,31.68994,96.4299763821,1.47408,0.42994000000000004,1.5354999999999999,89.6,31.26,94.8965099464,133.77,1.47408,0.42994000000000004,1.5354999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.0,0.0,0.0,127.32,85.52408,4.35994,85.6351407814,1.47408,0.42994000000000004,1.5354999999999999,84.05,3.93,84.1418290745,127.32
2022-02-20 01:30:00,84.00624,22.36682,86.9328648777,1.56624,0.45682000000000006,1.6315,82.44,21.91,85.3018270613,133.53,89.93624,32.21682,95.5324591762,1.56624,0.45682000000000006,1.6315,88.37,31.76,93.9039642401,133.28,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,126.86,84.46624,4.67682,84.595616583,1.56624,0.45682000000000006,1.6315,82.9,4.22,83.0073394345,126.86
2022-02-20 02:00:00,81.55472,23.01221,84.7392126666,1.58472,0.46221000000000007,1.65075,79.97,22.55,83.0885274873,134.02,87.30472,33.00221,93.3341309445,1.58472,0.46221000000000007,1.65075,85.72,32.54,91.6884398384,133.77,1.58472,0.46221000000000007,1.65075,1.58472,0.46221000000000007,1.65075,0.0,0.0,0.0,127.32,82.00472,5.04221,82.159588509,1.58472,0.46221000000000007,1.65075,80.42,4.58,80.5503122278,127.32
2022-02-20 02:30:00,79.2604,23.4422,82.6543873548,1.5504,0.45220000000000005,1.615,77.71,22.99,81.03939906,135.0,84.8604,33.4422,91.2122153497,1.5504,0.45220000000000005,1.615,83.31,32.99,89.6041081647,134.74,1.5504,0.45220000000000005,1.615,1.5504,0.45220000000000005,1.615,0.0,0.0,0.0,128.24,79.7004,5.5022,79.8900992927,1.5504,0.45220000000000005,1.615,78.15,5.05,78.3129938133,128.24
2022-02-20 03:00:00,77.12408,23.96744,80.7623792121,1.5340799999999999,0.44744000000000006,1.5979999999999999,75.59,23.52,79.1646290966,134.8,82.58408,34.02744,89.3196335774,1.5340799999999999,0.44744000000000006,1.5979999999999999,81.05,33.58,87.7309460795,134.55,1.5340799999999999,0.44744000000000006,1.5979999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.0,0.0,0.0,128.08,77.57408,5.97744,77.804033808,1.5340799999999999,0.44744000000000006,1.5979999999999999,76.04,5.53,76.2408191194,128.08
2022-02-20 03:30:00,75.16408,23.98244,78.8973786041,1.65408,0.48244000000000004,1.7229999999999999,73.51,23.5,77.1749318108,135.03,80.49408,33.93244,87.3539203436,1.65408,0.48244000000000004,1.7229999999999999,78.84,33.45,85.6425600972,134.77,1.65408,0.48244000000000004,1.7229999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.0,0.0,0.0,128.29,75.59408,6.15244,75.8440337073,1.65408,0.48244000000000004,1.7229999999999999,73.94,5.67,74.1570799048,128.29
2022-02-20 04:00:00,73.69984,24.21662,77.5764854853,1.59984,0.46662000000000003,1.6665,72.1,23.75,75.9109511204,134.21,78.92984,34.19662,86.0193493457,1.59984,0.46662000000000003,1.6665,77.33,33.73,84.3661176065,133.94,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,127.51,74.12984,6.37662,74.4035917214,1.59984,0.46662000000000003,1.6665,72.53,5.91,72.77038546,127.51
2022-02-20 04:30:00,72.14704,24.49747,76.1926598641,1.63704,0.47747000000000006,1.70525,70.51,24.02,74.4890629556,134.21,77.27704,34.43747,84.6030747146,1.63704,0.47747000000000006,1.70525,75.64,33.96,82.9137576039,133.94,1.63704,0.47747000000000006,1.70525,1.63704,0.47747000000000006,1.70525,0.0,0.0,0.0,127.51,72.55704,6.78747,72.8738211058,1.63704,0.47747000000000006,1.70525,70.92,6.31,71.2001580054,127.51
2022-02-20 05:00:00,71.42688,24.69034,75.57388488,1.64688,0.48034000000000004,1.7155,69.78,24.21,73.8604934996,133.76,76.51688,34.66034,84.0010243619,1.64688,0.48034000000000004,1.7155,74.87,34.18,82.3030333584,133.5,1.64688,0.48034000000000004,1.7155,1.64688,0.48034000000000004,1.7155,0.0,0.0,0.0,127.07,71.84688,6.91034,72.1784383639,1.64688,0.48034000000000004,1.7155,70.2,6.43,70.493864272,127.07
2022-02-20 05:30:00,71.6816,24.48755,75.7488738105,1.6716000000000002,0.48755000000000004,1.74125,70.01,24.0,74.0094595305,134.03,76.7816,34.46755,84.1630922766,1.6716000000000002,0.48755000000000004,1.74125,75.11,33.98,82.4387803161,133.76,1.6716000000000002,0.48755000000000004,1.74125,1.6716000000000002,0.48755000000000004,1.74125,0.0,0.0,0.0,127.32,72.1016,6.63755,72.4064761783,1.6716000000000002,0.48755000000000004,1.74125,70.43,6.15,70.6980013862,127.32
2022-02-20 06:00:00,72.63416,24.25538,76.5770504645,1.66416,0.48538000000000003,1.7335,70.97,23.77,74.8448648873,134.3,77.81416,34.27538,85.0284962271,1.66416,0.48538000000000003,1.7335,76.15,33.79,83.3101830511,134.04,1.66416,0.48538000000000003,1.7335,1.66416,0.48538000000000003,1.7335,0.0,0.0,0.0,127.58,73.07416,6.31538,73.3465533222,1.66416,0.48538000000000003,1.7335,71.41,5.83,71.6475889336,127.58
2022-02-20 06:30:00,76.03744,23.13342,79.4785971356,1.65744,0.48342,1.7265000000000001,74.38,22.65,77.7522147595,134.66,81.43744,33.09342,87.9046704166,1.65744,0.48342,1.7265000000000001,79.78,32.61,86.1873569614,134.4,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,127.94,76.46744,5.19342,76.643597198,1.65744,0.48342,1.7265000000000001,74.81,4.71,74.9581229754,127.94
2022-02-20 07:00:00,78.43792,21.982310000000002,81.4599855565,1.68792,0.49231,1.75825,76.75,21.49,79.7018356125,134.74,84.00792,31.81231,89.8295813764,1.68792,0.49231,1.75825,82.32,31.32,88.0768119314,134.47,1.68792,0.49231,1.75825,1.68792,0.49231,1.75825,0.0,0.0,0.0,128.03,78.88792,4.17231,78.9981777806,1.68792,0.49231,1.75825,77.2,3.68,77.2876600758,128.03
2022-02-20 07:30:00,80.64824,21.04907,83.3498768023,1.3682400000000001,0.39907000000000004,1.4252500000000001,79.28,20.65,81.9252152881,134.18,86.38824,30.76907,91.704218436,1.3682400000000001,0.39907000000000004,1.4252500000000001,85.02,30.37,90.281433861,133.93,1.3682400000000001,0.39907000000000004,1.4252500000000001,1.3682400000000001,0.39907000000000004,1.4252500000000001,0.0,0.0,0.0,127.49,81.10824,3.35907,81.177767567,1.3682400000000001,0.39907000000000004,1.4252500000000001,79.74,2.96,79.7949196378,127.49
2022-02-20 08:00:00,82.7488,20.04215,85.1413629094,1.3788,0.40215,1.43625,81.37,19.64,83.7066693878,133.79,88.6388,29.64215,93.4638642581,1.3788,0.40215,1.43625,87.26,29.24,92.0287194304,133.54,1.3788,0.40215,1.43625,1.3788,0.40215,1.43625,0.0,0.0,0.0,127.13,83.1988,2.48215,83.2358179515,1.3788,0.40215,1.43625,81.82,2.08,81.8464342534,127.13
2022-02-20 08:30:00,87.39208,18.61644,89.3529377525,1.46208,0.42644000000000004,1.5230000000000001,85.93,18.19,87.8341676115,133.32,93.58208,28.15644,97.726100969,1.46208,0.42644000000000004,1.5230000000000001,92.12,27.73,96.2031563931,133.06,1.46208,0.42644000000000004,1.5230000000000001,1.46208,0.42644000000000004,1.5230000000000001,0.0,0.0,0.0,126.68,87.86208,1.07644,87.868673741,1.46208,0.42644000000000004,1.5230000000000001,86.4,0.65,86.4024449886,126.68
2022-02-20 09:00:00,91.92176,17.41093,93.5561352609,1.51176,0.44093000000000004,1.57475,90.41,16.97,91.9888525855,133.32,98.42176,26.77093,101.9976741625,1.51176,0.44093000000000004,1.57475,96.91,26.33,100.423189553,133.06,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,126.68,92.43176,1.06093,92.4378484668,1.51176,0.44093000000000004,1.57475,90.92,0.62,90.9221139218,126.68
2022-02-20 09:30:00,97.33416,15.48913,98.5588750497,2.05416,0.59913,2.13975,95.28,14.89,96.4364583547,132.58,104.16416,24.71913,107.0570297387,2.05416,0.59913,2.13975,102.11,24.12,104.9200957872,132.32,2.05416,0.59913,2.13975,2.05416,0.59913,2.13975,0.0,0.0,0.0,125.99,97.84416,3.01913,97.8907288361,2.05416,0.59913,2.13975,95.79,2.42,95.8205640768,125.99
2022-02-20 10:00:00,101.6912,14.39285,102.704694579,2.5812,0.75285,2.68875,99.11,13.64,100.0441987324,132.58,108.7812,23.50285,111.2912100373,2.5812,0.75285,2.68875,106.2,22.75,108.6094033682,132.32,2.5812,0.75285,2.68875,2.5812,0.75285,2.68875,0.0,0.0,0.0,125.99,102.2112,4.30285,102.3017298171,2.5812,0.75285,2.68875,99.63,3.55,99.6932264499,125.99
2022-02-20 10:30:00,104.18104,13.59697,105.0645834174,3.04104,0.88697,3.16775,101.14,12.71,101.9354879323,131.96,111.40104,22.64697,113.6797121885,3.04104,0.88697,3.16775,108.36,21.76,110.5232428044,131.71,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,125.37,104.71104,5.29697,104.8449321096,3.04104,0.88697,3.16775,101.67,4.41,101.765598313,125.37
2022-02-20 11:00:00,105.83904,12.46222,106.5702083861,2.81904,0.8222200000000001,2.9365,103.02,11.64,103.6755033747,131.96,113.18904,21.392220000000002,115.1928203173,2.81904,0.8222200000000001,2.9365,110.37,20.57,112.2704849905,131.71,2.81904,0.8222200000000001,2.9365,2.81904,0.8222200000000001,2.9365,0.0,0.0,0.0,125.37,106.37904,6.19222,106.559109136,2.81904,0.8222200000000001,2.9365,103.56,5.37,103.699134519,125.37
2022-02-20 11:30:00,109.46952,11.45736,110.0674652529,3.41952,0.9973600000000001,3.5620000000000003,106.05,10.46,106.5646005951,131.22,117.01952,20.27736,118.763375624,3.41952,0.9973600000000001,3.5620000000000003,113.6,19.28,115.2244696234,130.96,3.41952,0.9973600000000001,3.5620000000000003,3.41952,0.9973600000000001,3.5620000000000003,0.0,0.0,0.0,124.66,109.99952,7.43736,110.2506631454,3.41952,0.9973600000000001,3.5620000000000003,106.58,6.44,106.7743883148,124.66
2022-02-20 12:00:00,111.2816,10.887550000000001,111.8129386232,3.5916,1.04755,3.74125,107.69,9.84,108.1386226101,131.22,118.9516,19.65755,120.5649302847,3.5916,1.04755,3.74125,115.36,18.61,116.8514514244,130.96,3.5916,1.04755,3.74125,3.5916,1.04755,3.74125,0.0,0.0,0.0,124.66,111.8516,8.08755,112.1436083224,3.5916,1.04755,3.74125,108.26,7.04,108.4886593152,124.66
2022-02-20 12:30:00,113.42496,10.44978,113.9053091522,3.56496,1.03978,3.7135,109.86,9.41,110.2622677982,131.13,121.24496,19.23978,122.7620033229,3.56496,1.03978,3.7135,117.68,18.2,119.0790594521,130.88,3.56496,1.03978,3.7135,3.56496,1.03978,3.7135,0.0,0.0,0.0,124.57,113.98496,8.53978,114.3044135134,3.56496,1.03978,3.7135,110.42,7.5,110.6744161945,124.57
2022-02-20 13:00:00,114.26224,10.50982,114.7445676546,3.46224,1.00982,3.6065,110.8,9.5,111.2065195931,131.36,122.13224,19.36982,123.6586995494,3.46224,1.00982,3.6065,118.67,18.36,120.0818824802,131.11,3.46224,1.00982,3.6065,3.46224,1.00982,3.6065,0.0,0.0,0.0,124.8,114.83224,8.57982,115.1523193629,3.46224,1.00982,3.6065,111.37,7.57,111.6269761303,124.8
2022-02-20 13:30:00,114.3584,10.3437,114.8252401707,3.5784000000000002,1.0437,3.7275,110.78,9.3,111.1696829176,132.02,122.2384,19.1937,123.7361085304,3.5784000000000002,1.0437,3.7275,118.66,18.15,120.0400687271,131.76,3.5784000000000002,1.0437,3.7275,3.5784000000000002,1.0437,3.7275,0.0,0.0,0.0,125.43,114.9284,8.8337,115.2673908018,3.5784000000000002,1.0437,3.7275,111.35,7.79,111.6221599863,125.43
2022-02-20 14:00:00,114.73688,10.38534,115.2059326556,2.96688,0.8653400000000001,3.0905,111.77,9.52,112.1746999105,131.96,122.66688,19.22534,124.1643151113,2.96688,0.8653400000000001,3.0905,119.7,18.36,121.0998744838,131.71,2.96688,0.8653400000000001,3.0905,2.96688,0.8653400000000001,3.0905,0.0,0.0,0.0,125.37,115.30688,8.37534,115.6106521712,2.96688,0.8653400000000001,3.0905,112.34,7.51,112.590744291,125.37
2022-02-20 14:30:00,113.96008,10.58669,114.4507660034,3.04008,0.8866900000000001,3.16675,110.92,9.7,111.3433266972,131.87,121.84008,19.50669,123.3917179115,3.04008,0.8866900000000001,3.16675,118.8,18.62,120.2503405401,131.61,3.04008,0.8866900000000001,3.16675,3.04008,0.8866900000000001,3.16675,0.0,0.0,0.0,125.3,114.53008,8.35669,114.8345483405,3.04008,0.8866900000000001,3.16675,111.49,7.47,111.7399704672,125.3
2022-02-20 15:00:00,113.1484,10.97495,113.6794174425,2.8284000000000002,0.8249500000000001,2.94625,110.32,10.15,110.7859417977,132.31,120.9884,19.96495,122.6245985236,2.8284000000000002,0.8249500000000001,2.94625,118.16,19.14,119.7001470342,132.06,2.8284000000000002,0.8249500000000001,2.94625,2.8284000000000002,0.8249500000000001,2.94625,0.0,0.0,0.0,125.71,113.7084,7.93495,113.984927346,2.8284000000000002,0.8249500000000001,2.94625,110.88,7.11,111.107724754,125.71
2022-02-20 15:30:00,113.10352,11.07936,113.6448786985,2.84352,0.8293600000000001,2.9619999999999997,110.26,10.25,110.7354058104,132.68,120.96352,20.03936,122.6121899323,2.84352,0.8293600000000001,2.9619999999999997,118.12,19.21,119.6718784845,132.43,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,126.1,113.68352,7.73936,113.9466559966,2.84352,0.8293600000000001,2.9619999999999997,110.84,6.91,111.0551831298,126.1
2022-02-20 16:00:00,113.61888,11.15259,114.1649252449,2.8888800000000003,0.8425900000000001,3.00925,110.73,10.31,111.2089429857,132.21,121.49888,20.14259,123.1572237961,2.8888800000000003,0.8425900000000001,3.00925,118.61,19.3,120.1699717067,131.97,2.8888800000000003,0.8425900000000001,3.00925,2.8888800000000003,0.8425900000000001,3.00925,0.0,0.0,0.0,125.65,114.18888,7.78259,114.4537855327,2.8888800000000003,0.8425900000000001,3.00925,111.3,6.94,111.5161584704,125.65
2022-02-20 16:30:00,116.7776,10.34305,117.2347497334,2.5476,0.7430500000000001,2.65375,114.23,9.6,114.6326868742,132.59,124.9276,19.39305,126.4238728645,2.5476,0.7430500000000001,2.65375,122.38,18.65,123.792919426,132.34,2.5476,0.7430500000000001,2.65375,2.5476,0.7430500000000001,2.65375,0.0,0.0,0.0,126.01,117.3676,8.60305,117.6824795756,2.5476,0.7430500000000001,2.65375,114.82,7.86,115.0887136082,126.01
2022-02-20 17:00:00,119.83288,9.69459,120.2243910542,2.7928800000000003,0.81459,2.90925,117.04,8.88,117.3763860408,133.33,128.15288,18.61459,129.4977359384,2.7928800000000003,0.81459,2.90925,125.36,17.8,126.6174142841,133.09,2.7928800000000003,0.81459,2.90925,2.7928800000000003,0.81459,2.90925,0.0,0.0,0.0,126.66,120.44288,9.16459,120.7910470712,2.7928800000000003,0.81459,2.90925,117.65,8.35,117.9459410069,126.66
2022-02-20 17:30:00,121.68032,11.29301,122.2032419789,6.01032,1.7530100000000002,6.26075,115.67,9.54,116.062743807,132.59,129.92032,20.20301,131.4817522014,6.01032,1.7530100000000002,6.26075,123.91,18.45,125.2760575689,132.36,6.01032,1.7530100000000002,6.26075,6.01032,1.7530100000000002,6.26075,0.0,0.0,0.0,125.75,122.26032,9.36301,122.6183175662,6.01032,1.7530100000000002,6.26075,116.25,7.61,116.4988180198,125.75
2022-02-20 18:00:00,123.57736,10.92298,124.0591608736,5.90736,1.7229800000000002,6.1535,117.67,9.2,118.0291019198,132.29,131.93736,19.80298,133.4152351894,5.90736,1.7229800000000002,6.1535,126.03,18.08,127.3202548694,132.06,5.90736,1.7229800000000002,6.1535,5.90736,1.7229800000000002,6.1535,0.0,0.0,0.0,125.75,124.18736,9.64298,124.5611795346,5.90736,1.7229800000000002,6.1535,118.28,7.92,118.5448640811,125.75
2022-02-20 18:30:00,122.25304,11.05422,122.7517884556,5.84304,1.70422,6.0865,116.41,9.35,116.7848902898,132.29,130.52304,19.97422,132.0425440358,5.84304,1.70422,6.0865,124.68,18.27,126.0114887619,132.06,5.84304,1.70422,6.0865,5.84304,1.70422,6.0865,0.0,0.0,0.0,125.75,122.83304,9.51422,123.2009581856,5.84304,1.70422,6.0865,116.99,7.8100000000000005,117.2503995729,125.75
2022-02-20 19:00:00,121.14312,11.54841,121.6923222593,5.82312,1.69841,6.06575,115.32,9.85,115.7399019353,132.29,129.34312,20.42841,130.9464112775,5.82312,1.69841,6.06575,123.52,18.73,124.9319947011,132.06,5.82312,1.69841,6.06575,5.82312,1.69841,6.06575,0.0,0.0,0.0,125.75,121.72312,8.84841,122.0443046687,5.82312,1.69841,6.06575,115.9,7.15,116.1203362896,125.75
2022-02-20 19:30:00,119.16024,12.375070000000001,119.8011066492,5.88024,1.71507,6.12525,113.28,10.66,113.7804640525,131.77,127.22024,21.38507,129.0050800727,5.88024,1.71507,6.12525,121.34,19.67,122.9239785396,131.53,5.88024,1.71507,6.12525,5.88024,1.71507,6.12525,0.0,0.0,0.0,125.26,119.74024,8.26507,120.0251492703,5.88024,1.71507,6.12525,113.86,6.55,114.048244616,125.26
2022-02-20 20:00:00,115.33528,14.49779,116.242903988,5.8552800000000005,1.7077900000000001,6.09925,109.48,12.79,110.2245639592,132.46,123.11528,23.77779,125.3904121804,5.8552800000000005,1.7077900000000001,6.09925,117.26,22.07,119.3188690024,132.23,5.8552800000000005,1.7077900000000001,6.09925,5.8552800000000005,1.7077900000000001,6.09925,0.0,0.0,0.0,125.91,115.88528,6.44779,116.0645170436,5.8552800000000005,1.7077900000000001,6.09925,110.03,4.74,110.1320502851,125.91
2022-02-20 20:30:00,114.08536,12.82698,114.8041845154,2.59536,0.7569800000000001,2.7035,111.49,12.07,112.1414508556,133.75,122.02536,22.03698,123.9992619762,2.59536,0.7569800000000001,2.7035,119.43,21.28,121.311018873,133.52,2.59536,0.7569800000000001,2.7035,2.59536,0.7569800000000001,2.7035,0.0,0.0,0.0,127.16,114.65536,6.18698,114.8221681482,2.59536,0.7569800000000001,2.7035,112.06,5.43,112.1914814057,127.16
2022-02-20 21:00:00,111.32264,13.92327,112.1899622251,2.3426400000000003,0.68327,2.44025,108.98,13.24,109.7813189937,133.56,119.06264,23.25327,121.3121049585,2.3426400000000003,0.68327,2.44025,116.72,22.57,118.8821403744,133.33,2.3426400000000003,0.68327,2.44025,2.3426400000000003,0.68327,2.44025,0.0,0.0,0.0,126.97,111.89264,5.02327,112.0053397283,2.3426400000000003,0.68327,2.44025,109.55,4.34,109.6359343464,126.97
2022-02-20 21:30:00,106.5324,15.7482,107.6901019268,2.2224,0.6482,2.315,104.31,15.1,105.3972774791,134.17,113.9324,25.2182,116.68997121,2.2224,0.6482,2.315,111.71,24.57,114.3801075362,133.94,2.2224,0.6482,2.315,2.2224,0.6482,2.315,0.0,0.0,0.0,127.55,107.0524,3.2282,107.1010626511,2.2224,0.6482,2.315,104.83,2.58,104.8617437391,127.55
2022-02-20 22:00:00,101.40536,16.98073,102.8172759222,2.2653600000000003,0.66073,2.35975,99.14,16.32,100.4742852674,134.17,108.46536,26.47073,111.6487074115,2.2653600000000003,0.66073,2.35975,106.2,25.81,109.2913358872,133.94,2.2653600000000003,0.66073,2.35975,2.2653600000000003,0.66073,2.35975,0.0,0.0,0.0,127.55,101.92536,1.94073,101.9438347526,2.2653600000000003,0.66073,2.35975,99.66,1.28,99.6682196089,127.55
2022-02-20 22:30:00,95.6216,18.4088,97.3774835575,1.6416,0.4788,1.71,93.98,17.93,95.675102822,134.25,102.3216,28.0588,106.0990390343,1.6416,0.4788,1.71,100.68,27.58,104.3892657317,134.02,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,127.61,96.1016,0.9388000000000001,96.1061853785,1.6416,0.4788,1.71,94.46,0.46,94.4611200442,127.61
2022-02-20 23:00:00,90.29056,19.83433,92.4434198397,1.66056,0.48433000000000004,1.7297500000000001,88.63,19.35,90.7176906673,134.25,96.63056,29.66433,101.0813415041,1.66056,0.48433000000000004,1.7297500000000001,94.97,29.18,99.3517654599,134.02,1.66056,0.48433000000000004,1.7297500000000001,1.66056,0.48433000000000004,1.7297500000000001,0.0,0.0,0.0,127.61,90.77056,1.83433,90.7890925677,1.66056,0.48433000000000004,1.7297500000000001,89.11,1.35,89.1202255383,127.61
2022-02-20 23:30:00,84.85896,21.37928,87.510666239,1.6089600000000002,0.46928000000000003,1.6760000000000002,83.25,20.91,85.8358351739,135.13,90.82896,31.28928,96.0672629859,1.6089600000000002,0.46928000000000003,1.6760000000000002,89.22,30.82,94.3932243331,134.89,1.6089600000000002,0.46928000000000003,1.6760000000000002,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.0,0.0,0.0,128.42,85.30896,3.33928,85.3742903174,1.6089600000000002,0.46928000000000003,1.6760000000000002,83.7,2.87,83.7491904438,128.42
2022-02-21 00:00:00,81.11576,22.16293,84.089012282,1.65576,0.48293,1.72475,79.46,21.68,82.3645190601,135.16,86.84576,32.10293,92.5893306195,1.65576,0.48293,1.72475,85.19,31.62,90.8689193289,134.89,1.65576,0.48293,1.72475,1.65576,0.48293,1.72475,0.0,0.0,0.0,128.47,81.56576,4.14293,81.6709071418,1.65576,0.48293,1.72475,79.91,3.66,79.9937728826,128.47
