Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-21 00:30:00,80.676,22.28675,83.6977670046,1.566,0.45675000000000004,1.63125,79.11,21.83,82.0666862984,135.09,86.386,32.26675,92.2154225255,1.566,0.45675000000000004,1.63125,84.82,31.81,90.5886775486,134.89,1.566,0.45675000000000004,1.63125,1.566,0.45675000000000004,1.63125,0.0,0.0,0.0,128.38,81.126,4.21675,81.2355147492,1.566,0.45675000000000004,1.63125,79.56,3.76,79.6487991121,128.38
2022-02-21 01:00:00,82.7392,21.7106,85.540197387,1.5792000000000002,0.4606,1.645,81.16,21.25,83.8958169398,135.25,88.5892,31.4906,94.0197013663,1.5792000000000002,0.4606,1.645,87.01,31.03,92.3774918473,135.0,1.5792000000000002,0.4606,1.645,1.5792000000000002,0.4606,1.645,0.0,0.0,0.0,128.53,83.1792,4.0006,83.2753511731,1.5792000000000002,0.4606,1.645,81.6,3.54,81.6767506699,128.53
2022-02-21 01:30:00,82.66624,22.04682,85.5556515249,1.56624,0.45682000000000006,1.6315,81.1,21.59,83.9245977053,133.95,88.49624,32.03682,94.1166421514,1.56624,0.45682000000000006,1.6315,86.93,31.58,92.4884927978,133.71,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,127.29,83.11624,3.92682,83.2089494409,1.56624,0.45682000000000006,1.6315,81.55,3.47,81.6237918747,127.29
2022-02-21 02:00:00,80.936,22.67675,84.0527875003,1.566,0.45675000000000004,1.63125,79.37,22.22,82.4216312627,135.52,86.636,32.77675,92.628893098,1.566,0.45675000000000004,1.63125,85.07,32.32,91.0026774331,135.28,1.566,0.45675000000000004,1.63125,1.566,0.45675000000000004,1.63125,0.0,0.0,0.0,128.76,81.366,4.39675,81.4847063354,1.566,0.45675000000000004,1.63125,79.8,3.94,79.8972064593,128.76
2022-02-21 02:30:00,79.91912,23.54641,83.3156597853,1.59912,0.46641000000000005,1.66575,78.32,23.08,81.6499161053,136.63,85.48912,32.61641,91.4998351893,1.59912,0.46641000000000005,1.66575,83.89,32.15,89.8396048522,136.38,1.59912,0.46641000000000005,1.66575,1.59912,0.46641000000000005,1.66575,0.0,0.0,0.0,129.84,80.29912,4.38641,80.418836509,1.59912,0.46641000000000005,1.66575,78.7,3.92,78.7975659523,129.84
2022-02-21 03:00:00,78.06128,24.59454,81.8440885651,1.66128,0.48454,1.7305000000000001,76.4,24.11,80.113994408,136.63,82.25128,13.60454,83.3687985415,1.66128,0.48454,1.7305000000000001,80.59,13.12,81.6509797859,136.38,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,129.84,79.13128,24.06454,82.7095010253,1.66128,0.48454,1.7305000000000001,77.47,23.58,80.9791164437,129.84
2022-02-21 03:30:00,78.40128,24.04454,82.0054913372,1.66128,0.48454,1.7305000000000001,76.74,23.56,80.275159296,134.71,82.63128,13.11454,83.6655221334,1.66128,0.48454,1.7305000000000001,80.97,12.63,81.9491171398,134.47,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,127.99,79.52128,24.00454,83.0653472481,1.66128,0.48454,1.7305000000000001,77.86,23.52,81.3349248478,127.99
2022-02-21 04:00:00,77.91,24.01125,81.5261199038,1.65,0.48125000000000007,1.71875,76.26,23.53,79.8075716959,134.71,82.1,13.08125,83.1356067011,1.65,0.48125000000000007,1.71875,80.45,12.6,81.4307220894,134.47,1.65,0.48125000000000007,1.71875,1.65,0.48125000000000007,1.71875,0.0,0.0,0.0,127.99,79.02,23.96125,82.5730095223,1.65,0.48125000000000007,1.71875,77.37,23.48,80.8543585714,127.99
2022-02-21 04:30:00,76.61808,24.07944,80.3128234692,1.67808,0.48944000000000004,1.748,74.94,23.59,78.5652066757,134.12,80.75808,13.25944,81.8393562682,1.67808,0.48944000000000004,1.748,79.08,12.77,80.1044274681,133.87,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,127.4,77.69808,24.03944,81.3319513549,1.67808,0.48944000000000004,1.748,76.02,23.55,79.5841874998,127.4
2022-02-21 05:00:00,77.23016,23.46588,80.7164489915,1.70016,0.49588000000000004,1.771,75.53,22.97,78.9455622565,134.12,81.41016,12.74588,82.4018908048,1.70016,0.49588000000000004,1.771,79.71,12.25,80.6458095626,133.87,1.70016,0.49588000000000004,1.771,1.70016,0.49588000000000004,1.771,0.0,0.0,0.0,127.4,78.34016,23.42588,81.7676740687,1.70016,0.49588000000000004,1.771,76.64,22.93,79.9967155576,127.4
2022-02-21 05:30:00,80.5052,22.25735,83.5253066804,1.7052,0.49735,1.77625,78.8,21.76,81.7492360821,133.11,84.8252,11.51735,85.603527416,1.7052,0.49735,1.77625,83.12,11.02,83.8473303093,132.87,1.7052,0.49735,1.77625,1.7052,0.49735,1.77625,0.0,0.0,0.0,126.41,81.6552,22.19735,84.6185206327,1.7052,0.49735,1.77625,79.95,21.7,82.8425766137,126.41
2022-02-21 06:00:00,84.774,20.787,87.2853392329,1.704,0.497,1.775,83.07,20.29,85.5120400879,133.11,89.334,10.017,89.8938476482,1.704,0.497,1.775,87.63,9.52,88.1456028398,132.87,1.704,0.497,1.775,1.704,0.497,1.775,0.0,0.0,0.0,126.41,86.004,20.737,88.4687017255,1.704,0.497,1.775,84.3,20.24,86.6957184641,126.41
2022-02-21 06:30:00,97.29448,14.20589,98.3261061426,1.73448,0.5058900000000001,1.80675,95.56,13.7,96.5370581694,131.5,102.45448,3.43589,102.5120764211,1.73448,0.5058900000000001,1.80675,100.72,2.93,100.7626086403,131.28,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,124.89,98.77448,14.10589,99.7766206682,1.73448,0.5058900000000001,1.80675,97.04,13.6,97.9883748207,124.89
2022-02-21 07:00:00,109.21184,8.30887,109.5274546261,1.88184,0.5488700000000001,1.96025,107.33,7.76,107.6101598363,131.5,114.94184,3.78887,115.004270001,1.88184,0.5488700000000001,1.96025,113.06,3.24,113.1064153795,131.28,1.88184,0.5488700000000001,1.96025,1.88184,0.5488700000000001,1.96025,0.0,0.0,0.0,124.89,110.91184,8.17887,111.2129945944,1.88184,0.5488700000000001,1.96025,109.03,7.63,109.2966504519,124.89
2022-02-21 07:30:00,120.8064,2.95895,120.8426318236,2.3964,0.6989500000000001,2.49625,118.41,2.26,118.4315654714,130.37,127.0464,9.49895,127.4010117859,2.3964,0.6989500000000001,2.49625,124.65,8.8,124.9602436777,130.14,2.3964,0.6989500000000001,2.49625,2.3964,0.6989500000000001,2.49625,0.0,0.0,0.0,123.79,122.7064,2.8089500000000003,122.7385465168,2.3964,0.6989500000000001,2.49625,120.31,2.11,120.3285011957,123.79
2022-02-21 08:00:00,127.75928,2.55354,127.7847964065,2.54928,0.7435400000000001,2.6555,125.21,1.81,125.2230817382,130.37,134.30928,13.60354,134.996440674,2.54928,0.7435400000000001,2.6555,131.76,12.86,132.3860914145,130.14,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,123.79,129.77928,2.71354,129.8076454476,2.54928,0.7435400000000001,2.6555,127.23,1.97,127.245250599,123.79
2022-02-21 08:30:00,132.14128,5.66204,132.2625289982,3.64128,1.06204,3.793,128.5,4.6,128.5823082698,129.61,138.86128,16.78204,139.871698173,3.64128,1.06204,3.793,135.22,15.72,136.1306974933,129.38,3.64128,1.06204,3.793,3.64128,1.06204,3.793,0.0,0.0,0.0,123.04,134.22128,5.85204,134.3487937311,3.64128,1.06204,3.793,130.58,4.79,130.6678250374,123.04
2022-02-21 09:00:00,135.81032,4.77551,135.8942548979,3.07032,0.89551,3.19825,132.74,3.88,132.796694236,128.87,142.97032,15.13551,143.7692458903,3.07032,0.89551,3.19825,139.9,14.24,140.6228558948,128.66,3.07032,0.89551,3.19825,3.07032,0.89551,3.19825,0.0,0.0,0.0,122.34,137.16032,14.30551,137.9043182749,3.07032,0.89551,3.19825,134.09,13.41,134.758881711,122.34
2022-02-21 09:30:00,140.74944,4.45442,140.8199088121,3.88944,1.13442,4.0515,136.86,3.32,136.9002629654,130.01,148.21944,14.82442,148.9589400548,3.88944,1.13442,4.0515,144.33,13.69,144.9778086467,129.79,3.88944,1.13442,4.0515,3.88944,1.13442,4.0515,0.0,0.0,0.0,123.4,141.44944,21.19442,143.0284849792,3.88944,1.13442,4.0515,137.56,20.06,139.0149531525,123.4
2022-02-21 10:00:00,142.22272,4.91746,142.3077070894,4.4827200000000005,1.30746,4.6695,137.74,3.61,137.7872987615,130.67,149.72272,15.24746,150.4971026985,4.4827200000000005,1.30746,4.6695,145.24,13.94,145.9074405231,130.45,4.4827200000000005,1.30746,4.6695,4.4827200000000005,1.30746,4.6695,0.0,0.0,0.0,124.06,142.90272,21.58746,144.5240665517,4.4827200000000005,1.30746,4.6695,138.42,20.28,139.8977297886,124.06
2022-02-21 10:30:00,144.39144,5.19417,144.4848343158,3.75144,1.09417,3.90775,140.64,4.1,140.6997498221,130.51,152.04144,15.54417,152.8339644787,3.75144,1.09417,3.90775,148.29,14.45,148.9923709456,130.34,3.75144,1.09417,3.90775,3.75144,1.09417,3.90775,0.0,0.0,0.0,123.92,145.08144,21.85417,146.7181958002,3.75144,1.09417,3.90775,141.33,20.76,142.8465837883,123.92
2022-02-21 11:00:00,143.36536,6.36573,143.506616455,6.94536,2.02573,7.23475,136.42,4.34,136.4890178732,130.51,150.74536,16.79573,151.678146441,6.94536,2.02573,7.23475,143.8,14.77,144.556538766,130.34,6.94536,2.02573,7.23475,6.94536,2.02573,7.23475,0.0,0.0,0.0,123.92,144.03536,23.15573,145.8847927721,6.94536,2.02573,7.23475,137.09,21.13,138.7088497537,123.92
2022-02-21 11:30:00,138.02096,5.21278,138.1193631416,9.06096,2.64278,9.4385,128.96,2.5700000000000003,128.9856057861,131.02,145.08096,15.66278,145.9239789474,9.06096,2.64278,9.4385,136.02,13.02,136.641724228,130.8,9.06096,2.64278,9.4385,9.06096,2.64278,9.4385,0.0,0.0,0.0,124.4,138.65096,22.18278,140.4142600929,9.06096,2.64278,9.4385,129.59,19.54,131.0548728587,124.4
2022-02-21 12:00:00,138.5556,4.25455,138.6209056638,6.2556,1.8245500000000001,6.51625,132.3,2.43,132.3223144447,131.65,145.7356,14.67455,146.4725487082,6.2556,1.8245500000000001,6.51625,139.48,12.85,140.0706710914,131.44,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,125.0,139.1956,21.17455,140.7969340116,6.2556,1.8245500000000001,6.51625,132.94,19.35,134.3408578951,125.0
2022-02-21 12:30:00,137.38296,4.50128,137.456681249,8.47296,2.47128,8.826,128.91,2.03,128.9259826412,131.87,144.43296,14.96128,145.2057844357,8.47296,2.47128,8.826,135.96,12.49,136.5324932022,131.66,8.47296,2.47128,8.826,8.47296,2.47128,8.826,0.0,0.0,0.0,125.21,138.03296,21.52128,139.7006211124,8.47296,2.47128,8.826,129.56,19.05,130.9530301291,125.21
2022-02-21 13:00:00,135.89056,3.17683,135.9276886656,7.84056,2.28683,8.16725,128.05,0.89,128.0530928951,131.87,142.93056,13.65683,143.5815238377,7.84056,2.28683,8.16725,135.09,11.37,135.5676399441,131.66,7.84056,2.28683,8.16725,7.84056,2.28683,8.16725,0.0,0.0,0.0,125.21,136.53056,20.31683,138.033935665,7.84056,2.28683,8.16725,128.69,18.03,129.9469006941,125.21
2022-02-21 13:30:00,137.99144,2.38417,138.0120349095,4.95144,1.44417,5.15775,133.04,0.9400000000000001,133.0433207643,132.35,145.22144,12.86417,145.7901008487,4.95144,1.44417,5.15775,140.27,11.42,140.7341085167,132.12,4.95144,1.44417,5.15775,4.95144,1.44417,5.15775,0.0,0.0,0.0,125.67,138.63144,19.50417,139.9967456903,4.95144,1.44417,5.15775,133.68,18.06,134.8944253852,125.67
2022-02-21 14:00:00,137.22064,2.60352,137.2453363812,5.12064,1.49352,5.334,132.1,1.11,132.1046634302,132.35,144.43064,13.15352,145.0283588103,5.12064,1.49352,5.334,139.31,11.66,139.7971090545,132.12,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,125.67,137.87064,19.82352,139.2884967225,5.12064,1.49352,5.334,132.75,18.33,134.0095198111,125.67
2022-02-21 14:30:00,135.9464,2.08145,135.9623334128,5.4564,1.59145,5.68375,130.49,0.49,130.4909199906,132.51,143.0564,12.62145,143.6120976139,5.4564,1.59145,5.68375,137.6,11.03,138.0413738703,132.3,5.4564,1.59145,5.68375,5.4564,1.59145,5.68375,0.0,0.0,0.0,125.84,136.5864,19.37145,137.9532447609,5.4564,1.59145,5.68375,131.13,17.78,132.329910829,125.84
2022-02-21 15:00:00,132.60504,2.93647,132.6375493194,6.12504,1.78647,6.38025,126.48,1.15,126.4852279913,132.77,139.49504,11.12647,139.9380738729,6.12504,1.78647,6.38025,133.37,9.34,133.696643563,132.55,6.12504,1.78647,6.38025,6.12504,1.78647,6.38025,0.0,0.0,0.0,126.11,133.20504,17.94647,134.408550572,6.12504,1.78647,6.38025,127.08,16.16,128.1033645148,126.11
2022-02-21 15:30:00,132.59312,3.49091,132.6390663566,6.00312,1.7509100000000002,6.25325,126.59,1.74,126.6019577258,132.91,139.52312,10.54091,139.9207339824,6.00312,1.7509100000000002,6.25325,133.52,8.79,133.809022491,132.69,6.00312,1.7509100000000002,6.25325,6.00312,1.7509100000000002,6.25325,0.0,0.0,0.0,126.26,133.23312,17.42091,134.3672295248,6.00312,1.7509100000000002,6.25325,127.23,15.67,128.191348382,126.26
2022-02-21 16:00:00,133.76456,4.14008,133.8286134367,5.07456,1.48008,5.286,128.69,2.66,128.7174879338,133.16,140.77456,9.31008,141.0820836705,5.07456,1.48008,5.286,135.7,7.83,135.9257109601,132.95,5.07456,1.48008,5.286,5.07456,1.48008,5.286,0.0,0.0,0.0,126.51,134.37456,16.26008,135.3547656228,5.07456,1.48008,5.286,129.3,14.78,130.1419932228,126.51
2022-02-21 16:30:00,133.23936,7.85523,133.4707147338,7.62936,2.22523,7.94725,125.61,5.63,125.7361085767,133.95,140.08936,7.02523,140.2654007293,7.62936,2.22523,7.94725,132.46,4.8,132.546941119,133.72,7.62936,2.22523,7.94725,7.62936,2.22523,7.94725,0.0,0.0,0.0,127.3,133.82936,14.15523,134.5758824395,7.62936,2.22523,7.94725,126.2,11.93,126.7626321121,127.3
2022-02-21 17:00:00,134.33096,8.03653,134.5711433739,6.57096,1.91653,6.84475,127.76,6.12,127.9064970985,133.95,141.34096,6.11653,141.4732445127,6.57096,1.91653,6.84475,134.77,4.2,134.8354289495,133.72,6.57096,1.91653,6.84475,6.57096,1.91653,6.84475,0.0,0.0,0.0,127.3,134.94096,13.19653,135.5847007953,6.57096,1.91653,6.84475,128.37,11.28,128.8646394478,127.3
2022-02-21 17:30:00,137.51264,5.36702,137.6173356211,3.21264,0.9370200000000001,3.3465,134.3,4.43,134.3730437997,132.26,144.80264,6.69702,144.9574235003,3.21264,0.9370200000000001,3.3465,141.59,5.76,141.7071123833,132.04,3.21264,0.9370200000000001,3.3465,3.21264,0.9370200000000001,3.3465,0.0,0.0,0.0,125.71,138.15264,13.58702,138.8191595258,3.21264,0.9370200000000001,3.3465,134.94,12.65,135.5316424308,125.71
2022-02-21 18:00:00,139.6292,7.22685,139.8160965467,5.7492,1.67685,5.9887500000000005,133.88,5.55,133.9949883391,132.26,146.8792,6.2368500000000004,147.0115563164,5.7492,1.67685,5.9887500000000005,141.13,4.5600000000000005,141.2036490322,132.04,5.7492,1.67685,5.9887500000000005,5.7492,1.67685,5.9887500000000005,0.0,0.0,0.0,125.71,140.2192,13.16685,140.8360393776,5.7492,1.67685,5.9887500000000005,134.47,11.49,134.9599977771,125.71
2022-02-21 18:30:00,140.11976,8.15243,140.3567214542,5.93976,1.73243,6.18725,134.18,6.42,134.3334984284,132.02,147.40976,5.44243,147.5101941818,5.93976,1.73243,6.18725,141.47,3.71,141.5186383485,131.8,5.93976,1.73243,6.18725,5.93976,1.73243,6.18725,0.0,0.0,0.0,125.49,140.75976,12.44243,141.3086129702,5.93976,1.73243,6.18725,134.82,10.71,135.2447281782,125.49
2022-02-21 19:00:00,138.2128,9.2329,138.5208450965,5.6328,1.6429,5.8675,132.58,7.59,132.7970801637,132.41,145.4128,4.2329,145.4743958443,5.6328,1.6429,5.8675,139.78,2.59,139.8039931475,132.2,5.6328,1.6429,5.8675,5.6328,1.6429,5.8675,0.0,0.0,0.0,125.86,138.8328,11.3629,139.2970274351,5.6328,1.6429,5.8675,133.2,9.72,133.5541777707,125.86
2022-02-21 19:30:00,133.10344,11.39142,133.5900078204,5.35344,1.56142,5.5765,127.75,9.83,128.1276371436,133.13,140.03344,2.21142,140.0509003779,5.35344,1.56142,5.5765,134.68,0.65,134.6815685237,132.9,5.35344,1.56142,5.5765,5.35344,1.56142,5.5765,0.0,0.0,0.0,126.55,133.68344,9.10142,133.9929027085,5.35344,1.56142,5.5765,128.33,7.54,128.5513146568,126.55
2022-02-21 20:00:00,128.40192,13.43056,129.1024128419,5.28192,1.5405600000000002,5.502,123.12,11.89,123.6927908166,133.29,135.10192,3.49056,135.1470043945,5.28192,1.5405600000000002,5.502,129.82,1.9500000000000002,129.8346444521,133.07,5.28192,1.5405600000000002,5.502,5.28192,1.5405600000000002,5.502,0.0,0.0,0.0,126.72,128.97192,6.89056,129.1558591997,5.28192,1.5405600000000002,5.502,123.69,5.35,123.805648498,126.72
2022-02-21 20:30:00,124.53752,14.47261,125.3756368995,5.35752,1.56261,5.58075,119.18,12.91,119.8771892397,132.8,131.04752,4.63261,131.1293772332,5.35752,1.56261,5.58075,125.69,3.07,125.7274870504,132.57,5.35752,1.56261,5.58075,5.35752,1.56261,5.58075,0.0,0.0,0.0,126.26,125.07752,5.8426100000000005,125.2139053818,5.35752,1.56261,5.58075,119.72,4.28,119.7964807496,126.26
2022-02-21 21:00:00,120.9708,13.0619,121.6739400375,1.2408000000000001,0.3619,1.2925,119.73,12.7,120.4016731611,132.39,127.4908,3.2019,127.5310011262,1.2408000000000001,0.3619,1.2925,126.25,2.84,126.2819389303,132.16,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,125.84,121.5208,4.8419,121.6172225807,1.2408000000000001,0.3619,1.2925,120.28,4.48,120.3634030759,125.84
2022-02-21 21:30:00,115.77448,15.29339,116.7802123519,0.8344800000000001,0.24339000000000002,0.8692500000000001,114.94,15.05,115.9211201637,132.39,122.05448,5.40339,122.1740263377,0.8344800000000001,0.24339000000000002,0.8692500000000001,121.22,5.16,121.3297737573,132.16,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,125.82,116.33448,2.62339,116.3640554981,0.8344800000000001,0.24339000000000002,0.8692500000000001,115.5,2.38,115.5245186097,125.82
2022-02-21 22:00:00,109.47904,18.03347,110.9543430406,0.86904,0.25347000000000003,0.9052500000000001,108.61,17.78,110.0557154354,133.36,115.42904,8.22347,115.7216001193,0.86904,0.25347000000000003,0.9052500000000001,114.56,7.97,114.8369039116,133.11,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,126.74,109.98904,1.05347,109.9940849281,0.86904,0.25347000000000003,0.9052500000000001,109.12,0.8,109.1229325119,126.74
2022-02-21 22:30:00,101.85688,21.14409,104.0283449126,0.8368800000000001,0.24409000000000003,0.87175,101.02,20.9,103.1593447052,133.62,107.43688,11.47409,108.0478501659,0.8368800000000001,0.24409000000000003,0.87175,106.6,11.23,107.1898917809,133.37,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,127.0,102.34688,3.61409,102.410670793,0.8368800000000001,0.24409000000000003,0.87175,101.51,3.37,101.5659244038,127.0
2022-02-21 23:00:00,95.1392,23.40185,97.9750680534,0.8292,0.24185,0.86375,94.31,23.16,97.1121089257,133.62,100.3992,13.70185,101.3298576633,0.8292,0.24185,0.86375,99.57,13.46,100.4756512793,133.37,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,127.0,95.6192,5.66185,95.7866794187,0.8292,0.24185,0.86375,94.79,5.42,94.9448287165,127.0
2022-02-21 23:30:00,89.35408,25.41994,92.8995423145,0.7540800000000001,0.21994000000000002,0.7855000000000001,88.6,25.2,92.1140597303,134.27,94.32408,15.69994,95.6217558082,0.7540800000000001,0.21994000000000002,0.7855000000000001,93.57,15.48,94.8418436135,134.02,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,127.61,89.80408,7.4999400000000005,90.1167125713,0.7540800000000001,0.21994000000000002,0.7855000000000001,89.05,7.28,89.3470810939,127.61
2022-02-22 00:00:00,85.11072,26.40521,89.1126802092,0.84072,0.24521,0.87575,84.27,26.16,88.2370585412,134.91,89.87072,16.74521,91.417440192,0.84072,0.24521,0.87575,89.03,16.5,90.5460705939,134.64,0.84072,0.24521,0.87575,0.84072,0.24521,0.87575,0.0,0.0,0.0,128.2,85.53072,8.48521,85.950583782,0.84072,0.24521,0.87575,84.69,8.24,85.0899153837,128.2
2022-02-22 00:30:00,83.81504,26.71272,87.9689168968,0.9350400000000001,0.27272,0.974,82.88,26.44,86.9952182594,134.65,88.52504,17.06272,90.154418199,0.9350400000000001,0.27272,0.974,87.59,16.79,89.1847083305,134.38,0.9350400000000001,0.27272,0.974,0.9350400000000001,0.27272,0.974,0.0,0.0,0.0,127.94,84.25504,8.81272,84.7146728684,0.9350400000000001,0.27272,0.974,83.32,8.54,83.7565161644,127.94
2022-02-22 01:00:00,85.54088,26.75984,89.6288524305,0.8908800000000001,0.25984,0.928,84.65,26.5,88.7010287426,134.65,90.33088,17.199840000000002,91.9538056722,0.8908800000000001,0.25984,0.928,89.44,16.94,91.0300895309,134.38,0.8908800000000001,0.25984,0.928,0.8908800000000001,0.25984,0.928,0.0,0.0,0.0,127.94,85.97088,9.01984,86.4427540144,0.8908800000000001,0.25984,0.928,85.08,8.76,85.5297842859,127.94
2022-02-22 01:30:00,84.98376,27.07443,89.1922879153,1.04376,0.30443000000000003,1.08725,83.94,26.77,88.1053715729,134.19,89.74376,17.45443,91.425377142,1.04376,0.30443000000000003,1.08725,88.7,17.15,90.3427501242,133.93,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,127.51,85.42376,9.18443,85.9160783961,1.04376,0.30443000000000003,1.08725,84.38,8.88,84.8459710299,127.51
2022-02-22 02:00:00,83.27336,27.43848,87.6773783276,1.02336,0.29848,1.066,82.25,27.14,86.6120205283,134.62,87.94336,17.75848,89.7184383502,1.02336,0.29848,1.066,86.92,17.46,88.6562913729,134.36,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0.0,0.0,0.0,127.91,84.07336,9.48848,84.6070984871,1.02336,0.29848,1.066,83.05,9.19,83.5569183252,127.91
2022-02-22 02:30:00,82.33840000000001,27.55245,86.8259731622,0.9684,0.28245000000000003,1.00875,81.37,27.27,85.8180039386,135.07,86.9784,17.84245,88.7896113775,0.9684,0.28245000000000003,1.00875,86.01,17.56,87.7842451696,134.82,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,128.33,82.7584,9.49245,83.3010166658,0.9684,0.28245000000000003,1.00875,81.79,9.21,82.3069146548,128.33
2022-02-22 03:00:00,80.92792,27.93856,85.6147847652,1.05792,0.30856,1.102,79.87,27.63,84.5141041484,135.31,85.47792,18.20856,87.3958034736,1.05792,0.30856,1.102,84.42,17.9,86.296850464,135.04,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,128.55,81.35792000000001,9.80856,81.947049953,1.05792,0.30856,1.102,80.3,9.5,80.8600024734,128.55
2022-02-22 03:30:00,79.32984,27.83787,84.0724123632,1.08984,0.31787000000000004,1.13525,78.24,27.52,82.938820826,135.53,83.82984,18.23787,85.7908035664,1.08984,0.31787000000000004,1.13525,82.74,17.92,84.6583368606,135.25,1.08984,0.31787000000000004,1.13525,1.08984,0.31787000000000004,1.13525,0.0,0.0,0.0,128.76,79.74984,9.92787,80.3654128513,1.08984,0.31787000000000004,1.13525,78.66,9.61,79.2448591393,128.76
2022-02-22 04:00:00,78.26472,28.08846,83.1524382195,1.19472,0.34846000000000005,1.2445,77.07,27.74,81.9102710287,134.47,82.69472,18.44846,84.7275775191,1.19472,0.34846000000000005,1.2445,81.5,18.1,83.4856873961,134.21,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,127.75,78.68472,10.108460000000001,79.3313691112,1.19472,0.34846000000000005,1.2445,77.49,9.76,78.1022259606,127.75
2022-02-22 04:30:00,78.15872,28.00921,83.0259077449,1.3687200000000002,0.39921,1.42575,76.79,27.61,81.6027952953,134.76,82.57872,18.51921,84.6298182431,1.3687200000000002,0.39921,1.42575,81.21,18.12,83.2069618482,134.49,1.3687200000000002,0.39921,1.42575,1.3687200000000002,0.39921,1.42575,0.0,0.0,0.0,128.01,78.57872,10.25921,79.2456095103,1.3687200000000002,0.39921,1.42575,77.21,9.86,77.8370329599,128.01
2022-02-22 05:00:00,78.59728,27.64629,83.3177638572,1.42728,0.41629000000000005,1.48675,77.17,27.23,81.833256076,133.92,83.03728,18.17629,85.0033375107,1.42728,0.41629000000000005,1.48675,81.61,17.76,83.5201155411,133.65,1.42728,0.41629000000000005,1.48675,1.42728,0.41629000000000005,1.48675,0.0,0.0,0.0,127.22,79.02728,9.97629,79.6544872958,1.42728,0.41629000000000005,1.48675,77.6,9.56,78.1866587085,127.22
2022-02-22 05:30:00,80.78792,26.94856,85.1640352731,1.5379200000000002,0.44856,1.6019999999999999,79.25,26.5,83.5632245668,133.61,85.33792,17.49856,87.1134902986,1.5379200000000002,0.44856,1.6019999999999999,83.8,17.05,85.5169135318,133.36,1.5379200000000002,0.44856,1.6019999999999999,1.5379200000000002,0.44856,1.6019999999999999,0.0,0.0,0.0,126.93,81.23792,9.36856,81.7763386463,1.5379200000000002,0.44856,1.6019999999999999,79.7,8.92,80.1976084431,126.93
2022-02-22 06:00:00,84.73824,25.27657,88.4277914983,1.66824,0.48657000000000006,1.7377500000000001,83.07,24.79,86.690074403,133.42,89.49824,15.71657,90.8677364947,1.66824,0.48657000000000006,1.7377500000000001,87.83,15.23,89.140685436,133.16,1.66824,0.48657000000000006,1.7377500000000001,1.66824,0.48657000000000006,1.7377500000000001,0.0,0.0,0.0,126.74,85.22824,7.63657,85.5696797637,1.66824,0.48657000000000006,1.7377500000000001,83.56,7.15,83.8653450479,126.74
2022-02-22 06:30:00,96.95832,19.42951,98.885902312,1.67832,0.48951000000000006,1.74825,95.28,18.94,97.1442329735,133.85,102.35832,9.53951,102.8018867738,1.67832,0.48951000000000006,1.74825,100.68,9.05,101.0859282987,133.59,1.67832,0.48951000000000006,1.74825,1.67832,0.48951000000000006,1.74825,0.0,0.0,0.0,127.14,97.53832,2.20951,97.5633425158,1.67832,0.48951000000000006,1.74825,95.86,1.72,95.8754295949,127.14
2022-02-22 07:00:00,107.5416,14.41755,108.5037394681,1.9116,0.5575500000000001,1.99125,105.63,13.86,106.5354236862,133.85,113.4516,4.39755,113.5367957473,1.9116,0.5575500000000001,1.99125,111.54,3.84,111.6060804795,133.59,1.9116,0.5575500000000001,1.99125,1.9116,0.5575500000000001,1.99125,0.0,0.0,0.0,127.14,108.1416,4.21755,108.2238115137,1.9116,0.5575500000000001,1.99125,106.23,3.66,106.2930312862,127.14
2022-02-22 07:30:00,117.3036,9.8923,117.7199735485,2.1336,0.6223000000000001,2.2225,115.17,9.27,115.5424675174,132.47,123.7036,2.0923,123.7212931239,2.1336,0.6223000000000001,2.2225,121.57,1.47,121.5788871474,132.22,2.1336,0.6223000000000001,2.2225,2.1336,0.6223000000000001,2.2225,0.0,0.0,0.0,125.87,117.9536,8.6323,118.2690507117,2.1336,0.6223000000000001,2.2225,115.82,8.01,116.0966515452,125.87
2022-02-22 08:00:00,123.77928,5.50229,123.9015147307,2.33928,0.6822900000000001,2.43675,121.44,4.82,121.535616179,132.47,130.45928,6.08229,130.6009877059,2.33928,0.6822900000000001,2.43675,128.12,5.4,128.2337490679,132.22,2.33928,0.6822900000000001,2.43675,2.33928,0.6822900000000001,2.43675,0.0,0.0,0.0,125.87,124.41928,13.03229,125.0999513124,2.33928,0.6822900000000001,2.43675,122.08,12.35,122.7030924631,125.87
2022-02-22 08:30:00,127.44776,3.24393,127.4890372184,2.44776,0.7139300000000001,2.54975,125.0,2.5300000000000002,125.0256009784,131.17,134.29776,8.36393,134.557956532,2.44776,0.7139300000000001,2.54975,131.85,7.65,132.0717418678,130.95,2.44776,0.7139300000000001,2.54975,2.44776,0.7139300000000001,2.54975,0.0,0.0,0.0,124.63,128.09776,15.11393,128.9863054633,2.44776,0.7139300000000001,2.54975,125.65,14.4,126.4724574759,124.63
2022-02-22 09:00:00,128.09984,2.58537,128.1259269081,4.74984,1.38537,4.94775,123.35,1.2,123.3558369109,131.17,134.85984,10.40537,135.2606674893,4.74984,1.38537,4.94775,130.11,9.02,130.422285289,130.95,4.74984,1.38537,4.94775,4.74984,1.38537,4.94775,0.0,0.0,0.0,124.63,128.71984,17.09537,129.8501015982,4.74984,1.38537,4.94775,123.97,15.71,124.9614540568,124.63
2022-02-22 09:30:00,128.41608,2.78594,128.4462964209,5.50608,1.60594,5.7355,122.91,1.18,122.9156641767,132.13,135.18608,10.81594,135.618069533,5.50608,1.60594,5.7355,129.68,9.21,130.006640215,131.91,5.50608,1.60594,5.7355,5.50608,1.60594,5.7355,0.0,0.0,0.0,125.53,129.09608,17.59594,130.2897347294,5.50608,1.60594,5.7355,123.59,15.99,124.6200954903,125.53
2022-02-22 10:00:00,129.58896,6.22303,129.7382929449,4.39896,1.2830300000000001,4.58225,125.19,4.94,125.2874283398,132.13,138.13896,4.85303,138.2241808442,4.39896,1.2830300000000001,4.58225,133.74,3.5700000000000003,133.7876395636,131.91,4.39896,1.2830300000000001,4.58225,4.39896,1.2830300000000001,4.58225,0.0,0.0,0.0,125.53,130.50896,21.81303,132.3192991142,4.39896,1.2830300000000001,4.58225,126.11,20.53,127.77015692250001,125.53
2022-02-22 10:30:00,130.97816,7.75363,131.2074585348,4.53816,1.32363,4.72725,126.44,6.43,126.6033905549,132.94,140.25816,2.62363,140.2826962992,4.53816,1.32363,4.72725,135.72,1.3,135.7262259108,132.7,4.53816,1.32363,4.72725,4.53816,1.32363,4.72725,0.0,0.0,0.0,126.33,131.99816,23.78363,134.1237313057,4.53816,1.32363,4.72725,127.46,22.46,129.423735072,126.33
2022-02-22 11:00:00,132.71128,8.59204,132.9891235801,3.40128,0.99204,3.543,129.31,7.6,129.5331467231,132.94,142.21128,1.40204,142.2181910847,3.40128,0.99204,3.543,138.81,0.41000000000000003,138.8106055026,132.7,3.40128,0.99204,3.543,3.40128,0.99204,3.543,0.0,0.0,0.0,126.33,133.75128,24.54204,135.9842514007,3.40128,0.99204,3.543,130.35,23.55,132.4602770645,126.33
2022-02-22 11:30:00,133.98768,9.35349,134.313760155,3.81768,1.11349,3.97675,130.17,8.24,130.4305428188,132.5,143.48768,1.78349,143.4987635778,3.81768,1.11349,3.97675,139.67,0.67,139.671606993,132.26,3.81768,1.11349,3.97675,3.81768,1.11349,3.97675,0.0,0.0,0.0,125.91,134.97768,25.19349,137.3087252747,3.81768,1.11349,3.97675,131.16,24.08,133.352135341,125.91
2022-02-22 12:00:00,131.65808,9.73444,132.0174585099,6.83808,1.99444,7.123,124.82,7.74,125.0597457218,132.16,140.80808,2.16444,140.8247144283,6.83808,1.99444,7.123,133.97,0.17,133.9701078599,131.9,6.83808,1.99444,7.123,6.83808,1.99444,7.123,0.0,0.0,0.0,125.58,132.63808,25.69444,135.1039026564,6.83808,1.99444,7.123,125.8,23.7,128.0130071516,125.58
2022-02-22 12:30:00,130.30712,8.98666,130.6166359261,7.73712,2.25666,8.0595,122.57,6.73,122.7546243528,132.52,139.31712,3.23666,139.3547124896,7.73712,2.25666,8.0595,131.58,0.98,131.5836494402,132.28,7.73712,2.25666,8.0595,7.73712,2.25666,8.0595,0.0,0.0,0.0,125.94,131.29712,24.93666,133.6441945325,7.73712,2.25666,8.0595,123.56,22.68,125.624265172,125.94
2022-02-22 13:00:00,128.73248,7.40739,128.9454180402,7.60248,2.21739,7.91925,121.13,5.19,121.2411357585,132.52,137.59248,4.89739,137.6796098969,7.60248,2.21739,7.91925,129.99,2.68,130.0176238054,132.28,7.60248,2.21739,7.91925,7.60248,2.21739,7.91925,0.0,0.0,0.0,125.94,129.65248,23.51739,131.7681038892,7.60248,2.21739,7.91925,122.05,21.3,123.8946830982,125.94
2022-02-22 13:30:00,125.52352,5.41186,125.640130141,8.06352,2.35186,8.3995,117.46,3.06,117.4998519148,133.32,134.17352,7.42186,134.3786347417,8.06352,2.35186,8.3995,126.11,5.07,126.211873451,133.08,8.06352,2.35186,8.3995,8.06352,2.35186,8.3995,0.0,0.0,0.0,126.71,126.47352,21.79186,128.3371981284,8.06352,2.35186,8.3995,118.41,19.44,119.9951736529,126.71
2022-02-22 14:00:00,126.59392,5.35281,126.7070367259,5.80392,1.6928100000000001,6.04575,120.79,3.66,120.8454372329,134.36,135.45392,6.08281,135.5904311552,5.80392,1.6928100000000001,6.04575,129.65,4.39,129.7243022722,134.12,5.80392,1.6928100000000001,6.04575,5.80392,1.6928100000000001,6.04575,0.0,0.0,0.0,127.72,127.54392,21.67281,129.3721848863,5.80392,1.6928100000000001,6.04575,121.74,19.98,123.3686670107,127.72
2022-02-22 14:30:00,123.98392,4.63406,124.0704917805,6.49392,1.89406,6.7645,117.49,2.74,117.5219456102,134.09,132.63392,7.34406,132.8370880133,6.49392,1.89406,6.7645,126.14,5.45,126.2576813505,133.85,6.49392,1.89406,6.7645,6.49392,1.89406,6.7645,0.0,0.0,0.0,127.47,124.92392,21.07406,126.6889963377,6.49392,1.89406,6.7645,118.43,19.18,119.9730690614,127.47
2022-02-22 15:00:00,123.35872,4.68421,123.447622996,5.80872,1.69421,6.05075,117.55,2.99,117.5880206484,134.71,131.96872,6.834210000000001,132.1455617293,5.80872,1.69421,6.05075,126.16,5.14,126.2646633069,134.46,5.80872,1.69421,6.05075,5.80872,1.69421,6.05075,0.0,0.0,0.0,128.05,124.26872,21.07421,126.0429970191,5.80872,1.69421,6.05075,118.46,19.38,120.0348116173,128.05
2022-02-22 15:30:00,123.76976,4.56368,123.8538681899,5.66976,1.65368,5.906,118.1,2.91,118.1358459571,134.32,132.45976,6.87368,132.6379866253,5.66976,1.65368,5.906,126.79,5.22,126.897409351,134.08,5.66976,1.65368,5.906,5.66976,1.65368,5.906,0.0,0.0,0.0,127.69,124.72976,20.95368,126.4775463677,5.66976,1.65368,5.906,119.06,19.3,120.6141517402,127.69
2022-02-22 16:00:00,123.91384,3.68737,123.9686913743,5.61384,1.6373700000000002,5.8477500000000004,118.3,2.05,118.3177607124,134.32,132.59384,7.77737,132.8217372649,5.61384,1.6373700000000002,5.8477500000000004,126.98,6.14,127.1283603292,134.08,5.61384,1.6373700000000002,5.8477500000000004,5.61384,1.6373700000000002,5.8477500000000004,0.0,0.0,0.0,127.69,124.84384,20.01737,126.4384414949,5.61384,1.6373700000000002,5.8477500000000004,119.23,18.38,120.6383740772,127.69
2022-02-22 16:30:00,125.97216,2.62313,125.9994678801,4.50216,1.3131300000000001,4.68975,121.47,1.31,121.4770636787,134.0,134.91216,8.22313,135.1625346864,4.50216,1.3131300000000001,4.68975,130.41,6.91,130.5929408506,133.76,4.50216,1.3131300000000001,4.68975,4.50216,1.3131300000000001,4.68975,0.0,0.0,0.0,127.41,126.95216,18.89313,128.3503069333,4.50216,1.3131300000000001,4.68975,122.45,17.58,123.705533021,127.41
2022-02-22 17:00:00,128.25712,1.32916,128.2640070207,3.11712,0.9091600000000001,3.247,125.14,0.42,125.1407048086,134.0,137.44712,8.64916,137.7189847661,3.11712,0.9091600000000001,3.247,134.33,7.74,134.5528019032,133.76,3.11712,0.9091600000000001,3.247,3.11712,0.9091600000000001,3.247,0.0,0.0,0.0,127.41,129.25712,17.35916,130.4175736111,3.11712,0.9091600000000001,3.247,126.14,16.45,127.2081054807,127.41
2022-02-22 17:30:00,130.57008,0.8754400000000001,130.573014771,2.35008,0.68544,2.448,128.22,0.19,128.2201407736,133.02,139.98008,8.86544,140.2605390807,2.35008,0.68544,2.448,137.63,8.18,137.8728736917,132.77,2.35008,0.68544,2.448,2.35008,0.68544,2.448,0.0,0.0,0.0,126.48,131.58008,16.64544,132.6287605522,2.35008,0.68544,2.448,129.23,15.96,130.2118063004,126.48
2022-02-22 18:00:00,133.93864,2.35502,133.9593423552,5.22864,1.52502,5.4465,128.71,0.8300000000000001,128.7126761434,132.76,143.40864,10.545020000000001,143.7958117382,5.22864,1.52502,5.4465,138.18,9.02,138.4740871066,132.52,5.22864,1.52502,5.4465,5.22864,1.52502,5.4465,0.0,0.0,0.0,126.24,134.95864,16.53502,135.9677954409,5.22864,1.52502,5.4465,129.73,15.01,130.5954555105,126.24
2022-02-22 18:30:00,136.4268,2.19115,136.4443948888,4.9068000000000005,1.4311500000000001,5.11125,131.52,0.76,131.5221958454,132.41,146.0568,10.46115,146.43095467,4.9068000000000005,1.4311500000000001,5.11125,141.15,9.03,141.4385499077,132.17,4.9068000000000005,1.4311500000000001,5.11125,4.9068000000000005,1.4311500000000001,5.11125,0.0,0.0,0.0,125.93,137.4568,16.59115,138.4544622775,4.9068000000000005,1.4311500000000001,5.11125,132.55,15.16,133.4141225658,125.93
2022-02-22 19:00:00,135.14504,2.51147,135.1683739569,4.80504,1.40147,5.00525,130.34,1.11,130.3447263989,132.96,144.66504,10.84147,145.0707112754,4.80504,1.40147,5.00525,139.86,9.44,140.1782194209,132.72,4.80504,1.40147,5.00525,4.80504,1.40147,5.00525,0.0,0.0,0.0,126.46,136.12504,16.29147,137.0964569555,4.80504,1.40147,5.00525,131.32,14.89,132.1614713144,126.46
2022-02-22 19:30:00,131.89728,1.42129,131.9049374992,1.30728,0.38129,1.36175,130.59,1.04,130.5941411396,133.12,141.44728,9.71129,141.7802601664,1.30728,0.38129,1.36175,140.14,9.33,140.4502349589,132.87,1.30728,0.38129,1.36175,1.30728,0.38129,1.36175,0.0,0.0,0.0,126.6,132.89728,15.31129,133.7763904165,1.30728,0.38129,1.36175,131.59,14.93,132.4342591628,126.6
2022-02-22 20:00:00,127.61488,2.72559,127.6439831651,0.94488,0.27559,0.9842500000000001,126.67,2.45,126.6936912399,133.12,136.87488,11.08559,137.3230609936,0.94488,0.27559,0.9842500000000001,135.93,10.81,136.3591617751,132.87,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,126.6,128.58488,13.71559,129.3143022781,0.94488,0.27559,0.9842500000000001,127.64,13.44,128.3456395831,126.6
2022-02-22 20:30:00,124.08296,4.53253,124.1657150366,1.00296,0.29253,1.04475,123.08,4.24,123.1530105194,132.8,133.07296,13.06253,133.7125363351,1.00296,0.29253,1.04475,132.07,12.77,132.6859367077,132.56,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,126.28,125.02296,12.06253,125.6035236654,1.00296,0.29253,1.04475,124.02,11.77,124.577258358,126.28
2022-02-22 21:00:00,119.66872,6.26546,119.8326271741,0.97872,0.28546000000000005,1.0195,118.69,5.98,118.8405507392,133.3,128.35872,14.92546,129.2235673407,0.97872,0.28546000000000005,1.0195,127.38,14.64,128.218540001,133.05,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,126.75,120.56872,10.38546,121.0151809562,0.97872,0.28546000000000005,1.0195,119.59,10.1,120.0157410509,126.75
2022-02-22 21:30:00,114.17776,8.42768,114.488369142,1.1577600000000001,0.33768000000000004,1.206,113.02,8.09,113.3091721795,133.58,122.44776,17.33768,123.6691112477,1.1577600000000001,0.33768000000000004,1.206,121.29,17.0,122.4755653181,133.33,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,127.02,115.04776,8.54768,115.3648556294,1.1577600000000001,0.33768000000000004,1.206,113.89,8.21,114.1855341101,127.02
2022-02-22 22:00:00,107.73008,11.80669,108.3751266,1.12008,0.32669000000000004,1.16675,106.61,11.48,107.2263144009,134.32,115.55008,20.98669,117.4404621294,1.12008,0.32669000000000004,1.16675,114.43,20.66,116.2800950292,134.06,1.12008,0.32669000000000004,1.16675,1.12008,0.32669000000000004,1.16675,0.0,0.0,0.0,127.71,108.55008,5.25669,108.6772867611,1.12008,0.32669000000000004,1.16675,107.43,4.93,107.5430602131,127.71
2022-02-22 22:30:00,99.99552,14.63536,101.0608617735,1.11552,0.32536000000000004,1.162,98.88,14.31,99.9101121008,134.92,107.24552,23.98536,109.8949455362,1.11552,0.32536000000000004,1.162,106.13,23.66,108.7353323442,134.66,1.11552,0.32536000000000004,1.162,1.11552,0.32536000000000004,1.162,0.0,0.0,0.0,128.28,100.74552,2.49536,100.7764189759,1.11552,0.32536000000000004,1.162,99.63,2.17,99.6536291361,128.28
2022-02-22 23:00:00,94.21384,16.08612,95.5772509764,1.08384,0.31612,1.129,93.13,15.77,94.4557557802,134.92,101.07384,25.52612,104.2473209948,1.08384,0.31612,1.129,99.99,25.21,103.1190777693,134.66,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,128.28,94.93384,1.04612,94.9396036657,1.08384,0.31612,1.129,93.85,0.73,93.852839062,128.28
2022-02-22 23:30:00,88.94896,17.48803,90.6517990906,1.15896,0.33803000000000005,1.20725,87.79,17.15,89.4494639447,134.96,95.44896,27.02803,99.2019070924,1.15896,0.33803000000000005,1.20725,94.29,26.69,97.9946947544,134.71,1.15896,0.33803000000000005,1.20725,1.15896,0.33803000000000005,1.20725,0.0,0.0,0.0,128.39,89.64896,0.92803,89.6537632716,1.15896,0.33803000000000005,1.20725,88.49,0.59,88.4919668671,128.39
2022-02-23 00:00:00,85.0368,18.7724,87.0842141608,1.2768,0.3724,1.33,83.76,18.4,85.7572014469,135.05,91.2468,28.4024,95.565029357,1.2768,0.3724,1.33,89.97,28.03,94.2352471212,134.79,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,128.39,85.7068,2.1824,85.734581331,1.2768,0.3724,1.33,84.43,1.81,84.4493990506,128.39
2022-02-23 00:30:00,83.39208,19.52019,85.6462306489,1.13208,0.33019000000000004,1.1792500000000001,82.26,19.19,84.4687143267,135.29,89.52208,29.20019,94.1639734907,1.13208,0.33019000000000004,1.1792500000000001,88.39,28.87,92.9853160451,135.0,1.13208,0.33019000000000004,1.1792500000000001,1.13208,0.33019000000000004,1.1792500000000001,0.0,0.0,0.0,128.62,84.09208,2.9001900000000003,84.1420763992,1.13208,0.33019000000000004,1.1792500000000001,82.96,2.5700000000000003,82.9997981925,128.62
2022-02-23 01:00:00,85.14728,18.98379,87.2378563134,1.00728,0.29379000000000005,1.04925,84.14,18.69,86.1908098349,135.29,91.41728,28.54379,95.7698649376,1.00728,0.29379000000000005,1.04925,90.41,28.25,94.7208034172,135.0,1.00728,0.29379000000000005,1.04925,1.00728,0.29379000000000005,1.04925,0.0,0.0,0.0,128.62,85.86728,2.54379,85.9049512087,1.00728,0.29379000000000005,1.04925,84.86,2.25,84.8898233006,128.62
2022-02-23 01:30:00,84.4028,19.7154,86.6748501297,1.0128,0.2954,1.055,83.39,19.42,85.6214254728,134.52,90.6028,29.3454,95.2366519204,1.0128,0.2954,1.055,89.59,29.05,94.1821140132,134.26,1.0128,0.2954,1.055,1.0128,0.2954,1.055,0.0,0.0,0.0,127.88,85.0728,3.2454,85.1346810706,1.0128,0.2954,1.055,84.06,2.95,84.1117476932,127.88
2022-02-23 02:00:00,82.9884,20.1487,85.3993246241,1.0584,0.30870000000000003,1.1025,81.93,19.84,84.2979863342,134.84,88.6984,29.7687,93.5605775006,1.0584,0.30870000000000003,1.1025,87.64,29.46,92.4589703598,134.59,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,128.2,83.3184,3.4687,83.3905729579,1.0584,0.30870000000000003,1.1025,82.26,3.16,82.3206729807,128.2
2022-02-23 02:30:00,81.38848,20.35914,83.8962410257,1.12848,0.32914000000000004,1.1755,80.26,20.03,82.7216325999,135.12,87.38848,30.06914,92.4169877082,1.12848,0.32914000000000004,1.1755,86.26,29.74,91.2428364311,134.86,1.12848,0.32914000000000004,1.1755,1.12848,0.32914000000000004,1.1755,0.0,0.0,0.0,128.45,82.06848,3.76914,82.1549866158,1.12848,0.32914000000000004,1.1755,80.94,3.44,81.0130680816,128.45
2022-02-23 03:00:00,80.01128,20.70954,82.6479883255,1.30128,0.37954000000000004,1.3555000000000001,78.71,20.33,81.293130091,135.12,85.89128,30.48954,91.142328418,1.30128,0.37954000000000004,1.3555000000000001,84.59,30.11,89.7890873102,134.86,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0,128.45,80.68128,3.99954,80.7803519592,1.30128,0.37954000000000004,1.3555000000000001,79.38,3.62,79.4624993314,128.45
2022-02-23 03:30:00,78.68856,20.96583,81.4337491613,1.28856,0.37583000000000005,1.34225,77.4,20.59,80.0918728711,135.57,84.48856,30.70583,89.8952989141,1.28856,0.37583000000000005,1.34225,83.2,30.33,88.5559083291,135.31,1.28856,0.37583000000000005,1.34225,1.28856,0.37583000000000005,1.34225,0.0,0.0,0.0,128.89,79.35856,4.33583,79.4769178256,1.28856,0.37583000000000005,1.34225,78.07,3.96,78.1703684269,128.89
2022-02-23 04:00:00,77.91432,21.01501,80.698648727,1.35432,0.39501000000000003,1.4107500000000002,76.56,20.62,79.2881958428,135.21,83.65432,30.78501,89.1390043436,1.35432,0.39501000000000003,1.4107500000000002,82.3,30.39,87.7316482234,134.96,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,128.56,78.58432,4.36501,78.7054550979,1.35432,0.39501000000000003,1.4107500000000002,77.23,3.9699999999999998,77.3319713961,128.56
2022-02-23 04:30:00,78.1292,20.8306,80.8584305376,1.3392,0.3906,1.395,76.79,20.44,79.4638137771,135.27,83.8892,30.5806,89.2892545215,1.3392,0.3906,1.395,82.55,30.19,87.8973185029,135.03,1.3392,0.3906,1.395,1.3392,0.3906,1.395,0.0,0.0,0.0,128.61,78.7892,4.1906,78.9005650487,1.3392,0.3906,1.395,77.45,3.8,77.5431653984,128.61
2022-02-23 05:00:00,79.04304,20.25797,81.597717621,1.43304,0.41797,1.49275,77.61,19.84,80.1057906771,135.24,84.87304,29.99797,90.0183932481,1.43304,0.41797,1.49275,83.44,29.58,88.5280181637,135.03,1.43304,0.41797,1.49275,1.43304,0.41797,1.49275,0.0,0.0,0.0,128.59,79.71304,3.53797,79.7915157004,1.43304,0.41797,1.49275,78.28,3.12,78.3421521277,128.59
2022-02-23 05:30:00,81.53288,23.71709,84.9123717674,1.05288,0.30709000000000003,1.0967500000000001,80.48,23.41,83.8156220522,135.51,86.75288,22.20709,89.5500811533,1.05288,0.30709000000000003,1.0967500000000001,85.7,21.9,88.4539428177,135.27,1.05288,0.30709000000000003,1.0967500000000001,1.05288,0.30709000000000003,1.0967500000000001,0.0,0.0,0.0,128.84,82.11288,6.27709,82.3524554629,1.05288,0.30709000000000003,1.0967500000000001,81.06,5.97,81.2795453974,128.84
2022-02-23 06:00:00,86.19568,25.00749,89.7500407062,0.9856800000000001,0.28749,1.02675,85.21,24.72,88.7232917559,135.96,91.07568,15.18749,92.3333056917,0.9856800000000001,0.28749,1.02675,90.09,14.9,91.3138439668,135.71,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,129.28,86.68568,6.97749,86.96604213,0.9856800000000001,0.28749,1.02675,85.7,6.69,85.960724171,129.28
2022-02-23 06:30:00,98.5152,18.27235,100.1954260711,0.8652000000000001,0.25235,0.9012500000000001,97.65,18.02,99.2987557827,135.04,104.0152,8.34235,104.3492052416,0.8652000000000001,0.25235,0.9012500000000001,103.15,8.09,103.4667608462,134.79,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,128.41,99.0752,1.9223500000000002,99.0938478643,0.8652000000000001,0.25235,0.9012500000000001,98.21,1.67,98.2241976297,128.41
2022-02-23 07:00:00,109.96456,12.74258,110.7003965713,0.9345600000000001,0.27258000000000004,0.9735,109.03,12.47,109.7407936913,133.94,116.04456,2.54258,116.0724111004,0.9345600000000001,0.27258000000000004,0.9735,115.11,2.27,115.132380328,133.69,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,127.36,110.57456,5.53258,110.712884348,0.9345600000000001,0.27258000000000004,0.9735,109.64,5.26,109.7661022356,127.36
2022-02-23 07:30:00,119.63488,8.75184,119.9545714677,1.51488,0.44184,1.5779999999999998,118.12,8.31,118.4119525217,133.99,126.15488,2.50184,126.1796851763,1.51488,0.44184,1.5779999999999998,124.64,2.06,124.6570222651,133.75,1.51488,0.44184,1.5779999999999998,1.51488,0.44184,1.5779999999999998,0.0,0.0,0.0,127.4,120.27488,9.66184,120.662330125,1.51488,0.44184,1.5779999999999998,118.76,9.22,119.1173622945,127.4
2022-02-23 08:00:00,124.69168,6.07674,124.8396644911,2.25168,0.6567400000000001,2.3455,122.44,5.42,122.5599037206,133.34,131.44168,5.53674,131.5582408329,2.25168,0.6567400000000001,2.3455,129.19,4.88,129.2821352701,133.11,2.25168,0.6567400000000001,2.3455,2.25168,0.6567400000000001,2.3455,0.0,0.0,0.0,126.79,125.36168,12.576740000000001,125.9909726982,2.25168,0.6567400000000001,2.3455,123.11,11.92,123.685724722,126.79
2022-02-23 08:30:00,128.98096,2.91653,129.0139302159,2.25096,0.6565300000000001,2.34475,126.73,2.26,126.7501499013,132.24,135.93096,8.72653,136.2107859619,2.25096,0.6565300000000001,2.34475,133.68,8.07,133.923363533,132.0,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,125.72,129.65096,15.55653,130.58092148,2.25096,0.6565300000000001,2.34475,127.4,14.9,128.2683515135,125.72
2022-02-23 09:00:00,130.94864,1.71127,130.9598211776,3.87864,1.13127,4.04025,127.07,0.58,127.071323673,132.24,137.92864,10.92127,138.3603406712,3.87864,1.13127,4.04025,134.05,9.79,134.4070184179,132.0,3.87864,1.13127,4.04025,3.87864,1.13127,4.04025,0.0,0.0,0.0,125.72,131.59864,17.661270000000002,132.7784715527,3.87864,1.13127,4.04025,127.72,16.53,128.7852448847,125.72
2022-02-23 09:30:00,129.92976,2.59118,129.955595291,6.92976,2.02118,7.2185,123.0,0.5700000000000001,123.0013207246,131.96,136.68976,11.93118,137.2094878099,6.92976,2.02118,7.2185,129.76,9.91,130.1378718898,131.73,6.92976,2.02118,7.2185,6.92976,2.02118,7.2185,0.0,0.0,0.0,125.44,130.57976,18.73118,131.9163781562,6.92976,2.02118,7.2185,123.65,16.71,124.7739820636,125.44
2022-02-23 10:00:00,126.85152,4.90711,126.9463975655,8.32152,2.42711,8.66825,118.53,2.48,118.5559416478,132.76,133.39152,10.47711,133.80234468,8.32152,2.42711,8.66825,125.07,8.05,125.3287971697,132.53,8.32152,2.42711,8.66825,8.32152,2.42711,8.66825,0.0,0.0,0.0,126.2,127.46152,17.45711,128.651427393,8.32152,2.42711,8.66825,119.14,15.03,120.0843058022,126.2
2022-02-23 10:30:00,125.15208,4.55769,125.2350416875,9.35208,2.72769,9.74175,115.8,1.83,115.8144589419,133.49,131.55208,11.14769,132.023561324,9.35208,2.72769,9.74175,122.2,8.42,122.4897399785,133.27,9.35208,2.72769,9.74175,9.35208,2.72769,9.74175,0.0,0.0,0.0,126.9,125.76208,17.89769,127.0292410166,9.35208,2.72769,9.74175,116.41,15.17,117.3942800992,126.9
2022-02-23 11:00:00,125.05576,4.11918,125.1235819222,9.18576,2.67918,9.5685,115.87,1.44,115.8789476134,131.37,131.46576,11.54918,131.9720789071,9.18576,2.67918,9.5685,122.28,8.87,122.6012858823,131.15,9.18576,2.67918,9.5685,9.18576,2.67918,9.5685,0.0,0.0,0.0,124.89,125.66576,18.29918,126.9911147484,9.18576,2.67918,9.5685,116.48,15.62,117.5226565391,124.89
2022-02-23 11:30:00,132.34128,2.51954,132.3652615827,5.86128,1.70954,6.1055,126.48,0.81,126.4825936641,132.14,139.27128,12.88954,139.8664708722,5.86128,1.70954,6.1055,133.41,11.18,133.8776325605,131.9,5.86128,1.70954,6.1055,5.86128,1.70954,6.1055,0.0,0.0,0.0,125.59,132.99128,19.58954,134.4263018663,5.86128,1.70954,6.1055,127.13,17.88,128.3811952741,125.59
2022-02-23 12:00:00,134.12568,3.58249,134.1735155314,6.38568,1.8624900000000002,6.65175,127.74,1.72,127.7515792466,132.14,141.14568,14.11249,141.8494460922,6.38568,1.8624900000000002,6.65175,134.76,12.25,135.3156313956,131.9,6.38568,1.8624900000000002,6.65175,6.38568,1.8624900000000002,6.65175,0.0,0.0,0.0,125.59,134.79568,20.76249,136.3853230288,6.38568,1.8624900000000002,6.65175,128.41,18.9,129.7934439793,125.59
2022-02-23 12:30:00,133.83952,3.03486,133.8739238577,5.87952,1.71486,6.1245,127.96,1.32,127.9668081965,132.14,140.85952,13.61486,141.515966546,5.87952,1.71486,6.1245,134.98,11.9,135.5035438651,131.9,5.87952,1.71486,6.1245,5.87952,1.71486,6.1245,0.0,0.0,0.0,125.59,134.49952,20.32486,136.0265445207,5.87952,1.71486,6.1245,128.62,18.61,129.959364803,125.59
