Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-23 13:00:00,136.48,2.5525,136.5038668179,4.5,1.3125,4.6875,131.98,1.24,131.9858249965,132.57,143.69,13.0625,144.2825180202,4.5,1.3125,4.6875,139.19,11.75,139.6850693525,132.34,4.5,1.3125,4.6875,4.5,1.3125,4.6875,0.0,0.0,0.0,126.02,137.15,19.7325,138.5622389262,4.5,1.3125,4.6875,132.65,18.42,133.9228094837,126.02
2022-02-23 13:30:00,134.1124,2.8432,134.1425347159,7.1424,2.0832,7.44,126.97,0.76,126.9722745327,132.32,141.0824,13.1232,141.6914322322,7.1424,2.0832,7.44,133.94,11.04,134.3942156493,132.09,7.1424,2.0832,7.44,7.1424,2.0832,7.44,0.0,0.0,0.0,125.79,134.7524,19.9032,136.2143409337,7.1424,2.0832,7.44,127.61,17.82,128.8482227274,125.79
2022-02-23 14:00:00,125.33648,5.3406400000000005,125.4502118547,9.63648,2.8106400000000002,10.038,115.7,2.5300000000000002,115.727658319,132.99,131.74648,10.87064,132.194197325,9.63648,2.8106400000000002,10.038,122.11,8.06,122.3757153197,132.75,9.63648,2.8106400000000002,10.038,9.63648,2.8106400000000002,10.038,0.0,0.0,0.0,126.41,125.93648,17.88064,127.1995058229,9.63648,2.8106400000000002,10.038,116.3,15.07,117.2723108837,126.41
2022-02-23 14:30:00,123.99408,5.58369,124.1197384346,7.62408,2.22369,7.94175,116.37,3.36,116.4184972416,133.2,130.43408,9.33369,130.7676068239,7.62408,2.22369,7.94175,122.81,7.11,123.0156420948,132.97,7.62408,2.22369,7.94175,7.62408,2.22369,7.94175,0.0,0.0,0.0,126.64,124.59408,16.33369,125.6601535892,7.62408,2.22369,7.94175,116.97,14.11,117.8179655231,126.64
2022-02-23 15:00:00,120.38536,6.91948,120.5840541108,8.05536,2.34948,8.391,112.33,4.57,112.4229238189,133.2,126.60536,8.19948,126.8705980635,8.05536,2.34948,8.391,118.55,5.85,118.6942500713,132.97,8.05536,2.34948,8.391,8.05536,2.34948,8.391,0.0,0.0,0.0,126.64,120.97536,15.25948,121.9339553078,8.05536,2.34948,8.391,112.92,12.91,113.6555959907,126.64
2022-02-23 15:30:00,121.37976,7.00243,121.5815782245,6.899760000000001,2.01243,7.18725,114.48,4.99,114.58870145,133.2,127.70976,7.37243,127.922380854,6.899760000000001,2.01243,7.18725,120.81,5.36,120.9288456077,132.97,6.899760000000001,2.01243,7.18725,6.899760000000001,2.01243,7.18725,0.0,0.0,0.0,126.64,121.98976,14.40243,122.8370120719,6.899760000000001,2.01243,7.18725,115.09,12.39,115.7550007559,126.64
2022-02-23 16:00:00,126.45728,4.91004,126.5525667768,3.73728,1.0900400000000001,3.893,122.72,3.8200000000000003,122.7794396469,132.79,133.21728,7.63004,133.4356069458,3.73728,1.0900400000000001,3.893,129.48,6.54,129.6450616105,132.57,3.73728,1.0900400000000001,3.893,3.73728,1.0900400000000001,3.893,0.0,0.0,0.0,126.26,127.09728,14.59004,127.9319657107,3.73728,1.0900400000000001,3.893,123.36,13.5,124.0964931011,126.26
2022-02-23 16:30:00,131.35712,3.64666,131.4077284784,2.45712,0.7166600000000001,2.5595,128.9,2.93,128.9332963202,132.13,138.39712,8.05666,138.6314271536,2.45712,0.7166600000000001,2.5595,135.94,7.34,136.1380152639,131.91,2.45712,0.7166600000000001,2.5595,2.45712,0.7166600000000001,2.5595,0.0,0.0,0.0,125.65,131.99712,14.91666,132.8372930839,2.45712,0.7166600000000001,2.5595,129.54,14.2,130.3159683231,125.65
2022-02-23 17:00:00,132.808,4.0865,132.8708558949,2.148,0.6265000000000001,2.2375,130.66,3.46,130.7058040027,132.13,139.938,7.4265,140.1349233641,2.148,0.6265000000000001,2.2375,137.79,6.8,137.9576895283,131.91,2.148,0.6265000000000001,2.2375,2.148,0.6265000000000001,2.2375,0.0,0.0,0.0,125.65,133.468,14.2865,134.2304403116,2.148,0.6265000000000001,2.2375,131.32,13.66,132.0285499428,125.65
2022-02-23 17:30:00,133.86928,5.17604,133.9693081187,1.7692800000000002,0.51604,1.843,132.1,4.66,132.1821682376,132.13,141.07928,5.95604,141.2049491264,1.7692800000000002,0.51604,1.843,139.31,5.44,139.4161744562,131.91,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,125.65,134.51928,12.82604,135.1293602212,1.7692800000000002,0.51604,1.843,132.75,12.31,133.3195357028,125.65
2022-02-23 18:00:00,137.10976,4.99368,137.2006673716,1.58976,0.46368000000000004,1.6560000000000001,135.52,4.53,135.5956905657,131.62,144.48976,5.99368,144.6140205679,1.58976,0.46368000000000004,1.6560000000000001,142.9,5.53,143.0069610194,131.4,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,125.18,137.77976,12.82368,138.3752471882,1.58976,0.46368000000000004,1.6560000000000001,136.19,12.36,136.7497191953,125.18
2022-02-23 18:30:00,137.82256,5.64908,137.9382838439,1.64256,0.47908000000000006,1.7109999999999999,136.18,5.17,136.2781027898,131.44,145.24256,5.36908,145.3417636311,1.64256,0.47908000000000006,1.7109999999999999,143.6,4.89,143.6832352782,131.22,1.64256,0.47908000000000006,1.7109999999999999,1.64256,0.47908000000000006,1.7109999999999999,0.0,0.0,0.0,125.03,138.51256,12.26908,139.0548798202,1.64256,0.47908000000000006,1.7109999999999999,136.87,11.79,137.3768575853,125.03
2022-02-23 19:00:00,136.81096,6.95028,136.9873905445,2.40096,0.70028,2.501,134.41,6.25,134.5552325255,131.69,144.14096,4.66028,144.2162770266,2.40096,0.70028,2.501,141.74,3.96,141.7953073977,131.46,2.40096,0.70028,2.501,2.40096,0.70028,2.501,0.0,0.0,0.0,125.26,137.47096,11.710280000000001,137.9688207567,2.40096,0.70028,2.501,135.07,11.01,135.5179877359,125.26
2022-02-23 19:30:00,132.57024,8.90132,132.8687398578,2.37024,0.69132,2.469,130.2,8.21,130.4585915147,132.88,139.69024,2.5613200000000003,139.7137198395,2.37024,0.69132,2.469,137.32,1.87,137.332732078,132.65,2.37024,0.69132,2.469,2.37024,0.69132,2.469,0.0,0.0,0.0,126.39,133.21024,9.70132,133.5630325,2.37024,0.69132,2.469,130.84,9.01,131.1498597026,126.39
2022-02-23 20:00:00,128.1808,10.8744,128.6412455785,2.3808,0.6944,2.48,125.8,10.18,126.2112213712,132.79,135.0408,1.3144,135.0471966092,2.3808,0.6944,2.48,132.66,0.62,132.6614488086,132.55,2.3808,0.6944,2.48,2.3808,0.6944,2.48,0.0,0.0,0.0,126.32,128.7808,7.6044,129.0051214022,2.3808,0.6944,2.48,126.4,6.91,126.5887360708,126.32
2022-02-23 20:30:00,124.80568,12.30874,125.4111751027,2.39568,0.69874,2.4955,122.41,11.61,122.9593436873,132.16,131.52568,2.47874,131.5490351597,2.39568,0.69874,2.4955,129.13,1.78,129.1422676741,131.92,2.39568,0.69874,2.4955,2.39568,0.69874,2.4955,0.0,0.0,0.0,125.71,125.41568,6.15874,125.566806395,2.39568,0.69874,2.4955,123.02,5.46,123.1411060532,125.71
2022-02-23 21:00:00,119.5328,13.7629,120.3225153172,1.7928000000000002,0.5229,1.8675000000000002,117.74,13.24,118.4820880977,132.03,126.0128,3.8729,126.0723011539,1.7928000000000002,0.5229,1.8675000000000002,124.22,3.35,124.2651636622,131.79,1.7928000000000002,0.5229,1.8675000000000002,1.7928000000000002,0.5229,1.8675000000000002,0.0,0.0,0.0,125.58,120.1128,4.5429,120.1986799605,1.7928000000000002,0.5229,1.8675000000000002,118.32,4.02,118.3882713785,125.58
2022-02-23 21:30:00,114.36288,15.89584,115.4623144199,1.80288,0.5258400000000001,1.8780000000000001,112.56,15.37,113.6045355609,132.64,120.57288,5.98584,120.7213720598,1.80288,0.5258400000000001,1.8780000000000001,118.77,5.46,118.8954351521,132.4,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,126.15,114.94288,2.64584,114.9733279157,1.80288,0.5258400000000001,1.8780000000000001,113.14,2.12,113.1598603746,126.15
2022-02-23 22:00:00,107.73216,19.04688,109.4029338546,1.77216,0.51688,1.846,105.96,18.53,107.5680366094,133.4,113.61216,9.11688,113.9773679324,1.77216,0.51688,1.846,111.84,8.6,112.1701635909,133.16,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0.0,0.0,0.0,126.87,108.26216,1.37688,108.2709152377,1.77216,0.51688,1.846,106.49,0.86,106.4934725699,126.87
2022-02-23 22:30:00,100.46472,21.77971,102.7984228107,1.40472,0.40971,1.46325,99.06,21.37,101.3388400368,134.51,106.01472,11.94971,106.6860648152,1.40472,0.40971,1.46325,104.61,11.54,105.2445898847,134.25,1.40472,0.40971,1.46325,1.40472,0.40971,1.46325,0.0,0.0,0.0,127.94,100.97472,3.96971,101.052722262,1.40472,0.40971,1.46325,99.57,3.56,99.6336213334,127.94
2022-02-23 23:00:00,94.4584,23.26745,97.2818768325,1.3284,0.38745,1.38375,93.13,22.88,95.8993811242,134.51,99.7184,13.41745,100.6170326687,1.3284,0.38745,1.38375,98.39,13.03,99.2490453355,134.25,1.3284,0.38745,1.38375,1.3284,0.38745,1.38375,0.0,0.0,0.0,127.94,94.9484,5.32745,95.0977412248,1.3284,0.38745,1.38375,93.62,4.94,93.7502426664,127.94
2022-02-23 23:30:00,88.94608,25.03969,92.4034156439,1.33608,0.38969000000000004,1.39175,87.61,24.65,91.0117278157,135.67,93.91608,15.14969,95.1301381775,1.33608,0.38969000000000004,1.39175,92.58,14.76,93.7492079967,135.41,1.33608,0.38969000000000004,1.39175,1.33608,0.38969000000000004,1.39175,0.0,0.0,0.0,129.04,89.40608,6.88969,89.671149035,1.33608,0.38969000000000004,1.39175,88.07,6.5,88.3095402547,129.04
2022-02-24 00:00:00,84.61624,26.07932,88.5439947337,1.26624,0.36932000000000004,1.319,83.35,25.71,87.2251488964,135.67,89.37624,16.26932,90.8449395938,1.26624,0.36932000000000004,1.319,88.11,15.9,89.5331340901,135.41,1.26624,0.36932000000000004,1.319,1.26624,0.36932000000000004,1.319,0.0,0.0,0.0,129.04,85.06624,7.99932,85.4415256664,1.26624,0.36932000000000004,1.319,83.8,7.63,84.1466392674,129.04
2022-02-24 00:30:00,83.79216,26.59188,87.9104894731,1.17216,0.34188,1.221,82.62,26.25,86.6898315836,135.09,88.51216,16.88188,90.1077152091,1.17216,0.34188,1.221,87.34,16.54,88.8923348776,134.81,1.17216,0.34188,1.221,1.17216,0.34188,1.221,0.0,0.0,0.0,128.46,84.25216,8.59188,84.6891189386,1.17216,0.34188,1.221,83.08,8.25,83.4886153916,128.46
2022-02-24 01:00:00,85.26776,26.08518,89.1685343103,1.21776,0.35518000000000005,1.2685,84.05,25.73,87.9001444822,135.09,90.05776,16.45518,91.5487470425,1.21776,0.35518000000000005,1.2685,88.84,16.1,90.2870732719,134.81,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,128.46,85.72776,8.27518,86.1262296786,1.21776,0.35518000000000005,1.2685,84.51,7.92,84.8803069033,128.46
2022-02-24 01:30:00,84.6124,26.6157,88.6997954916,1.0824,0.31570000000000004,1.1275,83.53,26.3,87.5725464972,134.46,89.3624,17.0057,90.9661055902,1.0824,0.31570000000000004,1.1275,88.28,16.69,89.8438339565,134.21,1.0824,0.31570000000000004,1.1275,1.0824,0.31570000000000004,1.1275,0.0,0.0,0.0,127.91,85.0624,8.7757,85.5138866164,1.0824,0.31570000000000004,1.1275,83.98,8.46,84.4050472424,127.91
2022-02-24 02:00:00,82.91304,26.94922,87.1827543764,0.9230400000000001,0.26922,0.9615,81.99,26.68,86.2217055039,134.46,87.60304,17.22922,89.2812334091,0.9230400000000001,0.26922,0.9615,86.68,16.96,88.3236321717,134.21,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,127.91,83.35304,8.91922,83.8288838209,0.9230400000000001,0.26922,0.9615,82.43,8.65,82.8826121693,127.91
2022-02-24 02:30:00,81.88136,26.96498,86.2071183943,0.53136,0.15498,0.5535,81.35,26.81,85.6539467859,135.06,86.53136,17.22498,88.2291119725,0.53136,0.15498,0.5535,86.0,17.07,87.6777332052,134.81,0.53136,0.15498,0.5535,0.53136,0.15498,0.5535,0.0,0.0,0.0,128.47,82.33136,8.88498,82.8093938454,0.53136,0.15498,0.5535,81.8,8.73,82.2645300236,128.47
2022-02-24 03:00:00,80.2088,27.2984,84.7269392814,0.5088,0.1484,0.53,79.7,27.15,84.1974613632,135.14,84.7888,17.5484,86.5857202315,0.5088,0.1484,0.53,84.28,17.4,86.0574133936,134.89,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0.0,0.0,0.0,128.54,80.6388,9.1684,81.1583367498,0.5088,0.1484,0.53,80.13,9.02,80.6360793938,128.54
2022-02-24 03:30:00,78.9056,28.1158,83.7650996597,0.4656,0.1358,0.485,78.44,27.98,83.2809341926,135.98,83.4156,18.3158,85.4027567061,0.4656,0.1358,0.485,82.95,18.18,84.9188724607,135.72,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0.0,0.0,0.0,129.35,79.3356,9.8458,79.9442130801,0.4656,0.1358,0.485,78.87,9.71,79.4654704888,129.35
2022-02-24 04:00:00,78.06704,28.15747,82.9897936566,0.43704000000000004,0.12747,0.45525000000000004,77.63,28.03,82.5354336028,135.98,82.53704,18.37747,84.558230679,0.43704000000000004,0.12747,0.45525000000000004,82.1,18.25,84.1039386711,135.72,0.43704000000000004,0.12747,0.45525000000000004,0.43704000000000004,0.12747,0.45525000000000004,0.0,0.0,0.0,129.35,78.50704,9.92747,79.132231045,0.43704000000000004,0.12747,0.45525000000000004,78.07,9.8,78.6826848805,129.35
2022-02-24 04:30:00,78.21552,27.85411,83.0272185055,0.42552,0.12411000000000001,0.44325000000000003,77.79,27.73,82.5847261907,135.99,82.69552,18.03411,84.639105333,0.42552,0.12411000000000001,0.44325000000000003,82.27,17.91,84.1969179959,135.75,0.42552,0.12411000000000001,0.44325000000000003,0.42552,0.12411000000000001,0.44325000000000003,0.0,0.0,0.0,129.36,78.65552,9.56411,79.2348599201,0.42552,0.12411000000000001,0.44325000000000003,78.23,9.44,78.797503133,129.36
2022-02-24 05:00:00,78.9252,27.57985,83.6052350099,0.44520000000000004,0.12985000000000002,0.46375000000000005,78.48,27.45,83.1421247022,135.99,83.4352,17.72985,85.2981839201,0.44520000000000004,0.12985000000000002,0.46375000000000005,82.99,17.6,84.8357241968,135.75,0.44520000000000004,0.12985000000000002,0.46375000000000005,0.44520000000000004,0.12985000000000002,0.46375000000000005,0.0,0.0,0.0,129.36,79.3552,9.27985,79.8959534837,0.44520000000000004,0.12985000000000002,0.46375000000000005,78.91,9.15,79.4387222959,129.36
2022-02-24 05:30:00,81.61904,26.47097,85.8043119153,0.44904000000000005,0.13097,0.46775000000000005,81.17,26.34,85.3367710896,136.1,86.27904,16.65097,87.8710848076,0.44904000000000005,0.13097,0.46775000000000005,85.83,16.52,87.4053734046,135.86,0.44904000000000005,0.13097,0.46775000000000005,0.44904000000000005,0.13097,0.46775000000000005,0.0,0.0,0.0,129.47,82.07904,8.31097,82.4987335034,0.44904000000000005,0.13097,0.46775000000000005,81.63,8.18,82.0388280024,129.47
2022-02-24 06:00:00,85.92088,24.81859,89.4335509167,0.44088000000000005,0.12859,0.45925000000000005,85.48,24.69,88.9743024699,135.64,90.78088,14.99859,92.0115529462,0.44088000000000005,0.12859,0.45925000000000005,90.34,14.87,91.5556251685,135.39,0.44088000000000005,0.12859,0.45925000000000005,0.44088000000000005,0.12859,0.45925000000000005,0.0,0.0,0.0,129.03,86.38088,6.75859,86.6448784889,0.44088000000000005,0.12859,0.45925000000000005,85.94,6.63,86.1953624043,129.03
2022-02-24 06:30:00,97.09024,19.14257,98.9593486714,0.66024,0.19257000000000002,0.6877500000000001,96.43,18.95,98.2743476193,134.68,102.51024,9.12257,102.9153564259,0.66024,0.19257000000000002,0.6877500000000001,101.85,8.93,102.2407325874,134.43,0.66024,0.19257000000000002,0.6877500000000001,0.66024,0.19257000000000002,0.6877500000000001,0.0,0.0,0.0,128.1,97.61024,1.67257,97.6245688506,0.66024,0.19257000000000002,0.6877500000000001,96.95,1.48,96.9612958866,128.1
2022-02-24 07:00:00,108.69552,14.00286,109.5937779085,0.9355200000000001,0.27286000000000005,0.9745,107.76,13.73,108.6311672588,134.68,114.65552,3.9128600000000002,114.7222678465,0.9355200000000001,0.27286000000000005,0.9745,113.72,3.64,113.7782404504,134.43,0.9355200000000001,0.27286000000000005,0.9745,0.9355200000000001,0.27286000000000005,0.9745,0.0,0.0,0.0,128.1,109.26552,4.20286,109.346320894,0.9355200000000001,0.27286000000000005,0.9745,108.33,3.93,108.4012629078,128.1
2022-02-24 07:30:00,118.34536,9.91198,118.7597220486,1.27536,0.37198000000000003,1.3285,117.07,9.54,117.4580627288,133.91,124.79536,1.61198,124.80577052780001,1.27536,0.37198000000000003,1.3285,123.52,1.24,123.5262239365,133.67,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,127.38,118.94536,8.27198,119.2326478723,1.27536,0.37198000000000003,1.3285,117.67,7.9,117.9348926315,127.38
2022-02-24 08:00:00,124.47904,6.12722,124.6297485525,1.7390400000000001,0.50722,1.8115,122.74,5.62,122.8685964761,133.25,131.21904,5.11722,131.3187815929,1.7390400000000001,0.50722,1.8115,129.48,4.61,129.5620411232,133.02,1.7390400000000001,0.50722,1.8115,1.7390400000000001,0.50722,1.8115,0.0,0.0,0.0,126.75,125.11904,12.13722,125.7063494015,1.7390400000000001,0.50722,1.8115,123.38,11.63,123.9269191903,126.75
2022-02-24 08:30:00,128.25848,5.27914,128.367079156,5.44848,1.58914,5.6754999999999995,122.81,3.69,122.8654231263,132.42,134.98848,8.20914,135.2378634564,5.44848,1.58914,5.6754999999999995,129.54,6.62,129.7090436323,132.2,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,125.96,128.87848,15.11914,129.7622865144,5.44848,1.58914,5.6754999999999995,123.43,13.53,124.1693432374,125.96
2022-02-24 09:00:00,130.10424,4.64332,130.1870718873,5.87424,1.71332,6.119,124.23,2.93,124.2645476393,132.3,136.91424,9.15332,137.2198687574,5.87424,1.71332,6.119,131.04,7.44,131.251038853,132.09,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0.0,0.0,0.0,125.83,130.72424,16.05332,131.7062489277,5.87424,1.71332,6.119,124.85,14.34,125.6708323359,125.83
2022-02-24 09:30:00,133.3472,3.57585,133.3951365345,6.6372,1.93585,6.91375,126.71,1.6400000000000001,126.7206127668,132.63,140.2972,10.72585,140.706603207,6.6372,1.93585,6.91375,133.66,8.79,133.948720412,132.42,6.6372,1.93585,6.91375,6.6372,1.93585,6.91375,0.0,0.0,0.0,126.14,133.9972,17.56585,135.1436594667,6.6372,1.93585,6.91375,127.36,15.63,128.3154959465,126.14
2022-02-24 10:00:00,133.35992,3.97956,133.4192833147,8.56992,2.4995600000000002,8.927,124.79,1.48,124.7987760357,132.58,140.19992,11.44956,140.6666626895,8.56992,2.4995600000000002,8.927,131.63,8.95,131.9339205815,132.38,8.56992,2.4995600000000002,8.927,8.56992,2.4995600000000002,8.927,0.0,0.0,0.0,126.1,133.98992,18.27956,135.2310651271,8.56992,2.4995600000000002,8.927,125.42,15.78,126.4088003266,126.1
2022-02-24 10:30:00,127.42296,6.92878,127.6112014184,12.85296,3.74878,13.3885,114.57,3.18,114.6141234753,132.54,133.75296,10.93878,134.1995201804,12.85296,3.74878,13.3885,120.9,7.19,121.1136082362,132.33,12.85296,3.74878,13.3885,12.85296,3.74878,13.3885,0.0,0.0,0.0,126.04,127.98296,17.85878,129.22296264,12.85296,3.74878,13.3885,115.13,14.11,115.991417786,126.04
2022-02-24 11:00:00,129.34112,3.9799100000000003,129.4023377164,8.33112,2.42991,8.67825,121.01,1.55,121.0199264584,132.54,135.98112,11.29991,136.4498184772,8.33112,2.42991,8.67825,127.65,8.87,127.9578032009,132.33,8.33112,2.42991,8.67825,8.33112,2.42991,8.67825,0.0,0.0,0.0,126.04,129.96112,18.10991,131.2168493444,8.33112,2.42991,8.67825,121.63,15.68,122.63653330060001,126.04
2022-02-24 11:30:00,130.30144,2.56167,130.32661823,7.41144,2.16167,7.72025,122.89,0.4,122.890650987,132.54,137.04144,12.21167,137.5844510163,7.41144,2.16167,7.72025,129.63,10.05,130.0189963044,132.33,7.41144,2.16167,7.72025,7.41144,2.16167,7.72025,0.0,0.0,0.0,126.04,130.91144,18.99167,132.2818530724,7.41144,2.16167,7.72025,123.5,16.83,124.6414814578,126.04
2022-02-24 12:00:00,128.72256,3.70658,128.7759146279,9.86256,2.87658,10.2735,118.86,0.8300000000000001,118.8628979118,132.54,135.26256,12.61658,135.8496898364,9.86256,2.87658,10.2735,125.4,9.74,125.7776911857,132.33,9.86256,2.87658,10.2735,9.86256,2.87658,10.2735,0.0,0.0,0.0,126.04,129.32256,19.47658,130.7809683916,9.86256,2.87658,10.2735,119.46,16.6,120.6078421994,126.04
2022-02-24 12:30:00,127.0644,5.3117,127.1753745984,10.6344,3.1017,11.0775,116.43,2.21,116.4509725163,133.14,133.4944,11.4417,133.9838323465,10.6344,3.1017,11.0775,122.86,8.34,123.1427431885,132.94,10.6344,3.1017,11.0775,10.6344,3.1017,11.0775,0.0,0.0,0.0,126.61,127.6444,18.3917,128.9625817059,10.6344,3.1017,11.0775,117.01,15.29,118.0047634632,126.61
2022-02-24 13:00:00,127.26992,5.32831,127.3814092569,9.07992,2.64831,9.45825,118.19,2.68,118.2203810686,133.53,133.76992,10.59831,134.1891041466,9.07992,2.64831,9.45825,124.69,7.95,124.9431814866,133.33,9.07992,2.64831,9.45825,9.07992,2.64831,9.45825,0.0,0.0,0.0,127.0,127.86992,17.62831,129.0793312435,9.07992,2.64831,9.45825,118.79,14.98,119.730800131,127.0
2022-02-24 13:30:00,125.35448,6.8558900000000005,125.541821254,10.13448,2.95589,10.556750000000001,115.22,3.9,115.2859852714,134.02,131.71448,9.61589,132.0650202823,10.13448,2.95589,10.556750000000001,121.58,6.66,121.7622765884,133.8,10.13448,2.95589,10.556750000000001,10.13448,2.95589,10.556750000000001,0.0,0.0,0.0,127.45,125.93448,16.69589,127.0363963428,10.13448,2.95589,10.556750000000001,115.8,13.74,116.6122960927,127.45
2022-02-24 14:00:00,129.97008,4.26544,130.0400541126,6.43008,1.8754400000000002,6.698,123.54,2.39,123.5631162605,133.81,136.75008,10.03544,137.1178122492,6.43008,1.8754400000000002,6.698,130.32,8.16,130.5752197011,133.6,6.43008,1.8754400000000002,6.698,6.43008,1.8754400000000002,6.698,0.0,0.0,0.0,127.27,130.57008,16.98544,131.6702356769,6.43008,1.8754400000000002,6.698,124.14,15.11,125.0561941689,127.27
2022-02-24 14:30:00,124.52504,7.18897,124.732381027,10.62504,3.09897,11.06775,113.9,4.09,113.9734096182,133.46,130.83504,9.56897,131.1844993841,10.62504,3.09897,11.06775,120.21,6.47,120.3839897993,133.24,10.62504,3.09897,11.06775,10.62504,3.09897,11.06775,0.0,0.0,0.0,126.92,125.09504,16.64897,126.1980872861,10.62504,3.09897,11.06775,114.47,13.55,115.2691780139,126.92
2022-02-24 15:00:00,120.45464,10.13677,120.8804136474,11.95464,3.48677,12.45275,108.5,6.65,108.7035992964,133.88,126.47464,7.35677,126.6884234173,11.95464,3.48677,12.45275,114.52,3.87,114.5853712304,133.66,11.95464,3.48677,12.45275,11.95464,3.48677,12.45275,0.0,0.0,0.0,127.33,120.99464,14.61677,121.8743323016,11.95464,3.48677,12.45275,109.04,11.13,109.6065623035,127.33
2022-02-24 15:30:00,123.34104,9.47072,123.7041094127,9.43104,2.7507200000000003,9.824,113.91,6.72,114.1080474813,134.25,129.64104,6.51072,129.8044249138,9.43104,2.7507200000000003,9.824,120.21,3.76,120.2687893844,134.03,9.43104,2.7507200000000003,9.824,9.43104,2.7507200000000003,9.824,0.0,0.0,0.0,127.7,123.92104,13.75072,124.6816203584,9.43104,2.7507200000000003,9.824,114.49,11.0,115.0172165374,127.7
2022-02-24 16:00:00,126.9992,8.5231,127.2848774767,8.7192,2.5431,9.0825,118.28,5.98,118.4310719364,134.28,133.5192,7.0131,133.7032547856,8.7192,2.5431,9.0825,124.8,4.47,124.880026025,134.03,8.7192,2.5431,9.0825,8.7192,2.5431,9.0825,0.0,0.0,0.0,127.75,127.5992,14.1731,128.3839265806,8.7192,2.5431,9.0825,118.88,11.63,119.4475252988,127.75
2022-02-24 16:30:00,130.0776,7.7393,130.3076313431,6.4776,1.8893,6.7475000000000005,123.6,5.85,123.7383630892,133.04,136.8576,6.3393,137.0043408154,6.4776,1.8893,6.7475000000000005,130.38,4.45,130.4559193751,132.84,6.4776,1.8893,6.7475000000000005,6.4776,1.8893,6.7475000000000005,0.0,0.0,0.0,126.6,130.6976,13.3993,131.3826620458,6.4776,1.8893,6.7475000000000005,124.22,11.51,124.7521081986,126.6
2022-02-24 17:00:00,135.20496,4.26853,135.2723236917,3.11496,0.9085300000000001,3.24475,132.09,3.36,132.1327275886,133.04,142.41496,7.73853,142.6250527725,3.11496,0.9085300000000001,3.24475,139.3,6.83,139.4673399044,132.84,3.11496,0.9085300000000001,3.24475,3.11496,0.9085300000000001,3.24475,0.0,0.0,0.0,126.6,135.85496,14.55853,136.6327960351,3.11496,0.9085300000000001,3.24475,132.74,13.65,133.4399868855,126.6
2022-02-24 17:30:00,136.77592,4.04631,136.83575891,1.9759200000000001,0.5763100000000001,2.05825,134.8,3.47,134.8446546957,131.77,144.14592,7.24631,144.3279434526,1.9759200000000001,0.5763100000000001,2.05825,142.17,6.67,142.3263777379,131.56,1.9759200000000001,0.5763100000000001,2.05825,1.9759200000000001,0.5763100000000001,2.05825,0.0,0.0,0.0,125.37,137.44592,14.01631,138.1587415644,1.9759200000000001,0.5763100000000001,2.05825,135.47,13.44,136.1350597752,125.37
2022-02-24 18:00:00,138.16752,7.3251100000000005,138.3615583154,5.05752,1.47511,5.26825,133.11,5.85,133.2384876828,131.44,145.40752,5.79511,145.5229541085,5.05752,1.47511,5.26825,140.35,4.32,140.4164694756,131.23,5.05752,1.47511,5.26825,5.05752,1.47511,5.26825,0.0,0.0,0.0,125.06,138.78752,12.77511,139.3742413191,5.05752,1.47511,5.26825,133.73,11.3,134.2065680211,125.06
2022-02-24 18:30:00,139.29664,8.59027,139.5612648766,5.72664,1.67027,5.96525,133.57,6.92,133.7491356981,132.89,146.59664,4.96027,146.6805342837,5.72664,1.67027,5.96525,140.87,3.29,140.9084135174,132.68,5.72664,1.67027,5.96525,5.72664,1.67027,5.96525,0.0,0.0,0.0,126.47,139.94664,12.05027,140.4644832488,5.72664,1.67027,5.96525,134.22,10.38,134.6207740284,126.47
2022-02-24 19:00:00,137.66928,9.11104,137.9704377959,5.72928,1.67104,5.968,131.94,7.44,132.1496015885,132.89,144.88928,4.46104,144.9579398888,5.72928,1.67104,5.968,139.16,2.79,139.1879653562,132.68,5.72928,1.67104,5.968,5.72928,1.67104,5.968,0.0,0.0,0.0,126.47,138.32928,11.61104,138.8157266134,5.72928,1.67104,5.968,132.6,9.94,132.9720406702,126.47
2022-02-24 19:30:00,133.49,10.45625,133.8988919449,5.13,1.49625,5.34375,128.36,8.96,128.6723404621,133.19,140.52,2.63625,140.5447267387,5.13,1.49625,5.34375,135.39,1.1400000000000001,135.3947993831,132.98,5.13,1.49625,5.34375,5.13,1.49625,5.34375,0.0,0.0,0.0,126.76,134.12,9.82625,134.4794764604,5.13,1.49625,5.34375,128.99,8.33,129.2586902301,126.76
2022-02-24 20:00:00,129.6356,11.9858,130.1885102035,5.2656,1.5358,5.485,124.37,10.45,124.8082505286,132.9,136.4356,2.0958,136.4516959404,5.2656,1.5358,5.485,131.17,0.56,131.1711953898,132.69,5.2656,1.5358,5.485,5.2656,1.5358,5.485,0.0,0.0,0.0,126.49,130.2256,8.4758,130.501134405,5.2656,1.5358,5.485,124.96,6.94,125.1525676924,126.49
2022-02-24 20:30:00,125.35648,13.62814,126.0950961689,5.13648,1.49814,5.3505,120.22,12.13,120.8303989069,132.65,131.95648,3.70814,132.0085713742,5.13648,1.49814,5.3505,126.82,2.21,126.8392545705,132.43,5.13648,1.49814,5.3505,5.13648,1.49814,5.3505,0.0,0.0,0.0,126.23,125.93648,6.61814,126.1102564102,5.13648,1.49814,5.3505,120.8,5.12,120.9084546258,126.23
2022-02-24 21:00:00,122.0264,12.8127,122.6972191138,1.8264,0.5327000000000001,1.9025,120.2,12.28,120.8256529053,132.65,128.6364,2.9427000000000003,128.6700543571,1.8264,0.5327000000000001,1.9025,126.81,2.41,126.832898729,132.43,1.8264,0.5327000000000001,1.9025,1.8264,0.5327000000000001,1.9025,0.0,0.0,0.0,126.23,122.6164,5.4227,122.7362506526,1.8264,0.5327000000000001,1.9025,120.79,4.89,120.8889415952,126.23
2022-02-24 21:30:00,116.85328,14.82929,117.7904787691,1.64328,0.47929000000000005,1.71175,115.21,14.35,116.1002437551,132.44,123.18328,4.92929,123.2818655418,1.64328,0.47929000000000005,1.71175,121.54,4.45,121.6214376662,132.23,1.64328,0.47929000000000005,1.71175,1.64328,0.47929000000000005,1.71175,0.0,0.0,0.0,126.02,117.40328,3.4992900000000002,117.4554178625,1.64328,0.47929000000000005,1.71175,115.76,3.02,115.7993868723,126.02
2022-02-24 22:00:00,110.59248,17.80364,112.0163659016,1.6924800000000002,0.49364,1.763,108.9,17.31,110.2671578486,133.11,116.62248,7.94364,116.8927040401,1.6924800000000002,0.49364,1.763,114.93,7.45,115.1712090759,132.9,1.6924800000000002,0.49364,1.763,1.6924800000000002,0.49364,1.763,0.0,0.0,0.0,126.64,111.14248,1.26364,111.149663277,1.6924800000000002,0.49364,1.763,109.45,0.77,109.4527085092,126.64
2022-02-24 22:30:00,103.20776,20.96018,105.3146279956,1.57776,0.46018000000000003,1.6435,101.63,20.5,103.6769352363,133.68,108.87776,11.17018,109.4492555655,1.57776,0.46018000000000003,1.6435,107.3,10.71,107.8331771766,133.44,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,127.17,103.72776,3.30018,103.7802456282,1.57776,0.46018000000000003,1.6435,102.15,2.84,102.1894715712,127.17
2022-02-24 23:00:00,97.11624,22.85807,99.7700127085,1.53624,0.44807,1.60025,95.58,22.41,98.1720148515,134.0,102.48624,12.98807,103.3059502239,1.53624,0.44807,1.60025,100.95,12.54,101.7258772388,133.77,1.53624,0.44807,1.60025,1.53624,0.44807,1.60025,0.0,0.0,0.0,127.48,97.60624,4.91807,97.7300644605,1.53624,0.44807,1.60025,96.07,4.47,96.1739351384,127.48
2022-02-24 23:30:00,91.0972,24.8046,94.4138127024,1.6272,0.4746,1.695,89.47,24.33,92.7190908066,134.93,96.1772,14.9646,97.3344391929,1.6272,0.4746,1.695,94.55,14.49,95.6538687142,134.69,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0.0,0.0,0.0,128.34,91.5772,6.7646,91.8267029409,1.6272,0.4746,1.695,89.95,6.29,90.1696545408,128.34
2022-02-25 00:00:00,86.17648,26.23314,90.0808711073,1.6564800000000002,0.48314,1.7255,84.52,25.75,88.3554916233,135.19,90.99648,16.56314,92.4916049112,1.6564800000000002,0.48314,1.7255,89.34,16.08,90.7755583844,134.95,1.6564800000000002,0.48314,1.7255,1.6564800000000002,0.48314,1.7255,0.0,0.0,0.0,128.59,86.62648,8.36314,87.0292430615,1.6564800000000002,0.48314,1.7255,84.97,7.88,85.3346078681,128.59
2022-02-25 00:30:00,85.04216,26.69188,89.1326283434,1.65216,0.48188000000000003,1.721,83.39,26.21,87.4119911683,134.6,89.79216,17.03188,91.3931996037,1.65216,0.48188000000000003,1.721,88.14,16.55,89.6803328495,134.36,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,128.04,85.49216,8.79188,85.9430426236,1.65216,0.48188000000000003,1.721,83.84,8.31,84.2508261087,128.04
2022-02-25 01:00:00,86.514,26.3045,90.4245481949,1.764,0.5145000000000001,1.8375,84.75,25.79,88.5871694999,134.7,91.334,16.7445,92.8562213115,1.764,0.5145000000000001,1.8375,89.57,16.23,91.0285548605,134.47,1.764,0.5145000000000001,1.8375,1.764,0.5145000000000001,1.8375,0.0,0.0,0.0,128.13,86.964,8.6045,87.3886418034,1.764,0.5145000000000001,1.8375,85.2,8.09,85.5832232391,128.13
2022-02-25 01:30:00,86.03648,26.60814,90.0570319578,1.77648,0.51814,1.8505,84.26,26.09,88.2067780842,133.86,90.81648,17.04814,92.4027711546,1.77648,0.51814,1.8505,89.04,16.53,90.5613742166,133.63,1.77648,0.51814,1.8505,1.77648,0.51814,1.8505,0.0,0.0,0.0,127.32,86.47648,8.87814,86.9310241689,1.77648,0.51814,1.8505,84.7,8.36,85.1115714812,127.32
2022-02-25 02:00:00,84.25808,27.26694,88.5602058616,1.73808,0.5069400000000001,1.8105,82.52,26.76,86.750492794,134.07,88.96808,17.63694,90.6993986278,1.73808,0.5069400000000001,1.8105,87.23,17.13,88.89606178,133.83,1.73808,0.5069400000000001,1.8105,1.73808,0.5069400000000001,1.8105,0.0,0.0,0.0,127.5,84.69808,9.38694,85.2166615061,1.73808,0.5069400000000001,1.8105,82.96,8.88,83.4339019823,127.5
2022-02-25 02:30:00,82.52752,27.49511,86.9871980884,1.69752,0.49511000000000005,1.76825,80.83,27.0,85.2202376199,134.51,87.14752,17.87511,88.9618446283,1.69752,0.49511000000000005,1.76825,85.45,17.38,87.1995808476,134.27,1.69752,0.49511000000000005,1.76825,1.69752,0.49511000000000005,1.76825,0.0,0.0,0.0,127.92,82.95752,9.60511,83.5117253005,1.69752,0.49511000000000005,1.76825,81.26,9.11,81.7690632208,127.92
2022-02-25 03:00:00,81.5044,27.66795,86.072543105,1.3644,0.39795,1.4212500000000001,80.14,27.27,84.6526579618,134.51,86.0944,18.03795,87.9637047399,1.3644,0.39795,1.4212500000000001,84.73,17.64,86.5467648153,134.27,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,127.92,81.9344,9.74795,82.5122320178,1.3644,0.39795,1.4212500000000001,80.57,9.35,81.11071076,127.92
2022-02-25 03:30:00,80.79376,27.66818,85.39999906,1.19376,0.34818000000000005,1.2435,79.6,27.32,84.1578421777,134.72,85.34376,18.03818,87.2291998625,1.19376,0.34818000000000005,1.2435,84.15,17.69,85.9892935196,134.49,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,128.12,81.21376,9.73818,81.7955192113,1.19376,0.34818000000000005,1.2435,80.02,9.39,80.569054233,128.12
2022-02-25 04:00:00,79.76752,28.03761,84.5515512659,1.15752,0.33761,1.20575,78.61,27.7,83.3475980458,134.72,84.29752,18.35761,86.2732503332,1.15752,0.33761,1.20575,83.14,18.02,85.0704414001,134.49,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,128.12,80.21752,9.99761,80.8381266524,1.15752,0.33761,1.20575,79.06,9.66,79.6479704701,128.12
2022-02-25 04:30:00,79.67176,27.73593,84.3615502137,1.15176,0.33593,1.19975,78.52,27.4,83.1633957941,134.84,84.19176,18.06593,86.1082474486,1.15176,0.33593,1.19975,83.04,17.73,84.9116864748,134.61,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,128.23,80.09176,9.72593,80.6801322152,1.15176,0.33593,1.19975,78.94,9.39,79.49651376,128.23
2022-02-25 05:00:00,80.2256,27.7408,84.8863880725,1.0656,0.3108,1.11,79.16,27.43,83.7777446581,134.84,84.7456,18.0808,86.6529402156,1.0656,0.3108,1.11,83.68,17.77,85.545983541,134.61,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,128.23,80.6456,9.7508,81.2329422094,1.0656,0.3108,1.11,79.58,9.44,80.1379435723,128.23
2022-02-25 05:30:00,82.62664,26.60152,86.8032401699,1.13664,0.33152000000000004,1.184,81.49,26.27,85.619699836,134.91,87.31664,16.87152,88.9316805644,1.13664,0.33152000000000004,1.184,86.18,16.54,87.7528575033,134.68,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,128.29,83.07664,8.60152,83.5207414958,1.13664,0.33152000000000004,1.184,81.94,8.27,82.3562778421,128.29
2022-02-25 06:00:00,86.23544,26.14117,90.1105536603,1.13544,0.33117,1.18275,85.1,25.81,88.9278702095,134.87,91.08544,16.17117,92.5098055298,1.13544,0.33117,1.18275,89.95,15.84,91.3340467734,134.63,1.13544,0.33117,1.18275,1.13544,0.33117,1.18275,0.0,0.0,0.0,128.23,86.70544,7.78117,87.0538909651,1.13544,0.33117,1.18275,85.57,7.45,85.8936982555,128.23
2022-02-25 06:30:00,97.56232,19.89776,99.5707142527,1.19232,0.34776,1.242,96.37,19.55,98.3330025983,136.36,102.99232,9.87776,103.4649125143,1.19232,0.34776,1.242,101.8,9.53,102.2451020832,136.12,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,129.67,98.09232,2.45776,98.1231054706,1.19232,0.34776,1.242,96.9,2.11,96.9229699297,129.67
2022-02-25 07:00:00,109.1888,14.1734,110.1048559919,1.3488,0.3934,1.405,107.84,13.78,108.7168524195,134.87,115.1688,4.0934,115.2415221047,1.3488,0.3934,1.405,113.82,3.7,113.8801229364,134.63,1.3488,0.3934,1.405,1.3488,0.3934,1.405,0.0,0.0,0.0,128.27,109.7688,4.2334,109.8504034085,1.3488,0.3934,1.405,108.42,3.84,108.4879809011,128.27
2022-02-25 07:30:00,119.04448,9.84714,119.4510543472,1.94448,0.5671400000000001,2.0255,117.1,9.28,117.4671375322,133.87,125.48448,1.84714,125.4980742763,1.94448,0.5671400000000001,2.0255,123.54,1.28,123.5466308727,133.63,1.94448,0.5671400000000001,2.0255,1.94448,0.5671400000000001,2.0255,0.0,0.0,0.0,127.31,119.64448,8.70714,119.9608931338,1.94448,0.5671400000000001,2.0255,117.7,8.14,117.9811408658,127.31
2022-02-25 08:00:00,124.566,6.58925,124.7401562111,2.946,0.8592500000000001,3.06875,121.62,5.73,121.7549066773,133.17,131.256,5.32925,131.364144429,2.946,0.8592500000000001,3.06875,128.31,4.47,128.3878382091,132.95,2.946,0.8592500000000001,3.06875,2.946,0.8592500000000001,3.06875,0.0,0.0,0.0,126.64,125.186,12.32925,125.7916730216,2.946,0.8592500000000001,3.06875,122.24,11.47,122.7769461259,126.64
2022-02-25 08:30:00,128.61464,4.13677,128.6811504781,4.51464,1.31677,4.70275,124.1,2.8200000000000003,124.1320361551,132.42,135.39464,8.88677,135.6859728261,4.51464,1.31677,4.70275,130.88,7.57,131.098738743,132.2,4.51464,1.31677,4.70275,4.51464,1.31677,4.70275,0.0,0.0,0.0,125.91,129.23464,15.76677,130.1928692831,4.51464,1.31677,4.70275,124.72,14.45,125.5542946299,125.91
2022-02-25 09:00:00,128.80592,3.91006,128.8652536421,5.965920000000001,1.7400600000000002,6.2145,122.84,2.17,122.8591653073,132.73,135.51592,9.98006,135.8829134625,5.965920000000001,1.7400600000000002,6.2145,129.55,8.24,129.8117872152,132.51,5.965920000000001,1.7400600000000002,6.2145,5.965920000000001,1.7400600000000002,6.2145,0.0,0.0,0.0,126.19,129.41592,16.85006,130.5082559513,5.965920000000001,1.7400600000000002,6.2145,123.45,15.11,124.3712772307,126.19
2022-02-25 09:30:00,130.13312,3.45716,130.1790339348,7.53312,2.1971600000000002,7.8469999999999995,122.6,1.26,122.6064745436,132.6,136.84312,11.39716,137.3169135518,7.53312,2.1971600000000002,7.8469999999999995,129.31,9.2,129.6368624273,132.4,7.53312,2.1971600000000002,7.8469999999999995,7.53312,2.1971600000000002,7.8469999999999995,0.0,0.0,0.0,126.07,130.74312,18.207160000000002,132.0047881806,7.53312,2.1971600000000002,7.8469999999999995,123.21,16.01,124.2458216601,126.07
2022-02-25 10:00:00,129.0084,4.20495,129.0769106969,8.5884,2.50495,8.94625,120.42,1.7000000000000002,120.43199907,132.6,135.5984,11.254950000000001,136.0646904309,8.5884,2.50495,8.94625,127.01,8.75,127.3110466535,132.4,8.5884,2.50495,8.94625,8.5884,2.50495,8.94625,0.0,0.0,0.0,126.07,129.6084,18.11495,130.8682114345,8.5884,2.50495,8.94625,121.02,15.61,122.0225901217,126.07
2022-02-25 10:30:00,130.64088,3.98984,130.7017916878,9.29088,2.70984,9.678,121.35,1.28,121.3567505333,132.53,137.27088,11.86984,137.7831179702,9.29088,2.70984,9.678,127.98,9.16,128.3073887194,132.32,9.29088,2.70984,9.678,9.29088,2.70984,9.678,0.0,0.0,0.0,126.0,131.22088,18.67984,132.5437881245,9.29088,2.70984,9.678,121.93,15.97,122.9714023666,126.0
2022-02-25 11:00:00,132.50064,2.95227,132.5335259418,8.99064,2.6222700000000003,9.36525,123.51,0.33,123.5104408542,132.53,139.24064,12.73227,139.8215524408,8.99064,2.6222700000000003,9.36525,130.25,10.11,130.6417796878,132.32,8.99064,2.6222700000000003,9.36525,8.99064,2.6222700000000003,9.36525,0.0,0.0,0.0,126.0,133.10064,19.48227,134.5189176761,8.99064,2.6222700000000003,9.36525,124.11,16.86,125.2499568862,126.0
2022-02-25 11:30:00,130.352,2.816,130.382413538,7.152,2.086,7.45,123.2,0.73,123.2021627245,132.31,137.062,11.736,137.5635327403,7.152,2.086,7.45,129.91,9.65,130.2679185371,132.09,7.152,2.086,7.45,7.152,2.086,7.45,0.0,0.0,0.0,125.79,130.942,18.476,132.2390635932,7.152,2.086,7.45,123.79,16.39,124.8703175298,125.79
2022-02-25 12:00:00,128.60848,3.70539,128.6618476587,7.45848,2.17539,7.76925,121.15,1.53,121.1596607787,132.1,135.23848,11.05539,135.68960211,7.45848,2.17539,7.76925,127.78,8.88,128.0881836861,131.89,7.45848,2.17539,7.76925,7.45848,2.17539,7.76925,0.0,0.0,0.0,125.58,129.18848,17.87539,130.4192966258,7.45848,2.17539,7.76925,121.73,15.7,122.738269908,125.58
2022-02-25 12:30:00,125.14952,5.49361,125.2700367489,8.54952,2.49361,8.90575,116.6,3.0,116.6385870971,132.43,131.53952,9.91361,131.912565683,8.54952,2.49361,8.90575,122.99,7.42,123.2136214061,132.22,8.54952,2.49361,8.90575,8.54952,2.49361,8.90575,0.0,0.0,0.0,125.89,125.70952,16.86361,126.8355816041,8.54952,2.49361,8.90575,117.16,14.37,118.0379705857,125.89
2022-02-25 13:00:00,122.71576,7.26418,122.9305741606,7.62576,2.22418,7.9435,115.09,5.04,115.200302517,132.99,129.02576,7.61418,129.2502320333,7.62576,2.22418,7.9435,121.4,5.39,121.5195955392,132.78,7.62576,2.22418,7.9435,7.62576,2.22418,7.9435,0.0,0.0,0.0,126.45,123.27576,14.71418,124.1507957955,7.62576,2.22418,7.9435,115.65,12.49,116.3224939554,126.45
2022-02-25 13:30:00,121.70784,9.03437,122.042689903,7.07784,2.06437,7.37275,114.63,6.97,114.8417075805,134.02,128.00784,5.5143699999999995,128.1265600021,7.07784,2.06437,7.37275,120.93,3.45,120.9792023449,133.78,7.07784,2.06437,7.37275,7.07784,2.06437,7.37275,0.0,0.0,0.0,127.45,122.27784,12.74437,122.940185138,7.07784,2.06437,7.37275,115.2,10.68,115.6940033018,127.45
2022-02-25 14:00:00,120.42184,8.92637,120.7522241218,7.70184,2.24637,8.02275,112.72,6.68,112.9177612247,134.02,126.62184,5.94637,126.7613887632,7.70184,2.24637,8.02275,118.92,3.7,118.9775457807,133.78,7.70184,2.24637,8.02275,7.70184,2.24637,8.02275,0.0,0.0,0.0,127.45,120.97184,13.15637,121.6851517013,7.70184,2.24637,8.02275,113.27,10.91,113.7942045976,127.45
2022-02-25 14:30:00,118.84744,10.30217,119.2931209302,8.64744,2.52217,9.00775,110.2,7.78,110.4742884114,133.76,124.91744,5.12217,125.0224117575,8.64744,2.52217,9.00775,116.27,2.6,116.2990666343,133.51,8.64744,2.52217,9.00775,8.64744,2.52217,9.00775,0.0,0.0,0.0,127.21,119.37744,12.40217,120.0199441829,8.64744,2.52217,9.00775,110.73,9.88,111.1699028514,127.21
2022-02-25 15:00:00,116.6544,9.2792,117.0228720892,9.9744,2.9092000000000002,10.39,106.68,6.37,106.8700112286,133.99,123.3844,5.9392,123.5272612017,9.9744,2.9092000000000002,10.39,113.41,3.03,113.4504693688,133.75,47.0344,3.8592,47.1924592281,9.9744,2.9092000000000002,10.39,37.06,0.9500000000000001,37.0721742011,127.44,77.1644,8.2292,77.6019610577,9.9744,2.9092000000000002,10.39,67.19,5.32,67.4002856077,127.44
2022-02-25 15:30:00,116.33424,4.74082,116.430798205,6.17424,1.80082,6.4315,110.16,2.94,110.1992250426,134.97,124.42424,7.05082,124.6238563127,6.17424,1.80082,6.4315,118.25,5.25,118.3664859663,134.74,117.23424,4.35082,117.3149464606,6.17424,1.80082,6.4315,111.06,2.55,111.0892708591,128.36,6.17424,1.80082,6.4315,6.17424,1.80082,6.4315,0.0,0.0,0.0,128.36
2022-02-25 16:00:00,119.52256,3.9003300000000003,119.5861819905,4.73256,1.38033,4.92975,114.79,2.52,114.8176576141,134.97,127.93256,7.11033,128.1299992229,4.73256,1.38033,4.92975,123.2,5.73,123.3331784233,134.74,120.46256,3.46033,120.5122493586,4.73256,1.38033,4.92975,115.73,2.08,115.7486902734,128.36,4.73256,1.38033,4.92975,4.73256,1.38033,4.92975,0.0,0.0,0.0,128.36
2022-02-25 16:30:00,121.63272,3.41746,121.6807199496,3.28272,0.9574600000000001,3.4195,118.35,2.46,118.375563779,135.06,130.29272,6.63746,130.4616754463,3.28272,0.9574600000000001,3.4195,127.01,5.68,127.1369438834,134.82,122.58272,2.96746,122.6186326031,3.28272,0.9574600000000001,3.4195,119.3,2.01,119.3169313216,128.49,3.28272,0.9574600000000001,3.4195,3.28272,0.9574600000000001,3.4195,0.0,0.0,0.0,128.49
2022-02-25 17:00:00,124.45624,3.39057,124.5024162009,2.19624,0.6405700000000001,2.28775,122.26,2.75,122.2909240295,134.07,133.39624,5.93057,133.5280064506,2.19624,0.6405700000000001,2.28775,131.2,5.29,131.3066034135,133.84,125.45624,2.91057,125.4899978989,2.19624,0.6405700000000001,2.28775,123.26,2.27,123.2809007916,127.57,2.19624,0.6405700000000001,2.28775,2.19624,0.6405700000000001,2.28775,0.0,0.0,0.0,127.57
2022-02-25 17:30:00,126.44256,3.24283,126.4841370519,1.5525600000000002,0.45283,1.61725,124.89,2.79,124.921159937,133.2,135.56256,5.63283,135.6795358467,1.5525600000000002,0.45283,1.61725,134.01,5.18,134.1100760569,132.97,127.47256,2.74283,127.5020653533,1.5525600000000002,0.45283,1.61725,125.92,2.29,125.9408214202,126.76,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,126.76
2022-02-25 18:00:00,128.89632,3.25726,128.9374695434,1.39632,0.40726,1.4545,127.5,2.85,127.5318489633,132.62,138.20632,5.49726,138.3156056107,1.39632,0.40726,1.4545,136.81,5.09,136.9046536828,132.38,129.90632,2.74726,129.9353662921,1.39632,0.40726,1.4545,128.51,2.34,128.5313024131,126.2,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,126.2
2022-02-25 18:30:00,129.61624,2.24307,129.6356472378,4.53624,1.32307,4.72525,125.08,0.92,125.0833833888,132.05,138.73624,8.45307,138.993520287,4.53624,1.32307,4.72525,134.2,7.13,134.3892737535,131.81,130.58624,1.68307,130.597085733,4.53624,1.32307,4.72525,126.05,0.36,126.0505140807,125.67,4.53624,1.32307,4.72525,4.53624,1.32307,4.72525,0.0,0.0,0.0,125.67
2022-02-25 19:00:00,127.85176,1.7984300000000002,127.8644082048,4.93176,1.43843,5.13725,122.92,0.36,122.920527171,132.05,136.84176,9.69843,137.1850094739,4.93176,1.43843,5.13725,131.91,8.26,132.1683611913,131.81,128.80176,2.13843,128.8195104088,4.93176,1.43843,5.13725,123.87,0.7000000000000001,123.8719778642,125.67,4.93176,1.43843,5.13725,4.93176,1.43843,5.13725,0.0,0.0,0.0,125.67
2022-02-25 19:30:00,123.74288,2.34584,123.7651134852,4.44288,1.29584,4.628,119.3,1.05,119.3046206146,132.18,132.46288,10.56584,132.8836015195,4.44288,1.29584,4.628,128.02,9.27,128.3551841571,131.94,124.67288,2.88584,124.706275223,4.44288,1.29584,4.628,120.23,1.5899999999999999,120.2405131393,125.81,4.44288,1.29584,4.628,4.44288,1.29584,4.628,0.0,0.0,0.0,125.81
2022-02-25 20:00:00,120.76776,1.9114300000000002,120.7828854601,0.82776,0.24143000000000003,0.8622500000000001,119.94,1.67,119.9516256663,132.3,129.52776,10.18143,129.9272955443,0.82776,0.24143000000000003,0.8622500000000001,128.7,9.94,129.0832816441,132.07,121.69776,2.44143,121.7222468141,0.82776,0.24143000000000003,0.8622500000000001,120.87,2.2,120.8900198528,125.9,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,125.9
2022-02-25 20:30:00,117.14592,3.28131,117.1918664753,0.6559200000000001,0.19131,0.68325,116.49,3.09,116.5309752813,132.3,125.66592,11.61131,126.2012122341,0.6559200000000001,0.19131,0.68325,125.01,11.42,125.5305401088,132.07,118.03592,3.81131,118.097436442,0.6559200000000001,0.19131,0.68325,117.38,3.62,117.4358071459,125.92,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,125.92
2022-02-25 21:00:00,113.16904,4.73972,113.2682504509,0.71904,0.20972000000000002,0.749,112.45,4.53,112.5412075642,132.3,121.40904,13.21972,122.1266391522,0.71904,0.20972000000000002,0.749,120.69,13.01,121.3891930939,132.07,114.03904,5.26972,114.1607313966,0.71904,0.20972000000000002,0.749,113.32,5.06,113.4329140946,125.92,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,125.92
2022-02-25 21:30:00,108.9816,6.49005,109.174676036,0.6516000000000001,0.19005000000000002,0.6787500000000001,108.33,6.3,108.5130356225,132.71,116.9116,15.11005,117.8839930846,0.6516000000000001,0.19005000000000002,0.6787500000000001,116.26,14.92,117.2134548591,132.48,109.7916,7.01005,110.0151636438,0.6516000000000001,0.19005000000000002,0.6787500000000001,109.14,6.82,109.3528783343,126.3,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.6516000000000001,0.19005000000000002,0.6787500000000001,0.0,0.0,0.0,126.3
2022-02-25 22:00:00,104.29352,8.33811,104.6262987607,0.71352,0.20811000000000002,0.7432500000000001,103.58,8.13,103.898572175,133.1,111.88352,17.13811,113.1885014565,0.71352,0.20811000000000002,0.7432500000000001,111.17,16.93,112.4517398709,132.87,105.05352,8.85811,105.4263163407,0.71352,0.20811000000000002,0.7432500000000001,104.34,8.65,104.69793742,126.67,0.71352,0.20811000000000002,0.7432500000000001,0.71352,0.20811000000000002,0.7432500000000001,0.0,0.0,0.0,126.67
2022-02-25 22:30:00,98.44544,10.87992,99.0448247815,0.68544,0.19992000000000001,0.714,97.76,10.68,98.3416493659,134.12,105.64544,19.89992,107.5033292917,0.68544,0.19992000000000001,0.714,104.96,19.7,106.7927506903,133.88,99.15544,11.38992,99.8074724617,0.68544,0.19992000000000001,0.714,98.47,11.19,99.1037688486,127.64,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,127.64
2022-02-25 23:00:00,93.31464,12.25302,94.1156657388,0.7646400000000001,0.22302000000000002,0.7965,92.55,12.03,93.3285776169,134.12,100.14464,21.36302,102.3978883779,0.7646400000000001,0.22302000000000002,0.7965,99.38,21.14,101.6035629297,133.88,93.99464,12.75302,94.8558478316,0.7646400000000001,0.22302000000000002,0.7965,93.23,12.53,94.0682401239,127.64,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,127.64
2022-02-25 23:30:00,88.60752,14.38761,89.768011686,1.15752,0.33761,1.20575,87.45,14.05,88.571468318,134.34,94.97752,22.64761,97.6403786559,1.15752,0.33761,1.20575,93.82,22.31,96.436136899,134.1,89.17752,14.17761,90.2974789164,1.15752,0.33761,1.20575,88.02,13.84,89.1014365765,127.83,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,127.83
2022-02-26 00:00:00,85.70152,34.61836,92.429331813,1.33152,0.38836000000000004,1.387,84.37,34.23,91.0493811072,136.33,89.01152,4.90836,89.1467480652,1.33152,0.38836000000000004,1.387,87.68,4.52,87.7964281734,136.1,84.64152,15.10836,85.9793547882,1.33152,0.38836000000000004,1.387,83.31,14.72,84.6004403062,129.72,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,129.72
2022-02-26 00:30:00,84.6436,34.6123,91.4469809904,0.9336000000000001,0.2723,0.9725,83.71,34.34,90.4798303491,133.91,87.9136,5.0123,88.0563695382,0.9336000000000001,0.2723,0.9725,86.98,4.74,87.1090580824,133.67,83.5836,15.1523,84.9459262369,0.9336000000000001,0.2723,0.9725,82.65,14.88,83.9787883933,127.46,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,127.46
2022-02-26 01:00:00,85.93472,34.55846,92.6232328255,0.9547200000000001,0.27846000000000004,0.9945,84.98,34.28,91.6336117372,133.45,89.25472,5.02846,89.3962552474,0.9547200000000001,0.27846000000000004,0.9945,88.3,4.75,88.4276681814,133.21,84.85472,15.15846,86.198041833,0.9547200000000001,0.27846000000000004,0.9945,83.9,14.88,85.2092976148,126.97,0.9547200000000001,0.27846000000000004,0.9945,0.9547200000000001,0.27846000000000004,0.9945,0.0,0.0,0.0,126.97
2022-02-26 01:30:00,85.33264,34.86952,92.1821179752,0.9926400000000001,0.28952,1.034,84.34,34.58,91.1537821486,134.04,88.64264,5.00952,88.7840803117,0.9926400000000001,0.28952,1.034,87.65,4.72,87.7769952778,133.81,84.28264,15.24952,85.651101952,0.9926400000000001,0.28952,1.034,83.29,14.96,84.6228438425,127.51,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,127.51
