Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-26 02:00:00,83.05952,35.82861,90.4575765603,0.9895200000000001,0.28861000000000003,1.03075,82.07,35.54,89.4347611391,134.04,86.29952,5.70861,86.4881227705,0.9895200000000001,0.28861000000000003,1.03075,85.31,5.42,85.4820010295,133.81,82.01952,16.00861,83.5672020302,0.9895200000000001,0.28861000000000003,1.03075,81.03,15.72,82.5407735607,127.51,0.9895200000000001,0.28861000000000003,1.03075,0.9895200000000001,0.28861000000000003,1.03075,0.0,0.0,0.0,127.51
2022-02-26 02:30:00,81.70496,36.41728,89.453444714,0.9849600000000001,0.28728000000000004,1.026,80.72,36.13,88.4369566414,135.2,84.92496,6.06728,85.1414159948,0.9849600000000001,0.28728000000000004,1.026,83.94,5.78,84.1387663328,134.98,80.70496,16.43728,82.3618524707,0.9849600000000001,0.28728000000000004,1.026,79.72,16.15,81.3394178735,128.64,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,128.64
2022-02-26 03:00:00,79.38736,37.08548,87.6224044101,1.04736,0.30548000000000003,1.091,78.34,36.78,86.5443470135,135.2,82.53736,6.51548,82.7941258508,1.04736,0.30548000000000003,1.091,81.49,6.21,81.7262760683,134.98,78.41736,16.93548,80.2252630547,1.04736,0.30548000000000003,1.091,77.37,16.63,79.1370570593,128.64,1.04736,0.30548000000000003,1.091,1.04736,0.30548000000000003,1.091,0.0,0.0,0.0,128.64
2022-02-26 03:30:00,78.02936,36.89773,86.3135186466,1.08936,0.31773,1.13475,76.94,36.58,85.1930748359,135.68,81.11936,6.88773,81.4112485555,1.08936,0.31773,1.13475,80.03,6.57,80.2992266463,134.24,77.06936,17.09773,78.9431353695,1.08936,0.31773,1.13475,75.98,16.78,77.8108527135,127.95,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,127.95
2022-02-26 04:00:00,77.2376,37.2793,85.7635882076,0.9576,0.2793,0.9975,76.28,37.0,84.7799410238,134.47,80.3276,7.1393,80.6442367826,0.9576,0.2793,0.9975,79.37,6.86,79.6659055054,134.24,76.3076,17.3793,78.2616757184,0.9576,0.2793,0.9975,75.35,17.1,77.2659854011,127.95,0.9576,0.2793,0.9975,0.9576,0.2793,0.9975,0.0,0.0,0.0,127.95
2022-02-26 04:30:00,76.41832,37.20201,84.9926419148,0.8983200000000001,0.26201,0.9357500000000001,75.52,36.94,84.070410966,134.85,79.46832,7.28201,79.8012628551,0.8983200000000001,0.26201,0.9357500000000001,78.57,7.02,78.8829848573,134.62,75.46832,17.45201,77.459924972,0.8983200000000001,0.26201,0.9357500000000001,74.57,17.19,76.5256884974,128.3,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,128.3
2022-02-26 05:00:00,77.86664,36.50277,85.9980572023,0.8666400000000001,0.25277,0.90275,77.0,36.25,85.1061836766,134.36,80.96664,6.63277,81.2378632828,0.8666400000000001,0.25277,0.90275,80.1,6.38,80.3536831763,134.14,76.90664,16.79277,78.7186661495,0.8666400000000001,0.25277,0.90275,76.04,16.54,77.8180775913,127.85,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,127.85
2022-02-26 05:30:00,77.56784,36.21187,85.6041431892,0.8978400000000001,0.26187000000000005,0.93525,76.67,35.95,84.6799350496,133.29,80.62784,6.76187,80.9108859732,0.8978400000000001,0.26187000000000005,0.93525,79.73,6.5,79.9945179372,133.06,76.58784,16.78187,78.4049003351,0.8978400000000001,0.26187000000000005,0.93525,75.69,16.52,77.4718432722,126.81,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,126.81
2022-02-26 06:00:00,79.20952,35.68986,86.8787325267,0.95952,0.27986,0.9995,78.25,35.41,85.8890598388,133.29,82.34952,6.05986,82.5721826492,0.95952,0.27986,0.9995,81.39,5.78,81.5949783994,133.06,78.21952,16.16986,79.8733853136,0.95952,0.27986,0.9995,77.26,15.89,78.8771177212,126.81,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,126.81
2022-02-26 06:30:00,84.38288,33.68084,90.8563119447,0.9628800000000001,0.28084000000000003,1.003,83.42,33.4,89.8579790558,133.63,87.66288,4.19084,87.762997156,0.9628800000000001,0.28084000000000003,1.003,86.7,3.91,86.7881218831,133.4,83.31288,14.32084,84.5347409779,0.9628800000000001,0.28084000000000003,1.003,82.35,14.04,83.5382792497,127.13,0.9628800000000001,0.28084000000000003,1.003,0.9628800000000001,0.28084000000000003,1.003,0.0,0.0,0.0,127.13
2022-02-26 07:00:00,87.98384,31.93987,93.6018771006,0.9938400000000001,0.28987,1.03525,86.99,31.65,92.5687992792,133.27,91.36384,2.32987,91.3935421885,0.9938400000000001,0.28987,1.03525,90.37,2.04,90.3930224077,133.04,86.86384,12.56987,87.768606753,0.9938400000000001,0.28987,1.03525,85.87,12.28,86.7436182091,126.79,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,126.79
2022-02-26 07:30:00,93.0592,29.77435,97.7063284673,1.2492,0.36435,1.30125,91.81,29.41,96.4055195515,133.11,96.5792,0.6643500000000001,96.5814849418,1.2492,0.36435,1.30125,95.33,0.30000000000000004,95.3304720433,132.88,91.8692,10.51435,92.4689216146,1.2492,0.36435,1.30125,90.62,10.15,91.1866596603,126.63,1.2492,0.36435,1.30125,1.2492,0.36435,1.30125,0.0,0.0,0.0,126.63
2022-02-26 08:00:00,96.34344,28.78017,100.5502691009,2.26344,0.66017,2.3577500000000002,94.08,28.12,98.1925699837,133.11,99.93344,1.9601700000000002,99.952662279,2.26344,0.66017,2.3577500000000002,97.67,1.3,97.6786511987,132.88,95.15344,9.67017,95.643553529,2.26344,0.66017,2.3577500000000002,92.89,9.01,93.3259460172,126.63,2.26344,0.66017,2.3577500000000002,2.26344,0.66017,2.3577500000000002,0.0,0.0,0.0,126.63
2022-02-26 08:30:00,100.92592,27.37006,104.5713226093,3.80592,1.11006,3.9645,97.12,26.26,100.6075643279,132.7,104.60592,4.27006,104.6930365948,3.80592,1.11006,3.9645,100.8,3.16,100.8495195824,132.48,99.68592,8.33006,100.0333571657,3.80592,1.11006,3.9645,95.88,7.22,96.1514576073,126.25,3.80592,1.11006,3.9645,3.80592,1.11006,3.9645,0.0,0.0,0.0,126.25
2022-02-26 09:00:00,103.81168,26.43299,107.1240769611,4.98168,1.45299,5.18925,98.83,24.98,101.9380660009,132.64,107.52168,5.92299,107.6846947368,4.98168,1.45299,5.18925,102.54,4.47,102.6373835403,132.42,102.53168,7.42299,102.8000300786,4.98168,1.45299,5.18925,97.55,5.97,97.7325094326,126.18,4.98168,1.45299,5.18925,4.98168,1.45299,5.18925,0.0,0.0,0.0,126.18
2022-02-26 09:30:00,105.49288,25.51084,108.5336385099,6.96288,2.03084,7.253,98.53,23.48,101.2890482728,132.58,109.21288,7.87084,109.4961336313,6.96288,2.03084,7.253,102.25,5.84,102.4166397613,132.37,104.23288,6.61084,104.4423117257,6.96288,2.03084,7.253,97.27,4.58,97.3777659427,126.14,6.96288,2.03084,7.253,6.96288,2.03084,7.253,0.0,0.0,0.0,126.14
2022-02-26 10:00:00,105.47768,25.54474,108.5268387075,7.62768,2.22474,7.9455,97.85,23.32,100.59048116,132.18,109.17768,8.21474,109.4862902991,7.62768,2.22474,7.9455,101.55,5.99,101.7265088362,131.97,104.23768,6.66474,104.450527481,7.62768,2.22474,7.9455,96.61,4.44,96.7119728886,125.75,7.62768,2.22474,7.9455,7.62768,2.22474,7.9455,0.0,0.0,0.0,125.75
2022-02-26 10:30:00,105.14328,25.54804,108.2026417284,8.87328,2.58804,9.243,96.27,22.96,98.9700687077,132.22,108.79328,8.81804,109.1500600211,8.87328,2.58804,9.243,99.92,6.23,100.1140314841,132.02,103.91328,6.74804,104.1321554766,8.87328,2.58804,9.243,95.04,4.16,95.131000205,125.79,8.87328,2.58804,9.243,8.87328,2.58804,9.243,0.0,0.0,0.0,125.79
2022-02-26 11:00:00,104.38408,25.63119,107.4848550181,10.08408,2.94119,10.50425,94.3,22.69,96.9913712657,131.89,107.97408,9.50119,108.3913029872,10.08408,2.94119,10.50425,97.89,6.5600000000000005,98.1095596769,131.67,103.17408,6.79119,103.3973454469,10.08408,2.94119,10.50425,93.09,3.85,93.1695797994,125.46,10.08408,2.94119,10.50425,10.08408,2.94119,10.50425,0.0,0.0,0.0,125.46
2022-02-26 11:30:00,103.40816,26.18488,106.6719058384,10.26816,2.99488,10.696,93.14,23.19,95.9835178559,132.06,106.98816,9.54488,107.4130863275,10.26816,2.99488,10.696,96.72,6.55,96.9415334106,131.83,102.24816,7.03488,102.4898812566,10.26816,2.99488,10.696,91.98,4.04,92.0686808855,125.61,10.26816,2.99488,10.696,10.26816,2.99488,10.696,0.0,0.0,0.0,125.61
2022-02-26 12:00:00,102.26336,27.07473,105.7867468214,9.993360000000001,2.91473,10.40975,92.27,24.16,95.3805981319,133.19,105.80336,8.53473,106.1470329471,9.993360000000001,2.91473,10.40975,95.81,5.62,95.9746867669,132.95,101.09336,7.85473,101.3980484007,9.993360000000001,2.91473,10.40975,91.1,4.94,91.2338402129,126.68,9.993360000000001,2.91473,10.40975,9.993360000000001,2.91473,10.40975,0.0,0.0,0.0,126.68
2022-02-26 12:30:00,100.66416,28.12663,104.5197609243,10.03416,2.9266300000000003,10.45225,90.63,25.2,94.0682566013,133.36,104.16416,7.45663,104.4307117636,10.03416,2.9266300000000003,10.45225,94.13,4.53,94.2389399346,133.12,99.51416,8.90663,99.911941721,10.03416,2.9266300000000003,10.45225,89.48,5.98,89.679600802,126.86,10.03416,2.9266300000000003,10.45225,10.03416,2.9266300000000003,10.45225,0.0,0.0,0.0,126.86
2022-02-26 13:00:00,99.59128,28.51454,103.5929632912,9.82128,2.86454,10.2305,89.77,25.65,93.3626017204,133.36,103.06128,7.01454,103.2997154239,9.82128,2.86454,10.2305,93.24,4.15,93.3323100539,133.12,98.45128,9.22454,98.8824892074,9.82128,2.86454,10.2305,88.63,6.36,88.8579006054,126.86,9.82128,2.86454,10.2305,9.82128,2.86454,10.2305,0.0,0.0,0.0,126.86
2022-02-26 13:30:00,99.1696,29.0828,103.3461117798,9.6096,2.8028,10.01,89.56,26.28,93.3361237678,133.42,102.6496,6.4528,102.8522192663,9.6096,2.8028,10.01,93.04,3.65,93.1115680246,133.2,98.0296,9.7028,98.5086128417,9.6096,2.8028,10.01,88.42,6.9,88.6888177844,126.94,9.6096,2.8028,10.01,9.6096,2.8028,10.01,0.0,0.0,0.0,126.94
2022-02-26 14:00:00,97.13416,30.19038,101.7177668033,9.94416,2.90038,10.3585,87.19,27.29,91.3610431201,133.71,100.54416,5.66038,100.7033664375,9.94416,2.90038,10.3585,90.6,2.76,90.6420299861,133.5,96.03416,10.69038,96.6273466026,9.94416,2.90038,10.3585,86.09,7.79,86.4417271924,127.22,9.94416,2.90038,10.3585,9.94416,2.90038,10.3585,0.0,0.0,0.0,127.22
2022-02-26 14:30:00,95.84856,30.65208,100.6304946942,9.05856,2.64208,9.436,86.79,28.01,91.1979396697,133.16,99.23856,4.31208,99.3321993354,9.05856,2.64208,9.436,90.18,1.67,90.1954616375,132.93,94.73856,11.36208,95.4174596853,9.05856,2.64208,9.436,85.68,8.72,86.1225916935,126.7,9.05856,2.64208,9.436,9.05856,2.64208,9.436,0.0,0.0,0.0,126.7
2022-02-26 15:00:00,95.84448,30.90714,100.7045959698,7.94448,2.31714,8.2755,87.9,28.59,92.4326679264,133.16,99.26448,3.3971400000000003,99.3225933504,7.94448,2.31714,8.2755,91.32,1.08,91.3263861105,132.93,94.71448,11.60714,95.4230497346,7.94448,2.31714,8.2755,86.77,9.29,87.265898265,126.7,7.94448,2.31714,8.2755,7.94448,2.31714,8.2755,0.0,0.0,0.0,126.7
2022-02-26 15:30:00,97.62184,29.80262,102.0696811196,6.11184,1.78262,6.3665,91.51,28.02,95.7037120492,133.34,101.14184,3.09262,101.1891105656,6.11184,1.78262,6.3665,95.03,1.31,95.039028825,133.11,96.42184,10.75262,97.0195344549,6.11184,1.78262,6.3665,90.31,8.97,90.7543773049,126.87,6.11184,1.78262,6.3665,6.11184,1.78262,6.3665,0.0,0.0,0.0,126.87
2022-02-26 16:00:00,97.24912,29.92016,101.7477631951,5.82912,1.70016,6.072,91.42,28.22,95.6764589646,132.45,100.76912,2.77016,100.8071888905,5.82912,1.70016,6.072,94.94,1.07,94.9460294062,132.22,96.06912,10.88016,96.6832648352,5.82912,1.70016,6.072,90.24,9.18,90.7057330051,126.03,5.82912,1.70016,6.072,5.82912,1.70016,6.072,0.0,0.0,0.0,126.03
2022-02-26 16:30:00,99.59416,31.70538,104.5190309324,7.66416,2.23538,7.9835,91.93,29.47,96.5381054299,132.37,103.10416,2.33538,103.1306055885,7.66416,2.23538,7.9835,95.44,0.1,95.4400523889,132.14,98.37416,12.60538,99.1784803304,7.66416,2.23538,7.9835,90.71,10.37,91.3008269404,125.95,7.66416,2.23538,7.9835,7.66416,2.23538,7.9835,0.0,0.0,0.0,125.95
2022-02-26 17:00:00,103.99024,29.52132,108.0993910704,5.97024,1.74132,6.219,98.02,27.78,101.8805614433,132.73,107.69024,2.84132,107.7277164457,5.97024,1.74132,6.219,101.72,1.1,101.7259475257,132.5,102.69024,10.77132,103.2536039361,5.97024,1.74132,6.219,96.72,9.03,97.1406161191,126.32,5.97024,1.74132,6.219,5.97024,1.74132,6.219,0.0,0.0,0.0,126.32
2022-02-26 17:30:00,109.36384,26.27112,112.4749805317,1.9238400000000002,0.5611200000000001,2.004,107.44,25.71,110.4733347917,132.05,113.33384,4.03112,113.4055078803,1.9238400000000002,0.5611200000000001,2.004,111.41,3.47,111.4640255867,131.82,107.94384,7.43112,108.1993259609,1.9238400000000002,0.5611200000000001,2.004,106.02,6.87,106.2423517247,125.68,1.9238400000000002,0.5611200000000001,2.004,1.9238400000000002,0.5611200000000001,2.004,0.0,0.0,0.0,125.68
2022-02-26 18:00:00,114.4444,24.55795,117.0496202453,1.6044,0.46795000000000003,1.6712500000000001,112.84,24.09,115.3828137116,132.05,118.5744,5.03795,118.6813771219,1.6044,0.46795000000000003,1.6712500000000001,116.97,4.57,117.0592405579,131.82,112.9544,6.09795,113.1188820382,1.6044,0.46795000000000003,1.6712500000000001,111.35,5.63,111.4922391918,125.68,1.6044,0.46795000000000003,1.6712500000000001,1.6044,0.46795000000000003,1.6712500000000001,0.0,0.0,0.0,125.68
2022-02-26 18:30:00,118.46744,26.15717,121.320780918,5.40744,1.5771700000000002,5.63275,113.06,24.58,115.7010803752,131.08,122.58744,5.76717,122.7230243091,5.40744,1.5771700000000002,5.63275,117.18,4.19,117.2548868918,130.85,116.96744,7.63717,117.2165021904,5.40744,1.5771700000000002,5.63275,111.56,6.06,111.7244700144,124.77,5.40744,1.5771700000000002,5.63275,5.40744,1.5771700000000002,5.63275,0.0,0.0,0.0,124.77
2022-02-26 19:00:00,119.78696,24.11578,122.1903704514,2.07696,0.6057800000000001,2.1635,117.71,23.51,120.0348457741,131.08,124.05696,6.1357800000000005,124.2086032473,2.07696,0.6057800000000001,2.1635,121.98,5.53,122.1052877643,130.85,118.24696,5.45578,118.3727548241,2.07696,0.6057800000000001,2.1635,116.17,4.85,116.2711976372,124.77,2.07696,0.6057800000000001,2.1635,2.07696,0.6057800000000001,2.1635,0.0,0.0,0.0,124.77
2022-02-26 19:30:00,116.9772,25.14585,119.6494007175,1.8372000000000002,0.53585,1.91375,115.14,24.61,117.7406968724,131.76,121.1872,5.29585,121.302858462,1.8372000000000002,0.53585,1.91375,119.35,4.76,119.4448831051,131.55,115.4772,6.24585,115.6459872285,1.8372000000000002,0.53585,1.91375,113.64,5.71,113.7833630194,125.44,1.8372000000000002,0.53585,1.91375,1.8372000000000002,0.53585,1.91375,0.0,0.0,0.0,125.44
2022-02-26 20:00:00,112.32816,26.24613,115.3536946481,1.11816,0.32613000000000003,1.16475,111.21,25.92,114.1906760642,132.49,116.39816,3.90613,116.4636831934,1.11816,0.32613000000000003,1.16475,115.28,3.58,115.3355747374,132.28,110.86816,7.20613,111.1021026415,1.11816,0.32613000000000003,1.16475,109.75,6.88,109.9654350239,126.11,1.11816,0.32613000000000003,1.16475,1.11816,0.32613000000000003,1.16475,0.0,0.0,0.0,126.11
2022-02-26 20:30:00,109.77616,27.44638,113.1552432698,1.01616,0.29638000000000003,1.0585,108.76,27.15,112.0975472524,133.24,113.81616,2.80638,113.8507533829,1.01616,0.29638000000000003,1.0585,112.8,2.51,112.8279225192,133.01,108.36616,8.26638,108.6809903868,1.01616,0.29638000000000003,1.0585,107.35,7.97,107.645452296,126.84,1.01616,0.29638000000000003,1.0585,1.01616,0.29638000000000003,1.0585,0.0,0.0,0.0,126.84
2022-02-26 21:00:00,106.6572,28.72585,110.4578325428,1.1172,0.32585000000000003,1.16375,105.54,28.4,109.2943347114,133.24,110.5772,1.46585,110.5869154831,1.1172,0.32585000000000003,1.16375,109.46,1.1400000000000001,109.4659362542,133.01,105.2872,9.57585,105.7217640179,1.1172,0.32585000000000003,1.16375,104.17,9.25,104.5798804742,126.84,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,126.84
2022-02-26 21:30:00,102.5488,30.2209,106.9091164413,1.1688,0.34090000000000004,1.2175,101.38,29.88,105.6916212384,133.04,106.3488,0.7309,106.3513115869,1.1688,0.34090000000000004,1.2175,105.18,0.39,105.1807230437,132.84,101.2388,11.0509,101.8401542431,1.1688,0.34090000000000004,1.2175,100.07,10.71,100.6414874691,126.66,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,126.66
2022-02-26 22:00:00,99.71008,31.21044,104.4805801027,1.03008,0.30044000000000004,1.073,98.68,30.91,103.4077874244,132.95,103.43008,1.7304400000000002,103.4445545759,1.03008,0.30044000000000004,1.073,102.4,1.43,102.4099843765,132.72,98.43008,11.99044,99.1577092323,1.03008,0.30044000000000004,1.073,97.4,11.69,98.0990117178,126.56,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,126.56
2022-02-26 22:30:00,95.1028,32.557900000000004,100.5214376153,0.9528000000000001,0.27790000000000004,0.9925,94.15,32.28,99.53,133.09,98.6928,3.0779,98.7407830648,0.9528000000000001,0.27790000000000004,0.9925,97.74,2.8,97.7800981795,132.85,93.8828,13.2779,94.8171016444,0.9528000000000001,0.27790000000000004,0.9925,92.93,13.0,93.8348810411,126.67,0.9528000000000001,0.27790000000000004,0.9925,0.9528000000000001,0.27790000000000004,0.9925,0.0,0.0,0.0,126.67
2022-02-26 23:00:00,90.42296,34.24503,96.6904016687,0.9429600000000001,0.27503,0.9822500000000001,89.48,33.97,95.7111869115,133.09,93.88296,4.49503,93.9905073561,0.9429600000000001,0.27503,0.9822500000000001,92.94,4.22,93.035756567,132.85,89.28296,14.73503,90.4907070116,0.9429600000000001,0.27503,0.9822500000000001,88.34,14.46,89.5156254516,126.67,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,126.67
2022-02-26 23:30:00,85.86184,35.35012,92.8541143526,1.13184,0.33012,1.179,84.73,35.02,91.6819137017,133.28,89.16184,5.85012,89.3535540211,1.13184,0.33012,1.179,88.03,5.52,88.2028984785,133.05,84.75184,15.95012,86.2396701721,1.13184,0.33012,1.179,83.62,15.62,85.0663787874,126.85,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,126.85
2022-02-27 00:00:00,82.71064,36.16477,90.2714825311,1.25064,0.36477000000000004,1.30275,81.46,35.8,88.9796133954,133.28,85.93064,6.50477,86.1764870691,1.25064,0.36477000000000004,1.30275,84.68,6.14,84.902308567,133.05,81.67064,16.62477,83.3455242683,1.25064,0.36477000000000004,1.30275,80.42,16.26,82.0473278054,126.85,1.25064,0.36477000000000004,1.30275,1.25064,0.36477000000000004,1.30275,0.0,0.0,0.0,126.85
2022-02-27 00:30:00,81.89816,36.64113,89.7211291673,1.23816,0.36113,1.28975,80.66,36.28,88.4436204596,134.09,85.11816,6.82113,85.3910356903,1.23816,0.36113,1.28975,83.88,6.46,84.1283899763,133.86,80.87816,16.99113,82.6436643891,1.23816,0.36113,1.28975,79.64,16.63,81.3577685289,127.62,1.23816,0.36113,1.28975,1.23816,0.36113,1.28975,0.0,0.0,0.0,127.62
2022-02-27 01:00:00,83.75056000000001,36.08933,91.1953729098,1.06056,0.30933000000000005,1.1047500000000001,82.69,35.78,90.0990815713,134.09,87.00056,6.44933,87.239276119,1.06056,0.30933000000000005,1.1047500000000001,85.94,6.14,86.1590575622,133.86,82.69056,16.56933,84.3342837152,1.06056,0.30933000000000005,1.1047500000000001,81.63,16.26,83.2336740749,127.62,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,127.62
2022-02-27 01:30:00,83.27304,36.49422,90.918795,1.04304,0.30422000000000005,1.0865,82.23,36.19,89.8414659275,133.63,86.52304,6.52422,86.7686688699,1.04304,0.30422000000000005,1.0865,85.48,6.22,85.7060021235,133.39,82.23304,16.75422,83.9224448848,1.04304,0.30422000000000005,1.0865,81.19,16.45,82.8397163201,127.19,1.04304,0.30422000000000005,1.0865,1.04304,0.30422000000000005,1.0865,0.0,0.0,0.0,127.19
2022-02-27 02:00:00,81.27112,37.34491,89.4406912371,1.01112,0.29491,1.05325,80.26,37.05,88.3989258985,134.38,84.47112,6.91491,84.7536789429,1.01112,0.29491,1.05325,83.46,6.62,83.7221356632,134.15,80.28112,17.29491,82.1229087427,1.01112,0.29491,1.05325,79.27,17.0,81.0723929584,127.9,1.01112,0.29491,1.05325,1.01112,0.29491,1.05325,0.0,0.0,0.0,127.9
2022-02-27 02:30:00,78.30192,38.51681,87.2624508495,1.05192,0.30681,1.09575,77.25,38.21,86.183331335,135.45,81.43192,7.98681,81.8226541299,1.05192,0.30681,1.09575,80.38,7.68,80.7460636811,135.21,77.34192,18.34681,79.4882257096,1.05192,0.30681,1.09575,76.29,18.04,78.3939136668,128.91,1.05192,0.30681,1.09575,1.05192,0.30681,1.09575,0.0,0.0,0.0,128.91
2022-02-27 03:00:00,76.05192,39.20181,85.5609516249,0.9319200000000001,0.27181,0.9707500000000001,75.12,38.93,84.6082696904,135.65,79.10192,8.71181,79.5802072199,0.9319200000000001,0.27181,0.9707500000000001,78.17,8.44,78.6243123976,135.39,75.11192,19.02181,77.4830935222,0.9319200000000001,0.27181,0.9707500000000001,74.18,18.75,76.5129721028,129.12,0.9319200000000001,0.27181,0.9707500000000001,0.9319200000000001,0.27181,0.9707500000000001,0.0,0.0,0.0,129.12
2022-02-27 03:30:00,74.76984,39.09787,84.3751883682,0.84984,0.24787,0.8852500000000001,73.92,38.85,83.5074182334,135.71,77.78984,8.63787,78.2679500521,0.84984,0.24787,0.8852500000000001,76.94,8.39,77.3960961548,135.48,73.84984,18.94787,76.2418562573,0.84984,0.24787,0.8852500000000001,73.0,18.7,75.3570832769,129.2,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,129.2
2022-02-27 04:00:00,74.1032,38.94135,83.7120838951,0.7932,0.23135000000000003,0.82625,73.31,38.71,82.9024740282,135.48,77.1232,8.42135,77.5816158253,0.7932,0.23135000000000003,0.82625,76.33,8.19,76.7681248957,135.24,73.2032,18.75135,75.5666700144,0.7932,0.23135000000000003,0.82625,72.41,18.52,74.7408756973,128.96,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,128.96
2022-02-27 04:30:00,73.86208,38.71769,83.394642399,0.71208,0.20769,0.74175,73.15,38.51,82.6676635693,135.6,76.85208,8.37769,77.30735987,0.71208,0.20769,0.74175,76.14,8.17,76.5770755514,135.37,72.94208,18.64769,75.288002876,0.71208,0.20769,0.74175,72.23,18.44,74.5466732993,129.07,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,129.07
2022-02-27 05:00:00,73.7476,38.62305,83.2493152949,0.8676,0.25305,0.90375,72.88,38.37,82.3635313716,135.18,76.7376,8.31305,77.1865665389,0.8676,0.25305,0.90375,75.87,8.06,76.2969232669,134.93,72.8476,18.57305,75.177995531,0.8676,0.25305,0.90375,71.98,18.32,74.2747790303,128.68,0.8676,0.25305,0.90375,0.8676,0.25305,0.90375,0.0,0.0,0.0,128.68
2022-02-27 05:30:00,74.63744,38.51092,83.9871324013,0.9974400000000001,0.29092,1.039,73.64,38.22,82.9675719785,135.42,77.65744,8.11092,78.0798630288,0.9974400000000001,0.29092,1.039,76.66,7.82,77.0578224452,135.18,73.73744,18.42092,76.0035548603,0.9974400000000001,0.29092,1.039,72.74,18.13,74.9653553316,128.9,0.9974400000000001,0.29092,1.039,0.9974400000000001,0.29092,1.039,0.0,0.0,0.0,128.9
2022-02-27 06:00:00,75.72168,37.95299,84.7006627599,0.90168,0.26299,0.93925,74.82,37.69,83.7768971734,135.42,78.76168,7.64299,79.131646846,0.90168,0.26299,0.93925,77.86,7.38,78.2089764669,135.18,74.78168,17.93299,76.9018321886,0.90168,0.26299,0.93925,73.88,17.67,75.9636972507,128.9,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,128.9
2022-02-27 06:30:00,79.23416,36.51788,87.2445280267,0.8841600000000001,0.25788,0.921,78.35,36.26,86.333713577,135.12,82.37416,6.36788,82.6199257528,0.8841600000000001,0.25788,0.921,81.49,6.11,81.7187383652,134.89,78.26416,16.65788,80.0172713019,0.8841600000000001,0.25788,0.921,77.38,16.4,79.0988267928,128.61,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,128.61
2022-02-27 07:00:00,81.72368,35.35399,89.0430484747,0.9736800000000001,0.28399,1.01425,80.75,35.07,88.0367389219,134.7,84.91368,5.44399,85.0880137168,0.9736800000000001,0.28399,1.01425,83.94,5.16,84.0984494506,134.47,80.69368,15.67399,82.2018488506,0.9736800000000001,0.28399,1.01425,79.72,15.39,81.191936176,128.21,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,128.21
2022-02-27 07:30:00,85.31664,34.28902,91.9492574927,1.4366400000000001,0.41902000000000006,1.4965,83.88,33.87,90.4601088878,134.19,88.62664,4.34902,88.7332817642,1.4366400000000001,0.41902000000000006,1.4965,87.19,3.93,87.2785254229,133.96,84.26664,14.63902,85.5287526125,1.4366400000000001,0.41902000000000006,1.4965,82.83,14.22,84.0417592629,127.71,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,127.71
2022-02-27 08:00:00,88.35912,33.72766,94.5774240305,3.00912,0.8776600000000001,3.1345,85.35,32.85,91.4535127811,134.19,91.68912,3.74766,91.7656781256,3.00912,0.8776600000000001,3.1345,88.68,2.87,88.7264295461,133.96,87.27912,14.10766,88.4119384396,3.00912,0.8776600000000001,3.1345,84.27,13.23,85.3022027852,127.71,3.00912,0.8776600000000001,3.1345,3.00912,0.8776600000000001,3.1345,0.0,0.0,0.0,127.71
2022-02-27 08:30:00,90.97912,32.73891,96.6904157813,4.17912,1.21891,4.35325,86.8,31.52,92.345819613,134.22,94.35912,2.65891,94.3965747766,4.17912,1.21891,4.35325,90.18,1.44,90.1914962732,133.96,89.89912,13.07891,90.8455263817,4.17912,1.21891,4.35325,85.72,11.86,86.5365703041,127.73,4.17912,1.21891,4.35325,4.17912,1.21891,4.35325,0.0,0.0,0.0,127.73
2022-02-27 09:00:00,93.38024,32.10882,98.7463697776,5.79024,1.6888200000000002,6.0315,87.59,30.42,92.7220820517,134.39,96.79024,2.33882,96.8184932657,5.79024,1.6888200000000002,6.0315,91.0,0.65,91.002321399,134.18,92.29024,12.69882,93.159800497,5.79024,1.6888200000000002,6.0315,86.5,11.01,87.197878988,127.9,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,127.9
2022-02-27 09:30:00,95.63848,31.27164,100.6212419174,7.54848,2.20164,7.8629999999999995,88.09,29.07,92.7626702936,133.79,99.03848,2.85164,99.0795254904,7.54848,2.20164,7.8629999999999995,91.49,0.65,91.4923089664,133.57,94.54848,11.92164,95.2971173258,7.54848,2.20164,7.8629999999999995,87.0,9.72,87.5412953982,127.33,7.54848,2.20164,7.8629999999999995,7.54848,2.20164,7.8629999999999995,0.0,0.0,0.0,127.33
2022-02-27 10:00:00,96.72216,30.90313,101.5390549437,9.06216,2.64313,9.43975,87.66,28.26,92.1026774855,133.56,100.12216,4.02313,100.2029565335,9.06216,2.64313,9.43975,91.06,1.38,91.0704562413,133.34,95.64216,11.63313,96.3470419009,9.06216,2.64313,9.43975,86.58,8.99,87.0454852362,127.08,9.06216,2.64313,9.43975,9.06216,2.64313,9.43975,0.0,0.0,0.0,127.08
2022-02-27 10:30:00,97.43464,30.44302,102.0798047542,10.12464,2.95302,10.5465,87.31,27.49,91.5354368537,133.39,100.80464,4.93302,100.9252700361,10.12464,2.95302,10.5465,90.68,1.98,90.7016140981,133.17,96.33464,11.30302,96.995469611,10.12464,2.95302,10.5465,86.21,8.35,86.6134319837,126.92,10.12464,2.95302,10.5465,10.12464,2.95302,10.5465,0.0,0.0,0.0,126.92
2022-02-27 11:00:00,97.58816,30.37363,102.2057061595,10.77816,3.14363,11.22725,86.81,27.23,90.9804869189,132.88,100.96816,5.40363,101.1126527738,10.77816,3.14363,11.22725,90.19,2.26,90.2183113342,132.67,96.49816,11.23363,97.1498292657,10.77816,3.14363,11.22725,85.72,8.09,86.1009088221,126.43,10.77816,3.14363,11.22725,10.77816,3.14363,11.22725,0.0,0.0,0.0,126.43
2022-02-27 11:30:00,98.11032,30.08176,102.6184543598,11.08032,3.23176,11.542,87.03,26.85,91.077677836,132.98,101.49032,5.99176,101.6670361602,11.08032,3.23176,11.542,90.41,2.76,90.4521182726,132.75,97.02032,10.87176,97.6275455924,11.08032,3.23176,11.542,85.94,7.64,86.2789267434,126.5,11.08032,3.23176,11.542,11.08032,3.23176,11.542,0.0,0.0,0.0,126.5
2022-02-27 12:00:00,97.87912,30.13891,102.414237428,11.37912,3.31891,11.85325,86.5,26.82,90.5624778813,133.25,101.24912,6.04891,101.4296485894,11.37912,3.31891,11.85325,89.87,2.73,89.9114553325,133.02,96.80912000000001,10.95891,97.4274264443,11.37912,3.31891,11.85325,85.43,7.64,85.7709420492,126.75,11.37912,3.31891,11.85325,11.37912,3.31891,11.85325,0.0,0.0,0.0,126.75
2022-02-27 12:30:00,98.1616,30.2113,102.7055128133,11.6616,3.4013,12.1475,86.5,26.81,90.5595168936,132.76,101.5116,5.9913,101.6882520759,11.6616,3.4013,12.1475,89.85,2.59,89.8873216867,132.52,97.0616,11.1313,97.6977995364,11.6616,3.4013,12.1475,85.4,7.73,85.7491276924,126.28,11.6616,3.4013,12.1475,11.6616,3.4013,12.1475,0.0,0.0,0.0,126.28
2022-02-27 13:00:00,97.98232,30.53651,102.6304705025,11.78232,3.43651,12.27325,86.2,27.1,90.3595595385,132.76,101.34232,5.8365100000000005,101.5102490981,11.78232,3.43651,12.27325,89.56,2.4,89.592151442,132.52,96.92232,11.38651,97.5888760267,11.78232,3.43651,12.27325,85.14,7.95,85.5103625299,126.28,11.78232,3.43651,12.27325,11.78232,3.43651,12.27325,0.0,0.0,0.0,126.28
2022-02-27 13:30:00,98.09344,29.98392,102.5736731798,11.29344,3.29392,11.764,86.8,26.69,90.8107708369,132.42,101.46344,5.87392,101.6333242239,11.29344,3.29392,11.764,90.17,2.58,90.2069027292,132.19,96.98344,10.98392,97.6034534881,11.29344,3.29392,11.764,85.69,7.69,86.0343663893,125.99,11.29344,3.29392,11.764,11.29344,3.29392,11.764,0.0,0.0,0.0,125.99
2022-02-27 14:00:00,96.62568,30.81749,101.4211009867,10.58568,3.08749,11.02675,86.04,27.73,90.3981996502,132.42,99.96568,4.92749,100.0870487904,10.58568,3.08749,11.02675,89.38,1.8399999999999999,89.3989373539,132.19,95.51568,11.59749,96.2171860956,10.58568,3.08749,11.02675,84.93,8.51,85.3552868896,125.99,10.58568,3.08749,11.02675,10.58568,3.08749,11.02675,0.0,0.0,0.0,125.99
2022-02-27 14:30:00,95.86664,31.17777,100.8090571678,9.86664,2.87777,10.27775,86.0,28.3,90.5366776506,133.14,99.22664,4.17777,99.314550031,9.86664,2.87777,10.27775,89.36,1.3,89.3694556322,132.9,94.76664,11.92777,95.5143327154,9.86664,2.87777,10.27775,84.9,9.05,85.3809844169,126.66,9.86664,2.87777,10.27775,9.86664,2.87777,10.27775,0.0,0.0,0.0,126.66
2022-02-27 15:00:00,95.98336,32.09473,101.2071000012,8.79336,2.56473,9.15975,87.19,29.53,92.054967275,133.08,99.40336,3.11473,99.4521468962,8.79336,2.56473,9.15975,90.61,0.55,90.6116692264,132.84,94.86336,12.50473,95.6839868675,8.79336,2.56473,9.15975,86.07,9.94,86.6420711895,126.6,8.79336,2.56473,9.15975,8.79336,2.56473,9.15975,0.0,0.0,0.0,126.6
2022-02-27 15:30:00,97.26592,31.67756,102.294315585,7.46592,2.17756,7.777,89.8,29.5,94.5213732444,134.43,100.74592,2.84756,100.7861547763,7.46592,2.17756,7.777,93.28,0.67,93.2824061654,134.17,96.12592,12.04756,96.8779448471,7.46592,2.17756,7.777,88.66,9.87,89.2076930539,127.92,7.46592,2.17756,7.777,7.46592,2.17756,7.777,0.0,0.0,0.0,127.92
2022-02-27 16:00:00,99.26336,30.82723,103.940044006,5.85336,1.70723,6.09725,93.41,29.12,97.8437657697,134.43,102.83336,2.47723,102.8631935989,5.85336,1.70723,6.09725,96.98,0.77,96.9830567677,134.17,98.05336,11.39723,98.7135160906,5.85336,1.70723,6.09725,92.2,9.69,92.707799564,127.92,5.85336,1.70723,6.09725,5.85336,1.70723,6.09725,0.0,0.0,0.0,127.92
2022-02-27 16:30:00,103.47896,29.04678,107.4784191875,4.06896,1.18678,4.2385,99.41,27.86,103.2401457767,133.8,107.22896,2.87678,107.2675427417,4.06896,1.18678,4.2385,103.16,1.69,103.1738421306,133.56,102.19896,9.88678,102.6760724018,4.06896,1.18678,4.2385,98.13,8.7,98.5149069938,127.34,4.06896,1.18678,4.2385,4.06896,1.18678,4.2385,0.0,0.0,0.0,127.34
2022-02-27 17:00:00,108.77088,26.47609,111.9468073581,2.42088,0.7060900000000001,2.52175,106.35,25.77,109.427672003,133.01,112.71088,4.26609,112.7915865402,2.42088,0.7060900000000001,2.52175,110.29,3.56,110.3474408403,132.77,107.39088,7.53609,107.6549755453,2.42088,0.7060900000000001,2.52175,104.97,6.83,105.1919664233,126.61,2.42088,0.7060900000000001,2.52175,2.42088,0.7060900000000001,2.52175,0.0,0.0,0.0,126.61
2022-02-27 17:30:00,113.2104,25.11095,115.9618664823,1.3404,0.39095,1.39625,111.87,24.72,114.568648853,132.32,117.3104,4.95095,117.4148280843,1.3404,0.39095,1.39625,115.97,4.5600000000000005,116.0596161462,132.09,111.7504,6.26095,111.9256511934,1.3404,0.39095,1.39625,110.41,5.87,110.5659305573,125.95,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,125.95
2022-02-27 18:00:00,116.97936,23.90898,119.3976967561,1.29936,0.37898000000000004,1.3535,115.68,23.53,118.0488174443,132.2,121.17936,5.96898,121.3262791494,1.29936,0.37898000000000004,1.3535,119.88,5.59,120.0102599781,131.97,115.44936,5.19898,115.566362396,1.29936,0.37898000000000004,1.3535,114.15,4.82,114.2517172737,125.87,1.29936,0.37898000000000004,1.3535,1.29936,0.37898000000000004,1.3535,0.0,0.0,0.0,125.87
2022-02-27 18:30:00,119.83688,25.53534,122.5272679735,4.88688,1.42534,5.0905,114.95,24.11,117.4512435013,131.79,124.04688,6.34534,124.2090647958,4.88688,1.42534,5.0905,119.16,4.92,119.2615277447,131.56,118.32688,6.8753400000000005,118.5264562478,4.88688,1.42534,5.0905,113.44,5.45,113.5708417685,125.49,4.88688,1.42534,5.0905,4.88688,1.42534,5.0905,0.0,0.0,0.0,125.49
2022-02-27 19:00:00,119.05408,26.23744,121.9109397158,5.13408,1.49744,5.348,113.92,24.74,116.5754433832,131.6,123.21408,6.03744,123.3619073783,5.13408,1.49744,5.348,118.08,4.54,118.1672458848,131.36,117.55408,7.38744,117.7859753723,5.13408,1.49744,5.348,112.42,5.89,112.5741910919,125.32,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0.0,0.0,0.0,125.32
2022-02-27 19:30:00,117.48376,25.16818,120.1493701534,1.43376,0.41818000000000005,1.4935,116.05,24.75,118.6598710601,132.32,121.71376,5.43818,121.8351885748,1.43376,0.41818000000000005,1.4935,120.28,5.02,120.3847116539,132.09,115.97376,6.01818,116.1298045252,1.43376,0.41818000000000005,1.4935,114.54,5.6,114.6768136983,126.0,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,126.0
2022-02-27 20:00:00,114.38272,26.23246,117.3522415306,1.48272,0.43246,1.5445,112.9,25.8,115.8104054047,133.41,118.52272,4.22246,118.5979102879,1.48272,0.43246,1.5445,117.04,3.79,117.1013479854,133.18,112.92272,7.15246,113.1490096123,1.48272,0.43246,1.5445,111.44,6.72,111.6424292104,127.04,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,127.04
2022-02-27 20:30:00,112.70712,26.71916,115.8309475477,1.43712,0.41916000000000003,1.4969999999999999,111.27,26.3,114.3359213021,133.08,116.78712,3.5191600000000003,116.8401296002,1.43712,0.41916000000000003,1.4969999999999999,115.35,3.1,115.3916483113,132.85,111.24712,7.74916,111.5166856977,1.43712,0.41916000000000003,1.4969999999999999,109.81,7.33,110.0543729254,126.73,1.43712,0.41916000000000003,1.4969999999999999,1.43712,0.41916000000000003,1.4969999999999999,0.0,0.0,0.0,126.73
2022-02-27 21:00:00,109.03696,28.30328,112.6504962475,1.41696,0.41328000000000004,1.476,107.62,27.89,111.1751613446,132.64,113.03696,2.32328,113.0608329883,1.41696,0.41328000000000004,1.476,111.62,1.9100000000000001,111.6363404094,132.41,107.64696,9.01328,108.0236419197,1.41696,0.41328000000000004,1.476,106.23,8.6,106.57754407,126.33,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,126.33
2022-02-27 21:30:00,104.44176,31.02843,108.9534060971,1.81176,0.5284300000000001,1.88725,102.63,30.5,107.066180001,133.56,108.27176,1.18843,108.2782821223,1.81176,0.5284300000000001,1.88725,106.46,0.66,106.4620458192,133.33,103.10176,11.53843,103.7454012569,1.81176,0.5284300000000001,1.88725,101.29,11.01,101.8866242448,127.19,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,127.19
2022-02-27 22:00:00,98.72808,32.01069,103.7878511906,1.16808,0.34069000000000005,1.21675,97.56,31.67,102.5716456922,134.14,102.42808,2.10069,102.4496191841,1.16808,0.34069000000000005,1.21675,101.26,1.76,101.2752941245,133.91,97.46808,12.50069,98.2664432518,1.16808,0.34069000000000005,1.21675,96.3,12.16,97.0646980112,127.75,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,127.75
2022-02-27 22:30:00,93.46664,33.27027,99.2115097091,1.1666400000000001,0.34027,1.21525,92.3,32.93,97.9983413125,134.05,97.00664,3.67027,97.0760479519,1.1666400000000001,0.34027,1.21525,95.84,3.33,95.8978336564,133.82,92.27664,13.90027,93.3177142656,1.1666400000000001,0.34027,1.21525,91.11,13.56,92.1135478635,127.65,1.1666400000000001,0.34027,1.21525,1.1666400000000001,0.34027,1.21525,0.0,0.0,0.0,127.65
2022-02-27 23:00:00,88.58784,34.59062,95.1016108583,1.16784,0.34062000000000003,1.2165,87.42,34.25,93.8899297049,133.44,91.99784,4.7906200000000005,92.1224869652,1.16784,0.34062000000000003,1.2165,90.83,4.45,90.9389432532,133.2,87.46784,15.03062,88.7498877287,1.16784,0.34062000000000003,1.2165,86.3,14.69,87.5413393775,127.07,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,127.07
2022-02-27 23:30:00,83.7096,35.5828,90.9584124092,1.2096,0.3528,1.26,82.5,35.23,89.7073179847,133.94,86.9596,5.8028,87.1529948998,1.2096,0.3528,1.26,85.75,5.45,85.9230178706,133.7,82.6596,16.0028,84.1944124037,1.2096,0.3528,1.26,81.45,15.65,82.9398878707,127.54,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0.0,0.0,0.0,127.54
2022-02-28 00:00:00,79.936,36.90425,88.0436696422,1.146,0.33425000000000005,1.19375,78.79,36.57,86.8632776264,133.89,83.096,6.7642500000000005,83.3708599815,1.146,0.33425000000000005,1.19375,81.95,6.43,82.2018698084,133.65,78.936,17.03425,80.7530666233,1.146,0.33425000000000005,1.19375,77.79,16.7,79.5623912411,127.48,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,127.48
2022-02-28 00:30:00,78.00608,37.63719,86.6112382319,1.15608,0.33719000000000005,1.20425,76.85,37.3,85.4237232857,134.81,81.10608,7.82719,81.4828884875,1.15608,0.33719000000000005,1.20425,79.95,7.49,80.3000784558,134.57,77.03608,17.95719,79.1013166418,1.15608,0.33719000000000005,1.20425,75.88,17.62,77.8989011476,128.35,1.15608,0.33719000000000005,1.20425,1.15608,0.33719000000000005,1.20425,0.0,0.0,0.0,128.35
2022-02-28 01:00:00,80.31152,36.97336,88.4136278772,1.21152,0.35336,1.262,79.1,36.62,87.1655574181,134.14,83.45152,7.36336,83.775743869,1.21152,0.35336,1.262,82.24,7.01,82.5382196319,133.89,79.28152,17.43336,81.1756210595,1.21152,0.35336,1.262,78.07,17.08,79.9165270767,127.72,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,127.72
2022-02-28 01:30:00,80.56944,36.88317,88.6103994527,1.03944,0.30317000000000005,1.08275,79.53,36.58,87.5392329187,134.1,83.73944,7.04317,84.0351120375,1.03944,0.30317000000000005,1.08275,82.7,6.74,82.9741983993,133.85,79.55944,17.20317,81.3981176144,1.03944,0.30317000000000005,1.08275,78.52,16.9,80.3181199979,127.66,1.03944,0.30317000000000005,1.08275,1.03944,0.30317000000000005,1.08275,0.0,0.0,0.0,127.66
2022-02-28 02:00:00,79.1152,37.12735,87.3936781985,0.9852000000000001,0.28735000000000005,1.02625,78.13,36.84,86.3798732345,134.1,82.2552,7.01735,82.5539891711,0.9852000000000001,0.28735000000000005,1.02625,81.27,6.73,81.5481808503,133.85,78.1252,17.25735,80.0085183219,0.9852000000000001,0.28735000000000005,1.02625,77.14,16.97,78.9845586175,127.66,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,127.66
2022-02-28 02:30:00,78.06792,37.22106,86.4870362578,0.99792,0.29106000000000004,1.0395,77.07,36.93,85.461159599,134.69,81.18792,7.30106,81.5155434936,0.99792,0.29106000000000004,1.0395,80.19,7.01,80.495814798,134.45,77.08792,17.47106,79.0429335706,0.99792,0.29106000000000004,1.0395,76.09,17.18,78.0053876344,128.23,0.99792,0.29106000000000004,1.0395,0.99792,0.29106000000000004,1.0395,0.0,0.0,0.0,128.23
2022-02-28 03:00:00,76.90896,37.64678,85.6286644334,1.18896,0.34678000000000003,1.2385,75.72,37.3,84.4085801326,134.3,79.96896,7.45678,80.3158647557,1.18896,0.34678000000000003,1.2385,78.78,7.11,79.1001927937,134.06,75.95896,17.71678,77.9977429023,1.18896,0.34678000000000003,1.2385,74.77,17.37,76.7611216698,127.86,1.18896,0.34678000000000003,1.2385,1.18896,0.34678000000000003,1.2385,0.0,0.0,0.0,127.86
2022-02-28 03:30:00,77.49688,37.32659,86.0176768505,1.25688,0.36659,1.30925,76.24,36.96,84.7264964459,134.91,80.58688,7.49659,80.9348138304,1.25688,0.36659,1.30925,79.33,7.13,79.6497696167,134.66,76.53688,17.63659,78.5426209581,1.25688,0.36659,1.30925,75.28,17.27,77.2355572259,128.43,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,128.43
2022-02-28 04:00:00,77.44336,37.08098,85.8631066632,1.20336,0.35098,1.2535,76.24,36.73,84.6264172703,134.15,80.51336,7.27098,80.8410062323,1.20336,0.35098,1.2535,79.31,6.92,79.6113214311,133.89,76.48336,17.39098,78.4356458649,1.20336,0.35098,1.2535,75.28,17.04,77.1844543934,127.7,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,127.7
2022-02-28 04:30:00,75.7128,36.59415,84.0925674365,1.2828,0.37415000000000004,1.3362500000000002,74.43,36.22,82.7750765629,133.17,78.7328,7.11415,79.0535573271,1.2828,0.37415000000000004,1.3362500000000002,77.45,6.74,77.7427173438,132.92,74.7728,17.12415,76.7085923027,1.2828,0.37415000000000004,1.3362500000000002,73.49,16.75,75.3746814255,126.76,1.2828,0.37415000000000004,1.3362500000000002,1.2828,0.37415000000000004,1.3362500000000002,0.0,0.0,0.0,126.76
2022-02-28 05:00:00,75.44096,36.63903,83.8674964755,1.23096,0.35903,1.28225,74.21,36.28,82.6036470139,133.17,78.45096,7.13903,78.7751158315,1.23096,0.35903,1.28225,77.22,6.78,77.5170742482,132.92,74.50096,17.14903,76.4492136707,1.23096,0.35903,1.28225,73.27,16.79,75.1691226502,126.76,1.23096,0.35903,1.28225,1.23096,0.35903,1.28225,0.0,0.0,0.0,126.76
2022-02-28 05:30:00,78.66904,35.22722,86.196141929,1.2590400000000002,0.36722000000000005,1.3115,77.41,34.86,84.897159552,133.46,81.77904,5.5772200000000005,81.9689988121,1.2590400000000002,0.36722000000000005,1.3115,80.52,5.21,80.688378965,133.2,77.66904,15.70722,79.2413814534,1.2590400000000002,0.36722000000000005,1.3115,76.41,15.34,77.9346116947,127.01,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,127.01
2022-02-28 06:00:00,83.378,33.7665,89.95591923960001,1.188,0.34650000000000003,1.2375,82.19,33.42,88.7248133275,133.46,86.638,4.0865,86.7343215011,1.188,0.34650000000000003,1.2375,85.45,3.74,85.5318075338,133.2,82.318,14.2865,83.5485320413,1.188,0.34650000000000003,1.2375,81.13,13.94,82.3188951578,127.01,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,127.01
2022-02-28 06:30:00,96.09144,26.61792,99.7099719507,1.26144,0.36792,1.314,94.83,26.25,98.3960944347,133.58,99.70144,3.52792,99.7638379254,1.26144,0.36792,1.314,98.44,3.16,98.4907061605,133.33,94.85144,7.69792,95.1632998713,1.26144,0.36792,1.314,93.59,7.33,93.8766051794,127.14,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,127.14
2022-02-28 07:00:00,106.2484,21.6737,108.4364872829,1.4184,0.4137,1.4775,104.83,21.26,106.9640897685,132.12,110.1484,8.1737,110.4512534752,1.4184,0.4137,1.4775,108.73,7.76,109.0065617291,131.88,104.8884,3.0637,104.9331344822,1.4184,0.4137,1.4775,103.47,2.65,103.503929394,125.76,1.4184,0.4137,1.4775,1.4184,0.4137,1.4775,0.0,0.0,0.0,125.76
2022-02-28 07:30:00,117.38664,16.59652,118.5540708985,1.9766400000000002,0.57652,2.059,115.41,16.02,116.516558909,130.7,121.59664,13.37652,122.3301849365,1.9766400000000002,0.57652,2.059,119.62,12.8,120.3028860834,130.46,115.88664,2.85652,115.9218402071,1.9766400000000002,0.57652,2.059,113.91,2.2800000000000002,113.9328157293,124.41,1.9766400000000002,0.57652,2.059,1.9766400000000002,0.57652,2.059,0.0,0.0,0.0,124.41
2022-02-28 08:00:00,123.48216,13.00313,124.1649114205,2.10216,0.6131300000000001,2.18975,121.38,12.39,122.0107228894,130.7,127.86216,16.79313,128.9602309825,2.10216,0.6131300000000001,2.18975,125.76,16.18,126.7965693542,130.46,121.92216,6.22313,122.08087666,2.10216,0.6131300000000001,2.18975,119.82,5.61,119.9512588513,124.41,2.10216,0.6131300000000001,2.18975,2.10216,0.6131300000000001,2.18975,0.0,0.0,0.0,124.41
2022-02-28 08:30:00,128.85096,10.13403,129.2488624978,2.31096,0.67403,2.40725,126.54,9.46,126.8931172286,129.89,133.38096,20.08403,134.8845756622,2.31096,0.67403,2.40725,131.07,19.41,132.4994075458,129.65,127.21096,9.304030000000001,127.5507480118,2.31096,0.67403,2.40725,124.9,8.63,125.1977911147,123.64,2.31096,0.67403,2.40725,2.31096,0.67403,2.40725,0.0,0.0,0.0,123.64
2022-02-28 09:00:00,131.01496,8.59478,131.2965726401,2.7249600000000003,0.79478,2.8385,128.29,7.8,128.5269002972,130.62,135.60496,22.01478,137.3803323444,2.7249600000000003,0.79478,2.8385,132.88,21.22,134.5636756335,130.39,129.37496,11.11478,129.8515252488,2.7249600000000003,0.79478,2.8385,126.65,10.32,127.0697639094,124.32,2.7249600000000003,0.79478,2.8385,2.7249600000000003,0.79478,2.8385,0.0,0.0,0.0,124.32
2022-02-28 09:30:00,134.54944,7.35692,134.7504214324,3.10944,0.9069200000000001,3.239,131.44,6.45,131.5981614613,130.72,139.25944,23.68692,141.2595547501,3.10944,0.9069200000000001,3.239,136.15,22.78,138.0425691589,130.5,132.89944,12.65692,133.500781931,3.10944,0.9069200000000001,3.239,129.79,11.75,130.3207834538,124.4,3.10944,0.9069200000000001,3.239,3.10944,0.9069200000000001,3.239,0.0,0.0,0.0,124.4
2022-02-28 10:00:00,134.77656,7.51858,134.9861110287,3.28656,0.9585800000000001,3.4235,131.49,6.5600000000000005,131.6535366027,131.19,139.46656,23.60858,141.4506500793,3.28656,0.9585800000000001,3.4235,136.18,22.65,138.0507692843,130.96,133.10656,12.58858,133.7005185534,3.28656,0.9585800000000001,3.4235,129.82,11.63,130.33989911,124.85,3.28656,0.9585800000000001,3.4235,3.28656,0.9585800000000001,3.4235,0.0,0.0,0.0,124.85
2022-02-28 10:30:00,132.53864,8.55627,132.8145355349,3.51864,1.02627,3.66525,129.02,7.53,129.2395500611,131.3,137.14864,22.74627,139.0220926787,3.51864,1.02627,3.66525,133.63,21.72,135.3836596492,131.09,130.88864,11.74627,131.4146526836,3.51864,1.02627,3.66525,127.37,10.72,127.8203242837,124.98,3.51864,1.02627,3.66525,3.51864,1.02627,3.66525,0.0,0.0,0.0,124.98
2022-02-28 11:00:00,131.85768,8.49599,132.1311076963,4.23768,1.2359900000000001,4.41425,127.62,7.26,127.8263353148,131.39,136.45768,23.16599,138.4101207414,4.23768,1.2359900000000001,4.41425,132.22,21.93,134.0263156996,131.17,130.25768,12.17599,130.8255247704,4.23768,1.2359900000000001,4.41425,126.02,10.94,126.4939682356,125.07,4.23768,1.2359900000000001,4.41425,4.23768,1.2359900000000001,4.41425,0.0,0.0,0.0,125.07
2022-02-28 11:30:00,132.81272,7.80121,133.041638111,4.15272,1.21121,4.32575,128.66,6.59,128.828660243,131.39,137.43272,23.92121,139.4990208369,4.15272,1.21121,4.32575,133.28,22.71,135.2009707805,131.17,131.18272,12.88121,131.8136244766,4.15272,1.21121,4.32575,127.03,11.67,127.5649238623,125.07,4.15272,1.21121,4.32575,4.15272,1.21121,4.32575,0.0,0.0,0.0,125.07
2022-02-28 12:00:00,133.9452,6.7736,134.1163608961,3.2352,0.9436,3.37,130.71,5.83,130.8399518496,131.54,138.6252,24.2436,140.7291661881,3.2352,0.9436,3.37,135.39,23.3,137.380282792,131.31,132.2952,13.2236,132.9544415956,3.2352,0.9436,3.37,129.06,12.28,129.6429018497,125.19,3.2352,0.9436,3.37,3.2352,0.9436,3.37,0.0,0.0,0.0,125.19
2022-02-28 12:30:00,135.4528,6.03665,135.5872492938,3.8628,1.12665,4.02375,131.59,4.91,131.6815712239,130.61,140.1728,25.12665,142.4070307255,3.8628,1.12665,4.02375,136.31,24.0,138.4067054011,130.4,133.8128,14.14665,134.5585119941,3.8628,1.12665,4.02375,129.95,13.02,130.6006236585,124.32,3.8628,1.12665,4.02375,3.8628,1.12665,4.02375,0.0,0.0,0.0,124.32
2022-02-28 13:00:00,134.63288,7.20834,134.8257117268,3.90288,1.13834,4.0655,130.73,6.07,130.8708439646,130.61,139.31288,24.04834,141.3732690103,3.90288,1.13834,4.0655,135.41,22.91,137.3343955461,130.4,132.98288,13.09834,133.6263929164,3.90288,1.13834,4.0655,129.08,11.96,129.6328970593,124.32,3.90288,1.13834,4.0655,3.90288,1.13834,4.0655,0.0,0.0,0.0,124.32
2022-02-28 13:30:00,134.2316,7.1763,134.4232930717,2.9016,0.8463,3.0225,131.33,6.33,131.4824619484,131.38,138.9516,23.7263,140.9627058986,2.9016,0.8463,3.0225,136.05,22.88,137.9604903587,131.16,132.5916,12.6763,133.1961747658,2.9016,0.8463,3.0225,129.69,11.83,130.2284339152,125.06,2.9016,0.8463,3.0225,2.9016,0.8463,3.0225,0.0,0.0,0.0,125.06
2022-02-28 14:00:00,132.66896,7.94928,132.9068997456,2.80896,0.8192800000000001,2.926,129.86,7.13,130.0555900375,131.38,137.32896,23.12928,139.2630850154,2.80896,0.8192800000000001,2.926,134.52,22.31,136.3574952102,131.16,131.04896,12.04928,131.6017289613,2.80896,0.8192800000000001,2.926,128.24,11.23,128.7307674956,125.06,2.80896,0.8192800000000001,2.926,2.80896,0.8192800000000001,2.926,0.0,0.0,0.0,125.06
2022-02-28 14:30:00,131.01648,9.31064,131.3468920409,2.67648,0.7806400000000001,2.7880000000000003,128.34,8.53,128.6231569353,132.01,135.63648,21.84064,137.3836535487,2.67648,0.7806400000000001,2.7880000000000003,132.96,21.06,134.6175516045,131.78,129.44648,10.73064,129.890483944,2.67648,0.7806400000000001,2.7880000000000003,126.77,9.95,127.1598812519,125.66,2.67648,0.7806400000000001,2.7880000000000003,2.67648,0.7806400000000001,2.7880000000000003,0.0,0.0,0.0,125.66
2022-02-28 15:00:00,129.70952,9.86236,130.0839180045,2.09952,0.61236,2.187,127.61,9.25,127.9448107584,132.44,134.29952,20.96236,135.9256473555,2.09952,0.61236,2.187,132.2,20.35,133.7571026152,132.2,128.12952,9.88236,128.5100577177,2.09952,0.61236,2.187,126.03,9.27,126.3704625298,126.09,2.09952,0.61236,2.187,2.09952,0.61236,2.187,0.0,0.0,0.0,126.09
