Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-02-28 15:30:00,130.56848,10.13539,130.9612694653,1.69848,0.49539000000000005,1.76925,128.87,9.64,129.2300526194,132.14,135.18848,20.29539,136.7034307542,1.69848,0.49539000000000005,1.76925,133.49,19.8,134.9504357162,131.91,128.92848,9.28539,129.2624130309,1.69848,0.49539000000000005,1.76925,127.23,8.79,127.5332780101,125.82,1.69848,0.49539000000000005,1.76925,1.69848,0.49539000000000005,1.76925,0.0,0.0,0.0,125.82
2022-02-28 16:00:00,134.17824,8.85782,134.470298076,1.39824,0.40782,1.4565000000000001,132.78,8.45,133.0486035252,132.14,138.92824,21.23782,140.5421675792,1.39824,0.40782,1.4565000000000001,137.53,20.83,139.0984895676,131.91,132.49824,10.22782,132.8924072513,1.39824,0.40782,1.4565000000000001,131.1,9.82,131.467267409,125.82,1.39824,0.40782,1.4565000000000001,1.39824,0.40782,1.4565000000000001,0.0,0.0,0.0,125.82
2022-02-28 16:30:00,134.80888,11.77634,135.3222683473,4.71888,1.37634,4.9155,130.09,10.4,130.5050500939,131.85,139.48888,20.29634,140.9577562997,4.71888,1.37634,4.9155,134.77,18.92,136.0915842365,131.62,133.16888,9.34634,133.4964593982,4.71888,1.37634,4.9155,128.45,7.97,128.6970217216,125.54,4.71888,1.37634,4.9155,4.71888,1.37634,4.9155,0.0,0.0,0.0,125.54
2022-02-28 17:00:00,135.91568,12.53874,136.4928279092,4.55568,1.32874,4.7455,131.36,11.21,131.8374518109,131.85,140.63568,19.26874,141.9495643891,4.55568,1.32874,4.7455,136.08,17.94,137.2574588137,131.62,134.22568,8.40874,134.4888102403,4.55568,1.32874,4.7455,129.67,7.08,129.863140652,125.54,4.55568,1.32874,4.7455,4.55568,1.32874,4.7455,0.0,0.0,0.0,125.54
2022-02-28 17:30:00,137.76848,13.16289,138.395866104,4.39848,1.28289,4.58175,133.37,11.88,133.8980630928,131.61,142.53848,18.42289,143.7241147361,4.39848,1.28289,4.58175,138.14,17.14,139.1992787338,131.37,136.05848,7.62289,136.2718548779,4.39848,1.28289,4.58175,131.66,6.34,131.8125608582,125.32,4.39848,1.28289,4.58175,4.39848,1.28289,4.58175,0.0,0.0,0.0,125.32
2022-02-28 18:00:00,139.08008,13.09169,139.6948853747,4.36008,1.27169,4.54175,134.72,11.82,135.2375347306,131.47,143.89008,18.15169,145.030476012,4.36008,1.27169,4.54175,139.53,16.88,140.5473418461,131.22,137.36008,7.46169,137.5625980972,4.36008,1.27169,4.54175,133.0,6.19,133.1439675689,125.2,4.36008,1.27169,4.54175,4.36008,1.27169,4.54175,0.0,0.0,0.0,125.2
2022-02-28 18:30:00,137.16784,14.95562,137.9807482943,6.807840000000001,1.98562,7.0915,130.36,12.97,131.0036278124,130.7,141.83784,17.70562,142.9386645924,6.807840000000001,1.98562,7.0915,135.03,15.72,135.9419703403,130.46,135.47784,7.06562,135.6619626758,6.807840000000001,1.98562,7.0915,128.67,5.08,128.7702422922,124.46,6.807840000000001,1.98562,7.0915,6.807840000000001,1.98562,7.0915,0.0,0.0,0.0,124.46
2022-02-28 19:00:00,134.64112,16.10366,135.600733996,6.80112,1.98366,7.0845,127.84,14.12,128.617417172,130.7,139.24112,16.56366,140.2228381236,6.80112,1.98366,7.0845,132.44,14.58,133.2401215851,130.46,132.99112,5.97366,133.125214038,6.80112,1.98366,7.0845,126.19,3.99,126.2530641212,124.46,6.80112,1.98366,7.0845,6.80112,1.98366,7.0845,0.0,0.0,0.0,124.46
2022-02-28 19:30:00,131.4504,16.67595,132.5039432189,4.3404,1.2659500000000001,4.52125,127.11,15.41,128.0406974364,130.84,136.0004,14.55595,136.7771343484,4.3404,1.2659500000000001,4.52125,131.66,13.29,132.3290584112,130.63,129.7904,4.00595,129.8522066334,4.3404,1.2659500000000001,4.52125,125.45,2.74,125.4799191106,124.63,4.3404,1.2659500000000001,4.52125,4.3404,1.2659500000000001,4.52125,0.0,0.0,0.0,124.63
2022-02-28 20:00:00,127.09376,18.79943,128.4766219951,4.76376,1.38943,4.96225,122.33,17.41,123.5626844966,130.93,131.52376,12.78943,132.1441219437,4.76376,1.38943,4.96225,126.76,11.4,127.271589917,130.72,125.52376,2.28943,125.5446367403,4.76376,1.38943,4.96225,120.76,0.9,120.763353713,124.7,4.76376,1.38943,4.96225,4.76376,1.38943,4.96225,0.0,0.0,0.0,124.7
2022-02-28 20:30:00,123.60768,20.63349,125.3179933791,5.01768,1.46349,5.22675,118.59,19.17,120.1294177127,130.88,127.91768,10.87349,128.378992212,5.01768,1.46349,5.22675,122.9,9.41,123.2597180753,130.66,122.08768,2.42349,122.111731261,5.01768,1.46349,5.22675,117.07,0.96,117.0739360404,124.64,5.01768,1.46349,5.22675,5.01768,1.46349,5.22675,0.0,0.0,0.0,124.64
2022-02-28 21:00:00,117.50032,22.50801,119.6366821433,4.69032,1.36801,4.88575,112.81,21.14,114.7736716325,130.88,121.64032,8.75801,121.9551974656,4.69032,1.36801,4.88575,116.95,7.39,117.1832522163,130.66,116.05032,4.22801,116.1273130692,4.69032,1.36801,4.88575,111.36,2.86,111.3967198799,124.64,4.69032,1.36801,4.88575,4.69032,1.36801,4.88575,0.0,0.0,0.0,124.64
2022-02-28 21:30:00,112.10784,24.14187,114.6777994058,4.49784,1.31187,4.68525,107.61,22.83,110.0050953365,130.95,116.09784,7.09187,116.3142427769,4.49784,1.31187,4.68525,111.6,5.78,111.7495789701,130.69,110.72784,5.76187,110.8776519275,4.49784,1.31187,4.68525,106.23,4.45,106.3231649266,124.67,4.49784,1.31187,4.68525,4.49784,1.31187,4.68525,0.0,0.0,0.0,124.67
2022-02-28 22:00:00,105.97928,26.83354,109.3235869255,4.46928,1.30354,4.6555,101.51,25.53,104.6712042541,130.95,109.77928,4.56354,109.8740925544,4.46928,1.30354,4.6555,105.31,3.26,105.3604465632,130.69,104.67928,8.22354,105.0018012772,4.46928,1.30354,4.6555,100.21,6.92,100.4486460835,124.67,4.46928,1.30354,4.6555,4.46928,1.30354,4.6555,0.0,0.0,0.0,124.67
2022-02-28 22:30:00,99.84016,27.34713,103.5177427694,0.9501600000000001,0.27713000000000004,0.9897500000000001,98.89,27.07,102.5281278479,131.58,103.58016,1.99713,103.5994115517,0.9501600000000001,0.27713000000000004,0.9897500000000001,102.63,1.72,102.6444119278,131.31,98.58016,8.67713,98.9613082506,0.9501600000000001,0.27713000000000004,0.9897500000000001,97.63,8.4,97.9906980279,125.26,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,125.26
2022-02-28 23:00:00,93.92232,29.37651,98.4092553267,0.7423200000000001,0.21651,0.7732500000000001,93.18,29.16,97.6361510917,131.62,97.48232,0.6965100000000001,97.484808246,0.7423200000000001,0.21651,0.7732500000000001,96.74,0.48,96.7411908134,131.31,92.74232,10.34651,93.3176735038,0.7423200000000001,0.21651,0.7732500000000001,92.0,10.13,92.5560203336,125.29,0.7423200000000001,0.21651,0.7732500000000001,0.7423200000000001,0.21651,0.7732500000000001,0.0,0.0,0.0,125.29
2022-02-28 23:30:00,88.01448,31.45714,93.4671083679,0.74448,0.21714000000000003,0.7755000000000001,87.27,31.24,92.6929905656,133.6,91.41448,1.7971400000000002,91.4321435046,0.74448,0.21714000000000003,0.7755000000000001,90.67,1.58,90.6837653607,133.3,86.93448,12.06714,87.7679877897,0.74448,0.21714000000000003,0.7755000000000001,86.19,11.85,87.0007965481,127.16,0.74448,0.21714000000000003,0.7755000000000001,0.74448,0.21714000000000003,0.7755000000000001,0.0,0.0,0.0,127.16
2022-03-01 00:00:00,84.26928,32.51979,90.3263432968,0.71928,0.20979,0.7492500000000001,83.55,32.31,89.5797890152,133.6,87.55928,2.82979,87.6049954373,0.71928,0.20979,0.7492500000000001,86.84,2.62,86.8795142712,133.3,83.23928,13.07979,84.2606589184,0.71928,0.20979,0.7492500000000001,82.52,12.87,83.5175867707,127.16,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,127.16
2022-03-01 00:30:00,82.67024,33.80007,89.3130075278,0.7202400000000001,0.21007,0.7502500000000001,81.95,33.59,88.5668707813,134.39,85.92024,3.8200700000000003,86.0051194782,0.7202400000000001,0.21007,0.7502500000000001,85.2,3.61,85.2764451651,134.14,81.66024,14.14007,82.8754268554,0.7202400000000001,0.21007,0.7502500000000001,80.94,13.93,82.1299488615,127.94,0.7202400000000001,0.21007,0.7502500000000001,0.7202400000000001,0.21007,0.7502500000000001,0.0,0.0,0.0,127.94
2022-03-01 01:00:00,84.64936,33.45273,91.019774186,0.48936,0.14273000000000002,0.50975,84.16,33.31,90.5122185122,134.39,87.95936,3.66273,88.0355871376,0.48936,0.14273000000000002,0.50975,87.47,3.52,87.5407979173,134.14,83.59936,13.91273,84.7491418745,0.48936,0.14273000000000002,0.50975,83.11,13.77,84.2430115796,127.94,0.48936,0.14273000000000002,0.50975,0.48936,0.14273000000000002,0.50975,0.0,0.0,0.0,127.94
2022-03-01 01:30:00,84.23192,33.75431,90.7434283596,0.39192000000000005,0.11431000000000001,0.40825000000000006,83.84,33.64,90.3371197238,134.02,87.52192,3.88431,87.6080723716,0.39192000000000005,0.11431000000000001,0.40825000000000006,87.13,3.77,87.2115233212,133.77,83.22192,14.16431,84.4186925169,0.39192000000000005,0.11431000000000001,0.40825000000000006,82.83,14.05,84.013162064,127.61,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.0,0.0,0.0,127.61
2022-03-01 02:00:00,82.13488,34.17684,88.9617609145,0.43488000000000004,0.12684,0.453,81.7,34.05,88.5115387958,134.29,85.38488,4.09684,85.4831084519,0.43488000000000004,0.12684,0.453,84.95,3.9699999999999998,85.0427151495,134.05,81.14488,14.42684,82.4173844683,0.43488000000000004,0.12684,0.453,80.71,14.3,81.9670305672,127.87,0.43488000000000004,0.12684,0.453,0.43488000000000004,0.12684,0.453,0.0,0.0,0.0,127.87
2022-03-01 02:30:00,80.73992,34.73831,87.8958751209,0.43992000000000003,0.12831,0.45825000000000005,80.3,34.61,87.4410778753,134.61,83.92992,4.59831,84.0557905564,0.43992000000000003,0.12831,0.45825000000000005,83.49,4.47,83.6095748105,134.38,79.74992,14.93831,81.1369388482,0.43992000000000003,0.12831,0.45825000000000005,79.31,14.81,80.6809283536,128.17,0.43992000000000003,0.12831,0.45825000000000005,0.43992000000000003,0.12831,0.45825000000000005,0.0,0.0,0.0,128.17
2022-03-01 03:00:00,78.976,35.063,86.4096206739,0.456,0.133,0.47500000000000003,78.52,34.93,85.9389044613,134.79,82.126,4.803,82.2663277715,0.456,0.133,0.47500000000000003,81.67,4.67,81.8034094644,134.55,78.036,15.173,79.4974038884,0.456,0.133,0.47500000000000003,77.58,15.04,79.0244139491,128.34,0.456,0.133,0.47500000000000003,0.456,0.133,0.47500000000000003,0.0,0.0,0.0,128.34
2022-03-01 03:30:00,79.93968,35.16949,87.3341025337,0.40968000000000004,0.11949000000000001,0.42675,79.53,35.05,86.9110085087,135.01,83.12968,4.75949,83.2658179685,0.40968000000000004,0.11949000000000001,0.42675,82.72,4.64,82.8500331925,134.8,78.97968,15.17949,80.4251625399,0.40968000000000004,0.11949000000000001,0.42675,78.57,15.06,80.0003031244,128.55,0.40968000000000004,0.11949000000000001,0.42675,0.40968000000000004,0.11949000000000001,0.42675,0.0,0.0,0.0,128.55
2022-03-01 04:00:00,79.63712,35.28291,87.1031263501,0.38712,0.11291000000000001,0.40325000000000005,79.25,35.17,86.7034682121,135.39,82.82712,4.75291,82.9633772273,0.38712,0.11291000000000001,0.40325000000000005,82.44,4.64,82.5704741418,135.14,78.68712,15.21291,80.144216788,0.38712,0.11291000000000001,0.40325000000000005,78.3,15.1,79.7427112657,128.91,0.38712,0.11291000000000001,0.40325000000000005,0.38712,0.11291000000000001,0.40325000000000005,0.0,0.0,0.0,128.91
2022-03-01 04:30:00,77.48808,35.51194,85.2379048584,0.41808,0.12194,0.4355,77.07,35.39,84.8070574893,135.63,80.60808,4.99194,80.7625038384,0.41808,0.12194,0.4355,80.19,4.87,80.3377433091,135.44,76.57808,15.44194,78.1194972299,0.41808,0.12194,0.4355,76.16,15.32,77.6855713759,129.14,0.41808,0.12194,0.4355,0.41808,0.12194,0.4355,0.0,0.0,0.0,129.14
2022-03-01 05:00:00,78.37376,35.29818,85.9558477816,0.47376,0.13818000000000003,0.49350000000000005,77.9,35.16,85.467160945,135.63,81.52376,4.82818,81.6666074148,0.47376,0.13818000000000003,0.49350000000000005,81.05,4.69,81.1855812321,135.44,77.44376,15.25818,78.9325536129,0.47376,0.13818000000000003,0.49350000000000005,76.97,15.12,78.4410307173,129.14,0.47376,0.13818000000000003,0.49350000000000005,0.47376,0.13818000000000003,0.49350000000000005,0.0,0.0,0.0,129.14
2022-03-01 05:30:00,80.55952,33.95986,87.424872627,0.47952000000000006,0.13986,0.4995,80.08,33.82,86.9286995186,135.59,83.77952,3.98986,83.8744714097,0.47952000000000006,0.13986,0.4995,83.3,3.85,83.3889231253,135.36,79.55952,14.289860000000001,80.8326500954,0.47952000000000006,0.13986,0.4995,79.08,14.15,80.3359751295,128.01,0.47952000000000006,0.13986,0.4995,0.47952000000000006,0.13986,0.4995,0.0,0.0,0.0,128.01
2022-03-01 06:00:00,85.45896,31.94428,91.2341540707,0.5289600000000001,0.15428,0.551,84.93,31.79,90.6846679434,134.45,88.81896,2.05428,88.8427133861,0.5289600000000001,0.15428,0.551,88.29,1.9,88.310441625,134.21,84.38896,12.39428,85.2942832,0.5289600000000001,0.15428,0.551,83.86,12.24,84.74855279,128.01,0.5289600000000001,0.15428,0.551,0.5289600000000001,0.15428,0.551,0.0,0.0,0.0,128.01
2022-03-01 06:30:00,97.47688,25.28409,100.7026679967,0.5968800000000001,0.17409000000000002,0.62175,96.88,25.11,100.0811995332,133.01,101.15688,4.62409,101.2625132004,0.5968800000000001,0.17409000000000002,0.62175,100.56,4.45,100.6584129619,132.8,96.23688,6.22409,96.437940503,0.5968800000000001,0.17409000000000002,0.62175,95.64,6.05,95.8311645552,126.64,0.5968800000000001,0.17409000000000002,0.62175,0.5968800000000001,0.17409000000000002,0.62175,0.0,0.0,0.0,126.64
2022-03-01 07:00:00,108.06472,19.54346,109.8177150438,0.59472,0.17346,0.6195,107.47,19.37,109.2016382661,133.01,112.07472,9.97346,112.5176109214,0.59472,0.17346,0.6195,111.48,9.8,111.9099209186,132.8,106.70472,1.48346,106.7150313866,0.59472,0.17346,0.6195,106.11,1.31,106.1180861117,126.64,0.59472,0.17346,0.6195,0.59472,0.17346,0.6195,0.0,0.0,0.0,126.64
2022-03-01 07:30:00,117.96776,15.08643,118.9285195803,1.66776,0.48643000000000003,1.73725,116.3,14.6,117.2128405935,131.95,122.21776,14.59643,123.0862974834,1.66776,0.48643000000000003,1.73725,120.55,14.11,121.3729566254,131.75,116.48776,4.04643,116.5580191388,1.66776,0.48643000000000003,1.73725,114.82,3.56,114.8751757344,125.61,1.66776,0.48643000000000003,1.73725,1.66776,0.48643000000000003,1.73725,0.0,0.0,0.0,125.61
2022-03-01 08:00:00,122.82288,14.30334,123.6529230817,5.70288,1.66334,5.9405,117.12,12.64,117.8001018675,130.61,127.11288,17.70334,128.3397542036,5.70288,1.66334,5.9405,121.41,16.04,122.4649733597,130.41,121.33288,7.10334,121.540631923,5.70288,1.66334,5.9405,115.63,5.44,115.757896059,124.32,5.70288,1.66334,5.9405,5.70288,1.66334,5.9405,0.0,0.0,0.0,124.32
2022-03-01 08:30:00,125.10064,12.99227,125.7734837244,9.47064,2.76227,9.86525,115.63,10.23,116.0816514355,130.42,129.34064,21.35227,131.0912681675,9.47064,2.76227,9.86525,119.87,18.59,121.3029472024,130.21,123.67064,10.63227,124.1268398186,9.47064,2.76227,9.86525,114.2,7.87,114.4708561163,124.13,9.47064,2.76227,9.86525,9.47064,2.76227,9.86525,0.0,0.0,0.0,124.13
2022-03-01 09:00:00,125.3472,12.85335,126.0044806904,10.7772,3.14335,11.22625,114.57,9.71,114.9807331686,130.61,129.5572,22.17335,131.4409583123,10.7772,3.14335,11.22625,118.78,19.03,120.2947600688,130.41,123.8972,11.45335,124.4254611969,10.7772,3.14335,11.22625,113.12,8.31,113.4248231209,124.3,10.7772,3.14335,11.22625,10.7772,3.14335,11.22625,0.0,0.0,0.0,124.3
2022-03-01 09:30:00,127.19744,11.71217,127.7355223447,10.08744,2.94217,10.50775,117.11,8.77,117.4379197704,130.34,131.46744,22.91217,133.4490738606,10.08744,2.94217,10.50775,121.38,19.97,123.0118095957,130.12,125.71744,12.16217,126.304366905,10.08744,2.94217,10.50775,115.63,9.22,115.9970055648,124.02,10.08744,2.94217,10.50775,10.08744,2.94217,10.50775,0.0,0.0,0.0,124.02
2022-03-01 10:00:00,128.41656,9.07358,128.7367186791,7.48656,2.18358,7.7985,120.93,6.89,121.1261202219,130.34,132.78656,23.93358,134.9262271326,7.48656,2.18358,7.7985,125.3,21.75,127.1737099404,130.12,126.87656,13.15358,127.5565684089,7.48656,2.18358,7.7985,119.39,10.97,119.8929230605,124.02,7.48656,2.18358,7.7985,7.48656,2.18358,7.7985,0.0,0.0,0.0,124.02
2022-03-01 10:30:00,129.884,8.56575,130.1661458639,6.534,1.90575,6.80625,123.35,6.66,123.5296648583,130.16,134.344,23.92575,136.4578757312,6.534,1.90575,6.80625,127.81,22.02,129.6930086782,129.9,128.334,13.11575,129.0024746044,6.534,1.90575,6.80625,121.8,11.21,122.3147746595,123.84,6.534,1.90575,6.80625,6.534,1.90575,6.80625,0.0,0.0,0.0,123.84
2022-03-01 11:00:00,131.6308,6.8244,131.8075868226,5.7408,1.6743999999999999,5.98,125.89,5.15,125.9952959439,130.16,136.1608,25.0644,138.4485016315,5.7408,1.6743999999999999,5.98,130.42,23.39,132.5008245257,129.9,130.0508,14.2444,130.8285653518,5.7408,1.6743999999999999,5.98,124.31,12.57,124.9439114163,123.84,5.7408,1.6743999999999999,5.98,5.7408,1.6743999999999999,5.98,0.0,0.0,0.0,123.84
2022-03-01 11:30:00,134.1712,5.77785,134.2955489213,5.1012,1.4878500000000001,5.31375,129.07,4.29,129.1412753538,129.74,138.8012,25.61785,141.1454829602,5.1012,1.4878500000000001,5.31375,133.7,24.13,135.8600268659,129.51,132.5412,14.80785,133.3658206553,5.1012,1.4878500000000001,5.31375,127.44,13.32,128.1342108884,123.43,5.1012,1.4878500000000001,5.31375,5.1012,1.4878500000000001,5.31375,0.0,0.0,0.0,123.43
2022-03-01 12:00:00,137.02448,4.06089,137.0846415426,3.5344800000000003,1.03089,3.68175,133.49,3.03,133.524383541,129.58,141.76448,26.35089,144.1927085308,3.5344800000000003,1.03089,3.68175,138.23,25.32,140.529837757,129.36,135.33448,15.52089,136.2215823695,3.5344800000000003,1.03089,3.68175,131.8,14.49,132.5941178937,123.29,3.5344800000000003,1.03089,3.68175,3.5344800000000003,1.03089,3.68175,0.0,0.0,0.0,123.29
2022-03-01 12:30:00,138.36016,4.11088,138.4212166165,3.50016,1.02088,3.646,134.86,3.09,134.8953953995,129.29,143.16016,26.19088,145.5362278142,3.50016,1.02088,3.646,139.66,25.17,141.9099873159,129.08,136.69016,15.40088,137.5550324256,3.50016,1.02088,3.646,133.19,14.38,133.9640268878,123.0,3.50016,1.02088,3.646,3.50016,1.02088,3.646,0.0,0.0,0.0,123.0
2022-03-01 13:00:00,138.80992,5.02956,138.9010092267,3.28992,0.9595600000000001,3.427,135.52,4.07,135.5811022967,129.11,143.61992,25.21956,145.8173776592,3.28992,0.9595600000000001,3.427,140.33,24.26,142.4115743189,128.9,137.11992,14.42956,137.8770635842,3.28992,0.9595600000000001,3.427,133.83,13.47,134.5061701187,122.83,3.28992,0.9595600000000001,3.427,3.28992,0.9595600000000001,3.427,0.0,0.0,0.0,122.83
2022-03-01 13:30:00,136.03464,6.79802,136.2043918376,4.24464,1.2380200000000001,4.4215,131.79,5.5600000000000005,131.9072314166,129.35,140.71464,24.09802,142.7631761984,4.24464,1.2380200000000001,4.4215,136.47,22.86,138.3713861317,129.13,134.36464,13.32802,135.0240445234,4.24464,1.2380200000000001,4.4215,130.12,12.09,130.6804595186,123.06,4.24464,1.2380200000000001,4.4215,4.24464,1.2380200000000001,4.4215,0.0,0.0,0.0,123.06
2022-03-01 14:00:00,134.03792,9.27856,134.3586829111,7.53792,2.19856,7.852,126.5,7.08,126.6979731487,129.61,138.58792,23.63856,140.5894487108,7.53792,2.19856,7.852,131.05,21.44,132.7922290648,129.38,132.42792,12.88856,133.0536319474,7.53792,2.19856,7.852,124.89,10.69,125.3466720739,123.3,7.53792,2.19856,7.852,7.53792,2.19856,7.852,0.0,0.0,0.0,123.3
2022-03-01 14:30:00,131.54432,10.23751,131.9420885664,7.05432,2.05751,7.34825,124.49,8.18,124.7584566272,129.92,136.03432,22.48751,137.8804711475,7.05432,2.05751,7.34825,128.98,20.43,130.5879983,129.69,129.96432,11.73751,130.4932703784,7.05432,2.05751,7.34825,122.91,9.68,123.2905937207,123.61,7.05432,2.05751,7.34825,7.05432,2.05751,7.34825,0.0,0.0,0.0,123.61
2022-03-01 15:00:00,130.09816,7.87988,130.3365786884,3.18816,0.92988,3.321,126.91,6.95,127.1001597167,130.19,134.66816,22.63988,136.5579638256,3.18816,0.92988,3.321,131.48,21.71,133.2603260539,129.97,128.49816,11.83988,129.0424731699,3.18816,0.92988,3.321,125.31,10.91,125.784037938,123.88,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0.0,0.0,0.0,123.88
2022-03-01 15:30:00,129.32632,8.61601,129.6130112028,2.86632,0.83601,2.9857500000000003,126.46,7.78,126.6990923409,130.19,133.87632,21.80601,135.6405954309,2.86632,0.83601,2.9857500000000003,131.01,20.97,132.6776582549,129.97,127.74632,10.98601,128.2178407604,2.86632,0.83601,2.9857500000000003,124.88,10.15,125.2918069947,123.88,2.86632,0.83601,2.9857500000000003,2.86632,0.83601,2.9857500000000003,0.0,0.0,0.0,123.88
2022-03-01 16:00:00,131.36256,8.60533,131.6441182665,2.93256,0.85533,3.05475,128.43,7.75,128.6636211211,130.5,135.98256,21.77533,137.7150014369,2.93256,0.85533,3.05475,133.05,20.92,134.6846275564,130.26,129.74256,10.98533,130.2067945637,2.93256,0.85533,3.05475,126.81,10.13,127.2139654283,124.16,2.93256,0.85533,3.05475,2.93256,0.85533,3.05475,0.0,0.0,0.0,124.16
2022-03-01 16:30:00,132.44456,11.88758,132.9769755704,6.09456,1.77758,6.3485,126.35,10.11,126.753834656,130.25,136.97456,20.45758,138.4938362045,6.09456,1.77758,6.3485,130.88,18.68,132.2063417541,130.02,130.80456,9.69758,131.1635466685,6.09456,1.77758,6.3485,124.71,7.92,124.9612359894,123.93,6.09456,1.77758,6.3485,6.09456,1.77758,6.3485,0.0,0.0,0.0,123.93
2022-03-01 17:00:00,133.94768,12.58724,134.537799849,5.88768,1.71724,6.133,128.06,10.87,128.5205061459,130.72,138.55768,19.63724,139.9423162657,5.88768,1.71724,6.133,132.67,17.92,133.8747746964,130.48,132.30768,8.88724,132.6058265002,5.88768,1.71724,6.133,126.42,7.17,126.623162573,124.38,5.88768,1.71724,6.133,5.88768,1.71724,6.133,0.0,0.0,0.0,124.38
2022-03-01 17:30:00,134.77064,13.39477,135.4346531334,5.09064,1.4847700000000001,5.30275,129.68,11.91,130.2257674195,130.75,139.42064,18.18477,140.6015672671,5.09064,1.4847700000000001,5.30275,134.33,16.7,135.3640975296,130.48,133.09064,7.53477,133.3037554406,5.09064,1.4847700000000001,5.30275,128.0,6.05,128.1428987498,124.42,5.09064,1.4847700000000001,5.30275,5.09064,1.4847700000000001,5.30275,0.0,0.0,0.0,124.42
2022-03-01 18:00:00,136.55696,13.71703,137.2441628502,4.92696,1.43703,5.13225,131.63,12.28,132.2015707168,130.49,141.26696,17.47703,142.3439516287,4.92696,1.43703,5.13225,136.34,16.04,137.2802870044,130.27,134.85696,6.93703,135.0352622305,4.92696,1.43703,5.13225,129.93,5.5,130.0463567348,124.2,4.92696,1.43703,5.13225,4.92696,1.43703,5.13225,0.0,0.0,0.0,124.2
2022-03-01 18:30:00,137.19208,15.53394,138.0687151626,8.00208,2.33394,8.3355,129.19,13.2,129.862604702,130.0,141.82208,17.47394,142.8945098828,8.00208,2.33394,8.3355,133.82,15.14,134.6737242375,129.76,135.51208,6.97394,135.69141338,8.00208,2.33394,8.3355,127.51,4.64,127.5943952531,123.73,8.00208,2.33394,8.3355,8.00208,2.33394,8.3355,0.0,0.0,0.0,123.73
2022-03-01 19:00:00,136.7564,14.87395,137.5628850001,5.6364,1.64395,5.87125,131.12,13.23,131.7857628881,130.0,141.4564,16.84395,142.4557185674,5.6364,1.64395,5.87125,135.82,15.2,136.6678908888,129.76,135.0664,6.29395,135.2129661518,5.6364,1.64395,5.87125,129.43,4.65,129.5135027709,123.73,5.6364,1.64395,5.87125,5.6364,1.64395,5.87125,0.0,0.0,0.0,123.73
2022-03-01 19:30:00,135.0088,13.2209,135.654591792,1.8888,0.5509000000000001,1.9675,133.12,12.67,133.7215887581,130.21,139.7488,16.3309,140.69977042,1.8888,0.5509000000000001,1.9675,137.86,15.78,138.7601816084,129.98,133.2888,5.7609,133.413238377,1.8888,0.5509000000000001,1.9675,131.4,5.21,131.5032474884,123.93,1.8888,0.5509000000000001,1.9675,1.8888,0.5509000000000001,1.9675,0.0,0.0,0.0,123.93
2022-03-01 20:00:00,129.1108,17.3219,130.2675972614,3.6408,1.0619,3.7925,125.47,16.26,126.5192020999,130.21,133.6108,13.5719,134.2983333711,3.6408,1.0619,3.7925,129.97,12.51,130.5706743492,129.98,127.5008,3.0219,127.5366060402,3.6408,1.0619,3.7925,123.86,1.96,123.8755068607,123.93,3.6408,1.0619,3.7925,3.6408,1.0619,3.7925,0.0,0.0,0.0,123.93
2022-03-01 20:30:00,124.298,20.1165,125.9153143039,5.028,1.4665,5.2375,119.27,18.65,120.7193248821,130.95,128.638,11.4665,129.1480377948,5.028,1.4665,5.2375,123.61,10.0,124.0138383407,130.7,122.758,1.9665,122.7737499885,5.028,1.4665,5.2375,117.73,0.5,117.7310617467,124.64,5.028,1.4665,5.2375,5.028,1.4665,5.2375,0.0,0.0,0.0,124.64
2022-03-01 21:00:00,121.28448,18.75339,122.7257704207,1.55448,0.45339,1.61925,119.73,18.3,121.1204479021,130.95,125.63448,10.79339,126.0972633825,1.55448,0.45339,1.61925,124.08,10.34,124.5100879447,130.7,119.73448,1.01339,119.7387684092,1.55448,0.45339,1.61925,118.18,0.56,118.1813267822,124.64,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,124.64
2022-03-01 21:30:00,115.6244,21.16545,117.5456428332,1.4243999999999999,0.41545000000000004,1.4837500000000001,114.2,20.75,116.0698173515,130.86,119.8144,8.48545,120.1145008276,1.4243999999999999,0.41545000000000004,1.4837500000000001,118.39,8.07,118.6647251714,130.62,114.1744,2.73545,114.20716397,1.4243999999999999,0.41545000000000004,1.4837500000000001,112.75,2.32,112.7738662102,124.53,1.4243999999999999,0.41545000000000004,1.4837500000000001,1.4243999999999999,0.41545000000000004,1.4837500000000001,0.0,0.0,0.0,124.53
2022-03-01 22:00:00,109.27296,24.44253,111.9732872607,1.48296,0.43253,1.54475,107.79,24.01,110.4317173642,131.44,113.27296,5.49253,113.4060463686,1.48296,0.43253,1.54475,111.79,5.06,111.9044579094,131.2,107.90296,5.72253,108.0545978955,1.48296,0.43253,1.54475,106.42,5.29,106.5513983953,125.08,1.48296,0.43253,1.54475,1.48296,0.43253,1.54475,0.0,0.0,0.0,125.08
2022-03-01 22:30:00,101.2056,27.77205,104.9469400819,1.5156,0.44205000000000005,1.57875,99.69,27.33,103.3683945894,132.3,104.9756,2.21205,104.998903616,1.5156,0.44205000000000005,1.57875,103.46,1.77,103.4751395264,132.07,99.9556,8.91205,100.3521131146,1.5156,0.44205000000000005,1.57875,98.44,8.47,98.8037170353,125.89,1.5156,0.44205000000000005,1.57875,1.5156,0.44205000000000005,1.57875,0.0,0.0,0.0,125.89
2022-03-01 23:00:00,94.74296,29.92378,99.3562332169,1.45296,0.42378000000000005,1.5135,93.29,29.5,97.8431096194,132.3,98.31296,0.89378,98.3170226698,1.45296,0.42378000000000005,1.5135,96.86,0.47000000000000003,96.8611402989,132.07,93.57296,10.90378,94.2061105314,1.45296,0.42378000000000005,1.5135,92.12,10.48,92.7142103456,125.89,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,125.89
2022-03-01 23:30:00,89.37424,31.62332,94.8039510959,1.31424,0.38332000000000005,1.369,88.06,31.24,93.4371510696,133.65,92.78424,1.9933200000000002,92.8056491653,1.31424,0.38332000000000005,1.369,91.47,1.6099999999999999,91.4841680292,133.39,88.25424,12.26332,89.1021879383,1.31424,0.38332000000000005,1.369,86.94,11.88,87.7479230523,127.16,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,127.16
2022-03-02 00:00:00,85.15184,33.26262,91.4179290109,1.3118400000000001,0.38262,1.3665,83.84,32.88,90.0568709205,133.65,88.47184,3.30262,88.5334613118,1.3118400000000001,0.38262,1.3665,87.16,2.92,87.2088986285,133.39,84.12184,13.64262,85.2209190601,1.3118400000000001,0.38262,1.3665,82.81,13.26,83.8649134024,127.16,1.3118400000000001,0.38262,1.3665,1.3118400000000001,0.38262,1.3665,0.0,0.0,0.0,127.16
2022-03-02 00:30:00,83.6164,34.02645,90.2745902708,1.2564,0.36645000000000005,1.30875,82.36,33.66,88.9728340562,134.43,86.8964,4.03645,86.990098641,1.2564,0.36645000000000005,1.30875,85.64,3.67,85.7186006652,134.18,82.5964,14.35645,83.8347955777,1.2564,0.36645000000000005,1.30875,81.34,13.99,82.5343304329,127.91,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,127.91
2022-03-02 01:00:00,85.09952,33.59861,91.4920482783,1.22952,0.35861000000000004,1.28075,83.87,33.24,90.2168193853,134.52,88.41952,3.88861,88.504987457,1.22952,0.35861000000000004,1.28075,87.19,3.5300000000000002,87.2614290509,134.25,84.03952,14.11861,85.2172287167,1.22952,0.35861000000000004,1.28075,82.81,13.76,83.9454209591,127.99,1.22952,0.35861000000000004,1.28075,1.22952,0.35861000000000004,1.28075,0.0,0.0,0.0,127.99
2022-03-02 01:30:00,84.33264,34.15077,90.9849947022,1.20264,0.35077,1.25275,83.13,33.8,89.7387146108,133.82,87.62264,4.22077,87.7242380415,1.20264,0.35077,1.25275,86.42,3.87,86.5066084181,133.55,83.31264,14.51077,84.5668873127,1.20264,0.35077,1.25275,82.11,14.16,83.3220120976,127.33,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,127.33
2022-03-02 02:00:00,82.6844,34.5367,89.6074419356,1.1544,0.3367,1.2025000000000001,81.53,34.2,88.4125607592,134.41,85.9544,4.3667,86.065248203,1.1544,0.3367,1.2025000000000001,84.8,4.03,84.8957060163,134.15,81.6844,14.7367,83.0030814503,1.1544,0.3367,1.2025000000000001,80.53,14.4,81.8073401352,127.9,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,127.9
2022-03-02 02:30:00,81.37232,34.73276,88.4749630088,1.07232,0.31276000000000004,1.117,80.3,34.42,87.3660483254,134.93,84.58232,4.69276,84.7124008218,1.07232,0.31276000000000004,1.117,83.51,4.38,83.6247840057,134.66,80.38232,15.00276,81.7704113736,1.07232,0.31276000000000004,1.117,79.31,14.69,80.6589871,128.4,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,128.4
2022-03-02 03:00:00,80.13936,34.81773,87.3761485965,1.08936,0.31773,1.13475,79.05,34.5,86.2505217376,134.63,83.30936,4.74773,83.4445348945,1.08936,0.31773,1.13475,82.22,4.43,82.3392573442,134.37,79.14936,15.04773,80.5670861243,1.08936,0.31773,1.13475,78.06,14.73,79.4376264751,128.12,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,128.12
2022-03-02 03:30:00,80.3964,34.6052,87.5277156105,1.0464,0.3052,1.09,79.35,34.3,86.4460091618,134.1,83.5964,4.7552,83.7315353974,1.0464,0.3052,1.09,82.55,4.45,82.6698554493,133.84,79.4164,14.9852,80.8178248161,1.0464,0.3052,1.09,78.37,14.68,79.7330502364,127.6,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,127.6
2022-03-02 04:00:00,80.08424,34.70832,87.2820312183,0.9542400000000001,0.27832,0.994,79.13,34.43,86.2958967738,134.1,83.26424,4.82832,83.4041146275,0.9542400000000001,0.27832,0.994,82.31,4.55,82.4356633988,133.84,79.10424,15.07832,80.528482663,0.9542400000000001,0.27832,0.994,78.15,14.8,79.5390627302,127.6,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,127.6
2022-03-02 04:30:00,77.54664,34.57652,84.9059309507,1.01664,0.29652,1.059,76.53,34.28,83.8567784976,134.2,80.66664,5.05652,80.8249664609,1.01664,0.29652,1.059,79.65,4.76,79.7921054992,133.93,76.59664,15.15652,78.0817863384,1.01664,0.29652,1.059,75.58,14.86,77.0269822854,127.69,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,127.69
2022-03-02 05:00:00,78.2208,34.61065,85.5359026729,1.0308,0.30065000000000003,1.07375,77.19,34.31,84.4717242632,133.36,81.3508,5.13065,81.5124299114,1.0308,0.30065000000000003,1.07375,80.32,4.83,80.4650936742,133.09,77.2508,15.21065,78.7340458383,1.0308,0.30065000000000003,1.07375,76.22,14.91,77.6646412468,126.88,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,126.88
2022-03-02 05:30:00,81.02344,33.12142,87.5318587273,1.03344,0.30142,1.0765,79.99,32.82,86.4612774599,133.17,84.25344,3.69142,84.334267848,1.03344,0.30142,1.0765,83.22,3.39,83.2890178835,132.9,80.01344,13.82142,81.1984127397,1.03344,0.30142,1.0765,78.98,13.52,80.1288387536,126.7,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,126.7
2022-03-02 06:00:00,85.36968,31.48449,90.9904136372,1.00968,0.29449000000000003,1.05175,84.36,31.19,89.9412347036,133.17,88.72968,2.01449,88.7525452191,1.00968,0.29449000000000003,1.05175,87.72,1.72,87.7368611246,132.9,84.27968,12.23449,85.1630624535,1.00968,0.29449000000000003,1.05175,83.27,11.94,84.1216767546,126.7,1.00968,0.29449000000000003,1.05175,1.00968,0.29449000000000003,1.05175,0.0,0.0,0.0,126.7
2022-03-02 06:30:00,97.88328,24.54929,100.91483609,0.9232800000000001,0.26929000000000003,0.9617500000000001,96.96,24.28,99.9537893229,132.19,101.59328,5.18929,101.7257257131,0.9232800000000001,0.26929000000000003,0.9617500000000001,100.67,4.92,100.7901547771,131.94,96.61328,5.71929,96.7824165356,0.9232800000000001,0.26929000000000003,0.9617500000000001,95.69,5.45,95.8450760342,125.79,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,125.79
2022-03-02 07:00:00,108.55464,19.05302,110.214007443,1.00464,0.29302,1.0465,107.55,18.76,109.1738984373,132.19,112.58464,10.48302,113.07163602,1.00464,0.29302,1.0465,111.58,10.19,112.0443327438,131.94,107.16464,1.37302,107.1734353758,1.00464,0.29302,1.0465,106.16,1.08,106.1654934524,125.79,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,125.79
2022-03-02 07:30:00,117.7048,15.2739,118.6916676277,3.7848,1.1039,3.9425,113.92,14.17,114.7978889179,130.9,121.9148,15.7939,122.9335826219,3.7848,1.1039,3.9425,118.13,14.69,119.0398798723,130.67,116.2448,5.1939,116.3607757118,3.7848,1.1039,3.9425,112.46,4.09,112.5343489784,124.54,3.7848,1.1039,3.9425,3.7848,1.1039,3.9425,0.0,0.0,0.0,124.54
2022-03-02 08:00:00,125.60432,10.79876,126.06767397,2.70432,0.78876,2.817,122.9,10.01,123.3069750663,130.9,130.09432,19.38876,131.5311982406,2.70432,0.78876,2.817,127.39,18.6,128.7407165585,130.67,124.01432,8.69876,124.3190250549,2.70432,0.78876,2.817,121.31,7.91,121.5676116406,124.54,2.70432,0.78876,2.817,2.70432,0.78876,2.817,0.0,0.0,0.0,124.54
2022-03-02 08:30:00,130.74648,7.33564,130.9521043993,1.11648,0.32564000000000004,1.163,129.63,7.01,129.8194014776,130.19,135.41648,22.26564,137.2347688459,1.11648,0.32564000000000004,1.163,134.3,21.94,136.0803203994,129.95,129.08648,11.34564,129.5841150211,1.11648,0.32564000000000004,1.163,127.97,11.02,128.4436113631,123.87,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,123.87
2022-03-02 09:00:00,132.78544,5.7761700000000005,132.911012395,1.2554400000000001,0.36617000000000005,1.30775,131.53,5.41,131.6412131515,130.85,137.52544,23.70617,139.5536783581,1.2554400000000001,0.36617000000000005,1.30775,136.27,23.34,138.2543615949,130.62,131.11544,12.79617,131.7383792714,1.2554400000000001,0.36617000000000005,1.30775,129.86,12.43,130.4535338732,124.48,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,124.48
2022-03-02 09:30:00,137.22656,4.08233,137.2872688477,1.27656,0.37233000000000005,1.32975,135.95,3.71,136.0006124986,130.44,142.10656,25.53233,144.3820427555,1.27656,0.37233000000000005,1.32975,140.83,25.16,143.0598283936,130.21,135.50656,14.51233,136.2814570111,1.27656,0.37233000000000005,1.32975,134.23,14.14,134.9727102047,124.07,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,124.07
2022-03-02 10:00:00,138.98976,3.24618,139.0276629648,1.28976,0.37618,1.3435000000000001,137.7,2.87,137.7299056124,130.44,143.90976,26.28618,146.2907457164,1.28976,0.37618,1.3435000000000001,142.62,25.91,144.954449742,130.21,137.23976,15.26618,138.0862338419,1.28976,0.37618,1.3435000000000001,135.95,14.89,136.7629869519,124.07,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,124.07
2022-03-02 10:30:00,140.33664,3.05527,140.3698942126,1.28664,0.37527000000000005,1.3402500000000002,139.05,2.68,139.075824283,129.84,145.26664,26.29527,147.6273616958,1.28664,0.37527000000000005,1.3402500000000002,143.98,25.92,146.294520745,129.61,138.54664,15.33527,139.3927615096,1.28664,0.37527000000000005,1.3402500000000002,137.26,14.96,138.0728401968,123.52,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,123.52
2022-03-02 11:00:00,141.88848,2.49164,141.9103556003,2.02848,0.59164,2.113,139.86,1.9,139.8729051675,129.84,146.85848,27.17164,149.350966412,2.02848,0.59164,2.113,144.83,26.58,147.248855004,129.61,140.09848,16.22164,141.0344840902,2.02848,0.59164,2.113,138.07,15.63,138.9518686452,123.52,2.02848,0.59164,2.113,2.02848,0.59164,2.113,0.0,0.0,0.0,123.52
2022-03-02 11:30:00,142.29952,1.91111,142.3123527093,1.88952,0.5511100000000001,1.96825,140.41,1.3599999999999999,140.416586271,129.74,147.29952,27.75111,149.8908692965,1.88952,0.5511100000000001,1.96825,145.41,27.2,147.9321063867,129.51,140.49952,16.76111,141.4957594017,1.88952,0.5511100000000001,1.96825,138.61,16.21,139.5546351792,123.44,1.88952,0.5511100000000001,1.96825,1.88952,0.5511100000000001,1.96825,0.0,0.0,0.0,123.44
2022-03-02 12:00:00,142.28224,1.75732,142.2930918668,1.60224,0.46732,1.669,140.68,1.29,140.6859143625,129.74,147.28224,27.72732,149.8694848653,1.60224,0.46732,1.669,145.68,27.26,148.2085355167,129.51,140.50224,16.73732,141.4956441937,1.60224,0.46732,1.669,138.9,16.27,139.8496439037,123.44,1.60224,0.46732,1.669,1.60224,0.46732,1.669,0.0,0.0,0.0,123.44
2022-03-02 12:30:00,142.83792,2.02106,142.8522176007,1.7179200000000001,0.5010600000000001,1.7895,141.12,1.52,141.1281857036,129.74,147.84792,27.49106,150.3820661789,1.7179200000000001,0.5010600000000001,1.7895,146.13,26.99,148.6016049711,129.51,141.02792,16.52106,141.9923224792,1.7179200000000001,0.5010600000000001,1.7895,139.31,16.02,140.2280874148,123.44,1.7179200000000001,0.5010600000000001,1.7895,1.7179200000000001,0.5010600000000001,1.7895,0.0,0.0,0.0,123.44
2022-03-02 13:00:00,140.71432,3.44251,140.7564233993,1.89432,0.5525100000000001,1.9732500000000002,138.82,2.89,138.8500792222,129.67,145.67432,26.15251,148.0032475548,1.89432,0.5525100000000001,1.9732500000000002,143.78,25.6,146.0412558149,129.43,138.96432,15.23251,139.7966794812,1.89432,0.5525100000000001,1.9732500000000002,137.07,14.68,137.8538621149,123.38,1.89432,0.5525100000000001,1.9732500000000002,1.89432,0.5525100000000001,1.9732500000000002,0.0,0.0,0.0,123.38
2022-03-02 13:30:00,139.716,3.9242500000000002,139.7710999959,1.866,0.54425,1.94375,137.85,3.38,137.8914315685,129.71,144.616,25.76425,146.8931041066,1.866,0.54425,1.94375,142.75,25.22,144.9607219215,129.43,137.946,14.82425,138.7402512037,1.866,0.54425,1.94375,136.08,14.28,136.8272078207,123.4,1.866,0.54425,1.94375,1.866,0.54425,1.94375,0.0,0.0,0.0,123.4
2022-03-02 14:00:00,138.97632,4.31851,139.043399877,1.84632,0.53851,1.9232500000000001,137.13,3.7800000000000002,137.1820881165,130.0,143.85632,25.43851,146.0881877325,1.84632,0.53851,1.9232500000000001,142.01,24.9,144.1764547352,129.76,137.20632,14.46851,137.9670686416,1.84632,0.53851,1.9232500000000001,135.36,13.93,136.0748856329,123.68,1.84632,0.53851,1.9232500000000001,1.84632,0.53851,1.9232500000000001,0.0,0.0,0.0,123.68
2022-03-02 14:30:00,136.68344,5.14767,136.7803395107,1.8434400000000002,0.5376700000000001,1.9202500000000002,134.84,4.61,134.9187818652,130.19,141.50344,24.46767,143.6032395424,1.8434400000000002,0.5376700000000001,1.9202500000000002,139.66,23.93,141.6953086732,129.96,134.95344,13.59767,135.6367486976,1.8434400000000002,0.5376700000000001,1.9202500000000002,133.11,13.06,133.7491521468,123.86,1.8434400000000002,0.5376700000000001,1.9202500000000002,1.8434400000000002,0.5376700000000001,1.9202500000000002,0.0,0.0,0.0,123.86
2022-03-02 15:00:00,136.74872,5.11546,136.8443654399,1.69872,0.49546000000000007,1.7695,135.05,4.62,135.1290009583,129.89,141.58872,24.48546,143.6903037183,1.69872,0.49546000000000007,1.7695,139.89,23.99,141.9321394188,129.66,135.01872,13.58546,135.7004770583,1.69872,0.49546000000000007,1.7695,133.32,13.09,133.9610783026,123.58,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,123.58
2022-03-02 15:30:00,136.40064,5.37727,136.506591874,1.6706400000000001,0.48727000000000004,1.74025,134.73,4.89,134.8187116093,130.04,141.22064,24.11727,143.2651802577,1.6706400000000001,0.48727000000000004,1.74025,139.55,23.63,141.5364949404,129.81,134.66064,13.26727,135.3126321467,1.6706400000000001,0.48727000000000004,1.74025,132.99,12.78,133.6026515455,123.71,1.6706400000000001,0.48727000000000004,1.74025,1.6706400000000001,0.48727000000000004,1.74025,0.0,0.0,0.0,123.71
2022-03-02 16:00:00,138.44368,4.98149,138.5332731677,1.51368,0.44149000000000005,1.57675,136.93,4.54,137.0052426004,129.76,143.34368,24.26149,145.3823596347,1.51368,0.44149000000000005,1.57675,141.83,23.82,143.816345733,129.53,136.67368,13.43149,137.3320782933,1.51368,0.44149000000000005,1.57675,135.16,12.99,135.7827886737,123.44,1.51368,0.44149000000000005,1.57675,1.51368,0.44149000000000005,1.57675,0.0,0.0,0.0,123.44
2022-03-02 16:30:00,139.02448,6.20589,139.1629228996,1.73448,0.5058900000000001,1.80675,137.29,5.7,137.4082752239,131.27,146.07448,18.22589,147.2071220205,1.73448,0.5058900000000001,1.80675,144.34,17.72,145.4236363182,131.04,139.39448,7.72589,139.6084181945,1.73448,0.5058900000000001,1.80675,137.66,7.22,137.8492074696,124.87,1.73448,0.5058900000000001,1.80675,1.73448,0.5058900000000001,1.80675,0.0,0.0,0.0,124.87
2022-03-02 17:00:00,139.52888,5.49134,139.6368975918,1.23888,0.36134000000000005,1.2905,138.29,5.13,138.3851184196,131.27,147.33888,15.41134,148.1426844642,1.23888,0.36134000000000005,1.2905,146.1,15.05,146.8731170092,131.04,140.61888,4.94134,140.7056724281,1.23888,0.36134000000000005,1.2905,139.38,4.58,139.4552286578,124.87,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0,124.87
2022-03-02 17:30:00,139.45888,4.93509,139.546172732,1.62888,0.47509,1.6967500000000002,137.83,4.46,137.9021410276,131.76,147.23888,14.73509,147.9743581198,1.62888,0.47509,1.6967500000000002,145.61,14.26,146.3065948616,131.52,140.52888,4.37509,140.5969684117,1.62888,0.47509,1.6967500000000002,138.9,3.9,138.9547408331,125.37,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,125.37
2022-03-02 18:00:00,139.50344,3.12142,139.5383568581,5.11344,1.49142,5.3265,134.39,1.63,134.3998846726,131.31,147.11344,12.84142,147.6728353363,5.11344,1.49142,5.3265,142.0,11.35,142.4528781738,131.08,140.52344,2.5514200000000002,140.5466005759,5.11344,1.49142,5.3265,135.41,1.06,135.4141488176,124.96,5.11344,1.49142,5.3265,5.11344,1.49142,5.3265,0.0,0.0,0.0,124.96
2022-03-02 18:30:00,139.96504,2.54772,139.9882255742,5.13504,1.4977200000000002,5.349,134.83,1.05,134.8340884198,131.66,147.59504,12.32772,148.1089751264,5.13504,1.4977200000000002,5.349,142.46,10.83,142.8710625004,131.42,140.99504,1.9477200000000001,141.0084923606,5.13504,1.4977200000000002,5.349,135.86,0.45,135.8607452504,125.31,5.13504,1.4977200000000002,5.349,5.13504,1.4977200000000002,5.349,0.0,0.0,0.0,125.31
2022-03-02 19:00:00,137.69472,2.03721,137.7097895593,5.06472,1.47721,5.27575,132.63,0.56,132.631182231,132.2,145.21472,11.63721,145.6802648311,5.06472,1.47721,5.27575,140.15,10.16,140.517785707,131.97,138.71472,1.8372100000000002,138.7268859496,5.06472,1.47721,5.27575,133.65,0.36,133.6504848476,125.83,5.06472,1.47721,5.27575,5.06472,1.47721,5.27575,0.0,0.0,0.0,125.83
2022-03-02 19:30:00,133.78624,1.03432,133.790238176,1.14624,0.33432,1.194,132.64,0.7000000000000001,132.6418470921,132.72,141.31624,10.18432,141.6827444031,1.14624,0.33432,1.194,140.17,9.85,140.5156624722,132.5,134.81624,1.09432,134.8206812919,1.14624,0.33432,1.194,133.67,0.76,133.6721605272,126.33,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,126.33
2022-03-02 20:00:00,130.03808,2.0669399999999998,130.0545058468,1.01808,0.29694000000000004,1.0605,129.02,1.77,129.0321405697,133.27,137.35808,8.34694,137.6114586386,1.01808,0.29694000000000004,1.0605,136.34,8.05,136.5774435989,133.05,131.04808,2.63694,131.0746074732,1.01808,0.29694000000000004,1.0605,130.03,2.34,130.0510534367,126.86,1.01808,0.29694000000000004,1.0605,1.01808,0.29694000000000004,1.0605,0.0,0.0,0.0,126.86
2022-03-02 20:30:00,125.86384,3.93612,125.925371789,1.08384,0.31612,1.129,124.78,3.62,124.8324989736,133.34,132.97384,6.38612,133.1270996191,1.08384,0.31612,1.129,131.89,6.07,132.0296065282,132.78,126.82384,4.48612,126.9031586092,1.08384,0.31612,1.129,125.74,4.17,125.8091272524,126.6,1.08384,0.31612,1.129,1.08384,0.31612,1.129,0.0,0.0,0.0,126.6
2022-03-02 21:00:00,121.42536,5.66323,121.5573536449,1.00536,0.29323000000000005,1.04725,120.42,5.37,120.5396752111,133.01,128.29536,4.63323,128.3789944569,1.00536,0.29323000000000005,1.04725,127.29,4.34,127.363965469,132.78,122.33536,6.23323,122.494054805,1.00536,0.29323000000000005,1.04725,121.33,5.94,121.4753164227,126.6,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,126.6
2022-03-02 21:30:00,115.97184,8.10137,116.2544617159,0.86184,0.25137000000000004,0.89775,115.11,7.85,115.3773573974,133.72,122.54184,2.12137,122.5602005598,0.86184,0.25137000000000004,0.89775,121.68,1.87,121.6943683989,133.47,116.81184,8.65137,117.1317726625,0.86184,0.25137000000000004,0.89775,115.95,8.4,116.2538709033,127.27,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,127.27
2022-03-02 22:00:00,109.20504,11.01647,109.7592974315,0.8450400000000001,0.24647000000000002,0.8802500000000001,108.36,10.77,108.8939047881,134.43,115.44504,1.55647,115.455531957,0.8450400000000001,0.24647000000000002,0.8802500000000001,114.6,1.31,114.6074871027,134.2,110.00504,11.56647,110.6114463049,0.8450400000000001,0.24647000000000002,0.8802500000000001,109.16,11.32,109.7453780348,127.95,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,127.95
2022-03-02 22:30:00,101.31208,14.40269,102.3307140264,0.83208,0.24269000000000002,0.86675,100.48,14.16,101.4728338029,134.98,107.15208,4.81269,107.260105507,0.83208,0.24269000000000002,0.86675,106.32,4.57,106.4181718505,134.74,102.03208,14.932690000000001,103.119011728,0.83208,0.24269000000000002,0.86675,101.2,14.69,102.2606282985,128.47,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,128.47
2022-03-02 23:00:00,95.20312,16.06466,96.5489894232,0.8731200000000001,0.25466,0.9095000000000001,94.33,15.81,95.645726512,135.38,100.70312,6.54466,100.9155634788,0.8731200000000001,0.25466,0.9095000000000001,99.83,6.29,100.0279610909,135.14,95.86312,16.59466,97.288850937,0.8731200000000001,0.25466,0.9095000000000001,94.99,16.34,96.3851425273,128.86,0.8731200000000001,0.25466,0.9095000000000001,0.8731200000000001,0.25466,0.9095000000000001,0.0,0.0,0.0,128.86
2022-03-02 23:30:00,89.79112,17.82366,91.5430395314,0.80112,0.23366,0.8345,88.99,17.59,90.7117864448,135.83,95.02112,8.30366,95.3832480861,0.80112,0.23366,0.8345,94.22,8.07,94.5649686723,135.59,90.41112,18.33366,92.2512531549,0.80112,0.23366,0.8345,89.61,18.1,91.4197030186,129.28,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,129.28
2022-03-03 00:00:00,85.24976,19.19743,87.3845689963,0.77976,0.22743000000000002,0.81225,84.47,18.97,86.5739094647,135.83,90.25976,9.68743,90.7781393027,0.77976,0.22743000000000002,0.81225,89.48,9.46,89.9786752514,135.59,85.81976,19.70743,88.0534724112,0.77976,0.22743000000000002,0.81225,85.04,19.48,87.2426042711,129.28,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,129.28
2022-03-03 00:30:00,83.6956,20.1333,86.0831181374,0.7656000000000001,0.2233,0.7975,82.93,19.91,85.2865346934,136.19,88.6156,10.7133,89.2608500982,0.7656000000000001,0.2233,0.7975,87.85,10.49,88.4740786897,135.94,84.2556,20.6433,86.747633779,0.7656000000000001,0.2233,0.7975,83.49,20.42,85.950895865,129.61,0.7656000000000001,0.2233,0.7975,0.7656000000000001,0.2233,0.7975,0.0,0.0,0.0,129.61
2022-03-03 01:00:00,85.09032,19.86176,87.3776405495,0.7603200000000001,0.22176,0.792,84.33,19.64,86.5868263652,136.02,90.07032,10.49176,90.6793227412,0.7603200000000001,0.22176,0.792,89.31,10.27,89.8985483754,135.75,85.63032,20.37176,88.0202267027,0.7603200000000001,0.22176,0.792,84.87,20.15,87.2292347783,129.46,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,129.46
2022-03-03 01:30:00,84.66808,20.11819,87.0254292708,0.7480800000000001,0.21819000000000002,0.7792500000000001,83.92,19.9,86.2471819829,135.46,89.63808,10.61819,90.2647846337,0.7480800000000001,0.21819000000000002,0.7792500000000001,88.89,10.4,89.4963245055,135.2,85.23808,20.62819,87.6986459688,0.7480800000000001,0.21819000000000002,0.7792500000000001,84.49,20.41,86.9202404507,128.92,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,128.92
2022-03-03 02:00:00,82.41992,21.05331,85.0663568913,0.7999200000000001,0.23331000000000002,0.83325,81.62,20.82,84.233584751,136.36,87.12992,10.97331,87.8182013683,0.7999200000000001,0.23331000000000002,0.83325,86.33,10.74,86.9954970099,136.1,82.83992,22.12331,85.7431816004,0.7999200000000001,0.23331000000000002,0.83325,82.04,21.89,84.9101507477,129.77,0.7999200000000001,0.23331000000000002,0.83325,0.7999200000000001,0.23331000000000002,0.83325,0.0,0.0,0.0,129.77
