Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-03 02:30:00,81.05936,21.54898,83.8747779887,0.8193600000000001,0.23898000000000003,0.8535,80.24,21.31,83.021525522,135.76,85.68936,11.52898,86.4614584485,0.8193600000000001,0.23898000000000003,0.8535,84.87,11.29,85.6176442096,135.5,81.35936,21.64898,84.190402034,0.8193600000000001,0.23898000000000003,0.8535,80.54,21.41,83.3371447795,129.21,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,129.21
2022-03-03 03:00:00,79.9068,21.76115,82.8169326621,0.8268000000000001,0.24115000000000003,0.8612500000000001,79.08,21.52,81.9558222459,135.36,84.4768,11.68115,85.2805898406,0.8268000000000001,0.24115000000000003,0.8612500000000001,83.65,11.44,84.4286450205,135.1,80.1968,21.86115,83.1230209362,0.8268000000000001,0.24115000000000003,0.8612500000000001,79.37,21.62,82.261906737,128.81,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,128.81
2022-03-03 03:30:00,80.29688,21.78034,83.1983902984,0.68688,0.20034000000000002,0.7155,79.61,21.58,82.4830194646,135.79,84.89688,11.70034,85.6993476629,0.68688,0.20034000000000002,0.7155,84.21,11.5,84.9916119391,135.56,80.58688,21.89034,83.5070788224,0.68688,0.20034000000000002,0.7155,79.9,21.69,82.7917030867,129.22,0.68688,0.20034000000000002,0.7155,0.68688,0.20034000000000002,0.7155,0.0,0.0,0.0,129.22
2022-03-03 04:00:00,80.30632,21.61851,83.1652872692,0.64632,0.18851,0.67325,79.66,21.43,82.4921844783,135.79,84.90632,11.49851,85.6813801719,0.64632,0.18851,0.67325,84.26,11.31,85.0156673796,135.56,80.60632,21.71851,83.480970889,0.64632,0.18851,0.67325,79.96,21.53,82.8078649646,129.22,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,129.22
2022-03-03 04:30:00,78.23448,21.94964,81.2552801792,0.6844800000000001,0.19964,0.713,77.55,21.75,80.5423180694,135.25,82.71448,11.96964,83.5760580753,0.6844800000000001,0.19964,0.713,82.03,11.77,82.8701019669,135.0,78.49448,22.03964,81.5299277677,0.6844800000000001,0.19964,0.713,77.81,21.84,80.8169641845,128.69,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,128.69
2022-03-03 05:00:00,78.15864,21.46127,81.0515830608,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.4,21.24,80.2614328305,135.25,82.64864,11.47127,83.4409235883,0.7586400000000001,0.22127000000000002,0.7902500000000001,81.89,11.25,82.6591471042,135.0,78.42864,21.56127,81.3384284103,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.67,21.34,80.5482743453,128.69,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,128.69
2022-03-03 05:30:00,81.03416,19.62163,83.3759164913,0.7941600000000001,0.23163000000000003,0.82725,80.24,19.39,82.5495590539,135.06,85.67416,9.811630000000001,86.2341566606,0.7941600000000001,0.23163000000000003,0.82725,84.88,9.58,85.4189135965,134.8,81.31416,19.71163,83.6692355275,0.7941600000000001,0.23163000000000003,0.82725,80.52,19.48,82.84286813,128.49,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,128.49
2022-03-03 06:00:00,85.22768,18.19099,87.1474013116,0.75768,0.22099000000000002,0.7892500000000001,84.47,17.97,86.3603022227,133.39,90.05768,8.36099,90.4449660333,0.75768,0.22099000000000002,0.7892500000000001,89.3,8.14,89.6702269429,133.14,85.51768,18.31099,87.4560801052,0.75768,0.22099000000000002,0.7892500000000001,84.76,18.09,86.6689431111,126.9,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,126.9
2022-03-03 06:30:00,97.41648,12.04189,98.1579221987,0.72648,0.21189000000000002,0.75675,96.69,11.83,97.4110106713,133.03,102.88648,2.26189,102.9113400611,0.72648,0.21189000000000002,0.75675,102.16,2.05,102.1805661562,132.79,97.80648,12.18189,98.5621934312,0.72648,0.21189000000000002,0.75675,97.08,11.97,97.815169069,126.55,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,126.55
2022-03-03 07:00:00,107.62944,6.42317,107.8209324184,0.79944,0.23317000000000002,0.8327500000000001,106.83,6.19,107.009181849,133.03,113.59944,4.23317,113.6782850705,0.79944,0.23317000000000002,0.8327500000000001,112.8,4.0,112.870899704,132.79,108.10944,6.58317,108.309690907,0.79944,0.23317000000000002,0.8327500000000001,107.31,6.35,107.4977143943,126.55,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,126.55
2022-03-03 07:30:00,117.1824,2.1807,117.2026890572,0.9624,0.2807,1.0025,116.22,1.9,116.2355298521,132.29,123.6024,8.6807,123.9068514581,0.9624,0.2807,1.0025,122.64,8.4,122.9273346331,132.05,117.7324,2.3507,117.7558652478,0.9624,0.2807,1.0025,116.77,2.07,116.7883461652,125.83,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,125.83
2022-03-03 08:00:00,122.00264,1.7320200000000001,122.0149337592,4.2926400000000005,1.25202,4.4715,117.71,0.48,117.7109786723,131.79,128.48264,11.39202,128.9866927286,4.2926400000000005,1.25202,4.4715,124.19,10.14,124.6032732315,131.55,122.54264,1.7420200000000001,122.5550213245,4.2926400000000005,1.25202,4.4715,118.25,0.49,118.2510152176,125.35,4.2926400000000005,1.25202,4.4715,4.2926400000000005,1.25202,4.4715,0.0,0.0,0.0,125.35
2022-03-03 08:30:00,126.46936,4.01648,126.5331226612,1.3593600000000001,0.39648000000000005,1.416,125.11,3.62,125.1623605562,131.9,133.31936,14.56648,134.1127663215,1.3593600000000001,0.39648000000000005,1.416,131.96,14.17,132.7186139922,131.67,127.10936,3.82648,127.1669428303,1.3593600000000001,0.39648000000000005,1.416,125.75,3.43,125.7967702288,125.44,1.3593600000000001,0.39648000000000005,1.416,1.3593600000000001,0.39648000000000005,1.416,0.0,0.0,0.0,125.44
2022-03-03 09:00:00,128.44304,5.57672,128.564047581,1.70304,0.49672000000000005,1.774,126.74,5.08,126.8417675689,131.9,135.37304,16.09672,136.3266824712,1.70304,0.49672000000000005,1.774,133.67,15.6,134.5772228128,131.67,129.09304,5.38672,129.2053780955,1.70304,0.49672000000000005,1.774,127.39,4.89,127.4838193654,125.44,1.70304,0.49672000000000005,1.774,1.70304,0.49672000000000005,1.774,0.0,0.0,0.0,125.44
2022-03-03 09:30:00,131.32536,7.9844800000000005,131.5678611972,4.33536,1.26448,4.516,126.99,6.72,127.1676786766,130.72,138.25536,18.50448,139.4882086371,4.33536,1.26448,4.516,133.92,17.24,135.0251235882,130.5,131.97536,7.80448,132.2059210293,4.33536,1.26448,4.516,127.64,6.54,127.8074379682,124.32,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0.0,0.0,0.0,124.32
2022-03-03 10:00:00,133.13384,8.98237,133.4365104608,4.29384,1.25237,4.4727500000000004,128.84,7.73,129.0716796978,130.72,140.17384,19.56237,141.5322992831,4.29384,1.25237,4.4727500000000004,135.88,18.31,137.1080978644,130.5,133.81384,8.78237,134.1017292892,4.29384,1.25237,4.4727500000000004,129.52,7.53,129.7387039399,124.32,4.29384,1.25237,4.4727500000000004,4.29384,1.25237,4.4727500000000004,0.0,0.0,0.0,124.32
2022-03-03 10:30:00,134.30016,8.27338,134.5547538835,2.00016,0.58338,2.0835,132.3,7.69,132.5233039884,131.31,141.49016,18.91338,142.7486648619,2.00016,0.58338,2.0835,139.49,18.33,140.6891929041,131.09,135.00016,8.06338,135.2407530926,2.00016,0.58338,2.0835,133.0,7.48,133.2101737856,124.87,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,124.87
2022-03-03 11:00:00,137.43704,9.09372,137.7375609897,1.7270400000000001,0.5037200000000001,1.799,135.71,8.59,135.9815877242,131.31,144.82704,19.77372,146.1706930879,1.7270400000000001,0.5037200000000001,1.799,143.1,19.27,144.3916302976,131.09,138.18704,8.87372,138.4716611101,1.7270400000000001,0.5037200000000001,1.799,136.46,8.37,136.7164529236,124.87,1.7270400000000001,0.5037200000000001,1.799,1.7270400000000001,0.5037200000000001,1.799,0.0,0.0,0.0,124.87
2022-03-03 11:30:00,134.07568,8.52374,134.3463513128,2.51568,0.7337400000000001,2.6205,131.56,7.79,131.790430988,131.1,141.22568,19.11374,142.5132546406,2.51568,0.7337400000000001,2.6205,138.71,18.38,139.922437443,130.88,134.78568,8.31374,135.0418372426,2.51568,0.7337400000000001,2.6205,132.27,7.58,132.4870155902,124.69,2.51568,0.7337400000000001,2.6205,2.51568,0.7337400000000001,2.6205,0.0,0.0,0.0,124.69
2022-03-03 12:00:00,131.65656,8.36108,131.9217853495,3.94656,1.15108,4.111,127.71,7.21,127.9133620854,131.1,138.59656,18.92108,139.8821422205,3.94656,1.15108,4.111,134.65,17.77,135.817507708,130.88,132.32656,8.16108,132.5779834973,3.94656,1.15108,4.111,128.38,7.01,128.5712428967,124.69,3.94656,1.15108,4.111,3.94656,1.15108,4.111,0.0,0.0,0.0,124.69
2022-03-03 12:30:00,130.73648,8.36189,131.0036198247,4.56648,1.33189,4.75675,126.17,7.03,126.3656986686,130.92,137.60648,18.92189,138.9013364196,4.56648,1.33189,4.75675,133.04,17.59,134.1978006526,130.68,131.39648,8.17189,131.6503503321,4.56648,1.33189,4.75675,126.83,6.84,127.0143082491,124.52,4.56648,1.33189,4.75675,4.56648,1.33189,4.75675,0.0,0.0,0.0,124.52
2022-03-03 13:00:00,131.35104,7.65822,131.574100957,3.25104,0.9482200000000001,3.3865,128.1,6.71,128.2756177144,130.92,138.32104,18.19822,139.5130292046,3.25104,0.9482200000000001,3.3865,135.07,17.25,136.1670569558,130.68,132.03104,7.44822,132.2409600111,3.25104,0.9482200000000001,3.3865,128.78,6.5,128.9439351036,124.52,3.25104,0.9482200000000001,3.3865,3.25104,0.9482200000000001,3.3865,0.0,0.0,0.0,124.52
2022-03-03 13:30:00,130.53736,6.83173,130.7160085474,3.05736,0.89173,3.18475,127.48,5.94,127.6183137328,131.35,137.49736,17.39173,138.5929156897,3.05736,0.89173,3.18475,134.44,16.5,135.4487489791,131.11,131.20736,6.63173,131.3748498038,3.05736,0.89173,3.18475,128.15,5.74,128.2784865049,124.92,3.05736,0.89173,3.18475,3.05736,0.89173,3.18475,0.0,0.0,0.0,124.92
2022-03-03 14:00:00,130.8252,6.84485,131.0041408756,2.4852,0.7248500000000001,2.58875,128.34,6.12,128.4858357952,131.35,137.8152,17.43485,138.9136542805,2.4852,0.7248500000000001,2.58875,135.33,16.71,136.3577390543,131.11,131.5052,6.64485,131.6729723921,2.4852,0.7248500000000001,2.58875,129.02,5.92,129.1557462911,124.92,2.4852,0.7248500000000001,2.58875,2.4852,0.7248500000000001,2.58875,0.0,0.0,0.0,124.92
2022-03-03 14:30:00,130.73312,6.74216,130.9068576752,1.65312,0.48216000000000003,1.722,129.08,6.26,129.2317066358,131.83,138.01312,15.53216,138.8843738021,1.65312,0.48216000000000003,1.722,136.36,15.05,137.1880173339,131.58,131.46312,6.66216,131.6318209857,1.65312,0.48216000000000003,1.722,129.81,6.18,129.9570255892,125.39,1.65312,0.48216000000000003,1.722,1.65312,0.48216000000000003,1.722,0.0,0.0,0.0,125.39
2022-03-03 15:00:00,128.82016,11.64463,129.3453943141,1.7301600000000001,0.50463,1.80225,127.09,11.14,127.5773008807,131.83,138.10016,4.19463,138.1638487914,1.7301600000000001,0.50463,1.80225,136.37,3.69,136.4199142354,131.58,129.89016,11.17463,130.3699582744,1.7301600000000001,0.50463,1.80225,128.16,10.67,128.6034000328,125.39,1.7301600000000001,0.50463,1.80225,1.7301600000000001,0.50463,1.80225,0.0,0.0,0.0,125.39
2022-03-03 15:30:00,131.11504,11.35647,131.605938791,1.32504,0.38647000000000004,1.38025,129.79,10.97,130.2527734829,133.38,140.59504,3.9164700000000003,140.649578776,1.32504,0.38647000000000004,1.38025,139.27,3.5300000000000002,139.3147293002,133.12,132.19504,10.85647,132.6400827106,1.32504,0.38647000000000004,1.38025,130.87,10.47,131.2881479799,126.88,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,126.88
2022-03-03 16:00:00,133.97776,12.21018,134.5330021603,1.09776,0.32018,1.1435,132.88,11.89,133.4108934833,133.08,143.69776,4.92018,143.7819682723,1.09776,0.32018,1.1435,142.6,4.6,142.6741742573,132.83,135.09776,11.72018,135.6051893412,1.09776,0.32018,1.1435,134.0,11.4,134.484051099,126.64,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,126.64
2022-03-03 16:30:00,131.93744,10.68592,132.3694714049,3.75744,1.09592,3.914,128.18,9.59,128.5382452813,132.27,141.31744,3.21592,141.3540271432,3.75744,1.09592,3.914,137.56,2.12,137.5763351743,132.02,133.00744,10.19592,133.3976606991,3.75744,1.09592,3.914,129.25,9.1,129.5699521494,125.88,3.75744,1.09592,3.914,3.75744,1.09592,3.914,0.0,0.0,0.0,125.88
2022-03-03 17:00:00,130.8748,8.6139,131.1579679175,5.4648,1.5939,5.6925,125.41,7.02,125.6063234873,132.92,140.0448,2.3639,140.0647494206,5.4648,1.5939,5.6925,134.58,0.77,134.582202761,132.67,131.8848,8.0939,132.132931884,5.4648,1.5939,5.6925,126.42,6.5,126.5869914328,126.49,5.4648,1.5939,5.6925,5.4648,1.5939,5.6925,0.0,0.0,0.0,126.49
2022-03-03 17:30:00,130.61984,6.87037,130.8003997913,5.10984,1.49037,5.32275,125.51,5.38,125.6252542286,133.91,139.80984,4.02037,139.8676329097,5.10984,1.49037,5.32275,134.7,2.5300000000000002,134.7237577415,133.65,131.62984,6.35037,131.7829350772,5.10984,1.49037,5.32275,126.52,4.86,126.6133089371,127.47,5.10984,1.49037,5.32275,5.10984,1.49037,5.32275,0.0,0.0,0.0,127.47
2022-03-03 18:00:00,132.47608,6.42969,132.6320198356,4.9360800000000005,1.4396900000000001,5.14175,127.54,4.99,127.6375794976,133.91,141.82608,4.37969,141.8936878535,4.9360800000000005,1.4396900000000001,5.14175,136.89,2.94,136.9215676948,133.65,133.50608,5.88969,133.6359302181,4.9360800000000005,1.4396900000000001,5.14175,128.57,4.45,128.6469875279,127.47,4.9360800000000005,1.4396900000000001,5.14175,4.9360800000000005,1.4396900000000001,5.14175,0.0,0.0,0.0,127.47
2022-03-03 18:30:00,132.4212,6.2091,132.5666893765,7.2312,2.1091,7.5325,125.19,4.1,125.2571199573,133.73,141.5812,5.9691,141.7069735343,7.2312,2.1091,7.5325,134.35,3.86,134.4054392501,133.48,133.4212,5.6691,133.5415864225,7.2312,2.1091,7.5325,126.19,3.56,126.2402063528,127.33,7.2312,2.1091,7.5325,7.2312,2.1091,7.5325,0.0,0.0,0.0,127.33
2022-03-03 19:00:00,131.23864,6.34502,131.3919324306,2.82864,0.8250200000000001,2.9465,128.41,5.52,128.5285902047,133.5,140.57864,3.13502,140.613592425,2.82864,0.8250200000000001,2.9465,137.75,2.31,137.7693674225,133.24,132.25864,5.8150200000000005,132.3864128687,2.82864,0.8250200000000001,2.9465,129.43,4.99,129.5261556598,127.14,2.82864,0.8250200000000001,2.9465,2.82864,0.8250200000000001,2.9465,0.0,0.0,0.0,127.14
2022-03-03 19:30:00,129.22152,4.22836,129.2906812551,4.21152,1.22836,4.3870000000000005,125.01,3.0,125.045991939,132.83,138.34152,6.26836,138.4834592758,4.21152,1.22836,4.3870000000000005,134.13,5.04,134.2246568258,132.57,130.22152,3.6883600000000003,130.2737435963,4.21152,1.22836,4.3870000000000005,126.01,2.46,126.0340100925,126.48,4.21152,1.22836,4.3870000000000005,4.21152,1.22836,4.3870000000000005,0.0,0.0,0.0,126.48
2022-03-03 20:00:00,125.07656,3.21108,125.1177721037,0.8265600000000001,0.24108000000000002,0.861,124.25,2.9699999999999998,124.2854915105,133.38,134.13656,5.30108,134.2412685347,0.8265600000000001,0.24108000000000002,0.861,133.31,5.06,133.4059957423,133.12,126.07656,2.67108,126.1048518091,0.8265600000000001,0.24108000000000002,0.861,125.25,2.43,125.2735702373,127.0,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,127.0
2022-03-03 20:30:00,121.01368,1.35774,121.0212964938,0.64368,0.18774000000000002,0.6705,120.37,1.17,120.3756860832,133.19,129.79368,7.14774,129.9903440839,0.64368,0.18774000000000002,0.6705,129.15,6.96,129.3374041026,132.93,121.99368,0.96774,121.9975183381,0.64368,0.18774000000000002,0.6705,121.35,0.78,121.3525067726,126.8,0.64368,0.18774000000000002,0.6705,0.64368,0.18774000000000002,0.6705,0.0,0.0,0.0,126.8
2022-03-03 21:00:00,116.24776,0.96018,116.2517253663,0.6177600000000001,0.18018,0.6435000000000001,115.63,0.78,115.6326307752,133.19,124.67776,9.27018,125.0219183817,0.6177600000000001,0.18018,0.6435000000000001,124.06,9.09,124.3925709196,132.93,117.17776,1.50018,117.1873627088,0.6177600000000001,0.18018,0.6435000000000001,116.56,1.32,116.5674740226,126.8,0.6177600000000001,0.18018,0.6435000000000001,0.6177600000000001,0.18018,0.6435000000000001,0.0,0.0,0.0,126.8
2022-03-03 21:30:00,110.9132,3.08885,110.9562027494,0.6132000000000001,0.17885,0.63875,110.3,2.91,110.3383799954,134.17,118.9832,11.59885,119.5472090998,0.6132000000000001,0.17885,0.63875,118.37,11.42,118.9196085597,133.92,111.8032,3.60885,111.861429137,0.6132000000000001,0.17885,0.63875,111.19,3.43,111.2428919078,127.72,0.6132000000000001,0.17885,0.63875,0.6132000000000001,0.17885,0.63875,0.0,0.0,0.0,127.72
2022-03-03 22:00:00,104.95576,5.89668,105.1212746888,0.6057600000000001,0.17668,0.631,104.35,5.72,104.506654812,134.17,112.59576,14.60668,113.5392455083,0.6057600000000001,0.17668,0.631,111.99,14.43,112.9158314852,133.92,105.76576,6.40668,105.9596222011,0.6057600000000001,0.17668,0.631,105.16,6.23,105.3443804861,127.72,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,127.72
2022-03-03 22:30:00,98.28968,8.62199,98.6671166401,0.5896800000000001,0.17199,0.6142500000000001,97.7,8.45,98.0647362715,134.51,105.45968,17.49199,106.9004855923,0.5896800000000001,0.17199,0.6142500000000001,104.87,17.32,106.290635994,134.22,99.05968,9.13199,99.4797137263,0.5896800000000001,0.17199,0.6142500000000001,98.47,8.96,98.8768046612,128.03,0.5896800000000001,0.17199,0.6142500000000001,0.5896800000000001,0.17199,0.6142500000000001,0.0,0.0,0.0,128.03
2022-03-03 23:00:00,92.32968,10.31074,92.9036122454,0.61968,0.18074,0.6455000000000001,91.71,10.13,92.2677679366,134.35,99.04968,19.38074,100.9279554487,0.61968,0.18074,0.6455000000000001,98.43,19.2,100.2851180385,134.06,93.01968,10.83074,93.6480955292,0.61968,0.18074,0.6455000000000001,92.4,10.65,93.0117331308,127.88,0.61968,0.18074,0.6455000000000001,0.61968,0.18074,0.6455000000000001,0.0,0.0,0.0,127.88
2022-03-03 23:30:00,87.33944,11.77942,88.1302020595,0.64944,0.18942,0.6765,86.69,11.59,87.4613297406,135.06,93.71944,20.96942,96.0367117776,0.64944,0.18942,0.6765,93.07,20.78,95.3615923734,134.77,88.00944,12.26942,88.8605660361,0.64944,0.18942,0.6765,87.36,12.08,88.1912467312,128.55,0.64944,0.18942,0.6765,0.64944,0.18942,0.6765,0.0,0.0,0.0,128.55
2022-03-04 00:00:00,83.09344,13.26892,84.1462061474,0.6134400000000001,0.17892000000000002,0.639,82.48,13.09,83.5122655662,135.48,89.18344,22.59892,92.0021584279,0.6134400000000001,0.17892000000000002,0.639,88.57,22.42,91.3635665898,135.21,83.73344,13.75892,84.8563306642,0.6134400000000001,0.17892000000000002,0.639,83.12,13.58,84.2220327468,128.96,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0,128.96
2022-03-04 00:30:00,81.74584,13.81962,82.9057552541,0.61584,0.17962,0.6415000000000001,81.13,13.64,82.2686240313,135.97,87.73584,23.20962,90.753865378,0.61584,0.17962,0.6415000000000001,87.12,23.03,90.1125701553,135.67,82.35584,14.29962,83.5880584429,0.61584,0.17962,0.6415000000000001,81.74,14.12,82.9505997567,129.41,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,129.41
2022-03-04 01:00:00,83.58184,13.50262,84.6654872108,0.59184,0.17262000000000002,0.6165,82.99,13.33,84.0537268656,136.22,89.71184,22.86262,92.579228931,0.59184,0.17262000000000002,0.6165,89.12,22.69,91.9630931407,135.94,84.21184,14.00262,85.3680699269,0.59184,0.17262000000000002,0.6165,83.62,13.83,84.755963212,129.67,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,129.67
2022-03-04 01:30:00,82.81296,13.85878,83.9645885302,0.6129600000000001,0.17878000000000002,0.6385000000000001,82.2,13.68,83.3305610206,136.07,88.90296,23.23878,91.8900277106,0.6129600000000001,0.17878000000000002,0.6385000000000001,88.29,23.06,91.2517819004,135.79,83.46296,14.34878,84.6873850077,0.6129600000000001,0.17878000000000002,0.6385000000000001,82.85,14.17,84.0530273101,129.55,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0,129.55
2022-03-04 02:00:00,80.7988,14.3609,82.0651054362,0.6888000000000001,0.20090000000000002,0.7175,80.11,14.16,81.3518143621,136.14,86.7088,23.7909,89.9134190221,0.6888000000000001,0.20090000000000002,0.7175,86.02,23.59,89.1960116821,135.87,81.4088,14.8409,82.7504986707,0.6888000000000001,0.20090000000000002,0.7175,80.72,14.64,82.0368697599,129.6,0.6888000000000001,0.20090000000000002,0.7175,0.6888000000000001,0.20090000000000002,0.7175,0.0,0.0,0.0,129.6
2022-03-04 02:30:00,79.29712,16.53791,81.0033067687,0.74712,0.21791000000000002,0.7782500000000001,78.55,16.32,80.2274572699,136.41,84.76712,21.07791,87.3483996594,0.74712,0.21791000000000002,0.7782500000000001,84.02,20.86,86.5707802899,136.14,79.79712,16.76791,81.5398256441,0.74712,0.21791000000000002,0.7782500000000001,79.05,16.55,80.7638842553,129.86,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,129.86
2022-03-04 03:00:00,78.11056,21.98308,81.1450268951,0.7305600000000001,0.21308000000000002,0.761,77.38,21.77,80.3840612311,136.23,82.52056,12.02308,83.3918297881,0.7305600000000001,0.21308000000000002,0.761,81.79,11.81,82.6382490134,135.97,78.43056,22.09308,81.4828627737,0.7305600000000001,0.21308000000000002,0.761,77.7,21.88,80.7218954188,129.69,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,129.69
2022-03-04 03:30:00,78.83536,21.66448,81.7579579001,0.73536,0.21448,0.766,78.1,21.45,80.9920520792,135.57,83.28536,11.63448,84.0940682522,0.73536,0.21448,0.766,82.55,11.42,83.336180018,135.31,79.15536,21.78448,82.0983226723,0.73536,0.21448,0.766,78.42,21.57,81.3324123582,129.03,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0.0,0.0,0.0,129.03
2022-03-04 04:00:00,78.89808,21.59069,81.7989298363,0.68808,0.20069,0.7167500000000001,78.21,21.39,81.0822804317,135.57,83.36808,11.53069,84.1617108593,0.68808,0.20069,0.7167500000000001,82.68,11.33,83.452688992,135.31,79.22808,21.70069,82.1462634997,0.68808,0.20069,0.7167500000000001,78.54,21.5,81.4296113217,129.03,0.68808,0.20069,0.7167500000000001,0.68808,0.20069,0.7167500000000001,0.0,0.0,0.0,129.03
2022-03-04 04:30:00,77.026,21.793,80.0496066511,0.6960000000000001,0.203,0.725,76.33,21.59,79.324630475,135.82,81.396,11.713,82.2344403824,0.6960000000000001,0.203,0.725,80.7,11.51,81.5166860219,135.55,77.336,21.893,80.3751226749,0.6960000000000001,0.203,0.725,76.64,21.69,79.650145637,129.26,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,129.26
2022-03-04 05:00:00,77.12928,21.52979,80.0778227149,0.71928,0.20979,0.7492500000000001,76.41,21.32,79.3286234596,135.82,81.50928,11.44979,82.30954025610001,0.71928,0.20979,0.7492500000000001,80.79,11.24,81.5681414524,135.55,77.42928,21.63979,80.396355095,0.71928,0.20979,0.7492500000000001,76.71,21.43,79.6471531192,129.26,0.71928,0.20979,0.7492500000000001,0.71928,0.20979,0.7492500000000001,0.0,0.0,0.0,129.26
2022-03-04 05:30:00,79.5896,20.58405,82.2083179646,0.6996,0.20405,0.72875,78.89,20.38,81.4799147029,135.38,84.0896,10.50405,84.7431170926,0.6996,0.20405,0.72875,83.39,10.3,84.0236996329,135.11,79.9096,20.68405,82.5431650506,0.6996,0.20405,0.72875,79.21,20.48,81.8147572263,128.84,0.6996,0.20405,0.72875,0.6996,0.20405,0.72875,0.0,0.0,0.0,128.84
2022-03-04 06:00:00,83.6552,19.03485,85.7934612984,0.8052,0.23485000000000003,0.8387500000000001,82.85,18.8,84.956238735,135.38,88.3452,8.96485,88.7988901877,0.8052,0.23485000000000003,0.8387500000000001,87.54,8.73,87.9742263393,135.11,83.9752,19.14485,86.1298989699,0.8052,0.23485000000000003,0.8387500000000001,83.17,18.91,85.2926550179,128.84,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,128.84
2022-03-04 06:30:00,95.37408,12.59869,96.2026097648,0.7840800000000001,0.22869000000000003,0.8167500000000001,94.59,12.37,95.3954139359,134.91,100.66408,2.5186900000000003,100.6955848166,0.7840800000000001,0.22869000000000003,0.8167500000000001,99.88,2.29,99.9062485533,134.65,95.77408,12.73869,96.6175378633,0.7840800000000001,0.22869000000000003,0.8167500000000001,94.99,12.51,95.8102301427,128.4,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,128.4
2022-03-04 07:00:00,104.91976,8.49243,105.2628966244,0.65976,0.19243000000000002,0.68725,104.26,8.3,104.5898541925,133.13,110.67976,2.0924300000000002,110.699537203,0.65976,0.19243000000000002,0.68725,110.02,1.9,110.0364048849,132.87,105.38976,8.65243,105.7443429114,0.65976,0.19243000000000002,0.68725,104.73,8.46,105.0711401861,126.69,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,126.69
2022-03-04 07:30:00,115.31912,3.31266,115.3666899666,0.7291200000000001,0.21266000000000002,0.7595000000000001,114.59,3.1,114.6319244364,132.7,121.59912,7.36266,121.8218155629,0.7291200000000001,0.21266000000000002,0.7595000000000001,120.87,7.15,121.081292527,132.45,115.86912,3.50266,115.9220496569,0.7291200000000001,0.21266000000000002,0.7595000000000001,115.14,3.29,115.1869944916,126.28,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,126.28
2022-03-04 08:00:00,121.71976,1.06368,121.7244075344,0.8697600000000001,0.25368,0.906,120.85,0.81,120.8527144916,131.85,128.30976,11.15368,128.7936298456,0.8697600000000001,0.25368,0.906,127.44,10.9,127.9052915246,131.6,122.30976,0.9936800000000001,122.3137964058,0.8697600000000001,0.25368,0.906,121.44,0.74,121.4422545904,125.45,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,125.45
2022-03-04 08:30:00,126.52384,3.88862,126.5835828765,1.02384,0.29862000000000005,1.0665,125.5,3.59,125.5513365122,131.19,133.37384,14.28862,134.137041334,1.02384,0.29862000000000005,1.0665,132.35,13.99,133.0873495115,130.57,127.18384,3.6886200000000002,127.2373179325,1.02384,0.29862000000000005,1.0665,126.16,3.39,126.2055375172,124.44,1.02384,0.29862000000000005,1.0665,1.02384,0.29862000000000005,1.0665,0.0,0.0,0.0,124.44
2022-03-04 09:00:00,128.98544,5.13367,129.0875605923,2.9954400000000003,0.8736700000000001,3.12025,125.99,4.26,126.0619994289,130.8,135.82544,15.57367,136.7153588609,2.9954400000000003,0.8736700000000001,3.12025,132.83,14.7,133.6409327265,130.57,129.63544,4.93367,129.7292889199,2.9954400000000003,0.8736700000000001,3.12025,126.64,4.06,126.7050638294,124.44,2.9954400000000003,0.8736700000000001,3.12025,2.9954400000000003,0.8736700000000001,3.12025,0.0,0.0,0.0,124.44
2022-03-04 09:30:00,131.55144,5.81542,131.6799167521,5.8814400000000004,1.71542,6.1265,125.67,4.1,125.7368637274,130.88,138.38144,16.25542,139.3329164837,5.8814400000000004,1.71542,6.1265,132.5,14.54,133.2953922685,130.65,132.16144,5.61542,132.2806832635,5.8814400000000004,1.71542,6.1265,126.28,3.9,126.3402089598,124.51,5.8814400000000004,1.71542,6.1265,5.8814400000000004,1.71542,6.1265,0.0,0.0,0.0,124.51
2022-03-04 10:00:00,133.28,6.6925,133.4479222628,5.7,1.6625,5.9375,127.58,5.03,127.6791184963,130.93,140.21,17.1525,141.255273729,5.7,1.6625,5.9375,134.51,15.49,135.3989667612,130.71,133.94,6.4725,134.096296952,5.7,1.6625,5.9375,128.24,4.8100000000000005,128.3301745499,124.57,5.7,1.6625,5.9375,5.7,1.6625,5.9375,0.0,0.0,0.0,124.57
2022-03-04 10:30:00,135.03192,7.96556,135.2666609516,1.80192,0.52556,1.877,133.23,7.44,133.4375752927,130.52,142.25192,18.47556,143.4466976302,1.80192,0.52556,1.877,140.45,17.95,141.5923903322,130.3,135.71192,7.73556,135.9322041262,1.80192,0.52556,1.877,133.91,7.21,134.1039604188,124.18,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,124.18
2022-03-04 11:00:00,135.89512,8.64441,136.1697817582,1.93512,0.5644100000000001,2.01575,133.96,8.08,134.2034574815,130.52,143.14512,19.13441,144.4183195646,1.93512,0.5644100000000001,2.01575,141.21,18.57,142.4258017355,130.3,136.60512,8.41441,136.8640241476,1.93512,0.5644100000000001,2.01575,134.67,7.85,134.898596731,124.18,1.93512,0.5644100000000001,2.01575,1.93512,0.5644100000000001,2.01575,0.0,0.0,0.0,124.18
2022-03-04 11:30:00,136.32832,9.00451,136.6253711225,2.27832,0.66451,2.37325,134.05,8.34,134.3091884422,130.26,143.57832,19.494510000000002,144.8957207586,2.27832,0.66451,2.37325,141.3,18.83,142.5491455604,130.03,137.02832,8.76451,137.3083286533,2.27832,0.66451,2.37325,134.75,8.1,134.9932313118,123.92,2.27832,0.66451,2.37325,2.27832,0.66451,2.37325,0.0,0.0,0.0,123.92
2022-03-04 12:00:00,136.2864,9.05645,136.5869763614,2.2164,0.6464500000000001,2.30875,134.07,8.41,134.3335140611,130.26,143.5464,19.53645,144.8697409108,2.2164,0.6464500000000001,2.30875,141.33,18.89,142.5868191664,130.03,136.9864,8.82645,137.2704629721,2.2164,0.6464500000000001,2.30875,134.77,8.18,135.0180184272,123.92,2.2164,0.6464500000000001,2.30875,2.2164,0.6464500000000001,2.30875,0.0,0.0,0.0,123.92
2022-03-04 12:30:00,135.4156,8.63205,135.690445539,4.1556,1.21205,4.32875,131.26,7.42,131.4695554111,130.23,142.5456,19.09205,143.8184774379,4.1556,1.21205,4.32875,138.39,17.88,139.5402683816,130.03,136.1056,8.40205,136.3646904281,4.1556,1.21205,4.32875,131.95,7.19,132.1457475668,123.89,4.1556,1.21205,4.32875,4.1556,1.21205,4.32875,0.0,0.0,0.0,123.89
2022-03-04 13:00:00,135.11128,7.21829,135.3039603772,2.77128,0.8082900000000001,2.88675,132.34,6.41,132.4951459488,130.4,142.28128,17.73829,143.3827380495,2.77128,0.8082900000000001,2.88675,139.51,16.93,140.533501344,130.19,135.80128,6.98829,135.9809686933,2.77128,0.8082900000000001,2.88675,133.03,6.18,133.1734707064,124.06,2.77128,0.8082900000000001,2.88675,2.77128,0.8082900000000001,2.88675,0.0,0.0,0.0,124.06
2022-03-04 13:30:00,131.92696,4.57453,132.0062464415,2.10696,0.61453,2.19475,129.82,3.96,129.8803834303,131.0,138.95696,15.12453,139.7776381978,2.10696,0.61453,2.19475,136.85,14.51,137.6170868751,130.77,132.56696,4.34453,132.6381311108,2.10696,0.61453,2.19475,130.46,3.73,130.5133115816,124.62,2.10696,0.61453,2.19475,2.10696,0.61453,2.19475,0.0,0.0,0.0,124.62
2022-03-04 14:00:00,130.36056,3.84183,130.4171586152,2.44056,0.7118300000000001,2.54225,127.92,3.13,127.958287344,131.79,137.31056,14.35183,138.058556098,2.44056,0.7118300000000001,2.54225,134.87,13.64,135.5579820593,131.57,131.01056,3.6118300000000003,131.0603378123,2.44056,0.7118300000000001,2.54225,128.57,2.9,128.6027017601,125.38,2.44056,0.7118300000000001,2.54225,2.44056,0.7118300000000001,2.54225,0.0,0.0,0.0,125.38
2022-03-04 14:30:00,128.65104,2.88697,128.6834281827,2.56104,0.74697,2.66775,126.09,2.14,126.1081587369,131.97,135.51104,13.41697,136.1736283054,2.56104,0.74697,2.66775,132.95,12.67,133.5523545281,131.76,129.28104,2.66697,129.3085458601,2.56104,0.74697,2.66775,126.72,1.92,126.7345446198,125.56,2.56104,0.74697,2.66775,2.56104,0.74697,2.66775,0.0,0.0,0.0,125.56
2022-03-04 15:00:00,126.96008,2.48419,126.9843813765,2.38008,0.6941900000000001,2.47925,124.58,1.79,124.5928589446,132.29,133.74008,13.06419,134.3766425342,2.38008,0.6941900000000001,2.47925,131.36,12.37,131.9411478653,132.06,127.59008,2.27419,127.6103461893,2.38008,0.6941900000000001,2.47925,125.21,1.58,125.2199684555,125.87,2.38008,0.6941900000000001,2.47925,2.38008,0.6941900000000001,2.47925,0.0,0.0,0.0,125.87
2022-03-04 15:30:00,127.13992,1.20206,127.145602385,2.02992,0.59206,2.1145,125.11,0.61,125.1114870825,132.72,133.94992,11.73206,134.4627171369,2.02992,0.59206,2.1145,131.92,11.14,132.3895237547,132.48,127.74992,0.96206,127.7535424928,2.02992,0.59206,2.1145,125.72,0.37,125.7205444627,126.3,2.02992,0.59206,2.1145,2.02992,0.59206,2.1145,0.0,0.0,0.0,126.3
2022-03-04 16:00:00,127.54824,1.25532,127.554417232,2.17824,0.6353200000000001,2.269,125.37,0.62,125.3715330528,132.72,134.38824,11.74532,134.9005248033,2.17824,0.6353200000000001,2.269,132.21,11.11,132.6759820013,132.48,128.17824,1.02532,128.1823407908,2.17824,0.6353200000000001,2.269,126.0,0.39,126.00060357,126.3,2.17824,0.6353200000000001,2.269,2.17824,0.6353200000000001,2.269,0.0,0.0,0.0,126.3
2022-03-04 16:30:00,127.98848,1.49414,127.9972010126,3.40848,0.9941400000000001,3.5505,124.58,0.5,124.5810033673,132.87,134.76848,11.03414,135.2194344281,3.40848,0.9941400000000001,3.5505,131.36,10.04,131.7431258169,132.64,128.60848,1.6841400000000002,128.6195065122,3.40848,0.9941400000000001,3.5505,125.2,0.6900000000000001,125.2019013434,126.44,3.40848,0.9941400000000001,3.5505,3.40848,0.9941400000000001,3.5505,0.0,0.0,0.0,126.44
2022-03-04 17:00:00,125.08264,5.49327,125.2032062076,6.90264,2.01327,7.19025,118.18,3.48,118.2312259938,132.87,131.53264,8.93327,131.8356503312,6.90264,2.01327,7.19025,124.63,6.92,124.8219664162,132.64,125.61264,5.71327,125.7425018912,6.90264,2.01327,7.19025,118.71,3.7,118.7676475308,126.44,6.90264,2.01327,7.19025,6.90264,2.01327,7.19025,0.0,0.0,0.0,126.44
2022-03-04 17:30:00,125.29608,3.29344,125.3393569889,1.48608,0.43344000000000005,1.548,123.81,2.86,123.8430284675,132.33,132.02608,7.88344,132.2612355394,1.48608,0.43344000000000005,1.548,130.54,7.45,130.7524152741,132.11,125.86608,3.53344,125.9156673842,1.48608,0.43344000000000005,1.548,124.38,3.1,124.4186256153,125.95,1.48608,0.43344000000000005,1.548,1.48608,0.43344000000000005,1.548,0.0,0.0,0.0,125.95
2022-03-04 18:00:00,127.66208,3.19519,127.7020591418,0.7720800000000001,0.22519000000000003,0.80425,126.89,2.9699999999999998,126.924753299,132.33,134.56208,7.49519,134.7706616703,0.7720800000000001,0.22519000000000003,0.80425,133.79,7.27,133.9873762711,132.11,128.25208,3.45519,128.2986140309,0.7720800000000001,0.22519000000000003,0.80425,127.48,3.23,127.5209131868,125.95,0.7720800000000001,0.22519000000000003,0.80425,0.7720800000000001,0.22519000000000003,0.80425,0.0,0.0,0.0,125.95
2022-03-04 18:30:00,131.04192,2.6780600000000003,131.0692824526,1.02192,0.29806000000000005,1.0645,130.02,2.38,130.0417809783,131.71,138.09192,8.13806,138.3315090276,1.02192,0.29806000000000005,1.0645,137.07,7.84,137.2940293676,131.47,131.66192,2.94806,131.6949210708,1.02192,0.29806000000000005,1.0645,130.64,2.65,130.6668745321,125.36,1.02192,0.29806000000000005,1.0645,1.02192,0.29806000000000005,1.0645,0.0,0.0,0.0,125.36
2022-03-04 19:00:00,131.1004,3.33345,131.1427724622,1.7604000000000002,0.5134500000000001,1.8337500000000002,129.34,2.8200000000000003,129.3707385772,131.71,138.1104,7.90345,138.3363549833,1.7604000000000002,0.5134500000000001,1.8337500000000002,136.35,7.39,136.5501175393,131.47,131.7204,3.60345,131.7696802306,1.7604000000000002,0.5134500000000001,1.8337500000000002,129.96,3.09,129.9967295742,125.36,1.7604000000000002,0.5134500000000001,1.8337500000000002,1.7604000000000002,0.5134500000000001,1.8337500000000002,0.0,0.0,0.0,125.36
2022-03-04 19:30:00,126.93288,6.86209,127.11822963,5.01288,1.4620900000000001,5.22175,121.92,5.4,122.0395280227,132.52,133.58288,6.28209,133.7305144081,5.01288,1.4620900000000001,5.22175,128.57,4.82,128.6603175031,132.29,127.51288,7.1020900000000005,127.7105095451,5.01288,1.4620900000000001,5.22175,122.5,5.64,122.6297663702,126.12,5.01288,1.4620900000000001,5.22175,5.01288,1.4620900000000001,5.22175,0.0,0.0,0.0,126.12
2022-03-04 20:00:00,122.56736,8.69798,122.875598039,5.06736,1.47798,5.2785,117.5,7.22,117.7216139883,132.52,128.97736,4.37798,129.0516412195,5.06736,1.47798,5.2785,123.91,2.9,123.9439312754,132.29,123.09736,8.92798,123.4206986929,5.06736,1.47798,5.2785,118.03,7.45,118.2648865894,126.12,5.06736,1.47798,5.2785,5.06736,1.47798,5.2785,0.0,0.0,0.0,126.12
2022-03-04 20:30:00,120.1556,7.95205,120.4184508726,1.5156,0.44205000000000005,1.57875,118.64,7.51,118.8774566518,132.32,126.6156,3.06205,126.6526206344,1.5156,0.44205000000000005,1.57875,125.1,2.62,125.1274326437,132.09,120.6956,8.18205,120.972615916,1.5156,0.44205000000000005,1.57875,119.18,7.74,119.4310679848,125.92,1.5156,0.44205000000000005,1.57875,1.5156,0.44205000000000005,1.57875,0.0,0.0,0.0,125.92
2022-03-04 21:00:00,115.60704,9.68872,116.0123225903,1.36704,0.39872,1.424,114.24,9.29,114.6171091068,132.58,121.85704,1.17872,121.8627407307,1.36704,0.39872,1.424,120.49,0.78,120.4925246644,132.32,116.13704,9.90872,116.558975596,1.36704,0.39872,1.424,114.77,9.51,115.1633318379,126.16,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0.0,0.0,0.0,126.16
2022-03-04 21:30:00,111.08816,11.38488,111.6700263491,1.38816,0.40488,1.446,109.7,10.98,110.2481310499,132.68,117.10816,1.38488,117.1163482662,1.38816,0.40488,1.446,115.72,0.98,115.7241495972,132.44,111.57816,11.59488,112.1789954992,1.38816,0.40488,1.446,110.19,11.19,110.7567253037,126.26,1.38816,0.40488,1.446,1.38816,0.40488,1.446,0.0,0.0,0.0,126.26
2022-03-04 22:00:00,105.50816,14.42988,106.4903435218,1.26816,0.36988000000000004,1.321,104.24,14.06,105.1839398387,133.21,111.24816,4.35988,111.3335603356,1.26816,0.36988000000000004,1.321,109.98,3.99,110.0523534505,132.96,105.96816,14.61988,106.9719207316,1.26816,0.36988000000000004,1.321,104.7,14.25,105.665285217,126.75,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,126.75
2022-03-04 22:30:00,98.5876,16.78305,100.0059280296,0.6276,0.18305000000000002,0.65375,97.96,16.6,99.3565377819,133.95,104.0276,6.72305,104.2446207872,0.6276,0.18305000000000002,0.65375,103.4,6.54,103.6066194796,133.7,99.0076,16.95305,100.4485478345,0.6276,0.18305000000000002,0.65375,98.38,16.77,99.7990846651,127.46,0.6276,0.18305000000000002,0.65375,0.6276,0.18305000000000002,0.65375,0.0,0.0,0.0,127.46
2022-03-04 23:00:00,93.54912,18.19516,95.3021599976,0.66912,0.19516000000000003,0.6970000000000001,92.88,18.0,94.608109589,134.47,98.73912,8.15516,99.0753271657,0.66912,0.19516000000000003,0.6970000000000001,98.07,7.96,98.3925124184,134.22,93.95912,18.36516,95.7371157545,0.66912,0.19516000000000003,0.6970000000000001,93.29,18.17,95.0430060552,127.96,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,127.96
2022-03-04 23:30:00,88.99816,19.49613,91.1085702246,0.6381600000000001,0.18613000000000002,0.6647500000000001,88.36,19.31,90.4453741216,134.62,93.96816,9.52613,94.4497869059,0.6381600000000001,0.18613000000000002,0.6647500000000001,93.33,9.34,93.7961859566,134.37,89.36816,19.62613,91.4978305784,0.6381600000000001,0.18613000000000002,0.6647500000000001,88.73,19.44,90.8346106944,128.11,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,128.11
2022-03-05 00:00:00,84.6504,20.8197,87.1731043858,0.6504,0.1897,0.6775,84.0,20.63,86.4962247731,134.62,89.3804,10.9297,90.04617841,0.6504,0.1897,0.6775,88.73,10.74,89.3776286327,134.37,84.9904,20.9597,87.5367186742,0.6504,0.1897,0.6775,84.34,20.77,86.8598209761,128.11,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,128.11
2022-03-05 00:30:00,83.29664,21.33027,85.9843628433,0.9266400000000001,0.27027,0.96525,82.37,21.06,85.0196477292,134.56,87.94664,11.45027,88.6888954174,0.9266400000000001,0.27027,0.96525,87.02,11.18,87.7352426337,134.31,83.62664,21.46027,86.3363081569,0.9266400000000001,0.27027,0.96525,82.7,21.19,85.3715766517,128.03,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,128.03
2022-03-05 01:00:00,84.7716,20.9313,87.3174867151,0.8616,0.2513,0.8975000000000001,83.91,20.68,86.4207758586,134.65,89.5116,11.0913,90.1961388877,0.8616,0.2513,0.8975000000000001,88.65,10.84,89.3102911203,134.39,85.1116,21.0613,87.6787477799,0.8616,0.2513,0.8975000000000001,84.25,20.81,86.7820177226,128.12,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,128.12
2022-03-05 01:30:00,83.50104,21.54697,86.2362777331,0.88104,0.25697000000000003,0.9177500000000001,82.62,21.29,85.3189808894,134.46,88.17104,11.69697,88.9435292861,0.88104,0.25697000000000003,0.9177500000000001,87.29,11.44,88.0364566529,134.22,83.83104,21.67697,86.5883034587,0.88104,0.25697000000000003,0.9177500000000001,82.95,21.42,85.6709921735,127.93,0.88104,0.25697000000000003,0.9177500000000001,0.88104,0.25697000000000003,0.9177500000000001,0.0,0.0,0.0,127.93
2022-03-05 02:00:00,81.17048,22.28514,84.1740713537,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.33,22.04,83.2986824626,134.46,85.73048,12.34514,86.614765962,0.8404800000000001,0.24514000000000002,0.8755000000000001,84.89,12.1,85.7480151374,134.22,81.51048,22.41514,84.5363640752,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.67,22.17,83.6609693943,127.93,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,127.93
2022-03-05 02:30:00,79.48376,22.62068,82.6399616856,0.8937600000000001,0.26068,0.931,78.59,22.36,81.7089817584,135.46,83.96376,12.63068,84.9084628915,0.8937600000000001,0.26068,0.931,83.07,12.37,83.9859619222,135.21,79.79376,22.73068,82.9682345732,0.8937600000000001,0.26068,0.931,78.9,22.47,82.0372531232,128.87,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,128.87
2022-03-05 03:00:00,78.04008,22.99419,81.3571561706,0.94008,0.27419000000000004,0.9792500000000001,77.1,22.72,80.3779099007,135.46,82.45008,12.98419,83.466190053,0.94008,0.27419000000000004,0.9792500000000001,81.51,12.71,82.4949949997,135.21,78.36008,23.10419,81.6952001844,0.94008,0.27419000000000004,0.9792500000000001,77.42,22.83,80.7159544328,128.87,0.94008,0.27419000000000004,0.9792500000000001,0.94008,0.27419000000000004,0.9792500000000001,0.0,0.0,0.0,128.87
2022-03-05 03:30:00,76.58008,23.55169,80.1198524378,1.00008,0.29169,1.04175,75.58,23.26,79.0782144462,135.76,80.92008,13.48169,82.0354515588,1.00008,0.29169,1.04175,79.92,13.19,81.0011265354,135.51,76.88008,23.65169,80.4359940615,1.00008,0.29169,1.04175,75.88,23.36,79.3943574821,129.16,1.00008,0.29169,1.04175,1.00008,0.29169,1.04175,0.0,0.0,0.0,129.16
2022-03-05 04:00:00,75.04288,24.22209,78.8552058057,1.17288,0.34209,1.2217500000000001,73.87,23.88,77.6339571322,136.19,79.28288,14.13209,80.532546395,1.17288,0.34209,1.2217500000000001,78.11,13.79,79.3179437454,135.93,75.32288,24.31209,79.1493144106,1.17288,0.34209,1.2217500000000001,74.15,23.97,77.9280655477,129.57,1.17288,0.34209,1.2217500000000001,1.17288,0.34209,1.2217500000000001,0.0,0.0,0.0,129.57
2022-03-05 04:30:00,74.4316,24.46005,78.3476682778,1.1316,0.33005,1.17875,73.3,24.13,77.1695982884,134.6,78.4716,13.51005,79.6260852834,1.1316,0.33005,1.17875,77.34,13.18,78.4550062138,134.35,74.4716,23.82005,78.1883238634,1.1316,0.33005,1.17875,73.34,23.49,77.0099714323,128.08,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,128.08
2022-03-05 05:00:00,75.90376,23.52443,79.4655874512,1.04376,0.30443000000000003,1.08725,74.86,23.22,78.3784919477,134.6,80.02376,12.66443,81.0196886674,1.04376,0.30443000000000003,1.08725,78.98,12.36,79.9412909578,134.35,75.94376,23.16443,79.3980194977,1.04376,0.30443000000000003,1.08725,74.9,22.86,78.3108523769,128.08,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,128.08
2022-03-05 05:30:00,75.77616,23.56513,79.3557923296,1.04616,0.30513,1.08975,74.73,23.26,78.2662155722,134.21,79.88616,12.72513,80.893309322,1.04616,0.30513,1.08975,78.84,12.42,79.8122922863,133.96,75.81616,23.18513,79.2820305634,1.04616,0.30513,1.08975,74.77,22.88,78.192373669,127.67,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,127.67
2022-03-05 06:00:00,76.99904,23.12097,80.395468869,1.16904,0.34097000000000005,1.21775,75.83,22.78,79.1777576091,134.04,81.15904,12.31097,82.0874518795,1.16904,0.34097000000000005,1.21775,79.99,11.97,80.8806589983,133.77,77.02904,22.76097,80.3214464428,1.16904,0.34097000000000005,1.21775,75.86,22.42,79.1037040852,127.49,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,127.49
2022-03-05 06:30:00,82.74648,20.30689,85.2018176676,1.08648,0.31689,1.13175,81.66,19.99,84.071134761,133.86,87.18648,9.49689,87.7021847759,1.08648,0.31689,1.13175,86.1,9.18,86.5880037881,133.6,82.80648,19.97689,85.1820947386,1.08648,0.31689,1.13175,81.72,19.66,84.0516150945,127.31,1.08648,0.31689,1.13175,1.08648,0.31689,1.13175,0.0,0.0,0.0,127.31
2022-03-05 07:00:00,86.11216,18.23438,88.0215695943,1.35216,0.39438,1.4085,84.76,17.84,86.6171068554,133.19,90.69216,7.38438,90.9922906265,1.35216,0.39438,1.4085,89.34,6.99,89.6130330923,132.93,86.18216,17.90438,88.0223353783,1.35216,0.39438,1.4085,84.83,17.51,86.6182948343,126.68,1.35216,0.39438,1.4085,1.35216,0.39438,1.4085,0.0,0.0,0.0,126.68
2022-03-05 07:30:00,90.79496,16.77728,92.3320198284,1.46496,0.42728000000000005,1.526,89.33,16.35,90.8139383575,132.81,95.58496,5.91728,95.767942344,1.46496,0.42728000000000005,1.526,94.12,5.49,94.2799793169,132.56,90.87496,16.46728,92.3549114319,1.46496,0.42728000000000005,1.526,89.41,16.04,90.8373805215,126.31,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,126.31
2022-03-05 08:00:00,94.98736,15.19923,96.1957127546,1.6773600000000002,0.48923000000000005,1.7472500000000002,93.31,14.71,94.4623745202,132.58,99.95736,4.40923,100.0545607524,1.6773600000000002,0.48923000000000005,1.7472500000000002,98.28,3.92,98.3581455702,132.34,95.07736,14.91923,96.2407803811,1.6773600000000002,0.48923000000000005,1.7472500000000002,93.4,14.43,94.5081208151,126.09,1.6773600000000002,0.48923000000000005,1.7472500000000002,1.6773600000000002,0.48923000000000005,1.7472500000000002,0.0,0.0,0.0,126.09
2022-03-05 08:30:00,101.43168,12.94549,102.2544444949,2.04168,0.5954900000000001,2.12675,99.39,12.35,100.1543538744,131.62,106.68168,2.09549,106.7022582983,2.04168,0.5954900000000001,2.12675,104.64,1.5,104.6507505945,131.38,101.53168,12.67549,102.3198421146,2.04168,0.5954900000000001,2.12675,99.49,12.08,100.2206889819,125.17,2.04168,0.5954900000000001,2.12675,2.04168,0.5954900000000001,2.12675,0.0,0.0,0.0,125.17
2022-03-05 09:00:00,105.47944,11.59942,106.1153090136,2.32944,0.67942,2.4265,103.15,10.92,103.7264137045,131.62,110.91944,1.08942,110.9247898616,2.32944,0.67942,2.4265,108.59,0.41000000000000003,108.5907740096,131.38,105.58944,11.35942,106.198711208,2.32944,0.67942,2.4265,103.26,10.68,103.8108375845,125.17,2.32944,0.67942,2.4265,2.32944,0.67942,2.4265,0.0,0.0,0.0,125.17
2022-03-05 09:30:00,107.97232,11.02276,108.5335115262,3.71232,1.08276,3.867,104.26,9.94,104.7327608726,131.17,113.46232,2.00276,113.4799943047,3.71232,1.08276,3.867,109.75,0.92,109.7538559687,130.93,108.10232,10.78276,108.6387569084,3.71232,1.08276,3.867,104.39,9.7,104.8396971571,124.73,3.71232,1.08276,3.867,3.71232,1.08276,3.867,0.0,0.0,0.0,124.73
2022-03-05 10:00:00,110.69096,10.31278,111.1703290319,4.02096,1.17278,4.1885,106.67,9.14,107.060863531,131.17,116.30096,2.8827800000000003,116.336682596,4.02096,1.17278,4.1885,112.28,1.71,112.2930207092,130.93,110.83096,10.09278,111.2895588213,4.02096,1.17278,4.1885,106.81,8.92,107.1818198203,124.73,4.02096,1.17278,4.1885,4.02096,1.17278,4.1885,0.0,0.0,0.0,124.73
2022-03-05 10:30:00,112.24168,9.63299,112.6542907552,3.54168,1.03299,3.68925,108.7,8.6,109.0396716796,130.77,117.93168,3.27299,117.9770893486,3.54168,1.03299,3.68925,114.39,2.24,114.411929885,130.52,112.37168,9.40299,112.7644034568,3.54168,1.03299,3.68925,108.83,8.37,109.1513893636,124.35,3.54168,1.03299,3.68925,3.54168,1.03299,3.68925,0.0,0.0,0.0,124.35
2022-03-05 11:00:00,113.43736,8.84173,113.7814169061,3.05736,0.89173,3.18475,110.38,7.95,110.6659247465,130.77,119.18736,3.77173,119.2470239921,3.05736,0.89173,3.18475,116.13,2.88,116.1657062132,130.52,113.56736,8.63173,113.8949165686,3.05736,0.89173,3.18475,110.51,7.74,110.7807189903,124.35,3.05736,0.89173,3.18475,3.05736,0.89173,3.18475,0.0,0.0,0.0,124.35
2022-03-05 11:30:00,112.99712,9.02166,113.356691366,3.53712,1.03166,3.6845,109.46,7.99,109.7512264168,130.51,118.71712,3.8316600000000003,118.7789383664,3.53712,1.03166,3.6845,115.18,2.8,115.2140286597,130.28,113.14712,8.81166,113.4897181081,3.53712,1.03166,3.6845,109.61,7.78,109.885761134,124.1,3.53712,1.03166,3.6845,3.53712,1.03166,3.6845,0.0,0.0,0.0,124.1
2022-03-05 12:00:00,109.88904,10.91722,110.4300086238,5.09904,1.48722,5.3115,104.79,9.43,105.2134449583,130.29,115.39904,2.82722,115.4336675578,5.09904,1.48722,5.3115,110.3,1.34,110.3081393189,130.05,110.00904,10.68722,110.5269449186,5.09904,1.48722,5.3115,104.91,9.2,105.3126208011,123.88,5.09904,1.48722,5.3115,5.09904,1.48722,5.3115,0.0,0.0,0.0,123.88
