Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-05 12:30:00,105.58232,12.99526,106.3790537608,6.772320000000001,1.97526,7.0545,98.81,11.02,99.4226156365,130.57,110.80232,2.34526,110.8271372988,6.772320000000001,1.97526,7.0545,104.03,0.37,104.0306579812,130.33,105.68232,12.72526,106.4456903902,6.772320000000001,1.97526,7.0545,98.91,10.75,99.4924650413,124.15,6.772320000000001,1.97526,7.0545,6.772320000000001,1.97526,7.0545,0.0,0.0,0.0,124.15
2022-03-05 13:00:00,107.08136,12.53123,107.8121022185,6.62136,1.9312300000000002,6.89725,100.46,10.6,101.0176796407,130.87,112.38136,2.26123,112.4041068492,6.62136,1.9312300000000002,6.89725,105.76,0.33,105.7605148437,130.63,107.17136,12.28123,107.8727445399,6.62136,1.9312300000000002,6.89725,100.55,10.35,101.0812791767,124.44,6.62136,1.9312300000000002,6.89725,6.62136,1.9312300000000002,6.89725,0.0,0.0,0.0,124.44
2022-03-05 13:30:00,107.24264,12.75577,107.9985810206,6.12264,1.78577,6.37775,101.12,10.97,101.7132995237,131.25,112.59264,2.00577,112.6105043744,6.12264,1.78577,6.37775,106.47,0.22,106.4702272938,131.03,107.35264,12.50577,108.0785991687,6.12264,1.78577,6.37775,101.23,10.72,101.7960279186,124.81,6.12264,1.78577,6.37775,6.12264,1.78577,6.37775,0.0,0.0,0.0,124.81
2022-03-05 14:00:00,107.77144,12.82417,108.5317585588,4.47144,1.30417,4.65775,103.3,11.52,103.9403694433,131.65,113.21144,1.89417,113.2272848163,4.47144,1.30417,4.65775,108.74,0.59,108.7416005952,131.42,107.86144,12.57417,108.5918965212,4.47144,1.30417,4.65775,103.39,11.27,104.0024278563,125.17,4.47144,1.30417,4.65775,4.47144,1.30417,4.65775,0.0,0.0,0.0,125.17
2022-03-05 14:30:00,107.97968,13.08324,108.7694003928,4.15968,1.21324,4.333,103.82,11.87,104.4963602237,132.15,113.44968,2.14324,113.469922754,4.15968,1.21324,4.333,109.29,0.93,109.293956832,131.9,108.08968,12.84324,108.8500240524,4.15968,1.21324,4.333,103.93,11.63,104.5786871212,125.65,4.15968,1.21324,4.333,4.15968,1.21324,4.333,0.0,0.0,0.0,125.65
2022-03-05 15:00:00,109.13976,12.454930000000001,109.8481337764,2.75976,0.80493,2.87475,106.38,11.65,107.0160123533,132.15,114.71976,1.5549300000000001,114.7302974012,2.75976,0.80493,2.87475,111.96,0.75,111.9625120297,131.9,109.24976,12.23493,109.9327229362,2.75976,0.80493,2.87475,106.49,11.43,107.1016573168,125.65,2.75976,0.80493,2.87475,2.75976,0.80493,2.87475,0.0,0.0,0.0,125.65
2022-03-05 15:30:00,109.96264,12.86202,110.7123017295,3.09264,0.90202,3.2215,106.87,11.96,107.537149395,131.86,115.57264,2.01202,115.5901524398,3.09264,0.90202,3.2215,112.48,1.11,112.4854768403,131.44,110.08264,12.64202,110.8061744627,3.09264,0.90202,3.2215,106.99,11.74,107.6321871003,125.23,3.09264,0.90202,3.2215,3.09264,0.90202,3.2215,0.0,0.0,0.0,125.23
2022-03-05 16:00:00,110.66688,13.07034,111.4360449614,3.08688,0.90034,3.2155,107.58,12.17,108.2661780059,131.7,116.29688,2.25034,116.3186499571,3.08688,0.90034,3.2155,113.21,1.35,113.2180489145,131.44,110.78688,12.85034,111.529655331,3.08688,0.90034,3.2155,107.7,11.95,108.360936227,125.23,3.08688,0.90034,3.2155,3.08688,0.90034,3.2155,0.0,0.0,0.0,125.23
2022-03-05 16:30:00,110.73984,12.58662,111.452838305,2.31984,0.6766200000000001,2.4165,108.42,11.91,109.0721985659,131.67,116.40984,1.83662,116.4243274486,2.31984,0.6766200000000001,2.4165,114.09,1.16,114.0958969464,131.44,110.85984,12.37662,111.5485761785,2.31984,0.6766200000000001,2.4165,108.54,11.7,109.1687757557,125.23,2.31984,0.6766200000000001,2.4165,2.31984,0.6766200000000001,2.4165,0.0,0.0,0.0,125.23
2022-03-05 17:00:00,114.28224,11.64982,114.87449101280001,2.02224,0.58982,2.1065,112.26,11.06,112.8035070377,131.21,120.12224,0.9498200000000001,120.1259951078,2.02224,0.58982,2.1065,118.1,0.36,118.1005486863,130.96,114.40224,11.45982,114.9747798061,2.02224,0.58982,2.1065,112.38,10.87,112.9044786534,124.77,2.02224,0.58982,2.1065,2.02224,0.58982,2.1065,0.0,0.0,0.0,124.77
2022-03-05 17:30:00,117.93536,10.45823,118.3981575577,2.32536,0.6782300000000001,2.42225,115.61,9.78,116.0229309232,129.98,123.95536,1.49823,123.9644141109,2.32536,0.6782300000000001,2.42225,121.63,0.8200000000000001,121.6327640893,129.73,118.07536,10.28823,118.5227333285,2.32536,0.6782300000000001,2.42225,115.75,9.61,116.1482440677,123.6,2.32536,0.6782300000000001,2.42225,2.32536,0.6782300000000001,2.42225,0.0,0.0,0.0,123.6
2022-03-05 18:00:00,119.96416,9.83663,120.3667685628,2.3541600000000003,0.6866300000000001,2.4522500000000003,117.61,9.15,117.9653957735,129.98,126.06416,2.11663,126.0819279638,2.3541600000000003,0.6866300000000001,2.4522500000000003,123.71,1.43,123.7182646176,129.73,120.10416,9.69663,120.4949537643,2.3541600000000003,0.6866300000000001,2.4522500000000003,117.75,9.01,118.0942106964,123.6,2.3541600000000003,0.6866300000000001,2.4522500000000003,2.3541600000000003,0.6866300000000001,2.4522500000000003,0.0,0.0,0.0,123.6
2022-03-05 18:30:00,120.36504,12.59647,121.0223694639,5.88504,1.7164700000000002,6.13025,114.48,10.88,114.9958468815,129.9,126.31504,2.07647,126.3321062037,5.88504,1.7164700000000002,6.13025,120.43,0.36,120.4305380707,129.65,120.49504,12.42647,121.134106763,5.88504,1.7164700000000002,6.13025,114.61,10.71,115.1093228197,123.52,5.88504,1.7164700000000002,6.13025,5.88504,1.7164700000000002,6.13025,0.0,0.0,0.0,123.52
2022-03-05 19:00:00,118.72104,13.23197,119.4561441231,6.04104,1.76197,6.29275,112.68,11.47,113.2622765973,129.9,124.59104,2.62197,124.6186261157,6.04104,1.76197,6.29275,118.55,0.86,118.5531193179,129.65,118.85104,13.05197,119.5655620568,6.04104,1.76197,6.29275,112.81,11.29,113.373542769,123.52,6.04104,1.76197,6.29275,6.04104,1.76197,6.29275,0.0,0.0,0.0,123.52
2022-03-05 19:30:00,115.96344,12.17517,116.6008326778,3.10344,0.90517,3.2327500000000002,112.86,11.27,113.4213053178,130.71,121.85344,1.5051700000000001,121.8627357996,3.10344,0.90517,3.2327500000000002,118.75,0.6000000000000001,118.7515157798,130.46,116.09344,11.98517,116.7104584472,3.10344,0.90517,3.2327500000000002,112.99,11.08,113.5319624599,124.28,3.10344,0.90517,3.2327500000000002,3.10344,0.90517,3.2327500000000002,0.0,0.0,0.0,124.28
2022-03-05 20:00:00,112.34384,13.11862,113.1071906496,2.9438400000000002,0.85862,3.0665,109.4,12.26,110.0848200253,130.71,118.04384,2.52862,118.0709197095,2.9438400000000002,0.85862,3.0665,115.1,1.67,115.1121144798,130.46,112.47384,12.91862,113.2133182406,2.9438400000000002,0.85862,3.0665,109.53,12.06,110.1919438979,124.28,2.9438400000000002,0.85862,3.0665,2.9438400000000002,0.85862,3.0665,0.0,0.0,0.0,124.28
2022-03-05 20:30:00,110.32344,13.82517,111.1863154303,2.14344,0.62517,2.2327500000000002,108.18,13.2,108.9823490296,130.65,115.97344,3.23517,116.0185550262,2.14344,0.62517,2.2327500000000002,113.83,2.61,113.8599183207,130.39,110.44344,13.61517,111.2794962837,2.14344,0.62517,2.2327500000000002,108.3,12.99,109.0762581866,124.2,2.14344,0.62517,2.2327500000000002,2.14344,0.62517,2.2327500000000002,0.0,0.0,0.0,124.2
2022-03-05 21:00:00,107.442,15.071,108.493863444,1.752,0.511,1.8250000000000002,105.69,14.56,106.6881891308,130.65,112.982,4.621,113.0764607025,1.752,0.511,1.8250000000000002,111.23,4.11,111.3059073006,130.39,107.562,14.871,108.5851301284,1.752,0.511,1.8250000000000002,105.81,14.36,106.7799873572,124.2,1.752,0.511,1.8250000000000002,1.752,0.511,1.8250000000000002,0.0,0.0,0.0,124.2
2022-03-05 21:30:00,103.37744,16.47717,104.6823396384,1.56744,0.45717,1.6327500000000001,101.81,16.02,103.0626823831,130.37,108.72744,5.97717,108.8916101918,1.56744,0.45717,1.6327500000000001,107.16,5.52,107.3020782651,130.11,103.48744,16.23717,104.7535007881,1.56744,0.45717,1.6327500000000001,101.92,15.78,103.1343531516,123.94,1.56744,0.45717,1.6327500000000001,1.56744,0.45717,1.6327500000000001,0.0,0.0,0.0,123.94
2022-03-05 22:00:00,99.05296,17.86753,100.6515648813,1.12296,0.32753000000000004,1.16975,97.93,17.54,99.4883736926,130.96,104.22296,7.28753,104.4774305037,1.12296,0.32753000000000004,1.16975,103.1,6.96,103.3346582711,130.69,99.16296,17.61753,100.7157882323,1.12296,0.32753000000000004,1.16975,98.04,17.29,99.5529291382,124.5,1.12296,0.32753000000000004,1.16975,1.12296,0.32753000000000004,1.16975,0.0,0.0,0.0,124.5
2022-03-05 22:30:00,93.88,19.5725,95.8985774464,1.1400000000000001,0.3325,1.1875,92.74,19.24,94.7147570339,131.63,98.8,9.0525,99.2138486112,1.1400000000000001,0.3325,1.1875,97.66,8.72,98.0485288008,131.36,93.96,19.3025,95.9221981934,1.1400000000000001,0.3325,1.1875,92.82,18.97,94.7386578963,125.14,1.1400000000000001,0.3325,1.1875,1.1400000000000001,0.3325,1.1875,0.0,0.0,0.0,125.14
2022-03-05 23:00:00,89.4096,20.63405,91.7596893606,1.1796,0.34405,1.22875,88.23,20.29,90.5329608485,131.59,94.1096,10.23405,94.6644209382,1.1796,0.34405,1.22875,92.93,9.89,93.4547858593,131.36,89.4796,20.35405,91.765386544,1.1796,0.34405,1.22875,88.3,20.01,90.5388872253,125.11,1.1796,0.34405,1.22875,1.1796,0.34405,1.22875,0.0,0.0,0.0,125.11
2022-03-05 23:30:00,85.87336,21.73848,88.5821396806,1.26336,0.36848000000000003,1.316,84.61,21.37,87.2669983442,132.42,90.42336,11.16848,91.1104767807,1.26336,0.36848000000000003,1.316,89.16,10.8,89.8117230655,132.15,85.94336,21.43848,88.5769132043,1.26336,0.36848000000000003,1.316,84.68,21.07,87.2619464601,125.87,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,125.87
2022-03-06 00:00:00,82.11304,22.82297,85.2258135641,1.31304,0.38297000000000003,1.36775,80.8,22.44,83.8581755108,132.42,86.49304,12.17297,87.3454473173,1.31304,0.38297000000000003,1.36775,85.18,11.79,85.992072309,132.15,82.18304,22.49297,85.2055500719,1.31304,0.38297000000000003,1.36775,80.87,22.11,83.8379925809,125.87,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,125.87
2022-03-06 00:30:00,81.05648,23.14689,84.296687163,1.32648,0.38689,1.38175,79.73,22.76,82.9149594464,133.05,85.38648,12.48689,86.2946892263,1.32648,0.38689,1.38175,84.06,12.1,84.9264010776,132.79,81.10648,22.80689,84.2520939174,1.32648,0.38689,1.38175,79.78,22.42,82.8704096768,126.47,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,126.47
2022-03-06 01:00:00,82.57384,22.76112,85.6534157871,1.20384,0.35112000000000004,1.254,81.37,22.41,84.399555686,133.13,86.99384,12.14112,87.836979643,1.20384,0.35112000000000004,1.254,85.79,11.79,86.5963521172,132.87,82.62384,22.43112,85.6145669895,1.20384,0.35112000000000004,1.254,81.42,22.08,84.36078947,126.58,1.20384,0.35112000000000004,1.254,1.20384,0.35112000000000004,1.254,0.0,0.0,0.0,126.58
2022-03-06 01:30:00,81.71408,23.03119,84.8977419197,1.20408,0.35119,1.25425,80.51,22.68,83.6435442817,132.7,86.06408,12.44119,86.9586630237,1.20408,0.35119,1.25425,84.86,12.09,85.7169044005,132.46,81.77408,22.71119,84.8693013466,1.20408,0.35119,1.25425,80.57,22.36,83.6151571188,126.19,1.20408,0.35119,1.25425,1.20408,0.35119,1.25425,0.0,0.0,0.0,126.19
2022-03-06 02:00:00,79.5216,23.41255,82.8965159947,1.3115999999999999,0.38255000000000006,1.36625,78.21,23.03,81.5302704521,132.76,83.7716,12.77255,84.7397132404,1.3115999999999999,0.38255000000000006,1.36625,82.46,12.39,83.3856324555,132.52,79.5816,23.07255,82.8587570632,1.3115999999999999,0.38255000000000006,1.36625,78.27,22.69,81.4925088582,126.23,1.3115999999999999,0.38255000000000006,1.36625,1.3115999999999999,0.38255000000000006,1.36625,0.0,0.0,0.0,126.23
2022-03-06 02:30:00,78.04648,23.89439,81.6222697177,1.14648,0.33439,1.19425,76.9,23.56,80.4281269209,133.46,82.23648,13.20439,83.289822656,1.14648,0.33439,1.19425,81.09,12.87,82.1049633092,133.19,78.09648,23.54439,81.5683669621,1.14648,0.33439,1.19425,76.95,23.21,80.3741662476,126.89,1.14648,0.33439,1.19425,1.14648,0.33439,1.19425,0.0,0.0,0.0,126.89
2022-03-06 03:00:00,76.22912,24.29766,80.0078434746,1.08912,0.31766000000000005,1.1345,75.14,23.98,78.8736965027,133.46,80.32912,13.58766,81.4701910164,1.08912,0.31766000000000005,1.1345,79.24,13.27,80.3434533736,133.19,76.27912,23.94766,79.9499503905,1.08912,0.31766000000000005,1.1345,75.19,23.63,78.8156900623,126.89,1.08912,0.31766000000000005,1.1345,1.08912,0.31766000000000005,1.1345,0.0,0.0,0.0,126.89
2022-03-06 03:30:00,75.17504,24.53772,79.07835571,1.05504,0.30772000000000005,1.099,74.12,24.23,77.9799160041,133.9,79.24504,13.78772,80.4355492764,1.05504,0.30772000000000005,1.099,78.19,13.48,79.3434716911,133.63,75.22504,24.17772,79.014990903,1.05504,0.30772000000000005,1.099,74.17,23.87,77.9164026377,127.3,1.05504,0.30772000000000005,1.099,1.05504,0.30772000000000005,1.099,0.0,0.0,0.0,127.3
2022-03-06 04:00:00,73.62632,25.15226,77.80405632,1.03632,0.30226000000000003,1.0795,72.59,24.85,76.725684096,133.9,77.62632,14.36226,78.9437778995,1.03632,0.30226000000000003,1.0795,76.59,14.06,77.8698381917,133.63,73.67632,24.78226,77.7326221058,1.03632,0.30226000000000003,1.0795,72.64,24.48,76.6540279437,127.3,1.03632,0.30226000000000003,1.0795,1.03632,0.30226000000000003,1.0795,0.0,0.0,0.0,127.3
2022-03-06 04:30:00,72.88128,25.57204,77.2373627476,1.00128,0.29204,1.043,71.88,25.28,76.1958844033,134.58,76.86128,14.76204,78.2660474804,1.00128,0.29204,1.043,75.86,14.47,77.2277184695,134.34,72.92128,25.20204,77.1534568053,1.00128,0.29204,1.043,71.92,24.91,76.1117238013,127.97,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,127.97
2022-03-06 05:00:00,72.61048,25.51639,76.9634196516,1.05048,0.30639000000000005,1.09425,71.56,25.21,75.8707960944,134.58,76.56048,14.68639,77.9563797842,1.05048,0.30639000000000005,1.09425,75.51,14.38,76.8670573133,134.34,72.65048,25.14639,76.8793416612,1.05048,0.30639000000000005,1.09425,71.6,24.84,75.7864473372,127.97,1.05048,0.30639000000000005,1.09425,1.05048,0.30639000000000005,1.09425,0.0,0.0,0.0,127.97
2022-03-06 05:30:00,72.8412,25.43285,77.1535499933,0.9012,0.26285000000000003,0.9387500000000001,71.94,25.17,76.2160908208,134.64,76.8012,14.62285,78.1808932129,0.9012,0.26285000000000003,0.9387500000000001,75.9,14.36,77.2464860042,134.39,72.8712,25.05285,77.0574920599,0.9012,0.26285000000000003,0.9387500000000001,71.97,24.79,76.1198068836,128.02,0.9012,0.26285000000000003,0.9387500000000001,0.9012,0.26285000000000003,0.9387500000000001,0.0,0.0,0.0,128.02
2022-03-06 06:00:00,73.89064,25.10352,78.0385378899,0.80064,0.23352,0.834,73.09,24.87,77.2053430793,134.48,77.92064,14.32352,79.2261911441,0.80064,0.23352,0.834,77.12,14.09,78.3965719914,134.21,73.93064,24.74352,77.9614091253,0.80064,0.23352,0.834,73.13,24.51,77.1280558552,127.87,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,127.87
2022-03-06 06:30:00,77.06376,23.88693,80.6809056107,0.7437600000000001,0.21693,0.77475,76.32,23.67,79.9062657118,133.86,81.24376,13.13693,82.2990125625,0.7437600000000001,0.21693,0.77475,80.5,12.92,81.530217711,133.6,77.11376,23.53693,80.6257964622,0.7437600000000001,0.21693,0.77475,76.37,23.32,79.8511070681,127.28,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,127.28
2022-03-06 07:00:00,78.6396,22.77155,81.8702032339,0.7596,0.22155000000000002,0.7912500000000001,77.88,22.55,81.0789547293,133.86,82.8896,11.99155,83.7525107657,0.7596,0.22155000000000002,0.7912500000000001,82.13,11.77,82.9690894249,133.6,78.6896,22.42155,81.821629491,0.7596,0.22155000000000002,0.7912500000000001,77.93,22.2,81.0303949145,127.28,0.7596,0.22155000000000002,0.7912500000000001,0.7596,0.22155000000000002,0.7912500000000001,0.0,0.0,0.0,127.28
2022-03-06 07:30:00,83.9256,21.1583,86.5516030715,0.8856,0.25830000000000003,0.9225000000000001,83.04,20.9,85.6297354895,133.66,88.4256,10.4083,89.0360569896,0.8856,0.25830000000000003,0.9225000000000001,87.54,10.15,88.1264665126,133.41,83.9956,20.8183,86.5370581557,0.8856,0.25830000000000003,0.9225000000000001,83.11,20.56,85.615335659,127.07,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,127.07
2022-03-06 08:00:00,87.59,20.00875,89.8463030768,1.47,0.42875,1.53125,86.12,19.58,88.3177830338,133.05,92.25,9.25875,92.7134669375,1.47,0.42875,1.53125,90.78,8.83,91.2084277904,132.79,87.67,19.69875,89.8558270318,1.47,0.42875,1.53125,86.2,19.27,88.3276451628,126.49,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,126.49
2022-03-06 08:30:00,89.28208,19.62769,91.4140909481,2.87208,0.83769,2.99175,86.41,18.79,88.4293627705,132.85,93.91208,8.81769,94.3251314702,2.87208,0.83769,2.99175,91.04,7.98,91.3890693683,132.61,89.34208,19.29769,91.4024512694,2.87208,0.83769,2.99175,86.47,18.46,88.418507678,126.29,2.87208,0.83769,2.99175,2.87208,0.83769,2.99175,0.0,0.0,0.0,126.29
2022-03-06 09:00:00,91.8372,19.15335,93.8132299842,4.2972,1.25335,4.47625,87.54,17.9,89.3513379866,132.9,96.5572,8.43335,96.9247866341,4.2972,1.25335,4.47625,92.26,7.18,92.5389647662,132.66,91.9072,18.85335,93.8210116022,4.2972,1.25335,4.47625,87.61,17.6,89.3603497084,126.35,4.2972,1.25335,4.47625,4.2972,1.25335,4.47625,0.0,0.0,0.0,126.35
2022-03-06 09:30:00,79.92608,13.05219,80.9848005984,4.15608,1.21219,4.32925,75.77,11.84,76.6894940654,132.23,102.17608,9.50219,102.616971983,4.15608,1.21219,4.32925,98.02,8.29,98.3699369726,131.99,97.28608,19.85219,99.2909402189,4.15608,1.21219,4.32925,93.13,18.64,94.9770840782,125.69,16.61608,2.42219,16.7916979178,4.15608,1.21219,4.32925,12.46,1.21,12.5186141406,125.69
2022-03-06 10:00:00,4.84728,1.41379,5.04925,4.84728,1.41379,5.04925,0.0,0.0,0.0,132.23,105.06728,18.11379,106.6172721221,4.84728,1.41379,5.04925,100.22,16.7,101.6018621877,131.99,99.93728,28.20379,103.8408094352,4.84728,1.41379,5.04925,95.09,26.79,98.7917618023,125.69,98.78728,10.96379,99.3938196316,4.84728,1.41379,5.04925,93.94,9.55,94.4241817545,125.69
2022-03-06 10:30:00,5.73456,1.67258,5.9735,5.73456,1.67258,5.9735,0.0,0.0,0.0,132.89,105.70456,17.65258,107.1684075903,5.73456,1.67258,5.9735,99.97,15.98,101.239129293,132.66,100.58456,27.77258,104.348310529,5.73456,1.67258,5.9735,94.85,26.1,98.375466962,126.33,99.45456,11.83258,100.1559756293,5.73456,1.67258,5.9735,93.72,10.16,94.2691041646,126.33
2022-03-06 11:00:00,4.20912,1.22766,4.3845,4.20912,1.22766,4.3845,0.0,0.0,0.0,132.75,109.47912,16.27766,110.6826089819,4.20912,1.22766,4.3845,105.27,15.05,106.3403752109,132.51,104.12912,26.39766,107.4230426187,4.20912,1.22766,4.3845,99.92,25.17,103.0414251648,126.19,102.89912,12.14766,103.6136793105,4.20912,1.22766,4.3845,98.69,10.92,99.2923083627,126.19
2022-03-06 11:30:00,4.01232,1.17026,4.1795,4.01232,1.17026,4.1795,0.0,0.0,0.0,132.36,112.53232,15.14026,113.5462483636,4.01232,1.17026,4.1795,108.52,13.97,109.4154984451,132.13,107.04232,25.30026,109.9916425327,4.01232,1.17026,4.1795,103.03,24.13,105.817946493,125.81,105.74232,13.08026,106.5482587406,4.01232,1.17026,4.1795,101.73,11.91,102.4248065656,125.81
2022-03-06 12:00:00,3.96456,1.15633,4.12975,3.96456,1.15633,4.12975,0.0,0.0,0.0,132.36,113.33456,14.73633,114.2885904728,3.96456,1.15633,4.12975,109.37,13.58,110.2098602667,132.13,107.81456,24.88633,110.6494860759,3.96456,1.15633,4.12975,103.85,23.73,106.5266886747,125.81,106.49456,13.34633,107.3276098404,3.96456,1.15633,4.12975,102.53,12.19,103.2521040948,125.81
2022-03-06 12:30:00,3.88944,1.13442,4.0515,3.88944,1.13442,4.0515,0.0,0.0,0.0,131.71,115.62944,14.12442,116.4889120691,3.88944,1.13442,4.0515,111.74,12.99,112.4925228626,131.46,110.01944,24.24442,112.6590834289,3.88944,1.13442,4.0515,106.13,23.11,108.6169830183,125.14,108.65944,13.73442,109.5240073858,3.88944,1.13442,4.0515,104.77,12.6,105.5249397062,125.14
2022-03-06 13:00:00,4.19952,1.22486,4.3745,4.19952,1.22486,4.3745,0.0,0.0,0.0,131.71,115.64952,14.53486,116.5593137911,4.19952,1.22486,4.3745,111.45,13.31,112.2419645231,131.46,110.02952,24.61486,112.7492199718,4.19952,1.22486,4.3745,105.83,23.39,108.3839517641,125.14,108.66952,13.48486,109.5029955127,4.19952,1.22486,4.3745,104.47,12.26,105.1869217156,125.14
2022-03-06 13:30:00,5.71176,1.66593,5.94975,5.71176,1.66593,5.94975,0.0,0.0,0.0,131.71,114.47176,15.41593,115.5051286102,5.71176,1.66593,5.94975,108.76,13.75,109.6257273636,131.46,108.99176,25.53593,111.9432332428,5.71176,1.66593,5.94975,103.28,23.87,106.0025249699,125.14,107.67176,13.65593,108.5342910129,5.71176,1.66593,5.94975,101.96,11.99,102.6625623097,125.14
2022-03-06 14:00:00,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,132.09,111.65792,16.61731,112.8876702318,6.12792,1.7873100000000002,6.38325,105.53,14.83,106.566926389,131.84,106.28792,26.75731,109.6041768199,6.12792,1.7873100000000002,6.38325,100.16,24.97,103.22560971,125.48,105.03792,12.91731,105.829209274,6.12792,1.7873100000000002,6.38325,98.91,11.13,99.5342403397,125.48
2022-03-06 14:30:00,5.5224,1.6107,5.7525,5.5224,1.6107,5.7525,0.0,0.0,0.0,132.54,109.8224,17.4007,111.1923733997,5.5224,1.6107,5.7525,104.3,15.79,105.4884548185,132.29,104.5224,27.5507,108.0924288387,5.5224,1.6107,5.7525,99.0,25.94,102.3419933361,125.9,103.2924,11.9607,103.9825862452,5.5224,1.6107,5.7525,97.77,10.35,98.316302819,125.9
2022-03-06 15:00:00,5.8368,1.7024,6.08,5.8368,1.7024,6.08,0.0,0.0,0.0,132.91,107.4768,18.3424,109.0307579355,5.8368,1.7024,6.08,101.64,16.64,102.9931026817,132.67,102.2868,28.5124,106.1863758116,5.8368,1.7024,6.08,96.45,26.81,100.1068359304,126.28,101.1068,11.4024,101.7477259304,5.8368,1.7024,6.08,95.27,9.7,95.7625339055,126.28
2022-03-06 15:30:00,5.29272,1.54371,5.51325,5.29272,1.54371,5.51325,0.0,0.0,0.0,133.1,107.74272,18.26371,109.2797182279,5.29272,1.54371,5.51325,102.45,16.72,103.8053991852,132.85,102.49272,28.413710000000002,106.3583403827,5.29272,1.54371,5.51325,97.2,26.87,100.8456092252,126.5,101.32272,11.11371,101.9304083096,5.29272,1.54371,5.51325,96.03,9.57,96.5056775532,126.5
2022-03-06 16:00:00,4.03632,1.17726,4.2045,4.03632,1.17726,4.2045,0.0,0.0,0.0,133.1,110.28632,17.42726,111.6547436084,4.03632,1.17726,4.2045,106.25,16.25,107.4854641335,132.85,104.88632,27.55726,108.4460358974,4.03632,1.17726,4.2045,100.85,26.38,104.2431144009,126.5,103.62632,11.10726,104.2198897593,4.03632,1.17726,4.2045,99.59,9.93,100.0838298628,126.5
2022-03-06 16:30:00,3.32904,0.9709700000000001,3.46775,3.32904,0.9709700000000001,3.46775,0.0,0.0,0.0,132.38,112.61904,16.38097,113.8041490837,3.32904,0.9709700000000001,3.46775,109.29,15.41,110.3710659548,132.13,107.07904,26.49097,110.3072631283,3.32904,0.9709700000000001,3.46775,103.75,25.52,106.8425612759,125.84,105.77904,11.50097,106.40243237,3.32904,0.9709700000000001,3.46775,102.45,10.53,102.9897247302,125.84
2022-03-06 17:00:00,2.07336,0.6047300000000001,2.15975,2.07336,0.6047300000000001,2.15975,0.0,0.0,0.0,132.38,116.21336,15.08473,117.1882849165,2.07336,0.6047300000000001,2.15975,114.14,14.48,115.0548130241,132.13,110.46336,25.11473,113.2824062486,2.07336,0.6047300000000001,2.15975,108.39,24.51,111.1266493691,125.84,109.06336,11.724730000000001,109.691776301,2.07336,0.6047300000000001,2.15975,106.99,11.12,107.5663260505,125.84
2022-03-06 17:30:00,1.32144,0.38542000000000004,1.3765,1.32144,0.38542000000000004,1.3765,0.0,0.0,0.0,131.26,120.57144,13.28542,121.3011728231,1.32144,0.38542000000000004,1.3765,119.25,12.9,119.9457064676,131.01,114.60144,23.34542,116.9551139756,1.32144,0.38542000000000004,1.3765,113.28,22.96,115.5833898101,124.79,113.12144,12.85542,113.8495586774,1.32144,0.38542000000000004,1.3765,111.8,12.47,112.4932926889,124.79
2022-03-06 18:00:00,4.60152,1.34211,4.7932500000000005,4.60152,1.34211,4.7932500000000005,0.0,0.0,0.0,131.26,122.38152,15.16211,123.3171764888,4.60152,1.34211,4.7932500000000005,117.78,13.82,118.5880297501,131.01,116.46152,25.16211,119.1487197596,4.60152,1.34211,4.7932500000000005,111.86,23.82,114.3680549804,124.79,114.99152,12.94211,115.7175348993,4.60152,1.34211,4.7932500000000005,110.39,11.6,110.9978022305,124.79
2022-03-06 18:30:00,4.74912,1.38516,4.947,4.74912,1.38516,4.947,0.0,0.0,0.0,130.9,126.87912,13.84516,127.632282544,4.74912,1.38516,4.947,122.13,12.46,122.7639544003,130.67,120.74912,23.90516,123.092675068,4.74912,1.38516,4.947,116.0,22.52,118.1657750789,124.46,119.21912,14.18516,120.0600572122,4.74912,1.38516,4.947,114.47,12.8,115.1834228524,124.46
2022-03-06 19:00:00,4.72752,1.37886,4.9245,4.72752,1.37886,4.9245,0.0,0.0,0.0,130.9,128.58752,13.55886,129.300398237,4.72752,1.37886,4.9245,123.86,12.18,124.4574304732,130.67,122.38752,23.62886,124.6476156076,4.72752,1.37886,4.9245,117.66,22.25,119.7453051272,124.46,120.81752,14.478860000000001,121.6820057603,4.72752,1.37886,4.9245,116.09,13.1,116.82678674,124.46
2022-03-06 19:30:00,7.1736,2.0923,7.4725,7.1736,2.0923,7.4725,0.0,0.0,0.0,131.03,125.0936,15.292300000000001,126.0248515185,7.1736,2.0923,7.4725,117.92,13.2,118.656505932,130.8,119.1636,25.4123,121.8431309358,7.1736,2.0923,7.4725,111.99,23.32,114.3922309425,124.6,117.6836,14.4623,118.5689159529,7.1736,2.0923,7.4725,110.51,12.37,111.2001663668,124.6
2022-03-06 20:00:00,6.56616,1.91513,6.83975,6.56616,1.91513,6.83975,0.0,0.0,0.0,131.64,120.83616,16.60513,121.9717504419,6.56616,1.91513,6.83975,114.27,14.69,115.210368457,131.41,115.05616,26.65513,118.103411929,6.56616,1.91513,6.83975,108.49,24.74,111.2750991911,125.18,113.66616,12.90513,114.3964086388,6.56616,1.91513,6.83975,107.1,10.99,107.6623894403,125.18
2022-03-06 20:30:00,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,131.7,120.73552,14.66286,121.6226346247,1.1755200000000001,0.34286000000000005,1.2245,119.56,14.32,120.4145173972,131.46,114.74552,24.72286,117.378678501,1.1755200000000001,0.34286000000000005,1.2245,113.57,24.38,116.1573471632,125.24,113.24552,11.62286,113.8404087952,1.1755200000000001,0.34286000000000005,1.2245,112.07,11.28,112.636243279,125.24
2022-03-06 21:00:00,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,131.7,116.91432,16.11126,118.0191972513,1.44432,0.42126,1.5045000000000002,115.47,15.69,116.5310988535,131.46,111.11432,26.10126,114.1388097128,1.44432,0.42126,1.5045000000000002,109.67,25.68,112.6364563541,125.24,109.68432,10.46126,110.1820675729,1.44432,0.42126,1.5045000000000002,108.24,10.04,108.7046420352,125.24
2022-03-06 21:30:00,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,131.66,112.47128,17.97204,113.8981257379,1.48128,0.43204000000000004,1.5430000000000001,110.99,17.54,112.367396072,131.46,106.86128,27.94204,110.4540210341,1.48128,0.43204000000000004,1.5430000000000001,105.38,27.51,108.9116362011,125.19,105.53128,8.86204,105.9027233427,1.48128,0.43204000000000004,1.5430000000000001,104.05,8.43,104.3909354302,125.19
2022-03-06 22:00:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,132.05,106.56912,19.82766,108.3979401956,0.8491200000000001,0.24766000000000002,0.8845000000000001,105.72,19.58,107.5178813035,131.81,101.18912,29.81766,105.4909041304,0.8491200000000001,0.24766000000000002,0.8845000000000001,100.34,29.57,104.6064075475,125.55,99.93912,7.07766,100.1894254772,0.8491200000000001,0.24766000000000002,0.8845000000000001,99.09,6.83,99.3251076013,125.55
2022-03-06 22:30:00,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,132.57,100.55776,21.14518,102.7569060134,0.7377600000000001,0.21518,0.7685000000000001,99.82,20.93,101.9906726127,132.32,95.43776,31.02518,100.3540125149,0.7377600000000001,0.21518,0.7685000000000001,94.7,30.81,99.5858729941,126.05,94.27776,5.67518,94.4484181903,0.7377600000000001,0.21518,0.7685000000000001,93.54,5.46,93.6992166456,126.05
2022-03-06 23:00:00,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,132.57,97.33232,21.98776,99.7849793626,0.7123200000000001,0.20776000000000003,0.742,96.62,21.78,99.0443981253,132.32,92.36232,31.83776,97.6956555718,0.7123200000000001,0.20776000000000003,0.742,91.65,31.63,96.9545223288,126.05,91.27232,4.88776,91.4030994879,0.7123200000000001,0.20776000000000003,0.742,90.56,4.68,90.6808469303,126.05
2022-03-06 23:30:00,0.65976,0.19243000000000002,0.68725,0.65976,0.19243000000000002,0.68725,0.0,0.0,0.0,132.57,90.68976,23.70243,93.7360003241,0.65976,0.19243000000000002,0.68725,90.03,23.51,93.0490247128,132.32,86.00976,33.58243,92.333409013,0.65976,0.19243000000000002,0.68725,85.35,33.39,91.6488657868,126.05,85.02976,3.55243,85.103935541,0.65976,0.19243000000000002,0.68725,84.37,3.36,84.4368787912,126.05
2022-03-07 00:00:00,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0,133.48,86.10768,24.42474,89.5047511535,0.66768,0.19474000000000002,0.6955,85.44,24.23,88.8092703494,133.22,81.60768,34.38474,88.5557664969,0.66768,0.19474000000000002,0.6955,80.94,34.19,87.8648945825,126.89,80.72768,3.10474,80.7873611938,0.66768,0.19474000000000002,0.6955,80.06,2.91,80.1128685044,126.89
2022-03-07 00:30:00,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0,133.94,84.99288,25.04334,88.6056348606,0.66288,0.19334,0.6905,84.33,24.85,87.9151374907,133.69,80.55288,34.98334,87.8214128436,0.66288,0.19334,0.6905,79.89,34.79,87.1364229241,127.32,79.69288,2.56334,79.7340945559,0.66288,0.19334,0.6905,79.03,2.37,79.0655285191,127.32
2022-03-07 01:00:00,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,134.11,87.18848,24.42664,90.5455232819,0.7084800000000001,0.20664000000000002,0.738,86.48,24.22,89.8075653829,133.84,82.64848,34.30664,89.4858468944,0.7084800000000001,0.20664000000000002,0.738,81.94,34.1,88.7523160261,127.49,81.76848,2.97664,81.822641776,0.7084800000000001,0.20664000000000002,0.738,81.06,2.77,81.1073147133,127.49
2022-03-07 01:30:00,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,133.51,86.38952,24.83986,89.8897536466,0.71952,0.20986000000000002,0.7495,85.67,24.63,89.1402591425,133.26,81.89952,34.69986,88.9472408805,0.71952,0.20986000000000002,0.7495,81.18,34.49,88.2029052809,126.91,81.00952,2.5698600000000003,81.0502715051,0.71952,0.20986000000000002,0.7495,80.29,2.36,80.3246767812,126.91
2022-03-07 02:00:00,0.7128,0.2079,0.7425,0.7128,0.2079,0.7425,0.0,0.0,0.0,133.51,84.2928,25.5479,88.0793467633,0.7128,0.2079,0.7425,83.58,25.34,87.3368879684,133.26,80.2228,35.5879,87.7621573701,0.7128,0.2079,0.7425,79.51,35.38,87.0263437127,126.91,79.0328,2.0779,79.0601109552,0.7128,0.2079,0.7425,78.32,1.87,78.3423212574,126.91
2022-03-07 02:30:00,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,133.99,83.39144,25.61042,87.2354622722,0.7214400000000001,0.21042000000000002,0.7515000000000001,82.67,25.4,86.4840384117,133.73,79.01144,35.59042,86.6572884797,0.7214400000000001,0.21042000000000002,0.7515000000000001,78.29,35.38,85.9131450943,127.36,78.19144,2.21042,78.222677312,0.7214400000000001,0.21042000000000002,0.7515000000000001,77.47,2.0,77.4958121449,127.36
2022-03-07 03:00:00,0.6756,0.19705,0.7037500000000001,0.6756,0.19705,0.7037500000000001,0.0,0.0,0.0,134.42,82.1756,25.91705,86.1656701713,0.6756,0.19705,0.7037500000000001,81.5,25.72,85.4620875008,134.18,77.8556,35.89705,85.7326813418,0.6756,0.19705,0.7037500000000001,77.18,35.7,85.0367120719,127.78,77.0556,1.94705,77.0801952194,0.6756,0.19705,0.7037500000000001,76.38,1.75,76.4000451571,127.78
2022-03-07 03:30:00,0.66,0.1925,0.6875,0.66,0.1925,0.6875,0.0,0.0,0.0,134.6,82.78,25.6825,86.672482405,0.66,0.1925,0.6875,82.12,25.49,85.9850830086,134.35,78.42,35.6225,86.131637081,0.66,0.1925,0.6875,77.76,35.43,85.451170267,127.96,77.6,2.0725,77.6276706867,0.66,0.1925,0.6875,76.94,1.88,76.9629651196,127.96
2022-03-07 04:00:00,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0,134.25,82.6012,25.6916,86.5044308229,0.6912,0.2016,0.72,81.91,25.49,85.7845452281,134.01,78.2612,35.6516,85.9991395771,0.6912,0.2016,0.72,77.57,35.45,85.2866191146,127.61,77.4612,2.1216,77.4902490124,0.6912,0.2016,0.72,76.77,1.92,76.7940056254,127.61
2022-03-07 04:30:00,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,134.16,80.67328,25.85804,84.7160925598,0.71328,0.20804000000000003,0.743,79.96,25.65,83.9733535117,133.93,76.38328,35.76804,84.3430978148,0.71328,0.20804000000000003,0.743,75.67,35.56,83.6089857611,127.53,75.63328,1.89804,75.657092195,0.71328,0.20804000000000003,0.743,74.92,1.69,74.9390585743,127.53
2022-03-07 05:00:00,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0,134.16,81.0816,25.5788,85.0205908472,0.6816,0.1988,0.71,80.4,25.38,84.310760879,133.93,76.7916,35.5088,84.6039284431,0.6816,0.1988,0.71,76.11,35.31,83.9018962837,127.53,76.0116,2.1088,76.0408467338,0.6816,0.1988,0.71,75.33,1.9100000000000001,75.3542102341,127.53
2022-03-07 05:30:00,0.6604800000000001,0.19264,0.6880000000000001,0.6604800000000001,0.19264,0.6880000000000001,0.0,0.0,0.0,134.16,84.28048,24.58264,87.7924000036,0.6604800000000001,0.19264,0.6880000000000001,83.62,24.39,87.1044000037,133.93,79.84048,34.59264,87.0123726191,0.6604800000000001,0.19264,0.6880000000000001,79.18,34.4,86.3297886016,127.49,79.01048,3.17264,79.0741525051,0.6604800000000001,0.19264,0.6880000000000001,78.35,2.98,78.4066508659,127.49
2022-03-07 06:00:00,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,134.44,89.09016,23.15963,92.0512089576,0.6501600000000001,0.18963000000000002,0.67725,88.44,22.97,91.3742551269,134.2,84.47016,33.17963,90.7529381197,0.6501600000000001,0.18963000000000002,0.67725,83.82,32.99,90.0784796719,127.78,83.52016,4.30963,83.6312742768,0.6501600000000001,0.18963000000000002,0.67725,82.87,4.12,82.9723526242,127.78
2022-03-07 06:30:00,0.7351200000000001,0.21441000000000002,0.76575,0.7351200000000001,0.21441000000000002,0.76575,0.0,0.0,0.0,134.11,102.46512,15.85441,103.6844401685,0.7351200000000001,0.21441000000000002,0.76575,101.73,15.64,102.9252277141,133.85,97.27512,26.01441,100.6935871774,0.7351200000000001,0.21441000000000002,0.76575,96.54,25.8,99.9280321031,127.48,96.08512,10.80441,96.6906694612,0.7351200000000001,0.21441000000000002,0.76575,95.35,10.59,95.936284064,127.48
2022-03-07 07:00:00,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,132.92,112.4284,10.3362,112.9025338821,0.8784000000000001,0.25620000000000004,0.915,111.55,10.08,112.0045039273,132.68,106.8084,20.6362,108.78367093,0.8784000000000001,0.25620000000000004,0.915,105.93,20.38,107.872653161,126.34,105.4484,15.7662,106.6205333179,0.8784000000000001,0.25620000000000004,0.915,104.57,15.51,105.7139773162,126.34
2022-03-07 07:30:00,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,132.08,124.2364,4.91895,124.3337410121,0.9564,0.27895000000000003,0.9962500000000001,123.28,4.64,123.3672890194,131.84,118.1364,15.32895,119.1267632107,0.9564,0.27895000000000003,0.9962500000000001,117.18,15.05,118.1425194416,125.52,116.5364,20.528950000000002,118.3307665532,0.9564,0.27895000000000003,0.9962500000000001,115.58,20.25,117.3405253951,125.52
2022-03-07 08:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,131.1,132.712,1.616,132.7218384442,1.6320000000000001,0.47600000000000003,1.7000000000000002,131.08,1.1400000000000001,131.0849571843,130.87,126.252,11.626,126.7861639928,1.6320000000000001,0.47600000000000003,1.7000000000000002,124.62,11.15,125.1178120813,124.6,124.522,24.166,126.8452759861,1.6320000000000001,0.47600000000000003,1.7000000000000002,122.89,23.69,125.1525796778,124.6
2022-03-07 08:30:00,2.26512,0.66066,2.3595,2.26512,0.66066,2.3595,0.0,0.0,0.0,130.49,137.51512,3.58066,137.5617292515,2.26512,0.66066,2.3595,135.25,2.92,135.281517215,130.27,130.88512,8.39066,131.1537945034,2.26512,0.66066,2.3595,128.62,7.73,128.8520752646,124.01,129.06512,27.54066,131.9708041722,2.26512,0.66066,2.3595,126.8,26.88,129.6178012466,124.01
2022-03-07 09:00:00,2.39472,0.6984600000000001,2.4945,2.39472,0.6984600000000001,2.4945,0.0,0.0,0.0,130.13,140.03472,5.19846,140.1311770872,2.39472,0.6984600000000001,2.4945,137.64,4.5,137.7135418178,129.92,133.29472,6.84846,133.4705352662,2.39472,0.6984600000000001,2.4945,130.9,6.15,131.0443913336,123.65,131.44472,29.05846,134.6183810386,2.39472,0.6984600000000001,2.4945,129.05,28.36,132.1294520537,123.65
2022-03-07 09:30:00,8.51064,2.48227,8.86525,8.51064,2.48227,8.86525,0.0,0.0,0.0,129.88,141.01064,6.91227,141.1799563315,8.51064,2.48227,8.86525,132.5,4.43,132.5740355424,129.67,134.49064,8.67227,134.7699540497,8.51064,2.48227,8.86525,125.98,6.19,126.1319804808,123.4,132.71064,30.72227,136.2203062805,8.51064,2.48227,8.86525,124.2,28.24,127.3700812593,123.4
2022-03-07 10:00:00,9.00024,2.62507,9.37525,9.00024,2.62507,9.37525,0.0,0.0,0.0,129.88,140.75024,7.11507,140.9299623258,9.00024,2.62507,9.37525,131.75,4.49,131.8264867164,129.67,134.27024,8.77507,134.5566765462,9.00024,2.62507,9.37525,125.27,6.15,125.4208730635,123.4,132.53024,30.98507,136.1041479065,9.00024,2.62507,9.37525,123.53,28.36,126.7436408661,123.4
2022-03-07 10:30:00,3.9924,1.16445,4.15875,3.9924,1.16445,4.15875,0.0,0.0,0.0,129.71,144.4924,7.67445,144.6960636664,3.9924,1.16445,4.15875,140.5,6.51,140.6507380002,129.48,137.6424,5.35445,137.7465078053,3.9924,1.16445,4.15875,133.65,4.19,133.715663256,123.22,135.7224,31.28445,139.2813220556,3.9924,1.16445,4.15875,131.73,30.12,135.129594464,123.22
2022-03-07 11:00:00,3.35976,0.9799300000000001,3.49975,3.35976,0.9799300000000001,3.49975,0.0,0.0,0.0,129.71,148.10976,9.00993,148.3835565211,3.35976,0.9799300000000001,3.49975,144.75,8.03,144.972560852,129.48,141.06976,3.65993,141.117228835,3.35976,0.9799300000000001,3.49975,137.71,2.68,137.7360755213,123.22,139.06976,32.41993,142.7986344741,3.35976,0.9799300000000001,3.49975,135.71,31.44,139.304263036,123.22
2022-03-07 11:30:00,3.8556,1.12455,4.01625,3.8556,1.12455,4.01625,0.0,0.0,0.0,129.45,148.7856,9.60455,149.0952787585,3.8556,1.12455,4.01625,144.93,8.48,145.1778746917,129.23,141.7256,3.42455,141.7669680781,3.8556,1.12455,4.01625,137.87,2.3,137.8891834046,122.97,139.7356,33.02455,143.5850229309,3.8556,1.12455,4.01625,135.88,31.9,139.5742970607,122.97
2022-03-07 12:00:00,3.61896,1.05553,3.76975,3.61896,1.05553,3.76975,0.0,0.0,0.0,129.56,147.28896,9.35553,147.5857841374,3.61896,1.05553,3.76975,143.67,8.3,143.9095511076,129.34,140.27896,3.55553,140.324012244,3.61896,1.05553,3.76975,136.66,2.5,136.6828650563,123.07,138.32896,32.89553,142.1865572713,3.61896,1.05553,3.76975,134.71,31.84,138.4217096412,123.07
2022-03-07 12:30:00,4.50312,1.31341,4.69075,4.50312,1.31341,4.69075,0.0,0.0,0.0,129.82,144.75312,8.73341,145.0163377001,4.50312,1.31341,4.69075,140.25,7.42,140.4461423465,129.59,137.92312,4.69341,138.0029533306,4.50312,1.31341,4.69075,133.42,3.38,133.462806804,123.31,136.00312,32.44341,139.8192529738,4.50312,1.31341,4.69075,131.5,31.13,135.134477096,123.31
2022-03-07 13:00:00,4.84296,1.41253,5.04475,4.84296,1.41253,5.04475,0.0,0.0,0.0,130.07,143.48296,7.57253,143.6826469027,4.84296,1.41253,5.04475,138.64,6.16,138.7767819197,129.85,136.67296,6.11253,136.8095794093,4.84296,1.41253,5.04475,131.83,4.7,131.9137555375,123.55,134.82296,31.56253,138.4681329518,4.84296,1.41253,5.04475,129.98,30.15,133.4309667956,123.55
2022-03-07 13:30:00,5.33232,1.55526,5.5545,5.33232,1.55526,5.5545,0.0,0.0,0.0,130.78,139.85232,6.24526,139.991695046,5.33232,1.55526,5.5545,134.52,4.69,134.6017329012,130.54,133.25232,7.71526,133.4754884698,5.33232,1.55526,5.5545,127.92,6.16,128.0682318141,124.23,131.47232,30.52526,134.96948701190001,5.33232,1.55526,5.5545,126.14,28.97,129.4239564377,124.23
2022-03-07 14:00:00,6.05784,1.76687,6.31025,6.05784,1.76687,6.31025,0.0,0.0,0.0,131.15,135.13784,4.75687,135.2215353117,6.05784,1.76687,6.31025,129.08,2.99,129.1146254303,130.91,128.76784,9.59687,129.1249647902,6.05784,1.76687,6.31025,122.71,7.83,122.9595583922,124.58,127.08784,29.25687,130.4119761297,6.05784,1.76687,6.31025,121.03,27.49,124.1126947576,124.58
2022-03-07 14:30:00,7.30104,2.12947,7.60525,7.30104,2.12947,7.60525,0.0,0.0,0.0,131.53,134.33104,4.56947,134.4087361877,7.30104,2.12947,7.60525,127.03,2.44,127.0534316734,131.28,128.08104,10.51947,128.5123031331,7.30104,2.12947,7.60525,120.78,8.39,121.0710555831,124.95,126.42104,29.20947,129.7515799224,7.30104,2.12947,7.60525,119.12,27.08,122.1593254729,124.95
2022-03-07 15:00:00,6.58248,1.91989,6.85675,6.58248,1.91989,6.85675,0.0,0.0,0.0,131.75,131.50248,3.10989,131.5392476106,6.58248,1.91989,6.85675,124.92,1.19,124.925667899,131.51,125.32248,11.569890000000001,125.8554184291,6.58248,1.91989,6.85675,118.74,9.65,119.1314824049,125.18,123.72248,28.00989,126.8534823927,6.58248,1.91989,6.85675,117.14,26.09,120.0102816429,125.18
2022-03-07 15:30:00,6.00144,1.75042,6.2515,6.00144,1.75042,6.2515,0.0,0.0,0.0,132.23,133.01144,2.42042,133.0334604671,6.00144,1.75042,6.2515,127.01,0.67,127.0117671714,132.0,126.75144,11.93042,127.3116744979,6.00144,1.75042,6.2515,120.75,10.18,121.1783598668,125.65,125.09144,27.43042,128.0636416109,6.00144,1.75042,6.2515,119.09,25.68,121.8272978441,125.65
2022-03-07 16:00:00,4.89408,1.42744,5.098,4.89408,1.42744,5.098,0.0,0.0,0.0,132.42,134.48408,2.01744,134.4992112899,4.89408,1.42744,5.098,129.59,0.59,129.5913430751,132.19,128.11408,11.70744,128.6478979447,4.89408,1.42744,5.098,123.22,10.28,123.6480764104,125.84,126.42408,26.96744,129.2682900947,4.89408,1.42744,5.098,121.53,25.54,124.1846709542,125.84
2022-03-07 16:30:00,3.8959200000000003,1.13631,4.05825,3.8959200000000003,1.13631,4.05825,0.0,0.0,0.0,132.27,132.74592,2.32631,132.7663021812,3.8959200000000003,1.13631,4.05825,128.85,1.19,128.8554950322,132.03,126.37592,13.03631,127.0465211419,3.8959200000000003,1.13631,4.05825,122.48,11.9,123.056736508,125.72,124.69592,24.87631,127.1530702101,3.8959200000000003,1.13631,4.05825,120.8,23.74,123.1106315474,125.72
2022-03-07 17:00:00,2.73384,0.79737,2.84775,2.73384,0.79737,2.84775,0.0,0.0,0.0,131.93,134.88384,2.4473700000000003,134.9060410547,2.73384,0.79737,2.84775,132.15,1.65,132.1603003931,131.69,128.33384,13.02737,128.9933597448,2.73384,0.79737,2.84775,125.6,12.23,126.1940287811,125.41,126.60384,23.82737,128.8265340055,2.73384,0.79737,2.84775,123.87,23.03,125.9926894705,125.41
2022-03-07 17:30:00,3.94272,1.14996,4.107,3.94272,1.14996,4.107,0.0,0.0,0.0,131.15,138.02272,3.64996,138.0709724895,3.94272,1.14996,4.107,134.08,2.5,134.1033049555,130.92,131.38272,14.14996,132.1425006673,3.94272,1.14996,4.107,127.44,13.0,128.1013411327,124.7,129.63272,23.25996,131.7029530185,3.94272,1.14996,4.107,125.69,22.11,127.6198581726,124.7
2022-03-07 18:00:00,5.7684,1.68245,6.00875,5.7684,1.68245,6.00875,0.0,0.0,0.0,130.82,139.7184,5.61245,139.8310798555,5.7684,1.68245,6.00875,133.95,3.93,134.0076393345,130.59,133.0584,16.05245,134.0232030716,5.7684,1.68245,6.00875,127.29,14.37,128.0985597109,124.37,131.3184,22.46245,133.2256876078,5.7684,1.68245,6.00875,125.55,20.78,127.2580484685,124.37
2022-03-07 18:30:00,7.9572,2.32085,8.28875,7.9572,2.32085,8.28875,0.0,0.0,0.0,130.95,142.1572,5.69085,142.2710627133,7.9572,2.32085,8.28875,134.2,3.37,134.2423066697,130.73,135.4972,16.14085,136.4551876865,7.9572,2.32085,8.28875,127.54,13.82,128.2865698349,124.52,133.7372,23.57085,135.798466978,7.9572,2.32085,8.28875,125.78,21.25,127.5624196227,124.52
2022-03-07 19:00:00,1.76736,0.51548,1.841,1.76736,0.51548,1.841,0.0,0.0,0.0,130.69,145.36736,1.2454800000000001,145.3726954204,1.76736,0.51548,1.841,143.6,0.73,143.6018554894,130.47,138.31736,11.77548,138.8177006242,1.76736,0.51548,1.841,136.55,11.26,137.0134668564,124.28,136.39736,24.11548,138.5128015405,1.76736,0.51548,1.841,134.63,23.6,136.6828332308,124.28
2022-03-07 19:30:00,2.28792,0.6673100000000001,2.38325,2.28792,0.6673100000000001,2.38325,0.0,0.0,0.0,131.37,141.64792,2.61731,141.6720987067,2.28792,0.6673100000000001,2.38325,139.36,1.9500000000000002,139.3736420562,131.14,134.77792,13.23731,135.4264157968,2.28792,0.6673100000000001,2.38325,132.49,12.57,133.0849540707,124.91,132.91792,23.47731,134.9753960615,2.28792,0.6673100000000001,2.38325,130.63,22.81,132.6065345298,124.91
2022-03-07 20:00:00,2.23008,0.65044,2.323,2.23008,0.65044,2.323,0.0,0.0,0.0,131.37,137.09008,5.33044,137.1936719568,2.23008,0.65044,2.323,134.86,4.68,134.9411797785,131.14,130.41008,15.92044,131.3782682768,2.23008,0.65044,2.323,128.18,15.27,129.0863482325,124.91,128.66008,21.11044,130.3804696364,2.23008,0.65044,2.323,126.43,20.46,128.0748082177,124.91
2022-03-07 20:30:00,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,131.39,132.8396,7.08655,133.0284876222,1.5996000000000001,0.46655,1.66625,131.24,6.62,131.4068567465,131.17,126.2796,17.48655,127.4845747809,1.5996000000000001,0.46655,1.66625,124.68,17.02,125.8363333859,124.94,124.5896,18.91655,126.0174761375,1.5996000000000001,0.46655,1.66625,122.99,18.45,124.3661634047,124.94
2022-03-07 21:00:00,1.52184,0.44387000000000004,1.58525,1.52184,0.44387000000000004,1.58525,0.0,0.0,0.0,131.39,128.52184,8.49387,128.8022095484,1.52184,0.44387000000000004,1.58525,127.0,8.05,127.2548722054,131.17,122.16184,18.89387,123.6142931694,1.52184,0.44387000000000004,1.58525,120.64,18.45,122.0426650807,124.94,120.55184,17.73387,121.8492358309,1.52184,0.44387000000000004,1.58525,119.03,17.29,120.2791960399,124.94
2022-03-07 21:30:00,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,131.84,122.62984,10.93037,123.1160048359,1.26984,0.37037000000000003,1.32275,121.36,10.56,121.8185667294,131.61,116.48984,21.29037,118.4194353895,1.26984,0.37037000000000003,1.32275,115.22,20.92,117.1037779066,125.34,115.00984,15.45037,116.0429973327,1.26984,0.37037000000000003,1.32275,113.74,15.08,114.7353215013,125.34
2022-03-07 22:00:00,1.29192,0.37681000000000003,1.34575,1.29192,0.37681000000000003,1.34575,0.0,0.0,0.0,132.25,115.64192,13.71681,116.4525849342,1.29192,0.37681000000000003,1.34575,114.35,13.34,115.1254884897,132.01,109.82192,24.03681,112.4216275788,1.29192,0.37681000000000003,1.34575,108.53,23.66,111.0790551814,125.72,108.47192,13.10681,109.2609074503,1.29192,0.37681000000000003,1.34575,107.18,12.73,107.9333372967,125.72
2022-03-07 22:30:00,1.18344,0.34517000000000003,1.23275,1.18344,0.34517000000000003,1.23275,0.0,0.0,0.0,132.84,108.59344,16.65517,109.8632326976,1.18344,0.34517000000000003,1.23275,107.41,16.31,108.6412637997,132.61,103.05344,26.80517,106.4825273675,1.18344,0.34517000000000003,1.23275,101.87,26.46,105.2503135387,126.27,101.82344,10.23517,102.3365606143,1.18344,0.34517000000000003,1.23275,100.64,9.89,101.1247828181,126.27
2022-03-07 23:00:00,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,132.68,102.03328,18.29304,103.6601444143,1.07328,0.31304000000000004,1.118,100.96,17.98,102.5485348506,132.43,96.78328,28.34304,100.8480599913,1.07328,0.31304000000000004,1.118,95.71,28.03,99.7300606638,126.12,95.66328,8.60304,96.0493385589,1.07328,0.31304000000000004,1.118,94.59,8.29,94.9525786906,126.12
2022-03-07 23:30:00,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,132.57,96.17464,20.00052,98.2322868481,1.06464,0.31052,1.109,95.11,19.69,97.1267635619,132.32,91.17464,29.98052,95.9773231477,1.06464,0.31052,1.109,90.11,29.67,94.8689675289,126.0,90.16464,7.06052,90.4406614803,1.06464,0.31052,1.109,89.1,6.75,89.3553160142,126.0
2022-03-08 00:00:00,1.1136,0.32480000000000003,1.16,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,132.75,91.2736,21.5348,93.7796228826,1.1136,0.32480000000000003,1.16,90.16,21.21,92.621216252,132.51,86.4936,31.5248,92.05952344,1.1136,0.32480000000000003,1.16,85.38,31.2,90.9020593826,126.15,85.5636,5.8748000000000005,85.7650448609,1.1136,0.32480000000000003,1.16,84.45,5.55,84.6321747328,126.15
2022-03-08 00:30:00,1.6351200000000001,0.47691000000000006,1.7032500000000002,1.6351200000000001,0.47691000000000006,1.7032500000000002,0.0,0.0,0.0,133.27,90.88512,22.21691,93.5611892152,1.6351200000000001,0.47691000000000006,1.7032500000000002,89.25,21.74,91.8596217062,133.01,86.16512,32.13691,91.9630843815,1.6351200000000001,0.47691000000000006,1.7032500000000002,84.53,31.66,90.2644808327,126.64,85.23512,5.43691,85.4083466165,1.6351200000000001,0.47691000000000006,1.7032500000000002,83.6,4.96,83.7470094988,126.64
