Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-08 01:00:00,1.6329600000000002,0.47628000000000004,1.701,1.6329600000000002,0.47628000000000004,1.701,0.0,0.0,0.0,133.13,92.61296,21.81628,95.1478346207,1.6329600000000002,0.47628000000000004,1.701,90.98,21.34,93.4492161551,132.89,87.82296,31.66628,93.3575149209,1.6329600000000002,0.47628000000000004,1.701,86.19,31.19,91.6598723543,126.52,86.87296,5.54628,87.0498271164,1.6329600000000002,0.47628000000000004,1.701,85.24,5.07,85.3906464433,126.52
2022-03-08 01:30:00,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,132.38,92.416,22.158,95.0352251536,1.536,0.448,1.6,90.88,21.71,93.4371366214,132.14,87.616,31.978,93.2692657846,1.536,0.448,1.6,86.08,31.53,91.6728274899,125.81,86.676,5.188,86.831125295,1.536,0.448,1.6,85.14,4.74,85.2718429495,125.81
2022-03-08 02:00:00,1.6231200000000001,0.47341000000000005,1.69075,1.6231200000000001,0.47341000000000005,1.69075,0.0,0.0,0.0,132.48,90.53312,22.53341,93.295232371,1.6231200000000001,0.47341000000000005,1.69075,88.91,22.06,91.605849704,132.25,85.82312,32.43341,91.7471199045,1.6231200000000001,0.47341000000000005,1.69075,84.2,31.96,90.0615434023,125.89,84.91312,5.08341,85.0651456553,1.6231200000000001,0.47341000000000005,1.69075,83.29,4.61,83.41748138130001,125.89
2022-03-08 02:30:00,1.6586400000000001,0.48377000000000003,1.72775,1.6586400000000001,0.48377000000000003,1.72775,0.0,0.0,0.0,132.91,89.01864,23.19377,91.9905931836,1.6586400000000001,0.48377000000000003,1.72775,87.36,22.71,90.2635790338,132.67,84.36864,33.00377,90.5942396053,1.6586400000000001,0.48377000000000003,1.72775,82.71,32.52,88.8734746705,126.28,83.47864,4.37377,83.5931408685,1.6586400000000001,0.48377000000000003,1.72775,81.82,3.89,81.9124196932,126.28
2022-03-08 03:00:00,1.8216,0.5313,1.8975,1.8216,0.5313,1.8975,0.0,0.0,0.0,132.58,87.7116,23.2513,90.7411027388,1.8216,0.5313,1.8975,85.89,22.72,88.8441922694,132.34,83.1316,33.0813,89.4719806881,1.8216,0.5313,1.8975,81.31,32.55,87.5832095781,125.98,82.2616,4.4613,82.3824861985,1.8216,0.5313,1.8975,80.44,3.93,80.5359453909,125.98
2022-03-08 03:30:00,1.95552,0.5703600000000001,2.037,1.95552,0.5703600000000001,2.037,0.0,0.0,0.0,132.65,88.91552,23.13036,91.8748238126,1.95552,0.5703600000000001,2.037,86.96,22.56,89.8387177112,132.42,84.28552,33.05036,90.5338344366,1.95552,0.5703600000000001,2.037,82.33,32.48,88.50525012680001,126.02,83.40552,4.85036,83.546434745,1.95552,0.5703600000000001,2.037,81.45,4.28,81.5623742911,126.02
2022-03-08 04:00:00,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0.0,0.0,0.0,133.26,87.5608,24.0544,90.804778817,1.9008,0.5544,1.98,85.66,23.5,88.8250280045,133.04,82.9908,33.9544,89.6681334923,1.9008,0.5544,1.98,81.09,33.4,87.6991909883,126.61,82.1508,4.0044,82.2483383419,1.9008,0.5544,1.98,80.25,3.45,80.3241246451,126.61
2022-03-08 04:30:00,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0.0,0.0,0.0,132.36,85.14968,24.16824,88.5131167048,2.11968,0.61824,2.208,83.03,23.55,86.3051759746,132.13,80.67968,33.89824,87.5117217291,2.11968,0.61824,2.208,78.56,33.28,85.3184153627,125.76,79.86968,3.62824,79.9520475585,2.11968,0.61824,2.208,77.75,3.01,77.808242494,125.76
2022-03-08 05:00:00,2.1156,0.6170500000000001,2.20375,2.1156,0.6170500000000001,2.20375,0.0,0.0,0.0,132.36,86.2056,23.59705,89.3768775471,2.1156,0.6170500000000001,2.20375,84.09,22.98,87.1734391888,132.13,81.6956,33.32705,88.2318724785,2.1156,0.6170500000000001,2.20375,79.58,32.71,86.0402260574,125.76,80.8656,4.13705,80.9713557134,2.1156,0.6170500000000001,2.20375,78.75,3.52,78.8286299513,125.76
2022-03-08 05:30:00,2.06736,0.6029800000000001,2.1535,2.06736,0.6029800000000001,2.1535,0.0,0.0,0.0,132.18,88.19736,22.85298,91.1100049712,2.06736,0.6029800000000001,2.1535,86.13,22.25,88.9575145786,131.94,83.58736,32.63298,89.7315893955,2.06736,0.6029800000000001,2.1535,81.52,32.03,87.5867073248,125.57,82.72736,4.82298,82.8678298778,2.06736,0.6029800000000001,2.1535,80.66,4.22,80.7703163297,125.57
2022-03-08 06:00:00,1.97232,0.57526,2.0545,1.97232,0.57526,2.0545,0.0,0.0,0.0,132.33,92.70232,21.33526,95.1257770147,1.97232,0.57526,2.0545,90.73,20.76,93.0747575877,132.09,87.92232,31.16526,93.2824087653,1.97232,0.57526,2.0545,85.95,30.59,91.231302742,125.71,86.96232,6.11526,87.1770698329,1.97232,0.57526,2.0545,84.99,5.54,85.1703686736,125.71
2022-03-08 06:30:00,2.02896,0.5917800000000001,2.1135,2.02896,0.5917800000000001,2.1135,0.0,0.0,0.0,132.16,105.54896,14.80178,106.5817791569,2.02896,0.5917800000000001,2.1135,103.52,14.21,104.4907388241,131.92,100.24896,24.79178,103.2689998821,2.02896,0.5917800000000001,2.1135,98.22,24.2,101.1573447655,125.54,99.01896,12.03178,99.7472714887,2.02896,0.5917800000000001,2.1135,96.99,11.44,97.6623453538,125.54
2022-03-08 07:00:00,2.09016,0.60963,2.17725,2.09016,0.60963,2.17725,0.0,0.0,0.0,131.44,115.74016,9.62963,116.1400637625,2.09016,0.60963,2.17725,113.65,9.02,114.0073809014,131.21,109.97016,19.85963,111.749008918,2.09016,0.60963,2.17725,107.88,19.25,109.5840175391,124.87,108.60016,16.82963,109.8964567125,2.09016,0.60963,2.17725,106.51,16.22,107.7379622046,124.87
2022-03-08 07:30:00,4.78824,1.39657,4.98775,4.78824,1.39657,4.98775,0.0,0.0,0.0,130.24,125.44824,5.8965700000000005,125.5867447498,4.78824,1.39657,4.98775,120.66,4.5,120.7438843172,130.03,119.38824,16.15657,120.4764981416,4.78824,1.39657,4.98775,114.6,14.76,115.5466035849,123.74,117.85824,21.44657,119.7936563457,4.78824,1.39657,4.98775,113.07,20.05,114.8339122385,123.74
2022-03-08 08:00:00,6.5076,1.89805,6.7787500000000005,6.5076,1.89805,6.7787500000000005,0.0,0.0,0.0,130.24,132.0876,2.89805,132.1193883106,6.5076,1.89805,6.7787500000000005,125.58,1.0,125.5839814626,130.03,125.7976,13.09805,126.4776465608,6.5076,1.89805,6.7787500000000005,119.29,11.2,119.8146238988,123.74,124.1876,25.32805,126.7441127255,6.5076,1.89805,6.7787500000000005,117.68,23.43,119.9897799815,123.74
2022-03-08 08:30:00,5.65104,1.64822,5.8865,5.65104,1.64822,5.8865,0.0,0.0,0.0,130.03,135.33104,3.45822,135.3752180905,5.65104,1.64822,5.8865,129.68,1.81,129.6926308624,129.82,128.89104,10.35822,129.3065849594,5.65104,1.64822,5.8865,123.24,8.71,123.5474066907,123.52,127.20104,27.53822,130.14783186,5.65104,1.64822,5.8865,121.55,25.89,124.2766856655,123.52
2022-03-08 09:00:00,5.90904,1.72347,6.15525,5.90904,1.72347,6.15525,0.0,0.0,0.0,130.03,136.05904,5.00347,136.1510083612,5.90904,1.72347,6.15525,130.15,3.2800000000000002,130.1913242117,129.82,129.58904,8.97347,129.8993550868,5.90904,1.72347,6.15525,123.68,7.25,123.8923117066,123.52,127.89904,28.85347,131.1132608242,5.90904,1.72347,6.15525,121.99,27.13,124.9703844917,123.52
2022-03-08 09:30:00,7.0296,2.0503,7.3225,7.0296,2.0503,7.3225,0.0,0.0,0.0,130.39,138.0896,5.2903,138.1909002151,7.0296,2.0503,7.3225,131.06,3.24,131.1000427155,130.18,130.5696,7.6303,130.7923618651,7.0296,2.0503,7.3225,123.54,5.58,123.6659532774,123.82,129.8696,26.6803,132.5818668305,7.0296,2.0503,7.3225,122.84,24.63,125.2848853613,123.82
2022-03-08 10:00:00,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0.0,0.0,0.0,130.39,136.49848,5.78664,136.6210827244,8.14848,2.37664,8.488,128.35,3.41,128.3952904121,130.18,128.41848,6.70664,128.593487493,8.14848,2.37664,8.488,120.27,4.33,120.3479197992,123.82,128.45848,23.92664,130.6677664369,8.14848,2.37664,8.488,120.31,21.55,122.2247871751,123.82
2022-03-08 10:30:00,8.90688,2.59784,9.278,8.90688,2.59784,9.278,0.0,0.0,0.0,131.46,137.17688,6.25784,137.319543285,8.90688,2.59784,9.278,128.27,3.66,128.3222057946,131.25,129.08688,6.68784,129.260008479,8.90688,2.59784,9.278,120.18,4.09,120.2495758828,124.86,129.12688,23.88784,131.3178587946,8.90688,2.59784,9.278,120.22,21.29,122.0905913656,124.86
2022-03-08 11:00:00,9.42792,2.74981,9.82075,9.42792,2.74981,9.82075,0.0,0.0,0.0,131.46,136.22792,6.08981,136.3639687504,9.42792,2.74981,9.82075,126.8,3.34,126.8439813314,131.25,128.22792,7.14981,128.4270970261,9.42792,2.74981,9.82075,118.8,4.4,118.8814535577,124.86,128.25792,24.36981,130.552601208,9.42792,2.74981,9.82075,118.83,21.62,120.7807654389,124.86
2022-03-08 11:30:00,10.55664,3.07902,10.9965,10.55664,3.07902,10.9965,0.0,0.0,0.0,132.11,132.53664,6.98902,132.720787155,10.55664,3.07902,10.9965,121.98,3.91,122.0426503318,131.87,124.82664,7.00902,125.0232634954,10.55664,3.07902,10.9965,114.27,3.93,114.3375607576,125.49,124.87664,24.36902,127.2321671334,10.55664,3.07902,10.9965,114.32,21.29,116.2855386538,125.49
2022-03-08 12:00:00,10.2852,2.9998500000000003,10.713750000000001,10.2852,2.9998500000000003,10.713750000000001,0.0,0.0,0.0,132.11,131.0352,7.47985,131.2485115918,10.2852,2.9998500000000003,10.713750000000001,120.75,4.48,120.8330786664,131.87,123.4052,6.41985,123.5720755716,10.2852,2.9998500000000003,10.713750000000001,113.12,3.42,113.171687272,125.49,123.4552,23.80985,125.7302484053,10.2852,2.9998500000000003,10.713750000000001,113.17,20.81,115.0673932963,125.49
2022-03-08 12:30:00,10.40352,3.03436,10.837,10.40352,3.03436,10.837,0.0,0.0,0.0,132.27,130.21352,8.16436,130.4692207572,10.40352,3.03436,10.837,119.81,5.13,119.9197773514,132.03,122.65352,5.80436,122.7907837071,10.40352,3.03436,10.837,112.25,2.77,112.2841725267,125.65,122.69352,23.13436,124.8555103414,10.40352,3.03436,10.837,112.29,20.1,114.0747741615,125.65
2022-03-08 13:00:00,10.51224,3.06607,10.95025,10.51224,3.06607,10.95025,0.0,0.0,0.0,131.88,127.84224,9.62607,128.204132351,10.51224,3.06607,10.95025,117.33,6.5600000000000005,117.5132439345,131.64,120.40224,4.4960700000000005,120.4861570574,10.51224,3.06607,10.95025,109.89,1.43,109.8993039104,125.28,120.48224,21.83607,122.4450248416,10.51224,3.06607,10.95025,109.97,18.77,111.5603594473,125.28
2022-03-08 13:30:00,10.2084,2.97745,10.63375,10.2084,2.97745,10.63375,0.0,0.0,0.0,131.92,126.33840000000001,10.82745,126.8015180826,10.2084,2.97745,10.63375,116.13,7.85,116.395014498,131.64,118.9584,3.23745,119.0024454079,10.2084,2.97745,10.63375,108.75,0.26,108.7503108042,125.31,119.0284,20.54745,120.788897288,10.2084,2.97745,10.63375,108.82,17.57,110.2292942008,125.31
2022-03-08 14:00:00,9.61896,2.80553,10.01975,9.61896,2.80553,10.01975,0.0,0.0,0.0,131.99,125.97896,9.87553,126.365440115,9.61896,2.80553,10.01975,116.36,7.07,116.574587711,131.74,118.58896,3.76553,118.6487279749,9.61896,2.80553,10.01975,108.97,0.96,108.9742286047,125.39,118.65896,21.07553,120.5160850387,9.61896,2.80553,10.01975,109.04,18.27,110.5600040702,125.39
2022-03-08 14:30:00,9.06912,2.64516,9.447,9.06912,2.64516,9.447,0.0,0.0,0.0,131.89,124.43912,10.31516,124.8659165353,9.06912,2.64516,9.447,115.37,7.67,115.624676432,131.65,117.09912,2.96516,117.136655572,9.06912,2.64516,9.447,108.03,0.32,108.0304739414,125.3,117.16912,20.20516,118.8984910426,9.06912,2.64516,9.447,108.1,17.56,109.5169557648,125.3
2022-03-08 15:00:00,8.19456,2.39008,8.536,8.19456,2.39008,8.536,0.0,0.0,0.0,131.49,124.17456,10.54008,124.6210842418,8.19456,2.39008,8.536,115.98,8.15,116.2660006193,131.24,116.79456,2.4700800000000003,116.8206768547,8.19456,2.39008,8.536,108.6,0.08,108.6000294659,124.92,116.87456,19.60008,118.5066492278,8.19456,2.39008,8.536,108.68,17.21,110.0342060452,124.92
2022-03-08 15:30:00,7.01472,2.04596,7.307,7.01472,2.04596,7.307,0.0,0.0,0.0,131.82,127.08472,10.19596,127.4930729797,7.01472,2.04596,7.307,120.07,8.15,120.3462812055,131.56,119.49472,2.25596,119.5160134183,7.01472,2.04596,7.307,112.48,0.21,112.4801960347,125.23,119.52472,19.03596,121.0310970957,7.01472,2.04596,7.307,112.51,16.99,113.7855887184,125.23
2022-03-08 16:00:00,5.58048,1.62764,5.813,5.58048,1.62764,5.813,0.0,0.0,0.0,131.11,129.43048,9.35764,129.7683111526,5.58048,1.62764,5.813,123.85,7.73,124.0909964502,130.85,121.58048,1.87764,121.5949778938,5.58048,1.62764,5.813,116.0,0.25,116.0002693962,124.57,121.65048,18.94764,123.1172300931,5.58048,1.62764,5.813,116.07,17.32,117.3551332495,124.57
2022-03-08 16:30:00,3.32736,0.9704800000000001,3.466,3.32736,0.9704800000000001,3.466,0.0,0.0,0.0,131.22,134.28736,8.26048,134.5411854623,3.32736,0.9704800000000001,3.466,130.96,7.29,131.1627450917,130.98,126.04736,1.63048,126.0579050595,3.32736,0.9704800000000001,3.466,122.72,0.66,122.721774759,124.7,126.06736,18.81048,127.4629884131,3.32736,0.9704800000000001,3.466,122.74,17.84,124.0297270819,124.7
2022-03-08 17:00:00,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0.0,0.0,0.0,131.22,138.74768,9.82224,139.094914012,5.52768,1.61224,5.758,133.22,8.21,133.4727406627,130.98,130.32768,1.8922400000000001,130.3414160825,5.52768,1.61224,5.758,124.8,0.28,124.8003141022,124.7,130.36768,18.48224,131.6712769893,5.52768,1.61224,5.758,124.84,16.87,125.9746899183,124.7
2022-03-08 17:30:00,5.75736,1.67923,5.99725,5.75736,1.67923,5.99725,0.0,0.0,0.0,131.47,141.26736,10.82923,141.6818239005,5.75736,1.67923,5.99725,135.51,9.15,135.8185650049,131.23,132.71736,2.77923,132.7464566938,5.75736,1.67923,5.99725,126.96,1.1,126.964765191,124.99,132.73736,17.78923,133.9240958296,5.75736,1.67923,5.99725,126.98,16.11,127.9978613103,124.99
2022-03-08 18:00:00,6.5186399999999995,1.9012700000000002,6.79025,6.5186399999999995,1.9012700000000002,6.79025,0.0,0.0,0.0,0.003,142.39864,12.28127,142.9272621534,6.5186399999999995,1.9012700000000002,6.79025,135.88,10.38,136.2758922187,0.003,133.82864,4.16127,133.89331967,6.5186399999999995,1.9012700000000002,6.79025,127.31,2.26,127.3300581167,0.003,133.85864,16.82127,134.9114177046,6.5186399999999995,1.9012700000000002,6.79025,127.34,14.92,128.2110837642,0.003
2022-03-08 18:30:00,6.6264,1.9327,6.9025,6.6264,1.9327,6.9025,0.0,0.0,0.0,131.39,142.4664,12.0527,142.9753220183,6.6264,1.9327,6.9025,135.84,10.12,136.2164454095,131.0,133.8764,3.9527,133.9347390121,6.6264,1.9327,6.9025,127.25,2.02,127.266031996,124.79,133.9064,17.0827,134.9916390013,6.6264,1.9327,6.9025,127.28,15.15,128.1784728416,124.79
2022-03-08 19:00:00,2.7648,0.8064,2.88,2.7648,0.8064,2.88,0.0,0.0,0.0,131.24,141.8948,10.5164,142.2839728712,2.7648,0.8064,2.88,139.13,9.71,139.4684229494,131.0,133.1548,2.5263999999999998,133.1787650491,2.7648,0.8064,2.88,130.39,1.72,130.4013439348,124.79,133.1548,16.1064,134.1253774794,2.7648,0.8064,2.88,130.39,15.3,131.2845843959,124.79
2022-03-08 19:30:00,2.02008,0.5891900000000001,2.10425,2.02008,0.5891900000000001,2.10425,0.0,0.0,0.0,130.72,138.67008,11.809190000000001,139.1720088799,2.02008,0.5891900000000001,2.10425,136.65,11.22,137.1098497556,130.47,130.07008,3.53919,130.1182215413,2.02008,0.5891900000000001,2.10425,128.05,2.95,128.0839763593,124.29,130.11008,15.07919,130.9809714755,2.02008,0.5891900000000001,2.10425,128.09,14.49,128.9069749858,124.29
2022-03-08 20:00:00,1.8516,0.54005,1.92875,1.8516,0.54005,1.92875,0.0,0.0,0.0,132.28,133.1416,13.76005,133.8507550467,1.8516,0.54005,1.92875,131.29,13.22,131.9539029358,132.03,124.8516,5.42005,124.9691920617,1.8516,0.54005,1.92875,123.0,4.88,123.0967684385,125.74,124.8916,12.97005,125.5632667127,1.8516,0.54005,1.92875,123.04,12.43,123.6662706642,125.74
2022-03-08 20:30:00,1.8460800000000002,0.53844,1.923,1.8460800000000002,0.53844,1.923,0.0,0.0,0.0,131.2,129.78608,14.81844,130.6292950521,1.8460800000000002,0.53844,1.923,127.94,14.28,128.7344631402,130.95,121.69608,6.47844,121.8683965276,1.8460800000000002,0.53844,1.923,119.85,5.94,119.9971087152,124.71,121.74608,11.77844,122.3145111759,1.8460800000000002,0.53844,1.923,119.9,11.24,120.4256932718,124.71
2022-03-08 21:00:00,1.9048800000000001,0.55559,1.98425,1.9048800000000001,0.55559,1.98425,0.0,0.0,0.0,131.2,124.72488,17.13559,125.896481824,1.9048800000000001,0.55559,1.98425,122.82,16.58,123.9340502041,130.95,116.94488,8.54559,117.256693057,1.9048800000000001,0.55559,1.98425,115.04,7.99,115.3171353269,124.71,117.00488,9.93559,117.4259677093,1.9048800000000001,0.55559,1.98425,115.1,9.38,115.4815760197,124.71
2022-03-08 21:30:00,1.974,0.5757500000000001,2.05625,1.974,0.5757500000000001,2.05625,0.0,0.0,0.0,132.06,118.024,19.75575,119.6660111897,1.974,0.5757500000000001,2.05625,116.05,19.18,117.6242955346,131.82,110.634,10.97575,111.1771066545,1.974,0.5757500000000001,2.05625,108.66,10.4,109.1565646216,125.52,110.724,7.62575,110.9862885183,1.974,0.5757500000000001,2.05625,108.75,7.05,108.978277652,125.52
2022-03-08 22:00:00,1.78224,0.5198200000000001,1.8565,1.78224,0.5198200000000001,1.8565,0.0,0.0,0.0,132.25,111.49224,22.41982,113.7240867585,1.78224,0.5198200000000001,1.8565,109.71,21.9,111.8744568702,131.99,104.47224,13.44982,105.3344511005,1.78224,0.5198200000000001,1.8565,102.69,12.93,103.5008260837,125.69,104.57224,5.06982,104.6950641313,1.78224,0.5198200000000001,1.8565,102.79,4.55,102.8906536086,125.69
2022-03-08 22:30:00,1.77096,0.51653,1.8447500000000001,1.77096,0.51653,1.8447500000000001,0.0,0.0,0.0,132.51,103.93096,25.29653,106.9652227435,1.77096,0.51653,1.8447500000000001,102.16,24.78,105.122376305,132.26,97.39096,16.14653,98.7203602139,1.77096,0.51653,1.8447500000000001,95.62,15.63,96.8890153733,125.95,97.50096,2.41653,97.5309018628,1.77096,0.51653,1.8447500000000001,95.73,1.9,95.7488532568,125.95
2022-03-08 23:00:00,1.6586400000000001,0.48377000000000003,1.72775,1.6586400000000001,0.48377000000000003,1.72775,0.0,0.0,0.0,132.58,97.53864,26.76377,101.1438860123,1.6586400000000001,0.48377000000000003,1.72775,95.88,26.28,99.4163608266,132.33,91.34864,17.46377,93.0029961478,1.6586400000000001,0.48377000000000003,1.72775,89.69,16.98,91.2831665752,126.01,91.47864,1.12377,91.4855422199,1.6586400000000001,0.48377000000000003,1.72775,89.82,0.64,89.8222800868,126.01
2022-03-08 23:30:00,1.60992,0.46956000000000003,1.677,1.60992,0.46956000000000003,1.677,0.0,0.0,0.0,133.9,91.69992,29.32956,96.2761570577,1.60992,0.46956000000000003,1.677,90.09,28.86,94.5997235725,133.64,85.86992,19.75956,88.1140361815,1.60992,0.46956000000000003,1.677,84.26,19.29,86.4398733224,127.25,86.00992,1.88956,86.0306734566,1.60992,0.46956000000000003,1.677,84.4,1.42,84.4119446524,127.25
2022-03-09 00:00:00,1.6125600000000002,0.47033,1.67975,1.6125600000000002,0.47033,1.67975,0.0,0.0,0.0,133.9,87.39256,30.48033,92.5554431693,1.6125600000000002,0.47033,1.67975,85.78,30.01,90.8779868835,133.64,81.82256,20.86033,84.439828829,1.6125600000000002,0.47033,1.67975,80.21,20.39,82.7610790166,127.25,81.96256,3.04033,82.0189298166,1.6125600000000002,0.47033,1.67975,80.35,2.5700000000000003,80.3910903023,127.25
2022-03-09 00:30:00,1.61976,0.47243,1.6872500000000001,1.61976,0.47243,1.6872500000000001,0.0,0.0,0.0,133.34,86.08976,30.44243,91.3136809091,1.61976,0.47243,1.6872500000000001,84.47,29.97,89.6291347721,133.08,80.59976,20.85243,83.2534993196,1.61976,0.47243,1.6872500000000001,78.98,20.38,81.5670570758,126.72,80.73976,3.10243,80.7993435417,1.61976,0.47243,1.6872500000000001,79.12,2.63,79.163699383,126.72
2022-03-09 01:00:00,1.6428,0.47915,1.7112500000000002,1.6428,0.47915,1.7112500000000002,0.0,0.0,0.0,133.34,87.9828,30.20915,93.0245442857,1.6428,0.47915,1.7112500000000002,86.34,29.73,91.315215052,133.08,82.3828,20.69915,84.9433961327,1.6428,0.47915,1.7112500000000002,80.74,20.22,83.2333827259,126.72,82.5228,3.11915,82.5817268926,1.6428,0.47915,1.7112500000000002,80.88,2.64,80.9230745832,126.72
2022-03-09 01:30:00,1.70184,0.49637000000000003,1.77275,1.70184,0.49637000000000003,1.77275,0.0,0.0,0.0,132.83,87.48184,30.99637,92.810814472,1.70184,0.49637000000000003,1.77275,85.78,30.5,91.0409709966,132.57,81.92184,21.33637,84.6547609634,1.70184,0.49637000000000003,1.77275,80.22,20.84,82.882772637,126.24,82.06184,3.47637,82.1354413914,1.70184,0.49637000000000003,1.77275,80.36,2.98,80.415234875,126.24
2022-03-09 02:00:00,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,133.96,85.32008,31.65669,91.0036376908,1.6000800000000002,0.46669000000000005,1.66675,83.72,31.19,89.3412250867,133.7,79.87008,21.89669,82.8172368059,1.6000800000000002,0.46669000000000005,1.66675,78.27,21.43,81.1507104097,127.31,80.02008,3.91669,80.1158764775,1.6000800000000002,0.46669000000000005,1.66675,78.42,3.45,78.4958527567,127.31
2022-03-09 02:30:00,1.8168000000000002,0.5299,1.8925,1.8168000000000002,0.5299,1.8925,0.0,0.0,0.0,134.07,83.6168,31.6699,89.413376003,1.8168000000000002,0.5299,1.8925,81.8,31.14,87.526793612,133.8,78.2968,21.9199,81.3072623217,1.8168000000000002,0.5299,1.8925,76.48,21.39,79.4148758105,127.42,78.4368,3.9798999999999998,78.5377055831,1.8168000000000002,0.5299,1.8925,76.62,3.45,76.6976329491,127.42
2022-03-09 03:00:00,1.68432,0.49126000000000003,1.7545000000000002,1.68432,0.49126000000000003,1.7545000000000002,0.0,0.0,0.0,134.07,82.25432,32.03126,88.2710302186,1.68432,0.49126000000000003,1.7545000000000002,80.57,31.54,86.5233870118,133.8,76.98432,22.26126,80.1383130759,1.68432,0.49126000000000003,1.7545000000000002,75.3,21.77,78.3838178453,127.42,77.14432,4.31126,77.2646948551,1.68432,0.49126000000000003,1.7545000000000002,75.46,3.8200000000000003,75.5566277702,127.42
2022-03-09 03:30:00,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,134.2,81.08368,32.34274,87.2961396228,1.72368,0.5027400000000001,1.7955,79.36,31.84,85.5090357799,133.93,75.88368,22.56274,79.1669762379,1.72368,0.5027400000000001,1.7955,74.16,22.06,77.3715012133,127.55,76.04368,4.68274,76.1877242202,1.72368,0.5027400000000001,1.7955,74.32,4.18,74.4374556255,127.55
2022-03-09 04:00:00,1.7688000000000001,0.5159,1.8425,1.7688000000000001,0.5159,1.8425,0.0,0.0,0.0,133.89,80.2188,32.5359,86.5658169386,1.7688000000000001,0.5159,1.8425,78.45,32.02,84.7330095063,133.62,75.0688,22.7459,78.4391528527,1.7688000000000001,0.5159,1.8425,73.3,22.23,76.5967551532,127.26,75.2288,4.7959,75.3815163435,1.7688000000000001,0.5159,1.8425,73.46,4.28,73.5845771884,127.26
2022-03-09 04:30:00,1.8492000000000002,0.53935,1.92625,1.8492000000000002,0.53935,1.92625,0.0,0.0,0.0,134.15,79.7792,32.33935,86.0845764993,1.8492000000000002,0.53935,1.92625,77.93,31.8,84.1684317307,133.89,74.6692,22.60935,78.0171271969,1.8492000000000002,0.53935,1.92625,72.82,22.07,76.0909804116,127.51,74.8392,4.80935,74.9935710849,1.8492000000000002,0.53935,1.92625,72.99,4.27,73.1147933048,127.51
2022-03-09 05:00:00,1.83912,0.53641,1.91575,1.83912,0.53641,1.91575,0.0,0.0,0.0,133.49,80.94912,31.95641,87.0285709917,1.83912,0.53641,1.91575,79.11,31.42,85.1211401474,133.22,75.75912,22.23641,78.9550643902,1.83912,0.53641,1.91575,73.92,21.7,77.0393172348,126.88,75.91912,4.41641,76.0474684579,1.83912,0.53641,1.91575,74.08,3.88,74.1815394825,126.88
2022-03-09 05:30:00,2.00328,0.5842900000000001,2.08675,2.00328,0.5842900000000001,2.08675,0.0,0.0,0.0,133.83,84.15328,31.03429,89.693375957,2.00328,0.5842900000000001,2.08675,82.15,30.45,87.6117857369,133.56,78.78328,21.35429,81.6260430804,2.00328,0.5842900000000001,2.08675,76.78,20.77,79.5396838063,127.21,78.92328,3.48429,79.0001544477,2.00328,0.5842900000000001,2.08675,76.92,2.9,76.9746477744,127.21
2022-03-09 06:00:00,2.0028,0.5841500000000001,2.08625,2.0028,0.5841500000000001,2.08625,0.0,0.0,0.0,133.83,88.3928,29.72415,93.2567004835,2.0028,0.5841500000000001,2.08625,86.39,29.14,91.1722090332,133.56,82.7628,20.06415,85.1601501822,2.0028,0.5841500000000001,2.08625,80.76,19.48,83.0761578312,127.21,82.9028,2.03415,82.9277517726,2.0028,0.5841500000000001,2.08625,80.9,1.45,80.9129933941,127.21
2022-03-09 06:30:00,1.96752,0.57386,2.0495,1.96752,0.57386,2.0495,0.0,0.0,0.0,134.38,100.21752,23.63386,102.9665511389,1.96752,0.57386,2.0495,98.25,23.06,100.9198994252,134.12,93.90752,14.47386,95.0163929848,1.96752,0.57386,2.0495,91.94,13.9,92.9848030594,127.75,94.01752,4.38386,94.1196700772,1.96752,0.57386,2.0495,92.05,3.81,92.1288152534,127.75
2022-03-09 07:00:00,1.9944000000000002,0.5817,2.0775,1.9944000000000002,0.5817,2.0775,0.0,0.0,0.0,133.23,110.7944,17.8817,112.2281349139,1.9944000000000002,0.5817,2.0775,108.8,17.3,110.1668280382,132.97,103.8644,9.1817,104.2694451997,1.9944000000000002,0.5817,2.0775,101.87,8.6,102.2323671838,126.67,103.9344,9.4217,104.3605669506,1.9944000000000002,0.5817,2.0775,101.94,8.84,102.3225742444,126.67
2022-03-09 07:30:00,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,132.27,119.09976,14.65743,119.9983045141,4.61976,1.3474300000000001,4.81225,114.48,13.31,115.2511453305,132.02,111.82976,6.21743,112.0024627295,4.61976,1.3474300000000001,4.81225,107.21,4.87,107.3205525517,125.75,111.90976,13.87743,112.7669164545,4.61976,1.3474300000000001,4.81225,107.29,12.53,108.0191881103,125.75
2022-03-09 08:00:00,2.70144,0.7879200000000001,2.814,2.70144,0.7879200000000001,2.814,0.0,0.0,0.0,132.11,125.04144,10.81792,125.5085220628,2.70144,0.7879200000000001,2.814,122.34,10.03,122.7504643576,131.87,117.32144,2.69792,117.3524565401,2.70144,0.7879200000000001,2.814,114.62,1.9100000000000001,114.6359127848,125.59,117.36144,15.99792,118.4467857023,2.70144,0.7879200000000001,2.814,114.66,15.21,115.6644271157,125.59
2022-03-09 08:30:00,3.07272,0.8962100000000001,3.20075,3.07272,0.8962100000000001,3.20075,0.0,0.0,0.0,131.07,131.17272,7.50621,131.387311643,3.07272,0.8962100000000001,3.20075,128.1,6.61,128.2704256639,130.83,123.14272,2.33621,123.1648787852,3.07272,0.8962100000000001,3.20075,120.07,1.44,120.0786346525,124.6,123.15272,19.73621,124.7241373134,3.07272,0.8962100000000001,3.20075,120.08,18.84,121.5489695555,124.6
2022-03-09 09:00:00,4.57392,1.33406,4.7645,4.57392,1.33406,4.7645,0.0,0.0,0.0,132.39,130.64392,7.65406,130.8679428563,4.57392,1.33406,4.7645,126.07,6.32,126.2283141771,132.15,122.70392,2.98406,122.7401995984,4.57392,1.33406,4.7645,118.13,1.65,118.1415227598,125.82,122.74392,20.32406,124.4151811953,4.57392,1.33406,4.7645,118.17,18.99,119.6861270156,125.82
2022-03-09 09:30:00,6.10128,1.77954,6.3555,6.10128,1.77954,6.3555,0.0,0.0,0.0,132.05,130.65128,7.32954,130.8567121788,6.10128,1.77954,6.3555,124.55,5.55,124.6735938361,131.81,122.83128,4.10954,122.9000067756,6.10128,1.77954,6.3555,116.73,2.33,116.7532517748,125.51,122.85128,21.29954,124.6840302599,6.10128,1.77954,6.3555,116.75,19.52,118.3705744685,125.51
2022-03-09 10:00:00,7.27968,2.12324,7.583,7.27968,2.12324,7.583,0.0,0.0,0.0,131.43,129.65968,7.23324,129.8612812912,7.27968,2.12324,7.583,122.38,5.11,122.4866380468,131.2,121.94968,4.84324,122.0458169123,7.27968,2.12324,7.583,114.67,2.7199999999999998,114.7022549909,124.94,121.99968,21.99324,123.9662233264,7.27968,2.12324,7.583,114.72,19.87,116.4280692101,124.94
2022-03-09 10:30:00,8.21496,2.39603,8.55725,8.21496,2.39603,8.55725,0.0,0.0,0.0,131.29,130.07496,7.93603,130.3168285033,8.21496,2.39603,8.55725,121.86,5.54,121.9858647549,131.06,122.40496,4.73603,122.4965477585,8.21496,2.39603,8.55725,114.19,2.34,114.2139733133,124.8,122.45496,21.90603,124.3989203288,8.21496,2.39603,8.55725,114.24,19.51,115.8939933733,124.8
2022-03-09 11:00:00,8.77056,2.55808,9.136,8.77056,2.55808,9.136,0.0,0.0,0.0,131.46,127.79056,7.89808,128.0343973032,8.77056,2.55808,9.136,119.02,5.34,119.1397330868,131.23,120.29056,5.14808,120.4006708985,8.77056,2.55808,9.136,111.52,2.59,111.5500717167,124.96,120.33056,22.46808,122.4102050027,8.77056,2.55808,9.136,111.56,19.91,113.3227324944,124.96
2022-03-09 11:30:00,8.81544,2.57117,9.18275,8.81544,2.57117,9.18275,0.0,0.0,0.0,131.66,127.00544,7.53117,127.2285357581,8.81544,2.57117,9.18275,118.19,4.96,118.2940307032,131.42,119.54544,5.48117,119.6710301174,8.81544,2.57117,9.18275,110.73,2.91,110.7682310051,125.14,119.60544,22.76117,121.7519286803,8.81544,2.57117,9.18275,110.79,20.19,112.6146535758,125.14
2022-03-09 12:00:00,8.34696,2.43453,8.69475,8.34696,2.43453,8.69475,0.0,0.0,0.0,131.66,127.09696,7.62453,127.3254518899,8.34696,2.43453,8.69475,118.75,5.19,118.8633610496,131.42,119.61696,5.15453,119.7279679071,8.34696,2.43453,8.69475,111.27,2.7199999999999998,111.3032402943,125.14,119.65696,22.45453,121.7456118058,8.34696,2.43453,8.69475,111.31,20.02,113.0960498868,125.14
2022-03-09 12:30:00,6.81936,1.9889800000000002,7.1035,6.81936,1.9889800000000002,7.1035,0.0,0.0,0.0,131.91,129.83936,6.8689800000000005,130.0209302053,6.81936,1.9889800000000002,7.1035,123.02,4.88,123.1167527187,131.66,122.08936,4.94898,122.1896240613,6.81936,1.9889800000000002,7.1035,115.27,2.96,115.3079984216,125.37,122.12936,22.11898,124.1161949556,6.81936,1.9889800000000002,7.1035,115.31,20.13,117.0538892989,125.37
2022-03-09 13:00:00,6.94848,2.02664,7.238,6.94848,2.02664,7.238,0.0,0.0,0.0,131.31,127.75848,8.09664,128.0147834869,6.94848,2.02664,7.238,120.81,6.07,120.9623949829,131.06,120.16848,3.91664,120.2322903982,6.94848,2.02664,7.238,113.22,1.8900000000000001,113.2357739409,124.81,120.18848,21.24664,122.0519989021,6.94848,2.02664,7.238,113.24,19.22,114.8595054839,124.81
2022-03-09 13:30:00,7.05696,2.05828,7.351,7.05696,2.05828,7.351,0.0,0.0,0.0,132.02,126.48696,8.86828,126.7974662215,7.05696,2.05828,7.351,119.43,6.8100000000000005,119.6239984284,131.78,118.94696,3.30828,118.992957816,7.05696,2.05828,7.351,111.89,1.25,111.8969820862,125.49,119.01696,20.74828,120.8119525982,7.05696,2.05828,7.351,111.96,18.69,113.5092846423,125.49
2022-03-09 14:00:00,6.87864,2.00627,7.16525,6.87864,2.00627,7.16525,0.0,0.0,0.0,132.42,125.84864,9.17627,126.182740979,6.87864,2.00627,7.16525,118.97,7.17,119.1858624166,132.17,118.34864,2.94627,118.3853077741,6.87864,2.00627,7.16525,111.47,0.9400000000000001,111.4739633278,125.87,118.38864,20.46627,120.1446556812,6.87864,2.00627,7.16525,111.51,18.46,113.0276590043,125.87
2022-03-09 14:30:00,6.8726400000000005,2.00452,7.159,6.8726400000000005,2.00452,7.159,0.0,0.0,0.0,132.98,125.05264,9.12452,125.3850853818,6.8726400000000005,2.00452,7.159,118.18,7.12,118.3942853351,132.72,117.59264,3.02452,117.6315293763,6.8726400000000005,2.00452,7.159,110.72,1.02,110.7246982385,126.4,117.65264,20.60452,119.4432498863,6.8726400000000005,2.00452,7.159,110.78,18.6,112.3306209366,126.4
2022-03-09 15:00:00,6.30816,1.83988,6.571,6.30816,1.83988,6.571,0.0,0.0,0.0,132.98,123.81816,9.84988,124.2093268712,6.30816,1.83988,6.571,117.51,8.01,117.7826820887,132.72,116.39816,2.46988,116.424361534,6.30816,1.83988,6.571,110.09,0.63,110.0918026013,126.4,116.45816,19.73988,118.1192867105,6.30816,1.83988,6.571,110.15,17.9,111.5949483624,126.4
2022-03-09 15:30:00,5.80776,1.69393,6.04975,5.80776,1.69393,6.04975,0.0,0.0,0.0,133.37,123.96776,10.37393,124.4010608599,5.80776,1.69393,6.04975,118.16,8.68,118.4783862145,133.12,116.51776,2.10393,116.5367535023,5.80776,1.69393,6.04975,110.71,0.41000000000000003,110.7107591881,126.8,116.55776,18.93393,118.085583885,5.80776,1.69393,6.04975,110.75,17.24,112.0838083757,126.8
2022-03-09 16:00:00,4.07256,1.18783,4.24225,4.07256,1.18783,4.24225,0.0,0.0,0.0,133.28,127.50256,9.35783,127.8454996817,4.07256,1.18783,4.24225,123.43,8.17,123.7000962004,133.01,119.74256,1.48783,119.7518029654,4.07256,1.18783,4.24225,115.67,0.30000000000000004,115.6703890371,126.72,119.77256,18.70783,121.2247872024,4.07256,1.18783,4.24225,115.7,17.52,117.0189745298,126.72
2022-03-09 16:30:00,2.8992,0.8456,3.02,2.8992,0.8456,3.02,0.0,0.0,0.0,132.77,132.8192,7.4156,133.0260538842,2.8992,0.8456,3.02,129.92,6.57,130.0860150055,132.51,124.6592,2.1656,124.6780091596,2.8992,0.8456,3.02,121.76,1.32,121.7671548489,126.25,124.6792,19.2756,126.1604203703,2.8992,0.8456,3.02,121.78,18.43,123.1666890843,126.25
2022-03-09 17:00:00,4.8911999999999995,1.4266,5.095,4.8911999999999995,1.4266,5.095,0.0,0.0,0.0,131.01,133.4712,10.2366,133.8631734608,4.8911999999999995,1.4266,5.095,128.58,8.81,128.8814668601,130.75,125.3712,2.6966,125.400197133,4.8911999999999995,1.4266,5.095,120.48,1.27,120.4866934562,124.58,125.4112,18.1166,126.7129838691,4.8911999999999995,1.4266,5.095,120.52,16.69,121.6701545162,124.58
2022-03-09 17:30:00,5.95704,1.73747,6.20525,5.95704,1.73747,6.20525,0.0,0.0,0.0,131.99,134.77704,12.29747,135.3369065686,5.95704,1.73747,6.20525,128.82,10.56,129.2521024974,131.73,126.66704,4.03747,126.7313701747,5.95704,1.73747,6.20525,120.71,2.3,120.7319100321,125.5,126.69704,16.89747,127.8188735561,5.95704,1.73747,6.20525,120.74,15.16,121.6880158438,125.5
2022-03-09 18:00:00,5.86104,1.70947,6.10525,5.86104,1.70947,6.10525,0.0,0.0,0.0,132.41,135.76104,13.04947,136.386761268,5.86104,1.70947,6.10525,129.9,11.34,130.3940397411,132.16,127.57104,4.81947,127.6620442331,5.86104,1.70947,6.10525,121.71,3.11,121.7497277204,125.94,127.60104,15.85947,128.582845659,5.86104,1.70947,6.10525,121.74,14.15,122.5595777571,125.94
2022-03-09 18:30:00,5.79744,1.6909200000000002,6.039,5.79744,1.6909200000000002,6.039,0.0,0.0,0.0,131.56,138.51744,12.88092,139.1150577191,5.79744,1.6909200000000002,6.039,132.72,11.19,133.1908949591,131.32,130.16744,4.62092,130.2494350767,5.79744,1.6909200000000002,6.039,124.37,2.93,124.4045087607,125.15,130.19744,16.14092,131.194141184,5.79744,1.6909200000000002,6.039,124.4,14.45,125.2364264102,125.15
2022-03-09 19:00:00,5.67408,1.65494,5.9105,5.67408,1.65494,5.9105,0.0,0.0,0.0,132.01,138.52408,13.28494,139.1596578418,5.67408,1.65494,5.9105,132.85,11.63,133.3580871189,131.76,130.16408,4.97494,130.2591177241,5.67408,1.65494,5.9105,124.49,3.32,124.5342623538,125.57,130.18408,15.79494,131.1387616803,5.67408,1.65494,5.9105,124.51,14.14,125.3103335723,125.57
2022-03-09 19:30:00,3.47352,1.01311,3.61825,3.47352,1.01311,3.61825,0.0,0.0,0.0,132.45,135.58352,12.46311,136.1551321341,3.47352,1.01311,3.61825,132.11,11.45,132.6052585684,132.19,127.31352,4.19311,127.3825519695,3.47352,1.01311,3.61825,123.84,3.18,123.8808217603,126.0,127.34352,15.19311,128.2466478215,3.47352,1.01311,3.61825,123.87,14.18,124.6789849975,126.0
2022-03-09 20:00:00,3.0336,0.8848,3.16,3.0336,0.8848,3.16,0.0,0.0,0.0,132.09,131.2736,13.8648,132.0037527345,3.0336,0.8848,3.16,128.24,12.98,128.895221013,131.83,123.2036,5.5948,123.3305673384,3.0336,0.8848,3.16,120.17,4.71,120.2622675655,125.65,123.2236,13.3348,123.9430211347,3.0336,0.8848,3.16,120.19,12.45,120.8331022527,125.65
2022-03-09 20:30:00,2.0808,0.6069,2.1675,2.0808,0.6069,2.1675,0.0,0.0,0.0,130.52,127.9408,14.9169,128.8074617802,2.0808,0.6069,2.1675,125.86,14.31,126.6708952364,130.26,120.0508,6.6469000000000005,120.2346699594,2.0808,0.6069,2.1675,117.97,6.04,118.1245211631,124.15,120.0708,11.4969,120.6199640286,2.0808,0.6069,2.1675,117.99,10.89,118.4914857701,124.15
2022-03-09 21:00:00,1.89648,0.5531400000000001,1.9755,1.89648,0.5531400000000001,1.9755,0.0,0.0,0.0,130.52,122.73648,16.65314,123.8610939506,1.89648,0.5531400000000001,1.9755,120.84,16.1,121.9078159922,130.26,115.13648,8.25314,115.4318991728,1.89648,0.5531400000000001,1.9755,113.24,7.7,113.5014872149,124.15,115.17648,9.86314,115.5980236676,1.89648,0.5531400000000001,1.9755,113.28,9.31,113.661930742,124.15
2022-03-09 21:30:00,1.81176,0.5284300000000001,1.88725,1.81176,0.5284300000000001,1.88725,0.0,0.0,0.0,130.73,117.28176,18.95843,118.8041804684,1.81176,0.5284300000000001,1.88725,115.47,18.43,116.9315432208,130.47,109.98176,10.30843,110.4638006849,1.81176,0.5284300000000001,1.88725,108.17,9.78,108.6112208752,124.34,110.03176,7.97843,110.320639746,1.81176,0.5284300000000001,1.88725,108.22,7.45,108.4761305541,124.34
2022-03-09 22:00:00,1.93416,0.56413,2.01475,1.93416,0.56413,2.01475,0.0,0.0,0.0,131.63,110.76416,22.02413,112.9325526266,1.93416,0.56413,2.01475,108.83,21.46,110.9256530294,131.37,103.85416,13.05413,104.6713755492,1.93416,0.56413,2.01475,101.92,12.49,102.6824546843,125.17,103.93416,5.63413,104.0867572545,1.93416,0.56413,2.01475,102.0,5.07,102.1259266788,125.17
2022-03-09 22:30:00,1.97568,0.5762400000000001,2.058,1.97568,0.5762400000000001,2.058,0.0,0.0,0.0,132.47,102.98568,25.05624,105.9899308802,1.97568,0.5762400000000001,2.058,101.01,24.48,103.9340680432,132.21,96.53568,15.92624,97.8405980848,1.97568,0.5762400000000001,2.058,94.56,15.35,95.7977875527,126.0,96.65568,2.68624,96.6930005823,1.97568,0.5762400000000001,2.058,94.68,2.11,94.7035083827,126.0
2022-03-09 23:00:00,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0.0,0.0,0.0,132.47,97.0,26.2475,100.4884632993,1.98,0.5775,2.0625,95.02,25.67,98.4263648623,132.21,90.91,17.0275,92.4908852604,1.98,0.5775,2.0625,88.93,16.45,90.4386388664,126.0,91.02,1.6375000000000002,91.0347285724,1.98,0.5775,2.0625,89.04,1.06,89.0463093003,126.0
2022-03-09 23:30:00,1.82496,0.5322800000000001,1.901,1.82496,0.5322800000000001,1.901,0.0,0.0,0.0,132.54,91.51496,28.13228,95.7413864627,1.82496,0.5322800000000001,1.901,89.69,27.6,93.8405887663,132.27,85.74496,18.63228,87.745997193,1.82496,0.5322800000000001,1.901,83.92,18.1,85.849731508,126.04,85.86496,1.01228,85.8709267832,1.82496,0.5322800000000001,1.901,84.04,0.48,84.0413707646,126.04
2022-03-10 00:00:00,1.6826400000000001,0.49077000000000004,1.75275,1.6826400000000001,0.49077000000000004,1.75275,0.0,0.0,0.0,133.99,86.73264,29.91077,91.7453268748,1.6826400000000001,0.49077000000000004,1.75275,85.05,29.42,89.9946603972,133.71,81.25264,20.25077,83.7381943474,1.6826400000000001,0.49077000000000004,1.75275,79.57,19.76,81.9868434567,127.4,81.37264,2.23077,81.4032117018,1.6826400000000001,0.49077000000000004,1.75275,79.69,1.74,79.7089938464,127.4
2022-03-10 00:30:00,1.69488,0.49434000000000006,1.7655,1.69488,0.49434000000000006,1.7655,0.0,0.0,0.0,134.85,85.83488,30.08434,90.9543519456,1.69488,0.49434000000000006,1.7655,84.14,29.59,89.1914104609,134.58,80.42488,20.37434,82.9655052022,1.69488,0.49434000000000006,1.7655,78.73,19.88,81.2011533169,128.25,80.54488,2.26434,80.576702153,1.69488,0.49434000000000006,1.7655,78.85,1.77,78.8698636996,128.25
2022-03-10 01:00:00,1.7844,0.5204500000000001,1.8587500000000001,1.7844,0.5204500000000001,1.8587500000000001,0.0,0.0,0.0,134.85,87.3844,30.07045,92.4135559675,1.7844,0.5204500000000001,1.8587500000000001,85.6,29.55,90.5569572148,134.58,81.8744,20.41045,84.3801152201,1.7844,0.5204500000000001,1.8587500000000001,80.09,19.89,82.5228465336,128.25,81.9944,2.4404500000000002,82.030710271,1.7844,0.5204500000000001,1.8587500000000001,80.21,1.92,80.2329763875,128.25
2022-03-10 01:30:00,1.7688000000000001,0.5159,1.8425,1.7688000000000001,0.5159,1.8425,0.0,0.0,0.0,134.64,86.3688,30.7659,91.684841802,1.7688000000000001,0.5159,1.8425,84.6,30.25,89.8455480255,134.37,80.9188,21.0359,83.6083804547,1.7688000000000001,0.5159,1.8425,79.15,20.52,81.7666979889,128.07,81.0488,2.9959,81.1041515476,1.7688000000000001,0.5159,1.8425,79.28,2.48,79.3187796174,128.07
2022-03-10 02:00:00,1.65792,0.48356000000000005,1.7269999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.0,0.0,0.0,134.64,84.05792,31.48356,89.7605061539,1.65792,0.48356000000000005,1.7269999999999999,82.4,31.0,88.0384007124,134.37,78.73792,21.65356,81.6611088989,1.65792,0.48356000000000005,1.7269999999999999,77.08,21.17,79.9343186623,128.07,78.87792,3.48356,78.9548064009,1.65792,0.48356000000000005,1.7269999999999999,77.22,3.0,77.2782530858,128.07
2022-03-10 02:30:00,1.68408,0.49119,1.75425,1.68408,0.49119,1.75425,0.0,0.0,0.0,135.06,82.36408,31.77119,88.2793871086,1.68408,0.49119,1.75425,80.68,31.28,86.5315017783,134.8,77.14408,21.93119,80.2009113032,1.68408,0.49119,1.75425,75.46,21.44,78.4467029263,128.48,77.28408,3.77119,77.3760356665,1.68408,0.49119,1.75425,75.6,3.2800000000000002,75.6711199864,128.48
2022-03-10 03:00:00,1.65048,0.48139000000000004,1.7192500000000002,1.65048,0.48139000000000004,1.7192500000000002,0.0,0.0,0.0,135.06,81.08048,32.10139,87.2040336049,1.65048,0.48139000000000004,1.7192500000000002,79.43,31.62,85.4923932289,134.8,75.92048,22.21139,79.1028768703,1.65048,0.48139000000000004,1.7192500000000002,74.27,21.73,77.3836274673,128.48,76.06048,4.00139,76.1656598459,1.65048,0.48139000000000004,1.7192500000000002,74.41,3.52,74.4932111001,128.48
2022-03-10 03:30:00,1.65192,0.48181,1.7207500000000002,1.65192,0.48181,1.7207500000000002,0.0,0.0,0.0,135.35,82.05192,31.96181,88.0572249969,1.65192,0.48181,1.7207500000000002,80.4,31.48,86.3432128195,135.07,76.86192,22.06181,79.9654813439,1.65192,0.48181,1.7207500000000002,75.21,21.58,78.2447474275,128.74,76.98192,3.83181,77.0772260448,1.65192,0.48181,1.7207500000000002,75.33,3.35,75.4044521232,128.74
2022-03-10 04:00:00,1.7630400000000002,0.51422,1.8365,1.7630400000000002,0.51422,1.8365,0.0,0.0,0.0,135.45,81.90304,32.10422,87.9703865119,1.7630400000000002,0.51422,1.8365,80.14,31.59,86.1414400855,135.18,76.71304,22.19422,79.85908782,1.7630400000000002,0.51422,1.8365,74.95,21.68,78.022592241,128.85,76.85304,3.93422,76.9536733642,1.7630400000000002,0.51422,1.8365,75.09,3.42,75.1678421933,128.85
2022-03-10 04:30:00,1.83336,0.53473,1.90975,1.83336,0.53473,1.90975,0.0,0.0,0.0,135.2,80.06336,32.34473,86.3500038985,1.83336,0.53473,1.90975,78.23,31.81,84.4500384843,134.92,74.97336,22.46473,78.2666519257,1.83336,0.53473,1.90975,73.14,21.93,76.3569544966,128.62,75.12336,4.31473,75.2471668082,1.83336,0.53473,1.90975,73.29,3.7800000000000002,73.387413771,128.62
2022-03-10 05:00:00,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,135.2,79.8108,32.0369,86.0007369634,1.8408,0.5369,1.9175,77.97,31.5,84.0926328521,134.92,74.7308,22.1769,77.9519554742,1.8408,0.5369,1.9175,72.89,21.64,76.0344770482,128.62,74.8808,4.0169,74.9884637411,1.8408,0.5369,1.9175,73.04,3.48,73.1228555241,128.62
2022-03-10 05:30:00,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,135.11,82.78016,30.13338,88.0941285209,2.00016,0.58338,2.0835,80.78,29.55,86.0151783117,134.85,77.52016,20.61338,80.21400527,2.00016,0.58338,2.0835,75.52,20.03,78.1311160806,128.51,77.67016,3.02338,77.7289816031,2.00016,0.58338,2.0835,75.67,2.44,75.7093290157,128.51
2022-03-10 06:00:00,2.1463200000000002,0.6260100000000001,2.23575,2.1463200000000002,0.6260100000000001,2.23575,0.0,0.0,0.0,132.88,87.72632,28.05601,92.1034576868,2.1463200000000002,0.6260100000000001,2.23575,85.58,27.43,89.868466661,132.62,82.18632,18.67601,84.2815789165,2.1463200000000002,0.6260100000000001,2.23575,80.04,18.05,82.0500097502,126.39,82.30632,1.37601,82.3178213722,2.1463200000000002,0.6260100000000001,2.23575,80.16,0.75,80.163508531,126.39
2022-03-10 06:30:00,2.17128,0.63329,2.26175,2.17128,0.63329,2.26175,0.0,0.0,0.0,132.8,99.35128,21.81329,101.7177293212,2.17128,0.63329,2.26175,97.18,21.18,99.4612728654,132.54,93.13128,12.95329,94.0277780034,2.17128,0.63329,2.26175,90.96,12.32,91.7905441753,126.29,93.22128,5.53329,93.3853540073,2.17128,0.63329,2.26175,91.05,4.9,91.1817553023,126.29
2022-03-10 07:00:00,2.33136,0.67998,2.4285,2.33136,0.67998,2.4285,0.0,0.0,0.0,131.48,109.77136,16.41998,110.992644889,2.33136,0.67998,2.4285,107.44,15.74,108.5868371397,131.23,102.96136,7.93998,103.26705639,2.33136,0.67998,2.4285,100.63,7.26,100.891548209,125.03,103.01136,10.56998,103.5522320679,2.33136,0.67998,2.4285,100.68,9.89,101.1645911374,125.03
2022-03-10 07:30:00,4.99944,1.45817,5.20775,4.99944,1.45817,5.20775,0.0,0.0,0.0,131.1,118.88944,13.13817,119.6131700711,4.99944,1.45817,5.20775,113.89,11.68,114.487355197,130.86,111.68944,4.86817,111.7954833017,4.99944,1.45817,5.20775,106.69,3.41,106.7444808878,124.67,111.75944,15.27817,112.7989135926,4.99944,1.45817,5.20775,106.76,13.82,107.6507779814,124.67
2022-03-10 08:00:00,6.0696,1.7703,6.3225,6.0696,1.7703,6.3225,0.0,0.0,0.0,131.51,122.9196,11.1303,123.4224924487,6.0696,1.7703,6.3225,116.85,9.36,117.2242811878,131.27,115.5296,3.0603,115.570125518,6.0696,1.7703,6.3225,109.46,1.29,109.467601143,125.05,115.5796,17.6003,116.9119946637,6.0696,1.7703,6.3225,109.51,15.83,110.6482218565,125.05
2022-03-10 08:30:00,5.19192,1.51431,5.40825,5.19192,1.51431,5.40825,0.0,0.0,0.0,131.23,125.81192,8.25431,126.0824049884,5.19192,1.51431,5.40825,120.62,6.74,120.8081619759,130.99,118.22192,2.66431,118.2519383193,5.19192,1.51431,5.40825,113.03,1.15,113.0358500654,124.8,118.26192,19.69431,119.8905649685,5.19192,1.51431,5.40825,113.07,18.18,114.5222131292,124.8
2022-03-10 09:00:00,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0.0,0.0,0.0,130.88,126.7236,7.4348,126.9415103424,5.4336,1.5848,5.66,121.29,5.85,121.4309952195,130.63,119.1036,3.5548,119.1566369784,5.4336,1.5848,5.66,113.67,1.97,113.6870696254,124.43,119.1336,20.5648,120.8955154172,5.4336,1.5848,5.66,113.7,18.98,115.273285717,124.43
2022-03-10 09:30:00,5.69568,1.66124,5.933,5.69568,1.66124,5.933,0.0,0.0,0.0,131.09,128.47568,6.64124,128.6472169159,5.69568,1.66124,5.933,122.78,4.98,122.8809537723,130.85,120.75568,4.47124,120.8384303084,5.69568,1.66124,5.933,115.06,2.81,115.0943078523,124.63,120.79568,21.55124,122.7031061229,5.69568,1.66124,5.933,115.1,19.89,116.8059163741,124.63
2022-03-10 10:00:00,6.54216,1.90813,6.81475,6.54216,1.90813,6.81475,0.0,0.0,0.0,131.09,127.37216,7.18813,127.5748264979,6.54216,1.90813,6.81475,120.83,5.28,120.9453070607,130.85,119.79216,4.48813,119.8762065982,6.54216,1.90813,6.81475,113.25,2.58,113.2793842674,124.63,119.82216,21.67813,121.7673656912,6.54216,1.90813,6.81475,113.28,19.77,114.9922227805,124.63
2022-03-10 10:30:00,8.11056,2.36558,8.4485,8.11056,2.36558,8.4485,0.0,0.0,0.0,131.63,124.26056,8.44558,124.5472383999,8.11056,2.36558,8.4485,116.15,6.08,116.3090232957,131.4,116.93056,4.21558,117.0065253593,8.11056,2.36558,8.4485,108.82,1.85,108.8357243739,125.16,117.00056,21.41558,118.9443487815,8.11056,2.36558,8.4485,108.89,19.05,110.5438130336,125.16
2022-03-10 11:00:00,8.43576,2.46043,8.78725,8.43576,2.46043,8.78725,0.0,0.0,0.0,131.57,122.95576,8.67043,123.2610858039,8.43576,2.46043,8.78725,114.52,6.21,114.6882491801,131.33,115.73576,4.17043,115.8108743994,8.43576,2.46043,8.78725,107.3,1.71,107.3136249504,125.1,115.77576,21.38043,117.7333826515,8.43576,2.46043,8.78725,107.34,18.92,108.994687944,125.1
2022-03-10 11:30:00,7.95792,2.32106,8.2895,7.95792,2.32106,8.2895,0.0,0.0,0.0,131.42,123.26792,8.17106,123.5384406679,7.95792,2.32106,8.2895,115.31,5.85,115.4582980994,131.17,115.99792,4.35106,116.0794950344,7.95792,2.32106,8.2895,108.04,2.03,108.0590694944,124.96,116.05792,21.50106,118.0327767014,7.95792,2.32106,8.2895,108.1,19.18,109.788352752,124.96
2022-03-10 12:00:00,7.8636,2.29355,8.19125,7.8636,2.29355,8.19125,0.0,0.0,0.0,131.42,121.5936,8.70355,121.9046977912,7.8636,2.29355,8.19125,113.73,6.41,113.9104955656,131.17,114.4236,3.82355,114.4874655653,7.8636,2.29355,8.19125,106.56,1.53,106.5709833867,124.96,114.4736,21.04355,116.3917355037,7.8636,2.29355,8.19125,106.61,18.75,108.246268296,124.96
2022-03-10 12:30:00,7.1568,2.0874,7.455,7.1568,2.0874,7.455,0.0,0.0,0.0,131.09,125.0468,8.0674,125.3067641151,7.1568,2.0874,7.455,117.89,5.98,118.0415710671,130.85,117.6368,3.9674,117.7036829373,7.1568,2.0874,7.455,110.48,1.88,110.4959944975,124.67,117.6768,21.0374,119.5424671696,7.1568,2.0874,7.455,110.52,18.95,112.1328359581,124.67
2022-03-10 13:00:00,7.39656,2.15733,7.70475,7.39656,2.15733,7.70475,0.0,0.0,0.0,131.09,124.07656,8.77733,124.3866321731,7.39656,2.15733,7.70475,116.68,6.62,116.8676465066,130.85,116.72656,3.48733,116.7786422252,7.39656,2.15733,7.70475,109.33,1.33,109.3380894291,124.67,116.77656,20.71733,118.6000536583,7.39656,2.15733,7.70475,109.38,18.56,110.94349012,124.67
2022-03-10 13:30:00,5.50992,1.6070600000000002,5.7395,5.50992,1.6070600000000002,5.7395,0.0,0.0,0.0,131.67,123.84992,8.47706,124.1396924044,5.50992,1.6070600000000002,5.7395,118.34,6.87,118.5392445564,131.42,116.39992,2.76706,116.4328046431,5.50992,1.6070600000000002,5.7395,110.89,1.16,110.8960671079,125.22,116.44992,20.12706,118.1764884072,5.50992,1.6070600000000002,5.7395,110.94,18.52,112.4752150476,125.22
2022-03-10 14:00:00,5.676,1.6555,5.9125,5.676,1.6555,5.9125,0.0,0.0,0.0,132.13,122.736,8.7455,123.0471839022,5.676,1.6555,5.9125,117.06,7.09,117.2745142817,131.87,115.346,2.6255,115.3758768818,5.676,1.6555,5.9125,109.67,0.97,109.6742896034,125.65,115.396,20.0455,117.1241174406,5.676,1.6555,5.9125,109.72,18.39,111.2504853922,125.65
2022-03-10 14:30:00,4.74744,1.38467,4.94525,4.74744,1.38467,4.94525,0.0,0.0,0.0,132.34,124.31744,8.57467,124.6128037312,4.74744,1.38467,4.94525,119.57,7.19,119.785979981,132.08,116.82744,2.27467,116.8495822011,4.74744,1.38467,4.94525,112.08,0.89,112.083533581,125.87,116.84744,19.73467,118.5022423187,4.74744,1.38467,4.94525,112.1,18.35,113.5919561413,125.87
2022-03-10 15:00:00,4.55232,1.32776,4.742,4.55232,1.32776,4.742,0.0,0.0,0.0,132.49,124.54232,8.87776,124.8583360998,4.55232,1.32776,4.742,119.99,7.55,120.2272955697,132.23,116.98232,1.88776,116.9975505316,4.55232,1.32776,4.742,112.43,0.56,112.4313946369,126.04,117.03232,19.37776,118.62572026,4.55232,1.32776,4.742,112.48,18.05,113.9190629351,126.04
