Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-10 15:30:00,4.10064,1.19602,4.2715,4.10064,1.19602,4.2715,0.0,0.0,0.0,132.7,125.01064,8.90602,125.3274802485,4.10064,1.19602,4.2715,120.91,7.71,121.1555702393,132.46,117.43064,1.5760200000000002,117.4412152945,4.10064,1.19602,4.2715,113.33,0.38,113.3306370758,126.27,117.46064,19.07602,118.9995650759,4.10064,1.19602,4.2715,113.36,17.88,114.7614220895,126.27
2022-03-10 16:00:00,3.05424,0.8908200000000001,3.1815,3.05424,0.8908200000000001,3.1815,0.0,0.0,0.0,132.6,128.65424,7.82082,128.8917324558,3.05424,0.8908200000000001,3.1815,125.6,6.93,125.7910366441,132.35,120.78424,1.9508200000000002,120.7999930921,3.05424,0.8908200000000001,3.1815,117.73,1.06,117.7347718391,126.18,120.80424,19.25082,122.3284859411,3.05424,0.8908200000000001,3.1815,117.75,18.36,119.172782547,126.18
2022-03-10 16:30:00,2.69976,0.7874300000000001,2.81225,2.69976,0.7874300000000001,2.81225,0.0,0.0,0.0,131.88,128.19976,9.91743,128.582789991,2.69976,0.7874300000000001,2.81225,125.5,9.13,125.8316609602,131.62,120.30976,1.79743,120.3231860693,2.69976,0.7874300000000001,2.81225,117.61,1.01,117.6143367111,125.51,120.33976,17.05743,121.542641715,2.69976,0.7874300000000001,2.81225,117.64,16.27,118.7597680193,125.51
2022-03-10 17:00:00,2.4012000000000002,0.70035,2.50125,2.4012000000000002,0.70035,2.50125,0.0,0.0,0.0,131.88,128.3212,10.88035,128.7816461518,2.4012000000000002,0.70035,2.50125,125.92,10.18,126.330830758,131.62,120.4212,2.68035,120.4510260876,2.4012000000000002,0.70035,2.50125,118.02,1.98,118.0366078808,125.51,120.4512,16.06035,121.5171857128,2.4012000000000002,0.70035,2.50125,118.05,15.36,119.0450843168,125.51
2022-03-10 17:30:00,1.66296,0.48503,1.73225,1.66296,0.48503,1.73225,0.0,0.0,0.0,132.08,131.77296,10.75503,132.2111328802,1.66296,0.48503,1.73225,130.11,10.27,130.5146926595,131.82,123.59296,2.56503,123.619574261,1.66296,0.48503,1.73225,121.93,2.08,121.9477400365,125.72,123.62296,15.74503,124.6215960773,1.66296,0.48503,1.73225,121.96,15.26,122.910980795,125.72
2022-03-10 18:00:00,2.34768,0.68474,2.4455,2.34768,0.68474,2.4455,0.0,0.0,0.0,132.08,133.62768,11.16474,134.0932820146,2.34768,0.68474,2.4455,131.28,10.48,131.6976415886,131.82,125.40768,3.00474,125.443671285,2.34768,0.68474,2.4455,123.06,2.32,123.0818670642,125.72,125.40768,15.62474,126.3772871328,2.34768,0.68474,2.4455,123.06,14.94,123.9635720686,125.72
2022-03-10 18:30:00,5.19384,1.5148700000000002,5.4102500000000004,5.19384,1.5148700000000002,5.4102500000000004,0.0,0.0,0.0,131.69,134.27384,13.82487,134.983669897,5.19384,1.5148700000000002,5.4102500000000004,129.08,12.31,129.6656565942,131.43,126.14384,5.59487,126.2678539465,5.19384,1.5148700000000002,5.4102500000000004,120.95,4.08,121.0187956476,125.36,126.17384,14.55487,127.0105591715,5.19384,1.5148700000000002,5.4102500000000004,120.98,13.04,121.6807379991,125.36
2022-03-10 19:00:00,5.19336,1.5147300000000001,5.40975,5.19336,1.5147300000000001,5.40975,0.0,0.0,0.0,131.19,132.96336,14.00473,133.6988689738,5.19336,1.5147300000000001,5.40975,127.77,12.49,128.3790208718,130.93,124.93336,5.88473,125.0718772869,5.19336,1.5147300000000001,5.40975,119.74,4.37,119.819716658,124.89,124.96336,14.05473,125.7512496076,5.19336,1.5147300000000001,5.40975,119.77,12.54,120.4246839315,124.89
2022-03-10 19:30:00,4.83624,1.41057,5.03775,4.83624,1.41057,5.03775,0.0,0.0,0.0,130.82,130.26624,14.71057,131.0942186119,4.83624,1.41057,5.03775,125.43,13.3,126.1331633632,130.56,122.37624,6.48057,122.5477127655,4.83624,1.41057,5.03775,117.54,5.07,117.6492945155,124.53,122.40624,13.34057,123.1310618766,4.83624,1.41057,5.03775,117.57,11.93,118.1737271986,124.53
2022-03-10 20:00:00,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,130.82,127.5228,13.84665,128.2723440032,1.7027999999999999,0.49665000000000004,1.7737500000000002,125.82,13.35,126.5262617009,130.56,119.6128,5.60665,119.7441290756,1.7027999999999999,0.49665000000000004,1.7737500000000002,117.91,5.11,118.020677002,124.53,119.6528,12.39665,120.2932644792,1.7027999999999999,0.49665000000000004,1.7737500000000002,117.95,11.9,118.5487768811,124.53
2022-03-10 20:30:00,1.79832,0.52451,1.87325,1.79832,0.52451,1.87325,0.0,0.0,0.0,130.88,123.71832,15.25451,124.6552156107,1.79832,0.52451,1.87325,121.92,14.73,122.8065930641,130.62,116.05832,6.85451,116.2605605894,1.79832,0.52451,1.87325,114.26,6.33,114.4352065581,124.58,116.08832,11.40451,116.6471640837,1.79832,0.52451,1.87325,114.29,10.88,114.8067005884,124.58
2022-03-10 21:00:00,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,131.58,118.9516,17.0988,120.1742572434,1.8816000000000002,0.5488000000000001,1.96,117.07,16.55,118.2340365546,131.31,111.5616,8.588799999999999,111.8917248057,1.8816000000000002,0.5488000000000001,1.96,109.68,8.04,109.974287904,125.24,111.6216,9.7188,112.0439050551,1.8816000000000002,0.5488000000000001,1.96,109.74,9.17,110.1224613782,125.24
2022-03-10 21:30:00,1.986,0.57925,2.06875,1.986,0.57925,2.06875,0.0,0.0,0.0,131.53,113.506,19.03925,115.0917246224,1.986,0.57925,2.06875,111.52,18.46,113.0375247429,131.26,106.446,10.41925,106.9547179257,1.986,0.57925,2.06875,104.46,9.84,104.9224342074,125.19,106.506,7.87925,106.7970534077,1.986,0.57925,2.06875,104.52,7.3,104.7746171551,125.19
2022-03-10 22:00:00,1.8957600000000001,0.55293,1.9747500000000002,1.8957600000000001,0.55293,1.9747500000000002,0.0,0.0,0.0,131.28,106.96576,22.08293,109.2214704615,1.8957600000000001,0.55293,1.9747500000000002,105.07,21.53,107.2531855005,131.02,100.26576,13.20293,101.131300738,1.8957600000000001,0.55293,1.9747500000000002,98.37,12.65,99.1800352894,124.95,100.36576,5.26293,100.5036527324,1.8957600000000001,0.55293,1.9747500000000002,98.47,4.71,98.582579597,124.95
2022-03-10 22:30:00,1.71312,0.49966000000000005,1.7845,1.71312,0.49966000000000005,1.7845,0.0,0.0,0.0,132.01,100.02312,25.20966,103.1511099885,1.71312,0.49966000000000005,1.7845,98.31,24.71,101.3678459868,131.75,93.72312,16.07966,95.0924744039,1.71312,0.49966000000000005,1.7845,92.01,15.58,93.3197540717,125.63,93.83312,2.39966,93.8637990764,1.71312,0.49966000000000005,1.7845,92.12,1.9,92.1395919244,125.63
2022-03-10 23:00:00,1.7092800000000001,0.49854000000000004,1.7805,1.7092800000000001,0.49854000000000004,1.7805,0.0,0.0,0.0,132.52,94.88928,26.41854,98.4982980292,1.7092800000000001,0.49854000000000004,1.7805,93.18,25.92,96.7179342211,132.25,88.88928,17.12854,90.524532484,1.7092800000000001,0.49854000000000004,1.7805,87.18,16.63,88.7519537813,126.11,89.01928,1.49854,89.0318922289,1.7092800000000001,0.49854000000000004,1.7805,87.31,1.0,87.3157265331,126.11
2022-03-10 23:30:00,1.63008,0.47544000000000003,1.698,1.63008,0.47544000000000003,1.698,0.0,0.0,0.0,132.97,90.09008,27.80544,94.2834291273,1.63008,0.47544000000000003,1.698,88.46,27.33,92.5856387352,132.7,84.36008,18.44544,86.3530969589,1.63008,0.47544000000000003,1.698,82.73,17.97,84.6591625283,126.55,84.50008,0.9854400000000001,84.5058259057,1.63008,0.47544000000000003,1.698,82.87,0.51,82.8715693106,126.55
2022-03-11 00:00:00,1.6444800000000002,0.47964000000000007,1.713,1.6444800000000002,0.47964000000000007,1.713,0.0,0.0,0.0,132.97,85.39448,29.14964,90.2325812919,1.6444800000000002,0.47964000000000007,1.713,83.75,28.67,88.5213612638,132.7,79.94448,19.58964,82.3096220244,1.6444800000000002,0.47964000000000007,1.713,78.3,19.11,80.5982760362,126.55,80.09448,1.75964,80.1138069212,1.6444800000000002,0.47964000000000007,1.713,78.45,1.28,78.4604416251,126.55
2022-03-11 00:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.0,0.0,0.0,133.74,83.88672,30.39696,89.2241949787,1.5667200000000001,0.45696000000000003,1.6320000000000001,82.32,29.94,87.5955820804,133.48,78.52672,20.75696,81.2237474043,1.5667200000000001,0.45696000000000003,1.6320000000000001,76.96,20.3,79.5922835456,127.26,78.67672,2.88696,78.7296691724,1.5667200000000001,0.45696000000000003,1.6320000000000001,77.11,2.43,77.1482793068,127.26
2022-03-11 01:00:00,1.6139999999999999,0.47075000000000006,1.68125,1.6139999999999999,0.47075000000000006,1.68125,0.0,0.0,0.0,134.01,85.274,29.99075,90.3941378717,1.6139999999999999,0.47075000000000006,1.68125,83.66,29.52,88.7154214328,133.74,79.824,20.42075,82.3946479243,1.6139999999999999,0.47075000000000006,1.68125,78.21,19.95,80.7143518837,127.54,79.974,2.66075,80.0182495845,1.6139999999999999,0.47075000000000006,1.68125,78.36,2.19,78.3905970127,127.54
2022-03-11 01:30:00,1.59768,0.46599,1.66425,1.59768,0.46599,1.66425,0.0,0.0,0.0,133.48,84.62768,30.84599,90.0739658351,1.59768,0.46599,1.66425,83.03,30.38,88.4133773815,133.22,79.25768,21.13599,82.0274948555,1.59768,0.46599,1.66425,77.66,20.67,80.3637013831,127.04,79.38768,3.16599,79.4507849455,1.59768,0.46599,1.66425,77.79,2.7,77.8368428188,127.04
2022-03-11 02:00:00,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,134.45,82.18256,31.52283,88.0208042417,1.5525600000000002,0.45283,1.61725,80.63,31.07,86.4091534503,134.18,76.93256,21.722830000000002,79.9406037716,1.5525600000000002,0.45283,1.61725,75.38,21.27,78.3234147621,127.95,77.09256,3.64283,77.1785787493,1.5525600000000002,0.45283,1.61725,75.54,3.19,75.6073257033,127.95
2022-03-11 02:30:00,1.56816,0.45738000000000006,1.6335000000000002,1.56816,0.45738000000000006,1.6335000000000002,0.0,0.0,0.0,134.92,80.66816,31.70738,86.6758904439,1.56816,0.45738000000000006,1.6335000000000002,79.1,31.25,85.0492357402,134.65,75.50816,21.87738,78.6136246604,1.56816,0.45738000000000006,1.6335000000000002,73.94,21.42,76.9801273057,128.41,75.66816,3.75738,75.7613908416,1.56816,0.45738000000000006,1.6335000000000002,74.1,3.3,74.1734453831,128.41
2022-03-11 03:00:00,1.65432,0.48251000000000005,1.7232500000000002,1.65432,0.48251000000000005,1.7232500000000002,0.0,0.0,0.0,134.92,79.21432,31.98251,85.4271001437,1.65432,0.48251000000000005,1.7232500000000002,77.56,31.5,83.7126250932,134.65,74.14432,22.10251,77.3686056263,1.65432,0.48251000000000005,1.7232500000000002,72.49,21.62,75.6453865084,128.41,74.30432,3.88251,74.4056842893,1.65432,0.48251000000000005,1.7232500000000002,72.65,3.4,72.7295160165,128.41
2022-03-11 03:30:00,1.7452800000000002,0.50904,1.818,1.7452800000000002,0.50904,1.818,0.0,0.0,0.0,135.33,77.72528,32.16904,84.1193573775,1.7452800000000002,0.50904,1.818,75.98,31.66,82.3123077067,135.05,72.73528,22.27904,76.0708655137,1.7452800000000002,0.50904,1.818,70.99,21.77,74.2530336081,128.8,72.90528,4.06904,73.0187437471,1.7452800000000002,0.50904,1.818,71.16,3.56,71.2489943789,128.8
2022-03-11 04:00:00,1.81752,0.5301100000000001,1.89325,1.81752,0.5301100000000001,1.89325,0.0,0.0,0.0,135.17,76.71752,32.61011,83.3606450861,1.81752,0.5301100000000001,1.89325,74.9,32.08,81.4808959205,134.91,71.80752,22.66011,75.2980777561,1.81752,0.5301100000000001,1.89325,69.99,22.13,73.4052927247,128.65,71.96752,4.38011,72.1006886136,1.81752,0.5301100000000001,1.89325,70.15,3.85,70.2555691743,128.65
2022-03-11 04:30:00,1.7591999999999999,0.5131,1.8325,1.7591999999999999,0.5131,1.8325,0.0,0.0,0.0,135.49,76.7092,32.5831,83.3424247922,1.7591999999999999,0.5131,1.8325,74.95,32.07,81.5229256099,135.21,71.7792,22.6931,75.2810091607,1.7591999999999999,0.5131,1.8325,70.02,22.18,73.4489809323,128.95,71.9492,4.5531,72.0931210328,1.7591999999999999,0.5131,1.8325,70.19,4.04,70.3061711374,128.95
2022-03-11 05:00:00,1.80384,0.52612,1.879,1.80384,0.52612,1.879,0.0,0.0,0.0,134.99,77.53384,32.32612,84.0028236394,1.80384,0.52612,1.879,75.73,31.8,82.1356980855,134.72,72.57384,22.46612,75.9716315489,1.80384,0.52612,1.879,70.77,21.94,74.092891022,128.47,72.73384,4.37612,72.865368368,1.80384,0.52612,1.879,70.93,3.85,71.0344099715,128.47
2022-03-11 05:30:00,1.8168000000000002,0.5299,1.8925,1.8168000000000002,0.5299,1.8925,0.0,0.0,0.0,133.92,80.2468,30.9999,86.0264070518,1.8168000000000002,0.5299,1.8925,78.43,30.47,84.1408687856,133.64,75.1168,21.3199,78.08374849,1.8168000000000002,0.5299,1.8925,73.3,20.79,76.191299372,127.44,75.2668,3.4799,75.3472022457,1.8168000000000002,0.5299,1.8925,73.45,2.95,73.5092171091,127.44
2022-03-11 06:00:00,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0.0,0.0,0.0,133.92,84.62296,29.13128,89.4967978958,1.99296,0.58128,2.076,82.63,28.55,87.4232200276,133.64,79.24296,19.63128,81.6384337429,1.99296,0.58128,2.076,77.25,19.05,79.5642193451,127.44,79.38296,2.06128,79.4097173751,1.99296,0.58128,2.076,77.39,1.48,77.4041504055,127.44
2022-03-11 06:30:00,2.06376,0.6019300000000001,2.14975,2.06376,0.6019300000000001,2.14975,0.0,0.0,0.0,133.46,96.21376,23.06193,98.9390733162,2.06376,0.6019300000000001,2.14975,94.15,22.46,96.7919113356,133.2,90.17376,13.94193,91.2451883918,2.06376,0.6019300000000001,2.14975,88.11,13.34,89.1141273873,127.01,90.28376,4.93193,90.4183678976,2.06376,0.6019300000000001,2.14975,88.22,4.33,88.3261982653,127.01
2022-03-11 07:00:00,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,133.31,105.5052,18.33235,107.0860508356,2.3052,0.67235,2.40125,103.2,17.66,104.70012225400001,133.05,98.9352,9.62235,99.4020292477,2.3052,0.67235,2.40125,96.63,8.95,97.043595358,126.86,99.0052,9.14235,99.4264159596,2.3052,0.67235,2.40125,96.7,8.47,97.0702369421,126.86
2022-03-11 07:30:00,2.9556,0.8620500000000001,3.07875,2.9556,0.8620500000000001,3.07875,0.0,0.0,0.0,132.3,114.5256,14.28205,115.4126943086,2.9556,0.8620500000000001,3.07875,111.57,13.42,112.3742021106,132.05,107.4756,5.84205,107.6342610118,2.9556,0.8620500000000001,3.07875,104.52,4.98,104.638572238,125.9,107.5356,13.29205,108.3539748259,2.9556,0.8620500000000001,3.07875,104.58,12.43,105.3161018078,125.9
2022-03-11 08:00:00,3.84072,1.12021,4.00075,3.84072,1.12021,4.00075,0.0,0.0,0.0,132.27,119.02072,12.23021,119.6474396966,3.84072,1.12021,4.00075,115.18,11.11,115.7145820543,132.05,111.74072,3.9702100000000002,111.8112296398,3.84072,1.12021,4.00075,107.9,2.85,107.937632455,125.86,111.80072,15.61021,112.8852499167,3.84072,1.12021,4.00075,107.96,14.49,108.9280574508,125.86
2022-03-11 08:30:00,4.81704,1.40497,5.01775,4.81704,1.40497,5.01775,0.0,0.0,0.0,132.05,122.44704,9.99497,122.8542918667,4.81704,1.40497,5.01775,117.63,8.59,117.9432278683,131.82,115.04704,2.01497,115.0646840558,4.81704,1.40497,5.01775,110.23,0.61,110.2316878216,125.68,115.08704,18.24497,116.5242708892,4.81704,1.40497,5.01775,110.27,16.84,111.5484580799,125.68
2022-03-11 09:00:00,4.87608,1.42219,5.07925,4.87608,1.42219,5.07925,0.0,0.0,0.0,131.99,124.63608,8.23219,124.9076514468,4.87608,1.42219,5.07925,119.76,6.8100000000000005,119.953464727,131.76,117.10608,2.56219,117.1341060091,4.87608,1.42219,5.07925,112.23,1.1400000000000001,112.2357897464,125.61,117.13608,19.81219,118.799764774,4.87608,1.42219,5.07925,112.26,18.39,113.7563171872,125.61
2022-03-11 09:30:00,5.00664,1.46027,5.21525,5.00664,1.46027,5.21525,0.0,0.0,0.0,131.62,128.21664,7.04027,128.4097822386,5.00664,1.46027,5.21525,123.21,5.58,123.3362902799,131.39,120.47664,3.71027,120.5337582968,5.00664,1.46027,5.21525,115.47,2.25,115.4919191978,125.26,120.50664,20.83027,122.2937056122,5.00664,1.46027,5.21525,115.5,19.37,117.1129664042,125.26
2022-03-11 10:00:00,4.1832,1.2201,4.3575,4.1832,1.2201,4.3575,0.0,0.0,0.0,131.23,129.2232,6.3401,129.3786392193,4.1832,1.2201,4.3575,125.04,5.12,125.1447801548,130.99,121.3732,3.8501000000000003,121.4342494861,4.1832,1.2201,4.3575,117.19,2.63,117.2195077621,124.88,121.4032,20.8501,123.1806138978,4.1832,1.2201,4.3575,117.22,19.63,118.8522835288,124.88
2022-03-11 10:30:00,3.68856,1.07583,3.84225,3.68856,1.07583,3.84225,0.0,0.0,0.0,131.08,132.15856,4.89583,132.2492122194,3.68856,1.07583,3.84225,128.47,3.8200000000000003,128.5267804778,130.85,124.09856,4.96583,124.1978746262,3.68856,1.07583,3.84225,120.41,3.89,120.4728193411,124.73,124.10856,22.09583,126.0601458379,3.68856,1.07583,3.84225,120.42,21.02,122.2408147879,124.73
2022-03-11 11:00:00,3.64368,1.06274,3.7955,3.64368,1.06274,3.7955,0.0,0.0,0.0,131.08,133.34368,4.50274,133.419682444,3.64368,1.06274,3.7955,129.7,3.44,129.7456111011,130.85,125.21368,5.34274,125.3276127988,3.64368,1.06274,3.7955,121.57,4.28,121.6453176246,124.73,125.24368,22.51274,127.2509443668,3.64368,1.06274,3.7955,121.6,21.45,123.4773764703,124.73
2022-03-11 11:30:00,3.57432,1.04251,3.72325,3.57432,1.04251,3.72325,0.0,0.0,0.0,131.41,133.40432,4.36251,133.4756310649,3.57432,1.04251,3.72325,129.83,3.32,129.8724424195,131.18,125.26432,5.36251,125.3790507962,3.57432,1.04251,3.72325,121.69,4.32,121.7666559449,125.06,125.28432,22.41251,127.273255016,3.57432,1.04251,3.72325,121.71,21.37,123.5718454989,125.06
2022-03-11 12:00:00,4.176,1.218,4.35,4.176,1.218,4.35,0.0,0.0,0.0,130.85,131.796,5.148,131.8965030621,4.176,1.218,4.35,127.62,3.93,127.6804969445,130.61,123.766,4.9879999999999995,123.8664720576,4.176,1.218,4.35,119.59,3.77,119.6494086906,124.52,123.796,22.048,125.7440412902,4.176,1.218,4.35,119.62,20.83,121.4200695931,124.52
2022-03-11 12:30:00,4.79664,1.3990200000000002,4.9965,4.79664,1.3990200000000002,4.9965,0.0,0.0,0.0,130.91,131.57664,5.7990200000000005,131.7043690492,4.79664,1.3990200000000002,4.9965,126.78,4.4,126.8563297593,130.68,123.62664,4.76902,123.718590638,4.79664,1.3990200000000002,4.9965,118.83,3.37,118.8777767289,124.59,123.63664,21.95902,125.5715625046,4.79664,1.3990200000000002,4.9965,118.84,20.56,120.605386281,124.59
2022-03-11 13:00:00,7.58616,2.21263,7.90225,7.58616,2.21263,7.90225,0.0,0.0,0.0,131.3,128.18616,10.23263,128.5939280536,7.58616,2.21263,7.90225,120.6,8.02,120.8663741493,131.05,120.56616,3.48263,120.6164485005,7.58616,2.21263,7.90225,112.98,1.27,112.9871377636,124.95,120.63616,19.77263,122.2458179107,7.58616,2.21263,7.90225,113.05,17.56,114.4056646325,124.95
2022-03-11 13:30:00,7.82664,2.28277,8.15275,7.82664,2.28277,8.15275,0.0,0.0,0.0,132.49,126.06664,12.09277,126.645303139,7.82664,2.28277,8.15275,118.24,9.81,118.646254471,132.25,118.58664,3.92277,118.6515036186,7.82664,2.28277,8.15275,110.76,1.6400000000000001,110.7721409019,126.09,118.63664,17.97277,119.9903029914,7.82664,2.28277,8.15275,110.81,15.69,111.9152902869,126.09
2022-03-11 14:00:00,6.69408,1.9524400000000002,6.973,6.69408,1.9524400000000002,6.973,0.0,0.0,0.0,131.89,127.09408,10.88244,127.5591340179,6.69408,1.9524400000000002,6.973,120.4,8.93,120.7307123312,131.65,119.51408,2.93244,119.5500502827,6.69408,1.9524400000000002,6.973,112.82,0.98,112.8242562572,125.54,119.56408,18.42244,120.9750202389,6.69408,1.9524400000000002,6.973,112.87,16.47,114.065322513,125.54
2022-03-11 14:30:00,2.86296,0.83503,2.98225,2.86296,0.83503,2.98225,0.0,0.0,0.0,131.83,129.48296,8.53503,129.7639536522,2.86296,0.83503,2.98225,126.62,7.7,126.8539096757,131.58,121.53296,1.13503,121.5382600643,2.86296,0.83503,2.98225,118.67,0.30000000000000004,118.6703792022,125.47,121.56296,18.37503,122.9438691902,2.86296,0.83503,2.98225,118.7,17.54,119.9889228221,125.47
2022-03-11 15:00:00,3.04512,0.8881600000000001,3.172,3.04512,0.8881600000000001,3.172,0.0,0.0,0.0,131.56,128.98512,9.09816,129.3055980876,3.04512,0.8881600000000001,3.172,125.94,8.21,126.2073203107,131.31,121.06512,1.02816,121.0694858071,3.04512,0.8881600000000001,3.172,118.02,0.14,118.0200830367,125.22,121.09512,18.12816,122.444510995,3.04512,0.8881600000000001,3.172,118.05,17.24,119.3022216893,125.22
2022-03-11 15:30:00,2.92848,0.8541400000000001,3.0505,2.92848,0.8541400000000001,3.0505,0.0,0.0,0.0,132.95,127.67848,10.50414,128.1098404193,2.92848,0.8541400000000001,3.0505,124.75,9.65,125.1226797987,132.68,119.81848,2.24414,119.8394939653,2.92848,0.8541400000000001,3.0505,116.89,1.3900000000000001,116.8982643156,126.57,119.84848,17.05414,121.0557799093,2.92848,0.8541400000000001,3.0505,116.92,16.2,118.0369704796,126.57
2022-03-11 16:00:00,2.7760800000000003,0.80969,2.89175,2.7760800000000003,0.80969,2.89175,0.0,0.0,0.0,132.95,129.98608,10.41969,130.4030326851,2.7760800000000003,0.80969,2.89175,127.21,9.61,127.57247430379999,132.68,122.00608,2.18969,122.0257280218,2.7760800000000003,0.80969,2.89175,119.23,1.38,119.2379859776,126.57,122.02608,16.92969,123.1948805903,2.7760800000000003,0.80969,2.89175,119.25,16.12,120.3346039176,126.57
2022-03-11 16:30:00,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0,132.61,132.89064,10.04602,133.2698192294,2.66064,0.77602,2.7715,130.23,9.27,130.5595105689,132.33,124.73064,1.8660200000000002,124.7445974199,2.66064,0.77602,2.7715,122.07,1.09,122.0748663731,126.24,124.74064,17.19602,125.9203334313,2.66064,0.77602,2.7715,122.08,16.42,123.1793115746,126.24
2022-03-11 17:00:00,2.36376,0.6894300000000001,2.46225,2.36376,0.6894300000000001,2.46225,0.0,0.0,0.0,132.61,133.09376,10.26943,133.4893634095,2.36376,0.6894300000000001,2.46225,130.73,9.58,131.0805450858,132.33,124.90376,2.07943,124.9210682442,2.36376,0.6894300000000001,2.46225,122.54,1.3900000000000001,122.5478832947,126.24,124.93376,16.71943,126.0475455027,2.36376,0.6894300000000001,2.46225,122.57,16.03,123.6137767403,126.24
2022-03-11 17:30:00,2.3448,0.6839000000000001,2.4425,2.3448,0.6839000000000001,2.4425,0.0,0.0,0.0,132.29,133.2648,10.8639,133.7068855454,2.3448,0.6839000000000001,2.4425,130.92,10.18,131.3151887635,132.04,125.0448,2.7439,125.074901536,2.3448,0.6839000000000001,2.4425,122.7,2.06,122.7172913652,125.13,125.0648,15.8339,126.0631452418,2.3448,0.6839000000000001,2.4425,122.72,15.15,123.6516109883,125.13
2022-03-11 18:00:00,2.65488,0.77434,2.7655000000000003,2.65488,0.77434,2.7655000000000003,0.0,0.0,0.0,131.41,132.57488,12.50434,133.1632731869,2.65488,0.77434,2.7655000000000003,129.92,11.73,130.4484545711,131.18,124.40488,4.31434,124.4796678074,2.65488,0.77434,2.7655000000000003,121.75,3.54,121.8014536038,125.13,124.43488,14.41434,125.2669651514,2.65488,0.77434,2.7655000000000003,121.78,13.64,122.5414950129,125.13
2022-03-11 18:30:00,5.25144,1.53167,5.47025,5.25144,1.53167,5.47025,0.0,0.0,0.0,131.66,132.42144,15.31167,133.3037321678,5.25144,1.53167,5.47025,127.17,13.78,127.914413965,131.42,124.40144,6.95167,124.5955215482,5.25144,1.53167,5.47025,119.15,5.42,119.2732111582,125.36,124.44144,13.38167,125.1588633748,5.25144,1.53167,5.47025,119.19,11.85,119.7776214491,125.36
2022-03-11 19:00:00,6.37656,1.85983,6.64225,6.37656,1.85983,6.64225,0.0,0.0,0.0,131.66,131.83656,16.24983,132.8342407953,6.37656,1.85983,6.64225,125.46,14.39,126.2825550106,131.42,123.90656,7.7798300000000005,124.1505592652,6.37656,1.85983,6.64225,117.53,5.92,117.6790011005,125.36,123.94656,13.33983,124.6623471633,6.37656,1.85983,6.64225,117.57,11.48,118.1291466997,125.36
2022-03-11 19:30:00,5.42928,1.5835400000000002,5.6555,5.42928,1.5835400000000002,5.6555,0.0,0.0,0.0,132.21,129.22928,16.75354,130.3107359808,5.42928,1.5835400000000002,5.6555,123.8,15.17,124.7259752417,131.98,121.43928,8.23354,121.7180755182,5.42928,1.5835400000000002,5.6555,116.01,6.65,116.2004414794,125.89,121.46928,12.35354,122.095847326,5.42928,1.5835400000000002,5.6555,116.04,10.77,116.5387253234,125.89
2022-03-11 20:00:00,2.7264,0.7952,2.84,2.7264,0.7952,2.84,0.0,0.0,0.0,132.32,126.1264,16.2152,127.1644662946,2.7264,0.7952,2.84,123.4,15.42,124.3597056928,132.09,118.3464,7.7552,118.6002256322,2.7264,0.7952,2.84,115.62,6.96,115.8292968122,125.99,118.4064,11.0952,118.9250983771,2.7264,0.7952,2.84,115.68,10.3,116.1376441986,125.99
2022-03-11 20:30:00,2.76024,0.8050700000000001,2.8752500000000003,2.76024,0.8050700000000001,2.8752500000000003,0.0,0.0,0.0,132.77,122.52024,18.06507,123.8448867082,2.76024,0.8050700000000001,2.8752500000000003,119.76,17.26,120.9973768311,132.52,114.96024,9.36507,115.3410651805,2.76024,0.8050700000000001,2.8752500000000003,112.2,8.56,112.5260574267,126.4,115.01024,9.76507,115.4240525062,2.76024,0.8050700000000001,2.8752500000000003,112.25,8.96,112.6070339721,126.4
2022-03-11 21:00:00,2.574,0.75075,2.68125,2.574,0.75075,2.68125,0.0,0.0,0.0,132.77,117.684,19.46075,119.2822059092,2.574,0.75075,2.68125,115.11,18.71,116.6206508299,132.52,110.424,10.75075,110.9461058423,2.574,0.75075,2.68125,107.85,10.0,108.3126146855,126.4,110.474,8.07075,110.7684146387,2.574,0.75075,2.68125,107.9,7.32,108.1480115397,126.4
2022-03-11 21:30:00,2.37312,0.6921600000000001,2.472,2.37312,0.6921600000000001,2.472,0.0,0.0,0.0,132.76,113.03312,21.45216,115.0507774228,2.37312,0.6921600000000001,2.472,110.66,20.76,112.5904667368,132.52,106.02312,12.54216,106.7623892202,2.37312,0.6921600000000001,2.472,103.65,11.85,104.325188713,126.38,106.09312,6.37216,106.2843099164,2.37312,0.6921600000000001,2.472,103.72,5.68,103.8754099872,126.38
2022-03-11 22:00:00,1.62576,0.47418000000000005,1.6935,1.62576,0.47418000000000005,1.6935,0.0,0.0,0.0,132.76,106.74576,24.14418,109.4422162872,1.62576,0.47418000000000005,1.6935,105.12,23.67,107.7519526505,132.52,100.05576,14.98418,101.1715412527,1.62576,0.47418000000000005,1.6935,98.43,14.51,99.4937435219,126.38,100.15576,3.64418,100.2220350474,1.62576,0.47418000000000005,1.6935,98.53,3.17,98.5809809243,126.38
2022-03-11 22:30:00,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,133.35,100.43888,26.15509,103.788522239,1.62888,0.47509,1.6967500000000002,98.81,25.68,102.0924997245,133.1,94.10888,16.90509,95.6151837459,1.62888,0.47509,1.6967500000000002,92.48,16.43,93.9281390213,126.94,94.20888,1.6250900000000001,94.2228952451,1.62888,0.47509,1.6967500000000002,92.58,1.15,92.5871421959,126.94
2022-03-11 23:00:00,1.7796,0.51905,1.8537500000000002,1.7796,0.51905,1.8537500000000002,0.0,0.0,0.0,132.95,95.1796,27.55905,99.0891391277,1.7796,0.51905,1.8537500000000002,93.4,27.04,97.2353927333,132.71,89.1896,18.19905,91.0274143819,1.7796,0.51905,1.8537500000000002,87.41,17.68,89.1801014801,126.56,89.3096,0.7090500000000001,89.3124146133,1.7796,0.51905,1.8537500000000002,87.53,0.19,87.5302062148,126.56
2022-03-11 23:30:00,1.8585600000000002,0.54208,1.936,1.8585600000000002,0.54208,1.936,0.0,0.0,0.0,133.15,90.29856,29.35208,94.9493261609,1.8585600000000002,0.54208,1.936,88.44,28.81,93.014244608,132.9,84.59856,19.80208,86.8852043008,1.8585600000000002,0.54208,1.936,82.74,19.26,84.9520759017,126.73,84.72856,1.93208,84.7505859142,1.8585600000000002,0.54208,1.936,82.87,1.3900000000000001,82.8816565954,126.73
2022-03-12 00:00:00,1.8398400000000001,0.5366200000000001,1.9165,1.8398400000000001,0.5366200000000001,1.9165,0.0,0.0,0.0,134.04,85.95984,31.25662,91.4662253876,1.8398400000000001,0.5366200000000001,1.9165,84.12,30.72,89.5538541884,133.78,80.51984,21.49662,83.3399622333,1.8398400000000001,0.5366200000000001,1.9165,78.68,20.96,81.4239768127,127.56,80.64984,3.45662,80.7238806912,1.8398400000000001,0.5366200000000001,1.9165,78.81,2.92,78.8640761057,127.56
2022-03-12 00:30:00,1.776,0.518,1.85,1.776,0.518,1.85,0.0,0.0,0.0,134.58,84.426,31.868,90.2403396492,1.776,0.518,1.85,82.65,31.35,88.3959557898,134.32,79.066,22.108,82.0986968228,1.776,0.518,1.85,77.29,21.59,80.2488143215,128.09,79.216,4.108,79.3224452472,1.776,0.518,1.85,77.44,3.59,77.5231687949,128.09
2022-03-12 01:00:00,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,134.58,85.5116,31.36255,91.0815199536,1.7916,0.5225500000000001,1.86625,83.72,30.84,89.2196390936,134.32,80.0916,21.71255,82.9825235701,1.7916,0.5225500000000001,1.86625,78.3,21.19,81.1166203685,128.09,80.2216,3.91255,80.3169543376,1.7916,0.5225500000000001,1.86625,78.43,3.39,78.5032292329,128.09
2022-03-12 01:30:00,1.83336,0.53473,1.90975,1.83336,0.53473,1.90975,0.0,0.0,0.0,133.69,84.75336,31.69473,90.4858438711,1.83336,0.53473,1.90975,82.92,31.16,88.5814427519,133.44,79.38336,21.98473,82.3713918667,1.83336,0.53473,1.90975,77.55,21.45,80.4618232456,127.25,79.51336,4.14473,79.6213112506,1.83336,0.53473,1.90975,77.68,3.61,77.7638379968,127.25
2022-03-12 02:00:00,1.8825600000000002,0.54908,1.9609999999999999,1.8825600000000002,0.54908,1.9609999999999999,0.0,0.0,0.0,133.92,82.40256,32.55908,88.6017809358,1.8825600000000002,0.54908,1.9609999999999999,80.52,32.01,86.6493537195,133.66,77.16256,22.73908,80.4433118724,1.8825600000000002,0.54908,1.9609999999999999,75.28,22.19,78.482319665,127.45,77.32256,4.72908,77.4670412666,1.8825600000000002,0.54908,1.9609999999999999,75.44,4.18,75.5557145423,127.45
2022-03-12 02:30:00,1.9836,0.57855,2.06625,1.9836,0.57855,2.06625,0.0,0.0,0.0,134.6,80.6436,33.01855,87.1413499153,1.9836,0.57855,2.06625,78.66,32.44,85.0867157669,134.35,75.5036,23.11855,78.9636686525,1.9836,0.57855,2.06625,73.52,22.54,76.897607245,128.1,75.6536,4.97855,75.817235198,1.9836,0.57855,2.06625,73.67,4.4,73.8012797992,128.1
2022-03-12 03:00:00,1.94232,0.5665100000000001,2.02325,1.94232,0.5665100000000001,2.02325,0.0,0.0,0.0,135.01,78.76232,33.55651,85.612746803,1.94232,0.5665100000000001,2.02325,76.82,32.99,83.6041416438,134.75,73.75232,23.54651,77.4199124164,1.94232,0.5665100000000001,2.02325,71.81,22.98,75.3973242231,128.49,73.90232,5.2565100000000005,74.0890261696,1.94232,0.5665100000000001,2.02325,71.96,4.69,72.1126736434,128.49
2022-03-12 03:30:00,2.016,0.588,2.1,2.016,0.588,2.1,0.0,0.0,0.0,135.68,76.936,34.278,84.2266548071,2.016,0.588,2.1,74.92,33.69,82.1463480625,135.44,72.036,24.178,75.9852681775,2.016,0.588,2.1,70.02,23.59,73.8869981797,129.15,72.196,5.768,72.4260466959,2.016,0.588,2.1,70.18,5.18,70.3709087621,129.15
2022-03-12 04:00:00,2.16792,0.63231,2.25825,2.16792,0.63231,2.25825,0.0,0.0,0.0,136.13,76.97792,34.09231,84.1895823048,2.16792,0.63231,2.25825,74.81,33.46,81.9518620899,135.87,72.09792,23.99231,75.9851367536,2.16792,0.63231,2.25825,69.93,23.36,73.7285189055,129.59,72.23792,5.5423100000000005,72.4502193652,2.16792,0.63231,2.25825,70.07,4.91,70.2418180289,129.59
2022-03-12 04:30:00,2.03256,0.5928300000000001,2.11725,2.03256,0.5928300000000001,2.11725,0.0,0.0,0.0,136.19,75.70256,34.28283,83.1034898386,2.03256,0.5928300000000001,2.11725,73.67,33.69,81.0079317104,135.92,70.86256,24.17283,74.8720783735,2.03256,0.5928300000000001,2.11725,68.83,23.58,72.7570292137,129.64,71.03256,5.73283,71.2635244705,2.03256,0.5928300000000001,2.11725,69.0,5.14,69.191181519,129.64
2022-03-12 05:00:00,2.09808,0.61194,2.1855,2.09808,0.61194,2.1855,0.0,0.0,0.0,136.19,74.91808,34.44194,82.4558423755,2.09808,0.61194,2.1855,72.82,33.83,80.2945907269,135.92,70.12808,24.32194,74.2260356603,2.09808,0.61194,2.1855,68.03,23.71,72.0433550024,129.64,70.30808,5.87194,70.5528581466,2.09808,0.61194,2.1855,68.21,5.26,68.4125112827,129.64
2022-03-12 05:30:00,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,136.19,75.8012,34.2141,83.1650561249,2.0712,0.6041000000000001,2.1575,73.73,33.61,81.0292848296,135.92,70.9712,24.1441,74.9656507625,2.0712,0.6041000000000001,2.1575,68.9,23.54,72.8103124564,129.64,71.1212,5.8141,71.3584532361,2.0712,0.6041000000000001,2.1575,69.05,5.21,69.2462749901,129.64
2022-03-12 06:00:00,1.9975200000000002,0.5826100000000001,2.08075,1.9975200000000002,0.5826100000000001,2.08075,0.0,0.0,0.0,135.78,77.62752,33.41261,84.5129242682,1.9975200000000002,0.5826100000000001,2.08075,75.63,32.83,82.4482007081,135.52,72.65752,23.40261,76.3334616493,1.9975200000000002,0.5826100000000001,2.08075,70.66,22.82,74.2535386362,129.27,72.81752,5.10261,72.9960810439,1.9975200000000002,0.5826100000000001,2.08075,70.82,4.52,70.9640951468,129.27
2022-03-12 06:30:00,1.99992,0.58331,2.08325,1.99992,0.58331,2.08325,0.0,0.0,0.0,135.63,83.13992,29.66331,88.2732023763,1.99992,0.58331,2.08325,81.14,29.08,86.1936540588,135.36,77.87992,19.99331,80.4053131575,1.99992,0.58331,2.08325,75.88,19.41,78.323192606,129.08,78.00992,1.92331,78.0336256992,1.99992,0.58331,2.08325,76.01,1.34,76.0218106861,129.08
2022-03-12 07:00:00,2.17248,0.6336400000000001,2.263,2.17248,0.6336400000000001,2.263,0.0,0.0,0.0,134.68,86.81248,27.70364,91.1257282714,2.17248,0.6336400000000001,2.263,84.64,27.07,88.8634598696,134.42,81.33248,18.21364,83.3469194692,2.17248,0.6336400000000001,2.263,79.16,17.58,81.088605858,128.19,81.45248,0.95364,81.4580623843,2.17248,0.6336400000000001,2.263,79.28,0.32,79.2806458097,128.19
2022-03-12 07:30:00,2.42304,0.70672,2.524,2.42304,0.70672,2.524,0.0,0.0,0.0,134.09,92.46304,25.94672,96.0346085784,2.42304,0.70672,2.524,90.04,25.24,93.5107437678,133.85,86.68304,16.57672,88.2538218413,2.42304,0.70672,2.524,84.26,15.87,85.7414981208,127.64,86.80304,2.71672,86.8455428954,2.42304,0.70672,2.524,84.38,2.01,84.4039365196,127.64
2022-03-12 08:00:00,3.44808,1.00569,3.59175,3.44808,1.00569,3.59175,0.0,0.0,0.0,134.09,96.22808,24.94569,99.4089071968,3.44808,1.00569,3.59175,92.78,23.94,95.81884992,133.85,90.28808,15.65569,91.6353535458,3.44808,1.00569,3.59175,86.84,14.65,88.0670659214,127.64,90.38808,4.23569,90.4872702421,3.44808,1.00569,3.59175,86.94,3.23,86.9999798851,127.64
2022-03-12 08:30:00,3.87624,1.13057,4.03775,3.87624,1.13057,4.03775,0.0,0.0,0.0,134.16,101.87624,23.01057,104.4425900113,3.87624,1.13057,4.03775,98.0,21.88,100.4128198987,133.92,95.63624,13.89057,96.6397347692,3.87624,1.13057,4.03775,91.76,12.76,92.6429446855,127.71,95.72624,6.16057,95.9242703765,3.87624,1.13057,4.03775,91.85,5.03,91.9876263418,127.71
2022-03-12 09:00:00,4.6872,1.3671,4.8825,4.6872,1.3671,4.8825,0.0,0.0,0.0,133.86,105.3272,21.1771,107.4350437439,4.6872,1.3671,4.8825,100.64,19.81,102.5711738258,133.63,98.9372,12.2971,99.6984865093,4.6872,1.3671,4.8825,94.25,10.93,94.8816494376,127.45,99.0172,7.9771,99.3380089404,4.6872,1.3671,4.8825,94.33,6.61,94.5613081551,127.45
2022-03-12 09:30:00,4.33872,1.26546,4.5195,4.33872,1.26546,4.5195,0.0,0.0,0.0,132.67,111.39872,19.01546,113.0100107807,4.33872,1.26546,4.5195,107.06,17.75,108.5214545608,132.45,104.63872,10.29546,105.1439880347,4.33872,1.26546,4.5195,100.3,9.03,100.7056646867,126.32,104.67872,9.71546,105.1286097304,4.33872,1.26546,4.5195,100.34,8.45,100.6951741644,126.32
2022-03-12 10:00:00,3.77016,1.09963,3.92725,3.77016,1.09963,3.92725,0.0,0.0,0.0,132.67,113.07016,18.67963,114.602747172,3.77016,1.09963,3.92725,109.3,17.58,110.7047713516,132.45,106.19016,9.97963,106.658066248,3.77016,1.09963,3.92725,102.42,8.88,102.8042353213,126.32,106.24016,9.70963,106.6829344908,3.77016,1.09963,3.92725,102.47,8.61,102.8310896568,126.32
2022-03-12 10:30:00,5.36184,1.56387,5.58525,5.36184,1.56387,5.58525,0.0,0.0,0.0,132.95,110.38184,19.26387,112.0501998622,5.36184,1.56387,5.58525,105.02,17.7,106.5011286325,132.72,103.74184,10.51387,104.2732507835,5.36184,1.56387,5.58525,98.38,8.95,98.7862687827,126.55,103.80184,10.19387,104.301183948,5.36184,1.56387,5.58525,98.44,8.63,98.8175616983,126.55
2022-03-12 11:00:00,5.94456,1.7338300000000002,6.19225,5.94456,1.7338300000000002,6.19225,0.0,0.0,0.0,132.95,109.61456,19.98383,111.4212961039,5.94456,1.7338300000000002,6.19225,103.67,18.25,105.2641030931,132.72,103.04456,11.17383,103.6486170794,5.94456,1.7338300000000002,6.19225,97.1,9.44,97.5577962031,126.55,103.13456,9.89383,103.608037036,5.94456,1.7338300000000002,6.19225,97.19,8.16,97.5319522003,126.55
2022-03-12 11:30:00,7.5204,2.19345,7.83375,7.5204,2.19345,7.83375,0.0,0.0,0.0,133.22,108.1904,20.85345,110.1817998994,7.5204,2.19345,7.83375,100.67,18.66,102.3847864675,132.98,101.7704,12.06345,102.4828821905,7.5204,2.19345,7.83375,94.25,9.87,94.765391362,126.82,101.8704,9.82345,102.3429458539,7.5204,2.19345,7.83375,94.35,7.63,94.6580128674,126.82
2022-03-12 12:00:00,8.46096,2.46778,8.8135,8.46096,2.46778,8.8135,0.0,0.0,0.0,132.8,105.94096,22.00778,108.2027235621,8.46096,2.46778,8.8135,97.48,19.54,99.419122909,132.56,99.70096,13.12778,100.5615236194,8.46096,2.46778,8.8135,91.24,10.66,91.8606183302,126.43,99.80096,9.40778,100.2433935053,8.46096,2.46778,8.8135,91.34,6.94,91.603270684,126.43
2022-03-12 12:30:00,9.00576,2.62668,9.381,9.00576,2.62668,9.381,0.0,0.0,0.0,133.56,104.32576,23.65668,106.9743086362,9.00576,2.62668,9.381,95.32,21.03,97.6123112112,133.33,98.21576,14.62668,99.2989188269,9.00576,2.62668,9.381,89.21,12.0,90.0134662148,127.14,98.32576,8.33668,98.6785453531,9.00576,2.62668,9.381,89.32,5.71,89.5023267854,127.14
2022-03-12 13:00:00,8.868,2.5865,9.2375,8.868,2.5865,9.2375,0.0,0.0,0.0,133.56,102.788,24.3465,105.6320264231,8.868,2.5865,9.2375,93.92,21.76,96.4078005143,133.33,96.768,15.2365,97.9601794417,8.868,2.5865,9.2375,87.9,12.65,88.8055882251,127.14,96.878,7.7265,97.1856248951,8.868,2.5865,9.2375,88.01,5.14,88.1599665381,127.14
2022-03-12 13:30:00,9.4224,2.7482,9.815,9.4224,2.7482,9.815,0.0,0.0,0.0,133.77,101.2824,25.7882,104.5139024676,9.4224,2.7482,9.815,91.86,23.04,94.7053388147,133.52,95.3424,16.5782,96.7729815238,9.4224,2.7482,9.815,85.92,13.83,87.025946131,127.34,95.4724,6.8082,95.7148407981,9.4224,2.7482,9.815,86.05,4.06,86.1457259532,127.34
2022-03-12 14:00:00,9.31344,2.7164200000000003,9.7015,9.31344,2.7164200000000003,9.7015,0.0,0.0,0.0,134.09,98.85344,26.84642,102.4340415421,9.31344,2.7164200000000003,9.7015,89.54,24.13,92.7343976095,133.84,93.08344,17.52642,94.719069887,9.31344,2.7164200000000003,9.7015,83.77,14.81,85.0690836908,127.65,93.20344,5.85642,93.3872522513,9.31344,2.7164200000000003,9.7015,83.89,3.14,83.9487444814,127.65
2022-03-12 14:30:00,8.51808,2.48444,8.873,8.51808,2.48444,8.873,0.0,0.0,0.0,134.28,98.13808,27.06444,101.8016044009,8.51808,2.48444,8.873,89.62,24.58,92.9296551161,134.03,92.34808,17.72444,94.0336304361,8.51808,2.48444,8.873,83.83,15.24,85.2040286606,127.82,92.48808,5.20444,92.6343950042,8.51808,2.48444,8.873,83.97,2.7199999999999998,84.0140422787,127.82
2022-03-12 15:00:00,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0.0,0.0,0.0,134.28,98.22928,27.03104,101.8806584824,7.16928,2.09104,7.468,91.06,24.94,94.4135964785,134.03,92.35928,17.67104,94.0345801118,7.16928,2.09104,7.468,85.19,15.58,86.6029589564,127.82,92.47928,4.45104,92.5863326112,7.16928,2.09104,7.468,85.31,2.36,85.3426370579,127.82
2022-03-12 15:30:00,4.98096,1.45278,5.1885,4.98096,1.45278,5.1885,0.0,0.0,0.0,134.23,100.92096,26.23278,104.2746321684,4.98096,1.45278,5.1885,95.94,24.78,99.0885058925,133.98,94.76096,16.88278,96.2531443676,4.98096,1.45278,5.1885,89.78,15.43,91.0962858738,127.78,94.87096,3.96278,94.9536870092,4.98096,1.45278,5.1885,89.89,2.51,89.9250365582,127.78
2022-03-12 16:00:00,4.3116,1.25755,4.49125,4.3116,1.25755,4.49125,0.0,0.0,0.0,134.19,101.7916,25.95755,105.0491515081,4.3116,1.25755,4.49125,97.48,24.7,100.5606304674,133.98,95.5216,16.66755,96.9648559508,4.3116,1.25755,4.49125,91.21,15.41,92.5026064498,127.75,95.6316,3.69755,95.7030553042,4.3116,1.25755,4.49125,91.32,2.44,91.3525916436,127.75
2022-03-12 16:30:00,5.24832,1.53076,5.467,5.24832,1.53076,5.467,0.0,0.0,0.0,133.8,102.01832,26.36076,105.369005326,5.24832,1.53076,5.467,96.77,24.83,99.9047636502,133.55,95.77832,17.15076,97.3017736252,5.24832,1.53076,5.467,90.53,15.62,91.8676509986,127.38,95.89832,3.54076,95.9636637494,5.24832,1.53076,5.467,90.65,2.01,90.6722813213,127.38
2022-03-12 17:00:00,5.50056,1.60433,5.72975,5.50056,1.60433,5.72975,0.0,0.0,0.0,133.0,103.21056,26.23433,106.4925338513,5.50056,1.60433,5.72975,97.71,24.63,100.7664676368,132.74,96.91056,17.15433,98.4171106935,5.50056,1.60433,5.72975,91.41,15.55,92.7231934308,126.64,97.02056,3.39433,97.0799183089,5.50056,1.60433,5.72975,91.52,1.79,91.5375032432,126.64
2022-03-12 17:30:00,6.34728,1.85129,6.61175,6.34728,1.85129,6.61175,0.0,0.0,0.0,131.48,107.26728,26.21129,110.4232814313,6.34728,1.85129,6.61175,100.92,24.36,103.8183798756,131.25,100.78728,17.20129,102.2446095766,6.34728,1.85129,6.61175,94.44,15.35,95.6793399852,125.21,100.88728,3.7412900000000002,100.9566269081,6.34728,1.85129,6.61175,94.54,1.8900000000000001,94.5588901162,125.21
2022-03-12 18:00:00,5.93688,1.7315900000000002,6.1842500000000005,5.93688,1.7315900000000002,6.1842500000000005,0.0,0.0,0.0,131.48,110.72688,25.46159,113.616611989,5.93688,1.7315900000000002,6.1842500000000005,104.79,23.73,107.4432734051,131.25,103.99688,16.52159,105.3010635552,5.93688,1.7315900000000002,6.1842500000000005,98.06,14.79,99.1690864131,125.21,104.10688,4.12159,104.1884349026,5.93688,1.7315900000000002,6.1842500000000005,98.17,2.39,98.1990885905,125.21
2022-03-12 18:30:00,5.6988,1.66215,5.93625,5.6988,1.66215,5.93625,0.0,0.0,0.0,131.87,115.2088,24.69215,117.8251665353,5.6988,1.66215,5.93625,109.51,23.03,111.9054109505,131.64,108.2188,15.72215,109.3549023778,5.6988,1.66215,5.93625,102.52,14.06,103.4796308459,125.59,108.2888,4.94215,108.4015177572,5.6988,1.66215,5.93625,102.59,3.2800000000000002,102.6424205677,125.59
2022-03-12 19:00:00,3.816,1.113,3.975,3.816,1.113,3.975,0.0,0.0,0.0,131.87,119.116,22.623,121.2452951046,3.816,1.113,3.975,115.3,21.51,117.2892582464,131.64,111.776,13.813,112.6262542438,3.816,1.113,3.975,107.96,12.7,108.7044230931,125.59,111.846,5.6530000000000005,111.988767852,3.816,1.113,3.975,108.03,4.54,108.1253554907,125.59
2022-03-12 19:30:00,2.03448,0.5933900000000001,2.11925,2.03448,0.5933900000000001,2.11925,0.0,0.0,0.0,131.59,117.32448,22.25339,119.4162760002,2.03448,0.5933900000000001,2.11925,115.29,21.66,117.3070317585,131.35,109.99448,13.36339,110.8032753251,2.03448,0.5933900000000001,2.11925,107.96,12.77,108.712623462,125.32,110.06448,5.18339,110.186466,2.03448,0.5933900000000001,2.11925,108.03,4.59,108.1274664459,125.32
2022-03-12 20:00:00,1.9176000000000002,0.5593,1.9975,1.9176000000000002,0.5593,1.9975,0.0,0.0,0.0,132.11,113.7176,23.5293,116.1263127299,1.9176000000000002,0.5593,1.9975,111.8,22.97,114.1352745649,131.87,106.6076,14.5493,107.5958294185,1.9176000000000002,0.5593,1.9975,104.69,13.99,105.620623933,125.8,106.6876,4.0093,106.7629077922,1.9176000000000002,0.5593,1.9975,104.77,3.45,104.826787607,125.8
2022-03-12 20:30:00,2.10216,0.6131300000000001,2.18975,2.10216,0.6131300000000001,2.18975,0.0,0.0,0.0,132.37,110.56216,24.54313,113.2535052617,2.10216,0.6131300000000001,2.18975,108.46,23.93,111.0685216432,132.13,103.61216,15.54313,104.7715065753,2.10216,0.6131300000000001,2.18975,101.51,14.93,102.6020711292,126.05,103.72216,2.95313,103.7641915685,2.10216,0.6131300000000001,2.18975,101.62,2.34,101.6469379765,126.05
2022-03-12 21:00:00,2.17392,0.6340600000000001,2.2645,2.17392,0.6340600000000001,2.2645,0.0,0.0,0.0,131.73,107.23392,25.99406,110.3394977053,2.17392,0.6340600000000001,2.2645,105.06,25.36,108.0774407543,131.49,100.50392,16.84406,101.9056440667,2.17392,0.6340600000000001,2.2645,98.33,16.21,99.6571773632,125.45,100.59392,1.90406,100.6119385831,2.17392,0.6340600000000001,2.2645,98.42,1.27,98.4281936236,125.45
2022-03-12 21:30:00,2.2632,0.6601,2.3575,2.2632,0.6601,2.3575,0.0,0.0,0.0,132.56,103.2932,27.0701,106.7814379012,2.2632,0.6601,2.3575,101.03,26.41,104.4248485754,132.32,96.8032,17.8101,98.4279390836,2.2632,0.6601,2.3575,94.54,17.15,96.0829542635,126.22,96.9132,1.0601,96.9189978603,2.2632,0.6601,2.3575,94.65,0.4,94.6508452155,126.22
2022-03-12 22:00:00,2.18376,0.6369300000000001,2.27475,2.18376,0.6369300000000001,2.27475,0.0,0.0,0.0,132.56,99.74376,28.36693,103.6990857075,2.18376,0.6369300000000001,2.27475,97.56,27.73,101.4243880928,132.32,93.45376,18.99693,95.3650282208,2.18376,0.6369300000000001,2.27475,91.27,18.36,93.0983485353,126.22,93.58376,1.42693,93.594638014,2.18376,0.6369300000000001,2.27475,91.4,0.79,91.40341405,126.22
2022-03-12 22:30:00,2.28696,0.66703,2.38225,2.28696,0.66703,2.38225,0.0,0.0,0.0,133.33,94.89696,29.81703,99.4710424961,2.28696,0.66703,2.38225,92.61,29.15,97.0893124911,133.07,88.90696,20.30703,91.196617283,2.28696,0.66703,2.38225,86.62,19.64,88.8186579498,126.93,89.03696,2.57703,89.0742461639,2.28696,0.66703,2.38225,86.75,1.9100000000000001,86.7710239654,126.93
2022-03-12 23:00:00,2.26752,0.6613600000000001,2.362,2.26752,0.6613600000000001,2.362,0.0,0.0,0.0,133.33,89.74752,31.70136,95.1818972914,2.26752,0.6613600000000001,2.362,87.48,31.04,92.8236607768,133.07,84.06752,22.08136,86.9191255041,2.26752,0.6613600000000001,2.362,81.8,21.42,84.558006126,126.93,84.20752,4.37136,84.3209061431,2.26752,0.6613600000000001,2.362,81.94,3.71,82.0239458939,126.93
2022-03-12 23:30:00,2.13216,0.6218800000000001,2.221,2.13216,0.6218800000000001,2.221,0.0,0.0,0.0,133.37,86.09216,31.59188,91.7055445183,2.13216,0.6218800000000001,2.221,83.96,30.97,89.4897899204,133.07,80.60216,22.06188,83.5669476875,2.13216,0.6218800000000001,2.221,78.47,21.44,81.346262975,126.98,80.77216,4.62188,80.9042866961,2.13216,0.6218800000000001,2.221,78.64,4.0,78.7416636858,126.98
2022-03-13 00:00:00,2.13768,0.6234900000000001,2.22675,2.13768,0.6234900000000001,2.22675,0.0,0.0,0.0,132.27,82.53768,32.82349,88.8248282608,2.13768,0.6234900000000001,2.22675,80.4,32.2,86.6083136887,132.02,77.25768,23.16349,80.6554175983,2.13768,0.6234900000000001,2.22675,75.12,22.54,78.4287319801,125.94,77.40768,5.56349,77.6073536719,2.13768,0.6234900000000001,2.22675,75.27,4.94,75.4319328932,125.94
2022-03-13 00:30:00,2.16192,0.63056,2.252,2.16192,0.63056,2.252,0.0,0.0,0.0,132.91,81.46192,32.96056,87.8774312642,2.16192,0.63056,2.252,79.3,32.33,85.6371350525,132.66,76.25192,23.27056,79.7237371578,2.16192,0.63056,2.252,74.09,22.64,77.4719155565,126.53,76.41192,5.66056,76.6212989814,2.16192,0.63056,2.252,74.25,5.03,74.4201814026,126.53
2022-03-13 01:00:00,2.16624,0.63182,2.2565,2.16624,0.63182,2.2565,0.0,0.0,0.0,132.91,83.13624,32.64182,89.3147401846,2.16624,0.63182,2.2565,80.97,32.01,87.0676805709,132.66,77.83624,23.01182,81.166644116,2.16624,0.63182,2.2565,75.67,22.38,78.9101596754,126.53,77.99624,5.46182,78.1872427692,2.16624,0.63182,2.2565,75.83,4.83,75.983667982,126.53
2022-03-13 01:30:00,2.21544,0.64617,2.30775,2.21544,0.64617,2.30775,0.0,0.0,0.0,132.63,82.28544,33.07617,88.6844217316,2.21544,0.64617,2.30775,80.07,32.43,86.3881346019,132.38,77.02544,23.37617,80.4944950358,2.21544,0.64617,2.30775,74.81,22.73,78.1868850895,126.26,77.18544,5.70617,77.3960756374,2.21544,0.64617,2.30775,74.97,5.06,75.1405649433,126.26
2022-03-13 02:00:00,2.07768,0.60599,2.16425,2.07768,0.60599,2.16425,0.0,0.0,0.0,133.09,79.69768,34.13599,86.7005536929,2.07768,0.60599,2.16425,77.62,33.53,84.5525002587,132.83,74.59768,24.25599,78.4421246032,2.07768,0.60599,2.16425,72.52,23.65,76.2789151732,126.69,74.75768,6.32599,75.0248550046,2.07768,0.60599,2.16425,72.68,5.72,72.9047378433,126.69
2022-03-13 02:30:00,1.87992,0.5483100000000001,1.95825,1.87992,0.5483100000000001,1.95825,0.0,0.0,0.0,134.1,77.84992,34.498310000000004,85.1512973293,1.87992,0.5483100000000001,1.95825,75.97,33.95,83.2108370346,133.84,72.83992,24.55831,76.8684885741,1.87992,0.5483100000000001,1.95825,70.96,24.01,74.9119596593,127.64,73.01992,6.54831,73.312953021,1.87992,0.5483100000000001,1.95825,71.14,6.0,71.3925738435,127.64
2022-03-13 03:00:00,1.91112,0.5574100000000001,1.9907500000000002,1.91112,0.5574100000000001,1.9907500000000002,0.0,0.0,0.0,134.36,76.08112,35.21741,83.836762745,1.91112,0.5574100000000001,1.9907500000000002,74.17,34.66,81.868824958,134.11,71.16112,25.13741,75.4704868221,1.91112,0.5574100000000001,1.9907500000000002,69.25,24.58,73.4829157015,127.91,71.34112,6.91741,71.6756999545,1.91112,0.5574100000000001,1.9907500000000002,69.43,6.36,69.7206891819,127.91
2022-03-13 03:30:00,1.76904,0.51597,1.84275,1.76904,0.51597,1.84275,0.0,0.0,0.0,135.43,74.56904,35.39597,82.5434214142,1.76904,0.51597,1.84275,72.8,34.88,80.7245588405,135.17,69.74904,25.26597,74.1842154435,1.76904,0.51597,1.84275,67.98,24.75,72.3453032339,128.92,69.92904,6.98597,70.2771258103,1.76904,0.51597,1.84275,68.16,6.47,68.4663895645,128.92
2022-03-13 04:00:00,1.662,0.48475,1.7312500000000002,1.662,0.48475,1.7312500000000002,0.0,0.0,0.0,135.43,73.082,35.814750000000004,81.3859634185,1.662,0.48475,1.7312500000000002,71.42,35.33,79.6807712061,135.17,68.332,25.63475,72.9822076369,1.662,0.48475,1.7312500000000002,66.67,25.15,71.255956944,128.92,68.522,7.28475,68.9081422371,1.662,0.48475,1.7312500000000002,66.86,6.8,67.2049075589,128.92
2022-03-13 04:30:00,1.7683200000000001,0.51576,1.842,1.7683200000000001,0.51576,1.842,0.0,0.0,0.0,135.71,72.23832,36.00576,80.7142467573,1.7683200000000001,0.51576,1.842,70.47,35.49,78.9022243032,135.45,67.55832,25.81576,72.3227492951,1.7683200000000001,0.51576,1.842,65.79,25.3,70.48697823,129.22,67.72832,7.43576,68.1352761556,1.7683200000000001,0.51576,1.842,65.96,6.92,66.3220023823,129.22
