Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-13 05:00:00,1.78416,0.5203800000000001,1.8585,1.78416,0.5203800000000001,1.8585,0.0,0.0,0.0,135.71,71.92416,36.15038,80.4980420001,1.78416,0.5203800000000001,1.8585,70.14,35.63,78.6709380903,135.45,67.24416,25.92038,72.06693523,1.78416,0.5203800000000001,1.8585,65.46,25.4,70.2151806948,129.22,67.44416,7.46038,67.8555228987,1.78416,0.5203800000000001,1.8585,65.66,6.94,66.0257464933,129.22
2022-03-13 05:30:00,1.73712,0.50666,1.8094999999999999,1.73712,0.50666,1.8094999999999999,0.0,0.0,0.0,134.96,71.97712,35.54666,80.2762159089,1.73712,0.50666,1.8094999999999999,70.24,35.04,78.4949628957,134.7,67.29712,25.44666,71.9474451628,1.73712,0.50666,1.8094999999999999,65.56,24.94,70.1435471016,128.48,67.48712,7.26666,67.8772105603,1.73712,0.50666,1.8094999999999999,65.75,6.76,66.0965967354,128.48
2022-03-13 06:00:00,1.8504,0.5397000000000001,1.9275,1.8504,0.5397000000000001,1.9275,0.0,0.0,0.0,134.96,73.2304,35.2997,81.2942821129,1.8504,0.5397000000000001,1.9275,71.38,34.76,79.3937151165,134.7,68.4804,25.2597,72.9905310862,1.8504,0.5397000000000001,1.9275,66.63,24.72,71.0678218324,128.48,68.6704,7.1297,69.0395282302,1.8504,0.5397000000000001,1.9275,66.82,6.59,67.1441769627,128.48
2022-03-13 06:30:00,1.60824,0.46907000000000004,1.6752500000000001,1.60824,0.46907000000000004,1.6752500000000001,0.0,0.0,0.0,134.78,76.23824,34.42907,83.6518385893,1.60824,0.46907000000000004,1.6752500000000001,74.63,33.96,81.9934052226,134.52,71.31824,24.40907,75.3796660576,1.60824,0.46907000000000004,1.6752500000000001,69.71,23.94,73.7062256529,128.29,71.47824,6.20907,71.7474134988,1.60824,0.46907000000000004,1.6752500000000001,69.87,5.74,70.1053813912,128.29
2022-03-13 07:00:00,1.7064,0.49770000000000003,1.7775,1.7064,0.49770000000000003,1.7775,0.0,0.0,0.0,135.11,77.8764,33.3477,84.7160124903,1.7064,0.49770000000000003,1.7775,76.17,32.85,82.9517413922,134.85,72.8564,23.4277,76.5304654909,1.7064,0.49770000000000003,1.7775,71.15,22.93,74.7536447272,128.61,73.0264,5.2977,73.2183086547,1.7064,0.49770000000000003,1.7775,71.32,4.8,71.4813430204,128.61
2022-03-13 07:30:00,1.99848,0.58289,2.08175,1.99848,0.58289,2.08175,0.0,0.0,0.0,134.67,81.78848,32.53289,88.0212723861,1.99848,0.58289,2.08175,79.79,31.95,85.9490930726,134.41,76.54848,22.67289,79.8356419857,1.99848,0.58289,2.08175,74.55,22.09,77.7539105126,128.2,76.70848,4.59289,76.8458557273,1.99848,0.58289,2.08175,74.71,4.01,74.8175393875,128.2
2022-03-13 08:00:00,2.47056,0.7205800000000001,2.5735,2.47056,0.7205800000000001,2.5735,0.0,0.0,0.0,134.67,85.08056,31.30058,90.655545877,2.47056,0.7205800000000001,2.5735,82.61,30.58,88.08829945,134.41,79.70056,21.59058,82.5731942524,2.47056,0.7205800000000001,2.5735,77.23,20.87,80.0001862498,128.2,79.83056,3.64058,79.9135290965,2.47056,0.7205800000000001,2.5735,77.36,2.92,77.4150889685,128.2
2022-03-13 08:30:00,2.50824,0.73157,2.61275,2.50824,0.73157,2.61275,0.0,0.0,0.0,134.14,90.50824,29.38157,95.1578591792,2.50824,0.73157,2.61275,88.0,28.65,92.5463262372,133.89,84.81824,19.86157,87.1126615341,2.50824,0.73157,2.61275,82.31,19.13,84.5038046481,127.7,84.95824,2.09157,84.9839820729,2.50824,0.73157,2.61275,82.45,1.3599999999999999,82.461215732,127.7
2022-03-13 09:00:00,3.14208,0.91644,3.273,3.14208,0.91644,3.273,0.0,0.0,0.0,133.44,94.82208,28.13644,98.9084734055,3.14208,0.91644,3.273,91.68,27.22,95.6355101414,133.2,88.86208,18.69644,90.807632557,3.14208,0.91644,3.273,85.72,17.78,87.5445418059,127.03,89.01208,1.22644,89.0205287616,3.14208,0.91644,3.273,85.87,0.31,85.870559565,127.03
2022-03-13 09:30:00,4.75344,1.38642,4.9515,4.75344,1.38642,4.9515,0.0,0.0,0.0,133.51,97.51344,27.67642,101.3649604383,4.75344,1.38642,4.9515,92.76,26.29,96.4135970701,133.27,91.52344,18.21642,93.318690663,4.75344,1.38642,4.9515,86.77,16.83,88.3871133141,127.09,91.70344,2.51642,91.7379598501,4.75344,1.38642,4.9515,86.95,1.13,86.9573424157,127.09
2022-03-13 10:00:00,7.42584,2.16587,7.73525,7.42584,2.16587,7.73525,0.0,0.0,0.0,134.26,97.56584,27.95587,101.491988858,7.42584,2.16587,7.73525,90.14,25.79,93.7568328177,134.01,91.72584,18.55587,93.5839197467,7.42584,2.16587,7.73525,84.3,16.39,85.8785310773,127.79,91.90584,3.64587,91.9781267159,7.42584,2.16587,7.73525,84.48,1.48,84.4929630206,127.79
2022-03-13 10:30:00,7.04424,2.05457,7.33775,7.04424,2.05457,7.33775,0.0,0.0,0.0,134.0,100.42424,26.82457,103.9451082796,7.04424,2.05457,7.33775,93.38,24.77,96.6094058568,133.75,94.40424,17.46457,96.0061025939,7.04424,2.05457,7.33775,87.36,15.41,88.7087239227,127.54,94.58424,4.60457,94.696253998,7.04424,2.05457,7.33775,87.54,2.55,87.5771322892,127.54
2022-03-13 11:00:00,8.57184,2.50012,8.929,8.57184,2.50012,8.929,0.0,0.0,0.0,134.23,99.76184,26.88012,103.3197249871,8.57184,2.50012,8.929,91.19,24.38,94.3927989838,133.98,93.86184,17.52012,95.4829807505,8.57184,2.50012,8.929,85.29,15.02,86.6024508891,127.73,94.04184,5.47012,94.2007955561,8.57184,2.50012,8.929,85.47,2.9699999999999998,85.5215867486,127.73
2022-03-13 11:30:00,6.8472,1.9971,7.1325,6.8472,1.9971,7.1325,0.0,0.0,0.0,134.32,103.6572,25.5471,106.758931384,6.8472,1.9971,7.1325,96.81,23.55,99.6332203635,134.06,97.4472,16.2971,98.8005680968,6.8472,1.9971,7.1325,90.6,14.3,91.7215896068,127.81,97.6072,5.5771,97.7664029013,6.8472,1.9971,7.1325,90.76,3.58,90.8305785515,127.81
2022-03-13 12:00:00,5.9544,1.7367,6.2025,5.9544,1.7367,6.2025,0.0,0.0,0.0,134.0,104.1144,25.2267,107.1270025729,5.9544,1.7367,6.2025,98.16,23.49,100.9314901307,133.74,97.8044,16.0367,99.1104253157,5.9544,1.7367,6.2025,91.85,14.3,92.9565086479,127.51,97.9744,5.1467,98.1094876974,5.9544,1.7367,6.2025,92.02,3.41,92.0831607842,127.51
2022-03-13 12:30:00,5.94912,1.73516,6.197,5.94912,1.73516,6.197,0.0,0.0,0.0,133.28,108.65912,23.99516,111.2770059923,5.94912,1.73516,6.197,102.71,22.26,105.0944893893,133.03,102.08912,14.87516,103.1671401532,5.94912,1.73516,6.197,96.14,13.14,97.0338044189,126.84,102.23912,6.37516,102.4376899554,5.94912,1.73516,6.197,96.29,4.64,96.4017307936,126.84
2022-03-13 13:00:00,6.30936,1.84023,6.57225,6.30936,1.84023,6.57225,0.0,0.0,0.0,133.5,108.20936,24.50023,110.94830716,6.30936,1.84023,6.57225,101.9,22.66,104.3891067114,133.24,101.66936,15.35023,102.8216335401,6.30936,1.84023,6.57225,95.36,13.51,96.312251038,127.04,101.82936,6.10023,102.011917755,6.30936,1.84023,6.57225,95.52,4.26,95.6149465303,127.04
2022-03-13 13:30:00,5.43168,1.58424,5.658,5.43168,1.58424,5.658,0.0,0.0,0.0,135.03,108.52168,25.21424,111.4123553687,5.43168,1.58424,5.658,103.09,23.63,105.763533413,134.78,101.92168,15.85424,103.1473983191,5.43168,1.58424,5.658,96.49,14.27,97.539494565,128.52,102.08168,5.48424,102.2288916109,5.43168,1.58424,5.658,96.65,3.9,96.728653976,128.52
2022-03-13 14:00:00,7.13472,2.08096,7.432,7.13472,2.08096,7.432,0.0,0.0,0.0,135.03,105.40472,26.62096,108.7144448066,7.13472,2.08096,7.432,98.27,24.54,101.2877312413,134.78,99.08472,17.16096,100.5598343555,7.13472,2.08096,7.432,91.95,15.08,93.1783714174,128.52,99.26472,5.20096,99.4008783744,7.13472,2.08096,7.432,92.13,3.12,92.1828145589,128.52
2022-03-13 14:30:00,9.09576,2.65293,9.47475,9.09576,2.65293,9.47475,0.0,0.0,0.0,135.24,101.00576,27.94293,104.799670277,9.09576,2.65293,9.47475,91.91,25.29,95.3259261691,134.98,95.07576,18.35293,96.8309360647,9.09576,2.65293,9.47475,85.98,15.7,87.4016613114,128.74,95.26576,5.34293,95.4154700736,9.09576,2.65293,9.47475,86.17,2.69,86.2119771262,128.74
2022-03-13 15:00:00,8.754480000000001,2.5533900000000003,9.11925,8.754480000000001,2.5533900000000003,9.11925,0.0,0.0,0.0,135.9,100.49448,28.25339,104.3905865342,8.754480000000001,2.5533900000000003,9.11925,91.74,25.7,95.2718090518,135.64,94.56448,18.65339,96.3866683529,8.754480000000001,2.5533900000000003,9.11925,85.81,16.1,87.3073083997,129.36,94.74448,4.83339,94.8676875936,8.754480000000001,2.5533900000000003,9.11925,85.99,2.2800000000000002,86.0202214598,129.36
2022-03-13 15:30:00,6.78816,1.97988,7.071,6.78816,1.97988,7.071,0.0,0.0,0.0,135.4,101.28816,27.81988,105.039216864,6.78816,1.97988,7.071,94.5,25.84,97.9691563708,135.14,95.21816,18.24988,96.951307953,6.78816,1.97988,7.071,88.43,16.27,89.9142802896,128.9,95.37816,3.96988,95.4607424662,6.78816,1.97988,7.071,88.59,1.99,88.612347898,128.9
2022-03-13 16:00:00,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,135.4,102.60416,27.28163,106.1692092123,5.83416,1.7016300000000002,6.07725,96.77,25.58,100.0938025054,135.14,96.36416,17.81163,97.996456547,5.83416,1.7016300000000002,6.07725,90.53,16.11,91.9522321643,128.9,96.54416,3.70163,96.6150966193,5.83416,1.7016300000000002,6.07725,90.71,2.0,90.7320456068,128.9
2022-03-13 16:30:00,4.92312,1.43591,5.12825,4.92312,1.43591,5.12825,0.0,0.0,0.0,133.74,104.36312,26.60591,107.701138634,4.92312,1.43591,5.12825,99.44,25.17,102.5760327757,133.47,97.97312,17.27591,99.4846184536,4.92312,1.43591,5.12825,93.05,15.84,94.3886015364,127.34,98.14312,3.42591,98.2028964067,4.92312,1.43591,5.12825,93.22,1.99,93.2412381943,127.34
2022-03-13 17:00:00,4.18896,1.22178,4.3635,4.18896,1.22178,4.3635,0.0,0.0,0.0,133.74,106.84896,25.54178,109.8593772905,4.18896,1.22178,4.3635,102.66,24.32,105.5013649201,133.47,100.25896,16.33178,101.5804415143,4.18896,1.22178,4.3635,96.07,15.11,97.2509999949,127.34,100.41896,3.80178,100.4909003773,4.18896,1.22178,4.3635,96.23,2.58,96.264579675,127.34
2022-03-13 17:30:00,2.80512,0.8181600000000001,2.922,2.80512,0.8181600000000001,2.922,0.0,0.0,0.0,133.15,110.35512,24.45816,113.0329779348,2.80512,0.8181600000000001,2.922,107.55,23.64,110.1174468465,132.89,103.45512,15.27816,104.5771678102,2.80512,0.8181600000000001,2.922,100.65,14.46,101.6834013003,126.78,103.62512,4.05816,103.7045522511,2.80512,0.8181600000000001,2.922,100.82,3.24,100.8720476644,126.78
2022-03-13 18:00:00,1.9152,0.5586,1.995,1.9152,0.5586,1.995,0.0,0.0,0.0,133.18,113.2752,23.3186,115.650456294,1.9152,0.5586,1.995,111.36,22.76,113.6620745895,132.89,106.1552,14.2586,107.1085158192,1.9152,0.5586,1.995,104.24,13.7,105.136423755,126.83,106.3152,4.4286,106.4073975295,1.9152,0.5586,1.995,104.4,3.87,104.4717038245,126.83
2022-03-13 18:30:00,1.50744,0.43967000000000006,1.5702500000000001,1.50744,0.43967000000000006,1.5702500000000001,0.0,0.0,0.0,132.67,117.34744,21.91967,119.3771067142,1.50744,0.43967000000000006,1.5702500000000001,115.84,21.48,117.8146680172,132.43,109.94744,13.01967,110.7156329046,1.50744,0.43967000000000006,1.5702500000000001,108.44,12.58,109.1672569959,126.36,110.08744,5.23967,110.2120618964,1.50744,0.43967000000000006,1.5702500000000001,108.58,4.8,108.6860451024,126.36
2022-03-13 19:00:00,1.42008,0.41419000000000006,1.47925,1.42008,0.41419000000000006,1.47925,0.0,0.0,0.0,132.02,121.51008,20.80419,123.2781970308,1.42008,0.41419000000000006,1.47925,120.09,20.39,121.8087033015,131.76,113.89008,12.00419,114.5209627097,1.42008,0.41419000000000006,1.47925,112.47,11.59,113.0655960052,125.75,114.01008,6.16419,114.1765982151,1.42008,0.41419000000000006,1.47925,112.59,5.75,112.73673137,125.75
2022-03-13 19:30:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.0,0.0,0.0,131.9,119.86208,21.54394,121.7828377591,1.5220799999999999,0.44394000000000006,1.5855000000000001,118.34,21.1,120.2063459223,131.65,112.32208,12.55394,113.0214628513,1.5220799999999999,0.44394000000000006,1.5855000000000001,110.8,12.11,111.4598228062,125.64,112.47208,6.02394,112.6332838581,1.5220799999999999,0.44394000000000006,1.5855000000000001,110.95,5.58,111.0902286432,125.64
2022-03-13 20:00:00,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,133.19,116.10176,23.36468,118.4294175727,1.18176,0.34468000000000004,1.231,114.92,23.02,117.2029299975,132.93,108.76176,14.16468,109.6802561895,1.18176,0.34468000000000004,1.231,107.58,13.82,108.4640438118,126.84,108.92176,4.40468,109.0107839042,1.18176,0.34468000000000004,1.231,107.74,4.06,107.8164699849,126.84
2022-03-13 20:30:00,1.22808,0.35819,1.27925,1.22808,0.35819,1.27925,0.0,0.0,0.0,134.03,112.44808,24.56819,115.1006805174,1.22808,0.35819,1.27925,111.22,24.21,113.8244811102,133.77,105.33808,15.33819,106.4489134306,1.22808,0.35819,1.27925,104.11,14.98,105.1821871801,127.65,105.50808,3.19819,105.556541079,1.22808,0.35819,1.27925,104.28,2.84,104.3186656356,127.65
2022-03-13 21:00:00,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,133.62,108.83472,25.78596,111.8477179499,1.25472,0.36596,1.307,107.58,25.42,110.5424479555,133.36,101.93472,16.43596,103.2512853315,1.25472,0.36596,1.307,100.68,16.07,101.9544373728,127.27,102.10472,2.20596,102.128546968,1.25472,0.36596,1.307,100.85,1.8399999999999999,100.8667839281,127.27
2022-03-13 21:30:00,1.20408,0.35119,1.25425,1.20408,0.35119,1.25425,0.0,0.0,0.0,133.97,104.61408,27.23119,108.1001546857,1.20408,0.35119,1.25425,103.41,26.88,106.8464435534,133.71,97.97408,17.81119,99.579911835,1.20408,0.35119,1.25425,96.77,17.46,98.3325200531,127.59,98.14408,0.6911900000000001,98.1465138589,1.20408,0.35119,1.25425,96.94,0.34,96.9405962433,127.59
2022-03-13 22:00:00,1.21392,0.35406000000000004,1.2645,1.21392,0.35406000000000004,1.2645,0.0,0.0,0.0,133.8,99.95392,28.63406,103.9744945429,1.21392,0.35406000000000004,1.2645,98.74,28.28,102.7100092493,133.54,93.59392,19.05406,95.5137637383,1.21392,0.35406000000000004,1.2645,92.38,18.7,94.2536704856,127.43,93.77392,1.04406,93.7797319971,1.21392,0.35406000000000004,1.2645,92.56,0.6900000000000001,92.5625718096,127.43
2022-03-13 22:30:00,1.25736,0.36673000000000006,1.30975,1.25736,0.36673000000000006,1.30975,0.0,0.0,0.0,134.0,94.48736,29.67673,99.0382224359,1.25736,0.36673000000000006,1.30975,93.23,29.31,97.7287521664,133.74,88.47736,20.07673,90.726613075,1.25736,0.36673000000000006,1.30975,87.22,19.71,89.4193071993,127.61,88.64736,2.16673,88.6738357908,1.25736,0.36673000000000006,1.30975,87.39,1.8,87.4085356244,127.61
2022-03-13 23:00:00,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,134.0,89.4864,31.05895,94.7231447961,1.1964000000000001,0.34895000000000004,1.24625,88.29,30.71,93.478490574,133.74,83.7564,21.278950000000002,86.417175689,1.1964000000000001,0.34895000000000004,1.24625,82.56,20.93,85.1717001122,127.61,83.9564,3.19895,84.0173219167,1.1964000000000001,0.34895000000000004,1.24625,82.76,2.85,82.8090580794,127.61
2022-03-13 23:30:00,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,134.69,84.8152,32.09235,90.683720036,1.1052,0.32235,1.15125,83.71,31.77,89.5360095157,134.43,79.3452,22.27235,82.4118822596,1.1052,0.32235,1.15125,78.24,21.95,81.2606922195,128.25,79.5652,4.23235,79.6776872001,1.1052,0.32235,1.15125,78.46,3.91,78.5573656636,128.25
2022-03-14 00:00:00,1.06128,0.30954000000000004,1.1055,1.06128,0.30954000000000004,1.1055,0.0,0.0,0.0,134.6,81.44128,32.84954,87.816708924,1.06128,0.30954000000000004,1.1055,80.38,32.54,86.7167573194,134.33,76.19128,22.92954,79.5667955409,1.06128,0.30954000000000004,1.1055,75.13,22.62,78.4613363384,128.16,76.40128,4.71954,76.5469113907,1.06128,0.30954000000000004,1.1055,75.34,4.41,75.4689585194,128.16
2022-03-14 00:30:00,1.05816,0.30863,1.10225,1.05816,0.30863,1.10225,0.0,0.0,0.0,135.16,80.62816,33.38863,87.2679826641,1.05816,0.30863,1.10225,79.57,33.08,86.1723348877,134.89,75.42816,23.34863,78.9592669917,1.05816,0.30863,1.10225,74.37,23.04,77.8571673001,128.69,75.63816,4.95863,75.8005228192,1.05816,0.30863,1.10225,74.58,4.65,74.7248211774,128.69
2022-03-14 01:00:00,1.05576,0.30793000000000004,1.09975,1.05576,0.30793000000000004,1.09975,0.0,0.0,0.0,135.84,82.53576,33.19793,88.9620943721,1.05576,0.30793000000000004,1.09975,81.48,32.89,87.8677557469,135.56,77.21576,23.20793,80.6280447937,1.05576,0.30793000000000004,1.09975,76.16,22.9,79.5283320585,129.33,77.41576,4.93793,77.5730819876,1.05576,0.30793000000000004,1.09975,76.36,4.63,76.5002385617,129.33
2022-03-14 01:30:00,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,135.43,82.59824,33.61532,89.1765607646,0.9782400000000001,0.28532,1.019,81.62,33.33,88.1629928031,135.17,77.27824,23.49532,80.7710123708,0.9782400000000001,0.28532,1.019,76.3,23.21,79.7520789698,128.96,77.46824,4.98532,77.6284846187,0.9782400000000001,0.28532,1.019,76.49,4.7,76.6342619198,128.96
2022-03-14 02:00:00,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,136.37,80.40048,34.14014,87.3486482062,0.9604800000000001,0.28014,1.0005,79.44,33.86,86.3551573445,136.1,75.22048,24.250140000000002,79.0328406515,0.9604800000000001,0.28014,1.0005,74.26,23.97,78.0327399237,129.84,75.42048,5.07014,75.5907079147,0.9604800000000001,0.28014,1.0005,74.46,4.79,74.6139109014,129.84
2022-03-14 02:30:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,135.67,79.39912,35.17766,86.8428927423,0.8491200000000001,0.24766000000000002,0.8845000000000001,78.55,34.93,85.9663154962,135.4,74.23912,24.78766,78.2679693531,0.8491200000000001,0.24766000000000002,0.8845000000000001,73.39,24.54,77.3841308021,129.2,74.46912,5.35766,74.6615989264,0.8491200000000001,0.24766000000000002,0.8845000000000001,73.62,5.11,73.797130703,129.2
2022-03-14 03:00:00,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,135.67,77.8404,35.2122,85.4343426322,0.8304,0.2422,0.865,77.01,34.97,84.5780172385,135.4,72.7604,24.8722,76.8940969191,0.8304,0.2422,0.865,71.93,24.63,76.0300059187,129.2,72.9804,5.5722000000000005,73.1928152007,0.8304,0.2422,0.865,72.15,5.33,72.3466060019,129.2
2022-03-14 03:30:00,0.81696,0.23828000000000002,0.851,0.81696,0.23828000000000002,0.851,0.0,0.0,0.0,134.69,78.85696,34.55828,86.0970084091,0.81696,0.23828000000000002,0.851,78.04,34.32,85.2531758939,134.43,73.72696,24.30828,77.6309030438,0.81696,0.23828000000000002,0.851,72.91,24.07,76.7804206813,128.24,73.94696,5.13828,74.1252643476,0.81696,0.23828000000000002,0.851,73.13,4.9,73.293975878,128.24
2022-03-14 04:00:00,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,134.69,79.24296,34.05003,86.2487753685,0.82296,0.24003000000000002,0.8572500000000001,78.42,33.81,85.3979654324,134.43,74.08296,23.80003,77.812122387,0.82296,0.24003000000000002,0.8572500000000001,73.26,23.56,76.9551895586,128.24,74.30296,4.56003,74.4427547741,0.82296,0.24003000000000002,0.8572500000000001,73.48,4.32,73.6068801132,128.24
2022-03-14 04:30:00,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,134.87,77.63432,34.13376,84.8068465019,0.9043200000000001,0.26376,0.9420000000000001,76.73,33.87,83.8729384247,134.61,72.56432,23.86376,76.3875616734,0.9043200000000001,0.26376,0.9420000000000001,71.66,23.6,75.4461105691,128.39,72.79432,4.58376,72.938493815,0.9043200000000001,0.26376,0.9420000000000001,71.89,4.32,72.0196813378,128.39
2022-03-14 05:00:00,0.9026400000000001,0.26327,0.94025,0.9026400000000001,0.26327,0.94025,0.0,0.0,0.0,134.96,78.05264,33.67327,85.006492243,0.9026400000000001,0.26327,0.94025,77.15,33.41,84.0734833345,134.71,72.95264,23.44327,76.6268529385,0.9026400000000001,0.26327,0.94025,72.05,23.18,75.6869533011,128.47,73.18264,4.22327,73.3043982777,0.9026400000000001,0.26327,0.94025,72.28,3.96,72.3883968603,128.47
2022-03-14 05:30:00,0.8860800000000001,0.25844,0.923,0.8860800000000001,0.25844,0.923,0.0,0.0,0.0,133.46,81.50608,32.29844,87.6722892561,0.8860800000000001,0.25844,0.923,80.62,32.04,86.7533630472,133.22,76.16608,22.30844,79.3658505769,0.8860800000000001,0.25844,0.923,75.28,22.05,78.442851172,127.05,76.40608,3.45844,76.4843112553,0.8860800000000001,0.25844,0.923,75.52,3.2,75.5877662059,127.05
2022-03-14 06:00:00,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,133.46,87.05056,30.22808,92.1495350873,0.8505600000000001,0.24808000000000002,0.886,86.2,29.98,91.2646722451,133.22,81.41056,20.41808,83.9319800219,0.8505600000000001,0.24808000000000002,0.886,80.56,20.17,83.0466284686,127.05,81.61056,1.73808,81.6290660586,0.8505600000000001,0.24808000000000002,0.886,80.76,1.49,80.7737438776,127.05
2022-03-14 06:30:00,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,133.13,99.71272,22.82871,102.2926025188,0.85272,0.24871000000000001,0.8882500000000001,98.86,22.58,101.4058972644,132.89,93.31272,13.60871,94.2998446534,0.85272,0.24871000000000001,0.8882500000000001,92.46,13.36,93.420239777,126.72,93.49272,5.27871,93.6416225418,0.85272,0.24871000000000001,0.8882500000000001,92.64,5.03,92.7764544483,126.72
2022-03-14 07:00:00,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,131.84,109.4664,18.18145,110.9660211644,1.1364,0.33145,1.18375,108.33,17.85,109.7907619065,131.6,102.5164,9.29145,102.9365985064,1.1364,0.33145,1.18375,101.38,8.96,101.7751737901,125.47,102.6764,9.67145,103.1308880116,1.1364,0.33145,1.18375,101.54,9.34,101.9686579298,125.47
2022-03-14 07:30:00,2.63808,0.76944,2.748,2.63808,0.76944,2.748,0.0,0.0,0.0,131.45,119.08808,14.58944,119.9784253839,2.63808,0.76944,2.748,116.45,13.82,117.2671944748,131.22,111.67808,6.05944,111.8423460305,2.63808,0.76944,2.748,109.04,5.29,109.168244925,125.09,111.81808,13.55944,112.6372115599,2.63808,0.76944,2.748,109.18,12.79,109.9265959629,125.09
2022-03-14 08:00:00,6.51792,1.9010600000000002,6.7895,6.51792,1.9010600000000002,6.7895,0.0,0.0,0.0,130.72,122.08792,12.79106,122.7561461836,6.51792,1.9010600000000002,6.7895,115.57,10.89,116.0819408866,130.51,114.72792,4.47106,114.8150077518,6.51792,1.9010600000000002,6.7895,108.21,2.5700000000000003,108.240514596,124.4,114.86792,17.29106,116.1620411367,6.51792,1.9010600000000002,6.7895,108.35,15.39,109.4375374357,124.4
2022-03-14 08:30:00,7.55688,2.20409,7.8717500000000005,7.55688,2.20409,7.8717500000000005,0.0,0.0,0.0,130.41,124.33688,10.09409,124.7459433451,7.55688,2.20409,7.8717500000000005,116.78,7.89,117.0462323187,130.2,116.92688,2.9340900000000003,116.9636873165,7.55688,2.20409,7.8717500000000005,109.37,0.73,109.3724361985,124.1,117.05688,20.26409,118.7979229569,7.55688,2.20409,7.8717500000000005,109.5,18.06,110.9793386176,124.1
2022-03-14 09:00:00,6.6825600000000005,1.94908,6.961,6.6825600000000005,1.94908,6.961,0.0,0.0,0.0,130.11,124.99256,9.00908,125.3168128297,6.6825600000000005,1.94908,6.961,118.31,7.06,118.5204611027,129.85,117.47256,2.87908,117.5078357158,6.6825600000000005,1.94908,6.961,110.79,0.93,110.7939032619,123.76,117.62256,20.63908,119.4195890304,6.6825600000000005,1.94908,6.961,110.94,18.69,112.5033319507,123.76
2022-03-14 09:30:00,7.80936,2.27773,8.13475,7.80936,2.27773,8.13475,0.0,0.0,0.0,129.45,126.25936,7.52773,126.4835669428,7.80936,2.27773,8.13475,118.45,5.25,118.5662894756,129.31,118.76936,4.89773,118.8703017324,7.80936,2.27773,8.13475,110.96,2.62,110.9909275572,123.24,118.88936,22.60773,121.0197891957,7.80936,2.27773,8.13475,111.08,20.33,112.9250871153,123.24
2022-03-14 10:00:00,8.63736,2.5192300000000003,8.99725,8.63736,2.5192300000000003,8.99725,0.0,0.0,0.0,129.45,125.60736,6.99923,125.8022182108,8.63736,2.5192300000000003,8.99725,116.97,4.48,117.0557614985,129.31,118.18736,5.88923,118.3339980469,8.63736,2.5192300000000003,8.99725,109.55,3.37,109.6018220651,123.24,118.31736,23.65923,120.6596736344,8.63736,2.5192300000000003,8.99725,109.68,21.14,111.6987108251,123.24
2022-03-14 10:30:00,9.81768,2.86349,10.22675,9.81768,2.86349,10.22675,0.0,0.0,0.0,0.0,123.06768,7.99349,123.3270033,9.81768,2.86349,10.22675,113.25,5.13,113.3661298625,129.73,115.85768,5.65349,115.9955342423,9.81768,2.86349,10.22675,106.04,2.79,106.0766972525,123.57,116.00768,23.48349,118.3607034516,9.81768,2.86349,10.22675,106.19,20.62,108.1734741053,123.57
2022-03-14 11:00:00,11.08488,3.23309,11.54675,11.08488,3.23309,11.54675,0.0,0.0,0.0,0.0,124.33488,7.76309,124.5769960746,11.08488,3.23309,11.54675,113.25,4.53,113.340563789,129.73,117.15488,6.59309,117.3402520176,11.08488,3.23309,11.54675,106.07,3.36,106.1232043429,123.57,117.28488,24.41309,119.7987564208,11.08488,3.23309,11.54675,106.2,21.18,108.2914234831,123.57
2022-03-14 11:30:00,11.02248,3.21489,11.48175,11.02248,3.21489,11.48175,0.0,0.0,0.0,0.0,121.18248,8.00489,121.4465797084,11.02248,3.21489,11.48175,110.16,4.79,110.2640907095,130.0,114.17248,6.35489,114.3492012052,11.02248,3.21489,11.48175,103.15,3.14,103.1977814684,123.8,114.32248,24.27489,116.8712955257,11.02248,3.21489,11.48175,103.3,21.06,105.4249192554,123.8
2022-03-14 12:00:00,11.60448,3.38464,12.088,11.60448,3.38464,12.088,0.0,0.0,0.0,0.0,119.62448,8.40464,119.9193653619,11.60448,3.38464,12.088,108.02,5.02,108.1365840037,130.0,112.75448,6.36464,112.9339692139,11.60448,3.38464,12.088,101.15,2.98,101.1938876613,123.8,112.90448,24.36464,115.5034946935,11.60448,3.38464,12.088,101.3,20.98,103.4497481872,123.8
2022-03-14 12:30:00,12.0336,3.5098000000000003,12.535,12.0336,3.5098000000000003,12.535,0.0,0.0,0.0,0.0,119.4036,9.1198,119.7513692824,12.0336,3.5098000000000003,12.535,107.37,5.61,107.5164592051,130.23,112.5536,5.9098,112.7086447838,12.0336,3.5098000000000003,12.535,100.52,2.4,100.5486469327,124.04,112.7036,23.8898,115.2077427823,12.0336,3.5098000000000003,12.535,100.67,20.38,102.7121867161,124.04
2022-03-14 13:00:00,12.26496,3.57728,12.776,12.26496,3.57728,12.776,0.0,0.0,0.0,0.0,117.79496,10.39728,118.2529324491,12.26496,3.57728,12.776,105.53,6.82,105.7501456264,130.23,111.05496,4.8872800000000005,111.1624471051,12.26496,3.57728,12.776,98.79,1.31,98.7986852139,124.07,111.21496,22.95728,113.5596936981,12.26496,3.57728,12.776,98.95,19.38,100.8299900823,124.07
2022-03-14 13:30:00,11.80416,3.44288,12.296,11.80416,3.44288,12.296,0.0,0.0,0.0,0.0,117.23416,11.30288,117.7777711081,11.80416,3.44288,12.296,105.43,7.86,105.7225827342,130.55,110.49416,3.75288,110.5578739955,11.80416,3.44288,12.296,98.69,0.31,98.6904868769,124.4,110.65416,21.81288,112.7836196404,11.80416,3.44288,12.296,98.85,18.37,100.5424258709,124.4
2022-03-14 14:00:00,10.53024,3.07132,10.969,10.53024,3.07132,10.969,0.0,0.0,0.0,0.0,116.61024,10.87132,117.115898457,10.53024,3.07132,10.969,106.08,7.8,106.3663781465,130.45,109.84024,3.42132,109.8935109722,10.53024,3.07132,10.969,99.31,0.35000000000000003,99.3106167537,124.33,109.99024,21.38132,112.0491576952,10.53024,3.07132,10.969,99.46,18.31,101.1313388619,124.33
2022-03-14 14:30:00,9.5532,2.78635,9.95125,9.5532,2.78635,9.95125,0.0,0.0,0.0,0.0,117.5932,10.78635,118.0868580011,9.5532,2.78635,9.95125,108.04,8.0,108.3357817159,129.79,110.7032,2.99635,110.7437429545,9.5532,2.78635,9.95125,101.15,0.21,101.1502179928,123.72,110.8532,20.78635,112.7852131113,9.5532,2.78635,9.95125,101.3,18.0,102.8867824358,123.72
2022-03-14 15:00:00,8.02992,2.34206,8.3645,8.02992,2.34206,8.3645,0.0,0.0,0.0,0.0,116.17992,11.28206,116.7264266953,8.02992,2.34206,8.3645,108.15,8.94,108.5188743952,129.79,109.26992,3.09206,109.3136599508,8.02992,2.34206,8.3645,101.24,0.75,101.242778014,123.72,109.43992,19.50206,111.1639619384,8.02992,2.34206,8.3645,101.41,17.16,102.8516100992,123.72
2022-03-14 15:30:00,7.6852800000000006,2.24154,8.0055,7.6852800000000006,2.24154,8.0055,0.0,0.0,0.0,0.0,115.85528,11.47154,116.4218284251,7.6852800000000006,2.24154,8.0055,108.17,9.23,108.5630775172,129.92,108.93528,3.31154,108.9856023787,7.6852800000000006,2.24154,8.0055,101.25,1.07,101.2556536693,123.85,109.08528,18.96154,110.7209930946,7.6852800000000006,2.24154,8.0055,101.4,16.72,102.7692483187,123.85
2022-03-14 16:00:00,6.86712,2.00291,7.15325,6.86712,2.00291,7.15325,0.0,0.0,0.0,0.0,119.71712,10.98291,120.2198533237,6.86712,2.00291,7.15325,112.85,8.98,113.2067263903,129.4,112.51712,2.81291,112.5522756579,6.86712,2.00291,7.15325,105.65,0.81,105.6531050183,123.36,112.66712,19.13291,114.2801302684,6.86712,2.00291,7.15325,105.8,17.13,107.177781746,123.36
2022-03-14 16:30:00,4.446,1.29675,4.63125,4.446,1.29675,4.63125,0.0,0.0,0.0,0.0,122.886,10.95675,123.3734953974,4.446,1.29675,4.63125,118.44,9.66,118.8332832164,129.56,115.306,2.77675,115.3394294097,4.446,1.29675,4.63125,110.86,1.48,110.8698786867,123.56,115.456,17.66675,116.7998372925,4.446,1.29675,4.63125,111.01,16.37,112.2105030735,123.56
2022-03-14 17:00:00,3.8186400000000003,1.11377,3.9777500000000003,3.8186400000000003,1.11377,3.9777500000000003,0.0,0.0,0.0,0.0,124.13864,10.99377,124.6244956654,3.8186400000000003,1.11377,3.9777500000000003,120.32,9.88,120.72496345,129.56,116.45864,2.84377,116.4933554262,3.8186400000000003,1.11377,3.9777500000000003,112.64,1.73,112.6532844617,123.56,116.60864,17.11377,117.8577788958,3.8186400000000003,1.11377,3.9777500000000003,112.79,16.0,113.9191998743,123.56
2022-03-14 17:30:00,2.4564,0.71645,2.55875,2.4564,0.71645,2.55875,0.0,0.0,0.0,0.0,126.6464,11.00645,127.1237687239,2.4564,0.71645,2.55875,124.19,10.29,124.6155696532,128.92,118.7264,2.86645,118.7609977752,2.4564,0.71645,2.55875,116.27,2.15,116.2898766015,122.97,118.8664,16.26645,119.9742407543,2.4564,0.71645,2.55875,116.41,15.55,117.4439892034,122.97
2022-03-14 18:00:00,1.58256,0.46158000000000005,1.6485,1.58256,0.46158000000000005,1.6485,0.0,0.0,0.0,0.0,128.93256,11.06158,129.4061960659,1.58256,0.46158000000000005,1.6485,127.35,10.6,127.7903850061,128.92,120.81256,2.91158,120.8476394136,1.58256,0.46158000000000005,1.6485,119.23,2.45,119.25516928,122.97,120.96256,15.69158,121.9760902991,1.58256,0.46158000000000005,1.6485,119.38,15.23,120.3475687332,122.97
2022-03-14 18:30:00,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,0.0,131.6384,11.01495,132.0984385906,1.3884,0.40495000000000003,1.44625,130.25,10.61,130.6814240816,128.86,123.3584,2.76495,123.3893828458,1.3884,0.40495000000000003,1.44625,121.97,2.36,121.9928297073,122.93,123.4984,15.95495,124.5247575065,1.3884,0.40495000000000003,1.44625,122.11,15.55,123.0961193539,122.93
2022-03-14 19:00:00,1.7676,0.5155500000000001,1.84125,1.7676,0.5155500000000001,1.84125,0.0,0.0,0.0,0.0,135.0776,10.54555,135.4886218343,1.7676,0.5155500000000001,1.84125,133.31,10.03,133.6867869312,129.63,126.5976,2.37555,126.61988613,1.7676,0.5155500000000001,1.84125,124.83,1.8599999999999999,124.8438564768,123.66,126.7376,16.48555,127.8052918019,1.7676,0.5155500000000001,1.84125,124.97,15.97,125.9862762367,123.66
2022-03-14 19:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.0,0.0,0.0,0.0,132.73664,12.30902,133.3061422885,1.9166400000000001,0.5590200000000001,1.9965000000000002,130.82,11.75,131.3466211975,130.42,124.43664,3.91902,124.4983377088,1.9166400000000001,0.5590200000000001,1.9965000000000002,122.52,3.36,122.5660638187,124.44,124.54664,15.27902,125.4803330704,1.9166400000000001,0.5590200000000001,1.9965000000000002,122.63,14.72,123.5103044284,124.44
2022-03-14 20:00:00,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,0.0,128.68264,13.88702,129.4297924044,1.77264,0.51702,1.8465,126.91,13.37,127.6123230727,130.42,120.59264,5.40702,120.7137965912,1.77264,0.51702,1.8465,118.82,4.89,118.920580641,124.44,120.74264,13.73702,121.5215652987,1.77264,0.51702,1.8465,118.97,13.22,119.7022526939,124.44
2022-03-14 20:30:00,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,0.0,124.06744,14.87467,124.9559341358,1.14744,0.33467,1.19525,122.92,14.54,123.7769687785,130.57,116.23744,6.37467,116.4121079414,1.14744,0.33467,1.19525,115.09,6.04,115.2483826351,123.97,116.38744,12.24467,117.0297745583,1.14744,0.33467,1.19525,115.24,11.91,115.8538117629,123.97
2022-03-14 21:00:00,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,0.0,119.35776,16.70893,120.521629652,1.12776,0.32893,1.17475,118.23,16.38,119.3592782317,129.93,111.81776,8.14893,112.1143011019,1.12776,0.32893,1.17475,110.69,7.82,110.9658889029,123.97,111.97776,10.30893,112.4512906656,1.12776,0.32893,1.17475,110.85,9.98,111.2983508413,123.97
2022-03-14 21:30:00,1.21008,0.35294000000000003,1.2605,1.21008,0.35294000000000003,1.2605,0.0,0.0,0.0,0.0,114.29008,18.39294,115.7606264161,1.21008,0.35294000000000003,1.2605,113.08,18.04,114.5099471662,129.61,107.06008,9.71294,107.4997764326,1.21008,0.35294000000000003,1.2605,105.85,9.36,106.2630326125,123.64,107.22008,8.86294,107.5857669985,1.21008,0.35294000000000003,1.2605,106.01,8.51,106.3510235024,123.64
2022-03-14 22:00:00,1.17456,0.34258000000000005,1.2235,1.17456,0.34258000000000005,1.2235,0.0,0.0,0.0,0.0,107.93456,21.00258,109.9589814842,1.17456,0.34258000000000005,1.2235,106.76,20.66,108.7406694848,129.61,101.06456,12.19258,101.7973688022,1.17456,0.34258000000000005,1.2235,99.89,11.85,100.59042996229999,123.64,101.24456,6.24258,101.436831253,1.17456,0.34258000000000005,1.2235,100.07,5.9,100.243777363,123.64
2022-03-14 22:30:00,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,0.0,101.27408,23.69244,104.0085140409,1.17408,0.34244,1.223,100.1,23.35,102.7873168246,129.32,94.81408,14.61244,95.9334830442,1.17408,0.34244,1.223,93.64,14.27,94.7210773799,123.36,95.00408,4.01244,95.0887737401,1.17408,0.34244,1.223,93.83,3.67,93.9017454577,123.36
2022-03-14 23:00:00,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,0.0,95.2372,25.303350000000002,98.5412795993,1.1772,0.34335000000000004,1.22625,94.06,24.96,97.3153903553,130.06,89.1572,16.06335,90.5927012792,1.1772,0.34335000000000004,1.22625,87.98,15.72,89.3733673977,124.06,89.3372,2.74335,89.3793112139,1.1772,0.34335000000000004,1.22625,88.16,2.4,88.1926618263,124.06
2022-03-14 23:30:00,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,0.0,89.78736,27.01048,93.7621247925,1.16736,0.34048,1.216,88.62,26.67,92.5461684782,130.62,84.03736,17.63048,85.8668253798,1.16736,0.34048,1.216,82.87,17.29,84.6544800941,124.58,84.22736,1.21048,84.2360578042,1.16736,0.34048,1.216,83.06,0.87,83.0645562198,124.58
2022-03-15 00:00:00,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,0.0,85.8828,28.4179,90.4623257287,1.1928,0.34790000000000004,1.2425,84.69,28.07,89.2206310222,130.8,80.3628,18.8079,82.53433665,1.1928,0.34790000000000004,1.2425,79.17,18.46,81.2936682651,124.74,80.5728,0.6279,80.5752465603,1.1928,0.34790000000000004,1.2425,79.38,0.28,79.3804938256,124.74
2022-03-15 00:30:00,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,0.0,84.76416,29.43663,89.7300284535,1.15416,0.33663000000000004,1.20225,83.61,29.1,88.5293290385,132.82,79.31416,19.68663,81.7208625582,1.15416,0.33663000000000004,1.20225,78.16,19.35,80.5196131387,126.67,79.52416,0.9666300000000001,79.5300345609,1.15416,0.33663000000000004,1.20225,78.37,0.63,78.3725321781,126.67
2022-03-15 01:00:00,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,0.0,86.39464,29.30802,91.2304436964,1.12464,0.32802000000000003,1.1715,85.27,28.98,90.060053853,132.82,80.86464,19.58802,83.2032483131,1.12464,0.32802000000000003,1.1715,79.74,19.26,82.0330128668,126.67,81.04464,0.9580200000000001,81.0503021281,1.12464,0.32802000000000003,1.1715,79.92,0.63,79.9224830695,126.67
2022-03-15 01:30:00,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,0.0,85.50464,29.78552,90.5440261044,1.18464,0.34552000000000005,1.234,84.32,29.44,89.3116789675,132.55,80.00464,20.06552,82.4825285403,1.18464,0.34552000000000005,1.234,78.82,19.72,81.2494356903,126.42,80.21464,1.4655200000000002,80.2280263948,1.18464,0.34552000000000005,1.234,79.03,1.12,79.0379358283,126.42
2022-03-15 02:00:00,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,0.0,83.64024,30.13007,88.9016921406,1.20024,0.35007000000000005,1.25025,82.44,29.78,87.6538761265,132.44,78.26024,20.33007,80.857757272,1.20024,0.35007000000000005,1.25025,77.06,19.98,79.6080649181,126.32,78.47024,1.63007,78.487168976,1.20024,0.35007000000000005,1.25025,77.27,1.28,77.2806010587,126.32
2022-03-15 02:30:00,1.21632,0.35476,1.267,1.21632,0.35476,1.267,0.0,0.0,0.0,0.0,82.53632,30.46476,87.9792346011,1.21632,0.35476,1.267,81.32,30.11,86.7153648438,132.8,77.23632,20.62476,79.9426660314,1.21632,0.35476,1.267,76.02,20.27,78.6760020591,126.65,77.42632,1.8547600000000002,77.4485323515,1.21632,0.35476,1.267,76.21,1.5,76.2247604129,126.65
2022-03-15 03:00:00,1.22112,0.35616000000000003,1.272,1.22112,0.35616000000000003,1.272,0.0,0.0,0.0,0.0,80.96112,30.99616,86.6917809622,1.22112,0.35616000000000003,1.272,79.74,30.64,85.4241019853,133.06,75.73112,21.08616,78.6118863786,1.22112,0.35616000000000003,1.272,74.51,20.73,77.3399831911,126.89,75.94112,2.22616,75.9737421429,1.22112,0.35616000000000003,1.272,74.72,1.87,74.7433963638,126.89
2022-03-15 03:30:00,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,0.0,80.21336,31.14223,86.0466246396,1.17336,0.34223000000000003,1.22225,79.04,30.8,84.8290139044,133.34,75.04336,21.23223,77.9891881665,1.17336,0.34223000000000003,1.22225,73.87,20.89,76.766978578,127.16,75.25336,2.39223,75.2913737135,1.17336,0.34223000000000003,1.22225,74.08,2.05,74.1083591776,127.16
2022-03-15 04:00:00,1.17096,0.34153,1.2197500000000001,1.17096,0.34153,1.2197500000000001,0.0,0.0,0.0,0.0,79.33096,31.66153,85.4157696006,1.17096,0.34153,1.2197500000000001,78.16,31.32,84.2017101964,133.34,74.19096,21.67153,77.2913562972,1.17096,0.34153,1.2197500000000001,73.02,21.33,76.0716063982,127.13,74.41096,2.7315300000000002,74.4610785865,1.17096,0.34153,1.2197500000000001,73.24,2.39,73.2789853914,127.13
2022-03-15 04:30:00,1.20072,0.35021,1.25075,1.20072,0.35021,1.25075,0.0,0.0,0.0,0.0,79.67072,31.07021,85.5148032493,1.20072,0.35021,1.25075,78.47,30.72,84.2689699712,133.67,74.51072,21.15021,77.4543657773,1.20072,0.35021,1.25075,73.31,20.8,76.2036488628,127.48,74.72072,2.31021,74.756424925,1.20072,0.35021,1.25075,73.52,1.96,73.5461215837,127.48
2022-03-15 05:00:00,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,0.0,80.61584,30.57587,86.2194727725,1.18584,0.34587,1.23525,79.43,30.23,84.98810387340001,133.23,75.38584,20.69587,78.175084954,1.18584,0.34587,1.23525,74.2,20.35,76.9399928516,127.06,75.60584,1.85587,75.6286142645,1.18584,0.34587,1.23525,74.42,1.51,74.4353175583,127.06
2022-03-15 05:30:00,1.20096,0.35028000000000004,1.251,1.20096,0.35028000000000004,1.251,0.0,0.0,0.0,0.0,83.67096,29.46028,88.7059053558,1.20096,0.35028000000000004,1.251,82.47,29.11,87.4568064818,133.19,78.25096,19.68028,80.6878315597,1.20096,0.35028000000000004,1.251,77.05,19.33,79.4377202593,126.99,78.47096,0.9202800000000001,78.4763561756,1.20096,0.35028000000000004,1.251,77.27,0.5700000000000001,77.2721023397,126.99
2022-03-15 06:00:00,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,0.0,88.82304,27.36797,92.9437368345,1.19304,0.34797,1.24275,87.63,27.02,91.7011303093,132.89,83.11304,17.79797,84.9973243941,1.19304,0.34797,1.24275,81.92,17.45,83.7579184316,126.7,83.31304,1.47797,83.3261485331,1.19304,0.34797,1.24275,82.12,1.13,82.1277742302,126.7
2022-03-15 06:30:00,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,0.0,100.47552,20.29911,102.5055314901,1.26552,0.36911000000000005,1.31825,99.21,19.93,101.1920402008,130.3,94.08552,11.37911,94.7711412723,1.26552,0.36911000000000005,1.31825,92.82,11.01,93.4707039665,124.22,94.23552,7.37911,94.5239889873,1.26552,0.36911000000000005,1.31825,92.97,7.01,93.2339047772,124.22
2022-03-15 07:00:00,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,0.0,110.69784,15.57937,111.7887675496,1.43784,0.41937,1.49775,109.26,15.16,110.3067232765,130.3,103.68784,6.99937,103.9238150967,1.43784,0.41937,1.49775,102.25,6.58,102.4614995986,124.22,103.84784,11.75937,104.5115144635,1.43784,0.41937,1.49775,102.41,11.34,103.035934023,124.22
2022-03-15 07:30:00,2.92104,0.8519700000000001,3.04275,2.92104,0.8519700000000001,3.04275,0.0,0.0,0.0,0.0,120.99104,19.58197,122.565432767,2.92104,0.8519700000000001,3.04275,118.07,18.73,119.5463834668,129.96,111.46104,15.93197,112.5939212656,2.92104,0.8519700000000001,3.04275,108.54,15.08,109.5825624814,123.88,113.59104,8.69197,113.9231087654,2.92104,0.8519700000000001,3.04275,110.67,7.84,110.9473501261,123.88
2022-03-15 08:00:00,7.19568,2.09874,7.4955,7.19568,2.09874,7.4955,0.0,0.0,0.0,0.0,123.97568,24.39874,126.3537405265,7.19568,2.09874,7.4955,116.78,22.3,118.8901106064,129.52,113.53568,23.31874,115.9056265599,7.19568,2.09874,7.4955,106.34,21.22,108.4365436557,123.45,116.64568,6.78874,116.8430642077,7.19568,2.09874,7.4955,109.45,4.69,109.5504386116,123.45
2022-03-15 08:30:00,7.71552,2.25036,8.037,7.71552,2.25036,8.037,0.0,0.0,0.0,0.0,125.51552,22.74036,127.558887318,7.71552,2.25036,8.037,117.8,20.49,119.568725426,129.86,114.99552,24.98036,117.6774745047,7.71552,2.25036,8.037,107.28,22.73,109.6615306295,123.76,118.12552,8.53036,118.433126772,7.71552,2.25036,8.037,110.41,6.28,110.5884555458,123.76
2022-03-15 09:00:00,8.72136,2.54373,9.08475,8.72136,2.54373,9.08475,0.0,0.0,0.0,0.0,126.17136,21.65373,128.0159994187,8.72136,2.54373,9.08475,117.45,19.11,118.9945149996,129.86,115.70136,26.49373,118.6959242567,8.72136,2.54373,9.08475,106.98,23.95,109.6281118144,123.76,118.84136,10.11373,119.2709368671,8.72136,2.54373,9.08475,110.12,7.57,110.3798863018,123.76
2022-03-15 09:30:00,10.57464,3.08427,11.01525,10.57464,3.08427,11.01525,0.0,0.0,0.0,0.0,126.46464,21.47427,128.2748979433,10.57464,3.08427,11.01525,115.89,18.39,117.3400366456,129.72,116.11464,27.70427,119.3739343348,10.57464,3.08427,11.01525,105.54,24.62,108.3735945699,123.61,119.19464,11.34427,119.7332646618,10.57464,3.08427,11.01525,108.62,8.26,108.9336128107,123.61
2022-03-15 10:00:00,8.46672,2.46946,8.8195,8.46672,2.46946,8.8195,0.0,0.0,0.0,0.0,127.68672,19.51946,129.1700730938,8.46672,2.46946,8.8195,119.22,17.05,120.4330141614,129.72,117.03672,28.34946,120.4212842925,8.46672,2.46946,8.8195,108.57,25.88,111.6119137906,123.58,120.21672,11.999460000000001,120.814100203,8.46672,2.46946,8.8195,111.75,9.53,112.1556213482,123.58
2022-03-15 10:30:00,8.358,2.43775,8.70625,8.358,2.43775,8.70625,0.0,0.0,0.0,0.0,125.078,19.43775,126.5793514325,8.358,2.43775,8.70625,116.72,17.0,117.9515086805,129.91,114.628,28.35775,118.083616006,8.358,2.43775,8.70625,106.27,25.92,109.3853705941,123.78,117.748,12.01775,118.3596967682,8.358,2.43775,8.70625,109.39,9.58,109.8086904575,123.78
2022-03-15 11:00:00,8.68896,2.53428,9.051,8.68896,2.53428,9.051,0.0,0.0,0.0,0.0,124.08896,19.57428,125.6233355368,8.68896,2.53428,9.051,115.4,17.04,116.6512820332,129.7,113.78896,28.42428,117.2854087745,8.68896,2.53428,9.051,105.1,25.89,108.2418685168,123.58,116.85896,12.08428,117.4821107888,8.68896,2.53428,9.051,108.17,9.55,108.5907519083,123.58
2022-03-15 11:30:00,10.63248,3.10114,11.0755,10.63248,3.10114,11.0755,0.0,0.0,0.0,0.0,121.82248,20.13114,123.4746104713,10.63248,3.10114,11.0755,111.19,17.03,112.4866080918,130.3,111.91248,29.30114,115.6847439598,10.63248,3.10114,11.0755,101.28,26.2,104.6139493567,124.16,114.86248,12.84114,115.5780437118,10.63248,3.10114,11.0755,104.23,9.74,104.6840986015,124.16
2022-03-15 12:00:00,7.05528,2.05779,7.34925,7.05528,2.05779,7.34925,0.0,0.0,0.0,0.0,124.72528,19.08779,126.1774116003,7.05528,2.05779,7.34925,117.67,17.03,118.8959620845,130.3,114.24528,28.34779,117.7097328183,7.05528,2.05779,7.34925,107.19,26.29,110.3669343599,124.16,117.37528,11.85779,117.9727237066,7.05528,2.05779,7.34925,110.32,9.8,110.7544238394,124.16
2022-03-15 12:30:00,9.01152,2.62836,9.387,9.01152,2.62836,9.387,0.0,0.0,0.0,0.0,125.48152,19.74836,127.0260193197,9.01152,2.62836,9.387,116.47,17.12,117.7215158754,130.73,115.10152,28.99836,118.6982088702,9.01152,2.62836,9.387,106.09,26.37,109.3181823852,124.61,118.20152,12.43836,118.8541632834,9.01152,2.62836,9.387,109.19,9.81,109.6297961323,124.61
2022-03-15 13:00:00,8.8392,2.5781,9.2075,8.8392,2.5781,9.2075,0.0,0.0,0.0,0.0,122.6792,21.6681,124.5780585426,8.8392,2.5781,9.2075,113.84,19.09,115.4295183218,130.73,112.5292,27.2381,115.7788190657,8.8392,2.5781,9.2075,103.69,24.66,106.5820421084,124.61,115.5492,10.5981,116.0342076469,8.8392,2.5781,9.2075,106.71,8.02,107.0109550467,124.61
2022-03-15 13:30:00,11.05656,3.22483,11.51725,11.05656,3.22483,11.51725,0.0,0.0,0.0,0.0,118.45656,23.40483,120.7466052291,11.05656,3.22483,11.51725,107.4,20.18,109.2794234977,130.54,108.88656,26.72483,112.1182388693,11.05656,3.22483,11.51725,97.83,23.5,100.6129161688,124.46,111.72656,10.12483,112.184385687,11.05656,3.22483,11.51725,100.67,6.9,100.906188611,124.46
2022-03-15 14:00:00,7.74096,2.25778,8.0635,7.74096,2.25778,8.0635,0.0,0.0,0.0,0.0,119.35096,22.78778,121.5069321901,7.74096,2.25778,8.0635,111.61,20.53,113.4824788238,130.54,109.40096,25.59778,112.3557581517,7.74096,2.25778,8.0635,101.66,23.34,104.3048953789,124.46,112.35096,8.91778,112.7043256182,7.74096,2.25778,8.0635,104.61,6.66,104.8217901965,124.46
2022-03-15 14:30:00,5.892,1.7185000000000001,6.1375,5.892,1.7185000000000001,6.1375,0.0,0.0,0.0,0.0,121.802,21.7385,123.7266728974,5.892,1.7185000000000001,6.1375,115.91,20.02,117.6262236918,130.67,111.472,25.4885,114.3488977483,5.892,1.7185000000000001,6.1375,105.58,23.77,108.2226838514,124.57,114.542,8.8285,114.8817312555,5.892,1.7185000000000001,6.1375,108.65,7.11,108.8823888423,124.57
2022-03-15 15:00:00,5.3148,1.55015,5.53625,5.3148,1.55015,5.53625,0.0,0.0,0.0,0.0,121.3148,22.00015,123.2935006359,5.3148,1.55015,5.53625,116.0,20.45,117.7888046463,130.67,110.9848,24.92015,113.7481415543,5.3148,1.55015,5.53625,105.67,23.37,108.2234068952,124.57,114.0748,8.26015,114.3734675222,5.3148,1.55015,5.53625,108.76,6.71,108.9667917303,124.57
2022-03-15 15:30:00,5.32272,1.55246,5.5445,5.32272,1.55246,5.5445,0.0,0.0,0.0,0.0,120.92272,22.382460000000002,122.976740597,5.32272,1.55246,5.5445,115.6,20.83,117.4616912019,130.71,110.61272,24.382460000000002,113.2681693215,5.32272,1.55246,5.5445,105.29,22.83,107.73668363190001,124.63,113.67272,7.78246,113.9388167213,5.32272,1.55246,5.5445,108.35,6.23,108.5289611118,124.63
2022-03-15 16:00:00,4.2648,1.2439,4.4425,4.2648,1.2439,4.4425,0.0,0.0,0.0,0.0,124.3848,21.3539,126.204467101,4.2648,1.2439,4.4425,120.12,20.11,121.7917341202,130.37,113.6648,24.5139,116.2781925051,4.2648,1.2439,4.4425,109.4,23.27,111.8474537037,124.3,116.8648,8.0139,117.1392507755,4.2648,1.2439,4.4425,112.6,6.77,112.8033372733,124.3
2022-03-15 16:30:00,3.76152,1.09711,3.91825,3.76152,1.09711,3.91825,0.0,0.0,0.0,0.0,128.00152,20.83711,129.6864459975,3.76152,1.09711,3.91825,124.24,19.74,125.7984308328,130.11,116.88152,24.17711,119.3558643949,3.76152,1.09711,3.91825,113.12,23.08,115.4505123419,124.04,120.21152,7.88711,120.4699798492,3.76152,1.09711,3.91825,116.45,6.79,116.6477886631,124.04
2022-03-15 17:00:00,2.67816,0.7811300000000001,2.78975,2.67816,0.7811300000000001,2.78975,0.0,0.0,0.0,0.0,129.71816,20.92113,131.394424213,2.67816,0.7811300000000001,2.78975,127.04,20.14,128.6265182612,129.32,118.34816000000001,23.31113,120.6221196848,2.67816,0.7811300000000001,2.78975,115.67,22.53,117.8437516375,123.32,121.75816,7.07113,121.963315821,2.67816,0.7811300000000001,2.78975,119.08,6.29,119.2460083189,123.32
2022-03-15 17:30:00,1.77096,0.51653,1.8447500000000001,1.77096,0.51653,1.8447500000000001,0.0,0.0,0.0,0.0,131.59096,21.62653,133.3562430243,1.77096,0.51653,1.8447500000000001,129.82,21.11,131.5251477855,128.95,119.97096,22.49653,122.0619723967,1.77096,0.51653,1.8447500000000001,118.2,21.98,120.2262883067,122.99,123.45096,6.09653,123.6014045347,1.77096,0.51653,1.8447500000000001,121.68,5.58,121.8078765926,122.99
2022-03-15 18:00:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.0,0.0,0.0,0.0,132.91592,22.25756,134.7666159203,1.4659200000000001,0.42756000000000005,1.5270000000000001,131.45,21.83,133.2503335831,129.49,121.12592,21.47756,123.0153408295,1.4659200000000001,0.42756000000000005,1.5270000000000001,119.66,21.05,121.4973995606,123.51,124.67592,5.17756,124.7833809263,1.4659200000000001,0.42756000000000005,1.5270000000000001,123.21,4.75,123.30152716,123.51
