Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-15 18:30:00,1.9180800000000002,0.55944,1.998,1.9180800000000002,0.55944,1.998,0.0,0.0,0.0,0.0,135.81808,22.76944,137.713464312,1.9180800000000002,0.55944,1.998,133.9,22.21,135.7294886898,129.56,123.84808,21.48944,125.6986195278,1.9180800000000002,0.55944,1.998,121.93,20.93,123.7133371953,123.6,127.42808,5.07944,127.5292761808,1.9180800000000002,0.55944,1.998,125.51,4.52,125.5913631585,123.6
2022-03-15 19:00:00,1.60728,0.46879000000000004,1.67425,1.60728,0.46879000000000004,1.67425,0.0,0.0,0.0,0.0,136.81728,21.97879,138.5714087266,1.60728,0.46879000000000004,1.67425,135.21,21.51,136.9102779195,129.56,124.70728,21.83879,126.6050490054,1.60728,0.46879000000000004,1.67425,123.1,21.37,124.9411337391,123.6,128.34728,5.51879,128.4658761168,1.60728,0.46879000000000004,1.67425,126.74,5.05,126.840569614,123.6
2022-03-15 19:30:00,1.3404,0.39095,1.39625,1.3404,0.39095,1.39625,0.0,0.0,0.0,0.0,134.0604,23.01095,136.0209346684,1.3404,0.39095,1.39625,132.72,22.62,134.6338100181,129.9,122.2104,21.20095,124.0357293245,1.3404,0.39095,1.39625,120.87,20.81,122.6483306042,123.91,125.7704,4.67095,125.8571066331,1.3404,0.39095,1.39625,124.43,4.28,124.5035874985,123.91
2022-03-15 20:00:00,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,0.0,128.85712,25.73291,131.4014460794,1.34712,0.39291000000000004,1.40325,127.51,25.34,130.0035218754,129.9,117.45712,19.07291,118.9955920804,1.34712,0.39291000000000004,1.40325,116.11,18.68,117.6030378009,123.91,120.86712,2.35291,120.8900197806,1.34712,0.39291000000000004,1.40325,119.52,1.96,119.5360698701,123.91
2022-03-15 20:30:00,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,0.0,124.93064,27.40352,127.900812035,1.28064,0.37352,1.334,123.65,27.03,126.5699150667,130.42,113.89064,17.47352,115.223269268,1.28064,0.37352,1.334,112.61,17.1,113.9009310761,124.43,117.19064,0.7835200000000001,117.1932592225,1.28064,0.37352,1.334,115.91,0.41000000000000003,115.9107251293,124.43
2022-03-15 21:00:00,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,0.0,119.94584,29.19087,123.4467959271,1.30584,0.38087000000000004,1.36025,118.64,28.81,122.0879424841,130.42,109.35584,15.92087,110.5087048321,1.30584,0.38087000000000004,1.36025,108.05,15.54,109.1617794835,124.43,112.52584,1.66087,112.538096469,1.30584,0.38087000000000004,1.36025,111.22,1.28,111.2273653379,124.43
2022-03-15 21:30:00,1.30776,0.38143000000000005,1.36225,1.30776,0.38143000000000005,1.36225,0.0,0.0,0.0,0.0,114.56776,31.33143,118.7747032716,1.30776,0.38143000000000005,1.36225,113.26,30.95,117.4126488075,130.55,104.46776,13.97143,105.3978829752,1.30776,0.38143000000000005,1.36225,103.16,13.59,104.0513032114,124.54,107.46776,3.65143,107.5297743905,1.30776,0.38143000000000005,1.36225,106.16,3.27,106.2103502489,124.54
2022-03-15 22:00:00,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,0.0,107.9024,33.44695,112.9673686958,1.2924,0.37695,1.34625,106.61,33.07,111.6213106893,130.55,98.3924,11.84695,99.1030504175,1.2924,0.37695,1.34625,97.1,11.47,97.7751036819,124.54,101.2024,5.76695,101.3665796901,1.2924,0.37695,1.34625,99.91,5.39,100.0552857174,124.54
2022-03-15 22:30:00,1.32792,0.38731000000000004,1.38325,1.32792,0.38731000000000004,1.38325,0.0,0.0,0.0,0.0,100.75792,36.32731,107.1066379575,1.32792,0.38731000000000004,1.38325,99.43,35.94,105.7261013185,130.16,91.92792,9.70731,92.439030409,1.32792,0.38731000000000004,1.38325,90.6,9.32,91.0781115307,124.16,94.51792,8.18731,94.8718569765,1.32792,0.38731000000000004,1.38325,93.19,7.8,93.5158601522,124.16
2022-03-15 23:00:00,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0.0,0.0,0.0,0.0,94.07896,38.48928,101.6478007121,1.36896,0.39928,1.426,92.71,38.09,100.229697196,130.85,85.84896,8.30928,86.2501482155,1.36896,0.39928,1.426,84.48,7.91,84.8495050074,124.8,88.24896,9.86928,88.7991082658,1.36896,0.39928,1.426,86.88,9.47,87.3945953707,124.8
2022-03-15 23:30:00,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,0.0,89.04648,40.46564,97.8097317295,1.35648,0.39564000000000005,1.413,87.69,40.07,96.411311577,132.64,81.28648,7.05564,81.5921190226,1.35648,0.39564000000000005,1.413,79.93,6.66,80.2069853566,126.53,83.52648,11.38564,84.2989066323,1.35648,0.39564000000000005,1.413,82.17,10.99,82.9016827332,126.53
2022-03-16 00:00:00,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,0.0,84.81968,41.76949,94.54664674200001,1.36968,0.39949,1.42675,83.45,41.37,93.1417167546,132.64,77.45968,6.34949,77.7194830719,1.36968,0.39949,1.42675,76.09,5.95,76.3222811504,126.53,79.56968,12.31949,80.5177235717,1.36968,0.39949,1.42675,78.2,11.92,79.1032641552,126.53
2022-03-16 00:30:00,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,0.0,83.93696,42.60703,94.1316751124,1.3269600000000001,0.38703000000000004,1.38225,82.61,42.22,92.7735980762,133.28,76.65696,5.90703,76.884215024,1.3269600000000001,0.38703000000000004,1.38225,75.33,5.52,75.5319753482,127.14,78.73696,12.88703,79.7846126284,1.3269600000000001,0.38703000000000004,1.38225,77.41,12.5,78.4127419493,127.14
2022-03-16 01:00:00,1.39296,0.40628000000000003,1.451,1.39296,0.40628000000000003,1.451,0.0,0.0,0.0,0.0,85.28296,42.26628,95.1820450053,1.39296,0.40628000000000003,1.451,83.89,41.86,93.753888986,133.94,77.88296,6.02628,78.1157571108,1.39296,0.40628000000000003,1.451,76.49,5.62,76.6961830863,127.79,79.99296,12.70628,80.9958221207,1.39296,0.40628000000000003,1.451,78.6,12.3,79.5565836371,127.79
2022-03-16 01:30:00,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,0.0,84.32264,42.92327,94.6187863168,1.38264,0.40327,1.44025,82.94,42.52,93.2040449766,133.89,77.02264,5.65327,77.2298293036,1.38264,0.40327,1.44025,75.64,5.25,75.8219763657,127.74,79.11264,13.19327,80.2051879934,1.38264,0.40327,1.44025,77.73,12.79,78.7752308787,127.74
2022-03-16 02:00:00,1.36752,0.39886000000000005,1.4245,1.36752,0.39886000000000005,1.4245,0.0,0.0,0.0,0.0,82.38752,43.53886,93.184418128,1.36752,0.39886000000000005,1.4245,81.02,43.14,91.789432943,133.89,75.26752,5.37886,75.4594705908,1.36752,0.39886000000000005,1.4245,73.9,4.98,74.0676069547,127.74,77.28752,13.57886,78.4713080473,1.36752,0.39886000000000005,1.4245,75.92,13.18,77.055556581,127.74
2022-03-16 02:30:00,1.3687200000000002,0.39921,1.42575,1.3687200000000002,0.39921,1.42575,0.0,0.0,0.0,0.0,80.78872,44.10921,92.0458564307,1.3687200000000002,0.39921,1.42575,79.42,43.71,90.6537395809,134.35,73.81872,5.08921,73.9939421903,1.3687200000000002,0.39921,1.42575,72.45,4.69,72.6016432321,128.19,75.78872,13.96921,77.0653547793,1.3687200000000002,0.39921,1.42575,74.42,13.57,75.647083883,128.19
2022-03-16 03:00:00,1.28136,0.37373,1.33475,1.28136,0.37373,1.33475,0.0,0.0,0.0,0.0,79.34136,44.43373,90.9362841135,1.28136,0.37373,1.33475,78.06,44.06,89.6361935827,134.69,72.49136,4.82373,72.6516733858,1.28136,0.37373,1.33475,71.21,4.45,71.3489074899,128.52,74.44136,14.23373,75.7899409444,1.28136,0.37373,1.33475,73.16,13.86,74.4613000155,128.52
2022-03-16 03:30:00,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,0.0,78.638,44.654,90.4318238233,1.248,0.364,1.3,77.39,44.29,89.1673494055,134.9,71.848,4.764,72.0057692133,1.248,0.364,1.3,70.6,4.4,70.7369776001,128.73,73.758,14.344,75.1398223314,1.248,0.364,1.3,72.51,13.98,73.8453823878,128.73
2022-03-16 04:00:00,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,0.0,79.54392,44.56031,91.1748673498,0.8239200000000001,0.24031000000000002,0.8582500000000001,78.72,44.32,90.33881115,134.98,72.63392,4.72031,72.7871393933,0.8239200000000001,0.24031000000000002,0.8582500000000001,71.81,4.48,71.9496108398,128.8,74.58392,14.18031,75.9199730918,0.8239200000000001,0.24031000000000002,0.8582500000000001,73.76,13.94,75.0657125457,128.8
2022-03-16 04:30:00,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,0.0,77.86464,44.83927,89.8524473593,0.8546400000000001,0.24927000000000002,0.8902500000000001,77.01,44.59,88.9876856649,135.24,71.10464,4.50927,71.2474795727,0.8546400000000001,0.24927000000000002,0.8902500000000001,70.25,4.26,70.3790458873,129.11,73.00464,14.42927,74.4169422528,0.8546400000000001,0.24927000000000002,0.8902500000000001,72.15,14.18,73.5302311978,129.11
2022-03-16 05:00:00,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,0.0,78.22952,44.62361,90.0617808444,0.8695200000000001,0.25361,0.90575,77.36,44.37,89.1810882418,135.24,71.42952,4.64361,71.5803006508,0.8695200000000001,0.25361,0.90575,70.56,4.39,70.696433432,129.11,73.34952,14.26361,74.7235080444,0.8695200000000001,0.25361,0.90575,72.48,14.01,73.821612689,129.11
2022-03-16 05:30:00,0.9098400000000001,0.26537,0.9477500000000001,0.9098400000000001,0.26537,0.9477500000000001,0.0,0.0,0.0,0.0,81.17984,43.17537,91.9471532842,0.9098400000000001,0.26537,0.9477500000000001,80.27,42.91,91.0194539645,135.24,74.09984,5.47537,74.3018570741,0.9098400000000001,0.26537,0.9477500000000001,73.19,5.21,73.3752015329,129.04,76.10984,13.21537,77.2486488494,0.9098400000000001,0.26537,0.9477500000000001,75.2,12.95,76.3068968049,129.04
2022-03-16 06:00:00,0.9057600000000001,0.26418,0.9435,0.9057600000000001,0.26418,0.9435,0.0,0.0,0.0,0.0,85.86576,41.12418,95.2057084478,0.9057600000000001,0.26418,0.9435,84.96,40.86,94.2748174223,134.32,78.34576,6.9341800000000005,78.6520245273,0.9057600000000001,0.26418,0.9435,77.44,6.67,77.726716771,128.18,80.49576,11.54418,81.3193425321,0.9057600000000001,0.26418,0.9435,79.59,11.28,80.3853624735,128.18
2022-03-16 06:30:00,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,0.0,97.7204,33.8697,103.4235618911,0.8904000000000001,0.2597,0.9275,96.83,33.61,102.4972243527,133.69,89.1304,12.3597,89.9832783813,0.8904000000000001,0.2597,0.9275,88.24,12.1,89.0657487478,127.57,91.6404,5.4697,91.8034886606,0.8904000000000001,0.2597,0.9275,90.75,5.21,90.8994312413,127.57
2022-03-16 07:00:00,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,0.0,107.88048,28.42139,111.5615228229,0.9304800000000001,0.27139,0.9692500000000001,106.95,28.15,110.5926082521,131.92,98.38048,16.85139,99.813266603,0.9304800000000001,0.27139,0.9692500000000001,97.45,16.58,98.8503864434,125.87,101.19048,1.16139,101.1971445712,0.9304800000000001,0.27139,0.9692500000000001,100.26,0.89,100.2639501516,125.87
2022-03-16 07:30:00,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,0.0,117.3788,24.3959,119.8872079342,1.0488,0.3059,1.0925,116.33,24.09,118.7981355073,131.1,107.0588,20.1459,108.9377985102,1.0488,0.3059,1.0925,106.01,19.84,107.8505711621,125.06,110.1188,3.4559,110.173015563,1.0488,0.3059,1.0925,109.07,3.15,109.1154773623,125.06
2022-03-16 08:00:00,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,0.0,123.69448,20.86589,125.4420573331,1.25448,0.36589000000000005,1.30675,122.44,20.5,124.1442854102,130.47,112.81448,23.17589,115.1704335972,1.25448,0.36589000000000005,1.30675,111.56,22.81,113.8680363403,124.45,116.07448,6.71589,116.2686031814,1.25448,0.36589000000000005,1.30675,114.82,6.35,114.9954559972,124.45
2022-03-16 08:30:00,1.46424,0.42707000000000006,1.52525,1.46424,0.42707000000000006,1.52525,0.0,0.0,0.0,0.0,128.34424,17.66707,129.5545032161,1.46424,0.42707000000000006,1.52525,126.88,17.24,128.045898021,129.27,117.06424,25.65707,119.8429035353,1.46424,0.42707000000000006,1.52525,115.6,25.23,118.3212275967,123.29,120.43424,9.49707,120.808114392,1.46424,0.42707000000000006,1.52525,118.97,9.07,119.3152370823,123.29
2022-03-16 09:00:00,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,0.0,130.21776,14.77893,131.053736274,1.36776,0.39893,1.42475,128.85,14.38,129.649939838,129.27,119.18776,24.86893,121.7546131083,1.36776,0.39893,1.42475,117.82,24.47,120.3342565523,123.29,122.36776,11.12893,122.8727869398,1.36776,0.39893,1.42475,121.0,10.73,121.4748241406,123.29
2022-03-16 09:30:00,1.9819200000000001,0.57806,2.0645,1.9819200000000001,0.57806,2.0645,0.0,0.0,0.0,0.0,131.70192,3.81806,131.7572514659,1.9819200000000001,0.57806,2.0645,129.72,3.24,129.7604562261,132.49,123.82192,10.09806,124.2330016069,1.9819200000000001,0.57806,2.0645,121.84,9.52,122.211357901,126.27,125.63192,10.23806,126.0483922763,1.9819200000000001,0.57806,2.0645,123.65,9.66,124.026763644,126.27
2022-03-16 10:00:00,2.49696,0.72828,2.601,2.49696,0.72828,2.601,0.0,0.0,0.0,0.0,132.72696,4.07828,132.7896015455,2.49696,0.72828,2.601,130.23,3.35,130.2730801048,132.49,124.82696,10.36828,125.2568208642,2.49696,0.72828,2.601,122.33,9.64,122.7092437431,126.27,126.62696,10.49828,127.0614059492,2.49696,0.72828,2.601,124.13,9.77,124.5138940038,126.27
2022-03-16 10:30:00,3.28128,0.9570400000000001,3.418,3.28128,0.9570400000000001,3.418,0.0,0.0,0.0,0.0,132.83128,4.07704,132.893834325,3.28128,0.9570400000000001,3.418,129.55,3.12,129.587564604,132.71,124.96128,10.38704,125.3922330099,3.28128,0.9570400000000001,3.418,121.68,9.43,122.0448577368,126.5,126.76128,10.52704,127.1976441543,3.28128,0.9570400000000001,3.418,123.48,9.57,123.8502939036,126.5
2022-03-16 11:00:00,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0.0,0.0,0.0,0.0,135.24024,4.90632,135.3292078274,3.21024,0.93632,3.344,132.03,3.9699999999999998,132.0896733284,132.71,127.21024,11.13632,127.6967610552,3.21024,0.93632,3.344,124.0,10.2,124.4188088675,126.5,129.04024,11.28632,129.5328705711,3.21024,0.93632,3.344,125.83,10.35,126.2549460417,126.5
2022-03-16 11:30:00,3.48456,1.01633,3.62975,3.48456,1.01633,3.62975,0.0,0.0,0.0,0.0,136.79456,5.83633,136.9190066918,3.48456,1.01633,3.62975,133.31,4.82,133.3971082895,132.5,128.70456,12.00633,129.2633580133,3.48456,1.01633,3.62975,125.22,10.99,125.7013464526,126.28,130.54456,12.16633,131.1102655449,3.48456,1.01633,3.62975,127.06,11.15,127.5482892868,126.28
2022-03-16 12:00:00,3.61992,1.05581,3.77075,3.61992,1.05581,3.77075,0.0,0.0,0.0,0.0,136.84992,5.62581,136.9655078557,3.61992,1.05581,3.77075,133.23,4.57,133.3083560772,132.5,128.76992,11.63581,129.2945643527,3.61992,1.05581,3.77075,125.15,10.58,125.5964127672,126.22,130.56992,12.16581,131.1354679016,3.61992,1.05581,3.77075,126.95,11.11,127.4352172674,126.22
2022-03-16 12:30:00,2.93952,0.8573600000000001,3.062,2.93952,0.8573600000000001,3.062,0.0,0.0,0.0,0.0,137.94952,12.36736,138.5027857539,2.93952,0.8573600000000001,3.062,135.01,11.51,135.4997424352,133.67,131.76952,1.77736,131.7815063262,2.93952,0.8573600000000001,3.062,128.83,0.92,128.8332849073,127.32,131.78952,17.64736,132.9658110072,2.93952,0.8573600000000001,3.062,128.85,16.79,129.9393189146,127.32
2022-03-16 13:00:00,2.61144,0.7616700000000001,2.72025,2.61144,0.7616700000000001,2.72025,0.0,0.0,0.0,0.0,139.00144,11.93167,139.5125982521,2.61144,0.7616700000000001,2.72025,136.39,11.17,136.8466331336,133.67,132.78144,1.3616700000000002,132.7884217606,2.61144,0.7616700000000001,2.72025,130.17,0.6000000000000001,130.1713827998,127.32,132.76144,17.25167,133.8776309495,2.61144,0.7616700000000001,2.72025,130.15,16.49,131.1904821243,127.32
2022-03-16 13:30:00,1.7904,0.5222,1.865,1.7904,0.5222,1.865,0.0,0.0,0.0,0.0,137.4304,11.0022,137.8700955574,1.7904,0.5222,1.865,135.64,10.48,136.0442575047,134.23,131.2304,0.7322000000000001,131.232442639,1.7904,0.5222,1.865,129.44,0.21,129.4401703491,127.84,131.2304,16.3822,132.2489862381,1.7904,0.5222,1.865,129.44,15.86,130.4080258266,127.84
2022-03-16 14:00:00,2.0664,0.6027,2.1525,2.0664,0.6027,2.1525,0.0,0.0,0.0,0.0,137.8864,11.2227,138.3423590237,2.0664,0.6027,2.1525,135.82,10.62,136.2345653643,134.58,131.6664,0.9327000000000001,131.6697034942,2.0664,0.6027,2.1525,129.6,0.33,129.6004201382,128.16,131.6564,16.6127,132.700374763,2.0664,0.6027,2.1525,129.59,16.01,130.575220467,128.16
2022-03-16 14:30:00,2.13096,0.62153,2.21975,2.13096,0.62153,2.21975,0.0,0.0,0.0,0.0,138.11096,10.77153,138.5303689833,2.13096,0.62153,2.21975,135.98,10.15,136.3582887103,134.74,131.88096,1.15153,131.885987246,2.13096,0.62153,2.21975,129.75,0.53,129.7510824618,128.31,131.88096,16.19153,132.87119046,2.13096,0.62153,2.21975,129.75,15.57,130.6808608787,128.31
2022-03-16 15:00:00,1.43736,0.41923000000000005,1.49725,1.43736,0.41923000000000005,1.49725,0.0,0.0,0.0,0.0,137.47736,11.04923,137.9206655877,1.43736,0.41923000000000005,1.49725,136.04,10.63,136.4546756253,134.94,131.24736,0.5192300000000001,131.2483870635,1.43736,0.41923000000000005,1.49725,129.81,0.1,129.8100385178,128.49,131.25736,16.43923,132.282813839,1.43736,0.41923000000000005,1.49725,129.82,16.02,130.8047124533,128.49
2022-03-16 15:30:00,1.83264,0.53452,1.909,1.83264,0.53452,1.909,0.0,0.0,0.0,0.0,139.80264,11.48452,140.2735625505,1.83264,0.53452,1.909,137.97,10.95,138.4038417097,134.83,133.49264,0.69452,133.4944466718,1.83264,0.53452,1.909,131.66,0.16,131.6600972201,128.3,133.48264,16.86452,134.5437743495,1.83264,0.53452,1.909,131.65,16.33,132.6589288363,128.3
2022-03-16 16:00:00,2.5104,0.7322000000000001,2.615,2.5104,0.7322000000000001,2.615,0.0,0.0,0.0,0.0,141.3204,11.2722,141.7692419004,2.5104,0.7322000000000001,2.615,138.81,10.54,139.209581926,134.83,134.9704,0.9222,134.9735504793,2.5104,0.7322000000000001,2.615,132.46,0.19,132.4601362675,128.3,134.9704,16.6522,135.9937669197,2.5104,0.7322000000000001,2.615,132.46,15.92,133.4132602105,128.3
2022-03-16 16:30:00,2.75016,0.8021300000000001,2.86475,2.75016,0.8021300000000001,2.86475,0.0,0.0,0.0,0.0,142.72016,10.65213,143.1171266619,2.75016,0.8021300000000001,2.86475,139.97,9.85,140.316155164,134.76,136.34016,1.64213,136.350048844,2.75016,0.8021300000000001,2.86475,133.59,0.84,133.5926408901,128.3,136.31016,16.06213,137.2532394494,2.75016,0.8021300000000001,2.86475,133.56,15.26,134.4289447998,128.3
2022-03-16 17:00:00,2.51232,0.7327600000000001,2.617,2.51232,0.7327600000000001,2.617,0.0,0.0,0.0,0.0,143.56232,9.55276,143.879793395,2.51232,0.7327600000000001,2.617,141.05,8.82,141.3254927464,134.76,137.10232,2.55276,137.126083343,2.51232,0.7327600000000001,2.617,134.59,1.82,134.602304958,128.3,137.09232,15.01276,137.9118818877,2.51232,0.7327600000000001,2.617,134.58,14.28,135.3354898022,128.3
2022-03-16 17:30:00,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,0.0,143.05048,8.39639,143.2966824224,1.53048,0.44639,1.5942500000000002,141.52,7.95,141.7431229372,134.71,136.58048,3.10639,136.6158013403,1.53048,0.44639,1.5942500000000002,135.05,2.66,135.0761936834,128.3,136.58048,13.87639,137.2835813798,1.53048,0.44639,1.5942500000000002,135.05,13.43,135.7161280025,128.3
2022-03-16 18:00:00,1.9891200000000002,0.58016,2.072,1.9891200000000002,0.58016,2.072,0.0,0.0,0.0,0.0,141.50912,6.31016,141.6497411307,1.9891200000000002,0.58016,2.072,139.52,5.73,139.6376142019,134.66,135.10912,5.42016,135.2177963199,1.9891200000000002,0.58016,2.072,133.12,4.84,133.2079577203,128.3,135.10912,11.93016,135.6348149437,1.9891200000000002,0.58016,2.072,133.12,11.35,133.6029823769,128.3
2022-03-16 18:30:00,2.81016,0.8196300000000001,2.92725,2.81016,0.8196300000000001,2.92725,0.0,0.0,0.0,0.0,139.27016,4.91963,139.3570243144,2.81016,0.8196300000000001,2.92725,136.46,4.1,136.5215792467,135.17,132.99016,7.24963,133.1876112556,2.81016,0.8196300000000001,2.92725,130.18,6.43,130.3387022338,128.88,133.01016,10.62963,133.4342223613,2.81016,0.8196300000000001,2.92725,130.2,9.81,130.5690472509,128.88
2022-03-16 19:00:00,3.86208,1.12644,4.023,3.86208,1.12644,4.023,0.0,0.0,0.0,0.0,138.93208,5.14644,139.0273667225,3.86208,1.12644,4.023,135.07,4.02,135.1298090726,135.17,132.70208,7.61644,132.9204731958,3.86208,1.12644,4.023,128.84,6.49,129.0033553827,128.88,132.72208,10.84644,133.1645440055,3.86208,1.12644,4.023,128.86,9.72,129.2260732205,128.88
2022-03-16 19:30:00,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,0.0,137.91504,3.73522,137.9656121164,1.59504,0.46522,1.6615,136.32,3.27,136.3592142101,135.4,131.63504,7.71522,131.8609433284,1.59504,0.46522,1.6615,130.04,7.25,130.2419444726,129.14,131.63504,9.48522,131.9763355843,1.59504,0.46522,1.6615,130.04,9.02,130.352452988,129.14
2022-03-16 20:00:00,1.5676800000000002,0.45724000000000004,1.633,1.5676800000000002,0.45724000000000004,1.633,0.0,0.0,0.0,0.0,132.27768,1.5772400000000002,132.2870829378,1.5676800000000002,0.45724000000000004,1.633,130.71,1.12,130.7147983206,135.4,126.24768,9.76724,126.6249409974,1.5676800000000002,0.45724000000000004,1.633,124.68,9.31,125.02711106,129.14,126.25768,7.45724,126.4777141927,1.5676800000000002,0.45724000000000004,1.633,124.69,7.0,124.886332719,129.14
2022-03-16 20:30:00,1.61352,0.47061000000000003,1.6807500000000002,1.61352,0.47061000000000003,1.6807500000000002,0.0,0.0,0.0,0.0,128.08352,1.33061,128.0904314091,1.61352,0.47061000000000003,1.6807500000000002,126.47,0.86,126.4729239798,135.84,122.22352,11.62061,122.7747018647,1.61352,0.47061000000000003,1.6807500000000002,120.61,11.15,121.1242940124,129.56,122.25352,5.67061,122.3849621897,1.61352,0.47061000000000003,1.6807500000000002,120.64,5.2,120.7520169604,129.56
2022-03-16 21:00:00,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,0.0,122.76312,3.31091,122.8077593524,1.6831200000000002,0.49091,1.75325,121.08,2.8200000000000003,121.1128349928,135.84,117.13312,13.64091,117.9247311914,1.6831200000000002,0.49091,1.75325,115.45,13.15,116.1964930624,129.56,117.16312,3.76091,117.2234666445,1.6831200000000002,0.49091,1.75325,115.48,3.27,115.5262883503,129.56
2022-03-16 21:30:00,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,0.0,116.90768,5.45099,117.0346911602,1.47768,0.43099000000000004,1.53925,115.43,5.02,115.5391072321,136.11,111.49768,15.61099,112.5852372834,1.47768,0.43099000000000004,1.53925,110.02,15.18,111.0622924309,129.81,111.56768,1.56099,111.5785996971,1.47768,0.43099000000000004,1.53925,110.09,1.13,110.0957991932,129.81
2022-03-16 22:00:00,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,0.0,110.40352,8.09561,110.6999373517,1.73352,0.50561,1.8057500000000002,108.67,7.59,108.9347373431,135.63,105.28352,18.10561,106.8289880934,1.73352,0.50561,1.8057500000000002,103.55,17.6,105.0350536726,129.35,105.34352,1.87561,105.3602160156,1.73352,0.50561,1.8057500000000002,103.61,1.37,103.6190571275,129.35
2022-03-16 22:30:00,2.1348,0.62265,2.22375,2.1348,0.62265,2.22375,0.0,0.0,0.0,0.0,102.6448,11.10265,103.2435170074,2.1348,0.62265,2.22375,100.51,10.48,101.0548885507,135.68,97.8448,21.01265,100.0756531183,2.1348,0.62265,2.22375,95.71,20.39,97.8578366816,129.39,97.9248,4.68265,98.0366955077,2.1348,0.62265,2.22375,95.79,4.06,95.8760016897,129.39
2022-03-16 23:00:00,2.11752,0.6176100000000001,2.20575,2.11752,0.6176100000000001,2.20575,0.0,0.0,0.0,0.0,96.10752,16.20761,97.4645680361,2.11752,0.6176100000000001,2.20575,93.99,15.59,95.2741738353,135.68,91.08752,19.63761,93.1803199515,2.11752,0.6176100000000001,2.20575,88.97,19.02,90.9803346883,129.39,91.51752,7.66761,91.8381658683,2.11752,0.6176100000000001,2.20575,89.4,7.05,89.6775473572,129.39
2022-03-16 23:30:00,1.76544,0.51492,1.839,1.76544,0.51492,1.839,0.0,0.0,0.0,0.0,91.32544,17.90492,93.0640755147,1.76544,0.51492,1.839,89.56,17.39,91.232700826,136.48,86.58544,23.34492,89.6773310809,1.76544,0.51492,1.839,84.82,22.83,87.8387232375,130.15,86.70544,5.70492,86.8929193767,1.76544,0.51492,1.839,84.94,5.19,85.0984118536,130.15
2022-03-17 00:00:00,1.76424,0.5145700000000001,1.8377500000000002,1.76424,0.5145700000000001,1.8377500000000002,0.0,0.0,0.0,0.0,87.67424,28.65457,92.2380438944,1.76424,0.5145700000000001,1.8377500000000002,85.91,28.14,90.4012593939,135.82,82.16424,19.12457,84.3606040309,1.76424,0.5145700000000001,1.8377500000000002,80.4,18.61,82.5257056922,129.53,82.31424,1.23457,82.3234976775,1.76424,0.5145700000000001,1.8377500000000002,80.55,0.72,80.5532178128,129.53
2022-03-17 00:30:00,1.72608,0.50344,1.798,1.72608,0.50344,1.798,0.0,0.0,0.0,0.0,86.81608,29.03344,91.5421890977,1.72608,0.50344,1.798,85.09,28.53,89.7455792783,134.02,81.34608,19.50344,83.6514728095,1.72608,0.50344,1.798,79.62,19.0,81.8556314495,127.81,81.51608,1.67344,81.5332551785,1.72608,0.50344,1.798,79.79,1.17,79.7985776816,127.81
2022-03-17 01:00:00,1.72632,0.50351,1.79825,1.72632,0.50351,1.79825,0.0,0.0,0.0,0.0,88.42632,28.55351,92.9221017953,1.72632,0.50351,1.79825,86.7,28.05,91.1245987645,133.89,82.86632,19.09351,85.0375747212,1.72632,0.50351,1.79825,81.14,18.59,83.2423431914,127.67,83.01632,1.37351,83.0276816252,1.72632,0.50351,1.79825,81.29,0.87,81.2946554209,127.67
2022-03-17 01:30:00,1.818,0.53025,1.89375,1.818,0.53025,1.89375,0.0,0.0,0.0,0.0,87.848,28.99025,92.5078683089,1.818,0.53025,1.89375,86.03,28.46,90.6152994808,133.54,82.318,19.49025,84.5938707535,1.818,0.53025,1.89375,80.5,18.96,82.7026698481,127.31,82.478,1.74025,82.4963572169,1.818,0.53025,1.89375,80.66,1.21,80.6690752395,127.31
2022-03-17 02:00:00,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,0.0,85.91048,29.39639,90.8006515332,1.77048,0.51639,1.8442500000000002,84.14,28.88,88.9583835285,133.54,80.50048,19.85639,82.9132287639,1.77048,0.51639,1.8442500000000002,78.73,19.34,81.0706389515,127.31,80.65048,2.06639,80.6769477104,1.77048,0.51639,1.8442500000000002,78.88,1.55,78.8952273588,127.31
2022-03-17 02:30:00,1.56168,0.45549000000000006,1.62675,1.56168,0.45549000000000006,1.62675,0.0,0.0,0.0,0.0,84.32168,29.91549,89.4711252861,1.56168,0.45549000000000006,1.62675,82.76,29.46,87.8470784944,133.69,79.00168,20.32549,81.5744505747,1.56168,0.45549000000000006,1.62675,77.44,19.87,79.94854908,127.45,79.15168,2.52549,79.1919601131,1.56168,0.45549000000000006,1.62675,77.59,2.07,77.6176075385,127.45
2022-03-17 03:00:00,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,0.0,82.9128,30.34665,88.2918544944,1.4628,0.42665000000000003,1.5237500000000002,81.45,29.92,86.7715903969,133.69,77.6628,20.63665,80.3578361273,1.4628,0.42665000000000003,1.5237500000000002,76.2,20.21,78.8345362135,127.45,77.8228,2.59665,77.8661081027,1.4628,0.42665000000000003,1.5237500000000002,76.36,2.17,76.3908273289,127.45
2022-03-17 03:30:00,1.35576,0.39543000000000006,1.41225,1.35576,0.39543000000000006,1.41225,0.0,0.0,0.0,0.0,82.13576,30.78543,87.7155959397,1.35576,0.39543000000000006,1.41225,80.78,30.39,86.3073606363,135.27,76.92576,20.97543,79.7341910053,1.35576,0.39543000000000006,1.41225,75.57,20.58,78.3221635299,128.96,77.09576,2.7654300000000003,77.1453421346,1.35576,0.39543000000000006,1.41225,75.74,2.37,75.7770710703,128.96
2022-03-17 04:00:00,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,0.0,81.40448,30.72464,87.0097285779,1.28448,0.37464000000000003,1.338,80.12,30.35,85.6757661185,135.27,76.24448,20.92464,79.0636534041,1.28448,0.37464000000000003,1.338,74.96,20.55,77.7258264671,128.96,76.40448,2.73464,76.4534029328,1.28448,0.37464000000000003,1.338,75.12,2.36,75.1570622097,128.96
2022-03-17 04:30:00,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,0.0,81.69256,30.39158,87.1626209694,1.34256,0.39158000000000004,1.3985,80.35,30.0,85.7678407097,134.99,76.50256,20.62158,79.2331448843,1.34256,0.39158000000000004,1.3985,75.16,20.23,77.8349439519,128.7,76.67256,2.46158,76.7120644557,1.34256,0.39158000000000004,1.3985,75.33,2.07,75.3584354933,128.7
2022-03-17 05:00:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,0.0,82.87576,29.93668,88.11694732,1.32576,0.38668,1.381,81.55,29.55,86.7387168455,134.99,77.61576,20.19668,80.2004493965,1.32576,0.38668,1.381,76.29,19.81,78.8200494798,128.7,77.77576,2.05668,77.8029483773,1.32576,0.38668,1.381,76.45,1.67,76.4682378508,128.7
2022-03-17 05:30:00,1.30248,0.37989,1.35675,1.30248,0.37989,1.35675,0.0,0.0,0.0,0.0,85.78248,28.67989,90.4498201511,1.30248,0.37989,1.35675,84.48,28.3,89.0941097941,134.9,80.32248,19.04989,82.5505851122,1.30248,0.37989,1.35675,79.02,18.67,81.1956236505,128.6,80.49248,1.01989,80.4989410624,1.30248,0.37989,1.35675,79.19,0.64,79.1925861429,128.6
2022-03-17 06:00:00,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,0.0,90.94576,26.94668,94.853860359,1.32576,0.38668,1.381,89.62,26.56,93.4728730702,134.41,85.17576,17.48668,86.9522516615,1.32576,0.38668,1.381,83.85,17.1,85.5758873749,128.13,85.32576,1.23668,85.3347215206,1.32576,0.38668,1.381,84.0,0.85,84.0043004852,128.13
2022-03-17 06:30:00,1.34424,0.39207000000000003,1.40025,1.34424,0.39207000000000003,1.40025,0.0,0.0,0.0,0.0,102.14424,20.65207,104.211101906,1.34424,0.39207000000000003,1.40025,100.8,20.26,102.8158917678,134.05,95.73424,11.70207,96.446789219,1.34424,0.39207000000000003,1.40025,94.39,11.31,95.0651786934,127.78,95.86424,6.74207,96.1010302685,1.34424,0.39207000000000003,1.40025,94.52,6.35,94.7330612827,127.78
2022-03-17 07:00:00,1.69416,0.49413,1.76475,1.69416,0.49413,1.76475,0.0,0.0,0.0,0.0,111.56416,16.26413,112.7434420317,1.69416,0.49413,1.76475,109.87,15.77,110.9959900177,133.09,104.61416,7.66413,104.8945249342,1.69416,0.49413,1.76475,102.92,7.17,103.1694494509,126.85,104.73416,10.76413,105.2858526373,1.69416,0.49413,1.76475,103.04,10.27,103.5505408001,126.85
2022-03-17 07:30:00,2.71296,0.7912800000000001,2.826,2.71296,0.7912800000000001,2.826,0.0,0.0,0.0,0.0,120.96296,12.03128,121.5598181572,2.71296,0.7912800000000001,2.826,118.25,11.24,118.7829958369,131.83,113.52296,3.77128,113.5855844727,2.71296,0.7912800000000001,2.826,110.81,2.98,110.8500631484,125.63,113.62296,15.13128,114.6260558233,2.71296,0.7912800000000001,2.826,110.91,14.34,111.8331958767,125.63
2022-03-17 08:00:00,4.09776,1.1951800000000001,4.2685,4.09776,1.1951800000000001,4.2685,0.0,0.0,0.0,0.0,125.32776,9.66518,125.6998931227,4.09776,1.1951800000000001,4.2685,121.23,8.47,121.5255273595,131.83,117.70776,1.68518,117.7198224423,4.09776,1.1951800000000001,4.2685,113.61,0.49,113.6110566802,125.63,117.80776,17.94518,119.166680752,4.09776,1.1951800000000001,4.2685,113.71,16.75,114.9370549475,125.63
2022-03-17 08:30:00,5.73744,1.6734200000000001,5.9765,5.73744,1.6734200000000001,5.9765,0.0,0.0,0.0,0.0,127.07744,7.89342,127.322354032,5.73744,1.6734200000000001,5.9765,121.34,6.22,121.4993168705,131.42,119.45744,3.32342,119.5036614161,5.73744,1.6734200000000001,5.9765,113.72,1.65,113.73196956,125.23,119.54744,20.44342,121.282825791,5.73744,1.6734200000000001,5.9765,113.81,18.77,115.3474273662,125.23
2022-03-17 09:00:00,7.24848,2.11414,7.5504999999999995,7.24848,2.11414,7.5504999999999995,0.0,0.0,0.0,0.0,127.95848,7.39414,128.1719388566,7.24848,2.11414,7.5504999999999995,120.71,5.28,120.8254215801,131.01,120.37848,4.65414,120.4684168828,7.24848,2.11414,7.5504999999999995,113.13,2.54,113.1585105063,124.81,120.46848,21.78414,122.4222342103,7.24848,2.11414,7.5504999999999995,113.22,19.67,114.9159575516,124.81
2022-03-17 09:30:00,8.67192,2.52931,9.03325,8.67192,2.52931,9.03325,0.0,0.0,0.0,0.0,127.66192,7.02931,127.8552971807,8.67192,2.52931,9.03325,118.99,4.5,119.075060781,130.51,120.15192,5.76931,120.2903521383,8.67192,2.52931,9.03325,111.48,3.24,111.5270729464,124.32,120.28192,22.76931,122.4180613993,8.67192,2.52931,9.03325,111.61,20.24,113.4303737982,124.32
2022-03-17 10:00:00,9.85872,2.8754600000000003,10.2695,9.85872,2.8754600000000003,10.2695,0.0,0.0,0.0,0.0,127.09872,7.31546,127.3090750129,9.85872,2.8754600000000003,10.2695,117.24,4.44,117.3240435716,130.51,119.67872,6.19546,119.838974234,9.85872,2.8754600000000003,10.2695,109.82,3.32,109.8701724764,124.32,119.79872,23.27546,122.038847716,9.85872,2.8754600000000003,10.2695,109.94,20.4,111.8166517116,124.32
2022-03-17 10:30:00,10.788,3.1465,11.2375,10.788,3.1465,11.2375,0.0,0.0,0.0,0.0,124.248,8.3165,124.5260200771,10.788,3.1465,11.2375,113.46,5.17,113.5777288908,131.03,117.058,5.8165,117.2024190717,10.788,3.1465,11.2375,106.27,2.67,106.3035361594,124.81,117.188,22.9365,119.411516933,10.788,3.1465,11.2375,106.4,19.79,108.2247850541,124.81
2022-03-17 11:00:00,10.54632,3.07601,10.98575,10.54632,3.07601,10.98575,0.0,0.0,0.0,0.0,124.01632,7.806010000000001,124.2617455956,10.54632,3.07601,10.98575,113.47,4.73,113.5685422994,131.03,116.82632,6.18601,116.9899814705,10.54632,3.07601,10.98575,106.28,3.11,106.3254931801,124.81,116.94632,23.39601,119.2636367275,10.54632,3.07601,10.98575,106.4,20.32,108.3229541695,124.81
2022-03-17 11:30:00,11.42328,3.33179,11.89925,11.42328,3.33179,11.89925,0.0,0.0,0.0,0.0,123.36328,8.11179,123.62968894790001,11.42328,3.33179,11.89925,111.94,4.78,112.0420099784,131.86,116.26328,6.45179,116.4421567585,11.42328,3.33179,11.89925,104.84,3.12,104.8864147542,125.59,116.41328,23.81179,118.823621824,11.42328,3.33179,11.89925,104.99,20.48,106.968829572,125.59
2022-03-17 12:00:00,12.15768,3.54599,12.66425,12.15768,3.54599,12.66425,0.0,0.0,0.0,0.0,121.83768,8.80599,122.1554981475,12.15768,3.54599,12.66425,109.68,5.26,109.8060562993,131.86,114.88768,6.22599,115.0562556633,12.15768,3.54599,12.66425,102.73,2.68,102.7649517102,125.59,115.00768,23.57599,117.3992920058,12.15768,3.54599,12.66425,102.85,20.03,104.7822666294,125.59
2022-03-17 12:30:00,12.048,3.5140000000000002,12.55,12.048,3.5140000000000002,12.55,0.0,0.0,0.0,0.0,122.148,9.134,122.4890356726,12.048,3.5140000000000002,12.55,110.1,5.62,110.2433417491,132.2,115.178,5.884,115.3281975061,12.048,3.5140000000000002,12.55,103.13,2.37,103.1572285397,125.94,115.318,23.314,117.651110152,12.048,3.5140000000000002,12.55,103.27,19.8,105.1510004708,125.94
2022-03-17 13:00:00,11.7228,3.41915,12.21125,11.7228,3.41915,12.21125,0.0,0.0,0.0,0.0,120.9128,10.30915,121.3514885676,11.7228,3.41915,12.21125,109.19,6.89,109.4071670413,132.2,113.9928,4.61915,114.0863488703,11.7228,3.41915,12.21125,102.27,1.2,102.2770399454,125.94,114.1228,22.08915,116.2408879335,11.7228,3.41915,12.21125,102.4,18.67,104.088082411,125.94
2022-03-17 13:30:00,10.63032,3.10051,11.07325,10.63032,3.10051,11.07325,0.0,0.0,0.0,0.0,120.63032,12.00051,121.2257660053,10.63032,3.10051,11.07325,110.0,8.9,110.3594581357,132.4,113.65032,3.88051,113.7165493407,10.63032,3.10051,11.07325,103.02,0.78,103.0229527824,126.12,113.79032,20.06051,115.5450604187,10.63032,3.10051,11.07325,103.16,16.96,104.544857358,126.12
2022-03-17 14:00:00,7.34664,2.14277,7.65275,7.34664,2.14277,7.65275,0.0,0.0,0.0,133.12,124.29664,10.30277,124.7229000022,7.34664,2.14277,7.65275,116.95,8.16,117.2343298697,132.85,116.92664,2.23277,116.9479559615,7.34664,2.14277,7.65275,109.58,0.09,109.5800369593,126.53,117.03664,19.60277,118.6669444039,7.34664,2.14277,7.65275,109.69,17.46,111.070912934,126.53
2022-03-17 14:30:00,4.00248,1.16739,4.16925,4.00248,1.16739,4.16925,0.0,0.0,0.0,132.63,128.62248,7.84739,128.8616463156,4.00248,1.16739,4.16925,124.62,6.68,124.7989054439,132.38,120.78248,2.47739,120.8078844122,4.00248,1.16739,4.16925,116.78,1.31,116.7873473455,126.08,120.88248,19.71739,122.4799960784,4.00248,1.16739,4.16925,116.88,18.55,118.3428785352,126.08
2022-03-17 15:00:00,3.85152,1.12336,4.012,3.85152,1.12336,4.012,0.0,0.0,0.0,131.69,128.14152,7.87336,128.3831723615,3.85152,1.12336,4.012,124.29,6.75,124.4731561422,131.45,120.33152,2.35336,120.3545304872,3.85152,1.12336,4.012,116.48,1.23,116.4864940669,125.17,120.42152,19.66336,122.0163522058,3.85152,1.12336,4.012,116.57,18.54,118.0351494259,125.17
2022-03-17 15:30:00,4.764,1.3895,4.9625,4.764,1.3895,4.9625,0.0,0.0,0.0,131.82,126.274,9.6795,126.6444463696,4.764,1.3895,4.9625,121.51,8.29,121.792463642,131.58,118.594,1.6595,118.6056102225,4.764,1.3895,4.9625,113.83,0.27,113.8303202139,125.26,118.734,18.3595,120.1450539816,4.764,1.3895,4.9625,113.97,16.97,115.2264804635,125.26
2022-03-17 16:00:00,3.04872,0.8892100000000001,3.17575,3.04872,0.8892100000000001,3.17575,0.0,0.0,0.0,131.55,131.32872,7.99921,131.5721097249,3.04872,0.8892100000000001,3.17575,128.28,7.11,128.4768870264,131.31,123.24872,1.66921,123.2600228933,3.04872,0.8892100000000001,3.17575,120.2,0.78,120.2025307554,125.0,123.33872,18.71921,124.7511469858,3.04872,0.8892100000000001,3.17575,120.29,17.83,121.6042474587,125.0
2022-03-17 16:30:00,2.46216,0.71813,2.56475,2.46216,0.71813,2.56475,0.0,0.0,0.0,130.83,133.18216,7.66813,133.4027284577,2.46216,0.71813,2.56475,130.72,6.95,130.9046252048,130.59,124.95216,1.56813,124.9619995053,2.46216,0.71813,2.56475,122.49,0.85,122.4929491848,124.3,125.05216,18.45813,126.4070618429,2.46216,0.71813,2.56475,122.59,17.74,123.8669273858,124.3
2022-03-17 17:00:00,2.8857600000000003,0.8416800000000001,3.006,2.8857600000000003,0.8416800000000001,3.006,0.0,0.0,0.0,130.24,133.29576,8.391680000000001,133.5596493227,2.8857600000000003,0.8416800000000001,3.006,130.41,7.55,130.6283682819,129.99,125.05576,1.33168,125.0628501226,2.8857600000000003,0.8416800000000001,3.006,122.17,0.49,122.1709826432,123.71,125.16576,18.08168,126.4650727592,2.8857600000000003,0.8416800000000001,3.006,122.28,17.24,123.4893355719,123.71
2022-03-17 17:30:00,2.37984,0.6941200000000001,2.479,2.37984,0.6941200000000001,2.479,0.0,0.0,0.0,130.35,133.50984,9.21412,133.8274164146,2.37984,0.6941200000000001,2.479,131.13,8.52,131.4064964148,130.12,125.22984,1.31412,125.2367347778,2.37984,0.6941200000000001,2.479,122.85,0.62,122.8515644996,123.82,125.33984,17.00412,126.4880057088,2.37984,0.6941200000000001,2.479,122.96,16.31,124.0370013343,123.82
2022-03-17 18:00:00,1.7556,0.51205,1.82875,1.7556,0.51205,1.82875,0.0,0.0,0.0,130.21,133.5256,10.60205,133.9458447267,1.7556,0.51205,1.82875,131.77,10.09,132.1557452402,129.97,125.2056,2.56205,125.2318105417,1.7556,0.51205,1.82875,123.45,2.05,123.4670198879,123.7,125.3056,15.48205,126.2584146248,1.7556,0.51205,1.82875,123.55,14.97,124.4536194733,123.7
2022-03-17 18:30:00,2.01024,0.5863200000000001,2.094,2.01024,0.5863200000000001,2.094,0.0,0.0,0.0,131.06,132.76024,12.46632,133.3442554413,2.01024,0.5863200000000001,2.094,130.75,11.88,131.2886015616,130.81,124.50024,4.26632,124.5733167512,2.01024,0.5863200000000001,2.094,122.49,3.68,122.5452671465,124.59,124.62024,14.02632,125.4071045452,2.01024,0.5863200000000001,2.094,122.61,13.44,123.3444190063,124.59
2022-03-17 19:00:00,2.18328,0.6367900000000001,2.27425,2.18328,0.6367900000000001,2.27425,0.0,0.0,0.0,131.06,136.12328,11.46679,136.6053975173,2.18328,0.6367900000000001,2.27425,133.94,10.83,134.3771278901,130.81,127.66328,3.38679,127.7081963183,2.18328,0.6367900000000001,2.27425,125.48,2.75,125.5101306668,124.59,127.77328,14.89679,128.6387400213,2.18328,0.6367900000000001,2.27425,125.59,14.26,126.3969766252,124.59
2022-03-17 19:30:00,2.04936,0.5977300000000001,2.13475,2.04936,0.5977300000000001,2.13475,0.0,0.0,0.0,130.61,134.08936,12.817730000000001,134.700596389,2.04936,0.5977300000000001,2.13475,132.04,12.22,132.6042608667,130.36,125.77936,4.53773,125.86118701,2.04936,0.5977300000000001,2.13475,123.73,3.94,123.79271586,124.19,125.87936,13.95773,126.6508251089,2.04936,0.5977300000000001,2.13475,123.83,13.36,124.5486190208,124.19
2022-03-17 20:00:00,1.34496,0.39228,1.401,1.34496,0.39228,1.401,0.0,0.0,0.0,131.78,129.80496,13.79228,130.5356450484,1.34496,0.39228,1.401,128.46,13.4,129.1570036816,131.53,121.70496,5.46228,121.8274755193,1.34496,0.39228,1.401,120.36,5.07,120.4667360727,125.32,121.82496,12.52228,122.4668460254,1.34496,0.39228,1.401,120.48,12.13,121.089088278,125.32
2022-03-17 20:30:00,1.32216,0.38563000000000003,1.37725,1.32216,0.38563000000000003,1.37725,0.0,0.0,0.0,131.52,126.95216,15.13563,127.8512347385,1.32216,0.38563000000000003,1.37725,125.63,14.75,126.4929223316,131.27,119.01216,6.74563,119.2031784474,1.32216,0.38563000000000003,1.37725,117.69,6.36,117.8617227941,125.08,119.12216,11.19563,119.6471108475,1.32216,0.38563000000000003,1.37725,117.8,10.81,118.2949538231,125.08
2022-03-17 21:00:00,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,131.39,122.61456,16.97508,123.7840202328,1.35456,0.39508000000000004,1.411,121.26,16.58,122.3882510701,131.14,114.96456,8.40508,115.271398993,1.35456,0.39508000000000004,1.411,113.61,8.01,113.8920199136,124.99,115.08456,9.69508,115.4922098091,1.35456,0.39508000000000004,1.411,113.73,9.3,114.1096091484,124.99
2022-03-17 21:30:00,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,132.45,116.48704,19.58622,118.1221846304,1.42704,0.41622000000000003,1.4865,115.06,19.17,116.6460136481,132.19,109.18704,10.80622,109.7204816552,1.42704,0.41622000000000003,1.4865,107.76,10.39,108.2597325879,126.0,109.33704,7.46622,109.5916637206,1.42704,0.41622000000000003,1.4865,107.91,7.05,108.14005086,126.0
2022-03-17 22:00:00,1.39464,0.40677,1.45275,1.39464,0.40677,1.45275,0.0,0.0,0.0,132.45,110.15464,21.77677,112.2865638675,1.39464,0.40677,1.45275,108.76,21.37,110.8395890465,132.19,103.24464,12.92677,104.0507427718,1.39464,0.40677,1.45275,101.85,12.52,102.6166307184,126.0,103.37464,5.19677,103.5051815783,1.39464,0.40677,1.45275,101.98,4.79,102.0924311592,126.0
2022-03-17 22:30:00,1.3572,0.39585000000000004,1.41375,1.3572,0.39585000000000004,1.41375,0.0,0.0,0.0,132.02,103.2672,24.16585,106.0570737955,1.3572,0.39585000000000004,1.41375,101.91,23.77,104.6454060148,131.76,96.7672,15.13585,97.9437846474,1.3572,0.39585000000000004,1.41375,95.41,14.74,96.5418857284,125.57,96.9172,3.00585,96.9638014419,1.3572,0.39585000000000004,1.41375,95.56,2.61,95.5956364067,125.57
2022-03-17 23:00:00,1.29768,0.37849000000000005,1.35175,1.29768,0.37849000000000005,1.35175,0.0,0.0,0.0,132.02,97.50768,25.97849,100.9090164537,1.29768,0.37849000000000005,1.35175,96.21,25.6,99.5576420974,131.76,91.33768,16.71849,92.8551543839,1.29768,0.37849000000000005,1.35175,90.04,16.34,91.5106398185,125.57,91.50768,1.63849,91.522347809,1.29768,0.37849000000000005,1.35175,90.21,1.26,90.2187990388,125.57
2022-03-17 23:30:00,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,133.07,91.56968,28.13449,95.7943412883,1.2496800000000001,0.36449000000000004,1.30175,90.32,27.77,94.4927261751,132.79,85.76968,18.62449,87.7685002439,1.2496800000000001,0.36449000000000004,1.30175,84.52,18.26,86.4699832312,126.56,85.92968,0.8844900000000001,85.9342319886,1.2496800000000001,0.36449000000000004,1.30175,84.68,0.52,84.6815965839,126.56
2022-03-18 00:00:00,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,134.05,87.50008,30.13419,92.5436837767,1.18008,0.34419000000000005,1.22925,86.32,29.79,91.3158611633,133.77,81.93008,20.36419,84.4229722479,1.18008,0.34419000000000005,1.22925,80.75,20.02,83.1947287994,127.48,82.11008,2.18419,82.1391254127,1.18008,0.34419000000000005,1.22925,80.93,1.8399999999999999,80.9509141394,127.48
2022-03-18 00:30:00,1.16328,0.33929000000000004,1.21175,1.16328,0.33929000000000004,1.21175,0.0,0.0,0.0,135.76,86.32328,30.52929,91.5627993121,1.16328,0.33929000000000004,1.21175,85.16,30.19,90.352983902,135.49,80.82328,20.67929,83.4268279684,1.16328,0.33929000000000004,1.21175,79.66,20.34,82.2157600464,129.16,81.00328,2.35929,81.0376308888,1.16328,0.33929000000000004,1.21175,79.84,2.02,79.8655495192,129.16
2022-03-18 01:00:00,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,135.76,87.70976,30.38118,92.8225085712,1.1697600000000001,0.34118000000000004,1.2185,86.54,30.04,91.6055304007,135.49,82.12976,20.57118,84.6668230433,1.1697600000000001,0.34118000000000004,1.2185,80.96,20.23,83.4492330702,129.16,82.29976,2.33118,82.3327692735,1.1697600000000001,0.34118000000000004,1.2185,81.13,1.99,81.1544022219,129.16
2022-03-18 01:30:00,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,135.46,87.04248,30.84614,92.3465087453,1.15248,0.33614000000000005,1.2005,85.89,30.51,91.1479687102,135.18,81.52248,20.98614,84.1803588579,1.15248,0.33614000000000005,1.2005,80.37,20.65,82.980476017,128.87,81.69248,2.64614,81.7353249547,1.15248,0.33614000000000005,1.2005,80.54,2.31,80.5731202077,128.87
2022-03-18 02:00:00,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,135.85,84.90736,31.32048,90.4999019314,1.16736,0.34048,1.216,83.74,30.98,89.2868859352,135.58,79.50736,21.39048,82.3345184525,1.16736,0.34048,1.216,78.34,21.05,81.1187900551,129.25,79.67736,2.98048,79.7330857148,1.16736,0.34048,1.216,78.51,2.64,78.5543741621,129.25
2022-03-18 02:30:00,1.14264,0.33327,1.19025,1.14264,0.33327,1.19025,0.0,0.0,0.0,136.44,83.47264,32.10327,89.4332241019,1.14264,0.33327,1.19025,82.33,31.77,88.2471631272,136.16,78.16264,22.08327,81.2223436356,1.14264,0.33327,1.19025,77.02,21.75,80.0321366702,129.82,78.34264,3.59327,78.4250013163,1.14264,0.33327,1.19025,77.2,3.26,77.2688009484,129.82
2022-03-18 03:00:00,1.14696,0.33453000000000005,1.19475,1.14696,0.33453000000000005,1.19475,0.0,0.0,0.0,136.44,81.88696,32.25453,88.0103909977,1.14696,0.33453000000000005,1.19475,80.74,31.92,86.8207002966,136.16,76.66696,22.27453,79.8371933522,1.14696,0.33453000000000005,1.19475,75.52,21.94,78.6424440109,129.82,76.83696,3.8645300000000002,76.9340822663,1.14696,0.33453000000000005,1.19475,75.69,3.5300000000000002,75.7722706536,129.82
2022-03-18 03:30:00,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,135.99,81.41936,32.25648,87.5762107241,1.11936,0.32648000000000005,1.166,80.3,31.93,86.4153626388,135.73,76.22936,22.26648,79.414806287,1.11936,0.32648000000000005,1.166,75.11,21.94,78.2488063807,129.39,76.40936,3.87648,76.5076296378,1.11936,0.32648000000000005,1.166,75.29,3.55,75.3736465882,129.39
2022-03-18 04:00:00,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,135.99,80.72304,32.26172,86.9311668172,1.10304,0.32172,1.149,79.62,31.94,85.7875748579,135.73,75.56304,22.29172,78.7825729118,1.10304,0.32172,1.149,74.46,21.97,77.633578431,129.39,75.75304,3.94172,75.8555220521,1.10304,0.32172,1.149,74.65,3.62,74.7377207306,129.39
2022-03-18 04:30:00,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,135.69,80.99112,32.19241,87.1545339065,1.07112,0.31241,1.11575,79.92,31.88,86.0438306911,135.45,75.81112,22.23241,79.0038351605,1.07112,0.31241,1.11575,74.74,21.92,77.8880863804,129.1,75.98112,3.93241,76.0828130714,1.07112,0.31241,1.11575,74.91,3.62,74.9974166222,129.1
2022-03-18 05:00:00,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,135.69,81.95528,31.87654,87.9362366846,1.08528,0.31654000000000004,1.1305,80.87,31.56,86.8100829397,135.45,76.72528,21.95654,79.8051266514,1.08528,0.31654000000000004,1.1305,75.64,21.64,78.6746414037,129.1,76.89528,3.65654,76.9821691761,1.08528,0.31654000000000004,1.1305,75.81,3.34,75.883540376,129.1
2022-03-18 05:30:00,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,135.09,84.96,30.57375,90.2937195438,1.11,0.32375000000000004,1.15625,83.85,30.25,89.1396937397,134.83,79.52,20.78375,82.1912079487,1.11,0.32375000000000004,1.15625,78.41,20.46,81.0354225015,128.51,79.7,2.64375,79.7438362136,1.11,0.32375000000000004,1.15625,78.59,2.32,78.6242360853,128.51
2022-03-18 06:00:00,1.16448,0.33964000000000005,1.213,1.16448,0.33964000000000005,1.213,0.0,0.0,0.0,135.09,89.66448,28.59964,94.1151336492,1.16448,0.33964000000000005,1.213,88.5,28.26,92.9025166505,134.83,83.95448,18.96964,86.070912356,1.16448,0.33964000000000005,1.213,82.79,18.63,84.8602439308,128.51,84.12448,1.08964,84.1315365995,1.16448,0.33964000000000005,1.213,82.96,0.75,82.9633901188,128.51
2022-03-18 06:30:00,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,133.47,100.82208,22.04644,103.2043474482,1.22208,0.35644000000000003,1.2730000000000001,99.6,21.69,101.9343715338,133.22,94.46208,12.95644,95.346493881,1.22208,0.35644000000000003,1.2730000000000001,93.24,12.6,94.0874997011,126.97,94.60208,5.45644,94.7593070775,1.22208,0.35644000000000003,1.2730000000000001,93.38,5.1,93.5191659501,126.97
