Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-18 07:00:00,1.5228000000000002,0.44415000000000004,1.5862500000000002,1.5228000000000002,0.44415000000000004,1.5862500000000002,0.0,0.0,0.0,133.47,109.6228,17.89415,111.0736642236,1.5228000000000002,0.44415000000000004,1.5862500000000002,108.1,17.45,109.4993721443,133.22,102.7628,9.174150000000001,103.1714984483,1.5228000000000002,0.44415000000000004,1.5862500000000002,101.24,8.73,101.6157000665,126.97,102.9028,9.20415,103.3136129707,1.5228000000000002,0.44415000000000004,1.5862500000000002,101.38,8.76,101.7577613747,126.97
2022-03-18 07:30:00,3.39192,0.9893100000000001,3.53325,3.39192,0.9893100000000001,3.53325,0.0,0.0,0.0,132.57,119.34192,13.64931,120.11992979,3.39192,0.9893100000000001,3.53325,115.95,12.66,116.6390933607,132.33,112.02192,5.31931,112.1481413995,3.39192,0.9893100000000001,3.53325,108.63,4.33,108.7162628129,126.09,112.12192,13.929310000000001,112.9838511539,3.39192,0.9893100000000001,3.53325,108.73,12.94,109.4972899208,126.09
2022-03-18 08:00:00,5.00472,1.45971,5.21325,5.00472,1.45971,5.21325,0.0,0.0,0.0,131.88,123.39472,11.42971,123.92294055,5.00472,1.45971,5.21325,118.39,9.97,118.8090611023,131.65,115.97472,3.30971,116.0219369747,5.00472,1.45971,5.21325,110.97,1.85,110.9854197631,125.44,116.06472,16.74971,117.2670968932,5.00472,1.45971,5.21325,111.06,15.29,112.1075720012,125.44
2022-03-18 08:30:00,4.8347999999999995,1.41015,5.03625,4.8347999999999995,1.41015,5.03625,0.0,0.0,0.0,131.36,126.1048,9.11015,126.4334426331,4.8347999999999995,1.41015,5.03625,121.27,7.7,121.5142086342,131.12,118.5048,1.86015,118.5193983324,4.8347999999999995,1.41015,5.03625,113.67,0.45,113.6708907329,124.92,118.5848,18.68015,120.0470857416,4.8347999999999995,1.41015,5.03625,113.75,17.27,115.0535327576,124.92
2022-03-18 09:00:00,6.71208,1.95769,6.99175,6.71208,1.95769,6.99175,0.0,0.0,0.0,130.9,125.15208,9.45769,125.5089280827,6.71208,1.95769,6.99175,118.44,7.5,118.6772244367,130.67,117.72208,2.36769,117.7458877221,6.71208,1.95769,6.99175,111.01,0.41000000000000003,111.0107571364,124.46,117.82208,19.46769,119.4195691227,6.71208,1.95769,6.99175,111.11,17.51,112.4812526602,124.46
2022-03-18 09:30:00,8.19504,2.3902200000000002,8.5365,8.19504,2.3902200000000002,8.5365,0.0,0.0,0.0,131.15,125.22504,9.400220000000001,125.5773657115,8.19504,2.3902200000000002,8.5365,117.03,7.01,117.2397586146,130.92,117.88504,3.29022,117.9309467589,8.19504,2.3902200000000002,8.5365,109.69,0.9,109.6936921614,124.68,117.98504,20.36022,119.728894684,8.19504,2.3902200000000002,8.5365,109.79,17.97,111.2509101086,124.68
2022-03-18 10:00:00,9.28224,2.70732,9.669,9.28224,2.70732,9.669,0.0,0.0,0.0,131.15,123.27224,9.82732,123.6633388398,9.28224,2.70732,9.669,113.99,7.12,114.2121469022,130.92,116.12224,3.56732,116.1770218012,9.28224,2.70732,9.669,106.84,0.86,106.8434611944,124.64,116.23224,20.76732,118.0729232102,9.28224,2.70732,9.669,106.95,18.06,108.4641235617,124.64
2022-03-18 10:30:00,10.0056,2.9183,10.4225,10.0056,2.9183,10.4225,0.0,0.0,0.0,131.57,122.6256,10.5583,123.0793056295,10.0056,2.9183,10.4225,112.62,7.64,112.8788465568,131.34,115.5556,3.2782999999999998,115.6020931569,10.0056,2.9183,10.4225,105.55,0.36,105.5506139253,125.02,115.6556,20.5783,117.4720572828,10.0056,2.9183,10.4225,105.65,17.66,107.1158162925,125.02
2022-03-18 11:00:00,10.68312,3.11591,11.12825,10.68312,3.11591,11.12825,0.0,0.0,0.0,131.89,121.81312,10.56591,122.2704979063,10.68312,3.11591,11.12825,111.13,7.45,111.3794388566,131.67,114.85312,3.71591,114.9132157798,10.68312,3.11591,11.12825,104.17,0.6000000000000001,104.1717279304,125.32,114.94312,21.03591,116.852173043,10.68312,3.11591,11.12825,104.26,17.92,105.7888179346,125.32
2022-03-18 11:30:00,10.75152,3.13586,11.1995,10.75152,3.13586,11.1995,0.0,0.0,0.0,132.31,119.07152,10.95586,119.5744861726,10.75152,3.13586,11.1995,108.32,7.82,108.6019097438,132.06,112.24152,3.37586,112.2922759706,10.75152,3.13586,11.1995,101.49,0.24,101.4902837714,125.72,112.36152,20.79586,114.2697640229,10.75152,3.13586,11.1995,101.61,17.66,103.1332521547,125.72
2022-03-18 12:00:00,10.59456,3.09008,11.036,10.59456,3.09008,11.036,0.0,0.0,0.0,132.31,117.28456,11.41008,117.838270269,10.59456,3.09008,11.036,106.69,8.32,107.0139173192,132.06,110.54456,3.33008,110.5947068281,10.59456,3.09008,11.036,99.95,0.24,99.9502881437,125.72,110.67456,20.27008,112.5154850427,10.59456,3.09008,11.036,100.08,17.18,101.5438762309,125.72
2022-03-18 12:30:00,10.06344,2.9351700000000003,10.48275,10.06344,2.9351700000000003,10.48275,0.0,0.0,0.0,132.59,116.55344,12.48517,117.2202365028,10.06344,2.9351700000000003,10.48275,106.49,9.55,106.9173634168,132.33,109.82344,4.24517,109.9054568334,10.06344,2.9351700000000003,10.48275,99.76,1.31,99.768600772,125.99,109.94344,19.11517,111.5927852648,10.06344,2.9351700000000003,10.48275,99.88,16.18,101.1820478148,125.99
2022-03-18 13:00:00,10.33272,3.01371,10.76325,10.33272,3.01371,10.76325,0.0,0.0,0.0,132.59,114.22272,14.15371,115.096295644,10.33272,3.01371,10.76325,103.89,11.14,104.4855573752,132.33,107.66272,5.80371,107.8190350892,10.33272,3.01371,10.76325,97.33,2.79,97.3699799733,125.99,107.79272,17.70371,109.2368611448,10.33272,3.01371,10.76325,97.46,14.69,98.5608832144,125.99
2022-03-18 13:30:00,9.44136,2.75373,9.83475,9.44136,2.75373,9.83475,0.0,0.0,0.0,132.67,113.30136,14.90373,114.2773789766,9.44136,2.75373,9.83475,103.86,12.15,104.5682652625,132.43,106.72136,6.45373,106.9163191995,9.44136,2.75373,9.83475,97.28,3.7,97.3503384689,126.1,106.86136,16.64373,108.1497295852,9.44136,2.75373,9.83475,97.42,13.89,98.4052259791,126.1
2022-03-18 14:00:00,9.348,2.7265,9.7375,9.348,2.7265,9.7375,0.0,0.0,0.0,132.96,112.398,15.0765,113.4046350739,9.348,2.7265,9.7375,103.05,12.35,103.7874028965,132.72,105.868,6.5465,106.0702130018,9.348,2.7265,9.7375,96.52,3.8200000000000003,96.5955630451,126.39,105.998,16.6165,107.2925164038,9.348,2.7265,9.7375,96.65,13.89,97.6429956525,126.39
2022-03-18 14:30:00,9.03816,2.63613,9.41475,9.03816,2.63613,9.41475,0.0,0.0,0.0,133.41,110.96816,16.15613,112.1380982109,9.03816,2.63613,9.41475,101.93,13.52,102.8227372715,133.17,104.50816,7.5961300000000005,104.7838570466,9.03816,2.63613,9.41475,95.47,4.96,95.5987578371,126.82,104.64816,15.31613,105.7630428343,9.03816,2.63613,9.41475,95.61,12.68,96.447159108,126.82
2022-03-18 15:00:00,8.4636,2.46855,8.81625,8.4636,2.46855,8.81625,0.0,0.0,0.0,133.26,109.0936,16.84855,110.3869883549,8.4636,2.46855,8.81625,100.63,14.38,101.6522567384,133.01,102.7036,8.18855,103.0295190907,8.4636,2.46855,8.81625,94.24,5.72,94.4134312479,126.67,102.8336,14.45855,103.8450718959,8.4636,2.46855,8.81625,94.37,11.99,95.1286339648,126.67
2022-03-18 15:30:00,7.64784,2.23062,7.9665,7.64784,2.23062,7.9665,0.0,0.0,0.0,133.58,108.35784,17.55062,109.7699674403,7.64784,2.23062,7.9665,100.71,15.32,101.868574644,133.32,101.93784,8.89062,102.3248080763,7.64784,2.23062,7.9665,94.29,6.66,94.524915763,126.99,102.08784,13.20062,102.937764908,7.64784,2.23062,7.9665,94.44,10.97,95.0749940836,126.99
2022-03-18 16:00:00,6.4104,1.8697,6.6775,6.4104,1.8697,6.6775,0.0,0.0,0.0,133.18,110.8804,17.2697,112.2172252475,6.4104,1.8697,6.6775,104.47,15.4,105.5989625896,132.91,104.2504,8.6397,104.6077928084,6.4104,1.8697,6.6775,97.84,6.77,98.0739440422,126.62,104.4004,12.6597,105.1651630734,6.4104,1.8697,6.6775,97.99,10.79,98.5822712256,126.62
2022-03-18 16:30:00,5.3928,1.5729000000000002,5.6175,5.3928,1.5729000000000002,5.6175,0.0,0.0,0.0,132.49,113.6928,17.1529,114.9794536004,5.3928,1.5729000000000002,5.6175,108.3,15.58,109.4149276836,132.22,106.8128,8.5629,107.1554828287,5.3928,1.5729000000000002,5.6175,101.42,6.99,101.6605946274,126.04,106.9528,12.0429,107.6286805097,5.3928,1.5729000000000002,5.6175,101.56,10.47,102.0982590449,126.04
2022-03-18 17:00:00,3.8688000000000002,1.1284,4.03,3.8688000000000002,1.1284,4.03,0.0,0.0,0.0,132.49,115.4388,16.5384,116.6174739051,3.8688000000000002,1.1284,4.03,111.57,15.41,112.6291836071,132.22,108.3788,8.0484,108.6772332736,3.8688000000000002,1.1284,4.03,104.51,6.92,104.7388490485,126.04,108.4888,11.4684,109.093280838,3.8688000000000002,1.1284,4.03,104.62,10.34,105.1297293823,126.04
2022-03-18 17:30:00,2.55216,0.74438,2.6585,2.55216,0.74438,2.6585,0.0,0.0,0.0,131.75,118.42216,16.29438,119.5379220108,2.55216,0.74438,2.6585,115.87,15.55,116.908765283,131.49,111.09216,7.79438,111.3652565796,2.55216,0.74438,2.6585,108.54,7.05,108.7687183891,125.36,111.21216,10.97438,111.7523223394,2.55216,0.74438,2.6585,108.66,10.23,109.1404988994,125.36
2022-03-18 18:00:00,1.728,0.504,1.8,1.728,0.504,1.8,0.0,0.0,0.0,131.81,119.658,16.684,120.8155321968,1.728,0.504,1.8,117.93,16.18,119.0347734908,131.55,112.188,8.184,112.4861111427,1.728,0.504,1.8,110.46,7.68,110.7266634556,125.44,112.308,10.054,112.7571274022,1.728,0.504,1.8,110.58,9.55,110.9916163501,125.44
2022-03-18 18:30:00,2.06088,0.60109,2.14675,2.06088,0.60109,2.14675,0.0,0.0,0.0,131.61,122.08088,17.41109,123.316208653,2.06088,0.60109,2.14675,120.02,16.81,121.1914869122,131.35,114.49088,8.88109,114.8348177286,2.06088,0.60109,2.14675,112.43,8.28,112.7344814154,125.26,114.60088,9.50109,114.9940537939,2.06088,0.60109,2.14675,112.54,8.9,112.8913707951,125.26
2022-03-18 19:00:00,2.11536,0.6169800000000001,2.2035,2.11536,0.6169800000000001,2.2035,0.0,0.0,0.0,131.54,126.62536,15.16698,127.5304633311,2.11536,0.6169800000000001,2.2035,124.51,14.55,125.3572598616,131.27,118.77536,6.86698,118.9737011169,2.11536,0.6169800000000001,2.2035,116.66,6.25,116.8273003197,125.21,118.89536,11.39698,119.4403524051,2.11536,0.6169800000000001,2.2035,116.78,10.78,117.2764972192,125.21
2022-03-18 19:30:00,2.1876,0.63805,2.27875,2.1876,0.63805,2.27875,0.0,0.0,0.0,131.34,125.7176,15.73805,126.6988601668,2.1876,0.63805,2.27875,123.53,15.1,124.4494712725,131.07,117.9276,7.32805,118.1550640411,2.1876,0.63805,2.27875,115.74,6.69,115.9331863618,125.0,118.0476,11.11805,118.5700084404,2.1876,0.63805,2.27875,115.86,10.48,116.3330133711,125.0
2022-03-18 20:00:00,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,131.34,121.56832,17.42701,122.8110626335,1.49832,0.43701,1.56075,120.07,16.99,121.2660917157,131.07,113.99832,8.85701,114.3418715474,1.49832,0.43701,1.56075,112.5,8.42,112.8146550764,125.0,114.09832,9.29701,114.4764649252,1.49832,0.43701,1.56075,112.6,8.86,112.9480393809,125.0
2022-03-18 20:30:00,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,131.83,117.59432,19.02126,119.1227620073,1.44432,0.42126,1.5045000000000002,116.15,18.6,117.6298537787,131.55,110.25432,10.38126,110.7419777584,1.44432,0.42126,1.5045000000000002,108.81,9.96,109.2648969249,125.48,110.37432,7.66126,110.6398907278,1.44432,0.42126,1.5045000000000002,108.93,7.24,109.1703370884,125.48
2022-03-18 21:00:00,1.548,0.4515,1.6125,1.548,0.4515,1.6125,0.0,0.0,0.0,131.57,114.198,20.2715,115.9832613624,1.548,0.4515,1.6125,112.65,19.82,114.3803081828,131.3,107.068,11.4915,107.6829197053,1.548,0.4515,1.6125,105.52,11.04,106.0959565676,125.23,107.198,6.7515,107.4103996653,1.548,0.4515,1.6125,105.65,6.3,105.8376705148,125.23
2022-03-18 21:30:00,1.48128,0.43204000000000004,1.5430000000000001,1.48128,0.43204000000000004,1.5430000000000001,0.0,0.0,0.0,133.25,109.39128,23.06204,111.795839945,1.48128,0.43204000000000004,1.5430000000000001,107.91,22.63,110.2573580311,132.98,102.54128,13.99204,103.4915034551,1.48128,0.43204000000000004,1.5430000000000001,101.06,13.56,101.9656667707,126.83,102.68128,4.51204,102.7803666436,1.48128,0.43204000000000004,1.5430000000000001,101.2,4.08,101.2822116662,126.83
2022-03-18 22:00:00,1.5254400000000001,0.44492000000000004,1.589,1.5254400000000001,0.44492000000000004,1.589,0.0,0.0,0.0,133.25,103.57544,26.17492,106.8316348663,1.5254400000000001,0.44492000000000004,1.589,102.05,25.73,105.2436952981,132.98,97.05544,16.79492,98.4978566843,1.5254400000000001,0.44492000000000004,1.589,95.53,16.35,96.9190559178,126.83,97.21544,1.9649200000000002,97.2352954693,1.5254400000000001,0.44492000000000004,1.589,95.69,1.52,95.7020715554,126.83
2022-03-18 22:30:00,1.55424,0.45332000000000006,1.619,1.55424,0.45332000000000006,1.619,0.0,0.0,0.0,134.49,97.69424,28.34332,101.7227030598,1.55424,0.45332000000000006,1.619,96.14,27.89,100.1037047266,134.22,91.51424,18.79332,93.4240065476,1.55424,0.45332000000000006,1.619,89.96,18.34,91.810441672,128.01,91.69424,0.78332,91.6975857883,1.55424,0.45332000000000006,1.619,90.14,0.33,90.1406040583,128.01
2022-03-18 23:00:00,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,134.49,92.79008,29.61919,97.4027482295,1.5400800000000001,0.44919000000000003,1.60425,91.25,29.17,95.7990156526,134.22,86.91008,19.94919,89.1702427229,1.5400800000000001,0.44919000000000003,1.60425,85.37,19.5,87.5687552726,128.01,87.08008,1.89919,87.1007879153,1.5400800000000001,0.44919000000000003,1.60425,85.54,1.45,85.5522886894,128.01
2022-03-18 23:30:00,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,134.82,88.08152,31.39836,93.5104869852,1.57152,0.45836000000000005,1.637,86.51,30.94,91.8763500581,134.53,82.49152,21.46836,85.2393181167,1.57152,0.45836000000000005,1.637,80.92,21.01,83.6030292513,128.32,82.68152,3.05836,82.7380644891,1.57152,0.45836000000000005,1.637,81.11,2.6,81.1516611044,128.32
2022-03-19 00:00:00,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,136.15,83.47424,33.14832,89.8151427233,1.6742400000000002,0.48832000000000003,1.744,81.8,32.66,88.0790304215,135.87,78.16424,23.09832,81.5057102392,1.6742400000000002,0.48832000000000003,1.744,76.49,22.61,79.7617213957,129.59,78.34424,4.63832,78.4814242582,1.6742400000000002,0.48832000000000003,1.744,76.67,4.15,76.7822336221,129.59
2022-03-19 00:30:00,1.69392,0.49406000000000005,1.7645,1.69392,0.49406000000000005,1.7645,0.0,0.0,0.0,134.65,81.88392,27.52406,86.3860534661,1.69392,0.49406000000000005,1.7645,80.19,27.03,84.6230287806,134.38,76.66392,17.87406,78.720001592,1.69392,0.49406000000000005,1.7645,74.97,17.38,76.9582048907,128.18,77.60392,14.76406,78.9958598095,1.69392,0.49406000000000005,1.7645,75.91,14.27,77.2396336087,128.18
2022-03-19 01:00:00,1.6908,0.49315000000000003,1.76125,1.6908,0.49315000000000003,1.76125,0.0,0.0,0.0,134.65,83.1608,26.17315,87.1822942894,1.6908,0.49315000000000003,1.76125,81.47,25.68,85.4214451997,134.38,77.8308,16.54315,79.5695245717,1.6908,0.49315000000000003,1.76125,76.14,16.05,77.8132514422,128.18,78.9708,16.78315,80.7345116822,1.6908,0.49315000000000003,1.76125,77.28,16.29,78.9782406743,128.18
2022-03-19 01:30:00,1.75248,0.51114,1.8255,1.75248,0.51114,1.8255,0.0,0.0,0.0,133.74,82.18248,26.53114,86.3589104184,1.75248,0.51114,1.8255,80.43,26.02,84.5341664654,133.47,76.93248,16.86114,78.7585203076,1.75248,0.51114,1.8255,75.18,16.35,76.9373439885,127.28,78.04248,17.11114,79.896306527,1.75248,0.51114,1.8255,76.29,16.6,78.0751183156,127.28
2022-03-19 02:00:00,1.73784,0.50687,1.81025,1.73784,0.50687,1.81025,0.0,0.0,0.0,133.97,79.90784,27.03687,84.3578996471,1.73784,0.50687,1.81025,78.17,26.53,82.5493173806,133.7,74.76784,17.28687,76.7402487138,1.73784,0.50687,1.81025,73.03,16.78,74.9329653757,127.48,75.84784,17.52687,77.8465542247,1.73784,0.50687,1.81025,74.11,17.02,76.039282611,127.48
2022-03-19 02:30:00,1.7035200000000001,0.49686,1.7745000000000002,1.7035200000000001,0.49686,1.7745000000000002,0.0,0.0,0.0,134.45,78.32352,27.40686,82.9801769114,1.7035200000000001,0.49686,1.7745000000000002,76.62,26.91,81.2082046348,134.17,73.28352,17.60686,75.3689314151,1.7035200000000001,0.49686,1.7745000000000002,71.58,17.11,73.5965250538,127.93,74.35352,17.86686,76.4700635716,1.7035200000000001,0.49686,1.7745000000000002,72.65,17.37,74.6976532429,127.93
2022-03-19 03:00:00,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,134.45,76.38488,27.57559,81.2099935751,1.6648800000000001,0.48559,1.73425,74.72,27.09,79.4792205548,134.17,71.46488,17.76559,73.6399705422,1.6648800000000001,0.48559,1.73425,69.8,17.28,71.9071512438,127.93,72.49488,18.01559,74.699860169,1.6648800000000001,0.48559,1.73425,70.83,17.53,72.9670459865,127.93
2022-03-19 03:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.0,0.0,0.0,134.51,75.00976,28.00618,80.0675353277,1.7697600000000002,0.5161800000000001,1.8435000000000001,73.24,27.49,78.2291358766,134.25,70.17976,18.15618,72.4903137381,1.7697600000000002,0.5161800000000001,1.8435000000000001,68.41,17.64,70.6477013073,127.99,71.18976,18.42618,73.5357466696,1.7697600000000002,0.5161800000000001,1.8435000000000001,69.42,17.91,71.6931272857,127.99
2022-03-19 04:00:00,1.83864,0.53627,1.9152500000000001,1.83864,0.53627,1.9152500000000001,0.0,0.0,0.0,134.51,74.19864,28.12627,79.3506473947,1.83864,0.53627,1.9152500000000001,72.36,27.59,77.4414469131,134.25,69.41864,18.24627,71.7765557014,1.83864,0.53627,1.9152500000000001,67.58,17.71,69.8620104205,127.99,70.41864,18.50627,72.8097994006,1.83864,0.53627,1.9152500000000001,68.58,17.97,70.8952558356,127.99
2022-03-19 04:30:00,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,134.82,73.96352,27.96561,79.0738745317,1.73352,0.50561,1.8057500000000002,72.23,27.46,77.2736986303,134.55,69.18352,18.08561,71.5083822266,1.73352,0.50561,1.8057500000000002,67.45,17.58,69.7033636204,128.28,70.19352,18.34561,72.5513036152,1.73352,0.50561,1.8057500000000002,68.46,17.84,70.7462875351,128.28
2022-03-19 05:00:00,1.77384,0.51737,1.84775,1.77384,0.51737,1.84775,0.0,0.0,0.0,134.73,74.05384,28.00737,79.1731267102,1.77384,0.51737,1.84775,72.28,27.49,77.3310965912,134.46,69.26384,18.13737,71.5991879986,1.77384,0.51737,1.84775,67.49,17.62,69.752164841,128.2,70.26384,18.40737,72.6349673495,1.77384,0.51737,1.84775,68.49,17.89,70.7879382381,128.2
2022-03-19 05:30:00,1.8988800000000001,0.55384,1.978,1.8988800000000001,0.55384,1.978,0.0,0.0,0.0,134.69,75.06888,27.88384,80.0802427419,1.8988800000000001,0.55384,1.978,73.17,27.33,78.1074759546,134.46,70.21888,18.05384,72.5026361397,1.8988800000000001,0.55384,1.978,68.32,17.5,70.5256861009,128.17,71.23888,18.31384,73.5552497052,1.8988800000000001,0.55384,1.978,69.34,17.76,71.5783011813,128.17
2022-03-19 06:00:00,1.9353600000000002,0.5644800000000001,2.016,1.9353600000000002,0.5644800000000001,2.016,0.0,0.0,0.0,134.46,76.30536,27.464480000000002,81.0975069062,1.9353600000000002,0.5644800000000001,2.016,74.37,26.9,79.0854405058,134.2,71.40536,17.70448,73.5674795599,1.9353600000000002,0.5644800000000001,2.016,69.47,17.14,71.5532004875,127.96,72.42536,17.97448,74.6224812131,1.9353600000000002,0.5644800000000001,2.016,70.49,17.41,72.6081827345,127.96
2022-03-19 06:30:00,2.07408,0.60494,2.1605,2.07408,0.60494,2.1605,0.0,0.0,0.0,133.64,79.93408,25.35494,83.858989547,2.07408,0.60494,2.1605,77.86,24.75,81.6990948542,133.38,74.82408,15.78494,76.4709570925,2.07408,0.60494,2.1605,72.75,15.18,74.3168547505,127.16,75.90408,16.01494,77.5751742753,2.07408,0.60494,2.1605,73.83,15.41,75.4210646968,127.16
2022-03-19 07:00:00,2.39856,0.6995800000000001,2.4985,2.39856,0.6995800000000001,2.4985,0.0,0.0,0.0,133.64,84.70856,23.30958,87.8571377695,2.39856,0.6995800000000001,2.4985,82.31,22.61,85.3589374348,133.38,79.34856,13.95958,80.5671387592,2.39856,0.6995800000000001,2.4985,76.95,13.26,78.0841219455,127.16,80.48856,14.15958,81.7245495347,2.39856,0.6995800000000001,2.4985,78.09,13.46,79.2415276228,127.16
2022-03-19 07:30:00,3.42336,0.99848,3.566,3.42336,0.99848,3.566,0.0,0.0,0.0,132.48,89.03336,22.03848,91.7204109978,3.42336,0.99848,3.566,85.61,21.04,88.1575504424,132.24,83.49336,12.82848,84.4731381162,3.42336,0.99848,3.566,80.07,11.83,80.9391981675,126.04,84.66336,13.01848,85.6584225164,3.42336,0.99848,3.566,81.24,12.02,82.1244056295,126.04
2022-03-19 08:00:00,4.7688,1.3909,4.9675,4.7688,1.3909,4.9675,0.0,0.0,0.0,132.48,91.8888,21.1509,94.2916334372,4.7688,1.3909,4.9675,87.12,19.76,89.3328159189,132.24,86.2388,12.0409,87.0753346146,4.7688,1.3909,4.9675,81.47,10.65,82.163151108,126.04,87.4488,12.2109,88.2972179644,4.7688,1.3909,4.9675,82.68,10.82,83.3849794627,126.04
2022-03-19 08:30:00,6.32664,1.8452700000000002,6.59025,6.32664,1.8452700000000002,6.59025,0.0,0.0,0.0,132.36,96.29664,19.17527,98.1872387577,6.32664,1.8452700000000002,6.59025,89.97,17.33,91.6238495153,132.1,90.50664,10.26527,91.0869236074,6.32664,1.8452700000000002,6.59025,84.18,8.42,84.6000520094,125.92,91.74664,10.38527,92.3325499716,6.32664,1.8452700000000002,6.59025,85.42,8.54,85.8458385712,125.92
2022-03-19 09:00:00,7.91136,2.30748,8.241,7.91136,2.30748,8.241,0.0,0.0,0.0,131.91,98.28136,18.59748,100.0254566888,7.91136,2.30748,8.241,90.37,16.29,91.826472218,131.68,92.46136,9.74748,92.9737406981,7.91136,2.30748,8.241,84.55,7.44,84.8767111757,125.5,93.71136,9.86748,94.2294335895,7.91136,2.30748,8.241,85.8,7.5600000000000005,86.1324189838,125.5
2022-03-19 09:30:00,9.17328,2.67554,9.5555,9.17328,2.67554,9.5555,0.0,0.0,0.0,131.67,99.99328,18.03554,101.60677511,9.17328,2.67554,9.5555,90.82,15.36,92.1097280422,131.43,94.14328,9.28554,94.6000973691,9.17328,2.67554,9.5555,84.97,6.61,85.2267152951,125.28,95.40328,9.39554,95.8648110969,9.17328,2.67554,9.5555,86.23,6.72,86.4914521788,125.28
2022-03-19 10:00:00,10.40232,3.03401,10.83575,10.40232,3.03401,10.83575,0.0,0.0,0.0,131.67,99.43232,18.04401,101.0562841067,10.40232,3.03401,10.83575,89.03,15.01,90.2864386273,131.43,93.71232,9.32401,94.175028974,10.40232,3.03401,10.83575,83.31,6.29,83.5471136545,125.28,94.94232,9.41401,95.4079017234,10.40232,3.03401,10.83575,84.54,6.38,84.780398678,125.28
2022-03-19 10:30:00,11.31384,3.29987,11.78525,11.31384,3.29987,11.78525,0.0,0.0,0.0,131.44,98.59384,18.21987,100.2631983769,11.31384,3.29987,11.78525,87.28,14.92,88.5460603302,131.2,92.96384,9.52987,93.4510244447,11.31384,3.29987,11.78525,81.65,6.23,81.8873335749,125.06,94.17384,9.62987,94.664917137,11.31384,3.29987,11.78525,82.86,6.33,83.1014350057,125.06
2022-03-19 11:00:00,11.95056,3.48558,12.4485,11.95056,3.48558,12.4485,0.0,0.0,0.0,131.44,97.50056,18.16558,99.1783620406,11.95056,3.48558,12.4485,85.55,14.68,86.8003738471,131.2,91.97056,9.46558,92.4563740985,11.95056,3.48558,12.4485,80.02,5.98,80.243135532,125.06,93.16056,9.55558,93.6493408874,11.95056,3.48558,12.4485,81.21,6.07,81.4365335706,125.06
2022-03-19 11:30:00,12.42984,3.62537,12.94775,12.42984,3.62537,12.94775,0.0,0.0,0.0,131.55,96.56984,18.38537,98.3044039078,12.42984,3.62537,12.94775,84.14,14.76,85.4248043603,131.3,91.12984,9.70537,91.6451959748,12.42984,3.62537,12.94775,78.7,6.08,78.9345070296,125.14,92.28984,9.80537,92.8092659602,12.42984,3.62537,12.94775,79.86,6.18,80.0987640354,125.14
2022-03-19 12:00:00,12.654,3.69075,13.18125,12.654,3.69075,13.18125,0.0,0.0,0.0,131.26,95.604,19.06075,97.4855733253,12.654,3.69075,13.18125,82.95,15.37,84.3619546952,131.01,90.214,10.30075,90.8001720624,12.654,3.69075,13.18125,77.56,6.61,77.8411568516,124.86,91.374,10.40075,91.9640336032,12.654,3.69075,13.18125,78.72,6.71,79.0054586722,124.86
2022-03-19 12:30:00,12.66864,3.69502,13.1965,12.66864,3.69502,13.1965,0.0,0.0,0.0,131.76,94.04864,19.80502,96.111318288,12.66864,3.69502,13.1965,81.38,16.11,82.9592460188,131.51,88.75864,10.97502,89.4345975484,12.66864,3.69502,13.1965,76.09,7.28,76.4374679068,125.35,89.88864,11.08502,90.5695603912,12.66864,3.69502,13.1965,77.22,7.39,77.5728077357,125.35
2022-03-19 13:00:00,12.67224,3.69607,13.20025,12.67224,3.69607,13.20025,0.0,0.0,0.0,131.76,92.43224,20.54607,94.6882251595,12.67224,3.69607,13.20025,79.76,16.85,81.5204275013,131.51,87.23224,11.64607,88.0062193363,12.67224,3.69607,13.20025,74.56,7.95,74.9826386572,125.35,88.34224,11.76607,89.1223415955,12.67224,3.69607,13.20025,75.67,8.07,76.0991051196,125.35
2022-03-19 13:30:00,12.3804,3.61095,12.89625,12.3804,3.61095,12.89625,0.0,0.0,0.0,131.91,90.9804,21.65095,93.521103608,12.3804,3.61095,12.89625,78.6,18.04,80.6436705514,131.65,85.8504,12.63095,86.7746050297,12.3804,3.61095,12.89625,73.47,9.02,74.021627245,125.5,86.9504,12.77095,87.8832704447,12.3804,3.61095,12.89625,74.57,9.16,75.1304898161,125.5
2022-03-19 14:00:00,11.9376,3.4818,12.435,11.9376,3.4818,12.435,0.0,0.0,0.0,132.31,89.5776,22.0818,92.2591584234,11.9376,3.4818,12.435,77.64,18.6,79.8368937271,132.05,84.4976,13.0018,85.4920534845,11.9376,3.4818,12.435,72.56,9.52,73.1818556748,125.89,85.5776,13.1418,86.5807861422,11.9376,3.4818,12.435,73.64,9.66,74.2708906638,125.89
2022-03-19 14:30:00,11.33688,3.30659,11.80925,11.33688,3.30659,11.80925,0.0,0.0,0.0,132.58,88.94688,22.52659,91.7550800706,11.33688,3.30659,11.80925,77.61,19.22,79.9544901804,132.3,83.85688,13.38659,84.9186499843,11.33688,3.30659,11.80925,72.52,10.08,73.2171892386,126.13,84.94688,13.53659,86.0186705929,11.33688,3.30659,11.80925,73.61,10.23,74.3174609362,126.13
2022-03-19 15:00:00,10.35864,3.02127,10.79025,10.35864,3.02127,10.79025,0.0,0.0,0.0,132.71,88.95864,22.87127,91.8516990701,10.35864,3.02127,10.79025,78.6,19.85,81.0677648637,132.44,83.81864,13.66127,84.9246413561,10.35864,3.02127,10.79025,73.46,10.64,74.2265532003,126.28,84.90864,13.82127,86.0261858451,10.35864,3.02127,10.79025,74.55,10.8,75.3282317594,126.28
2022-03-19 15:30:00,9.29712,2.71166,9.6845,9.29712,2.71166,9.6845,0.0,0.0,0.0,132.83,89.48712,22.89166,92.368678368,9.29712,2.71166,9.6845,80.19,20.18,82.6901959122,132.55,84.24712,13.69166,85.3524386403,9.29712,2.71166,9.6845,74.95,10.98,75.7500026403,126.4,85.35712,13.86166,86.4753349381,9.29712,2.71166,9.6845,76.06,11.15,76.8729217605,126.4
2022-03-19 16:00:00,8.094,2.36075,8.43125,8.094,2.36075,8.43125,0.0,0.0,0.0,132.83,90.674,22.73075,93.4797372245,8.094,2.36075,8.43125,82.58,20.37,85.0552367582,132.55,85.284,13.53075,86.3506910891,8.094,2.36075,8.43125,77.19,11.17,77.99400618,126.4,86.444,13.70075,87.5230009001,8.094,2.36075,8.43125,78.35,11.34,79.1663950171,126.4
2022-03-19 16:30:00,6.7476,1.96805,7.02875,6.7476,1.96805,7.02875,0.0,0.0,0.0,131.6,92.6976,22.52805,95.3957969858,6.7476,1.96805,7.02875,85.95,20.56,88.3748612446,131.33,87.0876,13.42805,88.1167555041,6.7476,1.96805,7.02875,80.34,11.46,81.1532328376,125.25,88.2876,13.60805,89.3301703713,6.7476,1.96805,7.02875,81.54,11.64,82.3666267368,125.25
2022-03-19 17:00:00,5.25168,1.53174,5.4705,5.25168,1.53174,5.4705,0.0,0.0,0.0,131.6,96.35168,21.29174,98.6761593854,5.25168,1.53174,5.4705,91.1,19.76,93.2183865984,131.33,90.44168,12.33174,91.2785259119,5.25168,1.53174,5.4705,85.19,10.8,85.8718586034,125.25,91.72168,12.50174,92.5697579399,5.25168,1.53174,5.4705,86.47,10.97,87.163075898,125.25
2022-03-19 17:30:00,3.83088,1.11734,3.9905,3.83088,1.11734,3.9905,0.0,0.0,0.0,130.9,100.97088,19.73734,102.8818798344,3.83088,1.11734,3.9905,97.14,18.62,98.908462732,130.64,94.69088,10.93734,95.3204498597,3.83088,1.11734,3.9905,90.86,9.82,91.3891240794,124.59,96.04088,11.07734,96.6775987116,3.83088,1.11734,3.9905,92.21,9.96,92.7463514107,124.59
2022-03-19 18:00:00,2.74536,0.80073,2.85975,2.74536,0.80073,2.85975,0.0,0.0,0.0,130.26,105.09536,18.56073,106.7217662507,2.74536,0.80073,2.85975,102.35,17.76,103.8794498445,130.0,98.51536,9.86073,99.0076267368,2.74536,0.80073,2.85975,95.77,9.06,96.1975909262,123.99,99.94536,10.01073,100.4454563465,2.74536,0.80073,2.85975,97.2,9.21,97.6353629583,123.99
2022-03-19 18:30:00,2.37552,0.69286,2.4745,2.37552,0.69286,2.4745,0.0,0.0,0.0,129.47,109.37552,17.60286,110.7829637419,2.37552,0.69286,2.4745,107.0,16.91,108.3279654568,129.22,102.49552,9.02286,102.8919026097,2.37552,0.69286,2.4745,100.12,8.33,100.4659310413,123.25,104.00552,9.15286,104.4074855394,2.37552,0.69286,2.4745,101.63,8.46,101.9815105791,123.25
2022-03-19 19:00:00,2.17992,0.6358100000000001,2.27075,2.17992,0.6358100000000001,2.27075,0.0,0.0,0.0,129.47,114.55992,14.71581,115.5012135623,2.17992,0.6358100000000001,2.27075,112.38,14.08,113.2586014394,129.22,107.41992,6.54581,107.6191750636,2.17992,0.6358100000000001,2.27075,105.24,5.91,105.4058143558,123.25,109.29992,10.33581,109.7875288016,2.17992,0.6358100000000001,2.27075,107.12,9.7,107.5582837349,123.25
2022-03-19 19:30:00,2.18592,0.63756,2.277,2.18592,0.63756,2.277,0.0,0.0,0.0,130.2,113.54592,16.99756,114.811118776,2.18592,0.63756,2.277,111.36,16.36,112.5553161783,129.96,106.47592,8.45756,106.8112908872,2.18592,0.63756,2.277,104.29,7.82,104.5827734381,123.93,108.03592,8.56756,108.3751036659,2.18592,0.63756,2.277,105.85,7.93,106.1466315999,123.93
2022-03-19 20:00:00,2.34888,0.6850900000000001,2.44675,2.34888,0.6850900000000001,2.44675,0.0,0.0,0.0,131.57,109.96888,19.04509,111.6058691179,2.34888,0.6850900000000001,2.44675,107.62,18.36,109.1748780627,131.33,103.08888,10.32509,103.6046556056,2.34888,0.6850900000000001,2.44675,100.74,9.64,101.2001837943,125.26,104.60888,10.47509,105.1320373881,2.34888,0.6850900000000001,2.44675,102.26,9.79,102.7275605668,125.26
2022-03-19 20:30:00,2.37552,0.69286,2.4745,2.37552,0.69286,2.4745,0.0,0.0,0.0,132.18,107.17552,19.97286,109.0206733783,2.37552,0.69286,2.4745,104.8,19.28,106.5587087009,131.94,100.49552,11.20286,101.1180182374,2.37552,0.69286,2.4745,98.12,10.51,98.6812773529,125.85,101.95552,11.37286,102.5878647943,2.37552,0.69286,2.4745,99.58,10.68,100.1510798744,125.85
2022-03-19 21:00:00,2.30064,0.6710200000000001,2.3965,2.30064,0.6710200000000001,2.3965,0.0,0.0,0.0,131.99,104.43064,20.78102,106.4782107431,2.30064,0.6710200000000001,2.3965,102.13,20.11,104.0910610956,131.75,97.90064,11.87102,98.6177287725,2.30064,0.6710200000000001,2.3965,95.6,11.2,96.2538310926,125.66,99.34064,12.04102,100.0677216601,2.30064,0.6710200000000001,2.3965,97.04,11.37,97.7038305288,125.66
2022-03-19 21:30:00,2.20608,0.64344,2.298,2.20608,0.64344,2.298,0.0,0.0,0.0,132.78,100.80608,22.21344,103.2245255819,2.20608,0.64344,2.298,98.6,21.57,100.9317833985,132.53,94.47608,13.18344,95.3914712246,2.20608,0.64344,2.298,92.27,12.54,93.1182286129,126.4,95.86608,13.37344,96.7943913251,2.20608,0.64344,2.298,93.66,12.73,94.521153717,126.4
2022-03-19 22:00:00,2.11536,0.6169800000000001,2.2035,2.11536,0.6169800000000001,2.2035,0.0,0.0,0.0,133.01,97.28536,23.37698,100.0546074114,2.11536,0.6169800000000001,2.2035,95.17,22.76,97.8536994702,132.76,91.16536,14.28698,92.2780616477,2.11536,0.6169800000000001,2.2035,89.05,13.67,90.0931262639,126.64,92.50536,14.50698,93.6359658328,2.11536,0.6169800000000001,2.2035,90.39,13.89,91.4509934336,126.64
2022-03-19 22:30:00,2.22216,0.6481300000000001,2.31475,2.22216,0.6481300000000001,2.31475,0.0,0.0,0.0,132.88,92.48216,24.77813,95.7439587889,2.22216,0.6481300000000001,2.31475,90.26,24.13,93.4297837951,132.63,86.64216,15.56813,88.0297140809,2.22216,0.6481300000000001,2.31475,84.42,14.92,85.7283080435,126.53,87.92216,15.79813,89.3302139848,2.22216,0.6481300000000001,2.31475,85.7,15.15,87.0288027035,126.53
2022-03-19 23:00:00,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,133.18,88.4368,26.01365,92.1833910233,2.2068,0.64365,2.29875,86.23,25.37,89.8846471874,132.93,82.8368,16.603650000000002,84.4844164776,2.2068,0.64365,2.29875,80.63,15.96,82.1943945777,126.8,84.0468,16.83365,85.7160216212,2.2068,0.64365,2.29875,81.84,16.19,83.4260253158,126.8
2022-03-19 23:30:00,2.028,0.5915,2.1125,2.028,0.5915,2.1125,0.0,0.0,0.0,135.2,84.348,27.2315,88.6348672716,2.028,0.5915,2.1125,82.32,26.64,86.5232454315,134.94,78.978,17.6315,80.9221494787,2.028,0.5915,2.1125,76.95,17.04,78.8141110462,128.72,80.138,17.8915,82.1109299439,2.028,0.5915,2.1125,78.11,17.3,80.0028880729,128.72
2022-03-20 00:00:00,1.9593600000000002,0.5714800000000001,2.041,1.9593600000000002,0.5714800000000001,2.041,0.0,0.0,0.0,135.2,80.96936,27.80148,85.6093426502,1.9593600000000002,0.5714800000000001,2.041,79.01,27.23,83.5706467607,134.94,75.79936000000001,18.20148,77.9540688521,1.9593600000000002,0.5714800000000001,2.041,73.84,17.63,75.9154957831,128.72,76.90936,18.46148,79.0940952246,1.9593600000000002,0.5714800000000001,2.041,74.95,17.89,77.0555293279,128.72
2022-03-20 00:30:00,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,134.92,80.13072,28.35021,84.9980393583,1.68072,0.49021000000000003,1.75075,78.45,27.86,83.2501177176,134.66,75.00072,18.69021,77.2944496737,1.68072,0.49021000000000003,1.75075,73.32,18.2,75.5451017605,128.45,76.10072,18.97021,78.4295126337,1.68072,0.49021000000000003,1.75075,74.42,18.48,76.6801591026,128.45
2022-03-20 01:00:00,1.5938400000000001,0.46487000000000006,1.66025,1.5938400000000001,0.46487000000000006,1.66025,0.0,0.0,0.0,135.16,81.27384,27.75487,85.8823024672,1.5938400000000001,0.46487000000000006,1.66025,79.68,27.29,84.2237882074,134.9,76.08384,18.17487,78.2245268996,1.5938400000000001,0.46487000000000006,1.66025,74.49,17.71,76.5663385568,128.69,77.19384,18.44487,79.3668832906,1.5938400000000001,0.46487000000000006,1.66025,75.6,17.98,77.7086893468,128.69
2022-03-20 01:30:00,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,134.27,80.20152,27.90711,84.9181405759,1.60152,0.46711,1.66825,78.6,27.44,83.252108682,134.03,75.05152,18.35711,77.2639252295,1.60152,0.46711,1.66825,73.45,17.89,75.5973187355,127.83,76.17152,18.627110000000002,78.4160040174,1.60152,0.46711,1.66825,74.57,18.16,76.7494006491,127.83
2022-03-20 02:00:00,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,134.27,78.16664,28.52152,83.2075760493,1.61664,0.47152000000000005,1.6840000000000002,76.55,28.05,81.5273267071,134.03,73.14664,18.81152,75.5268444197,1.61664,0.47152000000000005,1.6840000000000002,71.53,18.34,73.8437302687,127.83,74.22664,19.10152,76.64503997,1.61664,0.47152000000000005,1.6840000000000002,72.61,18.63,74.9619169979,127.83
2022-03-20 02:30:00,1.71048,0.49889000000000006,1.7817500000000002,1.71048,0.49889000000000006,1.7817500000000002,0.0,0.0,0.0,135.14,76.61048,28.77889,81.8375840031,1.71048,0.49889000000000006,1.7817500000000002,74.9,28.28,80.0610292215,134.92,71.69048,19.06889,74.1832021988,1.71048,0.49889000000000006,1.7817500000000002,69.98,18.57,72.4019702771,128.65,72.73048,19.34889,75.260230303,1.71048,0.49889000000000006,1.7817500000000002,71.02,18.85,73.4789963187,128.65
2022-03-20 03:00:00,1.79064,0.52227,1.86525,1.79064,0.52227,1.86525,0.0,0.0,0.0,135.14,74.99064,29.16227,80.4613825333,1.79064,0.52227,1.86525,73.2,28.64,78.6033688845,134.92,70.17064,19.39227,72.8009536597,1.79064,0.52227,1.86525,68.38,18.87,70.9358957087,128.65,71.19064,19.67227,73.8586855459,1.79064,0.52227,1.86525,69.4,19.15,71.9936281903,128.65
2022-03-20 03:30:00,1.7412,0.50785,1.8137500000000002,1.7412,0.50785,1.8137500000000002,0.0,0.0,0.0,135.75,73.6612,29.68785,79.4187687078,1.7412,0.50785,1.8137500000000002,71.92,29.18,77.6141662327,135.49,68.9012,19.84785,71.7029463207,1.7412,0.50785,1.8137500000000002,67.16,19.34,69.8892066059,129.23,69.9212,20.13785,72.7633644911,1.7412,0.50785,1.8137500000000002,68.18,19.63,70.9496250871,129.23
2022-03-20 04:00:00,1.76544,0.51492,1.839,1.76544,0.51492,1.839,0.0,0.0,0.0,135.75,72.29544,30.09492,78.3092258588,1.76544,0.51492,1.839,70.53,29.58,76.4817448807,135.49,67.62544,20.20492,70.5793094851,1.76544,0.51492,1.839,65.86,19.69,68.7403498682,129.23,68.61544,20.49492,71.6108954853,1.76544,0.51492,1.839,66.85,19.98,69.7719349022,129.23
2022-03-20 04:30:00,1.7222400000000002,0.50232,1.794,1.7222400000000002,0.50232,1.794,0.0,0.0,0.0,136.09,72.07224,30.11232,78.1099199487,1.7222400000000002,0.50232,1.794,70.35,29.61,76.3274170924,135.83,67.41224,20.21232,70.377183672,1.7222400000000002,0.50232,1.794,65.69,19.71,68.5832355609,129.55,68.40224,20.51232,71.4116356681,1.7222400000000002,0.50232,1.794,66.68,20.01,69.6176881259,129.55
2022-03-20 05:00:00,1.6977600000000002,0.49518000000000006,1.7685,1.6977600000000002,0.49518000000000006,1.7685,0.0,0.0,0.0,136.09,71.67776,29.99518,77.7007857222,1.6977600000000002,0.49518000000000006,1.7685,69.98,29.5,75.9437318019,135.83,67.03776,20.11518,69.9905831684,1.6977600000000002,0.49518000000000006,1.7685,65.34,19.62,68.2221371697,129.55,68.02776,20.41518,71.0250357624,1.6977600000000002,0.49518000000000006,1.7685,66.33,19.92,69.2565903001,129.55
2022-03-20 05:30:00,1.5343200000000001,0.44751,1.5982500000000002,1.5343200000000001,0.44751,1.5982500000000002,0.0,0.0,0.0,135.84,72.78432,29.59751,78.5720677853,1.5343200000000001,0.44751,1.5982500000000002,71.25,29.15,76.9823681111,135.58,68.06432,19.77751,70.8794861639,1.5343200000000001,0.44751,1.5982500000000002,66.53,19.33,69.2812369982,129.31,69.06432,20.06751,71.920687251,1.5343200000000001,0.44751,1.5982500000000002,67.53,19.62,70.3224380977,129.31
2022-03-20 06:00:00,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,135.62,73.73152,29.54586,79.43107002080001,1.39152,0.40586000000000005,1.4495,72.34,29.14,77.9885581352,135.36,68.97152,19.75586,71.7451362494,1.39152,0.40586000000000005,1.4495,67.58,19.35,70.2956534929,129.09,69.97152,20.03586,72.7835784848,1.39152,0.40586000000000005,1.4495,68.58,19.63,71.3340963355,129.09
2022-03-20 06:30:00,1.48632,0.43351000000000006,1.54825,1.48632,0.43351000000000006,1.54825,0.0,0.0,0.0,134.36,75.43632,28.05351,80.4837735103,1.48632,0.43351000000000006,1.54825,73.95,27.62,78.9396408657,134.1,70.55632,18.46351,72.9321293633,1.48632,0.43351000000000006,1.54825,69.07,18.03,71.3844927138,127.88,71.59632,18.74351,74.009135954,1.48632,0.43351000000000006,1.54825,70.11,18.31,72.4614946023,127.88
2022-03-20 07:00:00,1.9108800000000001,0.5573400000000001,1.9905,1.9108800000000001,0.5573400000000001,1.9905,0.0,0.0,0.0,134.36,77.88088,27.50734,82.5959152952,1.9108800000000001,0.5573400000000001,1.9905,75.97,26.95,80.608581429,134.1,72.88088,17.91734,75.0510076032,1.9108800000000001,0.5573400000000001,1.9905,70.97,17.36,73.0623740375,127.88,73.96088,18.18734,76.1642377146,1.9108800000000001,0.5573400000000001,1.9905,72.05,17.63,74.1755984135,127.88
2022-03-20 07:30:00,2.79816,0.81613,2.91475,2.79816,0.81613,2.91475,0.0,0.0,0.0,134.76,80.78816,26.85613,85.135060432,2.79816,0.81613,2.91475,77.99,26.04,82.222391719,134.49,75.66816,17.24613,77.6086299181,2.79816,0.81613,2.91475,72.87,16.43,74.6992757662,128.24,76.77816,17.49613,78.7464311443,2.79816,0.81613,2.91475,73.98,16.68,75.83708064,128.24
2022-03-20 08:00:00,4.3490400000000005,1.26847,4.53025,4.3490400000000005,1.26847,4.53025,0.0,0.0,0.0,135.47,82.74904,26.46847,86.8791317007,4.3490400000000005,1.26847,4.53025,78.4,25.2,82.3504705512,135.21,77.62904,16.89847,79.447002081,4.3490400000000005,1.26847,4.53025,73.28,15.63,74.928334427,128.92,78.71904,17.13847,80.5631082597,4.3490400000000005,1.26847,4.53025,74.37,15.87,76.0444199136,128.92
2022-03-20 08:30:00,6.0912,1.7766000000000002,6.345,6.0912,1.7766000000000002,6.345,0.0,0.0,0.0,135.24,85.5212,25.9166,89.3618811631,6.0912,1.7766000000000002,6.345,79.43,24.14,83.0172542307,134.98,80.3412,16.4466,82.0073110704,6.0912,1.7766000000000002,6.345,74.25,14.67,75.6853446844,128.72,81.4512,16.6766,83.1408862654,6.0912,1.7766000000000002,6.345,75.36,14.9,76.8188752847,128.72
2022-03-20 09:00:00,7.47864,2.18127,7.79025,7.47864,2.18127,7.79025,0.0,0.0,0.0,135.24,88.42864,25.03127,91.9031492935,7.47864,2.18127,7.79025,80.95,22.85,84.1131678157,134.98,83.16864,15.71127,84.6396283337,7.47864,2.18127,7.79025,75.69,13.53,76.8897717515,128.72,84.29864,15.91127,85.7871156926,7.47864,2.18127,7.79025,76.82,13.73,78.0373327325,128.72
2022-03-20 09:30:00,7.98432,2.32876,8.317,7.98432,2.32876,8.317,0.0,0.0,0.0,134.73,92.24432,23.38876,95.1632737278,7.98432,2.32876,8.317,84.26,21.06,86.852007461,134.49,86.78432,14.27876,87.9511295266,7.98432,2.32876,8.317,78.8,11.95,79.7009567069,128.24,87.96432,14.45876,89.1446988542,7.98432,2.32876,8.317,79.98,12.13,80.8946061243,128.24
2022-03-20 10:00:00,7.56456,2.20633,7.87975,7.56456,2.20633,7.87975,0.0,0.0,0.0,133.66,94.42456,22.58633,97.0883094613,7.56456,2.20633,7.87975,86.86,20.38,89.2188545096,133.42,88.81456,13.54633,89.8416892342,7.56456,2.20633,7.87975,81.25,11.34,82.0375407969,127.21,90.03456,13.71633,91.0733753798,7.56456,2.20633,7.87975,82.47,11.51,83.2693280866,127.21
2022-03-20 10:30:00,7.5244800000000005,2.19464,7.838,7.5244800000000005,2.19464,7.838,0.0,0.0,0.0,133.72,95.49448,22.28464,98.0601901405,7.5244800000000005,2.19464,7.838,87.97,20.09,90.2348546849,133.47,89.80448,13.24464,90.7759060368,7.5244800000000005,2.19464,7.838,82.28,11.05,83.0186780189,127.22,91.05448,13.42464,92.0387922954,7.5244800000000005,2.19464,7.838,83.53,11.23,84.2815151739,127.22
2022-03-20 11:00:00,9.04272,2.63746,9.4195,9.04272,2.63746,9.4195,0.0,0.0,0.0,133.72,94.64272,22.15746,97.2018388851,9.04272,2.63746,9.4195,85.6,19.52,87.7974395982,133.47,89.10272,13.18746,90.0733246453,9.04272,2.63746,9.4195,80.06,10.55,80.7521275262,127.22,90.30272,13.33746,91.2823590769,9.04272,2.63746,9.4195,81.26,10.7,81.9614397141,127.22
2022-03-20 11:30:00,8.35536,2.43698,8.7035,8.35536,2.43698,8.7035,0.0,0.0,0.0,133.21,96.26536,21.22698,98.5779093705,8.35536,2.43698,8.7035,87.91,18.79,89.8956739782,132.97,90.57536,12.30698,91.4076451718,8.35536,2.43698,8.7035,82.22,9.87,82.810297065,126.7,91.81536,12.46698,92.6578972471,8.35536,2.43698,8.7035,83.46,10.03,84.0605287873,126.7
2022-03-20 12:00:00,8.88816,2.59238,9.2585,8.88816,2.59238,9.2585,0.0,0.0,0.0,133.21,97.77816,20.97238,100.0020464583,8.88816,2.59238,9.2585,88.89,18.38,90.7703503353,132.97,92.02816,12.11238,92.8218292335,8.88816,2.59238,9.2585,83.14,9.52,83.6832719246,126.7,93.22816,12.25238,94.0298390547,8.88816,2.59238,9.2585,84.34,9.66,84.8914082814,126.7
2022-03-20 12:30:00,10.11552,2.95036,10.537,10.11552,2.95036,10.537,0.0,0.0,0.0,132.71,98.38552,20.82036,100.5643969614,10.11552,2.95036,10.537,88.27,17.87,90.0607006413,132.46,92.67552,12.03036,93.4530982311,10.11552,2.95036,10.537,82.56,9.08,83.057811192,126.22,93.86552,12.15036,94.6486507722,10.11552,2.95036,10.537,83.75,9.2,84.253798134,126.22
2022-03-20 13:00:00,10.86168,3.16799,11.31425,10.86168,3.16799,11.31425,0.0,0.0,0.0,132.71,96.34168,21.85799,98.7901363096,10.86168,3.16799,11.31425,85.48,18.69,87.4994085694,132.46,90.80168,12.97799,91.7244423001,10.86168,3.16799,11.31425,79.94,9.81,80.5396777992,126.22,91.96168,13.11799,92.8925844729,10.86168,3.16799,11.31425,81.1,9.95,81.7080932344,126.22
2022-03-20 13:30:00,11.64984,3.39787,12.13525,11.64984,3.39787,12.13525,0.0,0.0,0.0,132.92,94.88984,22.68787,97.5644462925,11.64984,3.39787,12.13525,83.24,19.29,85.445899258,132.67,89.47984,13.71787,90.5252546186,11.64984,3.39787,12.13525,77.83,10.32,78.5112176698,126.43,90.60984,13.86787,91.6649383525,11.64984,3.39787,12.13525,78.96,10.47,79.6511299355,126.43
2022-03-20 14:00:00,10.97352,3.20061,11.43075,10.97352,3.20061,11.43075,0.0,0.0,0.0,133.44,94.51352,22.64061,97.1874615574,10.97352,3.20061,11.43075,83.54,19.44,85.7720537238,133.18,89.07352,13.62061,90.1088951323,10.97352,3.20061,11.43075,78.1,10.42,78.7920452838,126.92,90.21352,13.77061,91.2584729796,10.97352,3.20061,11.43075,79.24,10.57,79.9418695053,126.92
2022-03-20 14:30:00,10.002,2.91725,10.41875,10.002,2.91725,10.41875,0.0,0.0,0.0,134.22,93.332,23.20725,96.1740020825,10.002,2.91725,10.41875,83.33,20.29,85.7646372347,133.98,87.902,14.08725,89.0236609928,10.002,2.91725,10.41875,77.9,11.17,78.696752792,127.71,89.022,14.24725,90.1548701766,10.002,2.91725,10.41875,79.02,11.33,79.8281234904,127.71
2022-03-20 15:00:00,8.83248,2.57614,9.2005,8.83248,2.57614,9.2005,0.0,0.0,0.0,134.22,93.05248,23.39614,95.9486498136,8.83248,2.57614,9.2005,84.22,20.82,86.7552926339,133.98,87.59248,14.18614,88.7338104707,8.83248,2.57614,9.2005,78.76,11.61,79.6111154299,127.71,88.72248,14.35614,89.8764552764,8.83248,2.57614,9.2005,79.89,11.78,80.7538265347,127.71
2022-03-20 15:30:00,7.56888,2.20759,7.88425,7.56888,2.20759,7.88425,0.0,0.0,0.0,134.64,95.33888,23.03759,98.0827843847,7.56888,2.20759,7.88425,87.77,20.83,90.2078810304,134.39,89.67888,13.83759,90.740180819,7.56888,2.20759,7.88425,82.11,11.63,82.9295423839,128.12,90.84888,13.99759,91.9208981846,7.56888,2.20759,7.88425,83.28,11.79,84.1104184985,128.12
2022-03-20 16:00:00,6.20088,1.8085900000000001,6.45925,6.20088,1.8085900000000001,6.45925,0.0,0.0,0.0,134.73,96.52088,22.76859,99.1700003356,6.20088,1.8085900000000001,6.45925,90.32,20.96,92.7201380499,134.5,90.70088,13.58859,91.7131365234,6.20088,1.8085900000000001,6.45925,84.5,11.78,85.3171635722,128.24,91.91088,13.74859,92.9334901387,6.20088,1.8085900000000001,6.45925,85.71,11.94,86.5376663656,128.24
2022-03-20 16:30:00,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,134.36,100.16992,21.62581,102.4777465158,4.81992,1.40581,5.02075,95.35,20.22,97.4703590842,134.09,94.06992,12.51581,94.8988690594,4.81992,1.40581,5.02075,89.25,11.11,89.9388381068,127.91,95.33992,12.67581,96.1788776435,4.81992,1.40581,5.02075,90.52,11.27,91.2188757879,127.91
2022-03-20 17:00:00,4.16016,1.21338,4.3335,4.16016,1.21338,4.3335,0.0,0.0,0.0,134.36,105.21016,20.51338,107.1913080723,4.16016,1.21338,4.3335,101.05,19.3,102.8765886876,134.09,98.77016,11.54338,99.4424161425,4.16016,1.21338,4.3335,94.61,10.33,95.1722701211,127.91,100.12016,11.69338,100.8007022508,4.16016,1.21338,4.3335,95.96,10.48,96.5305754671,127.91
2022-03-20 17:30:00,3.10488,0.9055900000000001,3.23425,3.10488,0.9055900000000001,3.23425,0.0,0.0,0.0,133.73,110.34488,18.51559,111.8875310983,3.10488,0.9055900000000001,3.23425,107.24,17.61,108.6762609773,133.48,103.52488,9.74559,103.9825817311,3.10488,0.9055900000000001,3.23425,100.42,8.84,100.8083429087,127.34,104.96488,9.87559,105.4284274343,3.10488,0.9055900000000001,3.23425,101.86,8.97,102.2541955129,127.34
2022-03-20 18:00:00,2.30952,0.67361,2.4057500000000003,2.30952,0.67361,2.4057500000000003,0.0,0.0,0.0,132.87,114.23952,17.18361,115.52464837630001,2.30952,0.67361,2.4057500000000003,111.93,16.51,113.1410844919,132.63,107.12952,8.57361,107.4720468022,2.30952,0.67361,2.4057500000000003,104.82,7.9,105.1172792646,126.55,108.62952,8.68361,108.9760418535,2.30952,0.67361,2.4057500000000003,106.32,8.01,106.6213041563,126.55
2022-03-20 18:30:00,1.9790400000000001,0.5772200000000001,2.0615,1.9790400000000001,0.5772200000000001,2.0615,0.0,0.0,0.0,131.44,116.61904,16.30722,117.7536662472,1.9790400000000001,0.5772200000000001,2.0615,114.64,15.73,115.7141413138,131.2,109.36904,7.8272200000000005,109.6487678155,1.9790400000000001,0.5772200000000001,2.0615,107.39,7.25,107.6344489464,125.18,110.88904,7.93722,111.1727424032,1.9790400000000001,0.5772200000000001,2.0615,108.91,7.36,109.1584064559,125.18
2022-03-20 19:00:00,2.01,0.58625,2.09375,2.01,0.58625,2.09375,0.0,0.0,0.0,131.44,121.15,14.62625,122.0297082233,2.01,0.58625,2.09375,119.14,14.04,119.9644163909,131.2,113.62,6.28625,113.7937666969,2.01,0.58625,2.09375,111.61,5.7,111.75545669,125.18,115.22,6.35625,115.3951919018,2.01,0.58625,2.09375,113.21,5.77,113.3569450894,125.18
2022-03-20 19:30:00,1.33128,0.38829,1.3867500000000001,1.33128,0.38829,1.3867500000000001,0.0,0.0,0.0,131.21,119.41128,15.05829,120.3569935191,1.33128,0.38829,1.3867500000000001,118.08,14.67,118.9877947522,130.95,111.94128,6.60829,112.1361657306,1.33128,0.38829,1.3867500000000001,110.61,6.22,110.7847484991,124.96,113.55128,6.70829,113.7492608519,1.33128,0.38829,1.3867500000000001,112.22,6.32,112.3978238223,124.96
2022-03-20 20:00:00,1.30272,0.37996,1.357,1.30272,0.37996,1.357,0.0,0.0,0.0,131.87,115.91272,16.79996,117.1238545891,1.30272,0.37996,1.357,114.61,16.42,115.7802595437,131.63,108.66272,8.16996,108.9694221523,1.30272,0.37996,1.357,107.36,7.79,107.6422486759,125.58,110.19272,8.27996,110.5033632004,1.30272,0.37996,1.357,108.89,7.9,109.1761974974,125.58
2022-03-20 20:30:00,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,132.57,113.48048,17.89014,114.882010995,1.20048,0.35014,1.2505,112.28,17.54,113.64176169,132.31,106.37048,9.17014,106.7650246244,1.20048,0.35014,1.2505,105.17,8.82,105.5391931938,126.25,107.87048,9.29014,108.2697887531,1.20048,0.35014,1.2505,106.67,8.94,107.0439746086,126.25
