Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-20 21:00:00,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,132.82,109.0704,18.98595,110.7105164542,1.2204,0.35595000000000004,1.27125,107.85,18.63,109.447244826,132.57,102.2304,10.24595,102.7425626289,1.2204,0.35595000000000004,1.27125,101.01,9.89,101.4930155232,126.5,103.6704,10.39595,104.1903431829,1.2204,0.35595000000000004,1.27125,102.45,10.04,102.9407795774,126.5
2022-03-20 21:30:00,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,132.18,104.77944,20.50692,106.7673396437,1.18944,0.34692,1.239,103.59,20.16,105.5334719414,131.93,98.16944,11.65692,98.8591054673,1.18944,0.34692,1.239,96.98,11.31,97.6372700356,125.89,99.56944,11.81692,100.2682052308,1.18944,0.34692,1.239,98.38,11.47,99.0463795401,125.89
2022-03-20 22:00:00,1.2252,0.35735000000000006,1.27625,1.2252,0.35735000000000006,1.27625,0.0,0.0,0.0,132.36,100.1152,21.96735,102.4969157441,1.2252,0.35735000000000006,1.27625,98.89,21.61,101.2236345919,132.11,93.7952,12.95735,94.6859676091,1.2252,0.35735000000000006,1.27625,92.57,12.6,93.4235778591,126.05,95.1152,13.13735,96.0181817994,1.2252,0.35735000000000006,1.27625,93.89,12.78,94.7557940181,126.05
2022-03-20 22:30:00,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,133.4,94.68432,23.20001,97.4851830683,1.23432,0.36001000000000005,1.28575,93.45,22.84,96.2006657981,133.14,88.68432,14.05001,89.7903747339,1.23432,0.36001000000000005,1.28575,87.45,13.69,88.5150755521,127.01,89.94432,14.25001,91.0661489537,1.23432,0.36001000000000005,1.28575,88.71,13.89,89.7908469723,127.01
2022-03-20 23:00:00,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,133.4,89.55176,25.11468,93.006800131,1.18176,0.34468000000000004,1.231,88.37,24.77,91.7758671983,133.14,83.85176,15.78468,85.3245203784,1.18176,0.34468000000000004,1.231,82.67,15.44,84.0994797844,127.01,85.03176,16.00468,86.524851867,1.18176,0.34468000000000004,1.231,83.85,15.66,85.2998130127,127.01
2022-03-20 23:30:00,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,134.11,84.63744,26.37342,88.6513030488,1.17744,0.34342,1.2265,83.46,26.03,87.4250107235,133.84,79.23744,16.86342,81.0120165892,1.17744,0.34342,1.2265,78.06,16.52,79.7889340698,127.69,80.35744,17.09342,82.155359963,1.17744,0.34342,1.2265,79.18,16.75,80.9322858938,127.69
2022-03-21 00:00:00,1.1932800000000001,0.34804,1.2429999999999999,1.1932800000000001,0.34804,1.2429999999999999,0.0,0.0,0.0,134.95,81.14328,26.94804,85.5010453094,1.1932800000000001,0.34804,1.2429999999999999,79.95,26.6,84.2589016069,134.68,75.95328,17.38804,77.9181922134,1.1932800000000001,0.34804,1.2429999999999999,74.76,17.04,76.6773708469,128.49,77.01328,17.63804,79.0072512583,1.1932800000000001,0.34804,1.2429999999999999,75.82,17.29,77.7664227029,128.49
2022-03-21 00:30:00,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,135.13,81.07464,27.05677,85.4702641505,1.15464,0.33677,1.20275,79.92,26.72,84.2684092647,134.85,75.89464,17.48677,77.883140061,1.15464,0.33677,1.20275,74.74,17.15,76.682397589,128.66,76.95464,17.73677,78.9722079441,1.15464,0.33677,1.20275,75.8,17.4,77.7714600609,128.66
2022-03-21 01:00:00,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,135.13,82.6436,26.8223,86.8872855961,1.1736,0.3423,1.2225,81.47,26.48,85.6653448017,134.85,77.3736,17.2823,79.2802110886,1.1736,0.3423,1.2225,76.2,16.94,78.0602562127,128.66,78.4436,17.5223,80.3767962676,1.1736,0.3423,1.2225,77.27,17.18,79.1568398813,128.66
2022-03-21 01:30:00,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,134.98,82.37304,26.82797,86.6317360623,1.19304,0.34797,1.24275,81.18,26.48,85.3895942138,134.7,77.12304,17.28797,79.0369357045,1.19304,0.34797,1.24275,75.93,16.94,77.7967126555,128.49,78.21304,17.52797,80.1530371125,1.19304,0.34797,1.24275,77.02,17.18,78.9128177168,128.49
2022-03-21 02:00:00,1.19784,0.34937,1.24775,1.19784,0.34937,1.24775,0.0,0.0,0.0,134.98,80.49784,27.29937,85.0009285071,1.19784,0.34937,1.24775,79.3,26.95,83.7543580956,134.7,75.37784,17.699370000000002,77.4279436732,1.19784,0.34937,1.24775,74.18,17.35,76.1819854034,128.49,76.40784,17.95937,78.4901075567,1.19784,0.34937,1.24775,75.21,17.61,77.2441337578,128.49
2022-03-21 02:30:00,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,135.21,79.64992,27.50706,84.2659368063,1.18992,0.34706000000000004,1.2395,78.46,27.16,83.0279302404,134.95,74.55992,17.89706,76.6778092218,1.18992,0.34706000000000004,1.2395,73.37,17.55,75.4397733295,128.72,75.59992,18.14706,77.7474352673,1.18992,0.34706000000000004,1.2395,74.41,17.8,76.509398769,128.72
2022-03-21 03:00:00,1.17768,0.34349,1.22675,1.17768,0.34349,1.22675,0.0,0.0,0.0,135.21,78.39768,27.70349,83.148539299,1.17768,0.34349,1.22675,77.22,27.36,81.9237328251,134.95,73.39768,18.09349,75.5949324344,1.17768,0.34349,1.22675,72.22,17.75,74.3692873436,128.72,74.40768,18.34349,76.635412626,1.17768,0.34349,1.22675,73.23,18.0,75.4097666088,128.72
2022-03-21 03:30:00,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,135.13,79.7572,27.36335,84.3206017238,1.1772,0.34335000000000004,1.22625,78.58,27.02,83.0957086738,134.75,74.6772,17.76335,76.7608025171,1.1772,0.34335000000000004,1.22625,73.5,17.42,75.5361264562,128.53,75.7172,18.02335,77.8327406755,1.1772,0.34335000000000004,1.22625,74.54,17.68,76.6080544068,128.53
2022-03-21 04:00:00,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,135.01,79.92864,27.27377,84.4538099926,1.1786400000000001,0.34377,1.22775,78.75,26.93,83.2273236383,134.75,74.83864,17.69377,76.9018304975,1.1786400000000001,0.34377,1.22775,73.66,17.35,75.6757431414,128.53,75.86864,17.93377,77.9594166337,1.1786400000000001,0.34377,1.22775,74.69,17.59,76.7333317405,128.53
2022-03-21 04:30:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,135.06,78.4604,27.2772,83.0667202194,1.1904,0.3472,1.24,77.27,26.93,81.8283435003,134.81,73.4504,17.7072,75.5546569842,1.1904,0.3472,1.24,72.26,17.36,74.3160628667,128.57,74.4804,17.9672,76.6169058368,1.1904,0.3472,1.24,73.29,17.62,75.378302581,128.57
2022-03-21 05:00:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,134.89,78.64768,26.92224,83.1280011548,1.20768,0.35224000000000005,1.258,77.44,26.57,81.8713533539,134.63,73.62768,17.40224,75.6562834086,1.20768,0.35224000000000005,1.258,72.42,17.05,74.3999926075,128.39,74.63768,17.65224,76.6967069228,1.20768,0.35224000000000005,1.258,73.43,17.3,75.440406282,128.39
2022-03-21 05:30:00,1.21464,0.35427000000000003,1.26525,1.21464,0.35427000000000003,1.26525,0.0,0.0,0.0,134.57,81.90464,25.77427,85.8643293083,1.21464,0.35427000000000003,1.26525,80.69,25.42,84.5993646548,134.31,76.66464,16.38427,78.3958629633,1.21464,0.35427000000000003,1.26525,75.45,16.03,77.1340612181,128.07,77.73464,16.61427,79.4903027014,1.21464,0.35427000000000003,1.26525,76.52,16.26,78.2284986434,128.07
2022-03-21 06:00:00,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0.0,0.0,0.0,134.1,86.81344,23.96392,90.060217779,1.21344,0.35392,1.264,85.6,23.61,88.7963518395,133.85,81.28344,14.71392,82.6044615018,1.21344,0.35392,1.264,80.07,14.36,81.3474922785,127.62,82.43344,14.92392,83.7734768193,1.21344,0.35392,1.264,81.22,14.57,82.5165031978,127.62
2022-03-21 06:30:00,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0,133.77,98.8928,17.6629,100.4577718658,1.3128,0.3829,1.3675,97.58,17.28,99.0982078546,133.53,92.6828,8.9029,93.1094143696,1.3128,0.3829,1.3675,91.37,8.52,91.7663734709,127.3,93.9728,9.0329,94.4059342534,1.3128,0.3829,1.3675,92.66,8.65,93.0628717588,127.3
2022-03-21 07:00:00,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,132.84,109.37208,12.38144,110.0706679366,1.8220800000000001,0.53144,1.8980000000000001,107.55,11.85,108.200854895,132.6,102.57208,4.06144,102.6524568162,1.8220800000000001,0.53144,1.8980000000000001,100.75,3.5300000000000002,100.8118217274,126.41,104.00208,4.12144,104.0837110791,1.8220800000000001,0.53144,1.8980000000000001,102.18,3.59,102.2430462183,126.41
2022-03-21 07:30:00,2.8932,0.8438500000000001,3.01375,2.8932,0.8438500000000001,3.01375,0.0,0.0,0.0,132.09,118.9532,7.61385,119.1966211856,2.8932,0.8438500000000001,3.01375,116.06,6.77,116.2572857932,131.86,111.6732,2.25385,111.6959419051,2.8932,0.8438500000000001,3.01375,108.78,1.4100000000000001,108.789137785,125.7,113.2132,2.26385,113.2358320986,2.8932,0.8438500000000001,3.01375,110.32,1.42,110.3291384902,125.7
2022-03-21 08:00:00,4.15056,1.21058,4.3235,4.15056,1.21058,4.3235,0.0,0.0,0.0,131.06,123.92056,5.06058,124.023847145,4.15056,1.21058,4.3235,119.77,3.85,119.8318630415,130.84,116.42056,5.06058,116.5304949816,4.15056,1.21058,4.3235,112.27,3.85,112.3359933414,124.69,118.00056,5.12058,118.1116103516,4.15056,1.21058,4.3235,113.85,3.91,113.917121628,124.69
2022-03-21 08:30:00,5.6028,1.63415,5.83625,5.6028,1.63415,5.83625,0.0,0.0,0.0,131.11,125.8028,3.36415,125.8477730954,5.6028,1.63415,5.83625,120.2,1.73,120.2124490226,130.84,118.2728,7.45415,118.5074663136,5.6028,1.63415,5.83625,112.67,5.82,112.8202167167,124.72,119.8628,7.53415,120.0993515389,5.6028,1.63415,5.83625,114.26,5.9,114.4122266194,124.72
2022-03-21 09:00:00,6.95784,2.02937,7.24775,6.95784,2.02937,7.24775,0.0,0.0,0.0,130.89,126.19784,2.56937,126.2239932931,6.95784,2.02937,7.24775,119.24,0.54,119.2412227378,130.68,118.74784,8.92937,119.0830934821,6.95784,2.02937,7.24775,111.79,6.9,112.0027414843,124.5,120.32784,9.02937,120.6661452175,6.95784,2.02937,7.24775,113.37,7.0,113.5859009737,124.5
2022-03-21 09:30:00,8.15832,2.37951,8.49825,8.15832,2.37951,8.49825,0.0,0.0,0.0,130.64,126.97832,2.58951,127.0047216133,8.15832,2.37951,8.49825,118.82,0.21,118.8201855747,130.41,119.55832,9.80951,119.9600698885,8.15832,2.37951,8.49825,111.4,7.43,111.647502883,124.22,121.12832,9.89951,121.5321776496,8.15832,2.37951,8.49825,112.97,7.52,113.2200128069,124.22
2022-03-21 10:00:00,8.74272,2.54996,9.107,8.74272,2.54996,9.107,0.0,0.0,0.0,130.49,125.85272,2.66996,125.8810383569,8.74272,2.54996,9.107,117.11,0.12,117.1100614806,130.29,118.54272,9.93996,118.9587292711,8.74272,2.54996,9.107,109.8,7.39,110.0484079849,124.03,120.09272,10.04996,120.5125018121,8.74272,2.54996,9.107,111.35,7.5,111.6022961233,124.03
2022-03-21 10:30:00,6.61512,1.92941,6.89075,6.61512,1.92941,6.89075,0.0,0.0,0.0,130.63,126.73512,2.44941,126.7587876668,6.61512,1.92941,6.89075,120.12,0.52,120.1211255359,130.37,119.23512,8.98941,119.5735059851,6.61512,1.92941,6.89075,112.62,7.06,112.8410740821,124.06,120.83512,9.08941,121.1764977195,6.61512,1.92941,6.89075,114.22,7.16,114.4441960084,124.06
2022-03-21 11:00:00,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,130.63,131.74488,3.5118400000000003,131.7916781379,5.11488,1.49184,5.328,126.63,2.02,126.6461104811,130.37,123.89488,10.76184,124.3614027357,5.11488,1.49184,5.328,118.78,9.27,119.1411822167,124.06,125.53488,10.88184,126.0056369311,5.11488,1.49184,5.328,120.42,9.39,120.7855475626,124.06
2022-03-21 11:30:00,5.48232,1.59901,5.71075,5.48232,1.59901,5.71075,0.0,0.0,0.0,130.13,132.90232,4.57901,132.9811790968,5.48232,1.59901,5.71075,127.42,2.98,127.4548421991,129.9,124.99232,11.73901,125.5423610371,5.48232,1.59901,5.71075,119.51,10.14,119.9394001152,123.56,126.68232,11.88901,127.2389828605,5.48232,1.59901,5.71075,121.2,10.29,121.6360312572,123.56
2022-03-21 12:00:00,4.65288,1.35709,4.84675,4.65288,1.35709,4.84675,0.0,0.0,0.0,129.87,132.12288,4.06709,132.1854630455,4.65288,1.35709,4.84675,127.47,2.71,127.498803916,129.65,124.21288,11.23709,124.7201336977,4.65288,1.35709,4.84675,119.56,9.88,119.9675289401,123.29,125.87288,11.37709,126.3859964409,4.65288,1.35709,4.84675,121.22,10.02,121.6334197497,123.29
2022-03-21 12:30:00,3.0276,0.8830500000000001,3.15375,3.0276,0.8830500000000001,3.15375,0.0,0.0,0.0,129.943,135.0276,4.30305,135.0961472473,3.0276,0.8830500000000001,3.15375,132.0,3.42,132.0442971127,129.713,126.8676,11.45305,127.383516532,3.0276,0.8830500000000001,3.15375,123.84,10.57,124.2902671169,123.343,128.5976,11.61305,129.1208955052,3.0276,0.8830500000000001,3.15375,125.57,10.73,126.027607293,123.343
2022-03-21 13:00:00,3.04464,0.88802,3.1715,3.04464,0.88802,3.1715,0.0,0.0,0.0,130.27,136.00464,4.18802,136.0691060199,3.04464,0.88802,3.1715,132.96,3.3,133.0009458613,130.03,127.77464,11.35802,128.2784597875,3.04464,0.88802,3.1715,124.73,10.47,125.1686614133,123.65,129.51464,11.51802,130.0257926684,3.04464,0.88802,3.1715,126.47,10.63,126.9159477765,123.65
2022-03-21 13:30:00,3.63864,1.06127,3.7902500000000003,3.63864,1.06127,3.7902500000000003,0.0,0.0,0.0,130.72,133.51864,3.03127,133.5530449869,3.63864,1.06127,3.7902500000000003,129.88,1.97,129.8949394703,130.47,125.46864,10.34127,125.8940883785,3.63864,1.06127,3.7902500000000003,121.83,9.28,122.1829255665,124.08,127.19864,10.48127,127.6297419831,3.63864,1.06127,3.7902500000000003,123.56,9.42,123.9185619671,124.08
2022-03-21 14:00:00,3.20352,0.9343600000000001,3.337,3.20352,0.9343600000000001,3.337,0.0,0.0,0.0,130.72,133.49352,3.11436,133.5298435564,3.20352,0.9343600000000001,3.337,130.29,2.18,130.308236501,130.47,125.43352,10.42436,125.8659414655,3.20352,0.9343600000000001,3.337,122.23,9.49,122.5978507153,124.08,127.12352,10.55436,127.5609025219,3.20352,0.9343600000000001,3.337,123.92,9.62,124.2928429154,124.08
2022-03-21 14:30:00,2.58648,0.7543900000000001,2.6942500000000003,2.58648,0.7543900000000001,2.6942500000000003,0.0,0.0,0.0,130.86,133.39648,2.05439,133.4122985135,2.58648,0.7543900000000001,2.6942500000000003,130.81,1.3,130.8164595913,130.62,125.28648,9.48439,125.6449590094,2.58648,0.7543900000000001,2.6942500000000003,122.7,8.73,123.0101739695,124.23,127.00648,9.61439,127.3698647917,2.58648,0.7543900000000001,2.6942500000000003,124.42,8.86,124.735063234,124.23
2022-03-21 15:00:00,2.8104,0.8197,2.9275,2.8104,0.8197,2.9275,0.0,0.0,0.0,131.42,132.2304,1.3497,132.2372881386,2.8104,0.8197,2.9275,129.42,0.53,129.4210852218,131.17,124.1904,8.7797,124.5003557595,2.8104,0.8197,2.9275,121.38,7.96,121.6407250883,124.78,125.8904,8.8897,126.2038809952,2.8104,0.8197,2.9275,123.08,8.07,123.3442795593,124.78
2022-03-21 15:30:00,3.40272,0.9924600000000001,3.5445,3.40272,0.9924600000000001,3.5445,0.0,0.0,0.0,132.15,130.92272,1.43246,130.9305562268,3.40272,0.9924600000000001,3.5445,127.52,0.44,127.5207590944,131.9,122.98272,8.16246,123.2532967991,3.40272,0.9924600000000001,3.5445,119.58,7.17,119.7947632411,125.51,124.66272,8.26246,124.9362317466,3.40272,0.9924600000000001,3.5445,121.26,7.27,121.4777366434,125.51
2022-03-21 16:00:00,3.7236000000000002,1.08605,3.87875,3.7236000000000002,1.08605,3.87875,0.0,0.0,0.0,132.36,130.6336,2.44605,130.6564985355,3.7236000000000002,1.08605,3.87875,126.91,1.3599999999999999,126.9172868446,132.13,122.7036,7.41605,122.9275040443,3.7236000000000002,1.08605,3.87875,118.98,6.33,119.1482660386,125.74,124.3836,7.51605,124.6104769133,3.7236000000000002,1.08605,3.87875,120.66,6.43,120.831206648,125.74
2022-03-21 16:30:00,4.58208,1.33644,4.773,4.58208,1.33644,4.773,0.0,0.0,0.0,132.49,130.63208,3.8864400000000003,130.6898800252,4.58208,1.33644,4.773,126.05,2.55,126.0757906975,132.25,122.76208,6.56644,122.9375712311,4.58208,1.33644,4.773,118.18,5.23,118.2956689824,125.94,124.43208,6.64644,124.6094607074,4.58208,1.33644,4.773,119.85,5.31,119.9675731187,125.94
2022-03-21 17:00:00,3.8064,1.1102,3.965,3.8064,1.1102,3.965,0.0,0.0,0.0,132.49,130.4564,4.7802,130.5439489712,3.8064,1.1102,3.965,126.65,3.67,126.7031625493,132.25,122.5464,5.3002,122.6609647484,3.8064,1.1102,3.965,118.74,4.19,118.8139036477,125.94,124.2164,5.3502,124.3315674678,3.8064,1.1102,3.965,120.41,4.24,120.4846284802,125.94
2022-03-21 17:30:00,3.02064,0.88102,3.1465,3.02064,0.88102,3.1465,0.0,0.0,0.0,132.49,130.24064,6.10102,130.383460426,3.02064,0.88102,3.1465,127.22,5.22,127.3270466162,132.25,122.27064,3.5910200000000003,122.3233617534,3.02064,0.88102,3.1465,119.25,2.71,119.2807888975,125.99,123.97064,3.63102,124.0238037163,3.02064,0.88102,3.1465,120.95,2.75,120.9812588792,125.99
2022-03-21 18:00:00,2.52432,0.73626,2.6295,2.52432,0.73626,2.6295,0.0,0.0,0.0,132.34,130.40432,6.92626,130.5881302119,2.52432,0.73626,2.6295,127.88,6.19,128.0297250641,132.09,122.38432,2.51626,122.4101848142,2.52432,0.73626,2.6295,119.86,1.78,119.873216358,125.86,124.08432,2.52626,124.1100336776,2.52432,0.73626,2.6295,121.56,1.79,121.5731783742,125.86
2022-03-21 18:30:00,2.83584,0.8271200000000001,2.954,2.83584,0.8271200000000001,2.954,0.0,0.0,0.0,132.09,131.44584,7.42712,131.6555010807,2.83584,0.8271200000000001,2.954,128.61,6.6,128.7792378452,131.84,123.37584,2.14712,123.3945218395,2.83584,0.8271200000000001,2.954,120.54,1.32,120.5472272597,125.65,125.09584,2.16712,125.1146098359,2.83584,0.8271200000000001,2.954,122.26,1.34,122.2673431461,125.65
2022-03-21 19:00:00,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,131.56,135.69312,6.13091,135.8315533032,3.12312,0.9109100000000001,3.25325,132.57,5.22,132.6727300541,131.32,127.37312,3.45091,127.4198590423,3.12312,0.9109100000000001,3.25325,124.25,2.54,124.2759594612,125.18,129.15312,3.49091,129.2002896992,3.12312,0.9109100000000001,3.25325,126.03,2.58,126.0564052319,125.18
2022-03-21 19:30:00,1.92168,0.56049,2.00175,1.92168,0.56049,2.00175,0.0,0.0,0.0,130.95,134.93168,6.14049,135.0713288787,1.92168,0.56049,2.00175,133.01,5.58,133.1269938818,130.7,126.60168,2.79049,126.6324295481,1.92168,0.56049,2.00175,124.68,2.23,124.6999410585,124.6,128.37168,2.82049,128.4026611479,1.92168,0.56049,2.00175,126.45,2.26,126.4701945124,124.6
2022-03-21 20:00:00,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,131.13,130.01112,7.88116,130.249775457,1.58112,0.46116,1.647,128.43,7.42,128.6441654332,130.89,121.98112,1.0811600000000001,121.9859112496,1.58112,0.46116,1.647,120.4,0.62,120.4015963349,124.78,123.70112,1.11116,123.7061104627,1.58112,0.46116,1.647,122.12,0.65,122.1217298436,124.78
2022-03-21 20:30:00,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,130.72,125.17672,9.84446,125.5632295804,1.38672,0.40446000000000004,1.4445000000000001,123.79,9.44,124.1494168331,130.46,117.41672,1.85446,117.4313636021,1.38672,0.40446000000000004,1.4445000000000001,116.03,1.45,116.0390598032,124.39,119.06672,1.8644600000000002,119.0813168497,1.38672,0.40446000000000004,1.4445000000000001,117.68,1.46,117.6890564156,124.39
2022-03-21 21:00:00,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,130.72,120.69688,11.34909,121.2292814693,1.43688,0.41909,1.49675,119.26,10.93,119.7598117066,130.46,113.20688,3.2290900000000002,113.2529235895,1.43688,0.41909,1.49675,111.77,2.81,111.8053174049,124.39,114.79688,3.24909,114.8428502065,1.43688,0.41909,1.49675,113.36,2.83,113.3953195683,124.39
2022-03-21 21:30:00,1.46544,0.42742,1.5265,1.46544,0.42742,1.5265,0.0,0.0,0.0,131.86,115.32544,13.41742,116.103334451,1.46544,0.42742,1.5265,113.86,12.99,114.598602522,131.6,108.15544,5.07742,108.2745556234,1.46544,0.42742,1.5265,106.69,4.65,106.791285225,125.45,109.67544,5.14742,109.7961660162,1.46544,0.42742,1.5265,108.21,4.72,108.3128916611,125.45
2022-03-21 22:00:00,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,131.86,108.53064,16.39352,109.7617752991,1.52064,0.44352,1.584,107.01,15.95,108.1921559079,131.6,101.78064,7.78352,102.0778225787,1.52064,0.44352,1.584,100.26,7.34,100.5283203878,125.45,103.20064,7.87352,103.5005527212,1.52064,0.44352,1.584,101.68,7.43,101.9511024953,125.45
2022-03-21 22:30:00,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,132.65,100.47664,19.27777,102.309274271,1.46664,0.42777000000000004,1.5277500000000002,99.01,18.85,100.7884050871,132.39,94.17664,10.53777,94.7643610133,1.46664,0.42777000000000004,1.5277500000000002,92.71,10.11,93.2596171984,126.21,95.50664,10.67777,96.1016808191,1.46664,0.42777000000000004,1.5277500000000002,94.04,10.25,94.5969560821,126.21
2022-03-21 23:00:00,1.48272,0.43246,1.5445,1.48272,0.43246,1.5445,0.0,0.0,0.0,132.1,94.36272,20.72246,96.6112999304,1.48272,0.43246,1.5445,92.88,20.29,95.0703870824,131.85,88.44272,11.84246,89.2320490623,1.48272,0.43246,1.5445,86.96,11.41,87.705357305,125.69,89.67272,11.99246,90.4710771963,1.48272,0.43246,1.5445,88.19,11.56,88.9444191616,125.69
2022-03-21 23:30:00,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,132.41,89.13448,22.27714,91.8761475654,1.46448,0.42714,1.5255,87.67,21.85,90.3518201256,132.15,83.52448,13.24714,84.568466212,1.46448,0.42714,1.5255,82.06,12.82,83.0553791154,125.97,84.68448,13.42714,85.7423421738,1.46448,0.42714,1.5255,83.22,13.0,84.2292609489,125.97
2022-03-22 00:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0,0.0,0.0,133.02,84.7544,23.2217,87.87807275,1.5144000000000002,0.44170000000000004,1.5775000000000001,83.24,22.78,86.3007879454,132.77,79.3944,14.1017,80.6370181384,1.5144000000000002,0.44170000000000004,1.5775000000000001,77.88,13.66,79.0688940102,126.55,80.5044,14.3017,81.7648888108,1.5144000000000002,0.44170000000000004,1.5775000000000001,78.99,13.86,80.1967561688,126.55
2022-03-22 00:30:00,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,132.91,83.7168,23.77615,87.0276272862,1.4268,0.41615,1.48625,82.29,23.36,85.5414151157,132.64,78.4268,14.61615,79.7771571257,1.4268,0.41615,1.48625,77.0,14.2,78.2984035597,126.42,79.5168,14.81615,80.8853496195,1.4268,0.41615,1.48625,78.09,14.4,79.4065998516,126.42
2022-03-22 01:00:00,1.40568,0.40999,1.46425,1.40568,0.40999,1.46425,0.0,0.0,0.0,133.2,84.79568,23.75999,88.0615947588,1.40568,0.40999,1.46425,83.39,23.35,86.5974283683,132.92,79.43568,14.62999,80.7716773657,1.40568,0.40999,1.46425,78.03,14.22,79.3151265523,126.7,80.53568,14.82999,81.8897084893,1.40568,0.40999,1.46425,79.13,14.42,80.4331604502,126.7
2022-03-22 01:30:00,1.3562400000000001,0.39557000000000003,1.41275,1.3562400000000001,0.39557000000000003,1.41275,0.0,0.0,0.0,133.21,84.23624,24.06557,87.6064825727,1.3562400000000001,0.39557000000000003,1.41275,82.88,23.67,86.1937544141,132.94,78.90624,14.87557,80.296184802,1.3562400000000001,0.39557000000000003,1.41275,77.55,14.48,78.8902585875,126.71,80.00624,15.08557,81.4160479338,1.3562400000000001,0.39557000000000003,1.41275,78.65,14.69,80.0101156105,126.71
2022-03-22 02:00:00,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,133.21,82.20848,24.83039,85.8765535607,1.3384800000000001,0.39039,1.39425,80.87,24.44,84.4823679829,132.94,76.99848,15.56039,78.555023132,1.3384800000000001,0.39039,1.39425,75.66,15.17,77.1658246894,126.71,78.07848,15.78039,79.6572014802,1.3384800000000001,0.39039,1.39425,76.74,15.39,78.2679992078,126.71
2022-03-22 02:30:00,1.36968,0.39949,1.42675,1.36968,0.39949,1.42675,0.0,0.0,0.0,133.67,80.69968,25.44949,84.6174621066,1.36968,0.39949,1.42675,79.33,25.05,83.1910536055,133.41,75.56968,16.08949,77.2634986508,1.36968,0.39949,1.42675,74.2,15.69,75.8407285039,127.14,76.59968,16.30949,78.3167315467,1.36968,0.39949,1.42675,75.23,15.91,76.8939594507,127.14
2022-03-22 03:00:00,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,133.93,79.17272,25.54746,83.1925014929,1.36272,0.39746000000000004,1.4195,77.81,25.15,81.7735813084,133.66,74.13272,16.18746,75.8794704505,1.36272,0.39746000000000004,1.4195,72.77,15.79,74.4633936911,127.39,75.17272,16.39746,76.9403309497,1.36272,0.39746000000000004,1.4195,73.81,16.0,75.5242749055,127.39
2022-03-22 03:30:00,1.3764,0.40145000000000003,1.43375,1.3764,0.40145000000000003,1.43375,0.0,0.0,0.0,133.93,78.4464,25.77145,82.5712135557,1.3764,0.40145000000000003,1.43375,77.07,25.37,81.1382881259,133.66,73.4464,16.41145,75.2576199734,1.3764,0.40145000000000003,1.43375,72.07,16.01,73.8268582563,127.39,74.4764,16.63145,76.3108071381,1.3764,0.40145000000000003,1.43375,73.1,16.23,74.8800567575,127.39
2022-03-22 04:00:00,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,133.85,77.57792,25.92481,81.7950453577,1.38792,0.40481000000000006,1.44575,76.19,25.52,80.3503982566,133.58,72.62792,16.50481,74.4796852616,1.38792,0.40481000000000006,1.44575,71.24,16.1,73.0366182131,127.31,73.62792,16.73481,75.5057909651,1.38792,0.40481000000000006,1.44575,72.24,16.33,74.0627200419,127.31
2022-03-22 04:30:00,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,134.1,78.25256,25.99908,82.4585672165,1.40256,0.40908000000000005,1.461,76.85,25.59,80.9985839382,133.82,73.26256,16.58908,75.1172435131,1.40256,0.40908000000000005,1.461,71.86,16.18,73.6590252447,127.55,74.29256,16.80908,76.1703987242,1.40256,0.40908000000000005,1.461,72.89,16.4,74.7121951223,127.55
2022-03-22 05:00:00,1.42104,0.41447000000000006,1.48025,1.42104,0.41447000000000006,1.48025,0.0,0.0,0.0,134.19,79.08104,25.56447,83.1104867863,1.42104,0.41447000000000006,1.48025,77.66,25.15,81.6308648735,133.91,74.03104,16.18447,75.7794955952,1.42104,0.41447000000000006,1.48025,72.61,15.77,74.3027926797,127.64,75.07104,16.41447,76.8446216209,1.42104,0.41447000000000006,1.48025,73.65,16.0,75.3679142606,127.64
2022-03-22 05:30:00,1.42176,0.41468000000000005,1.4809999999999999,1.42176,0.41468000000000005,1.4809999999999999,0.0,0.0,0.0,133.42,81.50176,24.34468,85.059980763,1.42176,0.41468000000000005,1.4809999999999999,80.08,23.93,83.5790123177,133.16,76.31176,15.11468,77.7942045772,1.42176,0.41468000000000005,1.4809999999999999,74.89,14.7,76.3190808383,126.91,77.37176,15.31468,78.8728639584,1.42176,0.41468000000000005,1.4809999999999999,75.95,14.9,77.3977551354,126.91
2022-03-22 06:00:00,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,133.42,86.1724,22.7607,89.127616294,1.4424000000000001,0.4207,1.5025,84.73,22.34,87.6256155471,133.16,80.6824,13.6207,81.8240376555,1.4424000000000001,0.4207,1.5025,79.24,13.2,80.331921426,126.91,81.8324,13.8107,82.9896205814,1.4424000000000001,0.4207,1.5025,80.39,13.39,81.4975103914,126.91
2022-03-22 06:30:00,1.46712,0.42791,1.5282499999999999,1.46712,0.42791,1.5282499999999999,0.0,0.0,0.0,133.38,97.09712,16.89791,98.5565323795,1.46712,0.42791,1.5282499999999999,95.63,16.47,97.0379193924,133.11,90.97712,8.24791,91.3502292436,1.46712,0.42791,1.5282499999999999,89.51,7.82,89.8509460162,126.87,92.23712,8.35791,92.6150147949,1.46712,0.42791,1.5282499999999999,90.77,7.93,91.1157384868,126.87
2022-03-22 07:00:00,1.72728,0.5037900000000001,1.79925,1.72728,0.5037900000000001,1.79925,0.0,0.0,0.0,132.35,107.54728,11.52379,108.1629103314,1.72728,0.5037900000000001,1.79925,105.82,11.02,106.3922591169,132.09,100.84728,3.29379,100.9010551776,1.72728,0.5037900000000001,1.79925,99.12,2.79,99.1592582667,125.92,102.25728,3.3437900000000003,102.3119359829,1.72728,0.5037900000000001,1.79925,100.53,2.84,100.5701073878,125.92
2022-03-22 07:30:00,1.8144,0.5292,1.8900000000000001,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,131.3,117.9144,7.1392,118.1303259286,1.8144,0.5292,1.8900000000000001,116.1,6.61,116.2880135698,131.04,110.6244,1.9792,110.6421036857,1.8144,0.5292,1.8900000000000001,108.81,1.45,108.8196609074,124.9,112.1644,1.9992,112.1822152928,1.8144,0.5292,1.8900000000000001,110.35,1.47,110.3597906848,124.9
2022-03-22 08:00:00,2.31696,0.67578,2.4135,2.31696,0.67578,2.4135,0.0,0.0,0.0,131.3,122.68696,4.43578,122.7671222203,2.31696,0.67578,2.4135,120.37,3.76,120.4287112777,131.04,115.15696,4.59578,115.2486296242,2.31696,0.67578,2.4135,112.84,3.92,112.9080687994,124.9,116.76696,4.65578,116.8597417208,2.31696,0.67578,2.4135,114.45,3.98,114.5191813628,124.9
2022-03-22 08:30:00,3.1668,0.9236500000000001,3.29875,3.1668,0.9236500000000001,3.29875,0.0,0.0,0.0,130.51,123.5868,2.65365,123.6152862415,3.1668,0.9236500000000001,3.29875,120.42,1.73,120.4324262813,130.26,116.0768,6.72365,116.2713677892,3.1668,0.9236500000000001,3.29875,112.91,5.8,113.0588700633,124.13,117.6668,6.80365,117.8633338896,3.1668,0.9236500000000001,3.29875,114.5,5.88,114.6508805025,124.13
2022-03-22 09:00:00,5.8552800000000005,1.7077900000000001,6.09925,5.8552800000000005,1.7077900000000001,6.09925,0.0,0.0,0.0,130.51,121.81528,2.9477900000000004,121.8509413479,5.8552800000000005,1.7077900000000001,6.09925,115.96,1.24,115.9666296829,130.26,114.56528,8.71779,114.8964892586,5.8552800000000005,1.7077900000000001,6.09925,108.71,7.01,108.9357801643,124.13,116.09528,8.81779,116.4296674339,5.8552800000000005,1.7077900000000001,6.09925,110.24,7.11,110.4690440802,124.13
2022-03-22 09:30:00,7.47192,2.17931,7.78325,7.47192,2.17931,7.78325,0.0,0.0,0.0,130.11,121.51192,4.35931,121.5900912318,7.47192,2.17931,7.78325,114.04,2.18,114.0608346454,129.88,114.40192,11.60931,114.9894576836,7.47192,2.17931,7.78325,106.93,9.43,107.3450036099,0.0,115.89192,11.74931,116.4859794429,7.47192,2.17931,7.78325,108.42,9.57,108.8415421611,0.0
2022-03-22 10:00:00,8.6952,2.5361000000000002,9.0575,8.6952,2.5361000000000002,9.0575,0.0,0.0,0.0,130.11,120.6452,4.5861,120.7323345101,8.6952,2.5361000000000002,9.0575,111.95,2.05,111.9687679668,129.88,113.6252,11.8861,114.2451987974,8.6952,2.5361000000000002,9.0575,104.93,9.35,105.3457516941,0.0,115.0852,12.0161,115.7108029453,8.6952,2.5361000000000002,9.0575,106.39,9.48,106.8115279359,0.0
2022-03-22 10:30:00,9.84792,2.87231,10.25825,9.84792,2.87231,10.25825,0.0,0.0,0.0,130.47,120.31792,4.64231,120.4074454312,9.84792,2.87231,10.25825,110.47,1.77,110.4841789579,130.22,113.38792,11.97231,114.0182292823,9.84792,2.87231,10.25825,103.54,9.1,103.9391244912,0.0,114.84792,12.10231,115.4838111411,9.84792,2.87231,10.25825,105.0,9.23,105.4048997912,0.0
2022-03-22 11:00:00,10.83288,3.15959,11.28425,10.83288,3.15959,11.28425,0.0,0.0,0.0,130.47,119.89288,5.13959,120.0029918796,10.83288,3.15959,11.28425,109.06,1.98,109.0779721117,130.22,113.03288,12.45959,113.7175155553,10.83288,3.15959,11.28425,102.2,9.3,102.6222685386,0.0,114.49288,12.58959,115.1829733383,10.83288,3.15959,11.28425,103.66,9.43,104.0880420606,0.0
2022-03-22 11:30:00,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0.0,0.0,0.0,130.57,120.90136,5.70998,121.0361215565,10.25136,2.98998,10.6785,110.65,2.7199999999999998,110.683426492,130.31,113.97136,12.97998,114.7081112261,10.25136,2.98998,10.6785,103.72,9.99,104.1999928023,0.0,115.41136,13.12998,116.1558366672,10.25136,2.98998,10.6785,105.16,10.14,105.6477411022,0.0
2022-03-22 12:00:00,9.23952,2.6948600000000003,9.6245,9.23952,2.6948600000000003,9.6245,0.0,0.0,0.0,130.57,121.84952,5.53486,121.9751622235,9.23952,2.6948600000000003,9.6245,112.61,2.84,112.6458064022,130.31,114.80952,12.81486,115.5224935649,9.23952,2.6948600000000003,9.6245,105.57,10.12,106.0539452354,0.0,116.28952,12.95486,117.0088922238,9.23952,2.6948600000000003,9.6245,107.05,10.26,107.5405509564,0.0
2022-03-22 12:30:00,9.7776,2.8518,10.185,9.7776,2.8518,10.185,0.0,0.0,0.0,130.71,120.5876,5.1918,120.6993125954,9.7776,2.8518,10.185,110.81,2.34,110.8347044025,130.46,113.6476,12.5218,114.3353508806,9.7776,2.8518,10.185,103.87,9.67,104.3191535625,0.0,115.0976,12.6618,115.7919630415,9.7776,2.8518,10.185,105.32,9.81,105.7758880842,0.0
2022-03-22 13:00:00,10.30104,3.00447,10.73025,10.30104,3.00447,10.73025,0.0,0.0,0.0,130.84,116.02104,3.42447,116.0715672224,10.30104,3.00447,10.73025,105.72,0.42,105.7208342759,130.58,109.37104,10.86447,109.9093312647,10.30104,3.00447,10.73025,99.07,7.86,99.3813086048,0.0,110.76104,10.97447,111.3034005485,10.30104,3.00447,10.73025,100.46,7.97,100.775654302,0.0
2022-03-22 13:30:00,10.51128,3.06579,10.94925,10.51128,3.06579,10.94925,0.0,0.0,0.0,131.21,114.10128,3.46579,114.1539039979,10.51128,3.06579,10.94925,103.59,0.4,103.5907722724,130.95,107.57128,10.20579,108.054330919,10.51128,3.06579,10.94925,97.06,7.14,97.3222646674,0.0,108.93128,10.31579,109.4186423137,10.51128,3.06579,10.94925,98.42,7.25,98.6866703258,0.0
2022-03-22 14:00:00,9.234,2.69325,9.61875,9.234,2.69325,9.61875,0.0,0.0,0.0,131.35,112.794,3.60325,112.8515389641,9.234,2.69325,9.61875,103.56,0.91,103.5639980881,131.09,106.284,9.46325,106.7044598719,9.234,2.69325,9.61875,97.05,6.77,97.2858437801,0.0,107.654,9.56325,108.0779323755,9.234,2.69325,9.61875,98.42,6.87,98.6594815514,0.0
2022-03-22 14:30:00,6.79032,1.9805100000000002,7.07325,6.79032,1.9805100000000002,7.07325,0.0,0.0,0.0,131.43,111.05032,5.19051,111.1715564619,6.79032,1.9805100000000002,7.07325,104.26,3.21,104.3094036988,131.15,104.49032,6.54051,104.6948195698,6.79032,1.9805100000000002,7.07325,97.7,4.5600000000000005,97.8063576666,0.0,105.85032,6.61051,106.0565372175,6.79032,1.9805100000000002,7.07325,99.06,4.63,99.168142566,0.0
2022-03-22 15:00:00,5.6630400000000005,1.65172,5.899,5.6630400000000005,1.65172,5.899,0.0,0.0,0.0,131.72,112.55304,4.38172,112.6382984753,5.6630400000000005,1.65172,5.899,106.89,2.73,106.924856792,131.44,105.82304,6.66172,106.0325153347,5.6630400000000005,1.65172,5.899,100.16,5.01,100.2852217428,0.0,107.22304,6.74172,107.4347760057,5.6630400000000005,1.65172,5.899,101.56,5.09,101.687470713,0.0
2022-03-22 15:30:00,4.7145600000000005,1.37508,4.911,4.7145600000000005,1.37508,4.911,0.0,0.0,0.0,131.37,114.31456,3.02508,114.3545789945,4.7145600000000005,1.37508,4.911,109.6,1.65,109.6124194606,131.11,107.41456,7.36508,107.666764154,4.7145600000000005,1.37508,4.911,102.7,5.99,102.8745357219,0.0,108.85456,7.44508,109.1088651256,4.7145600000000005,1.37508,4.911,104.14,6.07,104.3167508121,0.0
2022-03-22 16:00:00,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,131.37,117.51864,2.47127,117.54462098650001,4.59864,1.34127,4.79025,112.92,1.13,112.9256538613,131.11,110.42864,7.81127,110.7045639134,4.59864,1.34127,4.79025,105.83,6.47,106.0275898057,0.0,111.91864,7.91127,112.1979062749,4.59864,1.34127,4.79025,107.32,6.57,107.5209156397,0.0
2022-03-22 16:30:00,4.04208,1.17894,4.2105,4.04208,1.17894,4.2105,0.0,0.0,0.0,130.89,119.71208,2.69894,119.7425002873,4.04208,1.17894,4.2105,115.67,1.52,115.679986601,130.62,112.44208,7.23894,112.6748579189,4.04208,1.17894,4.2105,108.4,6.06,108.5692571587,0.0,113.96208,7.31894,114.1968588038,4.04208,1.17894,4.2105,109.92,6.14,110.0913529756,0.0
2022-03-22 17:00:00,3.58392,1.04531,3.73325,3.58392,1.04531,3.73325,0.0,0.0,0.0,130.68,120.98392,3.05531,121.0224930241,3.58392,1.04531,3.73325,117.4,2.01,117.417205298,130.41,113.62392,6.60531,113.815751618,3.58392,1.04531,3.73325,110.04,5.5600000000000005,110.1803757481,0.0,115.17392,6.69531,115.368362319,3.58392,1.04531,3.73325,111.59,5.65,111.7329432173,0.0
2022-03-22 17:30:00,2.74608,0.8009400000000001,2.8605,2.74608,0.8009400000000001,2.8605,0.0,0.0,0.0,130.92,123.46608,3.15094,123.5062805425,2.74608,0.8009400000000001,2.8605,120.72,2.35,120.7428710111,130.66,115.86608,6.07094,116.0250180222,2.74608,0.8009400000000001,2.8605,113.12,5.27,113.2426920379,0.0,117.46608,6.14094,117.6264897659,2.74608,0.8009400000000001,2.8605,114.72,5.34,114.8442162235,0.0
2022-03-22 18:00:00,2.19432,0.6400100000000001,2.28575,2.19432,0.6400100000000001,2.28575,0.0,0.0,0.0,130.78,125.16432,3.28001,125.2072899901,2.19432,0.6400100000000001,2.28575,122.97,2.64,122.9983353546,130.51,117.44432,5.61001,117.5782314566,2.19432,0.6400100000000001,2.28575,115.25,4.97,115.3571124812,0.0,119.06432,5.68001,119.1997265545,2.19432,0.6400100000000001,2.28575,116.87,5.04,116.9786241157,0.0
2022-03-22 18:30:00,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,130.71,126.098,3.964,126.1602905038,1.968,0.5740000000000001,2.05,124.13,3.39,124.1762819543,130.44,118.298,4.824,118.3963165812,1.968,0.5740000000000001,2.05,116.33,4.25,116.4076088578,0.0,119.938,4.884,120.0373995886,1.968,0.5740000000000001,2.05,117.97,4.31,118.0487060497,0.0
2022-03-22 19:00:00,1.9406400000000001,0.5660200000000001,2.0215,1.9406400000000001,0.5660200000000001,2.0215,0.0,0.0,0.0,130.15,130.21064,2.48602,130.2343697518,1.9406400000000001,0.5660200000000001,2.0215,128.27,1.92,128.2843688841,129.88,122.17064,6.14602,122.3251357647,1.9406400000000001,0.5660200000000001,2.0215,120.23,5.58,120.3594171638,0.0,123.86064,6.22602,124.0170208731,1.9406400000000001,0.5660200000000001,2.0215,121.92,5.66,122.0513088828,0.0
2022-03-22 19:30:00,1.9615200000000002,0.57211,2.04325,1.9615200000000002,0.57211,2.04325,0.0,0.0,0.0,131.13,129.55152,3.30211,129.5935965423,1.9615200000000002,0.57211,2.04325,127.59,2.73,127.6192031005,130.86,121.57152,5.4821100000000005,121.695061548,1.9615200000000002,0.57211,2.04325,119.61,4.91,119.7107355253,0.0,123.25152,5.55211,123.376509546,1.9615200000000002,0.57211,2.04325,121.29,4.98,121.3921929121,0.0
2022-03-22 20:00:00,1.98696,0.5795300000000001,2.06975,1.98696,0.5795300000000001,2.06975,0.0,0.0,0.0,131.1,125.77696,4.89953,125.8723522505,1.98696,0.5795300000000001,2.06975,123.79,4.32,123.865356335,130.86,118.01696,3.97953,118.0840357824,1.98696,0.5795300000000001,2.06975,116.03,3.4,116.0798040143,0.0,119.65696,4.03953,119.7251263481,1.98696,0.5795300000000001,2.06975,117.67,3.46,117.7208583897,0.0
2022-03-22 20:30:00,1.8732000000000002,0.54635,1.95125,1.8732000000000002,0.54635,1.95125,0.0,0.0,0.0,130.74,121.9932,6.58635,122.1708674462,1.8732000000000002,0.54635,1.95125,120.12,6.04,120.2717589461,130.47,114.4732,2.31635,114.4966331189,1.8732000000000002,0.54635,1.95125,112.6,1.77,112.6139107748,0.0,116.0532,2.32635,116.0765141386,1.8732000000000002,0.54635,1.95125,114.18,1.78,114.1938737411,0.0
2022-03-22 21:00:00,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,130.81,116.73016,7.86338,116.99471355,1.28016,0.37338000000000005,1.3335,115.45,7.49,115.6927076354,130.55,109.46016,0.9333800000000001,109.4641394496,1.28016,0.37338000000000005,1.3335,108.18,0.56,108.1814494264,0.0,110.98016,0.9333800000000001,110.9840849485,1.28016,0.37338000000000005,1.3335,109.7,0.56,109.7014293435,0.0
2022-03-22 21:30:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,131.1,111.56976,10.05618,112.022042932,1.28976,0.37618,1.3435000000000001,110.28,9.68,110.7040234138,130.84,104.62976,1.97618,104.648420748,1.28976,0.37618,1.3435000000000001,103.34,1.6,103.3523855554,0.0,106.06976,1.99618,106.0885418933,1.28976,0.37618,1.3435000000000001,104.78,1.62,104.792522634,0.0
2022-03-22 22:00:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,131.93,105.09976,13.18618,105.92372206,1.28976,0.37618,1.3435000000000001,103.81,12.81,104.5973814204,131.67,98.52976,4.81618,98.6473983207,1.28976,0.37618,1.3435000000000001,97.24,4.44,97.3413129149,0.0,99.89976,4.87618,100.0186941499,1.28976,0.37618,1.3435000000000001,98.61,4.5,98.7126238128,0.0
2022-03-22 22:30:00,1.29,0.37625000000000003,1.34375,1.29,0.37625000000000003,1.34375,0.0,0.0,0.0,132.64,97.75,16.58625,99.1471945597,1.29,0.37625000000000003,1.34375,96.46,16.21,97.8125538977,132.38,91.61,7.9262500000000005,91.9522568459,1.29,0.37625000000000003,1.34375,90.32,7.55,90.6350092404,0.0,92.87,8.03625,93.2170489453,1.29,0.37625000000000003,1.34375,91.58,7.66,91.8997932533,0.0
2022-03-22 23:00:00,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,132.86,91.67392,18.08156,93.4400900053,1.27392,0.37156000000000006,1.327,90.4,17.71,92.1184243243,132.58,85.89392,9.30156,86.396090834,1.27392,0.37156000000000006,1.327,84.62,8.93,85.0898895287,0.0,87.10392,9.42156,87.6119779037,1.27392,0.37156000000000006,1.327,85.83,9.05,86.305801659,0.0
2022-03-22 23:30:00,1.254,0.36575,1.30625,1.254,0.36575,1.30625,0.0,0.0,0.0,133.71,86.784,19.64575,88.9798749665,1.254,0.36575,1.30625,85.53,19.28,87.6761044983,133.43,81.294,10.66575,81.9906864166,1.254,0.36575,1.30625,80.04,10.3,80.7000099133,0.0,82.404,10.81575,83.1107674376,1.254,0.36575,1.30625,81.15,10.45,81.8200769983,0.0
2022-03-23 00:00:00,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,134.05,82.40792,21.34981,85.1286066241,1.2679200000000002,0.36981,1.32075,81.14,20.98,83.8084721254,133.77,77.17792,12.22981,78.1408957471,1.2679200000000002,0.36981,1.32075,75.91,11.86,76.8309032877,0.0,78.23792,12.39981,79.2144394284,1.2679200000000002,0.36981,1.32075,76.97,12.03,77.90444018150001,0.0
2022-03-23 00:30:00,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,134.17,81.1556,21.95205,84.0721351612,1.2756,0.37205000000000005,1.32875,79.88,21.58,82.7436450732,133.88,75.9956,12.77205,77.0613812526,1.2756,0.37205000000000005,1.32875,74.72,12.4,75.741919701,0.0,77.0456,12.94205,78.1250352804,1.2756,0.37205000000000005,1.32875,75.77,12.57,76.8055844324,0.0
2022-03-23 01:00:00,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,133.87,82.2812,21.9991,85.1713348155,1.2312,0.35910000000000003,1.2825,81.05,21.64,83.8891655698,133.59,77.0612,12.8591,78.1267239698,1.2312,0.35910000000000003,1.2825,75.83,12.5,76.8533597184,0.0,78.1012,13.0391,79.1821669964,1.2312,0.35910000000000003,1.2825,76.87,12.68,77.9087883361,0.0
2022-03-23 01:30:00,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,134.1,81.4708,22.52315,84.5268214152,1.2108,0.35315,1.26125,80.26,22.17,83.2656982196,133.82,76.3208,13.33315,77.4766894076,1.2108,0.35315,1.26125,75.11,12.98,76.2233068031,0.0,77.3608,13.51315,78.5321501015,1.2108,0.35315,1.26125,76.15,13.16,77.2787687531,0.0
2022-03-23 02:00:00,1.20312,0.35091000000000006,1.25325,1.20312,0.35091000000000006,1.25325,0.0,0.0,0.0,134.41,79.41312,23.02091,82.6825611926,1.20312,0.35091000000000006,1.25325,78.21,22.67,81.4293129039,134.14,74.37312,13.76091,75.6354653755,1.20312,0.35091000000000006,1.25325,73.17,13.41,74.3886886563,0.0,75.39312,13.95091,76.6730098089,1.20312,0.35091000000000006,1.25325,74.19,13.6,75.4262295226,0.0
2022-03-23 02:30:00,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,134.45,77.9436,23.38105,81.3749241478,1.2036,0.35105000000000003,1.2537500000000001,76.74,23.03,80.1212112989,134.18,72.9836,14.10105,74.3333402994,1.2036,0.35105000000000003,1.2537500000000001,71.78,13.75,73.0850935554,0.0,73.9836,14.29105,75.3512254649,1.2036,0.35105000000000003,1.2537500000000001,72.78,13.94,74.1029823961,0.0
2022-03-23 03:00:00,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,134.5,76.70736,23.64048,80.2676234406,1.16736,0.34048,1.216,75.54,23.3,79.0517653187,134.23,71.82736,14.32048,73.2410116806,1.16736,0.34048,1.216,70.66,13.98,72.0296883236,0.0,72.79736,14.52048,74.2313947222,1.16736,0.34048,1.216,71.63,14.18,73.0200609422,0.0
2022-03-23 03:30:00,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,134.5,75.9524,23.48945,79.5017064412,1.2324,0.35945000000000005,1.28375,74.72,23.13,78.2181264158,134.23,71.1224,14.17945,72.5220834233,1.2324,0.35945000000000005,1.28375,69.89,13.82,71.2432768758,0.0,72.0924,14.35945,73.5085569309,1.2324,0.35945000000000005,1.28375,70.86,14.0,72.229769486,0.0
2022-03-23 04:00:00,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,134.69,75.63624,23.57432,79.2249289353,1.14624,0.33432,1.194,74.49,23.24,78.0311328894,134.43,70.80624,14.24432,72.2248175851,1.14624,0.33432,1.194,69.66,13.91,71.0352285841,0.0,71.76624,14.44432,73.2054067949,1.14624,0.33432,1.194,70.62,14.11,72.0158072926,0.0
2022-03-23 04:30:00,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,134.75,75.80136,23.42873,79.3394704246,1.16136,0.33873000000000003,1.20975,74.64,23.09,78.1298771278,134.49,70.97136,14.08873,72.3562454337,1.16136,0.33873000000000003,1.20975,69.81,13.75,71.1512375156,0.0,71.93136,14.27873,73.3348667542,1.16136,0.33873000000000003,1.20975,70.77,13.94,72.1298585885,0.0
2022-03-23 05:00:00,1.1508,0.33565,1.19875,1.1508,0.33565,1.19875,0.0,0.0,0.0,134.75,76.9508,22.84565,80.27047617,1.1508,0.33565,1.19875,75.8,22.51,79.071740211,134.49,72.0508,13.54565,73.3130439592,1.1508,0.33565,1.19875,70.9,13.21,72.1201365778,0.0,73.0408,13.73565,74.321104308,1.1508,0.33565,1.19875,71.89,13.4,73.1281895031,0.0
2022-03-23 05:30:00,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,134.18,79.81144,22.11167,82.8178235953,1.17144,0.34167000000000003,1.22025,78.64,21.77,81.5976868545,133.92,74.72144,12.91167,75.8287862086,1.17144,0.34167000000000003,1.22025,73.55,12.57,74.6164016822,0.0,75.75144,13.09167,76.874394212,1.17144,0.34167000000000003,1.22025,74.58,12.75,75.6620043351,0.0
2022-03-23 06:00:00,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,133.56,83.98128,20.27329,86.3936437353,1.21128,0.35329000000000005,1.2617500000000001,82.77,19.92,85.1333031193,133.3,78.65128,11.25329,79.4522522114,1.21128,0.35329000000000005,1.2617500000000001,77.44,10.9,78.2033477544,0.0,79.72128,11.41329,80.5341273838,1.21128,0.35329000000000005,1.2617500000000001,78.51,11.06,79.2852047989,0.0
2022-03-23 06:30:00,1.29024,0.37632000000000004,1.344,1.29024,0.37632000000000004,1.344,0.0,0.0,0.0,132.55,95.22024,13.96632,96.2390367782,1.29024,0.37632000000000004,1.344,93.93,13.59,94.9080238968,132.3,89.26024,5.46632,89.4274627796,1.29024,0.37632000000000004,1.344,87.97,5.09,88.1171322729,0.0,90.48024,5.54632,90.6500716823,1.29024,0.37632000000000004,1.344,89.19,5.17,89.3397168117,0.0
2022-03-23 07:00:00,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,131.72,105.03768,9.06099,105.4277750859,1.71768,0.50099,1.78925,103.32,8.56,103.6739890233,131.46,98.51768,1.45099,98.5283646701,1.71768,0.50099,1.78925,96.8,0.9500000000000001,96.8046615613,0.0,99.85768,1.48099,99.868661683,1.71768,0.50099,1.78925,98.14,0.98,98.144892888,0.0
2022-03-23 07:30:00,3.2088,0.9359000000000001,3.3425000000000002,3.2088,0.9359000000000001,3.3425000000000002,0.0,0.0,0.0,131.15,114.5088,5.2259,114.6279865838,3.2088,0.9359000000000001,3.3425000000000002,111.3,4.29,111.3826472122,130.91,107.5388,4.4259,107.6298383175,3.2088,0.9359000000000001,3.3425000000000002,104.33,3.49,104.3883566304,0.0,108.9888,4.4559,109.0798495152,3.2088,0.9359000000000001,3.3425000000000002,105.78,3.52,105.8385506326,0.0
2022-03-23 08:00:00,4.4054400000000005,1.28492,4.589,4.4054400000000005,1.28492,4.589,0.0,0.0,0.0,130.79,119.20544,2.40492,119.2296966607,4.4054400000000005,1.28492,4.589,114.8,1.12,114.8054632846,130.55,112.02544,7.69492,112.289407341,4.4054400000000005,1.28492,4.589,107.62,6.41,107.8107253477,0.0,113.52544,7.78492,113.7920493998,4.4054400000000005,1.28492,4.589,109.12,6.5,109.3134227806,0.0
2022-03-23 08:30:00,5.5857600000000005,1.62918,5.8185,5.5857600000000005,1.62918,5.8185,0.0,0.0,0.0,130.29,120.94576,2.98918,120.9826932212,5.5857600000000005,1.62918,5.8185,115.36,1.3599999999999999,115.368016365,130.06,113.76576,10.329180000000001,114.233708282,5.5857600000000005,1.62918,5.8185,108.18,8.7,108.5292697847,0.0,115.25576,10.43918,115.7275537297,5.5857600000000005,1.62918,5.8185,109.67,8.81,110.0232929883,0.0
2022-03-23 09:00:00,6.3408,1.8494000000000002,6.605,6.3408,1.8494000000000002,6.605,0.0,0.0,0.0,130.34,119.6308,3.1894,119.6733077215,6.3408,1.8494000000000002,6.605,113.29,1.34,113.2979245176,130.12,112.5708,10.5094,113.0603047095,6.3408,1.8494000000000002,6.605,106.23,8.66,106.5824023936,0.0,114.0508,10.6394,114.5459812172,6.3408,1.8494000000000002,6.605,107.71,8.79,108.0680720657,0.0
2022-03-23 09:30:00,7.45032,2.17301,7.76075,7.45032,2.17301,7.76075,0.0,0.0,0.0,130.18,119.71032,4.32301,119.7883513951,7.45032,2.17301,7.76075,112.26,2.15,112.2805864787,129.95,112.70032,11.61301,113.297061433,7.45032,2.17301,7.76075,105.25,9.44,105.6724945291,0.0,114.16032,11.74301,114.7626984101,7.45032,2.17301,7.76075,106.71,9.57,107.1382704733,0.0
2022-03-23 10:00:00,8.2668,2.41115,8.61125,8.2668,2.41115,8.61125,0.0,0.0,0.0,130.49,118.6968,3.99115,118.763881751,8.2668,2.41115,8.61125,110.43,1.58,110.4413025095,130.27,111.8068,11.33115,112.3795154224,8.2668,2.41115,8.61125,103.54,8.92,103.9235199558,0.0,113.2468,11.45115,113.824279249,8.2668,2.41115,8.61125,104.98,9.04,105.3685057311,0.0
