Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-23 10:30:00,9.79248,2.85614,10.2005,9.79248,2.85614,10.2005,0.0,0.0,0.0,130.75,116.55248,3.32614,116.5999305379,9.79248,2.85614,10.2005,106.76,0.47000000000000003,106.7610345585,130.52,109.85248,10.79614,110.3817195058,9.79248,2.85614,10.2005,100.06,7.94,100.3745346191,0.0,111.25248,10.90614,111.785769201,9.79248,2.85614,10.2005,101.46,8.05,101.7788489815,0.0
2022-03-23 11:00:00,10.12032,2.95176,10.542,10.12032,2.95176,10.542,0.0,0.0,0.0,130.75,116.57032,3.80176,116.6322977738,10.12032,2.95176,10.542,106.45,0.85,106.4533935579,130.52,109.88032,11.22176,110.4518565747,10.12032,2.95176,10.542,99.76,8.27,100.1022002755,0.0,111.29032,11.33176,111.8657414511,10.12032,2.95176,10.542,101.17,8.38,101.5164681222,0.0
2022-03-23 11:30:00,9.78528,2.85404,10.193,9.78528,2.85404,10.193,0.0,0.0,0.0,130.82,115.34528,3.70404,115.4047379036,9.78528,2.85404,10.193,105.56,0.85,105.5634221689,130.58,108.69528,11.13404,109.2640413906,9.78528,2.85404,10.193,98.91,8.28,99.2559645563,0.0,110.08528,11.25404,110.6590361832,9.78528,2.85404,10.193,100.3,8.4,100.6511301477,0.0
2022-03-23 12:00:00,10.09032,2.94301,10.51075,10.09032,2.94301,10.51075,0.0,0.0,0.0,131.14,113.87032,3.17301,113.9145195722,10.09032,2.94301,10.51075,103.78,0.23,103.7802548657,130.9,107.34032,10.70301,107.8726041252,10.09032,2.94301,10.51075,97.25,7.76,97.5591107996,0.0,108.70032,10.81301,109.236810432,10.09032,2.94301,10.51075,98.61,7.87,98.9235512909,0.0
2022-03-23 12:30:00,10.18896,2.97178,10.6135,10.18896,2.97178,10.6135,0.0,0.0,0.0,131.5,113.54896,3.30178,113.5969544849,10.18896,2.97178,10.6135,103.36,0.33,103.3605267982,131.26,107.04896,10.49178,107.5618765393,10.18896,2.97178,10.6135,96.86,7.52,97.1514796593,0.0,108.40896,10.59178,108.9251505018,10.18896,2.97178,10.6135,98.22,7.62,98.5151399532,0.0
2022-03-23 13:00:00,8.94264,2.60827,9.31525,8.94264,2.60827,9.31525,0.0,0.0,0.0,131.58,111.00264,4.36827,111.0885586807,8.94264,2.60827,9.31525,102.06,1.76,102.075174259,131.33,104.57264,8.55827,104.9222618035,8.94264,2.60827,9.31525,95.63,5.95,95.8149226373,0.0,105.91264,8.64827,106.2651395603,8.94264,2.60827,9.31525,96.97,6.04,97.1579255645,0.0
2022-03-23 13:30:00,7.60848,2.21914,7.9254999999999995,7.60848,2.21914,7.9254999999999995,0.0,0.0,0.0,131.41,112.61848,3.98914,112.6891089478,7.60848,2.21914,7.9254999999999995,105.01,1.77,105.0249160914,131.16,106.01848,8.08914,106.3266301895,7.60848,2.21914,7.9254999999999995,98.41,5.87,98.5849126388,0.0,107.38848,8.16914,107.6987487627,7.60848,2.21914,7.9254999999999995,99.78,5.95,99.9572453602,0.0
2022-03-23 14:00:00,8.22528,2.39904,8.568,8.22528,2.39904,8.568,0.0,0.0,0.0,131.35,112.44528,3.27904,112.493080221,8.22528,2.39904,8.568,104.22,0.88,104.2237151516,131.09,105.88528,9.11904,106.2772290343,8.22528,2.39904,8.568,97.66,6.72,97.8909290997,0.0,107.26528,9.20904,107.6598658331,8.22528,2.39904,8.568,99.04,6.8100000000000005,99.2738520457,0.0
2022-03-23 14:30:00,7.30152,2.12961,7.6057500000000005,7.30152,2.12961,7.6057500000000005,0.0,0.0,0.0,131.46,110.27152,3.75961,110.3355916759,7.30152,2.12961,7.6057500000000005,102.97,1.63,102.9829005224,131.18,103.78152,8.14961,104.1010088167,7.30152,2.12961,7.6057500000000005,96.48,6.02,96.6676305699,0.0,105.13152,8.23961,105.4539125422,7.30152,2.12961,7.6057500000000005,97.83,6.11,98.0206151786,0.0
2022-03-23 15:00:00,6.62352,1.93186,6.8995,6.62352,1.93186,6.8995,0.0,0.0,0.0,131.44,109.94352,3.61186,110.0028323392,6.62352,1.93186,6.8995,103.32,1.6800000000000002,103.3336576339,131.18,103.43352,7.90186,103.73491433,6.62352,1.93186,6.8995,96.81,5.97,96.9939018702,0.0,104.78352,7.98186,105.0870884203,6.62352,1.93186,6.8995,98.16,6.05,98.3462663247,0.0
2022-03-23 15:30:00,5.33016,1.55463,5.55225,5.33016,1.55463,5.55225,0.0,0.0,0.0,131.32,111.79016,3.43463,111.8429101734,5.33016,1.55463,5.55225,106.46,1.88,106.4765983679,131.04,105.10016,7.31463,105.3543897712,5.33016,1.55463,5.55225,99.77,5.76,99.9361321045,0.0,106.48016,7.39463,106.7366152099,5.33016,1.55463,5.55225,101.15,5.84,101.3184489617,0.0
2022-03-23 16:00:00,4.99152,1.45586,5.1995000000000005,4.99152,1.45586,5.1995000000000005,0.0,0.0,0.0,131.28,114.55152,3.09586,114.5933465933,4.99152,1.45586,5.1995000000000005,109.56,1.6400000000000001,109.5722738652,131.04,107.66152,7.44586,107.9186903175,4.99152,1.45586,5.1995000000000005,102.67,5.99,102.8445866344,0.0,109.10152,7.51586,109.3600924371,4.99152,1.45586,5.1995000000000005,104.11,6.06,104.2862200868,0.0
2022-03-23 16:30:00,4.18848,1.22164,4.3629999999999995,4.18848,1.22164,4.3629999999999995,0.0,0.0,0.0,131.09,117.26848,3.14164,117.3105549531,4.18848,1.22164,4.3629999999999995,113.08,1.92,113.09629879,130.81,110.17848,6.91164,110.3950552452,4.18848,1.22164,4.3629999999999995,105.99,5.69,106.1426219763,0.0,111.65848,6.99164,111.8771611447,4.18848,1.22164,4.3629999999999995,107.47,5.77,107.624782462,0.0
2022-03-23 17:00:00,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,130.83,119.29656,3.09358,119.3366643788,3.40656,0.9935800000000001,3.5484999999999998,115.89,2.1,115.9090251016,130.55,112.05656,6.48358,112.2439728834,3.40656,0.9935800000000001,3.5484999999999998,108.65,5.49,108.788614294,0.0,113.56656,6.56358,113.7560729484,3.40656,0.9935800000000001,3.5484999999999998,110.16,5.57,110.3007275588,0.0
2022-03-23 17:30:00,2.73936,0.79898,2.8535,2.73936,0.79898,2.8535,0.0,0.0,0.0,130.79,121.31936,3.42898,121.3678088072,2.73936,0.79898,2.8535,118.58,2.63,118.6091619564,130.55,113.88936,5.7889800000000005,114.0363916066,2.73936,0.79898,2.8535,111.15,4.99,111.2619548633,0.0,115.44936,5.85898,115.5979341124,2.73936,0.79898,2.8535,112.71,5.06,112.823524586,0.0
2022-03-23 18:00:00,2.16816,0.63238,2.2585,2.16816,0.63238,2.2585,0.0,0.0,0.0,130.68,122.49816,4.28238,122.5729904255,2.16816,0.63238,2.2585,120.33,3.65,120.3853454537,130.41,114.95816,4.64238,115.0518589274,2.16816,0.63238,2.2585,112.79,4.01,112.8612608471,0.0,116.53816,4.70238,116.6329932474,2.16816,0.63238,2.2585,114.37,4.07,114.4423951165,0.0
2022-03-23 18:30:00,2.8826400000000003,0.84077,3.00275,2.8826400000000003,0.84077,3.00275,0.0,0.0,0.0,130.76,122.97264,5.33077,123.0881281739,2.8826400000000003,0.84077,3.00275,120.09,4.49,120.1739081498,130.48,115.42264,4.0707699999999996,115.4944024313,2.8826400000000003,0.84077,3.00275,112.54,3.23,112.5863424222,0.0,117.00264,4.11077,117.0748316119,2.8826400000000003,0.84077,3.00275,114.12,3.27,114.1668397566,0.0
2022-03-23 19:00:00,5.53704,1.61497,5.76775,5.53704,1.61497,5.76775,0.0,0.0,0.0,130.65,125.51704,7.22497,125.7248086969,5.53704,1.61497,5.76775,119.98,5.61,120.1110840014,130.38,117.98704,3.77497,118.0474142303,5.53704,1.61497,5.76775,112.45,2.16,112.4707433069,0.0,119.56704,3.80497,119.6275672705,5.53704,1.61497,5.76775,114.03,2.19,114.0510280532,0.0
2022-03-23 19:30:00,2.35776,0.6876800000000001,2.456,2.35776,0.6876800000000001,2.456,0.0,0.0,0.0,130.59,125.29776,4.95768,125.3958023699,2.35776,0.6876800000000001,2.456,122.94,4.27,123.0141313021,130.32,117.62776,4.09768,117.6991117384,2.35776,0.6876800000000001,2.456,115.27,3.41,115.3204275053,0.0,119.21776,4.13768,119.2895414326,2.35776,0.6876800000000001,2.456,116.86,3.45,116.9109152304,0.0
2022-03-23 20:00:00,4.5144,1.3167,4.7025,4.5144,1.3167,4.7025,0.0,0.0,0.0,131.51,120.9344,8.7367,121.2495733199,4.5144,1.3167,4.7025,116.42,7.42,116.6562162939,131.23,113.6344,3.0467,113.6752358443,4.5144,1.3167,4.7025,109.12,1.73,109.1337129397,0.0,115.1644,3.0767,115.2054907991,4.5144,1.3167,4.7025,110.65,1.76,110.6639964035,0.0
2022-03-23 20:30:00,5.3124,1.54945,5.53375,5.3124,1.54945,5.53375,0.0,0.0,0.0,132.16,116.9024,12.08945,117.5258521648,5.3124,1.54945,5.53375,111.59,10.54,112.0866615615,131.89,109.8724,3.86945,109.9405153938,5.3124,1.54945,5.53375,104.56,2.32,104.585735165,0.0,111.3524,3.89945,111.4206565053,5.3124,1.54945,5.53375,106.04,2.35,106.0660365056,0.0
2022-03-23 21:00:00,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,132.16,113.718,10.4865,114.2004825132,1.428,0.41650000000000004,1.4875,112.29,10.07,112.7406271049,131.89,106.668,2.2765,106.6922896757,1.428,0.41650000000000004,1.4875,105.24,1.8599999999999999,105.2564354327,0.0,108.128,2.3165,108.1528111343,1.428,0.41650000000000004,1.4875,106.7,1.9,106.7169152478,0.0
2022-03-23 21:30:00,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,132.67,109.17232,12.32526,109.8658613412,1.25232,0.36526000000000003,1.3045,107.92,11.96,108.5806981005,132.39,102.38232,3.94526,102.4583062765,1.25232,0.36526000000000003,1.3045,101.13,3.58,101.1933461251,0.0,103.79232,3.9852600000000002,103.8688018042,1.25232,0.36526000000000003,1.3045,102.54,3.62,102.603879069,0.0
2022-03-23 22:00:00,1.2408000000000001,0.3619,1.2925,1.2408000000000001,0.3619,1.2925,0.0,0.0,0.0,132.94,103.4408,14.4319,104.442706027,1.2408000000000001,0.3619,1.2925,102.2,14.07,103.1639709395,132.66,96.9908,5.8919,97.1695928274,1.2408000000000001,0.3619,1.2925,95.75,5.53,95.9095584392,0.0,98.3308,5.9719,98.5119780446,1.2408000000000001,0.3619,1.2925,97.09,5.61,97.2519418829,0.0
2022-03-23 22:30:00,1.22184,0.35637,1.27275,1.22184,0.35637,1.27275,0.0,0.0,0.0,133.15,96.79184,16.86637,98.2503675696,1.22184,0.35637,1.27275,95.57,16.51,96.9855917134,132.88,90.73184,8.13637,91.095923655,1.22184,0.35637,1.27275,89.51,7.78,89.8474735315,0.0,91.97184,8.24637,92.340792563,1.22184,0.35637,1.27275,90.75,7.89,91.0923410611,0.0
2022-03-23 23:00:00,0.9957600000000001,0.29043,1.03725,0.9957600000000001,0.29043,1.03725,0.0,0.0,0.0,133.02,90.83576,18.13043,92.6274677769,0.9957600000000001,0.29043,1.03725,89.84,17.84,91.5941657531,132.75,85.15576,9.33043,85.6653978288,0.9957600000000001,0.29043,1.03725,84.16,9.04,84.6441208827,0.0,86.29576,9.46043,86.812775153,0.9957600000000001,0.29043,1.03725,85.3,9.17,85.7914850087,0.0
2022-03-23 23:30:00,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,133.24,85.8592,19.4931,88.0442114636,0.7992,0.2331,0.8325,85.06,19.26,87.2132512867,132.97,80.4392,10.5731,81.1310997106,0.7992,0.2331,0.8325,79.64,10.34,80.3084379128,0.0,81.5492,10.7231,82.2511817195,0.7992,0.2331,0.8325,80.75,10.49,81.4285122055,0.0
2022-03-24 00:00:00,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,133.72,82.0004,20.8547,84.6107801184,0.7704000000000001,0.2247,0.8025,81.23,20.63,83.8087692309,133.45,76.8104,11.8047,77.7122158367,0.7704000000000001,0.2247,0.8025,76.04,11.58,76.9166951968,0.0,77.8604,11.9647,78.774335505,0.7704000000000001,0.2247,0.8025,77.09,11.74,77.978815713,0.0
2022-03-24 00:30:00,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,133.95,80.18976,21.98868,83.1498626397,0.7497600000000001,0.21868,0.781,79.44,21.77,82.3689656363,133.68,75.10976,12.83868,76.1991322221,0.7497600000000001,0.21868,0.781,74.36,12.62,75.4232987876,0.0,76.11976,13.02868,77.2267075888,0.7497600000000001,0.21868,0.781,75.37,12.81,76.4508534943,0.0
2022-03-24 01:00:00,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,133.61,80.86504,22.16022,83.846467097,0.75504,0.22022000000000003,0.7865000000000001,80.11,21.94,83.0600728389,133.33,75.73504,13.05022,76.851184284,0.75504,0.22022000000000003,0.7865000000000001,74.98,12.83,76.0697660046,0.0,76.76504,13.23022,77.8967912526,0.75504,0.22022000000000003,0.7865000000000001,76.01,13.01,77.1153694149,0.0
2022-03-24 01:30:00,0.75792,0.22106,0.7895000000000001,0.75792,0.22106,0.7895000000000001,0.0,0.0,0.0,133.56,79.85792000000001,22.33106,82.9214304474,0.75792,0.22106,0.7895000000000001,79.1,22.11,82.1319797643,133.33,74.78792,13.21106,75.9458035987,0.75792,0.22106,0.7895000000000001,74.03,12.99,75.1610337875,0.0,75.80792,13.39106,76.9815641738,0.75792,0.22106,0.7895000000000001,75.05,13.17,76.1967938958,0.0
2022-03-24 02:00:00,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,133.86,77.9184,22.6812,81.1524114984,0.7584000000000001,0.2212,0.79,77.16,22.46,80.3624116114,133.59,72.9684,13.5112,74.2087590787,0.7584000000000001,0.2212,0.79,72.21,13.29,73.4228043594,0.0,73.9484,13.6912,75.2051515523,0.7584000000000001,0.2212,0.79,73.19,13.47,74.419197792,0.0
2022-03-24 02:30:00,0.7574400000000001,0.22092,0.789,0.7574400000000001,0.22092,0.789,0.0,0.0,0.0,134.09,76.86744,23.02092,80.2406760303,0.7574400000000001,0.22092,0.789,76.11,22.8,79.4516966465,133.81,71.97744,13.79092,73.2867064576,0.7574400000000001,0.22092,0.789,71.22,13.57,72.5012641269,0.0,72.95744,13.990920000000001,74.2868352657,0.7574400000000001,0.22092,0.789,72.2,13.77,73.5013802591,0.0
2022-03-24 03:00:00,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,134.25,75.6984,23.3412,79.2152723911,0.7584000000000001,0.2212,0.79,74.94,23.12,78.4253657945,133.98,70.8884,14.0712,72.2714599548,0.7584000000000001,0.2212,0.79,70.13,13.85,71.4845395872,0.0,71.8484,14.2612,73.2500812832,0.7584000000000001,0.2212,0.79,71.09,14.04,72.4631609854,0.0
2022-03-24 03:30:00,0.7612800000000001,0.22204000000000002,0.793,0.7612800000000001,0.22204000000000002,0.793,0.0,0.0,0.0,134.33,75.18128,23.44204,78.75121651,0.7612800000000001,0.22204000000000002,0.793,74.42,23.22,77.9583529841,134.06,70.38128,14.15204,71.7900049492,0.7612800000000001,0.22204000000000002,0.793,69.62,13.93,70.9999246478,0.0,71.33128,14.34204,72.7588181446,0.7612800000000001,0.22204000000000002,0.793,70.57,14.12,71.9687383521,0.0
2022-03-24 04:00:00,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,134.53,74.28552,23.66036,77.9624981449,0.7555200000000001,0.22036000000000003,0.787,73.53,23.44,77.1757377678,134.26,69.54552,14.34036,71.008628187,0.7555200000000001,0.22036000000000003,0.787,68.79,14.12,70.2242016687,0.0,70.49552,14.54036,71.9794443505,0.7555200000000001,0.22036000000000003,0.787,69.74,14.32,71.1950138704,0.0
2022-03-24 04:30:00,0.7668,0.22365000000000002,0.7987500000000001,0.7668,0.22365000000000002,0.7987500000000001,0.0,0.0,0.0,134.19,74.7168,23.50365,78.3263797552,0.7668,0.22365000000000002,0.7987500000000001,73.95,23.28,77.5278072694,133.93,69.9268,14.21365,71.356746034,0.7668,0.22365000000000002,0.7987500000000001,69.16,13.99,70.5607943549,0.0,70.8768,14.41365,72.3275472041,0.7668,0.22365000000000002,0.7987500000000001,70.11,14.19,71.5315888262,0.0
2022-03-24 05:00:00,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,134.0,75.82784,22.79687,79.180544333,0.7778400000000001,0.22687000000000002,0.81025,75.05,22.57,78.370322189,133.74,70.96784,13.57687,72.2548663639,0.7778400000000001,0.22687000000000002,0.81025,70.19,13.35,71.4482931917,0.0,71.93784,13.76687,73.2432900235,0.7778400000000001,0.22687000000000002,0.81025,71.16,13.54,72.4367116868,0.0
2022-03-24 05:30:00,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,133.6,78.98448,21.80589,81.9392758057,0.7744800000000001,0.22589,0.8067500000000001,78.21,21.58,81.1326105829,133.34,73.91448,12.665890000000001,74.9918337098,0.7744800000000001,0.22589,0.8067500000000001,73.14,12.44,74.1903848218,0.0,74.94448,12.84589,76.0374379655,0.7744800000000001,0.22589,0.8067500000000001,74.17,12.62,75.2359840768,0.0
2022-03-24 06:00:00,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,133.6,82.85328,20.44554,85.338655442,0.7732800000000001,0.22554000000000002,0.8055,82.08,20.22,84.5338677691,133.34,77.56328,11.42554,78.4002893403,0.7732800000000001,0.22554000000000002,0.8055,76.79,11.2,77.6024748317,0.0,78.63328,11.58554,79.4821832907,0.7732800000000001,0.22554000000000002,0.8055,77.86,11.36,78.6843643934,0.0
2022-03-24 06:30:00,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,132.49,93.42024,14.36132,94.5176637132,0.9302400000000001,0.27132,0.969,92.49,14.09,93.5570852475,132.23,87.56024,5.83132,87.754201733,0.9302400000000001,0.27132,0.969,86.63,5.5600000000000005,86.8082398163,0.0,88.75024,5.92132,88.947552696,0.9302400000000001,0.27132,0.969,87.82,5.65,88.001561918,0.0
2022-03-24 07:00:00,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,131.5,103.19528,9.08154,103.5941126853,1.44528,0.42154,1.5055,101.75,8.66,102.1178637654,131.25,96.76528,1.2815400000000001,96.7737658575,1.44528,0.42154,1.5055,95.32,0.86,95.3238794846,0.0,98.09528,1.29154,98.1037819549,1.44528,0.42154,1.5055,96.65,0.87,96.6539155958,0.0
2022-03-24 07:30:00,2.22312,0.64841,2.31575,2.22312,0.64841,2.31575,0.0,0.0,0.0,130.94,111.33312,5.40841,111.4644091523,2.22312,0.64841,2.31575,109.11,4.76,109.2137798082,130.69,104.53312,3.65841,104.5971182235,2.22312,0.64841,2.31575,102.31,3.01,102.3542681084,0.0,105.93312,3.69841,105.9976610566,2.22312,0.64841,2.31575,103.71,3.05,103.7548389233,0.0
2022-03-24 08:00:00,3.31368,0.9664900000000001,3.45175,3.31368,0.9664900000000001,3.45175,0.0,0.0,0.0,130.8,115.29368,3.4264900000000003,115.3445858359,3.31368,0.9664900000000001,3.45175,111.98,2.46,112.0070176373,130.55,108.30368,6.11649,108.4762580082,3.31368,0.9664900000000001,3.45175,104.99,5.15,105.1162337605,0.0,109.75368,6.17649,109.9273364649,3.31368,0.9664900000000001,3.45175,106.44,5.21,106.56743264240001,0.0
2022-03-24 08:30:00,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,130.69,117.2928,1.5604,117.3031788998,4.4928,1.3104,4.68,112.8,0.25,112.8002770387,130.45,110.2628,8.6904,110.6047382168,4.4928,1.3104,4.68,105.77,7.38,106.0271535976,0.0,111.7328,8.7804,112.0772680788,4.4928,1.3104,4.68,107.24,7.47,107.4998534883,0.0
2022-03-24 09:00:00,5.61216,1.6368800000000001,5.846,5.61216,1.6368800000000001,5.846,0.0,0.0,0.0,130.58,116.71216,1.99688,116.7292415019,5.61216,1.6368800000000001,5.846,111.1,0.36,111.1005832568,130.34,109.80216,9.44688,110.2077941091,5.61216,1.6368800000000001,5.846,104.19,7.8100000000000005,104.482305679,0.0,111.24216,9.55688,111.6519239279,5.61216,1.6368800000000001,5.846,105.63,7.92,105.9264995174,0.0
2022-03-24 09:30:00,6.588,1.9215,6.8625,6.588,1.9215,6.8625,0.0,0.0,0.0,130.48,117.468,3.0315,117.5071104923,6.588,1.9215,6.8625,110.88,1.11,110.8855558673,130.25,110.548,10.4015,111.036262123,6.588,1.9215,6.8625,103.96,8.48,104.3052827042,0.0,111.978,10.5115,112.4702810357,6.588,1.9215,6.8625,105.39,8.59,105.7394921493,0.0
2022-03-24 10:00:00,7.8552,2.2911,8.1825,7.8552,2.2911,8.1825,0.0,0.0,0.0,130.56,115.7252,2.7411,115.7576586851,7.8552,2.2911,8.1825,107.87,0.45,107.8709386257,130.33,109.0052,10.1811,109.4796256125,7.8552,2.2911,8.1825,101.15,7.89,101.4572550388,0.0,110.4052,10.2911,110.8837901871,7.8552,2.2911,8.1825,102.55,8.0,102.8615695972,0.0
2022-03-24 10:30:00,8.6316,2.51755,8.99125,8.6316,2.51755,8.99125,0.0,0.0,0.0,130.93,113.5816,2.90755,113.6188087667,8.6316,2.51755,8.99125,104.95,0.39,104.9507246283,130.69,107.0116,9.64755,107.4456037051,8.6316,2.51755,8.99125,98.38,7.13,98.6380317119,0.0,108.3816,9.74755,108.819051409,8.6316,2.51755,8.99125,99.75,7.23,100.0116763183,0.0
2022-03-24 11:00:00,9.30408,2.71369,9.69175,9.30408,2.71369,9.69175,0.0,0.0,0.0,130.93,113.12408,2.8536900000000003,113.1600681445,9.30408,2.71369,9.69175,103.82,0.14,103.8200943941,130.69,106.62408,10.37369,107.1275309156,9.30408,2.71369,9.69175,97.32,7.66,97.620991595,0.0,107.97408,10.48369,108.481840452,9.30408,2.71369,9.69175,98.67,7.77,98.975460595,0.0
2022-03-24 11:30:00,9.732240000000001,2.83857,10.13775,9.732240000000001,2.83857,10.13775,0.0,0.0,0.0,131.02,112.85224,3.11857,112.8953212133,9.732240000000001,2.83857,10.13775,103.12,0.28,103.1203801389,130.79,106.36224,10.63857,106.8929617396,9.732240000000001,2.83857,10.13775,96.63,7.8,96.9442979241,0.0,107.73224,10.73857,108.2661185277,9.732240000000001,2.83857,10.13775,98.0,7.9,98.3179027441,0.0
2022-03-24 12:00:00,10.0368,2.9274,10.455,10.0368,2.9274,10.455,0.0,0.0,0.0,131.02,112.0968,3.2274,112.1432507153,10.0368,2.9274,10.455,102.06,0.30000000000000004,102.0604409162,130.79,105.6868,10.7074,106.2278123139,10.0368,2.9274,10.455,95.65,7.78,95.9658840422,0.0,107.0168,10.8274,107.5631352881,10.0368,2.9274,10.455,96.98,7.9,97.3012353467,0.0
2022-03-24 12:30:00,10.80648,3.15189,11.25675,10.80648,3.15189,11.25675,0.0,0.0,0.0,130.65,111.36648,3.29189,111.4151219869,10.80648,3.15189,11.25675,100.56,0.14,100.5600974542,130.4,105.04648,10.50189,105.5701314481,10.80648,3.15189,11.25675,94.24,7.35,94.5261873768,0.0,106.35648,10.59189,106.8825943349,10.80648,3.15189,11.25675,95.55,7.44,95.8392200511,0.0
2022-03-24 13:00:00,10.96128,3.19704,11.418,10.96128,3.19704,11.418,0.0,0.0,0.0,131.03,109.56128,4.25704,109.6439531611,10.96128,3.19704,11.418,98.6,1.06,98.6056976041,130.79,103.33128,9.71704,103.7871586122,10.96128,3.19704,11.418,92.37,6.52,92.599823434,0.0,104.63128,9.80704,105.0898795698,10.96128,3.19704,11.418,93.67,6.61,93.9029339265,0.0
2022-03-24 13:30:00,10.62048,3.09764,11.063,10.62048,3.09764,11.063,0.0,0.0,0.0,131.11,111.56048,4.44764,111.6491029942,10.62048,3.09764,11.063,100.94,1.35,100.9490272365,130.86,105.23048,9.34764,105.6448403596,10.62048,3.09764,11.063,94.61,6.25,94.816214858,0.0,106.53048,9.42764,106.9468258762,10.62048,3.09764,11.063,95.91,6.33,96.1186610394,0.0
2022-03-24 14:00:00,10.3332,3.01385,10.76375,10.3332,3.01385,10.76375,0.0,0.0,0.0,131.06,109.0232,4.62385,109.1212084201,10.3332,3.01385,10.76375,98.69,1.6099999999999999,98.7031316626,130.81,102.8132,9.02385,103.2084490876,10.3332,3.01385,10.76375,92.48,6.01,92.6750802535,0.0,104.1032,9.09385,104.4996380762,10.3332,3.01385,10.76375,93.77,6.08,93.9669053444,0.0
2022-03-24 14:30:00,10.08552,2.94161,10.50575,10.08552,2.94161,10.50575,0.0,0.0,0.0,131.25,107.92552,5.46161,108.0636250135,10.08552,2.94161,10.50575,97.84,2.52,97.872447604,130.99,101.75552,8.11161,102.0783231997,10.08552,2.94161,10.50575,91.67,5.17,91.81567295400001,0.0,103.04552,8.18161,103.3698115228,10.08552,2.94161,10.50575,92.96,5.24,93.1075678986,0.0
2022-03-24 15:00:00,9.16848,2.67414,9.5505,9.16848,2.67414,9.5505,0.0,0.0,0.0,131.4,108.19848,5.26414,108.3264614222,9.16848,2.67414,9.5505,99.03,2.59,99.0638632398,131.14,101.96848,7.78414,102.2651639076,9.16848,2.67414,9.5505,92.8,5.11,92.9405837081,0.0,103.25848,7.84414,103.5559955978,9.16848,2.67414,9.5505,94.09,5.17,94.2319319551,0.0
2022-03-24 15:30:00,7.9130400000000005,2.30797,8.242750000000001,7.9130400000000005,2.30797,8.242750000000001,0.0,0.0,0.0,131.45,109.69304,4.9979700000000005,109.806842813,7.9130400000000005,2.30797,8.242750000000001,101.78,2.69,101.8155415445,131.14,103.29304,7.32797,103.5526496849,7.9130400000000005,2.30797,8.242750000000001,95.38,5.02,95.512013904,0.0,104.62304,7.39797,104.8842717425,7.9130400000000005,2.30797,8.242750000000001,96.71,5.09,96.8438547353,0.0
2022-03-24 16:00:00,6.21816,1.81363,6.47725,6.21816,1.81363,6.47725,0.0,0.0,0.0,131.23,112.09816,4.51363,112.1889938058,6.21816,1.81363,6.47725,105.88,2.7,105.9144201702,130.96,105.46816,6.79363,105.6867360758,6.21816,1.81363,6.47725,99.25,4.98,99.374860503,0.0,106.83816,6.85363,107.0577632699,6.21816,1.81363,6.47725,100.62,5.04,100.7461463283,0.0
2022-03-24 16:30:00,9.01536,2.62948,9.391,9.01536,2.62948,9.391,0.0,0.0,0.0,131.67,113.70536,8.20948,114.0013353194,9.01536,2.62948,9.391,104.69,5.58,104.8386021463,131.39,107.12536,4.93948,107.2391776255,9.01536,2.62948,9.391,98.11,2.31,98.1371907077,124.46,108.48536,4.95948,108.5986637864,9.01536,2.62948,9.391,99.47,2.33,99.4972853901,124.46
2022-03-24 17:00:00,6.94032,2.02426,7.2295,6.94032,2.02426,7.2295,0.0,0.0,0.0,131.99,116.50032,8.57426,116.8154206201,6.94032,2.02426,7.2295,109.56,6.55,109.7556199017,131.73,109.64032,3.46426,109.6950357448,6.94032,2.02426,7.2295,102.7,1.44,102.7100949274,125.66,111.05032,3.48426,111.104966765,6.94032,2.02426,7.2295,104.11,1.46,104.1202367458,125.66
2022-03-24 17:30:00,2.4756,0.7220500000000001,2.5787500000000003,2.4756,0.7220500000000001,2.5787500000000003,0.0,0.0,0.0,131.61,119.3756,6.17205,119.5350495736,2.4756,0.7220500000000001,2.5787500000000003,116.9,5.45,117.0269733865,131.34,112.0856,3.1420500000000002,112.1296312558,2.4756,0.7220500000000001,2.5787500000000003,109.61,2.42,109.6367114611,125.66,113.6156,3.16205,113.6595931876,2.4756,0.7220500000000001,2.5787500000000003,111.14,2.44,111.1667810094,125.66
2022-03-24 18:00:00,1.76208,0.5139400000000001,1.8355000000000001,1.76208,0.5139400000000001,1.8355000000000001,0.0,0.0,0.0,131.76,119.94208,7.71394,120.1898807099,1.76208,0.5139400000000001,1.8355000000000001,118.18,7.2,118.39912330760001,131.5,112.55208,1.3539400000000001,112.5602232845,1.76208,0.5139400000000001,1.8355000000000001,110.79,0.84,110.7931843572,125.9,114.09208,1.36394,114.1002324759,1.76208,0.5139400000000001,1.8355000000000001,112.33,0.85,112.3332159248,125.9
2022-03-24 18:30:00,4.34016,1.2658800000000001,4.521,4.34016,1.2658800000000001,4.521,0.0,0.0,0.0,132.12,120.04016,10.18588,120.4715408891,4.34016,1.2658800000000001,4.521,115.7,8.92,116.0433384559,131.85,112.78016,2.03588,112.7985341084,4.34016,1.2658800000000001,4.521,108.44,0.77,108.4427337354,126.29,114.31016,2.06588,114.3288263711,4.34016,1.2658800000000001,4.521,109.97,0.8,109.972909846,126.29
2022-03-24 19:00:00,7.61832,2.22201,7.9357500000000005,7.61832,2.22201,7.9357500000000005,0.0,0.0,0.0,131.9,122.72832,11.30201,123.2476205047,7.61832,2.22201,7.9357500000000005,115.11,9.08,115.4675647097,131.63,115.48832,3.18201,115.5321480977,7.61832,2.22201,7.9357500000000005,107.87,0.96,107.8742717241,126.11,116.99832,3.20201,117.0421281029,7.61832,2.22201,7.9357500000000005,109.38,0.98,109.3843901112,126.11
2022-03-24 19:30:00,2.0721600000000002,0.60438,2.1585,2.0721600000000002,0.60438,2.1585,0.0,0.0,0.0,131.34,125.35216,8.01438,125.6080980807,2.0721600000000002,0.60438,2.1585,123.28,7.41,123.5024959262,131.07,117.66216,1.17438,117.6680205674,2.0721600000000002,0.60438,2.1585,115.59,0.5700000000000001,115.5914053898,125.59,119.26216,1.17438,119.2679419469,2.0721600000000002,0.60438,2.1585,117.19,0.5700000000000001,117.1913862022,125.59
2022-03-24 20:00:00,1.91736,0.55923,1.9972500000000002,1.91736,0.55923,1.9972500000000002,0.0,0.0,0.0,131.88,121.90736,9.71923,122.2941856916,1.91736,0.55923,1.9972500000000002,119.99,9.16,120.3391278845,131.62,114.40736,1.61923,114.4188180675,1.91736,0.55923,1.9972500000000002,112.49,1.06,112.4949941108,126.09,115.97736,1.6292300000000002,115.9888030069,1.91736,0.55923,1.9972500000000002,114.06,1.07,114.0650187393,126.09
2022-03-24 20:30:00,1.92792,0.5623100000000001,2.00825,1.92792,0.5623100000000001,2.00825,0.0,0.0,0.0,132.39,118.71792,11.27231,119.2518742069,1.92792,0.5623100000000001,2.00825,116.79,10.71,117.2800417803,132.12,111.41792,3.00231,111.4583633581,1.92792,0.5623100000000001,2.00825,109.49,2.44,109.5171844963,126.56,112.94792,3.04231,112.988885659,1.92792,0.5623100000000001,2.00825,111.02,2.48,111.0476960589,126.56
2022-03-24 21:00:00,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,132.39,112.62032,13.55051,113.4325914284,1.27032,0.37051,1.32325,111.35,13.18,112.1273155837,132.12,105.65032,5.15051,105.7757905636,1.27032,0.37051,1.32325,104.38,4.78,104.489390849,126.56,107.09032,5.22051,107.2174909348,1.27032,0.37051,1.32325,105.82,4.85,105.931085617,126.56
2022-03-24 21:30:00,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,132.93,108.05544,15.42617,109.1510184765,1.2554400000000001,0.36617000000000005,1.30775,106.8,15.06,107.8565881159,132.67,101.33544,6.83617,101.5657650011,1.2554400000000001,0.36617000000000005,1.30775,100.08,6.47,100.2889191287,127.06,102.72544,6.91617,102.9579983812,1.2554400000000001,0.36617000000000005,1.30775,101.47,6.55,101.6811850836,127.06
2022-03-24 22:00:00,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,132.93,102.65168,17.11799,104.0691740549,1.2616800000000001,0.36799000000000004,1.31425,101.39,16.75,102.764267136,132.67,96.26168,8.41799,96.6290514911,1.2616800000000001,0.36799000000000004,1.31425,95.0,8.05,95.3404557363,127.06,97.58168,8.52799,97.9536159877,1.2616800000000001,0.36799000000000004,1.31425,96.32,8.16,96.6650298712,127.06
2022-03-24 22:30:00,1.27416,0.37163,1.32725,1.27416,0.37163,1.32725,0.0,0.0,0.0,132.29,96.07416,19.02163,97.9390965221,1.27416,0.37163,1.32725,94.8,18.65,96.6170921732,132.03,90.08416,10.27163,90.6678678792,1.27416,0.37163,1.32725,88.81,9.9,89.3600923231,126.43,91.30416,10.41163,91.895874078,1.27416,0.37163,1.32725,90.03,10.04,90.5880924846,126.43
2022-03-24 23:00:00,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,132.93,90.86544,20.35617,93.1176773951,1.2554400000000001,0.36617000000000005,1.30775,89.61,19.99,91.8125928182,132.68,85.18544,11.43617,85.9496665047,1.2554400000000001,0.36617000000000005,1.30775,83.93,11.07,84.6568945804,127.01,86.34544,11.58617,87.119310971,1.2554400000000001,0.36617000000000005,1.30775,85.09,11.22,85.8265489228,127.01
2022-03-24 23:30:00,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0,133.92,85.34888,22.46134,88.2549891612,1.23888,0.36134000000000005,1.2905,84.11,22.1,86.9649475363,133.64,79.97888,13.31134,81.0790541302,1.23888,0.36134000000000005,1.2905,78.74,12.95,79.797807614,127.92,81.07888,13.50134,82.1953220314,1.23888,0.36134000000000005,1.2905,79.84,13.14,80.9140605828,127.92
2022-03-25 00:00:00,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,134.48,81.42536,23.97448,84.8814758496,1.21536,0.35448,1.266,80.21,23.62,83.6154800261,134.21,76.29536,14.67448,77.6937727286,1.21536,0.35448,1.266,75.08,14.32,76.4334272423,128.46,77.32536,14.86448,78.7411205457,1.21536,0.35448,1.266,76.11,14.51,77.4807860053,128.46
2022-03-25 00:30:00,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,134.65,79.68752,24.69636,83.4266806304,1.1875200000000001,0.34636,1.237,78.5,24.35,82.1898564301,134.37,74.65752,15.31636,76.2124410854,1.1875200000000001,0.34636,1.237,73.47,14.97,74.9796092281,128.62,75.65752,15.52636,77.2342423242,1.1875200000000001,0.34636,1.237,74.47,15.18,76.0014032765,128.62
2022-03-25 01:00:00,1.1961600000000001,0.34888,1.246,1.1961600000000001,0.34888,1.246,0.0,0.0,0.0,134.58,80.87616,24.61888,84.5401828056,1.1961600000000001,0.34888,1.246,79.68,24.27,83.2942693107,134.31,75.78616,15.26888,77.3089952334,1.1961600000000001,0.34888,1.246,74.59,14.92,76.0675653613,128.56,76.79616,15.46888,78.3386012078,1.1961600000000001,0.34888,1.246,75.6,15.12,77.0971750455,128.56
2022-03-25 01:30:00,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,134.77,80.05688,24.96909,83.860357087,1.19688,0.34909,1.24675,78.86,24.62,82.613824509,134.51,75.00688,15.56909,76.6056695732,1.19688,0.34909,1.24675,73.81,15.22,75.3628854278,128.75,76.01688,15.77909,77.6372702132,1.19688,0.34909,1.24675,74.82,15.43,76.3944847486,128.75
2022-03-25 02:00:00,1.1928,0.34790000000000004,1.2425,1.1928,0.34790000000000004,1.2425,0.0,0.0,0.0,134.49,77.9228,25.3179,81.932648073,1.1928,0.34790000000000004,1.2425,76.73,24.97,80.6907293312,134.21,73.0028,15.9279,74.7201900844,1.1928,0.34790000000000004,1.2425,71.81,15.58,73.4806947436,128.45,73.9928,16.1479,75.7343325464,1.1928,0.34790000000000004,1.2425,72.8,15.8,74.4948320355,128.45
2022-03-25 02:30:00,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,134.64,76.49992,25.94706,80.7804907304,1.18992,0.34706000000000004,1.2395,75.31,25.6,79.5421655476,134.38,71.66992,16.50706,73.5463150855,1.18992,0.34706000000000004,1.2395,70.48,16.16,72.3088929524,128.59,72.62992,16.72706,74.5312002818,1.18992,0.34706000000000004,1.2395,71.44,16.38,73.2937787264,128.59
2022-03-25 03:00:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,134.81,75.15904,26.13972,79.5749097103,1.19904,0.34972000000000003,1.249,73.96,25.79,78.3275539003,134.56,70.41904,16.65972,72.3628873457,1.19904,0.34972000000000003,1.249,69.22,16.31,71.1155714313,128.74,71.35904,16.88972,73.3305886476,1.19904,0.34972000000000003,1.249,70.16,16.54,72.0832657418,128.74
2022-03-25 03:30:00,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,135.0,75.18048,26.01014,79.5526992367,1.20048,0.35014,1.2505,73.98,25.66,78.3037419285,134.74,70.42048,16.51014,72.3299987989,1.20048,0.35014,1.2505,69.22,16.16,71.0813196276,128.91,71.36048,16.73014,73.2954001984,1.20048,0.35014,1.2505,70.16,16.38,72.0467209524,128.91
2022-03-25 04:00:00,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,135.07,74.23368,26.07524,78.6800952427,1.18368,0.34524000000000005,1.233,73.05,25.73,77.448921232,134.81,69.53368,16.55524,71.4773294535,1.18368,0.34524000000000005,1.233,68.35,16.21,70.245900948,128.97,70.46368,16.78524,72.4353123897,1.18368,0.34524000000000005,1.233,69.28,16.44,71.203876299,128.97
2022-03-25 04:30:00,1.2036,0.35105000000000003,1.2537500000000001,1.2036,0.35105000000000003,1.2537500000000001,0.0,0.0,0.0,135.4,74.2136,26.24105,78.7162697926,1.2036,0.35105000000000003,1.2537500000000001,73.01,25.89,77.4645222021,135.13,69.5036,16.68105,71.4773239711,1.2036,0.35105000000000003,1.2537500000000001,68.3,16.33,70.2250589177,129.28,70.4236,16.91105,72.4255966428,1.2036,0.35105000000000003,1.2537500000000001,69.22,16.56,71.1733236543,129.28
2022-03-25 05:00:00,1.188,0.34650000000000003,1.2375,1.188,0.34650000000000003,1.2375,0.0,0.0,0.0,135.57,75.608,25.8165,79.8940632103,1.188,0.34650000000000003,1.2375,74.42,25.47,78.6578495765,135.3,70.798,16.2665,72.642658447,1.188,0.34650000000000003,1.2375,69.61,15.92,71.4072720386,129.44,71.758,16.4865,73.6275440732,1.188,0.34650000000000003,1.2375,70.57,16.14,72.3921577244,129.44
2022-03-25 05:30:00,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,135.18,78.46704,24.93622,82.3340235519,1.18704,0.34622,1.2365,77.28,24.59,81.0978822165,134.92,73.48704,15.47622,75.098990895,1.18704,0.34622,1.2365,72.3,15.13,73.8661417701,129.08,74.49704,15.69622,76.1326493106,1.18704,0.34622,1.2365,73.31,15.35,74.8997903869,129.08
2022-03-25 06:00:00,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,134.93,82.39216,23.17938,85.5906051308,1.23216,0.35938000000000003,1.2835,81.16,22.82,84.3071645829,134.66,77.17216,13.85938,78.4067898402,1.23216,0.35938000000000003,1.2835,75.94,13.5,77.1306268612,128.81,78.22216,14.04938,79.4738409381,1.23216,0.35938000000000003,1.2835,76.99,13.69,78.1976738784,128.81
2022-03-25 06:30:00,1.36632,0.39851000000000003,1.42325,1.36632,0.39851000000000003,1.42325,0.0,0.0,0.0,133.62,93.18632,17.31851,94.7819657095,1.36632,0.39851000000000003,1.42325,91.82,16.92,93.3659402566,133.36,87.37632,8.49851,87.7886437358,1.36632,0.39851000000000003,1.42325,86.01,8.1,86.3905671934,127.57,88.54632,8.61851,88.9647654983,1.36632,0.39851000000000003,1.42325,87.18,8.22,87.5666648902,127.57
2022-03-25 07:00:00,1.9672800000000001,0.57379,2.04925,1.9672800000000001,0.57379,2.04925,0.0,0.0,0.0,132.65,102.23728,12.98379,103.0584311183,1.9672800000000001,0.57379,2.04925,100.27,12.41,101.0350483743,132.41,95.92728,4.56379,96.0357809744,1.9672800000000001,0.57379,2.04925,93.96,3.99,94.0446792753,126.64,97.21728,4.62379,97.3271748514,1.9672800000000001,0.57379,2.04925,95.25,4.05,95.3360634807,126.64
2022-03-25 07:30:00,3.36672,0.98196,3.507,3.36672,0.98196,3.507,0.0,0.0,0.0,132.03,110.58672,9.10196,110.9606611201,3.36672,0.98196,3.507,107.22,8.12,107.5270328801,131.78,103.87672,1.7419600000000002,103.8913248669,3.36672,0.98196,3.507,100.51,0.76,100.5128733049,126.02,105.26672,1.7619600000000002,105.2814648578,3.36672,0.98196,3.507,101.9,0.78,101.902985236,126.02
2022-03-25 08:00:00,5.0652,1.47735,5.27625,5.0652,1.47735,5.27625,0.0,0.0,0.0,131.65,115.2252,6.97735,115.4362600228,5.0652,1.47735,5.27625,110.16,5.5,110.2972148334,131.42,108.3452,3.86735,108.4141999881,5.0652,1.47735,5.27625,103.28,2.39,103.3076497652,125.66,109.7652,3.8973500000000003,109.8343683373,5.0652,1.47735,5.27625,104.7,2.42,104.7279637919,125.66
2022-03-25 08:30:00,6.33744,1.84842,6.6015,6.33744,1.84842,6.6015,0.0,0.0,0.0,131.18,116.82744,5.92842,116.9777624194,6.33744,1.84842,6.6015,110.49,4.08,110.5653042324,130.95,109.92744,5.51842,110.0658667537,6.33744,1.84842,6.6015,103.59,3.67,103.654990232,125.21,111.37744,5.56842,111.5165523241,6.33744,1.84842,6.6015,105.04,3.7199999999999998,105.105851407,125.21
2022-03-25 09:00:00,6.77016,1.97463,7.05225,6.77016,1.97463,7.05225,0.0,0.0,0.0,131.42,116.13016,5.18463,116.2458362689,6.77016,1.97463,7.05225,109.36,3.21,109.407100775,131.2,109.29016,6.48463,109.4823707227,6.77016,1.97463,7.05225,102.52,4.51,102.6191526958,125.42,110.72016,6.55463,110.9140072527,6.77016,1.97463,7.05225,103.95,4.58,104.0508476659,125.42
2022-03-25 09:30:00,8.0664,2.3527,8.4025,8.0664,2.3527,8.4025,0.0,0.0,0.0,131.31,116.1864,5.1227,116.2992760091,8.0664,2.3527,8.4025,108.12,2.77,108.1554774387,131.07,109.4364,7.2827,109.6784544213,8.0664,2.3527,8.4025,101.37,4.93,101.4898113113,125.32,110.8464,7.3427,111.0893317842,8.0664,2.3527,8.4025,102.78,4.99,102.9010617049,125.32
2022-03-25 10:00:00,8.90016,2.59588,9.271,8.90016,2.59588,9.271,0.0,0.0,0.0,131.43,114.65016,6.17588,114.8163781078,8.90016,2.59588,9.271,105.75,3.58,105.8105802838,131.2,108.04016,6.75588,108.2511805358,8.90016,2.59588,9.271,99.14,4.16,99.2272402115,125.35,109.41016,6.81588,109.6222574635,8.90016,2.59588,9.271,100.51,4.22,100.5985511824,125.35
2022-03-25 10:30:00,9.50496,2.7722800000000003,9.901,9.50496,2.7722800000000003,9.901,0.0,0.0,0.0,134.74,113.41496,17.98228,114.8316835451,9.50496,2.7722800000000003,9.901,103.91,15.21,105.0172947661,134.5,105.80496,10.78228,106.352936596,9.50496,2.7722800000000003,9.901,96.3,8.01,96.6325519688,128.56,107.19496,10.68228,107.7259047555,9.50496,2.7722800000000003,9.901,97.69,7.91,98.0097148246,128.56
2022-03-25 11:00:00,10.46208,3.05144,10.898,10.46208,3.05144,10.898,0.0,0.0,0.0,135.07,112.92208,19.59144,114.6089903664,10.46208,3.05144,10.898,102.46,16.54,103.7864307123,134.84,105.23208,11.85144,105.8973431735,10.46208,3.05144,10.898,94.77,8.8,95.1776911886,128.93,106.55208,11.96144,107.2213682024,10.46208,3.05144,10.898,96.09,8.91,96.5022082649,128.93
2022-03-25 11:30:00,10.87896,3.17303,11.33225,10.87896,3.17303,11.33225,0.0,0.0,0.0,134.95,112.13896,19.86303,113.884530603,10.87896,3.17303,11.33225,101.26,16.69,102.6262330011,134.71,104.53896,11.77303,105.1998022492,10.87896,3.17303,11.33225,93.66,8.6,94.0540036362,128.83,105.85896,11.89303,106.5249434398,10.87896,3.17303,11.33225,94.98,8.72,95.3794464232,128.83
2022-03-25 12:00:00,10.87632,3.17226,11.3295,10.87632,3.17226,11.3295,0.0,0.0,0.0,135.05,111.22632,20.18226,113.042548978,10.87632,3.17226,11.3295,100.35,17.01,101.7814452639,134.8,103.68632,11.52226,104.3245677233,10.87632,3.17226,11.3295,92.81,8.35,93.1848625046,128.93,104.99632,11.63226,105.6387082761,10.87632,3.17226,11.3295,94.12,8.46,94.4994497338,128.93
2022-03-25 12:30:00,10.8252,3.15735,11.27625,10.8252,3.15735,11.27625,0.0,0.0,0.0,135.14,110.2552,20.81735,112.2032583665,10.8252,3.15735,11.27625,99.43,17.66,100.9861401381,134.88,102.7852,10.97735,103.369722608,10.8252,3.15735,11.27625,91.96,7.82,92.2918956355,129.02,104.0852,11.07735,104.6729981517,10.8252,3.15735,11.27625,93.26,7.92,93.5956943454,129.02
2022-03-25 13:00:00,10.00224,2.91732,10.419,10.00224,2.91732,10.419,0.0,0.0,0.0,135.54,108.98224,21.96732,111.1741506979,10.00224,2.91732,10.419,98.98,19.05,100.7965421034,135.28,101.56224,9.57732,102.012811216,10.00224,2.91732,10.419,91.56,6.66,91.8019019411,129.41,102.83224,9.66732,103.2856556323,10.00224,2.91732,10.419,92.83,6.75,93.0750847434,129.41
2022-03-25 13:30:00,9.35352,2.72811,9.74325,9.35352,2.72811,9.74325,0.0,0.0,0.0,135.58,107.16352,22.86811,109.5763225965,9.35352,2.72811,9.74325,97.81,20.14,99.8619832569,135.28,99.81352,8.41811,100.1678758423,9.35352,2.72811,9.74325,90.46,5.69,90.6387759185,129.45,101.08352,8.49811,101.4401098637,9.35352,2.72811,9.74325,91.73,5.77,91.9112931037,129.45
2022-03-25 14:00:00,9.62808,2.80819,10.02925,9.62808,2.80819,10.02925,0.0,0.0,0.0,135.73,105.42808,23.42819,107.9998154589,9.62808,2.80819,10.02925,95.8,20.62,97.9940018573,135.45,98.23808,8.11819,98.5729444166,9.62808,2.80819,10.02925,88.61,5.31,88.768959665,129.6,99.47808,8.17819,99.8136823896,9.62808,2.80819,10.02925,89.85,5.37,90.0103294072,129.6
2022-03-25 14:30:00,9.25056,2.69808,9.636,9.25056,2.69808,9.636,0.0,0.0,0.0,135.66,104.86056,24.19808,107.6163747726,9.25056,2.69808,9.636,95.61,21.5,97.9975617044,135.38,97.66056,7.13808,97.9210762073,9.25056,2.69808,9.636,88.41,4.44,88.5214194419,129.55,98.91056,7.19808,99.1721293267,9.25056,2.69808,9.636,89.66,4.5,89.7728555856,129.55
2022-03-25 15:00:00,8.61912,2.51391,8.97825,8.61912,2.51391,8.97825,0.0,0.0,0.0,136.2,103.60912,24.98391,106.5788229718,8.61912,2.51391,8.97825,94.99,22.47,97.6114798576,135.93,96.46912,6.25391,96.6716220194,8.61912,2.51391,8.97825,87.85,3.74,87.9295746606,130.08,97.70912,6.30391,97.9122638512,8.61912,2.51391,8.97825,89.09,3.79,89.1705792288,130.08
2022-03-25 15:30:00,7.6999200000000005,2.24581,8.02075,7.6999200000000005,2.24581,8.02075,0.0,0.0,0.0,136.62,103.01992,25.81581,106.2052727635,7.6999200000000005,2.24581,8.02075,95.32,23.57,98.1908717753,136.34,95.84992,5.10581,95.9858138464,7.6999200000000005,2.24581,8.02075,88.15,2.86,88.1963837127,130.47,97.07992,5.13581,97.2156747215,7.6999200000000005,2.24581,8.02075,89.38,2.89,89.4267102157,130.47
2022-03-25 16:00:00,6.2808,1.8319,6.5425,6.2808,1.8319,6.5425,0.0,0.0,0.0,136.57,105.9008,25.3219,108.8860783583,6.2808,1.8319,6.5425,99.62,23.49,102.3519638307,136.27,98.4108,4.7519,98.5254591984,6.2808,1.8319,6.5425,92.13,2.92,92.1762621286,130.43,99.6908,4.7819,99.8054215574,6.2808,1.8319,6.5425,93.41,2.95,93.4565706625,130.43
2022-03-25 16:30:00,5.01672,1.4632100000000001,5.22575,5.01672,1.4632100000000001,5.22575,0.0,0.0,0.0,136.6,108.06672,25.32321,110.9940581124,5.01672,1.4632100000000001,5.22575,103.05,23.86,105.7761887194,136.32,100.31672,4.08321,100.3997854353,5.01672,1.4632100000000001,5.22575,95.3,2.62,95.3360078879,130.49,101.65672,4.11321,101.7398998312,5.01672,1.4632100000000001,5.22575,96.64,2.65,96.6763264714,130.49
2022-03-25 17:00:00,3.81168,1.11174,3.9705,3.81168,1.11174,3.9705,0.0,0.0,0.0,136.38,109.86168,24.93174,112.6551392163,3.81168,1.11174,3.9705,106.05,23.82,108.6922025722,136.1,101.88168,3.71174,101.9492703919,3.81168,1.11174,3.9705,98.07,2.6,98.1044591239,130.29,103.26168,3.7317400000000003,103.3290880626,3.81168,1.11174,3.9705,99.45,2.62,99.4845058288,130.29
2022-03-25 17:30:00,2.84544,0.8299200000000001,2.964,2.84544,0.8299200000000001,2.964,0.0,0.0,0.0,136.29,113.02544,24.98992,115.7551130136,2.84544,0.8299200000000001,2.964,110.18,24.16,112.7977748007,136.0,104.73544,3.02992,104.7792575236,2.84544,0.8299200000000001,2.964,101.89,2.2,101.9137483365,130.23,106.17544,3.04992,106.2192358813,2.84544,0.8299200000000001,2.964,103.33,2.22,103.3538451147,130.23
2022-03-25 18:00:00,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,136.39,114.18296,25.94003,117.0924144032,2.50296,0.7300300000000001,2.60725,111.68,25.21,114.49002795,136.1,105.76296,1.99003,105.7816804904,2.50296,0.7300300000000001,2.60725,103.26,1.26,103.2676871049,130.32,107.23296,2.00003,107.2516099197,2.50296,0.7300300000000001,2.60725,104.73,1.27,104.7376999938,130.32
2022-03-25 18:30:00,1.89504,0.5527200000000001,1.974,1.89504,0.5527200000000001,1.974,0.0,0.0,0.0,136.27,115.61504,25.80272,118.4593509758,1.89504,0.5527200000000001,1.974,113.72,25.25,116.489488367,135.99,107.05504,1.73272,107.069061395,1.89504,0.5527200000000001,1.974,105.16,1.18,105.1666201796,130.22,108.53504,1.73272,108.5488702217,1.89504,0.5527200000000001,1.974,106.64,1.18,106.6465283073,130.22
2022-03-25 19:00:00,1.33104,0.38822,1.3865,1.33104,0.38822,1.3865,0.0,0.0,0.0,135.7,119.04104,24.29822,121.4955665835,1.33104,0.38822,1.3865,117.71,23.91,120.1138301779,135.43,110.18104,2.61822,110.2121438474,1.33104,0.38822,1.3865,108.85,2.23,108.8728405067,129.68,111.72104,2.62822,111.7519499564,1.33104,0.38822,1.3865,110.39,2.24,110.4127243573,129.68
2022-03-25 19:30:00,4.78272,1.39496,4.982,4.78272,1.39496,4.982,0.0,0.0,0.0,135.05,119.29272,25.72496,122.0349401278,4.78272,1.39496,4.982,114.51,24.33,117.0661735943,134.79,110.67272,2.9749600000000003,110.7126972808,4.78272,1.39496,4.982,105.89,1.58,105.9017870482,129.07,112.16272,2.99496,112.2026984667,4.78272,1.39496,4.982,107.38,1.6,107.3919196215,129.07
2022-03-25 20:00:00,7.17072,2.09146,7.4695,7.17072,2.09146,7.4695,0.0,0.0,0.0,135.5,115.44072,28.97146,119.02060884,7.17072,2.09146,7.4695,108.27,26.88,111.556834394,135.24,107.28072,2.76146,107.3162548035,7.17072,2.09146,7.4695,100.11,0.67,100.1122420087,129.48,108.69072,2.7714600000000003,108.7260484183,7.17072,2.09146,7.4695,101.52,0.68,101.5222773582,129.48
2022-03-25 20:30:00,2.34672,0.6844600000000001,2.4445,2.34672,0.6844600000000001,2.4445,0.0,0.0,0.0,135.5,114.22672,27.11446,117.4007559731,2.34672,0.6844600000000001,2.4445,111.88,26.43,114.9594680746,135.24,105.81672,1.10446,105.8224837331,2.34672,0.6844600000000001,2.4445,103.47,0.42,103.4708524175,129.44,107.27672,1.12446,107.2826130566,2.34672,0.6844600000000001,2.4445,104.93,0.44,104.9309225157,129.44
2022-03-25 21:00:00,1.3238400000000001,0.38612,1.379,1.3238400000000001,0.38612,1.379,0.0,0.0,0.0,135.9,109.76384,28.59612,113.4276802663,1.3238400000000001,0.38612,1.379,108.44,28.21,112.0492646116,135.62,101.60384,2.09612,101.6254595158,1.3238400000000001,0.38612,1.379,100.28,1.71,100.2945786172,129.82,103.02384,2.11612,103.0455703667,1.3238400000000001,0.38612,1.379,101.7,1.73,101.7147132916,129.82
2022-03-25 21:30:00,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,136.4,104.96944,31.04192,109.4631633528,1.30944,0.38192000000000004,1.3639999999999999,103.66,30.66,108.0991729848,136.14,97.17944,4.31192,97.275054422,1.30944,0.38192000000000004,1.3639999999999999,95.87,3.93,95.9505174556,130.3,98.52944,4.22192,98.6198517298,1.30944,0.38192000000000004,1.3639999999999999,97.22,3.84,97.2958066928,130.3
2022-03-25 22:00:00,1.3147199999999999,0.38346,1.3695,1.3147199999999999,0.38346,1.3695,0.0,0.0,0.0,134.0,99.94472,33.01346,105.2560477932,1.3147199999999999,0.38346,1.3695,98.63,32.63,103.8874092467,133.75,92.47472,5.30346,92.6266728705,1.3147199999999999,0.38346,1.3695,91.16,4.92,91.2926722141,128.03,93.75472,5.38346,93.9091537809,1.3147199999999999,0.38346,1.3695,92.44,5.0,92.5751240885,128.03
2022-03-25 22:30:00,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,134.32,94.90408,34.33744,100.9249433312,1.2940800000000001,0.37744000000000005,1.348,93.61,33.96,99.5796851772,134.06,87.81408,6.38744,88.0460790496,1.2940800000000001,0.37744000000000005,1.348,86.52,6.01,86.7284872461,128.28,89.03408,6.46744,89.2686685327,1.2940800000000001,0.37744000000000005,1.348,87.74,6.09,87.9510983445,128.28
2022-03-25 23:00:00,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,135.43,90.0484,35.83995,96.91860687490001,1.2684,0.36995000000000006,1.32125,88.78,35.47,95.6033958602,135.17,83.33840000000001,7.34995,83.6618830744,1.2684,0.36995000000000006,1.32125,82.07,6.98,82.3662873996,129.3,84.4884,7.44995,84.8162218539,1.2684,0.36995000000000006,1.32125,83.22,7.08,83.5206249977,129.3
2022-03-25 23:30:00,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,136.63,86.17632,37.82351,94.1115085282,1.24632,0.36351000000000006,1.29825,84.93,37.46,92.8243314008,136.37,79.76632,8.76351,80.2462766355,1.24632,0.36351000000000006,1.29825,78.52,8.4,78.9680340391,130.46,80.84632,8.88351,81.3329220394,1.24632,0.36351000000000006,1.29825,79.6,8.52,80.054671319,130.46
