Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-26 00:00:00,1.22184,0.35637,1.27275,1.22184,0.35637,1.27275,0.0,0.0,0.0,136.21,81.34184,26.53637,85.5609365737,1.22184,0.35637,1.27275,80.12,26.18,84.2888296277,135.94,76.18184,16.59637,77.9686619288,1.22184,0.35637,1.27275,74.96,16.24,76.6990169429,130.07,77.21184,16.52637,78.9606809847,1.22184,0.35637,1.27275,75.99,16.17,77.6913701771,130.07
2022-03-26 00:30:00,1.22544,0.35742,1.2765,1.22544,0.35742,1.2765,0.0,0.0,0.0,136.38,79.24544,26.78742,83.6504968966,1.22544,0.35742,1.2765,78.02,26.43,82.3751497722,136.12,74.21544,17.09742,76.1593940696,1.22544,0.35742,1.2765,72.99,16.74,74.8850298791,130.23,75.23544,17.33742,77.2072377711,1.22544,0.35742,1.2765,74.01,16.98,75.9328683773,130.23
2022-03-26 01:00:00,1.20768,0.35224000000000005,1.258,1.20768,0.35224000000000005,1.258,0.0,0.0,0.0,136.27,79.58768,26.99224,84.0403464296,1.20768,0.35224000000000005,1.258,78.38,26.64,82.7835370107,136.02,74.54768,17.29224,76.5269766657,1.20768,0.35224000000000005,1.258,73.34,16.94,75.2709718285,130.13,75.55768,17.54224,77.5673461658,1.20768,0.35224000000000005,1.258,74.35,17.19,76.3113268133,130.13
2022-03-26 01:30:00,1.20864,0.35252000000000006,1.259,1.20864,0.35252000000000006,1.259,0.0,0.0,0.0,136.33,78.30864,27.40252,82.9646985229,1.20864,0.35252000000000006,1.259,77.1,27.05,81.7074812976,136.1,73.33864,17.68252,75.4402255471,1.20864,0.35252000000000006,1.259,72.13,17.33,74.1826516107,130.19,74.33864,17.91252,76.4662786449,1.20864,0.35252000000000006,1.259,73.13,17.56,75.2087129261,130.19
2022-03-26 02:00:00,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0.0,0.0,0.0,136.66,76.1792,27.7856,81.0882857138,1.2192,0.3556,1.27,74.96,27.43,79.8210905714,136.42,71.3392,17.9956,73.5739293228,1.2192,0.3556,1.27,70.12,17.64,72.3047992875,130.49,72.5992,18.3256,74.8763744849,1.2192,0.3556,1.27,71.38,17.97,73.6072367366,130.49
2022-03-26 02:30:00,1.21944,0.35567000000000004,1.27025,1.21944,0.35567000000000004,1.27025,0.0,0.0,0.0,136.59,74.84944,28.07567,79.9417407508,1.21944,0.35567000000000004,1.27025,73.63,27.72,78.6751250396,136.33,70.09944,18.28567,72.4451324498,1.21944,0.35567000000000004,1.27025,68.88,17.93,71.1754121871,130.41,71.05944,18.54567,73.4396751686,1.21944,0.35567000000000004,1.27025,69.84,18.19,72.1699501178,130.41
2022-03-26 03:00:00,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,136.67,73.29024,28.44007,78.6148641216,1.20024,0.35007000000000005,1.25025,72.09,28.09,77.3693492282,136.41,68.63024,18.63007,71.113918122,1.20024,0.35007000000000005,1.25025,67.43,18.28,69.8638912458,130.49,69.55024,18.87007,72.064661422,1.20024,0.35007000000000005,1.25025,68.35,18.52,70.8146376112,130.49
2022-03-26 03:30:00,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,136.61,74.26904,28.10972,79.4106205806,1.19904,0.34972000000000003,1.249,73.07,27.76,78.165481512,136.36,69.55904,18.29972,71.9259327211,1.19904,0.34972000000000003,1.249,68.36,17.95,70.6773803985,130.43,70.49904,18.55972,72.9011512076,1.19904,0.34972000000000003,1.249,69.3,18.21,71.6525931143,130.43
2022-03-26 04:00:00,1.19208,0.34769000000000005,1.2417500000000001,1.19208,0.34769000000000005,1.2417500000000001,0.0,0.0,0.0,135.97,73.53208,31.97769,80.1844090011,1.19208,0.34769000000000005,1.2417500000000001,72.34,31.63,78.9527231956,135.73,68.82208,21.50769,72.1045034978,1.19208,0.34769000000000005,1.2417500000000001,67.63,21.16,70.86298399020001,129.82,69.36208,11.97769,70.3886581749,1.19208,0.34769000000000005,1.2417500000000001,68.17,11.63,69.1549405321,129.82
2022-03-26 04:30:00,1.22064,0.35602,1.2715,1.22064,0.35602,1.2715,0.0,0.0,0.0,135.64,71.63064,35.66602,80.0188325924,1.22064,0.35602,1.2715,70.41,35.31,78.7677865628,135.39,67.01064,25.27602,71.619152887,1.22064,0.35602,1.2715,65.79,24.92,70.3514783071,129.5,67.18064,5.84602,67.4345189102,1.22064,0.35602,1.2715,65.96,5.49,66.1880782317,129.5
2022-03-26 05:00:00,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,135.34,71.04992,35.50956,79.4293395629,1.36992,0.39956,1.427,69.68,35.11,78.0257297306,135.08,66.47992,25.14956,71.0779862644,1.36992,0.39956,1.427,65.11,24.75,69.6553989293,129.2,66.64992,5.78956,66.9009031404,1.36992,0.39956,1.427,65.28,5.39,65.5021411864,129.2
2022-03-26 05:30:00,1.37808,0.40194,1.4355,1.37808,0.40194,1.4355,0.0,0.0,0.0,135.64,72.74808,34.93194,80.7002080285,1.37808,0.40194,1.4355,71.37,34.53,79.2842846975,135.39,68.06808,24.57194,72.3674218848,1.37808,0.40194,1.4355,66.69,24.17,70.9347940013,129.47,68.23808,5.13194,68.4307852523,1.37808,0.40194,1.4355,66.86,4.73,67.0271027272,129.47
2022-03-26 06:00:00,1.36848,0.39914000000000005,1.4255,1.36848,0.39914000000000005,1.4255,0.0,0.0,0.0,135.67,73.42848,34.58914,81.1674213034,1.36848,0.39914000000000005,1.4255,72.06,34.19,79.7596370353,135.39,68.69848,24.26914,72.8592637257,1.36848,0.39914000000000005,1.4255,67.33,23.87,71.4360259253,129.49,68.86848,4.82914,69.0375849132,1.36848,0.39914000000000005,1.4255,67.5,4.43,67.6452134301,129.49
2022-03-26 06:30:00,1.55688,0.45409000000000005,1.62175,1.55688,0.45409000000000005,1.62175,0.0,0.0,0.0,134.78,77.84688,31.80409,84.09302507620001,1.55688,0.45409000000000005,1.62175,76.29,31.35,82.4802194468,134.52,72.88688,21.73409,76.0583193626,1.55688,0.45409000000000005,1.62175,71.33,21.28,74.4365991969,128.66,73.05688,2.53409,73.1008161888,1.55688,0.45409000000000005,1.62175,71.5,2.08,71.5302481472,128.66
2022-03-26 07:00:00,2.16072,0.63021,2.25075,2.16072,0.63021,2.25075,0.0,0.0,0.0,134.31,81.57072,30.10021,86.9471391327,2.16072,0.63021,2.25075,79.41,29.47,84.702001157,134.05,76.41072,20.22021,79.0408440198,2.16072,0.63021,2.25075,74.25,19.59,76.7908236705,128.2,76.57072,1.17021,76.5796614824,2.16072,0.63021,2.25075,74.41,0.54,74.4119593883,128.2
2022-03-26 07:30:00,3.14256,0.9165800000000001,3.2735,3.14256,0.9165800000000001,3.2735,0.0,0.0,0.0,134.52,85.92256,28.98658,90.6802521889,3.14256,0.9165800000000001,3.2735,82.78,28.07,87.4096865342,134.27,80.56256,19.14658,82.8065069874,3.14256,0.9165800000000001,3.2735,77.42,18.23,79.5373453165,128.4,80.70256,1.80658,80.7227782094,3.14256,0.9165800000000001,3.2735,77.56,0.89,77.5651062012,128.4
2022-03-26 08:00:00,4.5144,1.3167,4.7025,4.5144,1.3167,4.7025,0.0,0.0,0.0,134.1,88.5144,28.1467,92.8818374509,4.5144,1.3167,4.7025,84.0,26.83,88.1807739816,133.87,83.0844,18.4367,85.1054018864,4.5144,1.3167,4.7025,78.57,17.12,80.4135517186,128.0,83.2244,3.1967,83.2857709711,4.5144,1.3167,4.7025,78.71,1.88,78.7324488378,128.0
2022-03-26 08:30:00,7.35816,2.14613,7.66475,7.35816,2.14613,7.66475,0.0,0.0,0.0,133.5,92.03816,26.82613,95.8679516156,7.35816,2.14613,7.66475,84.68,24.68,88.2032017559,133.26,86.55816,17.31613,88.2732316207,7.35816,2.14613,7.66475,79.2,15.17,80.6397476435,127.44,86.70816,5.80613,86.9023368855,7.35816,2.14613,7.66475,79.35,3.66,79.4343634707,127.44
2022-03-26 09:00:00,8.65704,2.52497,9.01775,8.65704,2.52497,9.01775,0.0,0.0,0.0,133.08,93.39704,26.31497,97.0334206697,8.65704,2.52497,9.01775,84.74,23.79,88.016087734,132.83,87.91704,16.924970000000002,89.5313382669,8.65704,2.52497,9.01775,79.26,14.4,80.5574800996,127.04,88.05704,6.78497,88.3180508812,8.65704,2.52497,9.01775,79.4,4.26,79.5141974744,127.04
2022-03-26 09:30:00,8.40792,2.45231,8.75825,8.40792,2.45231,8.75825,0.0,0.0,0.0,132.58,95.14792,25.03231,98.3856860741,8.40792,2.45231,8.75825,86.74,22.58,89.630820592,132.34,89.56792,15.76231,90.9442835458,8.40792,2.45231,8.75825,81.16,13.31,82.2441590631,126.55,89.69792,7.68231,90.0263002642,8.40792,2.45231,8.75825,81.29,5.23,81.458068968,126.55
2022-03-26 10:00:00,9.39624,2.74057,9.78775,9.39624,2.74057,9.78775,0.0,0.0,0.0,132.36,94.67624,24.75057,97.8579640901,9.39624,2.74057,9.78775,85.28,22.01,88.0745053917,132.12,89.18624,15.56057,90.5335117184,9.39624,2.74057,9.78775,79.79,12.82,80.8133435764,126.35,89.29624,8.38057,89.6886415978,9.39624,2.74057,9.78775,79.9,5.64,80.0988114768,126.35
2022-03-26 10:30:00,10.25784,2.99187,10.68525,10.25784,2.99187,10.68525,0.0,0.0,0.0,132.82,93.92784,24.70187,97.1216840287,10.25784,2.99187,10.68525,83.67,21.71,86.4406906497,132.58,88.54784,15.48187,89.8910911457,10.25784,2.99187,10.68525,78.29,12.49,79.2800365792,126.78,88.66784,9.07187,89.1307167904,10.25784,2.99187,10.68525,78.41,6.08,78.6453717646,126.78
2022-03-26 11:00:00,11.03688,3.21909,11.49675,11.03688,3.21909,11.49675,0.0,0.0,0.0,132.78,92.33688,24.92909,95.6428718534,11.03688,3.21909,11.49675,81.3,21.71,84.1487617259,132.52,87.08688,15.71909,88.49414929,11.03688,3.21909,11.49675,76.05,12.5,77.0704385611,126.73,87.20688,9.28909,87.7002115868,11.03688,3.21909,11.49675,76.17,6.07,76.4114768867,126.73
2022-03-26 11:30:00,11.5224,3.3607,12.0025,11.5224,3.3607,12.0025,0.0,0.0,0.0,132.41,90.7424,25.5107,94.2601664132,11.5224,3.3607,12.0025,79.22,22.15,82.2583181204,132.15,85.6024,16.2907,87.1387272816,11.5224,3.3607,12.0025,74.08,12.93,75.1999421542,126.39,85.7424,8.8907,86.2021096276,11.5224,3.3607,12.0025,74.22,5.53,74.4257300938,126.39
2022-03-26 12:00:00,11.91024,3.47382,12.4065,11.91024,3.47382,12.4065,0.0,0.0,0.0,132.08,88.95024,26.55382,92.8291471072,11.91024,3.47382,12.4065,77.04,23.08,80.422932053,131.82,83.95024,17.30382,85.7150219194,11.91024,3.47382,12.4065,72.04,13.83,73.3555076324,126.05,84.09024,8.03382,84.4731361265,11.91024,3.47382,12.4065,72.18,4.5600000000000005,72.3238964658,126.05
2022-03-26 12:30:00,47.652,3.846,47.8069536783,11.952,3.4859999999999998,12.45,35.7,0.36,35.7018150799,132.43,47.912,14.206,49.973694880400004,11.952,3.4859999999999998,12.45,35.96,10.72,37.5238590766,132.05,84.672,19.796,86.9553287614,11.952,3.4859999999999998,12.45,72.72,16.31,74.5266026329,126.39,85.332,15.216,86.6780068991,11.952,3.4859999999999998,12.45,73.38,11.73,74.3116229132,126.39
2022-03-26 13:00:00,82.19496,3.94353,82.2895064894,11.87496,3.46353,12.36975,70.32,0.48,70.3216382062,132.89,11.87496,3.46353,12.36975,11.87496,3.46353,12.36975,0.0,0.0,0.0,132.33,83.32496,21.59353,86.0774621888,11.87496,3.46353,12.36975,71.45,18.13,73.71430933,126.83,84.31496,21.84353,87.0985205538,11.87496,3.46353,12.36975,72.44,18.38,74.7353865314,126.83
2022-03-26 13:30:00,81.4684,3.5437000000000003,81.5454352386,11.4984,3.3537,11.9775,69.97,0.19,69.9702579672,132.95,11.4984,3.3537,11.9775,11.4984,3.3537,11.9775,0.0,0.0,0.0,132.33,82.6184,21.9537,85.4854663803,11.4984,3.3537,11.9775,71.12,18.6,73.5120017412,126.9,83.5984,22.2037,86.4968021157,11.4984,3.3537,11.9775,72.1,18.85,74.5233688181,126.9
2022-03-26 14:00:00,80.28232,3.82151,80.3732221779,10.94232,3.19151,11.39825,69.34,0.63,69.3428619254,133.53,10.94232,3.19151,11.39825,10.94232,3.19151,11.39825,0.0,0.0,0.0,132.85,81.42232,22.63151,84.5090494507,10.94232,3.19151,11.39825,70.48,19.44,73.1118595031,127.46,82.38232,22.89151,85.5036132492,10.94232,3.19151,11.39825,71.44,19.7,74.1064342686,127.46
2022-03-26 14:30:00,80.12112,3.53116,80.198896258,9.74112,2.84116,10.147,70.38,0.6900000000000001,70.3833822717,133.74,9.74112,2.84116,10.147,9.74112,2.84116,10.147,0.0,0.0,0.0,133.02,81.26112,22.44116,84.3028782771,9.74112,2.84116,10.147,71.52,19.6,74.1570657456,127.65,82.27112,22.71116,85.3483097349,9.74112,2.84116,10.147,72.53,19.87,75.2025119261,127.65
2022-03-26 15:00:00,79.93848,4.02914,80.0399559836,9.04848,2.6391400000000003,9.4255,70.89,1.3900000000000001,70.9036261414,134.07,9.04848,2.6391400000000003,9.4255,9.04848,2.6391400000000003,9.4255,0.0,0.0,0.0,133.27,81.07848,23.00914,84.2801307702,9.04848,2.6391400000000003,9.4255,72.03,20.37,74.8549116625,127.97,82.07848,23.28914,85.3185848514,9.04848,2.6391400000000003,9.4255,73.03,20.65,75.8933686168,127.97
2022-03-26 15:30:00,80.01528,4.27154,80.1292149434,8.16528,2.38154,8.5055,71.85,1.8900000000000001,71.874853739,134.01,8.16528,2.38154,8.5055,8.16528,2.38154,8.5055,0.0,0.0,0.0,133.17,81.18528,23.26154,84.4520510814,8.16528,2.38154,8.5055,73.02,20.88,75.946657596,127.93,82.19528,23.55154,85.5028601314,8.16528,2.38154,8.5055,74.03,21.17,76.9974661921,127.93
2022-03-26 16:00:00,81.58264,4.23702,81.692591389,6.81264,1.9870200000000002,7.0965,74.77,2.25,74.8038461578,133.9,6.81264,1.9870200000000002,7.0965,6.81264,1.9870200000000002,7.0965,0.0,0.0,0.0,133.03,82.76264,23.18702,85.9493599525,6.81264,1.9870200000000002,7.0965,75.95,21.2,78.8532973312,127.84,83.84264,23.47702,87.0675527981,6.81264,1.9870200000000002,7.0965,77.03,21.49,79.9715011739,127.84
2022-03-26 16:30:00,83.97608,3.7534400000000003,84.0599210326,5.32608,1.5534400000000002,5.548,78.65,2.2,78.6807632144,133.87,5.32608,1.5534400000000002,5.548,5.32608,1.5534400000000002,5.548,0.0,0.0,0.0,133.03,85.24608,22.72344,88.2227231545,5.32608,1.5534400000000002,5.548,79.92,21.17,82.6763285348,127.84,86.36608,23.02344,89.3822049627,5.32608,1.5534400000000002,5.548,81.04,21.47,83.8358067892,127.84
2022-03-26 17:00:00,87.24816,2.91988,87.2970052327,4.14816,1.20988,4.321,83.1,1.71,83.1175920007,133.71,4.14816,1.20988,4.321,4.14816,1.20988,4.321,0.0,0.0,0.0,132.97,88.58816,21.87988,91.2501574848,4.14816,1.20988,4.321,84.44,20.67,86.9330920881,127.68,89.78816,22.16988,92.4846865995,4.14816,1.20988,4.321,85.64,20.96,88.1676312487,127.68
2022-03-26 17:30:00,91.29784,2.26187,91.3258541956,2.81784,0.8218700000000001,2.93525,88.48,1.44,88.4917171265,132.07,2.81784,0.8218700000000001,2.93525,2.81784,0.8218700000000001,2.93525,0.0,0.0,0.0,131.45,92.77784,20.77187,95.0746978873,2.81784,0.8218700000000001,2.93525,89.96,19.95,92.145559307,126.16,94.03784,21.04187,96.3632484143,2.81784,0.8218700000000001,2.93525,91.22,20.22,93.4341308088,126.16
2022-03-26 18:00:00,93.55144,1.70417,93.5669606296,2.07144,0.6041700000000001,2.15775,91.48,1.1,91.4866132284,131.71,2.07144,0.6041700000000001,2.15775,2.07144,0.6041700000000001,2.15775,0.0,0.0,0.0,131.16,95.09144,20.12417,97.1975523327,2.07144,0.6041700000000001,2.15775,93.02,19.52,95.0460456831,125.8,96.41144,20.39417,98.5448523915,2.07144,0.6041700000000001,2.15775,94.34,19.79,96.3933592111,125.8
2022-03-26 18:30:00,95.8304,1.1572,95.8373866296,1.6703999999999999,0.4872,1.74,94.16,0.67,94.1623836784,131.35,1.6703999999999999,0.4872,1.74,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,130.89,97.4304,19.5072,99.3640462944,1.6703999999999999,0.4872,1.74,95.76,19.02,97.6306201967,125.46,98.7804,19.7772,100.7407815336,1.6703999999999999,0.4872,1.74,97.11,19.29,99.0073542723,125.46
2022-03-26 19:00:00,99.86512,1.02316,99.8703612139,1.48512,0.43316000000000004,1.5470000000000002,98.38,0.59,98.3817691445,130.42,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,130.16,101.55512,18.12316,103.1595430709,1.48512,0.43316000000000004,1.5470000000000002,100.07,17.69,101.6215577523,124.57,102.97512,18.37316,104.6013783246,1.48512,0.43316000000000004,1.5470000000000002,101.49,17.94,103.0633965091,124.57
2022-03-26 19:30:00,100.8016,1.09755,100.8075750059,1.4316,0.41755000000000003,1.49125,99.37,0.68,99.3723266307,129.96,1.4316,0.41755000000000003,1.49125,1.4316,0.41755000000000003,1.49125,0.0,0.0,0.0,129.74,102.5316,17.71755,104.0511440425,1.4316,0.41755000000000003,1.49125,101.1,17.3,102.5694886406,124.12,103.9316,17.96755,105.4732683269,1.4316,0.41755000000000003,1.49125,102.5,17.55,103.9915982183,124.12
2022-03-26 20:00:00,98.13816,1.05363,98.1438158233,1.41816,0.41363000000000005,1.4772500000000002,96.72,0.64,96.7221174293,129.99,1.41816,0.41363000000000005,1.4772500000000002,1.41816,0.41363000000000005,1.4772500000000002,0.0,0.0,0.0,129.63,99.80816,18.99363,101.5993444032,1.41816,0.41363000000000005,1.4772500000000002,98.39,18.58,100.1289593474,124.15,101.17816,19.26363,102.9956673932,1.41816,0.41363000000000005,1.4772500000000002,99.76,18.85,101.5252682833,124.15
2022-03-26 20:30:00,95.87624,1.91307,95.8953243561,1.4162400000000002,0.41307000000000005,1.47525,94.46,1.5,94.4719090524,130.41,1.4162400000000002,0.41307000000000005,1.47525,1.4162400000000002,0.41307000000000005,1.47525,0.0,0.0,0.0,129.88,97.48624,19.99307,99.5152743922,1.4162400000000002,0.41307000000000005,1.47525,96.07,19.58,98.0449963027,124.54,98.82624,20.27307,100.884206295,1.4162400000000002,0.41307000000000005,1.47525,97.41,19.86,99.4139210574,124.54
2022-03-26 21:00:00,92.9908,2.8044000000000002,93.0330776875,1.4208,0.41440000000000005,1.48,91.57,2.39,91.6011844902,130.73,1.4208,0.41440000000000005,1.48,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,130.05,94.5508,20.9844,96.851426546,1.4208,0.41440000000000005,1.48,93.13,20.57,95.3746391867,124.84,95.8508,21.2644,98.1812129076,1.4208,0.41440000000000005,1.48,94.43,20.85,96.7044331972,124.84
2022-03-26 21:30:00,89.8732,3.7926,89.9531872309,1.4832,0.43260000000000004,1.545,88.39,3.36,88.453839374,131.24,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,130.43,91.3632,22.1126,94.0010712333,1.4832,0.43260000000000004,1.545,89.88,21.68,92.4577568406,125.33,92.6032,22.4226,95.2791983646,1.4832,0.43260000000000004,1.545,91.12,21.99,93.7358762694,125.33
2022-03-26 22:00:00,86.79544,4.73242,86.9243590937,1.5854400000000002,0.46242000000000005,1.6515,85.21,4.27,85.3169209477,131.76,1.5854400000000002,0.46242000000000005,1.6515,1.5854400000000002,0.46242000000000005,1.6515,0.0,0.0,0.0,130.79,88.22544,23.20242,91.2254381028,1.5854400000000002,0.46242000000000005,1.6515,86.64,22.74,89.5745343276,125.82,89.41544,23.54242,92.4627841342,1.5854400000000002,0.46242000000000005,1.6515,87.83,23.08,90.8118676165,125.82
2022-03-26 22:30:00,82.87048,6.09639,83.0944187444,1.53048,0.44639,1.5942500000000002,81.34,5.65,81.5359926658,132.94,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,131.77,84.19048,24.89639,87.7944597208,1.53048,0.44639,1.5942500000000002,82.66,24.45,86.2002209974,126.93,85.33048,25.23639,88.9840783357,1.53048,0.44639,1.5942500000000002,83.8,24.79,87.3898397985,126.93
2022-03-26 23:00:00,78.88104,6.84072,79.1771047816,1.51104,0.44072000000000006,1.574,77.37,6.4,77.6342508175,134.06,1.51104,0.44072000000000006,1.574,1.51104,0.44072000000000006,1.574,0.0,0.0,0.0,132.77,80.12104,25.97072,84.2250517839,1.51104,0.44072000000000006,1.574,78.61,25.53,82.6517573921,128.0,81.20104,26.33072,85.3634331128,1.51104,0.44072000000000006,1.574,79.69,25.89,83.7901438118,128.0
2022-03-26 23:30:00,75.57952,7.74861,75.9756855867,1.4695200000000002,0.42861000000000005,1.53075,74.11,7.32,74.4706284383,134.87,1.4695200000000002,0.42861000000000005,1.53075,1.4695200000000002,0.42861000000000005,1.53075,0.0,0.0,0.0,133.44,76.74952,27.09861,81.3930186451,1.4695200000000002,0.42861000000000005,1.53075,75.28,26.67,79.8646811801,128.79,77.77952,27.45861,82.484113589,1.4695200000000002,0.42861000000000005,1.53075,76.31,27.03,80.9557718758,128.79
2022-03-27 00:00:00,72.60496,8.648530000000001,73.1182418263,1.43496,0.41853,1.49475,71.17,8.23,71.6442726252,135.55,1.43496,0.41853,1.49475,1.43496,0.41853,1.49475,0.0,0.0,0.0,133.99,73.69496,28.15853,78.8913806519,1.43496,0.41853,1.49475,72.26,27.74,77.4016485613,129.45,74.69496,28.54853,79.9647148095,1.43496,0.41853,1.49475,73.26,28.13,78.4749928321,129.45
2022-03-27 00:30:00,71.48272,8.95621,72.04160573,1.39272,0.40621,1.45075,70.09,8.55,70.6095645079,135.72,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,134.12,72.56272,28.49621,77.9575674208,1.39272,0.40621,1.45075,71.17,28.09,76.5128551291,129.63,73.54272,28.88621,79.0123078587,1.39272,0.40621,1.45075,72.15,28.48,77.5676021287,129.63
2022-03-27 01:00:00,72.18848,8.90039,72.735091853,1.3384800000000001,0.39039,1.39425,70.85,8.51,71.3592502763,135.42,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,133.86,73.27848,28.39039,78.585939426,1.3384800000000001,0.39039,1.39425,71.94,28.0,77.1969144461,129.35,74.26848,28.77039,79.6463587508,1.3384800000000001,0.39039,1.39425,72.93,28.38,78.2573274525,129.35
2022-03-27 01:30:00,70.94904,9.43472,71.5736000101,1.31904,0.38472,1.374,69.63,9.05,70.2156634947,0.003,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,0.003,72.02904,28.90472,77.6122763588,1.31904,0.38472,1.374,70.71,28.52,76.2449637681,0.003,72.98904,29.29472,78.648462032,1.31904,0.38472,1.374,71.67,28.91,77.2811555297,0.003
2022-03-27 02:00:00,68.58536,9.76198,69.2766039861,1.27536,0.37198000000000003,1.3285,67.31,9.39,67.9618142783,0.003,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,0.003,69.61536,29.27198,75.5191840597,1.27536,0.37198000000000003,1.3285,68.34,28.9,74.1994986506,0.003,70.55536,29.66198,76.5368661643,1.27536,0.37198000000000003,1.3285,69.28,29.29,75.2171689177,0.003
2022-03-27 02:30:00,67.2556,9.85955,67.9744544484,1.3356,0.38955,1.39125,65.92,9.47,66.5967514223,135.46,1.3356,0.38955,1.39125,1.3356,0.38955,1.39125,0.0,0.0,0.0,133.86,68.2556,29.48955,74.3536178714,1.3356,0.38955,1.39125,66.92,29.1,72.9732581156,129.39,69.1656,29.89955,75.3515979496,1.3356,0.38955,1.39125,67.83,29.51,73.9712714505,129.39
2022-03-27 03:00:00,66.00952,10.27236,66.8040276525,1.37952,0.40236000000000005,1.437,64.63,9.87,65.3793071239,135.55,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,133.86,66.95952,30.01236,73.3779195085,1.37952,0.40236000000000005,1.437,65.58,29.61,71.9547670415,129.47,67.86952,30.41236,74.3719260595,1.37952,0.40236000000000005,1.437,66.49,30.01,72.9487505033,129.47
2022-03-27 03:30:00,65.52968,10.33699,66.3399753027,1.42968,0.41699,1.48925,64.1,9.92,64.863058824,135.99,1.42968,0.41699,1.48925,1.42968,0.41699,1.48925,0.0,0.0,0.0,134.28,66.48968,30.03699,72.9595663005,1.42968,0.41699,1.48925,65.06,29.62,71.485299188,129.88,67.37968,30.44699,73.9394379,1.42968,0.41699,1.48925,65.95,30.03,72.4651875041,129.88
2022-03-27 04:00:00,64.94832,10.34076,65.7663712561,1.40832,0.41076,1.467,63.54,9.93,64.3112470723,136.36,1.40832,0.41076,1.467,1.40832,0.41076,1.467,0.0,0.0,0.0,134.59,65.87832,29.95076,72.3671270025,1.40832,0.41076,1.467,64.47,29.54,70.9153897261,130.24,66.75832,30.35076,73.3337706776,1.40832,0.41076,1.467,65.35,29.94,71.8820290476,130.24
2022-03-27 04:30:00,65.1476,10.0218,65.9139307051,1.3776,0.40180000000000005,1.435,63.77,9.62,64.4915289011,136.25,1.3776,0.40180000000000005,1.435,1.3776,0.40180000000000005,1.435,0.0,0.0,0.0,134.48,66.0976,29.6318,72.4357390864,1.3776,0.40180000000000005,1.435,64.72,29.23,71.0145851216,130.15,66.9876,30.0318,73.4114947743,1.3776,0.40180000000000005,1.435,65.61,29.63,71.9903396297,130.15
2022-03-27 05:00:00,65.65336,10.07098,66.4212941567,1.44336,0.42098,1.5035,64.21,9.65,64.9310911659,135.95,1.44336,0.42098,1.5035,1.44336,0.42098,1.5035,0.0,0.0,0.0,134.16,66.60336,29.72098,72.933834504,1.44336,0.42098,1.5035,65.16,29.3,71.4444931398,129.84,67.50336,30.11098,73.9146448808,1.44336,0.42098,1.5035,66.06,29.69,72.4252697613,129.84
2022-03-27 05:30:00,68.07896,9.05303,68.6782509013,1.51896,0.44303000000000003,1.5822500000000002,66.56,8.61,67.1145714432,135.86,1.51896,0.44303000000000003,1.5822500000000002,1.51896,0.44303000000000003,1.5822500000000002,0.0,0.0,0.0,134.12,69.07896,28.68303,74.7971852723,1.51896,0.44303000000000003,1.5822500000000002,67.56,28.24,73.224662512,129.75,70.01896,29.07303,75.8148787037,1.51896,0.44303000000000003,1.5822500000000002,68.5,28.63,74.2423524681,129.75
2022-03-27 06:00:00,68.73584,8.57462,69.2686062271,1.45584,0.42462000000000005,1.5165000000000002,67.28,8.15,67.7718296935,136.04,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,134.3,69.75584,28.15462,75.2233995606,1.45584,0.42462000000000005,1.5165000000000002,68.3,27.73,73.7146043875,129.92,70.71584,28.53462,76.2558493851,1.45584,0.42462000000000005,1.5165000000000002,69.26,28.11,74.7470380684,129.92
2022-03-27 06:30:00,71.15552,7.75911,71.577313546,1.5055200000000002,0.43911000000000006,1.56825,69.65,7.32,70.0335983654,135.94,1.5055200000000002,0.43911000000000006,1.56825,1.5055200000000002,0.43911000000000006,1.56825,0.0,0.0,0.0,134.3,72.21552,27.15911,77.1537334473,1.5055200000000002,0.43911000000000006,1.56825,70.71,26.72,75.5900952506,129.81,73.21552,27.51911,78.2164546887,1.5055200000000002,0.43911000000000006,1.56825,71.71,27.08,76.6527918604,129.81
2022-03-27 07:00:00,73.97672,7.12821,74.3193546781,1.77672,0.5182100000000001,1.8507500000000001,72.2,6.61,72.5019454911,135.8,1.77672,0.5182100000000001,1.8507500000000001,1.77672,0.5182100000000001,1.8507500000000001,0.0,0.0,0.0,134.24,75.09672,26.41821,79.6080346093,1.77672,0.5182100000000001,1.8507500000000001,73.32,25.9,77.7600951646,129.67,76.12672,26.76821,80.6958150375,1.77672,0.5182100000000001,1.8507500000000001,74.35,26.25,78.8478598315,129.67
2022-03-27 07:30:00,78.40288,5.83584,78.6197724545,2.04288,0.59584,2.128,76.36,5.24,76.5395793038,135.18,2.04288,0.59584,2.128,2.04288,0.59584,2.128,0.0,0.0,0.0,133.74,79.61288,24.95584,83.4326351735,2.04288,0.59584,2.128,77.57,24.36,81.3050705676,129.07,80.71288,25.29584,84.5839731817,2.04288,0.59584,2.128,78.67,24.7,82.456406058,129.07
2022-03-27 08:00:00,81.76048,5.24639,81.9286317343,3.21048,0.9363900000000001,3.34425,78.55,4.31,78.6681549294,134.86,3.21048,0.9363900000000001,3.34425,3.21048,0.9363900000000001,3.34425,0.0,0.0,0.0,133.52,83.03048,24.27639,86.5066686474,3.21048,0.9363900000000001,3.34425,79.82,23.34,83.1624193972,128.76,84.15048,24.58639,87.6686594939,3.21048,0.9363900000000001,3.34425,80.94,23.65,84.3244098705,128.76
2022-03-27 08:30:00,86.58016,4.16713,86.6803846211,3.35016,0.97713,3.48975,83.23,3.19,83.2911099698,134.23,3.35016,0.97713,3.48975,3.35016,0.97713,3.48975,0.0,0.0,0.0,133.07,87.95016,23.03713,90.9172151062,3.35016,0.97713,3.48975,84.6,22.06,87.4288487857,128.15,89.14016,23.33713,92.1443962564,3.35016,0.97713,3.48975,85.79,22.36,88.6560415313,128.15
2022-03-27 09:00:00,88.86024,3.30007,88.9214974844,4.32024,1.26007,4.50025,84.54,2.04,84.5646096189,133.88,4.32024,1.26007,4.50025,4.32024,1.26007,4.50025,0.0,0.0,0.0,132.84,90.27024,22.00007,92.9124281765,4.32024,1.26007,4.50025,85.95,20.74,88.4169107128,127.8,91.48024,22.29007,94.1566860667,4.32024,1.26007,4.50025,87.16,21.03,89.661176102,127.8
2022-03-27 09:30:00,91.45344,2.91767,91.4999698692,5.20344,1.51767,5.42025,86.25,1.4,86.2613615705,133.41,5.20344,1.51767,5.42025,5.20344,1.51767,5.42025,0.0,0.0,0.0,132.54,92.88344,21.52767,95.345550509,5.20344,1.51767,5.42025,87.68,20.01,89.9343232587,127.35,94.12344,21.79767,96.6144936066,5.20344,1.51767,5.42025,88.92,20.28,91.2033157292,127.35
2022-03-27 10:00:00,93.33008,2.19169,93.355810413,6.28008,1.83169,6.54175,87.05,0.36,87.0507443966,132.81,6.28008,1.83169,6.54175,6.28008,1.83169,6.54175,0.0,0.0,0.0,132.09,94.80008,20.69169,97.0319596992,6.28008,1.83169,6.54175,88.52,18.86,90.5068505694,126.76,96.05008,20.95169,98.3086526297,6.28008,1.83169,6.54175,89.77,19.12,91.7835894918,126.76
2022-03-27 10:30:00,94.00504,1.59522,94.0185740811,5.19504,1.51522,5.4115,88.81,0.08,88.810036032,132.56,5.19504,1.51522,5.4115,5.19504,1.51522,5.4115,0.0,0.0,0.0,131.93,95.50504,19.88522,97.5532400274,5.19504,1.51522,5.4115,90.31,18.37,92.1593891039,126.52,96.76504,20.14522,98.8397837667,5.19504,1.51522,5.4115,91.57,18.63,93.4459298204,126.52
2022-03-27 11:00:00,93.93536,1.66573,93.950127806,5.50536,1.60573,5.73475,88.43,0.06,88.4300203551,132.28,5.50536,1.60573,5.73475,5.50536,1.60573,5.73475,0.0,0.0,0.0,131.77,95.43536,20.07573,97.5240630479,5.50536,1.60573,5.73475,89.93,18.47,91.8071119249,126.23,96.70536,20.33573,98.8203853836,5.50536,1.60573,5.73475,91.2,18.73,93.103452675,126.23
2022-03-27 11:30:00,95.45152,2.00586,95.4725936835,5.71152,1.66586,5.9495000000000005,89.74,0.34,89.7406440806,131.99,5.71152,1.66586,5.9495000000000005,5.71152,1.66586,5.9495000000000005,0.0,0.0,0.0,131.56,96.98152,19.69586,98.961316294,5.71152,1.66586,5.9495000000000005,91.27,18.03,93.0338314808,125.95,98.25152,19.94586,100.2556657424,5.71152,1.66586,5.9495000000000005,92.54,18.28,94.3282036297,125.95
2022-03-27 12:00:00,95.4532,1.9151,95.4724096179,5.5032,1.6051000000000002,5.7325,89.95,0.31,89.9505341841,131.99,5.5032,1.6051000000000002,5.7325,5.5032,1.6051000000000002,5.7325,0.0,0.0,0.0,131.56,96.9932,19.6751,98.9686334464,5.5032,1.6051000000000002,5.7325,91.49,18.07,93.257412574,125.95,98.2832,19.9151,100.2805993712,5.5032,1.6051000000000002,5.7325,92.78,18.31,94.5694691748,125.95
2022-03-27 12:30:00,93.69104,2.02447,93.7129097567,5.50104,1.60447,5.73025,88.19,0.42,88.1910001077,131.86,5.50104,1.60447,5.73025,5.50104,1.60447,5.73025,0.0,0.0,0.0,131.49,95.20104,20.26447,97.3338931794,5.50104,1.60447,5.73025,89.7,18.66,91.6203339876,125.83,96.43104,20.52447,98.5910713212,5.50104,1.60447,5.73025,90.93,18.92,92.8775069648,125.83
2022-03-27 13:00:00,90.94448,2.38214,90.9756727562,5.66448,1.6521400000000002,5.9005,85.28,0.73,85.2831243565,131.82,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,131.43,92.38448,20.88214,94.7151303428,5.66448,1.6521400000000002,5.9005,86.72,19.23,88.8265236289,125.78,93.59448,21.15214,95.9548837374,5.66448,1.6521400000000002,5.9005,87.93,19.5,90.0662805938,125.78
2022-03-27 13:30:00,89.1784,2.88495,89.2250523287,6.1884,1.80495,6.44625,82.99,1.08,82.9970270552,132.08,6.1884,1.80495,6.44625,6.1884,1.80495,6.44625,0.0,0.0,0.0,131.61,90.5684,21.43495,93.0703613406,6.1884,1.80495,6.44625,84.38,19.63,86.6332574708,126.03,91.7284,21.70495,94.2613612307,6.1884,1.80495,6.44625,85.54,19.9,87.8242654396,126.03
2022-03-27 14:00:00,86.4704,3.60095,86.5453460162,7.1004,2.07095,7.39625,79.37,1.53,79.384745386,132.28,7.1004,2.07095,7.39625,7.1004,2.07095,7.39625,0.0,0.0,0.0,131.73,87.7804,22.18095,90.5394564102,7.1004,2.07095,7.39625,80.68,20.11,83.1485087058,126.21,88.8904,22.46095,91.6842270353,7.1004,2.07095,7.39625,81.79,20.39,84.2932749393,126.21
2022-03-27 14:30:00,83.97032,4.52426,84.0921135984,8.14032,2.37426,8.4795,75.83,2.15,75.8604732387,132.38,8.14032,2.37426,8.4795,8.14032,2.37426,8.4795,0.0,0.0,0.0,131.73,85.19032,23.16426,88.2834840899,8.14032,2.37426,8.4795,77.05,20.79,79.8055549445,126.32,86.25032,23.44426,89.3798133084,8.14032,2.37426,8.4795,78.11,21.07,80.901897382,126.32
2022-03-27 15:00:00,83.96112,4.41866,84.077311017,7.64112,2.22866,7.9595,76.32,2.19,76.3514145252,132.58,7.64112,2.22866,7.9595,7.64112,2.22866,7.9595,0.0,0.0,0.0,131.87,85.20112,23.04866,88.2636481064,7.64112,2.22866,7.9595,77.56,20.82,80.305827933,126.51,86.29112,23.33866,89.3915568801,7.64112,2.22866,7.9595,78.65,21.11,81.4337436202,126.51
2022-03-27 15:30:00,84.99288,3.99334,85.0866406379,6.90288,2.01334,7.1905,78.09,1.98,78.1150977725,132.79,6.90288,2.01334,7.1905,6.90288,2.01334,7.1905,0.0,0.0,0.0,131.98,86.25288,22.64334,89.1755580563,6.90288,2.01334,7.1905,79.35,20.63,81.9879222813,126.72,87.37288,22.92334,90.3299489441,6.90288,2.01334,7.1905,80.47,20.91,83.1423418001,126.72
2022-03-27 16:00:00,87.46744,3.49717,87.5373249429,6.36744,1.85717,6.63275,81.1,1.6400000000000001,81.1165803027,132.71,6.36744,1.85717,6.63275,6.36744,1.85717,6.63275,0.0,0.0,0.0,131.91,88.79744,22.14717,91.5176621727,6.36744,1.85717,6.63275,82.43,20.29,84.8904529379,126.66,89.95744,22.42717,92.7109430734,6.36744,1.85717,6.63275,83.59,20.57,86.0837557266,126.66
2022-03-27 16:30:00,89.7904,2.9922,89.8402426143,4.6704,1.3622,4.865,85.12,1.63,85.1356053599,132.68,4.6704,1.3622,4.865,4.6704,1.3622,4.865,0.0,0.0,0.0,131.91,91.2004,21.6322,93.730811567,4.6704,1.3622,4.865,86.53,20.27,88.8724580508,126.64,92.4204,21.9122,94.9824975719,4.6704,1.3622,4.865,87.75,20.55,90.1241643512,126.64
2022-03-27 17:00:00,91.28096,2.65153,91.3194627112,4.05096,1.18153,4.21975,87.23,1.47,87.2423853411,132.68,4.05096,1.18153,4.21975,4.05096,1.18153,4.21975,0.0,0.0,0.0,131.96,92.74096,21.28153,95.1514013605,4.05096,1.18153,4.21975,88.69,20.1,90.9391340403,126.64,93.98096,21.57153,96.4248502673,4.05096,1.18153,4.21975,89.93,20.39,92.2125642199,126.64
2022-03-27 17:30:00,93.634,1.70825,93.6495812808,2.394,0.69825,2.49375,91.24,1.01,91.2455900304,132.61,2.394,0.69825,2.49375,2.394,0.69825,2.49375,0.0,0.0,0.0,131.96,95.174,20.31825,97.3186598709,2.394,0.69825,2.49375,92.78,19.62,94.8318132274,126.6,96.484,20.57825,98.6540755826,2.394,0.69825,2.49375,94.09,19.88,96.1672631408,126.6
2022-03-27 18:00:00,95.58128,0.94954,95.5859964255,1.7812800000000002,0.51954,1.8555000000000001,93.8,0.43,93.8009856025,132.5,1.7812800000000002,0.51954,1.8555000000000001,1.7812800000000002,0.51954,1.8555000000000001,0.0,0.0,0.0,131.85,97.18128,19.55954,99.1301003099,1.7812800000000002,0.51954,1.8555000000000001,95.4,19.04,97.2814555812,126.51,98.53128,19.82954,100.5068345688,1.7812800000000002,0.51954,1.8555000000000001,96.75,19.31,98.6581907395,126.51
2022-03-27 18:30:00,98.0244,0.48795000000000005,98.0256144615,1.3644,0.39795,1.4212500000000001,96.66,0.09,96.6600418994,132.37,1.3644,0.39795,1.4212500000000001,1.3644,0.39795,1.4212500000000001,0.0,0.0,0.0,131.85,99.6844,19.03795,101.4860736434,1.3644,0.39795,1.4212500000000001,98.32,18.64,100.0713345569,126.41,101.0644,19.28795,102.8884734193,1.3644,0.39795,1.4212500000000001,99.7,18.89,101.473750793,126.41
2022-03-27 19:00:00,101.28512,0.9231600000000001,101.2893269688,1.24512,0.36316000000000004,1.297,100.04,0.56,100.0415673608,132.29,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,131.85,103.03512,18.09316,104.6116551451,1.24512,0.36316000000000004,1.297,101.79,17.73,103.3225870756,126.33,104.45512,18.33316,106.0517649537,1.24512,0.36316000000000004,1.297,103.21,17.97,104.7627080597,126.33
2022-03-27 19:30:00,102.32096,1.03528,102.3261973299,1.8009600000000001,0.5252800000000001,1.876,100.52,0.51,100.5212937641,132.06,1.8009600000000001,0.5252800000000001,1.876,1.8009600000000001,0.5252800000000001,1.876,0.0,0.0,0.0,131.67,104.07096,18.16528,105.6444135428,1.8009600000000001,0.5252800000000001,1.876,102.27,17.64,103.7801642897,126.12,105.50096,18.41528,107.0961021625,1.8009600000000001,0.5252800000000001,1.876,103.7,17.89,105.2318492663,126.12
2022-03-27 20:00:00,99.25592,0.8438100000000001,99.2595067002,1.55592,0.45381000000000005,1.6207500000000001,97.7,0.39,97.7007784002,131.19,1.55592,0.45381000000000005,1.6207500000000001,1.55592,0.45381000000000005,1.6207500000000001,0.0,0.0,0.0,130.92,100.96592,18.67381,102.6782751188,1.55592,0.45381000000000005,1.6207500000000001,99.41,18.22,101.0659017671,125.29,102.34592,18.93381,104.0825465761,1.55592,0.45381000000000005,1.6207500000000001,100.79,18.48,102.4701639503,125.29
2022-03-27 20:30:00,96.0252,1.6661000000000001,96.0396528745,1.2552,0.36610000000000004,1.3075,94.77,1.3,94.7789159043,130.73,1.2552,0.36610000000000004,1.3075,1.2552,0.36610000000000004,1.3075,0.0,0.0,0.0,130.45,97.6652,19.5961,99.6117383959,1.2552,0.36610000000000004,1.3075,96.41,19.23,98.3091094457,124.84,98.9952,19.8661,100.9688642714,1.2552,0.36610000000000004,1.3075,97.74,19.5,99.6662309912,124.84
2022-03-27 21:00:00,91.83216,2.99938,91.8811291324,1.23216,0.35938000000000003,1.2835,90.6,2.64,90.6384554149,129.61,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,129.25,93.37216,21.07938,95.7219960315,1.23216,0.35938000000000003,1.2835,92.14,20.72,94.4409762762,123.78,94.65216,21.37938,97.0366388631,1.23216,0.35938000000000003,1.2835,93.42,21.02,95.7556097573,123.78
2022-03-27 21:30:00,87.42904,3.89847,87.515913431,1.22904,0.35847,1.28025,86.2,3.54,86.272658473,129.79,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,129.25,88.87904,22.298470000000002,91.633539251,1.22904,0.35847,1.28025,87.65,21.94,90.3542256898,123.92,90.07904,22.60847,92.8729043535,1.22904,0.35847,1.28025,88.85,22.25,91.59358602,123.92
2022-03-27 22:00:00,82.36224,5.37232,82.5372667345,1.24224,0.36232000000000003,1.294,81.12,5.01,81.2745624411,130.42,1.24224,0.36232000000000003,1.294,1.24224,0.36232000000000003,1.294,0.0,0.0,0.0,129.7,83.68224,24.06232,87.0730298956,1.24224,0.36232000000000003,1.294,82.44,23.7,85.7790393977,124.52,84.82224,24.39232,88.2598304644,1.24224,0.36232000000000003,1.294,83.58,24.03,86.9658398453,124.52
2022-03-27 22:30:00,77.8224,6.37945,78.0834382188,1.2324,0.35945000000000005,1.28375,76.59,6.02,76.8262227368,131.55,1.2324,0.35945000000000005,1.28375,1.2324,0.35945000000000005,1.28375,0.0,0.0,0.0,130.66,79.0624,25.25945,82.9994151067,1.2324,0.35945000000000005,1.28375,77.83,24.9,81.7160871555,125.58,80.1124,25.60945,84.1061267867,1.2324,0.35945000000000005,1.28375,78.88,25.25,82.8228042269,125.58
2022-03-27 23:00:00,73.9744,7.6042000000000005,74.3642098929,1.2144,0.3542,1.2650000000000001,72.76,7.25,73.1203124993,132.49,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,131.38,75.1044,26.7742,79.73411243,1.2144,0.3542,1.2650000000000001,73.89,26.42,78.4713227874,126.48,76.1244,27.1442,80.819130588,1.2144,0.3542,1.2650000000000001,74.91,26.79,79.5563460699,126.48
2022-03-27 23:30:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,133.26,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,131.99,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,127.21,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,127.21
2022-03-28 00:00:00,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,134.33,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,132.88,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,128.24,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,128.24
2022-03-28 00:30:00,71.62792,7.98231,72.0713271451,1.20792,0.35231,1.25825,70.42,7.63,70.8321487744,134.6,1.20792,0.35231,1.25825,1.20792,0.35231,1.25825,0.0,0.0,0.0,133.09,72.70792,27.23231,77.6404555542,1.20792,0.35231,1.25825,71.5,26.88,76.3857604531,128.51,73.69792,27.60231,78.6973375005,1.20792,0.35231,1.25825,72.49,27.25,77.4426407091,128.51
2022-03-28 01:00:00,70.19504,8.16022,70.6677637332,0.99504,0.29022000000000003,1.0365,69.2,7.87,69.6460831634,134.8,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,133.25,71.24504,27.45022,76.3503130488,0.99504,0.29022000000000003,1.0365,70.25,27.16,75.3175152272,128.7,72.23504,27.82022,77.4071420778,0.99504,0.29022000000000003,1.0365,71.24,27.53,76.374331421,128.7
2022-03-28 01:30:00,70.16224,8.59232,70.6864052333,0.76224,0.22232000000000002,0.794,69.4,8.37,69.902910526,134.91,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,133.33,71.22224,27.90232,76.4927900655,0.76224,0.22232000000000002,0.794,70.46,27.68,75.7020078994,128.83,72.19224,28.29232,77.5382156565,0.76224,0.22232000000000002,0.794,71.43,28.07,76.7474416512,128.83
2022-03-28 02:00:00,71.35016,8.38463,71.8411257725,0.7701600000000001,0.22463000000000002,0.80225,70.58,8.16,71.0501372272,134.74,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,133.18,72.42016,27.65463,77.5206948812,0.7701600000000001,0.22463000000000002,0.80225,71.65,27.43,76.7211013998,128.66,73.42016,28.02463,78.5868931888,0.7701600000000001,0.22463000000000002,0.80225,72.65,27.8,77.7872900929,128.66
2022-03-28 02:30:00,70.98024,8.31757,71.4659110427,0.78024,0.22757000000000002,0.8127500000000001,70.2,8.09,70.66461703,134.71,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,133.18,72.06024,27.57757,77.1569864365,0.78024,0.22757000000000002,0.8127500000000001,71.28,27.35,76.3469770194,128.63,73.04024,27.95757,78.2080710641,0.78024,0.22757000000000002,0.8127500000000001,72.26,27.73,77.3980652213,128.63
2022-03-28 03:00:00,69.5772,8.5396,70.0992976284,0.7872,0.2296,0.8200000000000001,68.79,8.31,69.2901161783,134.88,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,133.31,70.6472,27.8496,75.9383110689,0.7872,0.2296,0.8200000000000001,69.86,27.62,75.1217944408,128.79,71.6072,28.2296,76.9707828205,0.7872,0.2296,0.8200000000000001,70.82,28.0,76.1542671162,128.79
2022-03-28 03:30:00,70.32784,8.34687,70.8214326166,0.7778400000000001,0.22687000000000002,0.81025,69.55,8.12,70.0224028437,134.84,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,133.31,71.39784,27.65687,76.5673168843,0.7778400000000001,0.22687000000000002,0.81025,70.62,27.43,75.7600772175,128.75,72.37784,28.03687,77.6184114915,0.7778400000000001,0.22687000000000002,0.81025,71.6,27.81,76.8111717135,128.75
2022-03-28 04:00:00,70.18216,8.13813,70.6524220545,0.7821600000000001,0.22813000000000003,0.8147500000000001,69.4,7.91,69.849324263,134.89,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,133.35,71.54216,27.59813,76.6807501069,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.76,27.37,75.8689297407,128.78,72.22216,27.85813,77.4087579164,0.7821600000000001,0.22813000000000003,0.8147500000000001,71.44,27.63,76.5969353173,128.78
2022-03-28 04:30:00,68.65544,8.42617,69.1705846619,0.77544,0.22617,0.8077500000000001,67.88,8.2,68.3734919395,135.31,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,133.73,69.67544,27.85617,75.0375449109,0.77544,0.22617,0.8077500000000001,68.9,27.63,74.2335968413,129.18,70.64544,28.24617,76.0830093547,0.77544,0.22617,0.8077500000000001,69.87,28.02,75.2790628263,129.18
2022-03-28 05:00:00,69.18632,8.17351,69.6674467801,0.7663200000000001,0.22351000000000001,0.79825,68.42,7.95,68.8803230248,135.37,0.7663200000000001,0.22351000000000001,0.79825,0.7663200000000001,0.22351000000000001,0.79825,0.0,0.0,0.0,133.82,70.23632,27.62351,75.4731670984,0.7663200000000001,0.22351000000000001,0.79825,69.47,27.4,74.678249176,129.24,71.18632,27.99351,76.492671265,0.7663200000000001,0.22351000000000001,0.79825,70.42,27.77,75.6977496363,129.24
2022-03-28 05:30:00,71.56768,7.32974,71.9420454884,0.78768,0.22974000000000003,0.8205,70.78,7.1,71.1352120964,134.44,0.78768,0.22974000000000003,0.8205,0.78768,0.22974000000000003,0.8205,0.0,0.0,0.0,133.0,72.62768,26.53974,77.3248841024,0.78768,0.22974000000000003,0.8205,71.84,26.31,76.5062200086,128.35,73.64768,26.90974,78.4099156756,0.78768,0.22974000000000003,0.8205,72.86,26.68,77.5912495066,128.35
2022-03-28 06:00:00,75.72872,6.11421,75.9751445985,0.7687200000000001,0.22421000000000002,0.8007500000000001,74.96,5.89,75.1910480044,134.44,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,133.19,76.89872,25.31421,80.9581519401,0.7687200000000001,0.22421000000000002,0.8007500000000001,76.13,25.09,80.1578754708,128.35,77.95872,25.66421,82.0744399857,0.7687200000000001,0.22421000000000002,0.8007500000000001,77.19,25.44,81.2741637915,128.35
2022-03-28 06:30:00,87.3224,1.5682,87.3364803103,0.7824,0.22820000000000001,0.8150000000000001,86.54,1.34,86.5503737716,133.1,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,132.6,88.7924,19.0082,90.8041957456,0.7824,0.22820000000000001,0.8150000000000001,88.01,18.78,89.9913801428,127.07,90.0224,19.2682,92.0613710141,0.7824,0.22820000000000001,0.8150000000000001,89.24,19.04,91.2485572489,127.07
2022-03-28 07:00:00,95.538,4.46275,95.6421747011,0.798,0.23275,0.83125,94.74,4.23,94.834384587,132.1,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,132.18,97.188,14.42275,98.2523437968,0.798,0.23275,0.83125,96.39,14.19,97.4288879132,126.09,98.558,14.63275,99.6383296556,0.798,0.23275,0.83125,97.76,14.4,98.8148652785,126.09
2022-03-28 07:30:00,105.52144,9.43792,105.9426667288,3.90144,1.13792,4.064,101.62,8.3,101.9583954366,131.89,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0.0,0.0,0.0,132.52,107.33144,11.12792,107.9067588986,3.90144,1.13792,4.064,103.43,9.99,103.9113323945,125.89,108.78144,11.26792,109.3634660643,3.90144,1.13792,4.064,104.88,10.13,105.3680753359,125.89
2022-03-28 08:00:00,111.85976,12.81743,112.5917067064,4.61976,1.3474300000000001,4.81225,107.24,11.47,107.8516504278,130.92,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,131.99,113.80976,7.86743,114.081365376,4.61976,1.3474300000000001,4.81225,109.19,6.52,109.3844893026,124.97,115.34976,7.96743,115.6245954495,4.61976,1.3474300000000001,4.81225,110.73,6.62,110.9277120471,124.97
2022-03-28 08:30:00,115.87352,15.22936,116.870039117,2.60352,0.75936,2.7119999999999997,113.27,14.47,114.190515368,130.41,2.60352,0.75936,2.7119999999999997,2.60352,0.75936,2.7119999999999997,0.0,0.0,0.0,131.92,117.97352,4.12936,118.0457666975,2.60352,0.75936,2.7119999999999997,115.37,3.37,115.4192089732,124.45,119.58352,4.16936,119.6561816974,2.60352,0.75936,2.7119999999999997,116.98,3.41,117.0296906772,124.45
2022-03-28 09:00:00,115.81656,16.03733,116.9216469426,3.31656,0.9673300000000001,3.45475,112.5,15.07,113.5048672965,130.31,3.31656,0.9673300000000001,3.45475,3.31656,0.9673300000000001,3.45475,0.0,0.0,0.0,131.92,117.89656,3.68733,117.9542083283,3.31656,0.9673300000000001,3.45475,114.58,2.7199999999999998,114.6122803193,124.36,119.49656,3.7273300000000003,119.5546772015,3.31656,0.9673300000000001,3.45475,116.18,2.76,116.2127789875,124.36
2022-03-28 09:30:00,117.73976,17.64368,119.0544015516,3.98976,1.16368,4.156,113.75,16.48,114.9376043773,130.29,3.98976,1.16368,4.156,3.98976,1.16368,4.156,0.0,0.0,0.0,132.04,119.84976,2.45368,119.8748744216,3.98976,1.16368,4.156,115.86,1.29,115.8671812896,124.31,121.45976,2.46368,121.4847439739,3.98976,1.16368,4.156,117.47,1.3,117.4771931057,124.31
2022-03-28 10:00:00,116.79384,17.84487,118.1492295669,4.9538400000000005,1.44487,5.16025,111.84,16.4,113.0360367317,130.49,4.9538400000000005,1.44487,5.16025,4.9538400000000005,1.44487,5.16025,0.0,0.0,0.0,132.2,118.85384,2.85487,118.8881220537,4.9538400000000005,1.44487,5.16025,113.9,1.4100000000000001,113.9087270581,124.5,120.46384,2.87487,120.4981395087,4.9538400000000005,1.44487,5.16025,115.51,1.43,115.5188512755,124.5
2022-03-28 10:30:00,117.45048,18.02014,118.8248319917,5.76048,1.6801400000000002,6.0005,111.69,16.34,112.8789249594,130.86,5.76048,1.6801400000000002,6.0005,5.76048,1.6801400000000002,6.0005,0.0,0.0,0.0,132.56,119.52048,3.25014,119.5646626284,5.76048,1.6801400000000002,6.0005,113.76,1.57,113.770833257,124.85,121.12048,3.27014,121.1646173231,5.76048,1.6801400000000002,6.0005,115.36,1.5899999999999999,115.3709569172,124.85
2022-03-28 11:00:00,116.04504,18.58272,117.5234818715,7.17504,2.09272,7.474,108.87,16.49,110.1117477838,130.98,7.17504,2.09272,7.474,7.17504,2.09272,7.474,0.0,0.0,0.0,132.65,118.04504,3.52272,118.097591105,7.17504,2.09272,7.474,110.87,1.43,110.8792216784,124.98,119.59504,3.54272,119.6475008414,7.17504,2.09272,7.474,112.42,1.45,112.4293507052,124.98
2022-03-28 11:30:00,113.54624,18.54057,115.0499950198,8.19624,2.39057,8.53775,105.35,16.15,106.5806971266,131.06,8.19624,2.39057,8.53775,8.19624,2.39057,8.53775,0.0,0.0,0.0,132.65,115.45624,4.18057,115.531902609,8.19624,2.39057,8.53775,107.26,1.79,107.2749350967,125.07,116.96624,4.19057,117.0412840696,8.19624,2.39057,8.53775,108.77,1.8,108.7848927931,125.07
2022-03-28 12:00:00,111.40424,18.60707,112.9474556772,9.38424,2.73707,9.77525,102.02,15.87,103.2469723527,131.12,9.38424,2.73707,9.77525,9.38424,2.73707,9.77525,0.0,0.0,0.0,132.65,113.24424,4.81707,113.3466455461,9.38424,2.73707,9.77525,103.86,2.08,103.8808259497,125.12,114.69424,4.84707,114.7966148315,9.38424,2.73707,9.77525,105.31,2.11,105.3311359475,125.12
2022-03-28 12:30:00,109.73584,18.25962,111.2446326932,10.45584,3.04962,10.8915,99.28,15.21,100.4383517388,131.32,10.45584,3.04962,10.8915,10.45584,3.04962,10.8915,0.0,0.0,0.0,132.75,111.52584,5.85962,111.679667506,10.45584,3.04962,10.8915,101.07,2.81,101.1090549852,125.34,112.93584,5.88962,113.0893079838,10.45584,3.04962,10.8915,102.48,2.84,102.519344516,125.34
