Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-28 13:00:00,106.49984,17.30037,107.8958698105,10.86984,3.17037,11.32275,95.63,14.13,96.6682667684,131.79,10.86984,3.17037,11.32275,10.86984,3.17037,11.32275,0.0,0.0,0.0,133.04,108.19984,7.19037,108.4384931506,10.86984,3.17037,11.32275,97.33,4.02,97.4129832209,125.78,109.57984,7.24037,109.8187793238,10.86984,3.17037,11.32275,98.71,4.07,98.7938712674,125.78
2022-03-28 13:30:00,104.46536,16.05073,105.6912360296,10.66536,3.11073,11.10975,93.8,12.94,94.6883498642,132.07,10.66536,3.11073,11.10975,10.66536,3.11073,11.10975,0.0,0.0,0.0,133.13,106.10536,8.410730000000001,106.4381876953,10.66536,3.11073,11.10975,95.44,5.3,95.5870472397,126.05,107.45536,8.48073,107.7895040069,10.66536,3.11073,11.10975,96.79,5.37,96.9388518603,126.05
2022-03-28 14:00:00,101.75352,15.24936,102.8898528175,10.76352,3.13936,11.212,90.99,12.11,91.7923319238,131.93,10.76352,3.13936,11.212,10.76352,3.13936,11.212,0.0,0.0,0.0,132.88,103.34352,9.22936,103.7548274154,10.76352,3.13936,11.212,92.58,6.09,92.7800867643,125.92,104.63352,9.30936,105.0468357029,10.76352,3.13936,11.212,93.87,6.17,94.0725560405,125.92
2022-03-28 14:30:00,101.50904,14.43597,102.5303975978,10.64904,3.10597,11.09275,90.86,11.33,91.5636854872,130.72,10.64904,3.10597,11.09275,10.64904,3.10597,11.09275,0.0,0.0,0.0,131.59,103.09904,9.67597,103.5520953161,10.64904,3.10597,11.09275,92.45,6.57,92.683155967,124.77,104.40904,9.75597,104.8638478426,10.64904,3.10597,11.09275,93.76,6.65,93.9955323406,124.77
2022-03-28 15:00:00,100.74256,14.22908,101.7424695641,10.04256,2.92908,10.461,90.7,11.3,91.4012034932,130.75,10.04256,2.92908,10.461,10.04256,2.92908,10.461,0.0,0.0,0.0,131.59,102.32256,9.51908,102.7643866765,10.04256,2.92908,10.461,92.28,6.59,92.5150068908,124.77,103.61256,9.60908,104.057181435,10.04256,2.92908,10.461,93.57,6.68,93.8081409047,124.77
2022-03-28 15:30:00,100.36184,13.33887,101.2443795036,9.32184,2.71887,9.71025,91.04,10.62,91.6573292214,130.91,9.32184,2.71887,9.71025,9.32184,2.71887,9.71025,0.0,0.0,0.0,131.69,101.94184,10.03887,102.4349435176,9.32184,2.71887,9.71025,92.62,7.32,92.9088090549,124.96,103.25184,10.12887,103.7474648888,9.32184,2.71887,9.71025,93.93,7.41,94.221828681,124.96
2022-03-28 16:00:00,101.96912,12.83516,102.7737455083,8.34912,2.43516,8.697,93.62,10.4,94.1958831372,130.94,8.34912,2.43516,8.697,8.34912,2.43516,8.697,0.0,0.0,0.0,131.69,103.60912,10.02516,104.0930044729,8.34912,2.43516,8.697,95.26,7.59,95.5618946024,124.98,104.94912,10.12516,105.4364104748,8.34912,2.43516,8.697,96.6,7.69,96.9056040691,124.98
2022-03-28 16:30:00,105.01024,12.04882,105.6992174439,7.95024,2.31882,8.2815,97.06,9.73,97.5464837911,131.02,7.95024,2.31882,8.2815,7.95024,2.31882,8.2815,0.0,0.0,0.0,131.76,106.73024,10.63882,107.2591656757,7.95024,2.31882,8.2815,98.78,8.32,99.1297674768,125.07,108.13024,10.74882,108.6631765312,7.95024,2.31882,8.2815,100.18,8.43,100.5340603975,125.07
2022-03-28 17:00:00,106.7076,10.8918,107.262030584,6.1776,1.8018,6.435,100.53,9.09,100.9401258172,131.02,6.1776,1.8018,6.435,6.1776,1.8018,6.435,0.0,0.0,0.0,131.76,108.4876,10.7918,109.0230356438,6.1776,1.8018,6.435,102.31,8.99,102.7042170507,125.07,109.9176,10.9018,110.4569057732,6.1776,1.8018,6.435,103.74,9.1,104.1383579667,125.07
2022-03-28 17:30:00,108.17296,9.93628,108.6283523552,5.4729600000000005,1.5962800000000001,5.7010000000000005,102.7,8.34,103.0380783982,131.06,5.4729600000000005,1.5962800000000001,5.7010000000000005,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.0,0.0,0.0,131.71,110.00296,11.36628,110.5886229673,5.4729600000000005,1.5962800000000001,5.7010000000000005,104.53,9.77,104.9855885348,125.16,111.47296,11.49628,112.064201532,5.4729600000000005,1.5962800000000001,5.7010000000000005,106.0,9.9,106.4613075253,125.16
2022-03-28 18:00:00,108.35696,8.67078,108.7033265648,6.03696,1.76078,6.2885,102.32,6.91,102.5530618753,131.17,6.03696,1.76078,6.2885,6.03696,1.76078,6.2885,0.0,0.0,0.0,131.64,110.14696,13.01078,110.9127278244,6.03696,1.76078,6.2885,104.11,11.25,104.7160665801,125.27,111.61696,13.16078,112.3901770167,6.03696,1.76078,6.2885,105.58,11.4,106.1936740112,125.27
2022-03-28 18:30:00,107.65744,6.85717,107.8756004283,6.84744,1.9971700000000001,7.13275,100.81,4.86,100.9270811031,131.47,6.84744,1.9971700000000001,7.13275,6.84744,1.9971700000000001,7.13275,0.0,0.0,0.0,131.64,109.40744,15.41717,110.4883571159,6.84744,1.9971700000000001,7.13275,102.56,13.42,103.4342786507,125.58,110.85744,15.59717,111.9492908212,6.84744,1.9971700000000001,7.13275,104.01,13.6,104.8953769239,125.58
2022-03-28 19:00:00,108.66624,6.94932,108.8882214209,6.06624,1.76932,6.319,102.6,5.18,102.730678962,131.35,6.06624,1.76932,6.319,6.06624,1.76932,6.319,0.0,0.0,0.0,131.64,110.43624,14.82932,111.4274285668,6.06624,1.76932,6.319,104.37,13.06,105.1839365112,125.47,111.91624,14.99932,112.9168914565,6.06624,1.76932,6.319,105.85,13.23,106.673592796,125.47
2022-03-28 19:30:00,110.2428,7.46165,110.4950278183,2.0628,0.60165,2.14875,108.18,6.86,108.3972877889,130.89,2.0628,0.60165,2.14875,2.0628,0.60165,2.14875,0.0,0.0,0.0,131.4,112.1928,11.87165,112.8191492858,2.0628,0.60165,2.14875,110.13,11.27,110.7051480284,125.03,113.7428,12.03165,114.377380428,2.0628,0.60165,2.14875,111.68,11.43,112.2633836119,125.03
2022-03-28 20:00:00,111.87288,7.55959,112.128001322,1.23288,0.35959,1.2842500000000001,110.64,7.2,110.8740258131,130.69,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,131.3,113.85288,11.23959,114.4063226735,1.23288,0.35959,1.2842500000000001,112.62,10.88,113.1443272993,124.85,115.43288,11.38959,115.9934159574,1.23288,0.35959,1.2842500000000001,114.2,11.03,114.7314294341,124.85
2022-03-28 20:30:00,111.64568,6.90874,111.8592354303,1.19568,0.34874000000000005,1.2455,110.45,6.5600000000000005,110.6446388218,130.34,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,130.87,113.61568,11.74874,114.2215200102,1.19568,0.34874000000000005,1.2455,112.42,11.4,112.9965326902,124.52,115.20568,11.89874,115.8185162996,1.19568,0.34874000000000005,1.2455,114.01,11.55,114.5935539199,124.52
2022-03-28 21:00:00,108.18512,5.78566,108.339715945,1.18512,0.34566,1.2345,107.0,5.44,107.1381986035,130.38,1.18512,0.34566,1.2345,1.18512,0.34566,1.2345,0.0,0.0,0.0,130.75,110.09512,12.88566,110.8466313491,1.18512,0.34566,1.2345,108.91,12.54,109.6295566898,124.55,111.61512,13.04566,112.3749271744,1.18512,0.34566,1.2345,110.43,12.7,111.1578827614,124.55
2022-03-28 21:30:00,105.03664,4.80527,105.1464995245,1.7666400000000002,0.51527,1.8402500000000002,103.27,4.29,103.3590683008,131.02,1.7666400000000002,0.51527,1.8402500000000002,1.7666400000000002,0.51527,1.8402500000000002,0.0,0.0,0.0,131.2,106.84664,14.38527,107.810669566,1.7666400000000002,0.51527,1.8402500000000002,105.08,13.87,105.991430314,125.14,108.32664,14.57527,109.3027878385,1.7666400000000002,0.51527,1.8402500000000002,106.56,14.06,107.4835671161,125.14
2022-03-28 22:00:00,99.58504,2.54522,99.6175603829,1.59504,0.46522,1.6615,97.99,2.08,98.0120732359,131.87,1.59504,0.46522,1.6615,1.59504,0.46522,1.6615,0.0,0.0,0.0,131.73,101.26504,16.79522,102.6483694028,1.59504,0.46522,1.6615,99.67,16.33,100.998899994,125.94,102.66504,17.01522,104.0654993254,1.59504,0.46522,1.6615,101.07,16.55,102.4160504999,125.94
2022-03-28 22:30:00,92.34656,1.20108,92.3543704272,1.06656,0.31108,1.111,91.28,0.89,91.2843387444,131.7,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,131.17,93.88656,19.54108,95.8985920449,1.06656,0.31108,1.111,92.82,19.23,94.7910612874,125.78,95.19656,19.80108,97.2340876699,1.06656,0.31108,1.111,94.13,19.49,96.1265676075,125.78
2022-03-28 23:00:00,86.30776,2.67018,86.3490549887,1.09776,0.32018,1.1435,85.21,2.35,85.2423990746,131.42,1.09776,0.32018,1.1435,1.09776,0.32018,1.1435,0.0,0.0,0.0,130.68,87.70776,21.00018,90.1867990576,1.09776,0.32018,1.1435,86.61,20.68,89.0446769886,125.5,88.92776,21.28018,91.4384632387,1.09776,0.32018,1.1435,87.83,20.96,90.2963482097,125.5
2022-03-28 23:30:00,81.52672,3.52821,81.6030289864,1.05672,0.30821000000000004,1.1007500000000001,80.47,3.22,80.5343982408,132.3,1.05672,0.30821000000000004,1.1007500000000001,1.05672,0.30821000000000004,1.1007500000000001,0.0,0.0,0.0,131.38,82.84672,22.08821,85.7407023284,1.05672,0.30821000000000004,1.1007500000000001,81.79,21.78,84.6402534259,126.32,83.97672,22.37821,86.9072711847,1.05672,0.30821000000000004,1.1007500000000001,82.92,22.07,85.8068254861,126.32
2022-03-29 00:00:00,77.55904,4.58472,77.6944292932,1.07904,0.31472,1.124,76.48,4.27,76.5991076972,132.89,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,131.82,78.77904,23.31472,82.1566388796,1.07904,0.31472,1.124,77.7,23.0,81.0326477415,126.88,79.85904,23.62472,83.280211724,1.07904,0.31472,1.124,78.78,23.31,82.1562200932,126.88
2022-03-29 00:30:00,74.41112,5.53116,74.6164091243,1.10112,0.32116,1.147,73.31,5.21,73.4948991427,133.03,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,131.82,75.57112,24.30116,79.3822433256,1.10112,0.32116,1.147,74.47,23.98,78.2356779225,127.03,76.60112,24.63116,80.4638156453,1.10112,0.32116,1.147,75.5,24.31,79.3172497002,127.03
2022-03-29 01:00:00,72.39128,6.16704,72.6534913297,1.12128,0.32704000000000005,1.168,71.27,5.84,71.5088700792,132.84,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,131.56,73.50128,24.89704,77.6034842156,1.12128,0.32704000000000005,1.168,72.38,24.57,76.4365704359,126.83,74.52128,25.22704,78.6754391154,1.12128,0.32704000000000005,1.168,73.4,24.9,77.5085156612,126.83
2022-03-29 01:30:00,72.51784,6.61062,72.8185238456,1.16784,0.34062000000000003,1.2165,71.35,6.27,71.6249635253,133.03,1.16784,0.34062000000000003,1.2165,1.16784,0.34062000000000003,1.2165,0.0,0.0,0.0,131.71,73.63784,25.35062,77.8793002938,1.16784,0.34062000000000003,1.2165,72.47,25.01,76.6642093809,127.02,74.64784,25.71062,78.951478754,1.16784,0.34062000000000003,1.2165,73.48,25.37,77.7363962375,127.02
2022-03-29 02:00:00,73.72672,6.36071,74.0005937386,1.23672,0.36071000000000003,1.2882500000000001,72.49,6.0,72.7378862767,132.71,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,131.44,74.86672,25.04071,78.9434159437,1.23672,0.36071000000000003,1.2882500000000001,73.63,24.68,77.6561607344,126.71,75.88672,25.38071,80.018589793,1.23672,0.36071000000000003,1.2882500000000001,74.65,25.02,78.7313336607,126.71
2022-03-29 02:30:00,72.93016,6.75088,73.2419457579,1.34016,0.39088,1.396,71.59,6.36,71.8719535007,132.83,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,131.52,74.06016,25.49088,78.3242763286,1.34016,0.39088,1.396,72.72,25.1,76.9298927596,126.83,75.07016,25.83088,79.3899444766,1.34016,0.39088,1.396,73.73,25.44,77.9955543605,126.83
2022-03-29 03:00:00,71.44392,6.87781,71.7742152542,1.36392,0.39781000000000005,1.42075,70.08,6.48,70.3789513988,132.9,1.36392,0.39781000000000005,1.42075,1.36392,0.39781000000000005,1.42075,0.0,0.0,0.0,131.58,72.54392,25.61781,76.9343390052,1.36392,0.39781000000000005,1.42075,71.18,25.22,75.5158314527,126.89,73.51392,25.96781,77.9655282158,1.36392,0.39781000000000005,1.42075,72.15,25.57,76.5470273753,126.89
2022-03-29 03:30:00,72.27168,6.66299,72.5781727916,1.38168,0.40299,1.43925,70.89,6.26,71.165860495,132.9,1.38168,0.40299,1.43925,1.38168,0.40299,1.43925,0.0,0.0,0.0,131.58,73.39168,25.39299,77.6604315875,1.38168,0.40299,1.43925,72.01,24.99,76.2229637314,126.89,74.39168,25.73299,78.7166362821,1.38168,0.40299,1.43925,73.01,25.33,77.2791627801,126.89
2022-03-29 04:00:00,72.13208,6.6401900000000005,72.4370698494,1.37208,0.40019000000000005,1.4292500000000001,70.76,6.24,71.034605651,132.84,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,131.54,73.25208,25.36019,77.5177815805,1.37208,0.40019000000000005,1.4292500000000001,71.88,24.96,76.0903147582,126.82,74.25208,25.71019,78.5772565961,1.37208,0.40019000000000005,1.4292500000000001,72.88,25.31,77.1497926115,126.82
2022-03-29 04:30:00,70.80104,6.76572,71.1235701593,1.39104,0.40572,1.449,69.41,6.36,69.7007725926,132.9,1.39104,0.40572,1.449,1.39104,0.40572,1.449,0.0,0.0,0.0,131.54,71.87104,25.49572,76.2592822481,1.39104,0.40572,1.449,70.48,25.09,74.8126894317,126.87,72.86104,25.84572,77.3093292701,1.39104,0.40572,1.449,71.47,25.44,75.8627345935,126.87
2022-03-29 05:00:00,71.05072,6.60396,71.3569695279,1.35072,0.39396000000000003,1.407,69.7,6.21,69.9760966331,133.06,1.35072,0.39396000000000003,1.407,1.35072,0.39396000000000003,1.407,0.0,0.0,0.0,131.74,72.15072,25.38396,76.4857622162,1.35072,0.39396000000000003,1.407,70.8,24.99,75.0808903783,127.02,73.12072,25.72396,77.5136233923,1.35072,0.39396000000000003,1.407,71.77,25.33,76.1087498255,127.02
2022-03-29 05:30:00,73.41392,5.94906,73.6545651311,1.33392,0.38906,1.3895,72.08,5.5600000000000005,72.2941214761,132.74,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,131.49,74.53392,24.60906,78.4914712861,1.33392,0.38906,1.3895,73.2,24.22,77.1028430085,126.71,75.56392,24.94906,79.5761371307,1.33392,0.38906,1.3895,74.23,24.56,78.1875085931,126.71
2022-03-29 06:00:00,77.59224,4.60982,77.7290560129,1.30224,0.37982000000000005,1.3565,76.29,4.23,76.4071789821,133.1,1.30224,0.37982000000000005,1.3565,1.30224,0.37982000000000005,1.3565,0.0,0.0,0.0,132.05,78.81224,23.36982,82.2041219201,1.30224,0.37982000000000005,1.3565,77.51,22.99,80.8476357106,127.05,79.90224,23.68982,83.3401195622,1.30224,0.37982000000000005,1.3565,78.6,23.31,81.9836331227,127.05
2022-03-29 06:30:00,87.91792,1.9748100000000002,87.9400962682,1.38792,0.40481000000000006,1.44575,86.53,1.57,86.5442418651,132.02,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,131.62,89.38792,18.03481,91.1891145569,1.38792,0.40481000000000006,1.44575,88.0,17.63,89.7486317444,126.03,90.61792,18.28481,92.4442626768,1.38792,0.40481000000000006,1.44575,89.23,17.88,91.0037762953,126.03
2022-03-29 07:00:00,96.75296,5.72378,96.9221178382,1.45296,0.42378000000000005,1.5135,95.3,5.3,95.4472629257,131.39,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,131.62,98.43296,13.33378,99.3319550973,1.45296,0.42378000000000005,1.5135,96.98,12.91,97.8355175793,125.43,99.79296,13.51378,100.7038088428,1.45296,0.42378000000000005,1.5135,98.34,13.09,99.2073772458,125.43
2022-03-29 07:30:00,105.698,9.59525,106.1326341262,3.858,1.12525,4.01875,101.84,8.47,102.1916165837,130.79,3.858,1.12525,4.01875,3.858,1.12525,4.01875,0.0,0.0,0.0,131.45,107.518,10.64525,108.0437026002,3.858,1.12525,4.01875,103.66,9.52,104.0962343219,124.86,108.988,10.77525,109.5193597341,3.858,1.12525,4.01875,105.13,9.65,105.5719631342,124.86
2022-03-29 08:00:00,112.15096,12.585280000000001,112.8548940082,7.56096,2.20528,7.876,104.59,10.38,105.1038177232,130.43,7.56096,2.20528,7.876,7.56096,2.20528,7.876,0.0,0.0,0.0,131.35,114.03096,9.70528,114.4432274029,7.56096,2.20528,7.876,106.47,7.5,106.7338320309,124.53,115.53096,9.80528,115.9463075497,7.56096,2.20528,7.876,107.97,7.6,108.2371512005,124.53
2022-03-29 08:30:00,118.89864,16.12002,119.9864227263,3.18864,0.9300200000000001,3.3215,115.71,15.19,116.7027857422,129.77,3.18864,0.9300200000000001,3.3215,3.18864,0.9300200000000001,3.3215,0.0,0.0,0.0,131.4,121.04864,3.3700200000000002,121.095541952,3.18864,0.9300200000000001,3.3215,117.86,2.44,117.885254379,123.89,122.70864,3.40002,122.7557349644,3.18864,0.9300200000000001,3.3215,119.52,2.47,119.5455197822,123.89
2022-03-29 09:00:00,120.47456,17.51883,121.7416486325,4.62456,1.34883,4.81725,115.85,16.17,116.9730370641,129.83,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,131.58,122.63456,2.84883,122.6676450363,4.62456,1.34883,4.81725,118.01,1.5,118.0195327054,123.94,124.29456,2.85883,124.3274328319,4.62456,1.34883,4.81725,119.67,1.51,119.6795262357,123.94
2022-03-29 09:30:00,123.3092,18.7706,124.7296846344,3.0192,0.8806,3.145,120.29,17.89,121.6130593316,129.6,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0.0,0.0,0.0,131.58,125.5692,1.2006000000000001,125.5749394943,3.0192,0.8806,3.145,122.55,0.32,122.5504177879,123.7,127.2792,1.2106,127.2849571041,3.0192,0.8806,3.145,124.26,0.33,124.2604381933,123.7
2022-03-29 10:00:00,123.80032,19.09801,125.264732539,3.49032,1.01801,3.63575,120.31,18.08,121.6609325133,129.72,3.49032,1.01801,3.63575,3.49032,1.01801,3.63575,0.0,0.0,0.0,131.75,126.07032,1.47801,126.0789835717,3.49032,1.01801,3.63575,122.58,0.46,122.5808631068,123.81,127.78032,1.49801,127.7891005261,3.49032,1.01801,3.63575,124.29,0.48,124.2909268611,123.81
2022-03-29 10:30:00,124.80312,19.31966,126.2896196219,4.35312,1.26966,4.5344999999999995,120.45,18.05,121.7949301079,129.63,4.35312,1.26966,4.5344999999999995,4.35312,1.26966,4.5344999999999995,0.0,0.0,0.0,131.66,127.06312,1.6996600000000002,127.0744872437,4.35312,1.26966,4.5344999999999995,122.71,0.43,122.7107534,123.72,128.79312,1.7196600000000002,128.8046000337,4.35312,1.26966,4.5344999999999995,124.44,0.45,124.4408136425,123.72
2022-03-29 11:00:00,125.29576,19.88043,126.8631505638,4.35576,1.27043,4.53725,120.94,18.61,122.3634573719,129.59,4.35576,1.27043,4.53725,4.35576,1.27043,4.53725,0.0,0.0,0.0,131.66,127.57576,2.34043,127.5972262714,4.35576,1.27043,4.53725,123.22,1.07,123.224645668,123.68,129.30576,2.37043,129.327485507,4.35576,1.27043,4.53725,124.95,1.1,124.954841843,123.68
2022-03-29 11:30:00,125.81656,19.97483,127.3923098298,4.33656,1.26483,4.51725,121.48,18.71,122.9123854622,129.59,4.33656,1.26483,4.51725,4.33656,1.26483,4.51725,0.0,0.0,0.0,131.73,128.10656,2.43483,128.1296964492,4.33656,1.26483,4.51725,123.77,1.17,123.7755298918,123.68,129.84656,2.46483,129.8699523784,4.33656,1.26483,4.51725,125.51,1.2,125.5157364636,123.68
2022-03-29 12:00:00,125.82096,20.23278,127.4373546565,4.26096,1.24278,4.4385,121.56,18.99,123.034359835,129.47,4.26096,1.24278,4.4385,4.26096,1.24278,4.4385,0.0,0.0,0.0,131.65,128.11096,2.70278,128.1394673465,4.26096,1.24278,4.4385,123.85,1.46,123.8586052723,123.55,129.84096,2.73278,129.8697154084,4.26096,1.24278,4.4385,125.58,1.49,125.5888390742,123.55
2022-03-29 12:30:00,125.76824,20.11282,127.3663052815,3.67824,1.07282,3.8315,122.09,19.04,123.5657302815,129.32,3.67824,1.07282,3.8315,3.67824,1.07282,3.8315,0.0,0.0,0.0,131.51,128.06824,2.64282,128.0955057535,3.67824,1.07282,3.8315,124.39,1.57,124.3999075562,123.42,129.81824,2.68282,129.8459585811,3.67824,1.07282,3.8315,126.14,1.6099999999999999,126.1502742764,123.42
2022-03-29 13:00:00,125.11712,19.51291,126.6295675337,3.98712,1.16291,4.15325,121.13,18.35,122.5120377759,129.57,3.98712,1.16291,4.15325,3.98712,1.16291,4.15325,0.0,0.0,0.0,131.67,127.40712,1.94291,127.4219334572,3.98712,1.16291,4.15325,123.42,0.78,123.4224647299,123.65,129.12712,1.96291,129.1420386054,3.98712,1.16291,4.15325,125.14,0.8,125.1425571099,123.65
2022-03-29 13:30:00,123.94952,18.96861,125.3925503113,3.86952,1.1286100000000001,4.03075,120.08,17.84,121.3979900987,130.16,3.86952,1.1286100000000001,4.03075,3.86952,1.1286100000000001,4.03075,0.0,0.0,0.0,132.18,126.17952,1.29861,126.1862023177,3.86952,1.1286100000000001,4.03075,122.31,0.17,122.3101181424,124.22,127.90952,1.30861,127.9162138541,3.86952,1.1286100000000001,4.03075,124.04,0.18,124.040130603,124.22
2022-03-29 14:00:00,123.16456,19.26633,124.6623452036,3.7245600000000003,1.08633,3.87975,119.44,18.18,120.8156695135,130.34,3.7245600000000003,1.08633,3.87975,3.7245600000000003,1.08633,3.87975,0.0,0.0,0.0,132.36,125.41456,1.5063300000000002,125.4236057928,3.7245600000000003,1.08633,3.87975,121.69,0.42,121.6907247903,124.38,127.10456,1.5263300000000002,127.1137241059,3.7245600000000003,1.08633,3.87975,123.38,0.44,123.3807845655,124.38
2022-03-29 14:30:00,123.07608,18.58219,124.4709574695,4.15608,1.21219,4.32925,118.92,17.37,120.1818759215,130.67,4.15608,1.21219,4.32925,4.15608,1.21219,4.32925,0.0,0.0,0.0,132.57,125.28608,1.71219,125.297779056,4.15608,1.21219,4.32925,121.13,0.5,121.1310319447,124.69,126.99608,1.71219,127.0076215428,4.15608,1.21219,4.32925,122.84,0.5,122.8410175796,124.69
2022-03-29 15:00:00,121.36776,17.99768,122.6949455063,4.75776,1.38768,4.956,116.61,16.61,117.7870289973,130.94,4.75776,1.38768,4.956,4.75776,1.38768,4.956,0.0,0.0,0.0,132.73,123.51776,2.71768,123.5476540449,4.75776,1.38768,4.956,118.76,1.33,118.7674471394,124.96,125.18776,2.71768,125.217255354,4.75776,1.38768,4.956,120.43,1.33,120.4373438764,124.96
2022-03-29 15:30:00,117.69472,16.74846,118.8804358515,6.23472,1.81846,6.4945,111.46,14.93,112.4554867492,131.42,6.23472,1.81846,6.4945,6.23472,1.81846,6.4945,0.0,0.0,0.0,132.92,119.72472,4.99846,119.829016442,6.23472,1.81846,6.4945,113.49,3.18,113.5345432016,125.41,121.32472,5.02846,121.4288808029,6.23472,1.81846,6.4945,115.09,3.21,115.1347566984,125.41
2022-03-29 16:00:00,117.18704,16.72997,118.375226463,7.33704,2.13997,7.64275,109.85,14.59,110.8146678017,131.42,7.33704,2.13997,7.64275,7.33704,2.13997,7.64275,0.0,0.0,0.0,132.86,119.17704,5.65997,119.3113662798,7.33704,2.13997,7.64275,111.84,3.52,111.89537970800001,125.41,120.74704,5.69997,120.8815011768,7.33704,2.13997,7.64275,113.41,3.56,113.4658613857,125.41
2022-03-29 16:30:00,117.65032,15.84801,118.7129193351,7.33032,2.13801,7.63575,110.32,13.71,111.1686399125,131.57,7.33032,2.13801,7.63575,7.33032,2.13801,7.63575,0.0,0.0,0.0,132.92,119.66032,6.57801,119.8409879718,7.33032,2.13801,7.63575,112.33,4.44,112.4177143514,125.57,121.26032,6.61801,121.4407808887,7.33032,2.13801,7.63575,113.93,4.48,114.0180481327,125.57
2022-03-29 17:00:00,118.38976,14.53868,119.2791200881,9.38976,2.73868,9.781,109.0,11.8,109.6368551172,131.88,9.38976,2.73868,9.781,9.38976,2.73868,9.781,0.0,0.0,0.0,133.0,120.34976,9.22868,120.7030789442,9.38976,2.73868,9.781,110.96,6.49,111.1496365266,125.89,121.90976,9.31868,122.2653973134,9.38976,2.73868,9.781,112.52,6.58,112.7122300374,125.89
2022-03-29 17:30:00,119.51264,13.09452,120.227856896,8.55264,2.49452,8.909,110.96,10.6,111.465158682,132.06,8.55264,2.49452,8.909,8.55264,2.49452,8.909,0.0,0.0,0.0,133.05,121.52264,10.27452,121.9562126085,8.55264,2.49452,8.909,112.97,7.78,113.2375790098,126.07,123.10264,10.37452,123.5390247663,8.55264,2.49452,8.909,114.55,7.88,114.8207163364,126.07
2022-03-29 18:00:00,120.42224,12.26732,121.0454585129,7.60224,2.21732,7.9190000000000005,112.82,10.05,113.2667422503,132.19,7.60224,2.21732,7.9190000000000005,7.60224,2.21732,7.9190000000000005,0.0,0.0,0.0,133.15,122.46224,10.59732,122.9199065123,7.60224,2.21732,7.9190000000000005,114.86,8.38,115.1652899098,126.2,124.07224,10.69732,124.5325394979,7.60224,2.21732,7.9190000000000005,116.47,8.48,116.7782997821,126.2
2022-03-29 18:30:00,120.53904,11.29347,121.0669344981,4.22904,1.23347,4.40525,116.31,10.06,116.7442491089,131.59,4.22904,1.23347,4.40525,4.22904,1.23347,4.40525,0.0,0.0,0.0,132.59,122.64904,9.463470000000001,123.0135938722,4.22904,1.23347,4.40525,118.42,8.23,118.7056413992,125.65,124.31904,9.56347,124.6863411323,4.22904,1.23347,4.40525,120.09,8.33,120.3785570606,125.65
2022-03-29 19:00:00,120.69168,11.47799,121.2362399436,1.98168,0.57799,2.06425,118.71,10.9,119.2093708565,131.31,1.98168,0.57799,2.06425,1.98168,0.57799,2.06425,0.0,0.0,0.0,132.45,122.86168,7.88799,123.1146327561,1.98168,0.57799,2.06425,120.88,7.31,121.1008278254,125.37,124.57168,7.98799,124.827526781,1.98168,0.57799,2.06425,122.59,7.41,122.8137459733,125.37
2022-03-29 19:30:00,119.65104,10.30322,120.0938287984,5.77104,1.68322,6.0115,113.88,8.62,114.2057739346,131.46,5.77104,1.68322,6.0115,5.77104,1.68322,6.0115,0.0,0.0,0.0,132.26,121.69104,11.32322,122.2167113264,5.77104,1.68322,6.0115,115.92,9.64,116.3201444291,125.52,123.34104,11.45322,123.8716609909,5.77104,1.68322,6.0115,117.57,9.77,117.975242318,125.52
2022-03-29 20:00:00,118.5188,9.54965,118.9029089996,5.7588,1.67965,5.99875,112.76,7.87,113.0343067391,131.16,5.7588,1.67965,5.99875,5.7588,1.67965,5.99875,0.0,0.0,0.0,131.89,120.5488,11.99965,121.1445615022,5.7588,1.67965,5.99875,114.79,10.32,115.2529674238,125.23,122.1688,12.12965,122.7694754512,5.7588,1.67965,5.99875,116.41,10.45,116.8781014562,125.23
2022-03-29 20:30:00,117.1404,8.3897,117.4404546068,5.6904,1.6597,5.9275,111.45,6.73,111.6530133942,131.04,5.6904,1.6597,5.9275,5.6904,1.6597,5.9275,0.0,0.0,0.0,131.62,119.1104,13.1097,119.8296775521,5.6904,1.6597,5.9275,113.42,11.45,113.9964863494,125.09,120.7104,13.2597,121.436486742,5.6904,1.6597,5.9275,115.02,11.6,115.6034618859,125.09
2022-03-29 21:00:00,114.39392,7.30656,114.6270245274,2.11392,0.61656,2.202,112.28,6.69,112.4791291751,131.11,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0.0,0.0,0.0,131.68,116.43392,12.10656,117.0616355669,2.11392,0.61656,2.202,114.32,11.49,114.8959638107,125.15,118.01392,12.26656,118.6497105264,2.11392,0.61656,2.202,115.9,11.65,116.4840439717,125.15
2022-03-29 21:30:00,109.78384,5.54862,109.9239678553,1.98384,0.57862,2.0665,107.8,4.97,107.9145073658,131.16,1.98384,0.57862,2.0665,1.98384,0.57862,2.0665,0.0,0.0,0.0,131.48,111.69384,13.81862,112.5454048491,1.98384,0.57862,2.0665,109.71,13.24,110.5060256276,125.19,113.24384,13.988620000000001,114.1045520014,1.98384,0.57862,2.0665,111.26,13.41,112.0652296656,125.19
2022-03-29 22:00:00,104.13208,3.23644,104.18236237,1.94208,0.56644,2.023,102.19,2.67,102.2248746637,131.61,1.94208,0.56644,2.023,1.94208,0.56644,2.023,0.0,0.0,0.0,131.61,105.90208,16.22644,107.1379853432,1.94208,0.56644,2.023,103.96,15.66,105.1328549979,125.62,107.37208,16.44644,108.6243478793,1.94208,0.56644,2.023,105.43,15.88,106.6192257522,125.62
2022-03-29 22:30:00,96.24376,0.6744300000000001,96.2461230116,1.28376,0.37443000000000004,1.33725,94.96,0.30000000000000004,94.9604738826,130.82,1.28376,0.37443000000000004,1.33725,1.28376,0.37443000000000004,1.33725,0.0,0.0,0.0,130.42,97.86376,18.69443,99.6333138783,1.28376,0.37443000000000004,1.33725,96.58,18.32,98.3021810541,124.85,99.23376,18.94443,101.0258905022,1.28376,0.37443000000000004,1.33725,97.95,18.57,99.6947711768,124.85
2022-03-29 23:00:00,90.81296,1.64253,90.8278129692,1.24296,0.36253,1.29475,89.57,1.28,89.5791454525,131.74,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,131.15,92.32296,20.05253,94.4755677546,1.24296,0.36253,1.29475,91.08,19.69,93.1840249184,125.71,93.59296,20.33253,95.7760614024,1.24296,0.36253,1.29475,92.35,19.97,94.4845140751,125.71
2022-03-29 23:30:00,85.62352,3.48686,85.6944885617,1.22352,0.35686,1.2745,84.4,3.13,84.4580185654,133.42,1.22352,0.35686,1.2745,1.22352,0.35686,1.2745,0.0,0.0,0.0,132.55,87.00352,22.34686,89.8275828699,1.22352,0.35686,1.2745,85.78,21.99,88.5537605074,127.3,88.21352,22.64686,91.0741751467,1.22352,0.35686,1.2745,86.99,22.29,89.8003574603,127.3
2022-03-30 00:00:00,80.8904,4.83345,81.0346780771,1.2804,0.37345,1.33375,79.61,4.46,79.7348336676,134.23,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,133.16,82.1604,23.94345,85.5781521538,1.2804,0.37345,1.33375,80.88,23.57,84.2444021879,128.08,83.2904,24.26345,86.7525546486,1.2804,0.37345,1.33375,82.01,23.89,85.4188047212,128.08
2022-03-30 00:30:00,77.75176,5.76093,77.9648927246,1.27176,0.37093000000000004,1.32475,76.48,5.39,76.6696974039,133.67,1.27176,0.37093000000000004,1.32475,1.27176,0.37093000000000004,1.32475,0.0,0.0,0.0,132.49,78.96176,24.73093,82.7440538103,1.27176,0.37093000000000004,1.32475,77.69,24.36,81.4195658303,127.56,80.05176,25.06093,83.8828617273,1.27176,0.37093000000000004,1.32475,78.78,24.69,82.5583702601,127.56
2022-03-30 01:00:00,76.03912,6.10016,76.2834170865,1.26912,0.37016000000000004,1.322,74.77,5.73,74.9892378945,133.84,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,132.61,77.22912,25.10016,81.2056340903,1.26912,0.37016000000000004,1.322,75.96,24.73,79.8842568971,127.72,78.27912,25.44016,82.309309126,1.26912,0.37016000000000004,1.322,77.01,25.07,80.9879311997,127.72
2022-03-30 01:30:00,75.68976,6.46993,75.965780211,1.19976,0.34993,1.2497500000000001,74.49,6.12,74.7409827337,133.9,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,132.61,76.86976,25.46993,80.9794871351,1.19976,0.34993,1.2497500000000001,75.67,25.12,79.7305669113,127.79,77.92976,25.81993,82.0957750366,1.19976,0.34993,1.2497500000000001,76.73,25.47,80.8468539895,127.79
2022-03-30 02:00:00,76.76752,6.31011,77.0264215394,1.33752,0.39011,1.39325,75.43,5.92,75.6619541117,133.63,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,132.39,77.96752,25.27011,81.9604333466,1.33752,0.39011,1.39325,76.63,24.88,80.567805605,127.52,79.03752,25.61011,83.0831348829,1.33752,0.39011,1.39325,77.7,25.22,81.6905037321,127.52
2022-03-30 02:30:00,76.41584,6.59962,76.7002971771,1.3358400000000001,0.38962,1.3915,75.08,6.21,75.3363823129,133.79,1.3358400000000001,0.38962,1.3915,1.3358400000000001,0.38962,1.3915,0.0,0.0,0.0,132.51,77.60584,25.60962,81.7222065209,1.3358400000000001,0.38962,1.3915,76.27,25.22,80.3315710042,127.67,78.67584,25.94962,82.8448584877,1.3358400000000001,0.38962,1.3915,77.34,25.56,81.4542153605,127.67
2022-03-30 03:00:00,74.91568,6.60124,75.2059537497,1.37568,0.40124000000000004,1.433,73.54,6.2,73.8008915935,133.9,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,132.62,76.07568,25.63124,80.2774535682,1.37568,0.40124000000000004,1.433,74.7,25.23,78.8456904339,127.76,77.11568,25.98124,81.3747684101,1.37568,0.40124000000000004,1.433,75.74,25.58,79.9430046971,127.76
2022-03-30 03:30:00,75.81912,6.27641,76.0784613413,1.35912,0.39641000000000004,1.41575,74.46,5.88,74.6918067796,134.12,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,132.86,77.00912,25.38641,81.0855990658,1.35912,0.39641000000000004,1.41575,75.65,24.99,79.6707135653,127.98,78.05912,25.72641,82.1892595578,1.35912,0.39641000000000004,1.41575,76.7,25.33,80.7743703163,127.98
2022-03-30 04:00:00,75.74512,6.60066,76.032176848,1.30512,0.38066000000000005,1.3595000000000002,74.44,6.22,74.6994109749,134.38,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,133.09,76.91512,25.74066,81.1080591671,1.30512,0.38066000000000005,1.3595000000000002,75.61,25.36,79.7496188079,128.24,77.96512,26.09066,82.2148555667,1.30512,0.38066000000000005,1.3595000000000002,76.66,25.71,80.8564140931,128.24
2022-03-30 04:30:00,73.78416,6.63913,74.0822537053,1.33416,0.38913000000000003,1.38975,72.45,6.25,72.7190827775,134.12,1.33416,0.38913000000000003,1.38975,1.33416,0.38913000000000003,1.38975,0.0,0.0,0.0,132.8,74.91416,25.74913,79.2158384685,1.33416,0.38913000000000003,1.38975,73.58,25.36,77.8276686019,127.97,75.94416,26.09913,80.3036737943,1.33416,0.38913000000000003,1.38975,74.61,25.71,78.9155003786,127.97
2022-03-30 05:00:00,74.10808,6.24569,74.3708018302,1.28808,0.37569,1.34175,72.82,5.87,73.0562064441,134.12,1.28808,0.37569,1.34175,1.28808,0.37569,1.34175,0.0,0.0,0.0,132.86,75.24808,25.35569,79.4051922677,1.28808,0.37569,1.34175,73.96,24.98,78.0646014529,127.97,76.28808,25.69569,80.4993144981,1.28808,0.37569,1.34175,75.0,25.32,79.1587165131,127.97
2022-03-30 05:30:00,75.96128,5.93079,76.1924558553,1.27128,0.37079,1.3242500000000001,74.69,5.5600000000000005,74.8966601392,133.76,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,132.53,77.13128,24.92079,81.0572645027,1.27128,0.37079,1.3242500000000001,75.86,24.55,79.7335694673,127.63,78.20128,25.26079,82.179971435,1.27128,0.37079,1.3242500000000001,76.93,24.89,80.8562737207,127.63
2022-03-30 06:00:00,79.65592,4.69631,79.7942411372,1.2559200000000001,0.36631,1.3082500000000001,78.4,4.33,78.5194810222,133.89,1.2559200000000001,0.36631,1.3082500000000001,1.2559200000000001,0.36631,1.3082500000000001,0.0,0.0,0.0,132.84,80.91592,23.70631,84.3171112127,1.2559200000000001,0.36631,1.3082500000000001,79.66,23.34,83.0088621775,127.76,82.03592,24.02631,85.4819030115,1.2559200000000001,0.36631,1.3082500000000001,80.78,23.66,84.1736538354,127.76
2022-03-30 06:30:00,90.68384,2.39737,90.7155235892,1.29384,0.37737000000000004,1.34775,89.39,2.02,89.4128206691,132.04,1.29384,0.37737000000000004,1.34775,1.29384,0.37737000000000004,1.34775,0.0,0.0,0.0,131.77,92.20384,17.22737,93.7994157117,1.29384,0.37737000000000004,1.34775,90.91,16.85,92.4583722548,126.0,93.49384,17.46737,95.1115509949,1.29384,0.37737000000000004,1.34775,92.2,17.09,93.7705076237,126.0
2022-03-30 07:00:00,99.65944,6.38192,99.8635713561,1.30944,0.38192000000000004,1.3639999999999999,98.35,6.0,98.5328498522,130.69,1.30944,0.38192000000000004,1.3639999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.0,0.0,0.0,131.06,101.38944,12.42192,102.1475532747,1.30944,0.38192000000000004,1.3639999999999999,100.08,12.04,100.801626971,124.71,102.79944,12.58192,103.5665466027,1.30944,0.38192000000000004,1.3639999999999999,101.49,12.2,102.2206441968,124.71
2022-03-30 07:30:00,109.92,10.4825,110.4186995316,1.8599999999999999,0.5425,1.9375,108.06,9.94,108.5162070845,129.72,1.8599999999999999,0.5425,1.9375,1.8599999999999999,0.5425,1.9375,0.0,0.0,0.0,130.66,111.87,8.3225,112.1791464857,1.8599999999999999,0.5425,1.9375,110.01,7.78,110.28476096,123.77,113.45,8.4325,113.7629533559,1.8599999999999999,0.5425,1.9375,111.59,7.89,111.8685845088,123.77
2022-03-30 08:00:00,116.77208,14.06019,117.615507525,4.01208,1.17019,4.17925,112.76,12.89,113.4943597718,128.96,4.01208,1.17019,4.17925,4.01208,1.17019,4.17925,0.0,0.0,0.0,130.31,118.84208,5.76019,118.9815942386,4.01208,1.17019,4.17925,114.83,4.59,114.9216994305,123.04,120.46208,5.81019,120.602118662,4.01208,1.17019,4.17925,116.45,4.64,116.5424047289,123.04
2022-03-30 08:30:00,121.96416,6.45038,122.1346131392,5.62416,1.64038,5.8585,116.34,4.8100000000000005,116.4393906717,130.56,5.62416,1.64038,5.8585,5.62416,1.64038,5.8585,0.0,0.0,0.0,131.03,122.58416,5.34038,122.7004317085,5.62416,1.64038,5.8585,116.96,3.7,117.018509647,124.55,124.28416,5.41038,124.4018675047,5.62416,1.64038,5.8585,118.66,3.77,118.7198740734,124.55
2022-03-30 09:00:00,124.71688,6.70159,124.8968032636,1.85688,0.54159,1.93425,122.86,6.16,123.0143292466,130.39,1.85688,0.54159,1.93425,1.85688,0.54159,1.93425,0.0,0.0,0.0,131.03,125.19688,6.53159,125.3671425441,1.85688,0.54159,1.93425,123.34,5.99,123.4853663395,124.4,126.95688,6.63159,127.1299625,1.85688,0.54159,1.93425,125.1,6.09,125.2481460941,124.4
2022-03-30 09:30:00,127.10984,7.89287,127.3546576363,3.36984,0.9828700000000001,3.51025,123.74,6.91,123.9327870259,130.21,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,0.0,127.60984,7.70287,127.8421114933,3.36984,0.9828700000000001,3.51025,124.24,6.72,124.4216058408,124.24,129.36984,7.82287,129.6061449032,3.36984,0.9828700000000001,3.51025,126.0,6.84,126.185520564,124.24
2022-03-30 10:00:00,127.94072,8.51521,128.2237756247,3.72072,1.08521,3.87575,124.22,7.43,124.4420077787,130.09,3.72072,1.08521,3.87575,3.72072,1.08521,3.87575,0.0,0.0,0.0,0.0,128.46072,8.32521,128.7302050976,3.72072,1.08521,3.87575,124.74,7.24,124.9499307723,124.11,130.22072,8.44521,130.4942814428,3.72072,1.08521,3.87575,126.5,7.36,126.7139282005,124.11
2022-03-30 10:30:00,129.16912,8.26141,129.4330423685,2.43912,0.7114100000000001,2.54075,126.73,7.55,126.9546982195,130.17,2.43912,0.7114100000000001,2.54075,2.43912,0.7114100000000001,2.54075,0.0,0.0,0.0,0.0,129.68912,8.06141,129.9394250317,2.43912,0.7114100000000001,2.54075,127.25,7.35,127.462092404,124.19,131.48912,8.18141,131.7434026734,2.43912,0.7114100000000001,2.54075,129.05,7.47,129.266017963,124.19
2022-03-30 11:00:00,129.65712,8.76916,129.9533259821,2.39712,0.69916,2.497,127.26,8.07,127.5156166907,130.0,2.39712,0.69916,2.497,2.39712,0.69916,2.497,0.0,0.0,0.0,0.0,130.16712,8.55916,130.4482209499,2.39712,0.69916,2.497,127.77,7.86,128.0115326836,124.03,131.99712,8.68916,132.2828076123,2.39712,0.69916,2.497,129.6,7.99,129.8460630901,124.03
2022-03-30 11:30:00,131.35216,9.82688,131.7192374226,2.49216,0.7268800000000001,2.596,128.86,9.1,129.1809180955,130.0,2.49216,0.7268800000000001,2.596,2.49216,0.7268800000000001,2.596,0.0,0.0,0.0,0.0,131.91216,9.62688,132.2629758262,2.49216,0.7268800000000001,2.596,129.42,8.9,129.7256582176,123.99,133.73216,9.76688,134.0883386548,2.49216,0.7268800000000001,2.596,131.24,9.04,131.550975671,123.99
2022-03-30 12:00:00,132.73296,10.20878,133.1249708336,2.53296,0.7387800000000001,2.6385,130.2,9.47,130.5439424102,130.03,2.53296,0.7387800000000001,2.6385,2.53296,0.7387800000000001,2.6385,0.0,0.0,0.0,0.0,133.29296,9.99878,133.6674559758,2.53296,0.7387800000000001,2.6385,130.76,9.26,131.08747156,124.05,135.13296,10.14878,135.5135218856,2.53296,0.7387800000000001,2.6385,132.6,9.41,132.933472459,124.05
2022-03-30 12:30:00,135.3232,10.70385,135.7458686777,2.6532,0.77385,2.76375,132.67,9.93,133.0410981614,129.85,2.6532,0.77385,2.76375,2.6532,0.77385,2.76375,0.0,0.0,0.0,0.0,135.8932,10.47385,136.2962337706,2.6532,0.77385,2.76375,133.24,9.7,133.5926180595,123.89,137.7732,10.623850000000001,138.1822015567,2.6532,0.77385,2.76375,135.12,9.85,135.4785477483,123.89
2022-03-30 13:00:00,134.8368,10.1899,135.2212878812,2.7768,0.8099000000000001,2.8925,132.06,9.38,132.3927037265,130.07,2.7768,0.8099000000000001,2.8925,2.7768,0.8099000000000001,2.8925,0.0,0.0,0.0,0.0,135.3968,9.9699,135.763368978,2.7768,0.8099000000000001,2.8925,132.62,9.16,132.9359620268,124.09,137.2668,10.1199,137.6393357956,2.7768,0.8099000000000001,2.8925,134.49,9.31,134.81185482,124.09
2022-03-30 13:30:00,134.208,9.849,134.5689045248,2.568,0.749,2.675,131.64,9.1,131.954157191,130.31,2.568,0.749,2.675,2.568,0.749,2.675,0.0,0.0,0.0,131.53,134.748,9.629,135.0916027923,2.568,0.749,2.675,132.18,8.88,132.4779483537,124.31,136.618,9.769,136.9668254907,2.568,0.749,2.675,134.05,9.02,134.3531276153,124.31
2022-03-30 14:00:00,132.81704,9.39122,133.1486429801,2.98704,0.8712200000000001,3.1115,129.83,8.52,130.1092590864,130.46,2.98704,0.8712200000000001,3.1115,2.98704,0.8712200000000001,3.1115,0.0,0.0,0.0,131.53,133.34704,9.18122,133.662739301,2.98704,0.8712200000000001,3.1115,130.36,8.31,130.6245983726,124.45,135.20704,9.30122,135.526589122,2.98704,0.8712200000000001,3.1115,132.22,8.43,132.4884647809,124.45
2022-03-30 14:30:00,132.17296,8.94128,132.4750461151,2.95296,0.86128,3.076,129.22,8.08,129.4723707978,130.67,2.95296,0.86128,3.076,2.95296,0.86128,3.076,0.0,0.0,0.0,131.69,132.71296,8.73128,132.99986843,2.95296,0.86128,3.076,129.76,7.87,129.9984403753,124.65,134.54296,8.85128,134.8337985937,2.95296,0.86128,3.076,131.59,7.99,131.8323488375,124.65
2022-03-30 15:00:00,129.96264,8.09702,130.2146287045,3.21264,0.9370200000000001,3.3465,126.75,7.16,126.9520700895,131.17,3.21264,0.9370200000000001,3.3465,3.21264,0.9370200000000001,3.3465,0.0,0.0,0.0,132.02,130.50264,7.89702,130.7413552471,3.21264,0.9370200000000001,3.3465,127.29,6.96,127.480138453,125.13,132.28264,7.99702,132.5241456273,3.21264,0.9370200000000001,3.3465,129.07,7.06,129.2629432591,125.13
2022-03-30 15:30:00,129.906,7.998,130.1519759358,3.216,0.9380000000000001,3.35,126.69,7.06,126.8865623303,131.3,3.216,0.9380000000000001,3.35,3.216,0.9380000000000001,3.35,0.0,0.0,0.0,132.12,130.436,7.818,130.670085406,3.216,0.9380000000000001,3.35,127.22,6.88,127.4058978227,125.24,132.236,7.908,132.4722467538,3.216,0.9380000000000001,3.35,129.02,6.97,129.20813171,125.24
2022-03-30 16:00:00,133.25736,8.30048,133.515624413,3.80736,1.11048,3.966,129.45,7.19,129.6495221742,131.16,3.80736,1.11048,3.966,3.80736,1.11048,3.966,0.0,0.0,0.0,132.06,133.80736,8.10048,134.0523307011,3.80736,1.11048,3.966,130.0,6.99,130.1877878297,125.13,135.63736,8.20048,135.8850297126,3.80736,1.11048,3.966,131.83,7.09,132.0205173448,125.13
2022-03-30 16:30:00,133.062,7.286,133.261328374,4.272,1.246,4.45,128.79,6.04,128.9315543224,131.39,4.272,1.246,4.45,4.272,1.246,4.45,0.0,0.0,0.0,132.14,133.592,7.076,133.779266854,4.272,1.246,4.45,129.32,5.83,129.4513472313,125.34,135.412,7.166,135.6014797117,4.272,1.246,4.45,131.14,5.92,131.273554077,125.34
2022-03-30 17:00:00,131.86032,5.35676,131.9690830013,6.64032,1.93676,6.917,125.22,3.42,125.2666946958,131.47,6.64032,1.93676,6.917,6.64032,1.93676,6.917,0.0,0.0,0.0,131.88,132.35032,5.15676,132.4507432135,6.64032,1.93676,6.917,125.71,3.22,125.7512325983,125.43,134.15032,5.19676,134.2509391796,6.64032,1.93676,6.917,127.51,3.26,127.5516667864,125.43
2022-03-30 17:30:00,133.38952,5.22861,133.4919563433,2.90952,0.8486100000000001,3.03075,130.48,4.38,130.5534940168,131.26,2.90952,0.8486100000000001,3.03075,2.90952,0.8486100000000001,3.03075,0.0,0.0,0.0,131.82,133.91952,5.01861,134.013522763,2.90952,0.8486100000000001,3.03075,131.01,4.17,131.0763479809,125.23,135.76952,5.07861,135.8644723265,2.90952,0.8486100000000001,3.03075,132.86,4.23,132.9273203672,125.23
2022-03-30 18:00:00,132.35496,3.65478,132.4054109674,4.16496,1.21478,4.3385,128.19,2.44,128.2132196772,131.57,4.16496,1.21478,4.3385,4.16496,1.21478,4.3385,0.0,0.0,0.0,131.82,132.86496,3.44478,132.9096087762,4.16496,1.21478,4.3385,128.7,2.23,128.719318286,125.53,134.67496,3.48478,134.7200376434,4.16496,1.21478,4.3385,130.51,2.27,130.5297399063,125.53
2022-03-30 18:30:00,127.94488,3.25684,127.9863247578,6.19488,1.8068400000000002,6.453,121.75,1.45,121.7586341908,131.67,6.19488,1.8068400000000002,6.453,6.19488,1.8068400000000002,6.453,0.0,0.0,0.0,131.46,128.38488,3.46684,128.4316798621,6.19488,1.8068400000000002,6.453,122.19,1.6600000000000001,122.2012753616,125.66,130.12488,3.49684,130.1718567318,6.19488,1.8068400000000002,6.453,123.93,1.69,123.9415225015,125.66
2022-03-30 19:00:00,128.47472,2.50596,128.4991576416,6.05472,1.7659600000000002,6.307,122.42,0.74,122.4222365422,131.67,6.05472,1.7659600000000002,6.307,6.05472,1.7659600000000002,6.307,0.0,0.0,0.0,131.55,128.93472,2.70596,128.963111939,6.05472,1.7659600000000002,6.307,122.88,0.9400000000000001,122.883595325,125.66,130.66472,2.71596,130.692943541,6.05472,1.7659600000000002,6.307,124.61,0.9500000000000001,124.6136212458,125.66
2022-03-30 19:30:00,127.83888,2.88884,127.8715161254,6.33888,1.84884,6.603,121.5,1.04,121.5044509473,132.02,6.33888,1.84884,6.603,6.33888,1.84884,6.603,0.0,0.0,0.0,131.81,128.28888,3.09884,128.3263010493,6.33888,1.84884,6.603,121.95,1.25,121.9564061458,125.96,130.01888,3.11884,130.0562813531,6.33888,1.84884,6.603,123.68,1.27,123.6865202841,125.96
2022-03-30 20:00:00,127.5444,3.7542,127.5996394548,6.2544,1.8242,6.515,121.29,1.9300000000000002,121.3053543748,132.33,6.2544,1.8242,6.515,6.2544,1.8242,6.515,0.0,0.0,0.0,132.03,127.9944,3.9542,128.0554650493,6.2544,1.8242,6.515,121.74,2.13,121.7586321375,126.28,129.7444,3.9842,129.8055591298,6.2544,1.8242,6.515,123.49,2.16,123.5088891538,126.28
2022-03-30 20:30:00,125.51432,2.60626,125.5413761126,1.8043200000000001,0.5262600000000001,1.8795000000000002,123.71,2.08,123.7274848205,132.67,1.8043200000000001,0.5262600000000001,1.8795000000000002,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.0,0.0,0.0,132.39,125.98432,2.81626,126.0157934794,1.8043200000000001,0.5262600000000001,1.8795000000000002,124.18,2.29,124.201113119,126.61,127.72432,2.84626,127.7560296638,1.8043200000000001,0.5262600000000001,1.8795000000000002,125.92,2.32,125.9413704864,126.61
2022-03-30 21:00:00,120.16848,4.80914,120.26467234,1.6084800000000001,0.46914000000000006,1.6755,118.56,4.34,118.6394082925,131.67,1.6084800000000001,0.46914000000000006,1.6755,1.6084800000000001,0.46914000000000006,1.6755,0.0,0.0,0.0,131.1,120.63848,5.02914,120.7432611198,1.6084800000000001,0.46914000000000006,1.6755,119.03,4.5600000000000005,119.1173140228,125.67,122.29848,5.07914,122.4039046495,1.6084800000000001,0.46914000000000006,1.6755,120.69,4.61,120.7780120717,125.67
2022-03-30 21:30:00,116.21712,6.25541,116.3853475974,1.76712,0.51541,1.84075,114.45,5.74,114.5938484387,131.95,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,131.17,116.63712,6.43541,116.8145207744,1.76712,0.51541,1.84075,114.87,5.92,115.0224469397,125.91,118.25712,6.52541,118.437018733,1.76712,0.51541,1.84075,116.49,6.01,116.644932166,125.91
2022-03-30 22:00:00,110.47904,8.30847,110.7910147668,1.70904,0.49847,1.78025,108.77,7.8100000000000005,109.0500298028,132.49,1.70904,0.49847,1.78025,1.70904,0.49847,1.78025,0.0,0.0,0.0,131.41,110.86904,8.48847,111.1935166881,1.70904,0.49847,1.78025,109.16,7.99,109.4520246501,126.41,112.40904,8.588470000000001,112.7366581493,1.70904,0.49847,1.78025,110.7,8.09,110.9952165636,126.41
2022-03-30 22:30:00,102.74352,11.76436,103.4148493602,1.52352,0.44436000000000003,1.587,101.22,11.32,101.8510225771,133.08,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,131.51,103.08352,11.91436,103.7697647188,1.52352,0.44436000000000003,1.587,101.56,11.47,102.2056480827,126.99,104.52352,12.07436,105.2186124343,1.52352,0.44436000000000003,1.587,103.0,11.63,103.6545073791,126.99
2022-03-30 23:00:00,96.49496,13.47478,97.43124243,1.52496,0.44478,1.5885,94.97,13.03,95.8596985182,133.08,1.52496,0.44478,1.5885,1.52496,0.44478,1.5885,0.0,0.0,0.0,131.26,96.79496,13.60478,97.7463775301,1.52496,0.44478,1.5885,95.27,13.16,96.1746250318,126.99,98.15496,13.79478,99.1195849863,1.52496,0.44478,1.5885,96.63,13.35,97.5478313444,126.99
2022-03-30 23:30:00,90.57464,15.33552,91.8637228987,1.4246400000000001,0.41552000000000006,1.484,89.15,14.92,90.3898716671,133.84,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,131.74,90.84464,15.43552,92.1466434245,1.4246400000000001,0.41552000000000006,1.484,89.42,15.02,90.6726904862,127.69,92.10464,15.64552,93.4240172846,1.4246400000000001,0.41552000000000006,1.484,90.68,15.23,91.950069603,127.69
2022-03-31 00:00:00,86.22328,16.78054,87.8409957631,1.37328,0.40054,1.4304999999999999,84.85,16.38,86.4165892639,134.76,1.37328,0.40054,1.4304999999999999,1.37328,0.40054,1.4304999999999999,0.0,0.0,0.0,132.47,86.50328,16.86054,88.1311253749,1.37328,0.40054,1.4304999999999999,85.13,16.46,86.7066808268,128.58,87.69328,17.09054,89.3431469932,1.37328,0.40054,1.4304999999999999,86.32,16.69,87.9187039258,128.58
2022-03-31 00:30:00,83.062,17.57225,84.9004111537,1.482,0.43225,1.5437500000000002,81.58,17.14,83.3611180347,135.32,1.482,0.43225,1.5437500000000002,1.482,0.43225,1.5437500000000002,0.0,0.0,0.0,132.91,83.332,17.66225,85.1831984552,1.482,0.43225,1.5437500000000002,81.85,17.23,83.6438605039,129.1,84.472,17.90225,86.3481866576,1.482,0.43225,1.5437500000000002,82.99,17.47,84.8088497741,129.1
2022-03-31 01:00:00,80.66392,18.51781,82.7621729836,1.60392,0.46781000000000006,1.67075,79.06,18.05,81.0943037457,134.78,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,132.24,80.89392,18.57781,82.9997669717,1.60392,0.46781000000000006,1.67075,79.29,18.11,81.3318891948,128.6,82.01392,18.83781,84.1495464002,1.60392,0.46781000000000006,1.67075,80.41,18.37,82.4816646292,128.6
2022-03-31 01:30:00,80.68448,18.62839,82.8070179807,1.67448,0.48839000000000005,1.74425,79.01,18.14,81.0656505556,135.01,1.67448,0.48839000000000005,1.74425,1.67448,0.48839000000000005,1.74425,0.0,0.0,0.0,132.47,80.93448,18.69839,83.0663580607,1.67448,0.48839000000000005,1.74425,79.26,18.21,81.3249758684,128.82,82.04448,18.95839,84.2063967277,1.67448,0.48839000000000005,1.74425,80.37,18.47,82.4650095495,128.82
2022-03-31 02:00:00,82.41896,18.18553,84.4014127184,1.69896,0.49553,1.7697500000000002,80.72,17.69,82.6356732894,134.68,1.69896,0.49553,1.7697500000000002,1.69896,0.49553,1.7697500000000002,0.0,0.0,0.0,132.22,82.68896,18.25553,84.680154,1.69896,0.49553,1.7697500000000002,80.99,17.76,82.914399835,128.51,83.82896,18.50553,85.8472432595,1.69896,0.49553,1.7697500000000002,82.13,18.01,84.0814902342,128.51
2022-03-31 02:30:00,82.46712,18.58541,84.5354561469,1.76712,0.51541,1.84075,80.7,18.07,82.6983367426,135.2,1.76712,0.51541,1.84075,1.76712,0.51541,1.84075,0.0,0.0,0.0,132.71,82.71712,18.65541,84.7947301627,1.76712,0.51541,1.84075,80.95,18.14,82.9575921782,129.0,83.85712,18.91541,85.9640000824,1.76712,0.51541,1.84075,82.09,18.4,84.126857186,129.0
