Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-03-31 03:00:00,81.10192,18.99431,83.2964899624,1.8319200000000002,0.5343100000000001,1.9082500000000002,79.27,18.46,81.3910590913,135.62,1.8319200000000002,0.5343100000000001,1.9082500000000002,1.8319200000000002,0.5343100000000001,1.9082500000000002,0.0,0.0,0.0,133.07,81.37192,19.06431,83.5753389479,1.8319200000000002,0.5343100000000001,1.9082500000000002,79.54,18.53,81.6698995959,129.4,82.47192,19.32431,84.7056464792,1.8319200000000002,0.5343100000000001,1.9082500000000002,80.64,18.79,82.8002035022,129.4
2022-03-31 03:30:00,81.07184,19.01512,83.2719522384,1.73184,0.50512,1.804,79.34,18.51,81.4705818072,135.77,1.73184,0.50512,1.804,1.73184,0.50512,1.804,0.0,0.0,0.0,133.21,81.33184,19.08512,83.5410677643,1.73184,0.50512,1.804,79.6,18.58,81.7396868112,129.56,82.45184,19.34512,84.6908471277,1.73184,0.50512,1.804,80.72,18.84,82.8894685711,129.56
2022-03-31 04:00:00,80.89792,19.12481,83.1278041203,1.62792,0.47481000000000007,1.69575,79.27,18.65,81.4343625259,135.83,1.62792,0.47481000000000007,1.69575,1.62792,0.47481000000000007,1.69575,0.0,0.0,0.0,133.26,81.15792,19.17481,83.392333684,1.62792,0.47481000000000007,1.69575,79.53,18.7,81.6989039094,129.62,82.26792,19.45481,84.5369758938,1.62792,0.47481000000000007,1.69575,80.64,18.98,82.8435272064,129.62
2022-03-31 04:30:00,80.08784,18.96437,82.3025482313,1.79784,0.52437,1.87275,78.29,18.44,80.4323175098,135.68,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,133.12,80.32784,19.02437,82.5499154025,1.79784,0.52437,1.87275,78.53,18.5,80.6796808372,129.46,81.42784,19.27437,83.6779210184,1.79784,0.52437,1.87275,79.63,18.75,81.8076976818,129.46
2022-03-31 05:00:00,80.76496,18.59728,82.8784506805,1.94496,0.56728,2.026,78.82,18.03,80.8558798109,135.75,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0.0,0.0,0.0,133.23,81.01496,18.65728,83.1355389758,1.94496,0.56728,2.026,79.07,18.09,81.1129644385,129.51,82.13496,18.91728,84.2853198179,1.94496,0.56728,2.026,80.19,18.35,82.2627412624,129.51
2022-03-31 05:30:00,82.92296,17.73753,84.798804624,2.08296,0.60753,2.16975,80.84,17.13,82.6349956132,134.91,2.08296,0.60753,2.16975,2.08296,0.60753,2.16975,0.0,0.0,0.0,132.51,83.17296,17.78753,85.0537330084,2.08296,0.60753,2.16975,81.09,17.18,82.8899300277,128.7,84.32296,18.03753,86.2305866364,2.08296,0.60753,2.16975,82.24,17.43,84.0667740549,128.7
2022-03-31 06:00:00,86.87696,16.45578,88.4217104237,2.07696,0.6057800000000001,2.1635,84.8,15.85,86.2685487301,135.0,2.07696,0.6057800000000001,2.1635,2.07696,0.6057800000000001,2.1635,0.0,0.0,0.0,132.77,87.16696,16.52578,88.7196726789,2.07696,0.6057800000000001,2.1635,85.09,15.92,86.5664744575,128.77,88.35696,16.74578,89.9298255767,2.07696,0.6057800000000001,2.1635,86.28,16.14,87.7766369827,128.77
2022-03-31 06:30:00,98.79576,9.98293,99.2988473516,2.13576,0.6229300000000001,2.2247500000000002,96.66,9.36,97.1121269461,133.22,2.13576,0.6229300000000001,2.2247500000000002,2.13576,0.6229300000000001,2.2247500000000002,0.0,0.0,0.0,131.84,99.15576,10.07293,99.6660858064,2.13576,0.6229300000000001,2.2247500000000002,97.02,9.45,97.4791408456,127.08,100.52576,10.21293,101.0432202711,2.13576,0.6229300000000001,2.2247500000000002,98.39,9.59,98.8562602975,127.08
2022-03-31 07:00:00,107.75632,5.12101,107.8779367775,2.26632,0.6610100000000001,2.36075,105.49,4.46,105.5842398277,132.04,2.26632,0.6610100000000001,2.36075,2.26632,0.6610100000000001,2.36075,0.0,0.0,0.0,131.32,108.17632,5.23101,108.3027223774,2.26632,0.6610100000000001,2.36075,105.91,4.57,106.0085515418,125.93,109.66632,5.29101,109.7938820206,2.26632,0.6610100000000001,2.36075,107.4,4.63,107.499753023,125.93
2022-03-31 07:30:00,119.71824,1.97282,119.734493808,2.47824,0.72282,2.5815,117.24,1.25,117.246663492,130.94,2.47824,0.72282,2.5815,2.47824,0.72282,2.5815,0.0,0.0,0.0,130.95,120.22824,1.89282,120.2431389355,2.47824,0.72282,2.5815,117.75,1.17,117.7558125954,124.85,121.88824,1.91282,121.9032482367,2.47824,0.72282,2.5815,119.41,1.19,119.4159294232,124.85
2022-03-31 08:00:00,128.84704,5.67372,128.9718993246,3.16704,0.9237200000000001,3.299,125.68,4.75,125.769729665,130.28,3.16704,0.9237200000000001,3.299,3.16704,0.9237200000000001,3.299,0.0,0.0,0.0,130.84,129.37704,5.51372,129.4944770537,3.16704,0.9237200000000001,3.299,126.21,4.59,126.2934368841,124.22,131.17704,5.58372,131.2958253419,3.16704,0.9237200000000001,3.299,128.01,4.66,128.0947918535,124.22
2022-03-31 08:30:00,135.18384,9.87737,135.5442106298,3.45384,1.00737,3.59775,131.73,8.87,132.0282916651,130.12,3.45384,1.00737,3.59775,3.45384,1.00737,3.59775,0.0,0.0,0.0,131.24,135.75384,9.68737,136.0990455964,3.45384,1.00737,3.59775,132.3,8.68,132.5844349839,124.06,137.62384,9.80737,137.9728445842,3.45384,1.00737,3.59775,134.17,8.8,134.4582794029,124.06
2022-03-31 09:00:00,136.40088,11.01484,136.8449003982,4.13088,1.20484,4.303,132.27,9.81,132.633287677,130.01,4.13088,1.20484,4.303,4.13088,1.20484,4.303,0.0,0.0,0.0,131.24,136.99088,10.83484,137.4186849049,4.13088,1.20484,4.303,132.86,9.63,133.2085451463,123.94,138.85088,10.98484,139.2847212963,4.13088,1.20484,4.303,134.72,9.78,135.0745231345,123.94
2022-03-31 09:30:00,137.23696,11.95578,137.7567561517,6.87696,2.00578,7.1635,130.36,9.95,130.7391758426,129.98,6.87696,2.00578,7.1635,6.87696,2.00578,7.1635,0.0,0.0,0.0,131.24,137.77696,11.76578,138.2784302986,6.87696,2.00578,7.1635,130.9,9.76,131.2633520828,123.9,139.63696,11.91578,140.1444483776,6.87696,2.00578,7.1635,132.76,9.91,133.1293570179,123.9
2022-03-31 10:00:00,133.9248,11.6689,134.4321958545,8.9448,2.6089,9.3175,124.98,9.06,125.3079566508,130.32,8.9448,2.6089,9.3175,8.9448,2.6089,9.3175,0.0,0.0,0.0,131.42,134.4448,11.5089,134.9364999778,8.9448,2.6089,9.3175,125.5,8.9,125.8151819138,124.19,136.2248,11.6389,136.7211034488,8.9448,2.6089,9.3175,127.28,9.03,127.5999188871,124.19
2022-03-31 10:30:00,130.87704,11.03122,131.3411109053,10.66704,3.11122,11.1115,120.21,7.92,120.4706208999,130.52,10.66704,3.11122,11.1115,10.66704,3.11122,11.1115,0.0,0.0,0.0,131.42,131.36704,10.88122,131.816919047,10.66704,3.11122,11.1115,120.7,7.77,120.9498362959,124.32,133.09704,11.00122,133.5509224912,10.66704,3.11122,11.1115,122.43,7.89,122.6839720583,124.32
2022-03-31 11:00:00,130.49432,12.05876,131.0503004384,10.62432,3.09876,11.067,119.87,8.96,120.2044029976,130.36,10.62432,3.09876,11.067,10.62432,3.09876,11.067,0.0,0.0,0.0,131.42,130.98432,11.908760000000001,131.5245629174,10.62432,3.09876,11.067,120.36,8.81,120.6820023864,124.11,132.70432,12.04876,133.2501751001,10.62432,3.09876,11.067,122.08,8.95,122.4076341574,124.11
2022-03-31 11:30:00,134.0356,13.3383,134.69763292,10.4856,3.0583,10.9225,123.55,10.28,123.9769369681,130.43,10.4856,3.0583,10.9225,10.4856,3.0583,10.9225,0.0,0.0,0.0,131.64,134.5456,13.1883,135.1904202828,10.4856,3.0583,10.9225,124.06,10.13,124.4728906228,124.14,136.2956,13.3483,136.9476823179,10.4856,3.0583,10.9225,125.81,10.29,126.2301081359,124.14
2022-03-31 12:00:00,130.31808,12.23319,130.8909963002,11.42808,3.33319,11.90425,118.89,8.9,119.222657662,130.97,11.42808,3.33319,11.90425,11.42808,3.33319,11.90425,0.0,0.0,0.0,131.95,130.81808,12.09319,131.3758550848,11.42808,3.33319,11.90425,119.39,8.76,119.7109422735,124.66,132.49808,12.23319,133.0616103212,11.42808,3.33319,11.90425,121.07,8.9,121.3966840569,124.66
2022-03-31 12:30:00,130.2764,11.6077,130.7925039758,10.5864,3.0877,11.0275,119.69,8.52,119.9928602043,130.73,10.5864,3.0877,11.0275,10.5864,3.0877,11.0275,0.0,0.0,0.0,131.69,130.7864,11.457699999999999,131.2873235094,10.5864,3.0877,11.0275,120.2,8.37,120.4910656439,124.45,132.4864,11.5877,132.9921838916,10.5864,3.0877,11.0275,121.9,8.5,122.1959901142,124.45
2022-03-31 13:00:00,134.93848,11.69664,135.4444711755,6.94848,2.02664,7.238,127.99,9.67,128.354777862,130.47,6.94848,2.02664,7.238,6.94848,2.02664,7.238,0.0,0.0,0.0,131.69,135.47848,11.50664,135.9662506183,6.94848,2.02664,7.238,128.53,9.48,128.8791344633,124.2,137.30848,11.66664,137.8032262641,6.94848,2.02664,7.238,130.36,9.64,130.7159485296,124.2
2022-03-31 13:30:00,128.03984,9.82162,128.4159836105,9.87984,2.88162,10.2915,118.16,6.94,118.3636312387,131.39,9.87984,2.88162,10.2915,9.87984,2.88162,10.2915,0.0,0.0,0.0,132.14,128.53984,9.68162,128.9039341256,9.87984,2.88162,10.2915,118.66,6.8,118.8546827012,125.12,130.21984,9.79162,130.5874517396,9.87984,2.88162,10.2915,120.34,6.91,120.5382250574,125.12
2022-03-31 14:00:00,129.86328,9.10929,130.1823746006,7.16328,2.08929,7.46175,122.7,7.02,122.9006525613,131.1,7.16328,2.08929,7.46175,7.16328,2.08929,7.46175,0.0,0.0,0.0,131.91,130.36328,8.93929,130.6694137052,7.16328,2.08929,7.46175,123.2,6.85,123.39028527400001,124.86,132.11328,9.04929,132.4228394268,7.16328,2.08929,7.46175,124.95,6.96,125.1436938084,124.86
2022-03-31 14:30:00,125.54928,9.12604,125.8805239686,10.16928,2.96604,10.593,115.38,6.16,115.5443205008,131.78,10.16928,2.96604,10.593,10.16928,2.96604,10.593,0.0,0.0,0.0,132.39,125.99928,9.00604,126.3207319366,10.16928,2.96604,10.593,115.83,6.04,115.9873721575,125.51,127.63928,9.09604,127.9629780155,10.16928,2.96604,10.593,117.47,6.13,117.6298338008,125.51
2022-03-31 15:00:00,122.98656,8.47733,123.2783803615,10.75656,3.13733,11.20475,112.23,5.34,112.3569690762,132.22,10.75656,3.13733,11.20475,10.75656,3.13733,11.20475,0.0,0.0,0.0,132.68,123.43656,8.35733,123.7191549816,10.75656,3.13733,11.20475,112.68,5.22,112.8008457415,125.94,125.01656,8.447330000000001,125.3016267187,10.75656,3.13733,11.20475,114.26,5.31,114.383319151,125.94
2022-03-31 15:30:00,122.20376,6.24943,122.363451788,9.32376,2.71943,9.712250000000001,112.88,3.5300000000000002,112.9351818522,132.76,9.32376,2.71943,9.712250000000001,9.32376,2.71943,9.712250000000001,0.0,0.0,0.0,133.01,122.68376,6.12943,122.8367814617,9.32376,2.71943,9.712250000000001,113.36,3.41,113.4112767762,126.47,124.27376,6.17943,124.4272991737,9.32376,2.71943,9.712250000000001,114.95,3.46,115.0020612859,126.47
2022-03-31 16:00:00,126.4672,7.38585,126.6826880677,9.5172,2.77585,9.91375,116.95,4.61,117.0408245015,132.3,9.5172,2.77585,9.91375,9.5172,2.77585,9.91375,0.0,0.0,0.0,132.73,126.9372,7.24585,127.1438362095,9.5172,2.77585,9.91375,117.42,4.47,117.5050522318,126.05,128.6172,7.31585,128.8250976986,9.5172,2.77585,9.91375,119.1,4.54,119.1864992354,126.05
2022-03-31 16:30:00,129.32168,6.85924,129.5034597661,8.43168,2.45924,8.783,120.89,4.4,120.9700462925,132.19,8.43168,2.45924,8.783,8.43168,2.45924,8.783,0.0,0.0,0.0,132.63,129.82168,6.69924,129.9944168593,8.43168,2.45924,8.783,121.39,4.24,121.4640263617,125.94,131.53168,6.76924,131.7057533056,8.43168,2.45924,8.783,123.1,4.31,123.1754281503,125.94
2022-03-31 17:00:00,126.93696,4.33203,127.0108589766,5.76696,1.6820300000000001,6.00725,121.17,2.65,121.1989744181,132.05,5.76696,1.6820300000000001,6.00725,5.76696,1.6820300000000001,6.00725,0.0,0.0,0.0,132.3,127.44696,4.15203,127.5145755056,5.76696,1.6820300000000001,6.00725,121.68,2.47,121.7050668625,125.82,129.15696,4.19203,129.2249721685,5.76696,1.6820300000000001,6.00725,123.39,2.51,123.4155265759,125.82
2022-03-31 17:30:00,129.6948,4.01765,129.7570139089,5.6148,1.63765,5.84875,124.08,2.38,124.1028234973,131.98,5.6148,1.63765,5.84875,5.6148,1.63765,5.84875,0.0,0.0,0.0,132.25,130.1848,3.82765,130.2410574879,5.6148,1.63765,5.84875,124.57,2.19,124.5892491349,125.77,131.9448,3.8676500000000003,132.0014733386,5.6148,1.63765,5.84875,126.33,2.23,126.3496806486,125.77
2022-03-31 18:00:00,128.1728,2.02665,128.1888215488,4.8228,1.40665,5.02375,123.35,0.62,123.351558158,131.95,4.8228,1.40665,5.02375,4.8228,1.40665,5.02375,0.0,0.0,0.0,132.01,128.6728,1.82665,128.6857649861,4.8228,1.40665,5.02375,123.85,0.42,123.8507121497,125.77,130.4128,1.82665,130.4255920211,4.8228,1.40665,5.02375,125.59,0.42,125.5907022833,125.77
2022-03-31 18:30:00,126.16296,1.39878,126.1707139611,2.7729600000000003,0.80878,2.8885,123.39,0.59,123.3914105601,131.75,2.7729600000000003,0.80878,2.8885,2.7729600000000003,0.80878,2.8885,0.0,0.0,0.0,131.66,126.66296,1.55878,126.6725512139,2.7729600000000003,0.80878,2.8885,123.89,0.75,123.8922701382,125.59,128.40296,1.57878,128.4126655866,2.7729600000000003,0.80878,2.8885,125.63,0.77,125.6323596849,125.59
2022-03-31 19:00:00,127.018,1.5590000000000002,127.0275671065,2.568,0.749,2.675,124.45,0.81,124.4526359705,131.44,2.568,0.749,2.675,2.568,0.749,2.675,0.0,0.0,0.0,131.35,127.498,1.779,127.5104107318,2.568,0.749,2.675,124.93,1.03,124.9342459056,125.3,129.268,1.779,129.2802408143,2.568,0.749,2.675,126.7,1.03,126.7041865922,125.3
2022-03-31 19:30:00,127.03128,1.18704,127.0368260088,2.08128,0.60704,2.168,124.95,0.58,124.9513461312,131.34,2.08128,0.60704,2.168,2.08128,0.60704,2.168,0.0,0.0,0.0,131.29,127.54128,1.40704,127.5490410219,2.08128,0.60704,2.168,125.46,0.8,125.4625505878,125.19,129.30128,1.41704,129.309044587,2.08128,0.60704,2.168,127.22,0.81,127.2225785779,125.19
2022-03-31 20:00:00,127.16024,1.26632,127.1665451414,1.53024,0.44632000000000005,1.5939999999999999,125.63,0.8200000000000001,125.6326760839,131.22,1.53024,0.44632000000000005,1.5939999999999999,1.53024,0.44632000000000005,1.5939999999999999,0.0,0.0,0.0,131.16,127.64024,1.48632,127.6488935103,1.53024,0.44632000000000005,1.5939999999999999,126.11,1.04,126.1142882468,125.08,129.43024,1.48632,129.4387738415,1.53024,0.44632000000000005,1.5939999999999999,127.9,1.04,127.9042282335,125.08
2022-03-31 20:30:00,128.19224,1.63857,128.2027117805,2.05224,0.59857,2.13775,126.14,1.04,126.144287227,131.41,2.05224,0.59857,2.13775,2.05224,0.59857,2.13775,0.0,0.0,0.0,131.33,128.69224,1.85857,128.7056600102,2.05224,0.59857,2.13775,126.64,1.26,126.6462680066,125.26,130.47224,1.86857,130.4856197612,2.05224,0.59857,2.13775,128.42,1.27,128.4262796315,125.26
2022-03-31 21:00:00,124.20056,3.08933,124.2389756242,2.02056,0.58933,2.10475,122.18,2.5,122.2055743409,131.48,2.02056,0.58933,2.10475,2.02056,0.58933,2.10475,0.0,0.0,0.0,131.18,124.68056,3.28933,124.7239421032,2.02056,0.58933,2.10475,122.66,2.7,122.6897126902,125.32,126.42056,3.30933,126.4638669967,2.02056,0.58933,2.10475,124.4,2.7199999999999998,124.4297327812,125.32
2022-03-31 21:30:00,119.85712,5.35166,119.9765372039,2.33712,0.68166,2.4345,117.52,4.67,117.6127514345,131.93,2.33712,0.68166,2.4345,2.33712,0.68166,2.4345,0.0,0.0,0.0,131.33,120.31712,5.54166,120.4446734424,2.33712,0.68166,2.4345,117.98,4.86,118.0800575881,125.73,121.97712,5.60166,122.1056771745,2.33712,0.68166,2.4345,119.64,4.92,119.7411207564,125.73
2022-03-31 22:00:00,112.55088,7.96359,112.8322620285,1.7608800000000002,0.51359,1.83425,110.79,7.45,111.0402026295,132.61,1.7608800000000002,0.51359,1.83425,1.7608800000000002,0.51359,1.83425,0.0,0.0,0.0,131.59,112.95088,8.15359,113.2447893842,1.7608800000000002,0.51359,1.83425,111.19,7.64,111.4521677672,126.36,114.52088,8.23359,114.8164794804,1.7608800000000002,0.51359,1.83425,112.76,7.72,113.0239620611,126.36
2022-03-31 22:30:00,105.10592,11.15131,105.6958189039,1.61592,0.47131000000000006,1.6832500000000001,103.49,10.68,104.0396198571,133.17,1.61592,0.47131000000000006,1.6832500000000001,1.61592,0.47131000000000006,1.6832500000000001,0.0,0.0,0.0,131.72,105.46592,11.30131,106.069693547,1.61592,0.47131000000000006,1.6832500000000001,103.85,10.83,104.4131763716,126.9,106.92592,11.44131,107.5363005797,1.61592,0.47131000000000006,1.6832500000000001,105.31,10.97,105.8798233848,126.9
2022-03-31 23:00:00,98.9352,13.2861,99.8233151736,1.4952,0.43610000000000004,1.5575,97.44,12.85,98.2836512346,133.1,1.4952,0.43610000000000004,1.5575,1.4952,0.43610000000000004,1.5575,0.0,0.0,0.0,131.34,99.2652,13.4261,100.169057559,1.4952,0.43610000000000004,1.5575,97.77,12.99,98.6291691134,126.84,100.6452,13.5961,101.5593925654,1.4952,0.43610000000000004,1.5575,99.15,13.16,100.0195385912,126.84
2022-03-31 23:30:00,92.95384,15.01612,94.1589094595,1.56384,0.45612,1.629,91.39,14.56,92.5425615595,133.38,1.56384,0.45612,1.629,1.56384,0.45612,1.629,0.0,0.0,0.0,131.34,93.24384,15.12612,94.4627609389,1.56384,0.45612,1.629,91.68,14.67,92.8462777929,127.09,94.55384,15.33612,95.78948395,1.56384,0.45612,1.629,92.99,14.88,94.1730030317,127.09
2022-04-01 00:00:00,88.3048,16.52015,89.8368134957,1.7147999999999999,0.5001500000000001,1.7862500000000001,86.59,16.02,88.0594600256,134.16,1.7147999999999999,0.5001500000000001,1.7862500000000001,1.7147999999999999,0.5001500000000001,1.7862500000000001,0.0,0.0,0.0,131.91,88.5648,16.62015,90.1107828457,1.7147999999999999,0.5001500000000001,1.7862500000000001,86.85,16.12,88.3333283648,127.81,89.7848,16.83015,91.3485865247,1.7147999999999999,0.5001500000000001,1.7862500000000001,88.07,16.33,89.5711661195,127.81
